Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-21 03:30:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,1.24,-0.19,1.2544720005,0.0,0.0,0.0,1.24,-0.19,1.2544720005
2020-04-21 04:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,1.19,-0.18,1.2035364556,0.0,0.0,0.0,1.19,-0.18,1.2035364556
2020-04-21 04:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,1.18,-0.18,1.1936498649,0.0,0.0,0.0,1.18,-0.18,1.1936498649
2020-04-21 05:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,1.1,-0.18,1.1146299834,0.0,0.0,0.0,1.1,-0.18,1.1146299834
2020-04-21 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.22,-0.16,1.2304470732000001,0.0,0.0,0.0,1.22,-0.16,1.2304470732000001
2020-04-21 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.27,-0.16,1.2800390619,0.0,0.0,0.0,1.27,-0.16,1.2800390619
2020-04-21 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.53,-0.15,1.537335357,0.0,0.0,0.0,1.53,-0.15,1.537335357
2020-04-21 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.81,0.23,1.8245547402,0.0,0.0,0.0,1.81,0.23,1.8245547402
2020-04-21 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.96,0.15,1.9657314160000001,0.0,0.0,0.0,1.96,0.15,1.9657314160000001
2020-04-21 08:00:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,1.96,0.15,1.9657314160000001,0.0,0.0,0.0,1.96,0.15,1.9657314160000001
2020-04-21 08:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,2.04,0.17,2.0470710784,0.0,0.0,0.0,2.04,0.17,2.0470710784
2020-04-21 09:00:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,2.00096,0.19028,2.0099869154,0.0009600000000000001,0.00028000000000000003,0.001,2.0,0.19,2.0090047287
2020-04-21 09:30:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,1.91384,0.20112000000000002,1.924378549,0.0038400000000000005,0.0011200000000000001,0.004,1.9100000000000001,0.2,1.9204426573000002
2020-04-21 10:00:00,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0,1.73344,0.20392000000000002,1.7453932508,0.01344,0.003920000000000001,0.014,1.72,0.2,1.7315888658
2020-04-21 10:30:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,1.6063200000000002,0.17476000000000003,1.6157985642,0.01632,0.00476,0.017,1.5899999999999999,0.17,1.5990622252
2020-04-21 11:00:00,0.06912,0.02016,0.07200000000000001,0.06912,0.02016,0.07200000000000001,0.0,0.0,0.0,1.3882400000000001,0.17532,1.3992667365,0.018240000000000003,0.00532,0.019,1.37,0.17,1.3805071532
2020-04-21 11:30:00,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.0,0.0,0.0,1.34016,0.17588,1.3516518043,0.02016,0.005880000000000001,0.021,1.32,0.17,1.3309019498
2020-04-21 12:00:00,0.08736000000000001,0.025480000000000003,0.091,0.08736000000000001,0.025480000000000003,0.091,0.0,0.0,0.0,1.29304,0.20672000000000001,1.3094600414,0.02304,0.00672,0.024,1.27,0.2,1.2856515858
2020-04-21 12:30:00,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0.0,0.0,0.0,1.4436,0.20980000000000001,1.458765574,0.033600000000000005,0.0098,0.035,1.4100000000000001,0.2,1.4241137595
2020-04-21 13:00:00,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0.0,0.0,0.0,1.3997600000000001,0.14868,1.4076341144,0.02976,0.00868,0.031,1.37,0.14,1.3771347066000001
2020-04-21 13:30:00,0.07392,0.021560000000000003,0.077,0.07392,0.021560000000000003,0.077,0.0,0.0,0.0,1.3884,0.1512,1.3966087498,0.038400000000000004,0.0112,0.04,1.35,0.14,1.3572398462
2020-04-21 14:00:00,0.07296000000000001,0.02128,0.076,0.07296000000000001,0.02128,0.076,0.0,0.0,0.0,1.28552,0.18036000000000002,1.2981107041,0.03552,0.010360000000000001,0.037,1.25,0.17,1.2615070353
2020-04-21 14:30:00,0.07680000000000001,0.0224,0.08,0.07680000000000001,0.0224,0.08,0.0,0.0,0.0,1.20744,0.15092,1.2168353216,0.03744,0.010920000000000001,0.039,1.17,0.14,1.1783462988
2020-04-21 15:00:00,0.08448000000000001,0.024640000000000002,0.088,0.08448000000000001,0.024640000000000002,0.088,0.0,0.0,0.0,1.1497600000000001,0.16868000000000002,1.162067554,0.02976,0.00868,0.031,1.12,0.16,1.1313708499
2020-04-21 15:30:00,0.09408000000000001,0.027440000000000003,0.098,0.09408000000000001,0.027440000000000003,0.098,0.0,0.0,0.0,1.0388,0.1484,1.0493464633,0.028800000000000003,0.008400000000000001,0.03,1.01,0.14,1.019656805
2020-04-21 16:00:00,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0.0,0.0,0.0,1.12208,0.14644000000000001,1.1315954224,0.022080000000000002,0.00644,0.023,1.1,0.14,1.1088733021
2020-04-21 16:30:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,1.39304,0.14672000000000002,1.4007452302,0.02304,0.00672,0.024,1.37,0.14,1.3771347066000001
2020-04-21 17:00:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,1.7311200000000002,0.14616,1.7372792522,0.021120000000000003,0.0061600000000000005,0.022,1.71,0.14,1.7157214226000002
2020-04-21 17:30:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,2.06864,-0.08748,2.0704888795,0.00864,0.00252,0.009000000000000001,2.06,-0.09,2.0619650821
2020-04-21 18:00:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,2.22384,0.13112000000000001,2.2277021345,0.0038400000000000005,0.0011200000000000001,0.004,2.22,0.13,2.2238030488
2020-04-21 18:30:00,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0.0,0.0,0.0,2.38,0.01,2.3800210083,0.0,0.0,0.0,2.38,0.01,2.3800210083
2020-04-21 19:00:00,0.051840000000000004,0.015120000000000001,0.054,0.051840000000000004,0.015120000000000001,0.054,0.0,0.0,0.0,2.41,0.11,2.4125090673000003,0.0,0.0,0.0,2.41,0.11,2.4125090673000003
2020-04-21 19:30:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,2.39,-0.13,2.3935329536,0.0,0.0,0.0,2.39,-0.13,2.3935329536
2020-04-21 20:00:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,2.26,-0.15,2.264972406,0.0,0.0,0.0,2.26,-0.15,2.264972406
2020-04-21 20:30:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0,2.26,-0.15,2.264972406,0.0,0.0,0.0,2.26,-0.15,2.264972406
2020-04-21 21:00:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,2.19,-0.13,2.1938550545,0.0,0.0,0.0,2.19,-0.13,2.1938550545
2020-04-21 21:30:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,2.19,0.13,2.1938550545,0.0,0.0,0.0,2.19,0.13,2.1938550545
2020-04-21 22:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,1.94,-0.14,1.9450449866000001,0.0,0.0,0.0,1.94,-0.14,1.9450449866000001
2020-04-21 22:30:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,1.6600000000000001,-0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,-0.14,1.6658931538
2020-04-21 23:00:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,1.3900000000000001,-0.14,1.3970325694,0.0,0.0,0.0,1.3900000000000001,-0.14,1.3970325694
2020-04-21 23:30:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,1.25,-0.14,1.2578155668,0.0,0.0,0.0,1.25,-0.14,1.2578155668
2020-04-22 00:00:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,0.99,-0.14,0.9998499887000001,0.0,0.0,0.0,0.99,-0.14,0.9998499887000001
2020-04-22 00:30:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,0.9500000000000001,-0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,-0.14,0.9602603814
2020-04-22 01:00:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,0.88,-0.16,0.894427191,0.0,0.0,0.0,0.88,-0.16,0.894427191
2020-04-22 01:30:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,0.98,-0.17,0.9946356117,0.0,0.0,0.0,0.98,-0.17,0.9946356117
2020-04-22 02:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,1.13,-0.2,1.1475626345,0.0,0.0,0.0,1.13,-0.2,1.1475626345
2020-04-22 02:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.28,-0.17,1.2912397144,0.0,0.0,0.0,1.28,-0.17,1.2912397144
2020-04-22 03:00:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,1.21,-0.2,1.2264175472,0.0,0.0,0.0,1.21,-0.2,1.2264175472
2020-04-22 03:30:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,1.21,-0.19,1.2248265183,0.0,0.0,0.0,1.21,-0.19,1.2248265183
2020-04-22 04:00:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,1.2,-0.15,1.2093386622,0.0,0.0,0.0,1.2,-0.15,1.2093386622
2020-04-22 04:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.17,-0.17,1.1822859214,0.0,0.0,0.0,1.17,-0.17,1.1822859214
2020-04-22 05:00:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.08,-0.17,1.0932977636,0.0,0.0,0.0,1.08,-0.17,1.0932977636
2020-04-22 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.16,-0.17,1.1723907199,0.0,0.0,0.0,1.16,-0.17,1.1723907199
2020-04-22 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.18,-0.15,1.1894956915,0.0,0.0,0.0,1.18,-0.15,1.1894956915
2020-04-22 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.46,-0.13,1.4657762449,0.0,0.0,0.0,1.46,-0.13,1.4657762449
2020-04-22 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.6800000000000002,0.03,1.6802678358,0.0,0.0,0.0,1.6800000000000002,0.03,1.6802678358
2020-04-22 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.82,0.16,1.8270194307,0.0,0.0,0.0,1.82,0.16,1.8270194307
2020-04-22 08:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.9,0.14,1.9051509127,0.0,0.0,0.0,1.9,0.14,1.9051509127
2020-04-22 08:30:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.97,0.18,1.9782062582000002,0.0,0.0,0.0,1.97,0.18,1.9782062582000002
2020-04-22 09:00:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,1.9438400000000002,0.18112,1.9522598188,0.0038400000000000005,0.0011200000000000001,0.004,1.94,0.18,1.9483326205
2020-04-22 09:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,1.9086400000000001,0.20252,1.9193543185,0.00864,0.00252,0.009000000000000001,1.9,0.2,1.9104973175
2020-04-22 10:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,1.65632,0.15476,1.6635343699,0.01632,0.00476,0.017,1.6400000000000001,0.15,1.6468454694
2020-04-22 10:30:00,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0,1.5544,0.1942,1.5664842802,0.014400000000000001,0.004200000000000001,0.015,1.54,0.19,1.5516765127
2020-04-22 11:00:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,1.28632,0.15476,1.2955963106000001,0.01632,0.00476,0.017,1.27,0.15,1.2788275881
2020-04-22 11:30:00,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,1.29304,0.19672,1.3079186519000001,0.02304,0.00672,0.024,1.27,0.19,1.2841339494000001
2020-04-22 12:00:00,0.07392,0.021560000000000003,0.077,0.07392,0.021560000000000003,0.077,0.0,0.0,0.0,1.1436,0.1698,1.1561371026,0.033600000000000005,0.0098,0.035,1.11,0.16,1.1214722466
2020-04-22 12:30:00,0.06144000000000001,0.017920000000000002,0.064,0.06144000000000001,0.017920000000000002,0.064,0.0,0.0,0.0,1.2736,0.1698,1.284869254,0.033600000000000005,0.0098,0.035,1.24,0.16,1.2502799686000001
2020-04-22 13:00:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,1.29376,0.17568,1.3056333329,0.05376,0.015680000000000003,0.056,1.24,0.16,1.2502799686000001
2020-04-22 13:30:00,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0,1.35648,0.17064000000000001,1.3671708013,0.036480000000000005,0.01064,0.038,1.32,0.16,1.3296616111000001
2020-04-22 14:00:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,1.2532,0.1626,1.2637044749,0.0432,0.0126,0.045,1.21,0.15,1.2192620719
2020-04-22 14:30:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,1.13936,0.19148,1.1553379592,0.039360000000000006,0.01148,0.041,1.1,0.18,1.1146299834
2020-04-22 15:00:00,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0.0,0.0,0.0,1.04264,0.15952000000000002,1.0547723925,0.03264,0.00952,0.034,1.01,0.15,1.0210778619
2020-04-22 15:30:00,0.07296000000000001,0.02128,0.076,0.07296000000000001,0.02128,0.076,0.0,0.0,0.0,0.9407200000000001,0.14896,0.9524406543,0.030720000000000004,0.008960000000000001,0.032,0.91,0.14,0.9207062507
2020-04-22 16:00:00,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0,0.97496,0.12728,0.9832330344,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.9500000000000001,0.12,0.9575489544
2020-04-22 16:30:00,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0,1.21632,-0.10524000000000001,1.2208643659,0.01632,0.00476,0.017,1.2,-0.11,1.2050311199000001
2020-04-22 17:00:00,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.0,0.0,0.0,1.55728,0.045040000000000004,1.5579311922999999,0.01728,0.00504,0.018000000000000002,1.54,0.04,1.5405193929
2020-04-22 17:30:00,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0,1.86056,0.05308,1.8613170069,0.010560000000000002,0.0030800000000000003,0.011,1.85,0.05,1.8506755523
2020-04-22 18:00:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,2.03192,0.05056,2.0325489416,0.0019200000000000003,0.0005600000000000001,0.002,2.03,0.05,2.0306156702
2020-04-22 18:30:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,2.18,0.05,2.1805733191,0.0,0.0,0.0,2.18,0.05,2.1805733191
2020-04-22 19:00:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,2.23,-0.02,2.2300896843,0.0,0.0,0.0,2.23,-0.02,2.2300896843
2020-04-22 19:30:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,2.24,-0.13,2.2437691503,0.0,0.0,0.0,2.24,-0.13,2.2437691503
2020-04-22 20:00:00,0.018240000000000003,0.00532,0.019,0.018240000000000003,0.00532,0.019,0.0,0.0,0.0,2.21,-0.13,2.2138202276,0.0,0.0,0.0,2.21,-0.13,2.2138202276
2020-04-22 20:30:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,2.13,-0.13,2.1339634486,0.0,0.0,0.0,2.13,-0.13,2.1339634486
2020-04-22 21:00:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,2.09,-0.13,2.0940391591,0.0,0.0,0.0,2.09,-0.13,2.0940391591
2020-04-22 21:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,2.09,-0.13,2.0940391591,0.0,0.0,0.0,2.09,-0.13,2.0940391591
2020-04-22 22:00:00,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0,1.8,-0.17,1.8080099557,0.0,0.0,0.0,1.8,-0.17,1.8080099557
2020-04-22 22:30:00,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0,1.6400000000000001,-0.14,1.6459647627,0.0,0.0,0.0,1.6400000000000001,-0.14,1.6459647627
2020-04-22 23:00:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.35,-0.16,1.3594484176,0.0,0.0,0.0,1.35,-0.16,1.3594484176
2020-04-22 23:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,1.15,-0.14,1.158490397,0.0,0.0,0.0,1.15,-0.14,1.158490397
2020-04-23 00:00:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,1.03,-0.14,1.0394710193,0.0,0.0,0.0,1.03,-0.14,1.0394710193
2020-04-23 00:30:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,0.97,-0.17,0.9847842403,0.0,0.0,0.0,0.97,-0.17,0.9847842403
2020-04-23 01:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,0.87,-0.17,0.8864536085,0.0,0.0,0.0,0.87,-0.17,0.8864536085
2020-04-23 01:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,0.9500000000000001,-0.19,0.9688137076000001,0.0,0.0,0.0,0.9500000000000001,-0.19,0.9688137076000001
2020-04-23 02:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,1.13,-0.21,1.1493476411,0.0,0.0,0.0,1.13,-0.21,1.1493476411
2020-04-23 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.22,-0.2,1.2362847568,0.0,0.0,0.0,1.22,-0.2,1.2362847568
2020-04-23 03:00:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,1.15,-0.23,1.1727744881,0.0,0.0,0.0,1.15,-0.23,1.1727744881
2020-04-23 03:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.17,-0.2,1.1869709348,0.0,0.0,0.0,1.17,-0.2,1.1869709348
2020-04-23 04:00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,1.12,-0.17,1.1328283189,0.0,0.0,0.0,1.12,-0.17,1.1328283189
2020-04-23 04:30:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,1.12,-0.17,1.1328283189,0.0,0.0,0.0,1.12,-0.17,1.1328283189
2020-04-23 05:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,1.09,-0.17,1.1031772296,0.0,0.0,0.0,1.09,-0.17,1.1031772296
2020-04-23 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.09,-0.15,1.1002726935,0.0,0.0,0.0,1.09,-0.15,1.1002726935
2020-04-23 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.11,-0.15,1.1200892822,0.0,0.0,0.0,1.11,-0.15,1.1200892822
2020-04-23 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.32,-0.15,1.3284953895,0.0,0.0,0.0,1.32,-0.15,1.3284953895
2020-04-23 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.6400000000000001,-0.01,1.6400304875,0.0,0.0,0.0,1.6400000000000001,-0.01,1.6400304875
2020-04-23 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.67,0.08,1.6719150696,0.0,0.0,0.0,1.67,0.08,1.6719150696
2020-04-23 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.73,0.13,1.7348775173000002,0.0,0.0,0.0,1.73,0.13,1.7348775173000002
2020-04-23 08:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.82,0.15,1.8261708573000002,0.0,0.0,0.0,1.82,0.15,1.8261708573000002
2020-04-23 09:00:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.81288,0.17084000000000002,1.8209119143999999,0.00288,0.00084,0.003,1.81,0.17,1.8179658963
2020-04-23 09:30:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,1.7196,0.1628,1.7272892057,0.009600000000000001,0.0028,0.01,1.71,0.16,1.7174690681
2020-04-23 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.6444,0.1442,1.6507104530999999,0.014400000000000001,0.004200000000000001,0.015,1.63,0.14,1.6360012225
2020-04-23 10:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.52688,0.16784000000000002,1.5360770814,0.02688,0.007840000000000001,0.028,1.5,0.16,1.5085091979
2020-04-23 11:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,1.2732,0.1726,1.2848459052,0.0432,0.0126,0.045,1.23,0.16,1.2403628501
2020-04-23 11:30:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,1.35744,0.18092000000000003,1.3694434636000001,0.03744,0.010920000000000001,0.039,1.32,0.17,1.3309019498
2020-04-23 12:00:00,0.047040000000000005,0.013720000000000001,0.049,0.047040000000000005,0.013720000000000001,0.049,0.0,0.0,0.0,1.18168,0.19924000000000003,1.1983589612,0.03168,0.00924,0.033,1.15,0.19,1.1655899794
2020-04-23 12:30:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,1.29688,0.22784000000000001,1.3167417363,0.02688,0.007840000000000001,0.028,1.27,0.22,1.2889142718
2020-04-23 13:00:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,1.26992,0.19456,1.2847374829,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.22,0.18,1.2332072008
2020-04-23 13:30:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,1.21952,0.15736,1.2296305136,0.05952,0.01736,0.062,1.16,0.14,1.1684177335
2020-04-23 14:00:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,1.2136,0.1598,1.2240755696,0.033600000000000005,0.0098,0.035,1.18,0.15,1.1894956915
2020-04-23 14:30:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,1.07744,0.18092000000000003,1.0925241416,0.03744,0.010920000000000001,0.039,1.04,0.17,1.0538026381
2020-04-23 15:00:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,0.94496,0.15728,0.9579594981,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.92,0.15,0.9321480569
2020-04-23 15:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,1.19384,0.14112000000000002,1.2021517375,0.0038400000000000005,0.0011200000000000001,0.004,1.19,0.14,1.1982069938
2020-04-23 16:00:00,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0,1.32288,0.14084000000000002,1.3303561177,0.00288,0.00084,0.003,1.32,0.14,1.3274034805000001
2020-04-23 16:30:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,1.38344,-0.04608,1.3842072099,0.01344,0.003920000000000001,0.014,1.37,-0.05,1.3709121051
2020-04-23 17:00:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,1.59152,-0.08664000000000001,1.5938765322,0.01152,0.00336,0.012,1.58,-0.09,1.5825612152000001
2020-04-23 17:30:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,1.79672,-0.12804000000000001,1.8012764918,0.00672,0.0019600000000000004,0.007,1.79,-0.13,1.794714462
2020-04-23 18:00:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,1.9428800000000002,-0.12916,1.947168457,0.00288,0.00084,0.003,1.94,-0.13,1.9443507914
2020-04-23 18:30:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,2.19,-0.13,2.1938550545,0.0,0.0,0.0,2.19,-0.13,2.1938550545
2020-04-23 19:00:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,2.31,0.13,2.3136551169,0.0,0.0,0.0,2.31,0.13,2.3136551169
2020-04-23 19:30:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,2.22,0.11,2.2227235546,0.0,0.0,0.0,2.22,0.11,2.2227235546
2020-04-23 20:00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,2.07,-0.12,2.0734753435,0.0,0.0,0.0,2.07,-0.12,2.0734753435
2020-04-23 20:30:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,2.06,-0.14,2.0647518011,0.0,0.0,0.0,2.06,-0.14,2.0647518011
2020-04-23 21:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,2.06,-0.15,2.0654539453,0.0,0.0,0.0,2.06,-0.15,2.0654539453
2020-04-23 21:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.96,-0.14,1.9649936387,0.0,0.0,0.0,1.96,-0.14,1.9649936387
2020-04-23 22:00:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,1.78,-0.16,1.7871765442,0.0,0.0,0.0,1.78,-0.16,1.7871765442
2020-04-23 22:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,1.54,-0.14,1.5463505424,0.0,0.0,0.0,1.54,-0.14,1.5463505424
2020-04-23 23:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.32,-0.16,1.3296616111000001,0.0,0.0,0.0,1.32,-0.16,1.3296616111000001
2020-04-23 23:30:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,1.1400000000000001,-0.15,1.1498260738,0.0,0.0,0.0,1.1400000000000001,-0.15,1.1498260738
2020-04-24 00:00:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,1.0,-0.17,1.0143470806,0.0,0.0,0.0,1.0,-0.17,1.0143470806
2020-04-24 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.92,-0.17,0.9355746897,0.0,0.0,0.0,0.92,-0.17,0.9355746897
2020-04-24 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.84,-0.17,0.8570297544000001,0.0,0.0,0.0,0.84,-0.17,0.8570297544000001
2020-04-24 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.92,-0.17,0.9355746897,0.0,0.0,0.0,0.92,-0.17,0.9355746897
2020-04-24 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.1,-0.18,1.1146299834,0.0,0.0,0.0,1.1,-0.18,1.1146299834
2020-04-24 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.19,-0.16,1.2007081244,0.0,0.0,0.0,1.19,-0.16,1.2007081244
2020-04-24 03:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.12,-0.19,1.1360017606,0.0,0.0,0.0,1.12,-0.19,1.1360017606
2020-04-24 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.12,-0.17,1.1328283189,0.0,0.0,0.0,1.12,-0.17,1.1328283189
2020-04-24 04:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.05,-0.15,1.0606601718,0.0,0.0,0.0,1.05,-0.15,1.0606601718
2020-04-24 04:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.05,-0.15,1.0606601718,0.0,0.0,0.0,1.05,-0.15,1.0606601718
2020-04-24 05:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,0.97,-0.15,0.9815294188,0.0,0.0,0.0,0.97,-0.15,0.9815294188
2020-04-24 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.04,-0.14,1.0493807698,0.0,0.0,0.0,1.04,-0.14,1.0493807698
2020-04-24 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.04,-0.16,1.052235715,0.0,0.0,0.0,1.04,-0.16,1.052235715
2020-04-24 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.26,-0.16,1.2701181047,0.0,0.0,0.0,1.26,-0.16,1.2701181047
2020-04-24 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.43,0.13,1.4358969322,0.0,0.0,0.0,1.43,0.13,1.4358969322
2020-04-24 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.53,0.15,1.537335357,0.0,0.0,0.0,1.53,0.15,1.537335357
2020-04-24 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.6600000000000001,0.15,1.6667633305,0.0,0.0,0.0,1.6600000000000001,0.15,1.6667633305
2020-04-24 08:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.70096,0.14028000000000002,1.7067347187,0.0009600000000000001,0.00028000000000000003,0.001,1.7000000000000002,0.14,1.7057549648
2020-04-24 09:00:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,1.74192,0.17056000000000002,1.7502502678,0.0019200000000000003,0.0005600000000000001,0.002,1.74,0.17,1.7482848737999999
2020-04-24 09:30:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,1.5567199999999999,0.17196,1.5661888136000002,0.00672,0.0019600000000000004,0.007,1.55,0.17,1.5592947124
2020-04-24 10:00:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,1.38152,0.17336000000000001,1.3923545525,0.01152,0.00336,0.012,1.37,0.17,1.3805071532
2020-04-24 10:30:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,1.29536,0.15448,1.3045388457,0.015360000000000002,0.0044800000000000005,0.016,1.28,0.15,1.2887590931
2020-04-24 11:00:00,0.047040000000000005,0.013720000000000001,0.049,0.047040000000000005,0.013720000000000001,0.049,0.0,0.0,0.0,1.19456,0.19008000000000003,1.2095883597000001,0.03456,0.01008,0.036000000000000004,1.16,0.18,1.1738824473
2020-04-24 11:30:00,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,1.11896,0.19428,1.1357007528,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.07,0.18,1.0850345617
2020-04-24 12:00:00,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,1.07416,0.19288000000000002,1.0913397271,0.044160000000000005,0.01288,0.046,1.03,0.18,1.0456098699
2020-04-24 12:30:00,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0.0,0.0,0.0,1.12896,0.19428,1.1455546255,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.08,0.18,1.0948972555
2020-04-24 13:00:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,1.05608,0.16344,1.0686522353,0.04608,0.01344,0.048,1.01,0.15,1.0210778619
2020-04-24 13:30:00,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,1.0618400000000001,0.16512000000000002,1.0746016937,0.051840000000000004,0.015120000000000001,0.054,1.01,0.15,1.0210778619
2020-04-24 14:00:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,0.9295200000000001,0.13736,0.939614389,0.05952,0.01736,0.062,0.87,0.12,0.8782368701000001
2020-04-24 14:30:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,0.8735200000000001,0.11436,0.8809741199000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.79,0.09,0.7951100553
2020-04-24 15:00:00,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.0,0.0,0.0,0.7912,0.15660000000000002,0.8065488206,0.0912,0.026600000000000002,0.095,0.7000000000000001,0.13,0.7119691005000001
2020-04-24 15:30:00,0.07200000000000001,0.021,0.075,0.07200000000000001,0.021,0.075,0.0,0.0,0.0,0.8854400000000001,0.07492,0.8886039613000001,0.08544,0.02492,0.089,0.8,0.05,0.8015609771000001
2020-04-24 16:00:00,0.062400000000000004,0.0182,0.065,0.062400000000000004,0.0182,0.065,0.0,0.0,0.0,0.9577600000000001,0.07268000000000001,0.9605137167000001,0.07776000000000001,0.022680000000000002,0.081,0.88,0.05,0.8814193100000001
2020-04-24 16:30:00,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0,1.06816,-0.11012000000000001,1.0738213073,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.0,-0.13,1.0084145973
2020-04-24 17:00:00,0.03744,0.010920000000000001,0.039,0.03744,0.010920000000000001,0.039,0.0,0.0,0.0,1.34952,-0.12264000000000001,1.3550811046,0.05952,0.01736,0.062,1.29,-0.14,1.2975746607
2020-04-24 17:30:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,1.6484,-0.1288,1.6534243255,0.038400000000000004,0.0112,0.04,1.6099999999999999,-0.14,1.6160754932999999
2020-04-24 18:00:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,1.77688,-0.13216,1.7817880907,0.02688,0.007840000000000001,0.028,1.75,-0.14,1.7555910686
2020-04-24 18:30:00,0.028800000000000003,0.008400000000000001,0.03,0.028800000000000003,0.008400000000000001,0.03,0.0,0.0,0.0,1.8944,-0.1358,1.8992611721000001,0.014400000000000001,0.004200000000000001,0.015,1.88,-0.14,1.8852055591
2020-04-24 19:00:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,1.9028800000000001,-0.13916,1.9079616872,0.00288,0.00084,0.003,1.9,-0.14,1.9051509127
2020-04-24 19:30:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,1.9100000000000001,-0.13,1.9144189719,0.0,0.0,0.0,1.9100000000000001,-0.13,1.9144189719
2020-04-24 20:00:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,1.88,-0.13,1.8844893207000002,0.0,0.0,0.0,1.88,-0.13,1.8844893207000002
2020-04-24 20:30:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,1.8399999999999999,-0.16,1.8469434209000002,0.0,0.0,0.0,1.8399999999999999,-0.16,1.8469434209000002
2020-04-24 21:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,1.8399999999999999,-0.16,1.8469434209000002,0.0,0.0,0.0,1.8399999999999999,-0.16,1.8469434209000002
2020-04-24 21:30:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,1.69,-0.17,1.6985287751,0.0,0.0,0.0,1.69,-0.17,1.6985287751
2020-04-24 22:00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,1.5,-0.17,1.5096025967,0.0,0.0,0.0,1.5,-0.17,1.5096025967
2020-04-24 22:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.4100000000000001,-0.15,1.4179562758,0.0,0.0,0.0,1.4100000000000001,-0.15,1.4179562758
2020-04-24 23:00:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,1.2,-0.15,1.2093386622,0.0,0.0,0.0,1.2,-0.15,1.2093386622
2020-04-24 23:30:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,1.06,-0.15,1.0705606008,0.0,0.0,0.0,1.06,-0.15,1.0705606008
2020-04-25 00:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,0.96,-0.14,0.9701546269,0.0,0.0,0.0,0.96,-0.14,0.9701546269
2020-04-25 00:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.9,-0.17,0.9159148432,0.0,0.0,0.0,0.9,-0.17,0.9159148432
2020-04-25 01:00:00,-31.81,18.97,37.0369680185,0.0,0.0,0.0,-31.81,18.97,37.0369680185,0.8200000000000001,-0.19,0.8417244205000001,0.0,0.0,0.0,0.8200000000000001,-0.19,0.8417244205000001
2020-04-25 01:30:00,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987,0.84,-0.19,0.8612200648,0.0,0.0,0.0,0.84,-0.19,0.8612200648
2020-04-25 02:00:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-25 02:30:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-25 03:00:00,0.6776800000000001,0.13224000000000002,0.6904618744000001,0.007680000000000001,0.0022400000000000002,0.008,0.67,0.13,0.6824954212000001,0.0,-0.14,0.14,0.0,0.0,0.0,0.0,-0.14,0.14
2020-04-25 03:30:00,0.67864,0.13252,0.6914577355,0.00864,0.00252,0.009000000000000001,0.67,0.13,0.6824954212000001,0.0,-0.14,0.14,0.0,0.0,0.0,0.0,-0.14,0.14
2020-04-25 04:00:00,0.6748000000000001,0.0014,0.6748014523,0.0048000000000000004,0.0014,0.005,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-25 04:30:00,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-25 05:00:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-25 05:30:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-25 06:00:00,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-25 06:30:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-25 07:00:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-25 07:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0
2020-04-25 08:00:00,0.7457600000000001,0.00168,0.7457618923,0.00576,0.00168,0.006,0.74,0.0,0.74,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0
2020-04-25 08:30:00,0.84496,0.007280000000000001,0.8449913609,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.8200000000000001,0.0,0.8200000000000001,0.17072,0.008960000000000001,0.1709549648,0.030720000000000004,0.008960000000000001,0.032,0.14,0.0,0.14
2020-04-25 09:00:00,0.82784,0.00812,0.8278798222,0.027840000000000004,0.00812,0.029,0.8,0.0,0.8,0.18416000000000002,0.15288000000000002,0.2393474462,0.044160000000000005,0.01288,0.046,0.14,0.14,0.1979898987
2020-04-25 09:30:00,0.8364800000000001,0.01064,0.8365476675,0.036480000000000005,0.01064,0.038,0.8,0.0,0.8,0.19664,0.15652000000000002,0.2513280724,0.05664,0.01652,0.059000000000000004,0.14,0.14,0.1979898987
2020-04-25 10:00:00,0.8151200000000001,0.013160000000000002,0.8152262263000001,0.04512,0.013160000000000002,0.047,0.77,0.0,0.77,-0.06280000000000001,0.0196,0.0657875368,0.06720000000000001,0.0196,0.07,-0.13,0.0,0.13
2020-04-25 10:30:00,0.8437600000000001,0.015680000000000003,0.8439056819,0.05376,0.015680000000000003,0.056,0.79,0.0,0.79,0.07776000000000001,0.15268,0.17134118010000002,0.07776000000000001,0.022680000000000002,0.081,0.0,0.13,0.13
2020-04-25 11:00:00,0.82664,0.01652,0.8268050556000001,0.05664,0.01652,0.059000000000000004,0.77,0.0,0.77,-0.0536,0.1752,0.1832157198,0.0864,0.0252,0.09,-0.14,0.15,0.2051828453
2020-04-25 11:30:00,0.76912,0.02016,0.7693841693,0.06912,0.02016,0.07200000000000001,0.7000000000000001,0.0,0.7000000000000001,-0.046880000000000005,0.15716000000000002,0.1640030488,0.09312000000000001,0.027160000000000004,0.097,-0.14,0.13,0.1910497317
2020-04-25 12:00:00,0.7577600000000001,0.022680000000000002,0.7580993339000001,0.07776000000000001,0.022680000000000002,0.081,0.68,0.0,0.68,-0.042080000000000006,0.15856,0.1640487732,0.09792000000000001,0.028560000000000002,0.10200000000000001,-0.14,0.13,0.1910497317
2020-04-25 12:30:00,0.7572,0.0196,0.7574536289,0.06720000000000001,0.0196,0.07,0.6900000000000001,0.0,0.6900000000000001,-0.0392,0.029400000000000003,0.049,0.1008,0.029400000000000003,0.105,-0.14,0.0,0.14
2020-04-25 13:00:00,0.7543200000000001,0.018760000000000002,0.7545532453,0.06432,0.018760000000000002,0.067,0.6900000000000001,0.0,0.6900000000000001,-0.03824,0.02968,0.048406611100000004,0.10176,0.02968,0.106,-0.14,0.0,0.14
2020-04-25 13:30:00,0.75912,0.02016,0.759387648,0.06912,0.02016,0.07200000000000001,0.6900000000000001,0.0,0.6900000000000001,-0.03728,0.029960000000000004,0.0478267707,0.10272,0.029960000000000004,0.107,-0.14,0.0,0.14
2020-04-25 14:00:00,0.6810400000000001,0.020720000000000002,0.6813551203,0.07104,0.020720000000000002,0.074,0.61,0.0,0.61,-0.0592,0.029400000000000003,0.0660984115,0.1008,0.029400000000000003,0.105,-0.16,0.0,0.16
2020-04-25 14:30:00,0.63912,0.02016,0.6394378781,0.06912,0.02016,0.07200000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.10304,0.028280000000000003,0.1068503627,0.09696,0.028280000000000003,0.101,-0.2,0.0,0.2
2020-04-25 15:00:00,0.6252800000000001,0.01904,0.6255698202000001,0.06528,0.01904,0.068,0.56,0.0,0.56,-0.11784000000000001,0.02688,0.12086686890000001,0.09216,0.02688,0.096,-0.21,0.0,0.21
2020-04-25 15:30:00,0.6452800000000001,0.01904,0.6455608414,0.06528,0.01904,0.068,0.58,0.0,0.58,-0.10360000000000001,0.0252,0.1066208235,0.0864,0.0252,0.09,-0.19,0.0,0.19
2020-04-25 16:00:00,0.66912,0.02016,0.6694236327,0.06912,0.02016,0.07200000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.15224000000000001,0.022680000000000002,0.1539201091,0.07776000000000001,0.022680000000000002,0.081,-0.23,0.0,0.23
2020-04-25 16:30:00,0.7085600000000001,0.01708,0.7087658287,0.05856000000000001,0.01708,0.061,0.65,0.0,0.65,-0.10088000000000001,0.02016,0.10287468100000001,0.06912,0.02016,0.07200000000000001,-0.17,0.0,0.17
2020-04-25 17:00:00,0.8566400000000001,0.01652,0.8567992764,0.05664,0.01652,0.059000000000000004,0.8,0.0,0.8,0.057600000000000005,-0.11320000000000001,0.12701181050000002,0.057600000000000005,0.016800000000000002,0.06,0.0,-0.13,0.13
2020-04-25 17:30:00,0.9312800000000001,0.01204,0.931357826,0.041280000000000004,0.01204,0.043000000000000003,0.89,0.0,0.89,0.23416,-0.11712000000000002,0.26181672980000004,0.044160000000000005,0.01288,0.046,0.19,-0.13,0.2302172887
2020-04-25 18:00:00,1.01416,0.01288,1.0142417858,0.044160000000000005,0.01288,0.046,0.97,0.0,0.97,0.25880000000000003,0.008400000000000001,0.2589362856,0.028800000000000003,0.008400000000000001,0.03,0.23,0.0,0.23
2020-04-25 18:30:00,1.01128,0.01204,1.0113516698,0.041280000000000004,0.01204,0.043000000000000003,0.97,0.0,0.97,0.34440000000000004,0.004200000000000001,0.3444256088,0.014400000000000001,0.004200000000000001,0.015,0.33,0.0,0.33
2020-04-25 19:00:00,1.00592,0.007560000000000001,1.0059484082,0.025920000000000002,0.007560000000000001,0.027,0.98,0.0,0.98,0.30192,0.0005600000000000001,0.3019205193,0.0019200000000000003,0.0005600000000000001,0.002,0.30000000000000004,0.0,0.30000000000000004
2020-04-25 19:30:00,1.02496,0.13728,1.0341125664,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.0,0.13,1.0084145973,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2020-04-25 20:00:00,0.9830400000000001,0.13672,0.9925018892,0.02304,0.00672,0.024,0.96,0.13,0.9687620967,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-04-25 20:30:00,0.9253600000000001,0.13448000000000002,0.9350807452000001,0.015360000000000002,0.0044800000000000005,0.016,0.91,0.13,0.9192388155000001,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-04-25 21:00:00,0.90536,0.13448000000000002,0.9152931771,0.015360000000000002,0.0044800000000000005,0.016,0.89,0.13,0.8994442729000001,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-04-25 21:30:00,0.9072800000000001,0.13504000000000002,0.917274659,0.01728,0.00504,0.018000000000000002,0.89,0.13,0.8994442729000001,0.33,-0.13,0.354682957,0.0,0.0,0.0,0.33,-0.13,0.354682957
2020-04-25 22:00:00,0.8463200000000001,0.13476000000000002,0.8569817968000001,0.01632,0.00476,0.017,0.8300000000000001,0.13,0.8401190392000001,0.22,-0.13,0.2555386468,0.0,0.0,0.0,0.22,-0.13,0.2555386468
2020-04-25 22:30:00,0.7853600000000001,0.13448000000000002,0.7967905622,0.015360000000000002,0.0044800000000000005,0.016,0.77,0.13,0.7808969202,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-04-25 23:00:00,0.72536,0.13448000000000002,0.7377208144,0.015360000000000002,0.0044800000000000005,0.016,0.71,0.13,0.7218032973,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-04-25 23:30:00,0.66632,0.13476000000000002,0.6798107089000001,0.01632,0.00476,0.017,0.65,0.13,0.6628725368,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-26 00:00:00,0.6192000000000001,0.1356,0.6338738045,0.019200000000000002,0.0056,0.02,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 00:30:00,0.59672,0.0019600000000000004,0.5967232189,0.00672,0.0019600000000000004,0.007,0.59,0.0,0.59,0.0,-0.14,0.14,0.0,0.0,0.0,0.0,-0.14,0.14
2020-04-26 01:00:00,0.5576800000000001,0.0022400000000000002,0.5576844986,0.007680000000000001,0.0022400000000000002,0.008,0.55,0.0,0.55,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-26 01:30:00,0.55864,0.13252,0.5741430135,0.00864,0.00252,0.009000000000000001,0.55,0.13,0.565154846,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-26 02:00:00,0.6248,0.13140000000000002,0.6384676969,0.0048000000000000004,0.0014,0.005,0.62,0.13,0.6334824386,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-26 02:30:00,0.64288,0.13084,0.6560592961,0.00288,0.00084,0.003,0.64,0.13,0.6530696747,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-26 03:00:00,0.62768,0.13224000000000002,0.6414589621,0.007680000000000001,0.0022400000000000002,0.008,0.62,0.13,0.6334824386,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-26 03:30:00,0.6096,0.1328,0.6238974275,0.009600000000000001,0.0028,0.01,0.6000000000000001,0.13,0.6139218191,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-26 04:00:00,0.6105600000000001,0.13308,0.6248950312,0.010560000000000002,0.0030800000000000003,0.011,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 04:30:00,0.6048,0.13140000000000002,0.6189095249000001,0.0048000000000000004,0.0014,0.005,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-26 05:00:00,0.60672,0.13196000000000002,0.6209046626,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.13,0.6139218191,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-26 05:30:00,0.62672,0.13196000000000002,0.6404618646,0.00672,0.0019600000000000004,0.007,0.62,0.13,0.6334824386,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-26 06:00:00,0.6238400000000001,0.13112000000000001,0.6374706268,0.0038400000000000005,0.0011200000000000001,0.004,0.62,0.13,0.6334824386,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-26 06:30:00,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-26 07:00:00,0.6472800000000001,0.13504000000000002,0.6612164547,0.01728,0.00504,0.018000000000000002,0.63,0.13,0.6432728814,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-26 07:30:00,0.65688,0.007840000000000001,0.6569267844000001,0.02688,0.007840000000000001,0.028,0.63,0.0,0.63,-0.12424000000000002,0.00168,0.1242513581,0.00576,0.00168,0.006,-0.13,0.0,0.13
2020-04-26 08:00:00,0.68688,0.13784000000000002,0.7005740503,0.02688,0.007840000000000001,0.028,0.66,0.13,0.6726812024000001,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0
2020-04-26 08:30:00,0.7197600000000001,0.13868,0.7329983629,0.02976,0.00868,0.031,0.6900000000000001,0.13,0.7021395873,0.03168,0.13924,0.1427984594,0.03168,0.00924,0.033,0.0,0.13,0.13
2020-04-26 09:00:00,0.73128,0.14204,0.7449468437,0.041280000000000004,0.01204,0.043000000000000003,0.6900000000000001,0.13,0.7021395873,-0.08488000000000001,0.013160000000000002,0.08589412090000001,0.04512,0.013160000000000002,0.047,-0.13,0.0,0.13
2020-04-26 09:30:00,0.75224,0.012320000000000001,0.7523408802,0.04224000000000001,0.012320000000000001,0.044,0.71,0.0,0.71,0.18760000000000002,0.1468,0.23820999140000002,0.057600000000000005,0.016800000000000002,0.06,0.13,0.13,0.1838477631
2020-04-26 10:00:00,0.7741600000000001,0.14288,0.7872346537,0.044160000000000005,0.01288,0.046,0.73,0.13,0.7414849965,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0
2020-04-26 10:30:00,0.7799200000000001,0.14456000000000002,0.7932041351,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.73,0.13,0.7414849965,-0.053200000000000004,0.19240000000000002,0.1996196383,0.07680000000000001,0.0224,0.08,-0.13,0.17,0.2140093456
2020-04-26 11:00:00,0.7518400000000001,0.14512,0.7657174414,0.051840000000000004,0.015120000000000001,0.054,0.7000000000000001,0.13,0.7119691005000001,-0.04936,0.023520000000000003,0.0546772348,0.08064,0.023520000000000003,0.084,-0.13,0.0,0.13
2020-04-26 11:30:00,0.74336,0.01848,0.7435896718,0.06336,0.01848,0.066,0.68,0.0,0.68,-0.061680000000000006,0.02576,0.06684309990000001,0.08832000000000001,0.02576,0.092,-0.15,0.0,0.15
2020-04-26 12:00:00,0.7372000000000001,0.0196,0.7374605074,0.06720000000000001,0.0196,0.07,0.67,0.0,0.67,-0.053040000000000004,0.028280000000000003,0.060108235700000005,0.09696,0.028280000000000003,0.101,-0.15,0.0,0.15
2020-04-26 12:30:00,0.7941600000000001,0.01288,0.7942644396,0.044160000000000005,0.01288,0.046,0.75,0.0,0.75,0.21256000000000003,0.02408,0.21391961110000002,0.08256000000000001,0.02408,0.08600000000000001,0.13,0.0,0.13
2020-04-26 13:00:00,0.83264,0.13952,0.8442483047,0.03264,0.00952,0.034,0.8,0.13,0.8104936767,0.2424,0.1482,0.2841144136,0.062400000000000004,0.0182,0.065,0.18,0.13,0.2220360331
2020-04-26 13:30:00,0.85728,0.13504000000000002,0.8678506784000001,0.01728,0.00504,0.018000000000000002,0.84,0.13,0.85,0.30496,0.13728,0.334434448,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.28,0.13,0.30870698080000003
2020-04-26 14:00:00,0.9115200000000001,0.00336,0.9115261927,0.01152,0.00336,0.012,0.9,0.0,0.9,0.36824,0.13532000000000002,0.39231645390000003,0.018240000000000003,0.00532,0.019,0.35000000000000003,0.13,0.3733630941
