Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-26 14:30:00,0.9024800000000001,0.0036400000000000004,0.9024873406,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.89,0.0,0.89,0.25784,0.00812,0.2579678275,0.027840000000000004,0.00812,0.029,0.23,0.0,0.23
2020-04-26 15:00:00,0.81552,0.14036,0.8275106042,0.03552,0.010360000000000001,0.037,0.78,0.13,0.7907591289,0.18896000000000002,0.014280000000000001,0.18949881270000002,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.14,0.0,0.14
2020-04-26 15:30:00,0.8474400000000001,0.010920000000000001,0.8475103539000001,0.03744,0.010920000000000001,0.039,0.81,0.0,0.81,0.18592,0.007560000000000001,0.1860736413,0.025920000000000002,0.007560000000000001,0.027,0.16,0.0,0.16
2020-04-26 16:00:00,0.87072,0.13896,0.8817387368,0.030720000000000004,0.008960000000000001,0.032,0.84,0.13,0.85,0.17208,0.00644,0.17220046460000002,0.022080000000000002,0.00644,0.023,0.15,0.0,0.15
2020-04-26 16:30:00,0.8593600000000001,0.14148000000000002,0.8709283553,0.039360000000000006,0.01148,0.041,0.8200000000000001,0.13,0.8302409289,0.24472000000000002,0.14596,0.2849424503,0.054720000000000005,0.015960000000000002,0.057,0.19,0.13,0.2302172887
2020-04-26 17:00:00,0.88936,0.14148000000000002,0.9005430584,0.039360000000000006,0.01148,0.041,0.85,0.13,0.8598837131,0.24376000000000003,0.14568,0.2839746468,0.05376,0.015680000000000003,0.056,0.19,0.13,0.2302172887
2020-04-26 17:30:00,0.9355200000000001,0.14036,0.9459908033000001,0.03552,0.010360000000000001,0.037,0.9,0.13,0.9093404203000001,0.32704000000000005,0.013720000000000001,0.3273276646,0.047040000000000005,0.013720000000000001,0.049,0.28,0.0,0.28
2020-04-26 18:00:00,1.044,0.137,1.0529506161,0.024,0.007,0.025,1.02,0.13,1.0282509421,0.44536000000000003,-0.12552000000000002,0.4627102765,0.015360000000000002,0.0044800000000000005,0.016,0.43,-0.13,0.4492215489
2020-04-26 18:30:00,1.1644,0.1342,1.1721079302,0.014400000000000001,0.004200000000000001,0.015,1.15,0.13,1.1573245007,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-04-26 19:00:00,1.17768,0.13224000000000002,1.185081263,0.007680000000000001,0.0022400000000000002,0.008,1.17,0.13,1.177200068,0.46,-0.13,0.4780167361,0.0,0.0,0.0,0.46,-0.13,0.4780167361
2020-04-26 19:30:00,1.11864,0.13252,1.1264621609,0.00864,0.00252,0.009000000000000001,1.11,0.13,1.1175866857,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-04-26 20:00:00,1.03672,0.13196000000000002,1.0450845899,0.00672,0.0019600000000000004,0.007,1.03,0.13,1.0381714695,0.41000000000000003,-0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,-0.13,0.43011626340000003
2020-04-26 20:30:00,0.95576,0.13168000000000002,0.9647884742,0.00576,0.00168,0.006,0.9500000000000001,0.13,0.9588534820000001,0.34,-0.13,0.3640054945,0.0,0.0,0.0,0.34,-0.13,0.3640054945
2020-04-26 21:00:00,0.9276800000000001,0.13224000000000002,0.9370579491000001,0.007680000000000001,0.0022400000000000002,0.008,0.92,0.13,0.9291393867000001,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-04-26 21:30:00,0.87248,0.13364,0.8826556520000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.86,0.13,0.8697700846,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-04-26 22:00:00,0.8205600000000001,0.13308,0.8312815408,0.010560000000000002,0.0030800000000000003,0.011,0.81,0.13,0.8203657721000001,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-04-26 22:30:00,0.76248,0.13364,0.7741029647000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.75,0.13,0.7611832894,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-04-26 23:00:00,0.7024800000000001,0.13364,0.7150788768,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.6900000000000001,0.13,0.7021395873,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-26 23:30:00,0.6596000000000001,0.0028,0.6596059430000001,0.009600000000000001,0.0028,0.01,0.65,0.0,0.65,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-27 00:00:00,0.6215200000000001,0.00336,0.6215290822,0.01152,0.00336,0.012,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-27 00:30:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-27 01:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-04-27 01:30:00,0.57096,0.13028,0.5856348692000001,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.13,0.5846366393,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-04-27 02:00:00,0.6209600000000001,0.13028,0.6344794717000001,0.0009600000000000001,0.00028000000000000003,0.001,0.62,0.13,0.6334824386,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-27 02:30:00,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-27 03:00:00,0.64288,0.13084,0.6560592961,0.00288,0.00084,0.003,0.64,0.13,0.6530696747,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-27 03:30:00,0.6467200000000001,0.13196000000000002,0.6600456045,0.00672,0.0019600000000000004,0.007,0.64,0.13,0.6530696747,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-27 04:00:00,0.62672,0.13196000000000002,0.6404618646,0.00672,0.0019600000000000004,0.007,0.62,0.13,0.6334824386,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-27 04:30:00,0.6228800000000001,0.13084,0.6364735658,0.00288,0.00084,0.003,0.62,0.13,0.6334824386,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-27 05:00:00,0.6238400000000001,0.13112000000000001,0.6374706268,0.0038400000000000005,0.0011200000000000001,0.004,0.62,0.13,0.6334824386,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-27 05:30:00,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-04-27 06:00:00,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.67,0.13,0.6824954212000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-27 06:30:00,0.8,-0.2,0.8246211251000001,0.0,0.0,0.0,0.8,-0.2,0.8246211251000001,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2020-04-27 07:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2020-04-27 07:30:00,1.01,-0.19,1.0277159141,0.0,0.0,0.0,1.01,-0.19,1.0277159141,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2020-04-27 08:00:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-04-27 08:30:00,1.19,-0.14,1.1982069938,0.0,0.0,0.0,1.19,-0.14,1.1982069938,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2020-04-27 09:00:00,1.17192,-0.15944000000000003,1.1827161959,0.0019200000000000003,0.0005600000000000001,0.002,1.17,-0.16,1.1808894953,0.28096000000000004,0.14028000000000002,0.31403343770000003,0.0009600000000000001,0.00028000000000000003,0.001,0.28,0.14,0.31304951680000004
2020-04-27 09:30:00,1.12576,-0.12832000000000002,1.13304969,0.00576,0.00168,0.006,1.12,-0.13,1.1275194012,0.26192000000000004,0.14056000000000002,0.2972527544,0.0019200000000000003,0.0005600000000000001,0.002,0.26,0.14,0.2952964612
2020-04-27 10:00:00,1.13632,-0.14524,1.1455644024,0.01632,0.00476,0.017,1.12,-0.15,1.13,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2020-04-27 10:30:00,1.0964800000000001,-0.13936,1.1053006831,0.036480000000000005,0.01064,0.038,1.06,-0.15,1.0705606008,0.18384,0.14112000000000002,0.231758495,0.0038400000000000005,0.0011200000000000001,0.004,0.18,0.14,0.22803508500000003
2020-04-27 11:00:00,1.00224,-0.16768000000000002,1.0161700645,0.04224000000000001,0.012320000000000001,0.044,0.96,-0.18,0.9767292358,0.13576000000000002,0.00168,0.1357703944,0.00576,0.00168,0.006,0.13,0.0,0.13
2020-04-27 11:30:00,1.04856,-0.11292,1.0546226813,0.05856000000000001,0.01708,0.061,0.99,-0.13,0.9984988733000001,-0.11368,0.13476000000000002,0.1763048496,0.01632,0.00476,0.017,-0.13,0.13,0.1838477631
2020-04-27 12:00:00,1.05568,-0.13376000000000002,1.064120294,0.05568000000000001,0.01624,0.058,1.0,-0.15,1.0111874208,-0.03504,0.007280000000000001,0.0357882662,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.06,0.0,0.06
2020-04-27 12:30:00,1.09936,-0.11852000000000001,1.1057302564,0.039360000000000006,0.01148,0.041,1.06,-0.13,1.067941946,0.15728,0.13504000000000002,0.2072988181,0.01728,0.00504,0.018000000000000002,0.14,0.13,0.1910497317
2020-04-27 13:00:00,1.1384,-0.1388,1.1468304147,0.038400000000000004,0.0112,0.04,1.1,-0.15,1.1101801656,0.1696,0.1328,0.2154065923,0.009600000000000001,0.0028,0.01,0.16,0.13,0.20615528130000002
2020-04-27 13:30:00,1.08128,-0.11796000000000001,1.0876952698,0.041280000000000004,0.01204,0.043000000000000003,1.04,-0.13,1.0480935073,0.17056000000000002,0.13308,0.2163353878,0.010560000000000002,0.0030800000000000003,0.011,0.16,0.13,0.20615528130000002
2020-04-27 14:00:00,1.06224,-0.11768,1.0687386958,0.04224000000000001,0.012320000000000001,0.044,1.02,-0.13,1.0282509421,0.15480000000000002,0.0014,0.15480633060000001,0.0048000000000000004,0.0014,0.005,0.15,0.0,0.15
2020-04-27 14:30:00,1.08496,-0.16272,1.0970943442,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.06,-0.17,1.0735455277,0.15384,0.13112000000000001,0.20213658750000002,0.0038400000000000005,0.0011200000000000001,0.004,0.15,0.13,0.1984943324
2020-04-27 15:00:00,1.0348,-0.12860000000000002,1.0427602793,0.0048000000000000004,0.0014,0.005,1.03,-0.13,1.0381714695,0.13576000000000002,0.00168,0.1357703944,0.00576,0.00168,0.006,0.13,0.0,0.13
2020-04-27 15:30:00,0.9528000000000001,0.0154,0.9529244461,0.0528,0.0154,0.055,0.9,0.0,0.9,0.13096000000000002,0.13028,0.1847252013,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.13,0.1838477631
2020-04-27 16:00:00,0.9547200000000001,0.015960000000000002,0.9548533919000001,0.054720000000000005,0.015960000000000002,0.057,0.9,0.0,0.9,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-04-27 16:30:00,0.9518400000000001,0.015120000000000001,0.9519600832,0.051840000000000004,0.015120000000000001,0.054,0.9,0.0,0.9,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2020-04-27 17:00:00,1.09704,0.013720000000000001,1.0971257904,0.047040000000000005,0.013720000000000001,0.049,1.05,0.0,1.05,0.39,0.15,0.4178516483,0.0,0.0,0.0,0.39,0.15,0.4178516483
2020-04-27 17:30:00,1.2184,0.0112,1.2184514763,0.038400000000000004,0.0112,0.04,1.18,0.0,1.18,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2020-04-27 18:00:00,1.31416,0.01288,1.3142231165,0.044160000000000005,0.01288,0.046,1.27,0.0,1.27,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2020-04-27 18:30:00,1.29744,0.010920000000000001,1.2974859537,0.03744,0.010920000000000001,0.039,1.26,0.0,1.26,0.65,0.14,0.6649060084,0.0,0.0,0.0,0.65,0.14,0.6649060084
2020-04-27 19:00:00,1.30168,0.00924,1.3017127947,0.03168,0.00924,0.033,1.27,0.0,1.27,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-04-27 19:30:00,1.24632,0.00476,1.2463290898000001,0.01632,0.00476,0.017,1.23,0.0,1.23,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2020-04-27 20:00:00,1.1696,0.0028,1.1696033516,0.009600000000000001,0.0028,0.01,1.16,0.0,1.16,0.58,-0.13,0.5943904441,0.0,0.0,0.0,0.58,-0.13,0.5943904441
2020-04-27 20:30:00,1.13248,0.0036400000000000004,1.1324858498,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.12,0.0,1.12,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2020-04-27 21:00:00,1.0796000000000001,0.0028,1.079603631,0.009600000000000001,0.0028,0.01,1.07,0.0,1.07,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-04-27 21:30:00,1.01672,0.0019600000000000004,1.0167218892,0.00672,0.0019600000000000004,0.007,1.01,0.0,1.01,0.45,0.15,0.47434164900000003,0.0,0.0,0.0,0.45,0.15,0.47434164900000003
2020-04-27 22:00:00,0.9448000000000001,0.0014,0.9448010373,0.0048000000000000004,0.0014,0.005,0.9400000000000001,0.0,0.9400000000000001,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-04-27 22:30:00,0.8557600000000001,0.13168000000000002,0.8658318543,0.00576,0.00168,0.006,0.85,0.13,0.8598837131,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-04-27 23:00:00,0.78768,0.0022400000000000002,0.787683185,0.007680000000000001,0.0022400000000000002,0.008,0.78,0.0,0.78,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-27 23:30:00,0.7286400000000001,0.00252,0.7286443577,0.00864,0.00252,0.009000000000000001,0.72,0.0,0.72,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-28 00:00:00,0.6744,0.1342,0.6876227163,0.014400000000000001,0.004200000000000001,0.015,0.66,0.13,0.6726812024000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-28 00:30:00,0.61384,0.0011200000000000001,0.6138410218,0.0038400000000000005,0.0011200000000000001,0.004,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-28 01:00:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.15,-0.14,0.2051828453,0.0,0.0,0.0,-0.15,-0.14,0.2051828453
2020-04-28 01:30:00,0.61192,0.13056,0.6256932156,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.13,0.6236986452000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-28 02:00:00,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-28 02:30:00,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.71,0.13,0.7218032973,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-28 03:00:00,0.6848000000000001,0.13140000000000002,0.6972926215,0.0048000000000000004,0.0014,0.005,0.68,0.13,0.6923149572,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-28 03:30:00,0.68384,0.13112000000000001,0.696297063,0.0038400000000000005,0.0011200000000000001,0.004,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 04:00:00,0.68288,0.00084,0.6828805166,0.00288,0.00084,0.003,0.68,0.0,0.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 04:30:00,0.6738400000000001,0.13112000000000001,0.6864785503,0.0038400000000000005,0.0011200000000000001,0.004,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 05:00:00,0.65768,0.13224000000000002,0.6708430517,0.007680000000000001,0.0022400000000000002,0.008,0.65,0.13,0.6628725368,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-28 05:30:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-04-28 06:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-28 06:30:00,0.8200000000000001,0.12,0.8287339742000001,0.0,0.0,0.0,0.8200000000000001,0.12,0.8287339742000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2020-04-28 07:00:00,0.99,-0.30000000000000004,1.034456379,0.0,0.0,0.0,0.99,-0.30000000000000004,1.034456379,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-04-28 07:30:00,1.11,-0.16,1.1214722466,0.0,0.0,0.0,1.11,-0.16,1.1214722466,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2020-04-28 08:00:00,1.22,-0.13,1.2269066794,0.0,0.0,0.0,1.22,-0.13,1.2269066794,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-04-28 08:30:00,1.23,-0.13,1.2368508398,0.0,0.0,0.0,1.23,-0.13,1.2368508398,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2020-04-28 09:00:00,1.3,-0.13,1.3064838307,0.0,0.0,0.0,1.3,-0.13,1.3064838307,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2020-04-28 09:30:00,1.3,-0.13,1.3064838307,0.0,0.0,0.0,1.3,-0.13,1.3064838307,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2020-04-28 10:00:00,1.32096,-0.12972,1.3273140548,0.0009600000000000001,0.00028000000000000003,0.001,1.32,-0.13,1.3263860675,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2020-04-28 10:30:00,1.35768,-0.15776,1.3668149837999999,0.007680000000000001,0.0022400000000000002,0.008,1.35,-0.16,1.3594484176,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2020-04-28 11:00:00,1.24192,-0.26944,1.2708120239,0.0019200000000000003,0.0005600000000000001,0.002,1.24,-0.27,1.2690547664,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2020-04-28 11:30:00,1.29576,-0.14832,1.3042211469,0.00576,0.00168,0.006,1.29,-0.15,1.2986916493,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2020-04-28 12:00:00,1.29864,0.00252,1.298642445,0.00864,0.00252,0.009000000000000001,1.29,0.0,1.29,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2020-04-28 12:30:00,1.3900000000000001,-0.13,1.396065901,0.0,0.0,0.0,1.3900000000000001,-0.13,1.396065901,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2020-04-28 13:00:00,1.41096,-0.12972,1.4169105123,0.0009600000000000001,0.00028000000000000003,0.001,1.4100000000000001,-0.13,1.4159802259,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2020-04-28 13:30:00,1.30096,-0.12972,1.3074112589,0.0009600000000000001,0.00028000000000000003,0.001,1.3,-0.13,1.3064838307,0.49,0.14,0.5096076922,0.0,0.0,0.0,0.49,0.14,0.5096076922
2020-04-28 14:00:00,1.30384,0.0011200000000000001,1.303840481,0.0038400000000000005,0.0011200000000000001,0.004,1.3,0.0,1.3,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-04-28 14:30:00,1.27288,0.00084,1.2728802772,0.00288,0.00084,0.003,1.27,0.0,1.27,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2020-04-28 15:00:00,1.24096,0.00028000000000000003,1.2409600316,0.0009600000000000001,0.00028000000000000003,0.001,1.24,0.0,1.24,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2020-04-28 15:30:00,1.21096,0.00028000000000000003,1.2109600324,0.0009600000000000001,0.00028000000000000003,0.001,1.21,0.0,1.21,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2020-04-28 16:00:00,1.22152,0.00336,1.2215246211,0.01152,0.00336,0.012,1.21,0.0,1.21,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-04-28 16:30:00,1.2796,0.0028,1.2796030635,0.009600000000000001,0.0028,0.01,1.27,0.0,1.27,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2020-04-28 17:00:00,1.32864,0.00252,1.3286423898,0.00864,0.00252,0.009000000000000001,1.32,0.0,1.32,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-04-28 17:30:00,1.42192,0.0005600000000000001,1.4219201103,0.0019200000000000003,0.0005600000000000001,0.002,1.42,0.0,1.42,0.71,0.14,0.7236711961000001,0.0,0.0,0.0,0.71,0.14,0.7236711961000001
2020-04-28 18:00:00,1.47344,0.003920000000000001,1.4734452145,0.01344,0.003920000000000001,0.014,1.46,0.0,1.46,0.79,0.14,0.8023091673,0.0,0.0,0.0,0.79,0.14,0.8023091673
2020-04-28 18:30:00,1.47536,0.0044800000000000005,1.4753668018,0.015360000000000002,0.0044800000000000005,0.016,1.46,0.0,1.46,0.85,0.14,0.8614522622,0.0,0.0,0.0,0.85,0.14,0.8614522622
2020-04-28 19:00:00,1.47536,0.0044800000000000005,1.4753668018,0.015360000000000002,0.0044800000000000005,0.016,1.46,0.0,1.46,0.8,0.14,0.8121576202,0.0,0.0,0.0,0.8,0.14,0.8121576202
2020-04-28 19:30:00,1.3744,0.004200000000000001,1.3744064173,0.014400000000000001,0.004200000000000001,0.015,1.3599999999999999,0.0,1.3599999999999999,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2020-04-28 20:00:00,1.27344,0.003920000000000001,1.2734460334,0.01344,0.003920000000000001,0.014,1.26,0.0,1.26,0.64,-0.13,0.6530696747,0.0,0.0,0.0,0.64,-0.13,0.6530696747
2020-04-28 20:30:00,1.22056,0.0030800000000000003,1.2205638860999999,0.010560000000000002,0.0030800000000000003,0.011,1.21,0.0,1.21,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-04-28 21:00:00,1.1548,0.0014,1.1548008486,0.0048000000000000004,0.0014,0.005,1.15,0.0,1.15,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-04-28 21:30:00,1.12768,0.13224000000000002,1.1354072397000001,0.007680000000000001,0.0022400000000000002,0.008,1.12,0.13,1.1275194012,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2020-04-28 22:00:00,1.08056,0.13308,1.0887241157,0.010560000000000002,0.0030800000000000003,0.011,1.07,0.13,1.0778682665,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-04-28 22:30:00,0.9276800000000001,0.0022400000000000002,0.9276827044,0.007680000000000001,0.0022400000000000002,0.008,0.92,0.0,0.92,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-04-28 23:00:00,0.84672,0.0019600000000000004,0.8467222685,0.00672,0.0019600000000000004,0.007,0.84,0.0,0.84,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-04-28 23:30:00,0.76056,0.0030800000000000003,0.7605662364,0.010560000000000002,0.0030800000000000003,0.011,0.75,0.0,0.75,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-29 00:00:00,0.72248,0.0036400000000000004,0.7224891695,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.71,0.0,0.71,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-29 00:30:00,0.69096,0.00028000000000000003,0.6909600567,0.0009600000000000001,0.00028000000000000003,0.001,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 01:00:00,0.64192,0.0005600000000000001,0.6419202443,0.0019200000000000003,0.0005600000000000001,0.002,0.64,0.0,0.64,0.0,-0.14,0.14,0.0,0.0,0.0,0.0,-0.14,0.14
2020-04-29 01:30:00,0.6719200000000001,0.13056,0.6844869612000001,0.0019200000000000003,0.0005600000000000001,0.002,0.67,0.13,0.6824954212000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-29 02:00:00,0.7509600000000001,0.13028,0.7621770136,0.0009600000000000001,0.00028000000000000003,0.001,0.75,0.13,0.7611832894,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-29 02:30:00,0.8009600000000001,0.13028,0.8114861675,0.0009600000000000001,0.00028000000000000003,0.001,0.8,0.13,0.8104936767,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-04-29 03:00:00,0.8038400000000001,0.13112000000000001,0.81446375,0.0038400000000000005,0.0011200000000000001,0.004,0.8,0.13,0.8104936767,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-29 03:30:00,0.8200000000000001,0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-29 04:00:00,0.8200000000000001,0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-29 04:30:00,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-29 05:00:00,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-29 05:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-29 06:00:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-04-29 06:30:00,0.89,-0.16,0.9042676595,0.0,0.0,0.0,0.89,-0.16,0.9042676595,0.16,-0.07,0.174642492,0.0,0.0,0.0,0.16,-0.07,0.174642492
2020-04-29 07:00:00,1.06,-0.16,1.0720074627,0.0,0.0,0.0,1.06,-0.16,1.0720074627,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2020-04-29 07:30:00,1.22,-0.13,1.2269066794,0.0,0.0,0.0,1.22,-0.13,1.2269066794,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2020-04-29 08:00:00,1.22,-0.15,1.229186723,0.0,0.0,0.0,1.22,-0.15,1.229186723,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2020-04-29 08:30:00,1.3,-0.15,1.3086252328,0.0,0.0,0.0,1.3,-0.15,1.3086252328,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2020-04-29 09:00:00,1.33,-0.15,1.3384319183,0.0,0.0,0.0,1.33,-0.15,1.3384319183,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2020-04-29 09:30:00,1.31,-0.13,1.3164345787,0.0,0.0,0.0,1.31,-0.13,1.3164345787,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2020-04-29 10:00:00,1.29,-0.15,1.2986916493,0.0,0.0,0.0,1.29,-0.15,1.2986916493,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2020-04-29 10:30:00,1.2548,-0.12860000000000002,1.2613726650000001,0.0048000000000000004,0.0014,0.005,1.25,-0.13,1.2567418191,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2020-04-29 11:00:00,1.15672,0.0019600000000000004,1.1567216606,0.00672,0.0019600000000000004,0.007,1.15,0.0,1.15,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2020-04-29 11:30:00,1.25152,-0.17664000000000002,1.2639240484,0.01152,0.00336,0.012,1.24,-0.18,1.2529964086,0.38,0.15,0.4085339643,0.0,0.0,0.0,0.38,0.15,0.4085339643
2020-04-29 12:00:00,1.34056,-0.14692000000000002,1.34858689,0.010560000000000002,0.0030800000000000003,0.011,1.33,-0.15,1.3384319183,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-04-29 12:30:00,1.38,-0.13,1.3861096638000001,0.0,0.0,0.0,1.38,-0.13,1.3861096638000001,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2020-04-29 13:00:00,1.38096,-0.12972,1.3870392208,0.0009600000000000001,0.00028000000000000003,0.001,1.38,-0.13,1.3861096638000001,0.49,-0.13,0.5069516742,0.0,0.0,0.0,0.49,-0.13,0.5069516742
2020-04-29 13:30:00,1.36192,0.0005600000000000001,1.3619201151,0.0019200000000000003,0.0005600000000000001,0.002,1.3599999999999999,0.0,1.3599999999999999,0.58,0.16,0.6016643583,0.0,0.0,0.0,0.58,0.16,0.6016643583
2020-04-29 14:00:00,1.36576,-0.15832000000000002,1.3749056695,0.00576,0.00168,0.006,1.3599999999999999,-0.16,1.3693794215000001,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-04-29 14:30:00,1.36288,-0.22916000000000003,1.3820116497,0.00288,0.00084,0.003,1.3599999999999999,-0.23,1.3793114224,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-04-29 15:00:00,1.2776800000000001,0.0022400000000000002,1.2776819636,0.007680000000000001,0.0022400000000000002,0.008,1.27,0.0,1.27,0.32480000000000003,0.13140000000000002,0.3503726588,0.0048000000000000004,0.0014,0.005,0.32,0.13,0.3453983208
2020-04-29 15:30:00,1.07688,0.007840000000000001,1.0769085384000001,0.02688,0.007840000000000001,0.028,1.05,0.0,1.05,0.22920000000000001,0.1356,0.2663080923,0.019200000000000002,0.0056,0.02,0.21,0.13,0.24698178070000001
2020-04-29 16:00:00,1.00784,0.00812,1.0078727102,0.027840000000000004,0.00812,0.029,0.98,0.0,0.98,0.21112000000000003,0.13616,0.251219426,0.021120000000000003,0.0061600000000000005,0.022,0.19,0.13,0.2302172887
2020-04-29 16:30:00,1.0144,0.1342,1.0232384864,0.014400000000000001,0.004200000000000001,0.015,1.0,0.13,1.0084145973,0.24864000000000003,0.16252000000000003,0.2970430945,0.00864,0.00252,0.009000000000000001,0.24,0.16,0.28844410200000004
2020-04-29 17:00:00,1.14768,0.0022400000000000002,1.147682186,0.007680000000000001,0.0022400000000000002,0.008,1.1400000000000001,0.0,1.1400000000000001,0.3544,-0.1958,0.4048913434,0.014400000000000001,0.004200000000000001,0.015,0.34,-0.2,0.39446165850000003
2020-04-29 17:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.58,0.13,0.5943904441
2020-04-29 18:00:00,1.22344,0.003920000000000001,1.22344628,0.01344,0.003920000000000001,0.014,1.21,0.0,1.21,0.6109600000000001,0.13028,0.624695926,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.13,0.6236986452000001
2020-04-29 18:30:00,1.21112,0.0061600000000000005,1.2111356654,0.021120000000000003,0.0061600000000000005,0.022,1.19,0.0,1.19,0.6409600000000001,0.13028,0.6540662046,0.0009600000000000001,0.00028000000000000003,0.001,0.64,0.13,0.6530696747
2020-04-29 19:00:00,1.2448000000000001,0.0014,1.2448007873,0.0048000000000000004,0.0014,0.005,1.24,0.0,1.24,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2020-04-29 19:30:00,1.19096,0.00028000000000000003,1.1909600329,0.0009600000000000001,0.00028000000000000003,0.001,1.19,0.0,1.19,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-04-29 20:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-04-29 20:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.58,0.15,0.599082632,0.0,0.0,0.0,0.58,0.15,0.599082632
2020-04-29 21:00:00,1.13288,0.00084,1.1328803114000001,0.00288,0.00084,0.003,1.13,0.0,1.13,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-04-29 21:30:00,1.13864,0.00252,1.1386427886,0.00864,0.00252,0.009000000000000001,1.13,0.0,1.13,0.48,0.15,0.5028916384000001,0.0,0.0,0.0,0.48,0.15,0.5028916384000001
2020-04-29 22:00:00,1.02768,0.0022400000000000002,1.0276824412,0.007680000000000001,0.0022400000000000002,0.008,1.02,0.0,1.02,0.41000000000000003,-0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,-0.13,0.43011626340000003
2020-04-29 22:30:00,0.9115200000000001,0.00336,0.9115261927,0.01152,0.00336,0.012,0.9,0.0,0.9,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2020-04-29 23:00:00,0.8296,0.0028,0.8296047252000001,0.009600000000000001,0.0028,0.01,0.8200000000000001,0.0,0.8200000000000001,0.22,-0.13,0.2555386468,0.0,0.0,0.0,0.22,-0.13,0.2555386468
2020-04-29 23:30:00,0.7376800000000001,0.0022400000000000002,0.7376834009000001,0.007680000000000001,0.0022400000000000002,0.008,0.73,0.0,0.73,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-04-30 00:00:00,0.7305600000000001,0.0030800000000000003,0.7305664925,0.010560000000000002,0.0030800000000000003,0.011,0.72,0.0,0.72,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-30 00:30:00,0.6509600000000001,0.13028,0.6638688123,0.0009600000000000001,0.00028000000000000003,0.001,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 01:00:00,0.65288,0.00084,0.6528805404,0.00288,0.00084,0.003,0.65,0.0,0.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-04-30 01:30:00,0.6738400000000001,0.13112000000000001,0.6864785503,0.0038400000000000005,0.0011200000000000001,0.004,0.67,0.13,0.6824954212000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-04-30 02:00:00,0.7528800000000001,0.13084,0.7641645111,0.00288,0.00084,0.003,0.75,0.13,0.7611832894,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-30 02:30:00,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-04-30 03:00:00,0.78576,0.13168000000000002,0.7967172648,0.00576,0.00168,0.006,0.78,0.13,0.7907591289,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-30 03:30:00,0.7748,0.13140000000000002,0.7858632197000001,0.0048000000000000004,0.0014,0.005,0.77,0.13,0.7808969202,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-30 04:00:00,0.7548,0.13140000000000002,0.7661520737,0.0048000000000000004,0.0014,0.005,0.75,0.13,0.7611832894,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-30 04:30:00,0.7528800000000001,0.00084,0.7528804686,0.00288,0.00084,0.003,0.75,0.0,0.75,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-30 05:00:00,0.7438400000000001,0.13112000000000001,0.7553081490000001,0.0038400000000000005,0.0011200000000000001,0.004,0.74,0.13,0.7513321503,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-30 05:30:00,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-30 06:00:00,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-04-30 06:30:00,0.88,0.13,0.8895504483000001,0.0,0.0,0.0,0.88,0.13,0.8895504483000001,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-04-30 07:00:00,1.03,-0.15,1.0408650249,0.0,0.0,0.0,1.03,-0.15,1.0408650249,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2020-04-30 07:30:00,1.05,-0.13,1.0580170131,0.0,0.0,0.0,1.05,-0.13,1.0580170131,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-04-30 08:00:00,1.1400000000000001,-0.15,1.1498260738,0.0,0.0,0.0,1.1400000000000001,-0.15,1.1498260738,0.35000000000000003,0.18,0.3935733731,0.0,0.0,0.0,0.35000000000000003,0.18,0.3935733731
2020-04-30 08:30:00,1.2196,-0.13720000000000002,1.2272929560999999,0.009600000000000001,0.0028,0.01,1.21,-0.14,1.2180722474,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2020-04-30 09:00:00,1.25288,-0.15916000000000002,1.2629490093,0.00288,0.00084,0.003,1.25,-0.16,1.2601983971,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2020-04-30 09:30:00,1.26288,-0.15916000000000002,1.2728699069,0.00288,0.00084,0.003,1.26,-0.16,1.2701181047,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2020-04-30 10:00:00,1.21192,0.0005600000000000001,1.2119201294,0.0019200000000000003,0.0005600000000000001,0.002,1.21,0.0,1.21,0.48,0.16,0.5059644256,0.0,0.0,0.0,0.48,0.16,0.5059644256
2020-04-30 10:30:00,1.22264,-0.19048,1.2373888637000001,0.03264,0.00952,0.034,1.19,-0.2,1.2066896867,0.44,0.15,0.464865572,0.0,0.0,0.0,0.44,0.15,0.464865572
2020-04-30 11:00:00,1.30936,0.01148,1.3094103253,0.039360000000000006,0.01148,0.041,1.27,0.0,1.27,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2020-04-30 11:30:00,1.33936,-0.12852000000000002,1.3455120215,0.039360000000000006,0.01148,0.041,1.3,-0.14,1.3075167303,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2020-04-30 12:00:00,1.26416,-0.12712,1.2705353202,0.044160000000000005,0.01288,0.046,1.22,-0.14,1.2280065146,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2020-04-30 12:30:00,1.304,-0.133,1.3107650438,0.024,0.007,0.025,1.28,-0.14,1.2876334882,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-04-30 13:00:00,1.33824,-0.19468000000000002,1.3523263659,0.018240000000000003,0.00532,0.019,1.32,-0.2,1.3350655415000001,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-04-30 13:30:00,1.35384,0.0011200000000000001,1.3538404633,0.0038400000000000005,0.0011200000000000001,0.004,1.35,0.0,1.35,0.43096,0.14028000000000002,0.4532162839,0.0009600000000000001,0.00028000000000000003,0.001,0.43,0.14,0.4522167622
2020-04-30 14:00:00,1.22688,0.007840000000000001,1.2269050493,0.02688,0.007840000000000001,0.028,1.2,0.0,1.2,0.32672,0.0019600000000000004,0.326725879,0.00672,0.0019600000000000004,0.007,0.32,0.0,0.32
2020-04-30 14:30:00,1.3078400000000001,-0.15188000000000001,1.3166294088,0.027840000000000004,0.00812,0.029,1.28,-0.16,1.2899612397,0.39768000000000003,0.14224,0.4223524594,0.007680000000000001,0.0022400000000000002,0.008,0.39,0.14,0.41436698710000003
2020-04-30 15:00:00,1.13992,-0.11544000000000001,1.1457504091,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.09,-0.13,1.09772492,0.20512000000000002,0.15316000000000002,0.255992578,0.04512,0.013160000000000002,0.047,0.16,0.14,0.2126029163
2020-04-30 15:30:00,1.11664,0.01652,1.1167621949,0.05664,0.01652,0.059000000000000004,1.06,0.0,1.06,0.26304,0.14672000000000002,0.30119229740000003,0.02304,0.00672,0.024,0.24,0.14,0.2778488798
2020-04-30 16:00:00,1.15048,0.017640000000000003,1.1506152267,0.060480000000000006,0.017640000000000003,0.063,1.09,0.0,1.09,0.28152000000000005,0.14336000000000002,0.3159202431,0.01152,0.00336,0.012,0.27,0.14,0.3041381265
2020-04-30 16:30:00,1.25088,-0.11516000000000001,1.2561698134000001,0.05088,0.01484,0.053,1.2,-0.13,1.2070211266,0.43096,0.14028000000000002,0.4532162839,0.0009600000000000001,0.00028000000000000003,0.001,0.43,0.14,0.4522167622
2020-04-30 17:00:00,1.42032,0.011760000000000001,1.4203686845,0.04032,0.011760000000000001,0.042,1.38,0.0,1.38,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2020-04-30 17:30:00,1.48072,0.008960000000000001,1.4807471087000001,0.030720000000000004,0.008960000000000001,0.032,1.45,0.0,1.45,0.72096,0.14028000000000002,0.7344806328,0.0009600000000000001,0.00028000000000000003,0.001,0.72,0.14,0.7334848328
2020-04-30 18:00:00,1.3784,0.0112,1.3784455012999999,0.038400000000000004,0.0112,0.04,1.34,0.0,1.34,0.6249600000000001,0.14728000000000002,0.6420797458,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.6000000000000001,0.14,0.6161168720000001
2020-04-30 18:30:00,1.37168,0.00924,1.3717111212,0.03168,0.00924,0.033,1.34,0.0,1.34,0.67288,0.14084000000000002,0.6874615626,0.00288,0.00084,0.003,0.67,0.14,0.6844705983
2020-04-30 19:00:00,1.37496,0.007280000000000001,1.3749792726,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.35,0.0,1.35,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-04-30 19:30:00,1.354,0.007,1.3540180944,0.024,0.007,0.025,1.33,0.0,1.33,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2020-04-30 20:00:00,1.28112,0.0061600000000000005,1.2811348095000001,0.021120000000000003,0.0061600000000000005,0.022,1.26,0.0,1.26,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-04-30 20:30:00,1.31208,0.00644,1.3120958044,0.022080000000000002,0.00644,0.023,1.29,0.0,1.29,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-04-30 21:00:00,1.2172800000000001,0.13504000000000002,1.2247474842,0.01728,0.00504,0.018000000000000002,1.2,0.13,1.2070211266,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-04-30 21:30:00,1.1448,0.0014,1.144800856,0.0048000000000000004,0.0014,0.005,1.1400000000000001,0.0,1.1400000000000001,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-04-30 22:00:00,1.05384,0.13112000000000001,1.0619657245,0.0038400000000000005,0.0011200000000000001,0.004,1.05,0.13,1.0580170131,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-04-30 22:30:00,0.9686400000000001,0.13252,0.9776630299,0.00864,0.00252,0.009000000000000001,0.96,0.13,0.9687620967,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-04-30 23:00:00,0.8696,0.0028,0.8696045078,0.009600000000000001,0.0028,0.01,0.86,0.0,0.86,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-04-30 23:30:00,0.7996000000000001,0.0028,0.7996049024,0.009600000000000001,0.0028,0.01,0.79,0.0,0.79,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-01 00:00:00,0.7563200000000001,0.00476,0.7563349787,0.01632,0.00476,0.017,0.74,0.0,0.74,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-01 00:30:00,0.7019200000000001,0.0005600000000000001,0.7019202234,0.0019200000000000003,0.0005600000000000001,0.002,0.7000000000000001,0.0,0.7000000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-01 01:00:00,0.65192,0.0005600000000000001,0.6519202405,0.0019200000000000003,0.0005600000000000001,0.002,0.65,0.0,0.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-01 01:30:00,0.7019200000000001,0.13056,0.7139591025,0.0019200000000000003,0.0005600000000000001,0.002,0.7000000000000001,0.13,0.7119691005000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-01 02:00:00,0.8009600000000001,0.13028,0.8114861675,0.0009600000000000001,0.00028000000000000003,0.001,0.8,0.13,0.8104936767,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-05-01 02:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.16,-0.17,0.2334523506,0.0,0.0,0.0,0.16,-0.17,0.2334523506
2020-05-01 03:00:00,0.8328800000000001,0.00084,0.8328804236,0.00288,0.00084,0.003,0.8300000000000001,0.0,0.8300000000000001,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-05-01 03:30:00,0.7938400000000001,0.13112000000000001,0.8045957991,0.0038400000000000005,0.0011200000000000001,0.004,0.79,0.13,0.800624756,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-05-01 04:00:00,0.82576,0.00168,0.825761709,0.00576,0.00168,0.006,0.8200000000000001,0.0,0.8200000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-01 04:30:00,0.7748,0.0014,0.7748012648,0.0048000000000000004,0.0014,0.005,0.77,0.0,0.77,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-01 05:00:00,0.77768,0.0022400000000000002,0.7776832260000001,0.007680000000000001,0.0022400000000000002,0.008,0.77,0.0,0.77,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-01 05:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-01 06:00:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-01 06:30:00,0.88,0.13,0.8895504483000001,0.0,0.0,0.0,0.88,0.13,0.8895504483000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-01 07:00:00,1.05,-0.16,1.0621205205,0.0,0.0,0.0,1.05,-0.16,1.0621205205,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-05-01 07:30:00,1.18,-0.18,1.1936498649,0.0,0.0,0.0,1.18,-0.18,1.1936498649,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2020-05-01 08:00:00,1.2,-0.15,1.2093386622,0.0,0.0,0.0,1.2,-0.15,1.2093386622,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-05-01 08:30:00,1.29,-0.16,1.2998846103,0.0,0.0,0.0,1.29,-0.16,1.2998846103,0.38,0.15,0.4085339643,0.0,0.0,0.0,0.38,0.15,0.4085339643
2020-05-01 09:00:00,1.22,-0.14,1.2280065146,0.0,0.0,0.0,1.22,-0.14,1.2280065146,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2020-05-01 09:30:00,1.32,-0.14,1.3274034805000001,0.0,0.0,0.0,1.32,-0.14,1.3274034805000001,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2020-05-01 10:00:00,1.24192,-0.21944000000000002,1.2611578807,0.0019200000000000003,0.0005600000000000001,0.002,1.24,-0.22,1.2593649193,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2020-05-01 10:30:00,1.20632,-0.15524000000000002,1.2162678159,0.01632,0.00476,0.017,1.19,-0.16,1.2007081244,0.30248,0.13364,0.3306868609,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.29,0.13,0.3178049716
2020-05-01 11:00:00,1.04824,0.00532,1.0482534999,0.018240000000000003,0.00532,0.019,1.03,0.0,1.03,0.24056000000000002,0.13308,0.2749170784,0.010560000000000002,0.0030800000000000003,0.011,0.23,0.13,0.2641968963
2020-05-01 11:30:00,1.15016,-0.18412,1.164803932,0.02016,0.005880000000000001,0.021,1.13,-0.19,1.1458621209,0.26056,0.13308,0.2925778529,0.010560000000000002,0.0030800000000000003,0.011,0.25,0.13,0.2817800561
2020-05-01 12:00:00,1.13128,-0.17796,1.1451917743,0.041280000000000004,0.01204,0.043000000000000003,1.09,-0.19,1.1064357189,0.22552000000000003,0.14036,0.2656316999,0.03552,0.010360000000000001,0.037,0.19,0.13,0.2302172887
2020-05-01 12:30:00,1.16536,-0.18552000000000002,1.1800345758,0.015360000000000002,0.0044800000000000005,0.016,1.15,-0.19,1.1655899794,0.2988,0.1384,0.3292962192,0.028800000000000003,0.008400000000000001,0.03,0.27,0.13,0.2996664813
2020-05-01 13:00:00,1.09496,-0.14272,1.1042220791,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.07,-0.15,1.0804628638,0.30992000000000003,0.14456000000000002,0.3419766074,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.26,0.13,0.2906888371
2020-05-01 13:30:00,1.12208,0.00644,1.1220984805,0.022080000000000002,0.00644,0.023,1.1,0.0,1.1,0.30056000000000005,0.13308,0.32870442650000004,0.010560000000000002,0.0030800000000000003,0.011,0.29,0.13,0.3178049716
2020-05-01 14:00:00,1.09016,0.005880000000000001,1.0901758574,0.02016,0.005880000000000001,0.021,1.07,0.0,1.07,0.19648000000000002,0.01064,0.1967678836,0.036480000000000005,0.01064,0.038,0.16,0.0,0.16
2020-05-01 14:30:00,1.08304,0.00672,1.0830608478000001,0.02304,0.00672,0.024,1.06,0.0,1.06,0.28056000000000003,0.13308,0.310522463,0.010560000000000002,0.0030800000000000003,0.011,0.27,0.13,0.2996664813
2020-05-01 15:00:00,0.97072,-0.16104000000000002,0.9839873983,0.030720000000000004,0.008960000000000001,0.032,0.9400000000000001,-0.17,0.9552486587000001,0.1872,-0.11040000000000001,0.2173292433,0.06720000000000001,0.0196,0.07,0.12,-0.13,0.1769180601
2020-05-01 15:30:00,0.9736,0.0098,0.9736493209,0.033600000000000005,0.0098,0.035,0.9400000000000001,0.0,0.9400000000000001,0.2848,0.1414,0.3179701244,0.0048000000000000004,0.0014,0.005,0.28,0.14,0.31304951680000004
2020-05-01 16:00:00,1.06456,0.01008,1.0646077212,0.03456,0.01008,0.036000000000000004,1.03,0.0,1.03,0.29592,0.007560000000000001,0.2960165536,0.025920000000000002,0.007560000000000001,0.027,0.27,0.0,0.27
2020-05-01 16:30:00,1.03912,0.02016,1.039315544,0.06912,0.02016,0.07200000000000001,0.97,0.0,0.97,0.28296000000000004,0.15128000000000003,0.3208613408,0.07296000000000001,0.02128,0.076,0.21,0.13,0.24698178070000001
2020-05-01 17:00:00,1.1076,0.016800000000000002,1.1077274033,0.057600000000000005,0.016800000000000002,0.06,1.05,0.0,1.05,0.2876,0.016800000000000002,0.2880902636,0.057600000000000005,0.016800000000000002,0.06,0.23,0.0,0.23
2020-05-01 17:30:00,1.17512,0.013160000000000002,1.1751936862,0.04512,0.013160000000000002,0.047,1.13,0.0,1.13,0.52936,0.14148000000000002,0.5479403252,0.039360000000000006,0.01148,0.041,0.49,0.13,0.5069516742
2020-05-01 18:00:00,1.19184,0.015120000000000001,1.1919359043,0.051840000000000004,0.015120000000000001,0.054,1.1400000000000001,0.0,1.1400000000000001,0.6234400000000001,0.003920000000000001,0.6234523238,0.01344,0.003920000000000001,0.014,0.61,0.0,0.61
2020-05-01 18:30:00,1.26224,0.012320000000000001,1.2623001228000001,0.04224000000000001,0.012320000000000001,0.044,1.22,0.0,1.22,0.6348,0.13140000000000002,0.6482568935,0.0048000000000000004,0.0014,0.005,0.63,0.13,0.6432728814
2020-05-01 19:00:00,1.25552,0.14036,1.2633413632,0.03552,0.010360000000000001,0.037,1.22,0.13,1.2269066794,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-05-01 19:30:00,1.2236,0.0098,1.2236392442,0.033600000000000005,0.0098,0.035,1.19,0.0,1.19,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2020-05-01 20:00:00,1.16496,0.13728,1.1730207159,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1400000000000001,0.13,1.1473883388,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-05-01 20:30:00,1.13496,0.13728,1.1432322599,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.11,0.13,1.1175866857,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2020-05-01 21:00:00,1.10152,0.13336,1.1095635178,0.01152,0.00336,0.012,1.09,0.13,1.09772492,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-05-01 21:30:00,1.03344,0.13392,1.0420809949,0.01344,0.003920000000000001,0.014,1.02,0.13,1.0282509421,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-05-01 22:00:00,0.9824800000000001,0.13364,0.9915274076,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.97,0.13,0.9786725704,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-05-01 22:30:00,0.91056,0.13308,0.9202335573,0.010560000000000002,0.0030800000000000003,0.011,0.9,0.13,0.9093404203000001,0.36,-0.13,0.38275318420000004,0.0,0.0,0.0,0.36,-0.13,0.38275318420000004
2020-05-01 23:00:00,0.86248,0.13364,0.8727722498,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.85,0.13,0.8598837131,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-05-01 23:30:00,0.77632,0.00476,0.7763345928000001,0.01632,0.00476,0.017,0.76,0.0,0.76,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-05-02 00:00:00,0.71016,0.005880000000000001,0.7101843423,0.02016,0.005880000000000001,0.021,0.6900000000000001,0.0,0.6900000000000001,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-03 00:30:00,0.61192,0.0005600000000000001,0.6119202562,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.0,0.61,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-03 01:00:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-03 01:30:00,0.6157600000000001,0.13168000000000002,0.6296824597,0.00576,0.00168,0.006,0.61,0.13,0.6236986452000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-03 02:00:00,0.6948000000000001,0.13140000000000002,0.7071159735,0.0048000000000000004,0.0014,0.005,0.6900000000000001,0.13,0.7021395873,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-03 02:30:00,0.7348,0.0014,0.7348013337,0.0048000000000000004,0.0014,0.005,0.73,0.0,0.73,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-05-03 03:00:00,0.73384,0.13112000000000001,0.7454620044,0.0038400000000000005,0.0011200000000000001,0.004,0.73,0.13,0.7414849965,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-05-03 03:30:00,0.7357600000000001,0.13168000000000002,0.7474506004,0.00576,0.00168,0.006,0.73,0.13,0.7414849965,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-03 04:00:00,0.67344,0.13392,0.686626536,0.01344,0.003920000000000001,0.014,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 04:30:00,0.67056,0.13308,0.6836380621,0.010560000000000002,0.0030800000000000003,0.011,0.66,0.13,0.6726812024000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
