Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-03 05:00:00,0.66056,0.13308,0.673832175,0.010560000000000002,0.0030800000000000003,0.011,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 05:30:00,0.66768,0.13224000000000002,0.6806496896,0.007680000000000001,0.0022400000000000002,0.008,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 06:00:00,0.65192,0.13056,0.6648650991,0.0019200000000000003,0.0005600000000000001,0.002,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 06:30:00,0.6609600000000001,0.13028,0.6736772224,0.0009600000000000001,0.00028000000000000003,0.001,0.66,0.13,0.6726812024000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-03 07:00:00,0.70152,0.13336,0.7140834685,0.01152,0.00336,0.012,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-03 07:30:00,0.7363200000000001,0.13476000000000002,0.7485501987000001,0.01632,0.00476,0.017,0.72,0.13,0.731641989,0.15384,-0.12888000000000002,0.200690807,0.0038400000000000005,0.0011200000000000001,0.004,0.15,-0.13,0.1984943324
2020-05-03 08:00:00,0.75304,0.13672,0.7653506386000001,0.02304,0.00672,0.024,0.73,0.13,0.7414849965,0.15960000000000002,0.0028,0.1596245595,0.009600000000000001,0.0028,0.01,0.15,0.0,0.15
2020-05-03 08:30:00,0.8282400000000001,0.00532,0.8282570857,0.018240000000000003,0.00532,0.019,0.81,0.0,0.81,0.20056000000000002,-0.12692,0.2373457394,0.010560000000000002,0.0030800000000000003,0.011,0.19,-0.13,0.2302172887
2020-05-03 09:00:00,0.87592,0.007560000000000001,0.8759526243,0.025920000000000002,0.007560000000000001,0.027,0.85,0.0,0.85,0.26496000000000003,0.007280000000000001,0.2650599932,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.24,0.0,0.24
2020-05-03 09:30:00,0.8836,0.0098,0.8836543442,0.033600000000000005,0.0098,0.035,0.85,0.0,0.85,0.27744,0.14092000000000002,0.3111774413,0.03744,0.010920000000000001,0.039,0.24,0.13,0.2729468813
2020-05-03 10:00:00,0.9026400000000001,0.13952,0.9133590751,0.03264,0.00952,0.034,0.87,0.13,0.8796590248,0.32456,0.14008,0.3534990806,0.03456,0.01008,0.036000000000000004,0.29,0.13,0.3178049716
2020-05-03 10:30:00,0.93976,0.00868,0.9398000851,0.02976,0.00868,0.031,0.91,0.0,0.91,0.34784000000000004,0.00812,0.347934764,0.027840000000000004,0.00812,0.029,0.32,0.0,0.32
2020-05-03 11:00:00,1.01208,0.13644,1.0212354283,0.022080000000000002,0.00644,0.023,0.99,0.13,0.9984988733000001,0.314,0.007,0.3140780158,0.024,0.007,0.025,0.29,0.0,0.29
2020-05-03 11:30:00,0.9849600000000001,0.13728,0.994480769,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.96,0.13,0.9687620967,0.39976000000000006,0.00868,0.39985422340000004,0.02976,0.00868,0.031,0.37,0.0,0.37
2020-05-03 12:00:00,0.9955200000000001,0.010360000000000001,0.9955739048000001,0.03552,0.010360000000000001,0.037,0.96,0.0,0.96,0.42128000000000004,0.14204,0.4445809263,0.041280000000000004,0.01204,0.043000000000000003,0.38,0.13,0.4016217126
2020-05-03 12:30:00,1.04688,0.007840000000000001,1.0469093562,0.02688,0.007840000000000001,0.028,1.02,0.0,1.02,0.51512,0.013160000000000002,0.5152880748,0.04512,0.013160000000000002,0.047,0.47000000000000003,0.0,0.47000000000000003
2020-05-03 13:00:00,1.114,0.137,1.1223925338,0.024,0.007,0.025,1.09,0.13,1.09772492,0.5640000000000001,0.007,0.564043438,0.024,0.007,0.025,0.54,0.0,0.54
2020-05-03 13:30:00,1.05304,0.13672,1.0618783358,0.02304,0.00672,0.024,1.03,0.13,1.0381714695,0.5640000000000001,0.137,0.5804007236000001,0.024,0.007,0.025,0.54,0.13,0.5554277631
2020-05-03 14:00:00,0.9836,0.1398,0.9934852792000001,0.033600000000000005,0.0098,0.035,0.9500000000000001,0.13,0.9588534820000001,0.48744000000000004,0.010920000000000001,0.48756230370000003,0.03744,0.010920000000000001,0.039,0.45,0.0,0.45
2020-05-03 14:30:00,0.93608,0.14344,0.9470062302000001,0.04608,0.01344,0.048,0.89,0.13,0.8994442729000001,0.36144000000000004,0.14792000000000002,0.3905370661,0.06144000000000001,0.017920000000000002,0.064,0.30000000000000004,0.13,0.3269556545
2020-05-03 15:00:00,0.8500800000000001,0.15044000000000002,0.8632891752,0.07008,0.020440000000000003,0.073,0.78,0.13,0.7907591289,0.2416,0.0238,0.2427694379,0.0816,0.0238,0.085,0.16,0.0,0.16
2020-05-03 15:30:00,0.8752800000000001,0.14904,0.88787837,0.06528,0.01904,0.068,0.81,0.13,0.8203657721000001,0.25144,0.16792,0.3023560815,0.06144000000000001,0.017920000000000002,0.064,0.19,0.15,0.24207436870000001
2020-05-03 16:00:00,0.8885600000000001,0.14708000000000002,0.9006505427,0.05856000000000001,0.01708,0.061,0.8300000000000001,0.13,0.8401190392000001,0.31896,0.014280000000000001,0.3192795014,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.27,0.0,0.27
2020-05-03 16:30:00,0.9684,0.14120000000000002,0.9786398725000001,0.038400000000000004,0.0112,0.04,0.93,0.13,0.9390420651,0.49552,0.010360000000000001,0.49562828810000004,0.03552,0.010360000000000001,0.037,0.46,0.0,0.46
2020-05-03 17:00:00,1.12168,0.13924,1.130289255,0.03168,0.00924,0.033,1.09,0.13,1.09772492,0.57152,0.00336,0.5715298767,0.01152,0.00336,0.012,0.56,0.0,0.56
2020-05-03 17:30:00,1.20016,0.13588,1.2078275539,0.02016,0.005880000000000001,0.021,1.18,0.13,1.1871394189,0.7296,-0.0872,0.7347924877,0.009600000000000001,0.0028,0.01,0.72,-0.09,0.7256031973
2020-05-03 18:00:00,1.23976,0.13868,1.2474922845,0.02976,0.00868,0.031,1.21,0.13,1.2169634341,0.76768,0.0022400000000000002,0.7676832680000001,0.007680000000000001,0.0022400000000000002,0.008,0.76,0.0,0.76
2020-05-03 18:30:00,1.20168,0.13924,1.2097200503,0.03168,0.00924,0.033,1.17,0.13,1.177200068,0.7967200000000001,0.15196,0.8110823633,0.00672,0.0019600000000000004,0.007,0.79,0.15,0.8041144197000001
2020-05-03 19:00:00,1.184,0.137,1.1918997441,0.024,0.007,0.025,1.16,0.13,1.167261753,0.69384,0.0011200000000000001,0.6938409040000001,0.0038400000000000005,0.0011200000000000001,0.004,0.6900000000000001,0.0,0.6900000000000001
2020-05-03 19:30:00,1.16592,0.13756000000000002,1.1740068995,0.025920000000000002,0.007560000000000001,0.027,1.1400000000000001,0.13,1.1473883388,0.6609600000000001,0.13028,0.6736772224,0.0009600000000000001,0.00028000000000000003,0.001,0.66,0.13,0.6726812024000001
2020-05-03 20:00:00,1.11016,0.13588,1.1184447237,0.02016,0.005880000000000001,0.021,1.09,0.13,1.09772492,0.55,-0.13,0.565154846,0.0,0.0,0.0,0.55,-0.13,0.565154846
2020-05-03 20:30:00,0.9944000000000001,0.1342,1.00341467,0.014400000000000001,0.004200000000000001,0.015,0.98,0.13,0.9885848471,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-05-03 21:00:00,0.9915200000000001,0.13336,1.0004482995,0.01152,0.00336,0.012,0.98,0.13,0.9885848471,0.48,-0.13,0.4972926704,0.0,0.0,0.0,0.48,-0.13,0.4972926704
2020-05-03 21:30:00,0.9763200000000001,0.13476000000000002,0.9855764811000001,0.01632,0.00476,0.017,0.96,0.13,0.9687620967,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2020-05-03 22:00:00,0.9144,0.1342,0.9241953257000001,0.014400000000000001,0.004200000000000001,0.015,0.9,0.13,0.9093404203000001,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-05-03 22:30:00,0.8344,0.1342,0.845123068,0.014400000000000001,0.004200000000000001,0.015,0.8200000000000001,0.13,0.8302409289,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-05-03 23:00:00,0.7544000000000001,0.1342,0.7662434339,0.014400000000000001,0.004200000000000001,0.015,0.74,0.13,0.7513321503,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-05-03 23:30:00,0.70096,0.13028,0.7129640945,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,0.13,0.7119691005000001,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-05-04 00:00:00,0.6357600000000001,0.00168,0.6357622197,0.00576,0.00168,0.006,0.63,0.0,0.63,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-04 00:30:00,0.62672,0.0019600000000000004,0.6267230648000001,0.00672,0.0019600000000000004,0.007,0.62,0.0,0.62,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-04 01:00:00,0.59672,0.0019600000000000004,0.5967232189,0.00672,0.0019600000000000004,0.007,0.59,0.0,0.59,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-04 01:30:00,0.61536,0.13448000000000002,0.6298831638,0.015360000000000002,0.0044800000000000005,0.016,0.6000000000000001,0.13,0.6139218191,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-04 02:00:00,0.7234400000000001,0.13392,0.7357309291,0.01344,0.003920000000000001,0.014,0.71,0.13,0.7218032973,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-04 02:30:00,0.7157600000000001,0.13168000000000002,0.7277719423,0.00576,0.00168,0.006,0.71,0.13,0.7218032973,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-05-04 03:00:00,0.7248,0.13140000000000002,0.7366145532,0.0048000000000000004,0.0014,0.005,0.72,0.13,0.731641989,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-04 03:30:00,0.7257600000000001,0.13168000000000002,0.7376091106,0.00576,0.00168,0.006,0.72,0.13,0.731641989,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-04 04:00:00,0.7053600000000001,0.13448000000000002,0.7180651781,0.015360000000000002,0.0044800000000000005,0.016,0.6900000000000001,0.13,0.7021395873,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-04 04:30:00,0.7034400000000001,0.003920000000000001,0.7034509222,0.01344,0.003920000000000001,0.014,0.6900000000000001,0.0,0.6900000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-04 05:00:00,0.67864,0.00252,0.6786446788,0.00864,0.00252,0.009000000000000001,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 05:30:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 06:00:00,0.72,0.13,0.731641989,0.0,0.0,0.0,0.72,0.13,0.731641989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-04 06:30:00,0.84,-0.13,0.85,0.0,0.0,0.0,0.84,-0.13,0.85,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-04 07:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-04 07:30:00,1.03,-0.13,1.0381714695,0.0,0.0,0.0,1.03,-0.13,1.0381714695,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-05-04 08:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-05-04 08:30:00,1.12384,-0.14888,1.1336585024,0.0038400000000000005,0.0011200000000000001,0.004,1.12,-0.15,1.13,0.23096000000000003,0.00028000000000000003,0.2309601697,0.0009600000000000001,0.00028000000000000003,0.001,0.23,0.0,0.23
2020-05-04 09:00:00,1.13056,-0.12692,1.1376619006,0.010560000000000002,0.0030800000000000003,0.011,1.12,-0.13,1.1275194012,0.25880000000000003,0.1384,0.2934825378,0.028800000000000003,0.008400000000000001,0.03,0.23,0.13,0.2641968963
2020-05-04 09:30:00,1.11344,-0.12608,1.1205555765,0.01344,0.003920000000000001,0.014,1.1,-0.13,1.107655181,0.19784000000000002,0.15812,0.253263894,0.027840000000000004,0.00812,0.029,0.17,0.15,0.226715681
2020-05-04 10:00:00,1.0948,0.0014,1.0948008951000001,0.0048000000000000004,0.0014,0.005,1.09,0.0,1.09,0.22112,0.13616,0.2596798028,0.021120000000000003,0.0061600000000000005,0.022,0.2,0.13,0.2385372088
2020-05-04 10:30:00,1.15632,-0.17524,1.1695234072,0.01632,0.00476,0.017,1.1400000000000001,-0.18,1.1541230437,0.22288000000000002,0.00084,0.2228815829,0.00288,0.00084,0.003,0.22,0.0,0.22
2020-05-04 11:00:00,1.06032,-0.17824,1.0751967262,0.04032,0.011760000000000001,0.042,1.02,-0.19,1.0375451797,0.20112000000000002,0.0061600000000000005,0.2012143136,0.021120000000000003,0.0061600000000000005,0.022,0.18,0.0,0.18
2020-05-04 11:30:00,1.0489600000000001,-0.15572000000000003,1.0604554682,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.0,-0.17,1.0143470806,0.22936,0.14148000000000002,0.2694858067,0.039360000000000006,0.01148,0.041,0.19,0.13,0.2302172887
2020-05-04 12:00:00,1.08704,-0.11628000000000001,1.0932415104,0.047040000000000005,0.013720000000000001,0.049,1.04,-0.13,1.0480935073,0.18648,0.14064000000000002,0.23356883350000002,0.036480000000000005,0.01064,0.038,0.15,0.13,0.1984943324
2020-05-04 12:30:00,1.08496,-0.12272000000000001,1.0918783815,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.06,-0.13,1.067941946,0.2288,0.008400000000000001,0.22895414390000002,0.028800000000000003,0.008400000000000001,0.03,0.2,0.0,0.2
2020-05-04 13:00:00,1.07264,-0.12048,1.0793850101,0.03264,0.00952,0.034,1.04,-0.13,1.0480935073,0.25664000000000003,0.19652000000000003,0.32324015840000003,0.05664,0.01652,0.059000000000000004,0.2,0.18,0.2690724809
2020-05-04 13:30:00,1.09016,-0.12412000000000001,1.0972030806,0.02016,0.005880000000000001,0.021,1.07,-0.13,1.0778682665,0.22112,0.13616,0.2596798028,0.021120000000000003,0.0061600000000000005,0.022,0.2,0.13,0.2385372088
2020-05-04 14:00:00,1.0688,0.008400000000000001,1.0688330085,0.028800000000000003,0.008400000000000001,0.03,1.04,0.0,1.04,0.18056000000000003,0.0030800000000000003,0.1805862675,0.010560000000000002,0.0030800000000000003,0.011,0.17,0.0,0.17
2020-05-04 14:30:00,0.96264,0.00952,0.9626870727000001,0.03264,0.00952,0.034,0.93,0.0,0.93,-0.023360000000000002,0.16652,0.1681505278,0.05664,0.01652,0.059000000000000004,-0.08,0.15,0.17
2020-05-04 15:00:00,0.9389600000000001,-0.11572,0.9460639513,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.89,-0.13,0.8994442729000001,-0.08912,0.01484,0.0903471084,0.05088,0.01484,0.053,-0.14,0.0,0.14
2020-05-04 15:30:00,0.8437600000000001,0.015680000000000003,0.8439056819,0.05376,0.015680000000000003,0.056,0.79,0.0,0.79,0.058,0.14400000000000002,0.155241747,0.048,0.014,0.05,0.01,0.13,0.1303840481
2020-05-04 16:00:00,0.85992,0.014560000000000002,0.8600432547,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.81,0.0,0.81,0.020880000000000003,0.01484,0.025616401,0.05088,0.01484,0.053,-0.03,0.0,0.03
2020-05-04 16:30:00,0.8989600000000001,0.014280000000000001,0.8990734119,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.85,0.0,0.85,0.20128000000000001,0.16204000000000002,0.2584000774,0.041280000000000004,0.01204,0.043000000000000003,0.16,0.15,0.219317122
2020-05-04 17:00:00,1.02936,0.01148,1.0294240137,0.039360000000000006,0.01148,0.041,0.99,0.0,0.99,0.28608,0.01344,0.2863955307,0.04608,0.01344,0.048,0.24,0.0,0.24
2020-05-04 17:30:00,1.154,0.007,1.1540212303,0.024,0.007,0.025,1.13,0.0,1.13,0.5338400000000001,0.13112000000000001,0.5497068310000001,0.0038400000000000005,0.0011200000000000001,0.004,0.53,0.13,0.545710546
2020-05-04 18:00:00,1.21032,0.14176000000000002,1.2185936156000001,0.04032,0.011760000000000001,0.042,1.17,0.13,1.177200068,0.8492000000000001,0.1356,0.8599581385,0.019200000000000002,0.0056,0.02,0.8300000000000001,0.13,0.8401190392000001
2020-05-04 18:30:00,1.23976,0.00868,1.2397903855,0.02976,0.00868,0.031,1.21,0.0,1.21,0.5048,0.0014,0.5048019414,0.0048000000000000004,0.0014,0.005,0.5,0.0,0.5
2020-05-04 19:00:00,1.23688,0.007840000000000001,1.2369048468,0.02688,0.007840000000000001,0.028,1.21,0.0,1.21,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2020-05-04 19:30:00,1.194,0.007,1.1940205191,0.024,0.007,0.025,1.17,0.0,1.17,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-05-04 20:00:00,1.12016,0.005880000000000001,1.1201754327,0.02016,0.005880000000000001,0.021,1.1,0.0,1.1,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2020-05-04 20:30:00,1.06112,0.13616,1.0698201718,0.021120000000000003,0.0061600000000000005,0.022,1.04,0.13,1.0480935073,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-05-04 21:00:00,1.05536,0.0044800000000000005,1.0553695088,0.015360000000000002,0.0044800000000000005,0.016,1.04,0.0,1.04,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-05-04 21:30:00,1.05536,0.0044800000000000005,1.0553695088,0.015360000000000002,0.0044800000000000005,0.016,1.04,0.0,1.04,0.46,-0.17,0.4904079934,0.0,0.0,0.0,0.46,-0.17,0.4904079934
2020-05-04 22:00:00,0.9853600000000001,0.0044800000000000005,0.9853701842,0.015360000000000002,0.0044800000000000005,0.016,0.97,0.0,0.97,0.43,-0.13,0.4492215489,0.0,0.0,0.0,0.43,-0.13,0.4492215489
2020-05-04 22:30:00,0.8863200000000001,0.00476,0.8863327817000001,0.01632,0.00476,0.017,0.87,0.0,0.87,0.34,-0.13,0.3640054945,0.0,0.0,0.0,0.34,-0.13,0.3640054945
2020-05-04 23:00:00,0.77824,0.00532,0.7782581834000001,0.018240000000000003,0.00532,0.019,0.76,0.0,0.76,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-05-04 23:30:00,0.70384,0.0011200000000000001,0.7038408911,0.0038400000000000005,0.0011200000000000001,0.004,0.7000000000000001,0.0,0.7000000000000001,0.16,-0.14,0.2126029163,0.0,0.0,0.0,0.16,-0.14,0.2126029163
2020-05-05 00:00:00,0.6548,0.0014,0.6548014966,0.0048000000000000004,0.0014,0.005,0.65,0.0,0.65,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-05 00:30:00,0.61768,0.0022400000000000002,0.6176840616,0.007680000000000001,0.0022400000000000002,0.008,0.61,0.0,0.61,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-05 01:00:00,0.5876800000000001,0.0022400000000000002,0.587684269,0.007680000000000001,0.0022400000000000002,0.008,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 01:30:00,0.6096,0.0028,0.6096064304000001,0.009600000000000001,0.0028,0.01,0.6000000000000001,0.0,0.6000000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-05 02:00:00,0.65536,0.0044800000000000005,0.6553753123,0.015360000000000002,0.0044800000000000005,0.016,0.64,0.0,0.64,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-05 02:30:00,0.6696000000000001,0.1328,0.6826419266,0.009600000000000001,0.0028,0.01,0.66,0.13,0.6726812024000001,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-05-05 03:00:00,0.66768,0.13224000000000002,0.6806496896,0.007680000000000001,0.0022400000000000002,0.008,0.66,0.13,0.6726812024000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-05 03:30:00,0.69576,0.00168,0.6957620283,0.00576,0.00168,0.006,0.6900000000000001,0.0,0.6900000000000001,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-05-05 04:00:00,0.7044,0.004200000000000001,0.7044125212,0.014400000000000001,0.004200000000000001,0.015,0.6900000000000001,0.0,0.6900000000000001,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-05 04:30:00,0.6644,0.004200000000000001,0.664413275,0.014400000000000001,0.004200000000000001,0.015,0.65,0.0,0.65,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-05 05:00:00,0.66864,0.00252,0.6686447487,0.00864,0.00252,0.009000000000000001,0.66,0.0,0.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 05:30:00,0.68096,0.00028000000000000003,0.6809600576,0.0009600000000000001,0.00028000000000000003,0.001,0.68,0.0,0.68,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-05 06:00:00,0.70096,0.13028,0.7129640945,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,0.13,0.7119691005000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-05 06:30:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-05 07:00:00,1.04192,-0.14944000000000002,1.0525823483,0.0019200000000000003,0.0005600000000000001,0.002,1.04,-0.15,1.0507616285,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-05-05 07:30:00,1.10192,-0.14944000000000002,1.1120071942,0.0019200000000000003,0.0005600000000000001,0.002,1.1,-0.15,1.1101801656,0.27,0.15,0.3088689042,0.0,0.0,0.0,0.27,0.15,0.3088689042
2020-05-05 08:00:00,1.13344,-0.15608000000000002,1.1441360059,0.01344,0.003920000000000001,0.014,1.12,-0.16,1.1313708499,0.23096000000000003,0.00028000000000000003,0.2309601697,0.0009600000000000001,0.00028000000000000003,0.001,0.23,0.0,0.23
2020-05-05 08:30:00,1.16688,-0.12216,1.1732570051,0.02688,0.007840000000000001,0.028,1.1400000000000001,-0.13,1.1473883388,0.27864,0.13252,0.3085478893,0.00864,0.00252,0.009000000000000001,0.27,0.13,0.2996664813
2020-05-05 09:00:00,1.18728,-0.12496000000000002,1.1938378449,0.01728,0.00504,0.018000000000000002,1.17,-0.13,1.177200068,0.42192,0.13056,0.4416586918,0.0019200000000000003,0.0005600000000000001,0.002,0.42,0.13,0.4396589587
2020-05-05 09:30:00,1.1844000000000001,-0.1258,1.191062131,0.014400000000000001,0.004200000000000001,0.015,1.17,-0.13,1.177200068,0.3148,0.13140000000000002,0.3411231449,0.0048000000000000004,0.0014,0.005,0.31,0.13,0.33615472630000004
2020-05-05 10:00:00,1.13416,-0.11712000000000002,1.140191212,0.044160000000000005,0.01288,0.046,1.09,-0.13,1.09772492,0.18648,0.14064000000000002,0.23356883350000002,0.036480000000000005,0.01064,0.038,0.15,0.13,0.1984943324
2020-05-05 10:30:00,1.0972,-0.12040000000000001,1.1037862112,0.06720000000000001,0.0196,0.07,1.03,-0.14,1.0394710193,-0.032560000000000006,0.16092,0.1641809977,0.03744,0.010920000000000001,0.039,-0.07,0.15,0.16552945360000001
2020-05-05 11:00:00,0.9748800000000001,0.021840000000000002,0.9751246074000001,0.07488,0.021840000000000002,0.078,0.9,0.0,0.9,-0.08912,0.01484,0.0903471084,0.05088,0.01484,0.053,-0.14,0.0,0.14
2020-05-05 11:30:00,0.97352,-0.14564000000000002,0.9843536966,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.89,-0.17,0.9060905032000001,-0.09296,0.16372,0.18827055,0.047040000000000005,0.013720000000000001,0.049,-0.14,0.15,0.2051828453
2020-05-05 12:00:00,0.9654400000000001,-0.16508,0.9794517854,0.08544,0.02492,0.089,0.88,-0.19,0.9002777349000001,-0.08528000000000001,0.14596,0.1690473307,0.054720000000000005,0.015960000000000002,0.057,-0.14,0.13,0.1910497317
2020-05-05 12:30:00,1.00392,-0.12844,1.0121028604,0.07392,0.021560000000000003,0.077,0.93,-0.15,0.9420191081,0.18376,0.14568,0.2345003198,0.05376,0.015680000000000003,0.056,0.13,0.13,0.1838477631
2020-05-05 13:00:00,1.02296,-0.10872000000000001,1.0287211478,0.07296000000000001,0.02128,0.076,0.9500000000000001,-0.13,0.9588534820000001,-0.07624,0.015680000000000003,0.0778357244,0.05376,0.015680000000000003,0.056,-0.13,0.0,0.13
2020-05-05 13:30:00,0.982,0.021,0.9822245161000001,0.07200000000000001,0.021,0.075,0.91,0.0,0.91,-0.09528,0.14596,0.17430605270000002,0.054720000000000005,0.015960000000000002,0.057,-0.15,0.13,0.1984943324
2020-05-05 14:00:00,0.9325600000000001,-0.13592,0.9424130729,0.08256000000000001,0.02408,0.08600000000000001,0.85,-0.16,0.8649277426,-0.09912000000000001,0.01484,0.10022474740000001,0.05088,0.01484,0.053,-0.15,0.0,0.15
2020-05-05 14:30:00,0.90624,-0.17068000000000003,0.9221727604000001,0.06624000000000001,0.01932,0.069,0.84,-0.19,0.8612200648,-0.12024000000000001,0.13868,0.1835478139,0.02976,0.00868,0.031,-0.15,0.13,0.1984943324
2020-05-05 15:00:00,0.8800800000000001,0.020440000000000003,0.8803173291,0.07008,0.020440000000000003,0.073,0.81,0.0,0.81,-0.11256000000000001,0.010920000000000001,0.1130884609,0.03744,0.010920000000000001,0.039,-0.15,0.0,0.15
2020-05-05 15:30:00,0.76256,0.02408,0.7629401025,0.08256000000000001,0.02408,0.08600000000000001,0.68,0.0,0.68,-0.10968000000000001,0.17176000000000002,0.2037920509,0.04032,0.011760000000000001,0.042,-0.15,0.16,0.219317122
2020-05-05 16:00:00,0.8164,0.0252,0.8167888344,0.0864,0.0252,0.09,0.73,0.0,0.73,-0.15256,0.010920000000000001,0.1529503187,0.03744,0.010920000000000001,0.039,-0.19,0.0,0.19
2020-05-05 16:30:00,0.9087200000000001,0.02296,0.9090100109,0.07872000000000001,0.02296,0.082,0.8300000000000001,0.0,0.8300000000000001,0.17208,0.13644,0.2196073769,0.022080000000000002,0.00644,0.023,0.15,0.13,0.1984943324
2020-05-05 17:00:00,0.9581600000000001,0.019880000000000002,0.9583662139,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.89,0.0,0.89,0.17688,0.007840000000000001,0.17705366420000002,0.02688,0.007840000000000001,0.028,0.15,0.0,0.15
2020-05-05 17:30:00,1.03992,0.014560000000000002,1.0400219228,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.99,0.0,0.99,0.39112,0.13616,0.41414297050000004,0.021120000000000003,0.0061600000000000005,0.022,0.37,0.13,0.392173431
2020-05-05 18:00:00,1.1276,0.016800000000000002,1.1277251438,0.057600000000000005,0.016800000000000002,0.06,1.07,0.0,1.07,0.43056000000000005,0.0030800000000000003,0.4305710162,0.010560000000000002,0.0030800000000000003,0.011,0.42,0.0,0.42
2020-05-05 18:30:00,1.13896,0.014280000000000001,1.139049516,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.09,0.0,1.09,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2020-05-05 19:00:00,1.20936,0.01148,1.2094144864,0.039360000000000006,0.01148,0.041,1.17,0.0,1.17,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.58,0.13,0.5943904441
2020-05-05 19:30:00,1.16688,0.007840000000000001,1.1669063373,0.02688,0.007840000000000001,0.028,1.1400000000000001,0.0,1.1400000000000001,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2020-05-05 20:00:00,1.12016,0.005880000000000001,1.1201754327,0.02016,0.005880000000000001,0.021,1.1,0.0,1.1,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-05-05 20:30:00,1.09344,0.003920000000000001,1.0934470266,0.01344,0.003920000000000001,0.014,1.08,0.0,1.08,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-05-05 21:00:00,1.06152,0.00336,1.0615253176,0.01152,0.00336,0.012,1.05,0.0,1.05,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-05-05 21:30:00,1.07248,0.0036400000000000004,1.0724861771,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.06,0.0,1.06,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2020-05-05 22:00:00,1.0096,0.0028,1.0096038827,0.009600000000000001,0.0028,0.01,1.0,0.0,1.0,0.45,-0.15,0.47434164900000003,0.0,0.0,0.0,0.45,-0.15,0.47434164900000003
2020-05-05 22:30:00,0.8815200000000001,0.13336,0.8915505594,0.01152,0.00336,0.012,0.87,0.13,0.8796590248,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-05-05 23:00:00,0.7924800000000001,0.0036400000000000004,0.7924883595000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.78,0.0,0.78,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-05-05 23:30:00,0.7128800000000001,0.00084,0.7128804949,0.00288,0.00084,0.003,0.71,0.0,0.71,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-05-06 00:00:00,0.66768,0.0022400000000000002,0.6676837575,0.007680000000000001,0.0022400000000000002,0.008,0.66,0.0,0.66,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-05-06 00:30:00,0.6448,0.0014,0.6448015198,0.0048000000000000004,0.0014,0.005,0.64,0.0,0.64,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-06 01:00:00,0.6063200000000001,0.00476,0.6063386842,0.01632,0.00476,0.017,0.59,0.0,0.59,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-05-06 01:30:00,0.6196,0.1328,0.6336718394,0.009600000000000001,0.0028,0.01,0.61,0.13,0.6236986452000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-06 02:00:00,0.70152,0.13336,0.7140834685,0.01152,0.00336,0.012,0.6900000000000001,0.13,0.7021395873,0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,0.21,-0.13,0.24698178070000001
2020-05-06 02:30:00,0.72384,0.0011200000000000001,0.7238408665,0.0038400000000000005,0.0011200000000000001,0.004,0.72,0.0,0.72,0.25,-0.13,0.2817800561,0.0,0.0,0.0,0.25,-0.13,0.2817800561
2020-05-06 03:00:00,0.7276800000000001,0.13224000000000002,0.7395982693,0.007680000000000001,0.0022400000000000002,0.008,0.72,0.13,0.731641989,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-05-06 03:30:00,0.73248,0.0036400000000000004,0.7324890443000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.72,0.0,0.72,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-05-06 04:00:00,0.7434400000000001,0.13392,0.7554055864,0.01344,0.003920000000000001,0.014,0.73,0.13,0.7414849965,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-06 04:30:00,0.7105600000000001,0.13308,0.7229147944000001,0.010560000000000002,0.0030800000000000003,0.011,0.7000000000000001,0.13,0.7119691005000001,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-05-06 05:00:00,0.7076800000000001,0.13224000000000002,0.719929441,0.007680000000000001,0.0022400000000000002,0.008,0.7000000000000001,0.13,0.7119691005000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-06 05:30:00,0.72096,0.00028000000000000003,0.7209600544,0.0009600000000000001,0.00028000000000000003,0.001,0.72,0.0,0.72,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-06 06:00:00,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-06 06:30:00,0.86,0.13,0.8697700846,0.0,0.0,0.0,0.86,0.13,0.8697700846,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-05-06 07:00:00,1.01,-0.17,1.0242070103,0.0,0.0,0.0,1.01,-0.17,1.0242070103,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-05-06 07:30:00,1.10192,-0.16944,1.1148711136,0.0019200000000000003,0.0005600000000000001,0.002,1.1,-0.17,1.1130588484,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-05-06 08:00:00,1.11384,-0.17888,1.1281124057,0.0038400000000000005,0.0011200000000000001,0.004,1.11,-0.18,1.1244998888,0.28096000000000004,0.00028000000000000003,0.2809601395,0.0009600000000000001,0.00028000000000000003,0.001,0.28,0.0,0.28
2020-05-06 08:30:00,1.16304,-0.13328,1.1706517843,0.02304,0.00672,0.024,1.1400000000000001,-0.14,1.1485643212,0.2248,0.0014,0.22480435940000001,0.0048000000000000004,0.0014,0.005,0.22,0.0,0.22
2020-05-06 09:00:00,1.11072,-0.13104000000000002,1.1184231757,0.030720000000000004,0.008960000000000001,0.032,1.08,-0.14,1.0890362712,0.24768,0.14224,0.2856179266,0.007680000000000001,0.0022400000000000002,0.008,0.24,0.14,0.2778488798
2020-05-06 09:30:00,1.11648,-0.12936,1.1239491092,0.036480000000000005,0.01064,0.038,1.08,-0.14,1.0890362712,0.19632000000000002,0.14476,0.2439200689,0.01632,0.00476,0.017,0.18,0.14,0.22803508500000003
2020-05-06 10:00:00,1.0707200000000001,-0.13104000000000002,1.0787088578,0.030720000000000004,0.008960000000000001,0.032,1.04,-0.14,1.0493807698,0.17016,0.14588,0.22413255010000002,0.02016,0.005880000000000001,0.021,0.15,0.14,0.2051828453
2020-05-06 10:30:00,1.05472,-0.12404000000000001,1.0619887947,0.054720000000000005,0.015960000000000002,0.057,1.0,-0.14,1.0097524449,0.1688,0.1484,0.2247576473,0.028800000000000003,0.008400000000000001,0.03,0.14,0.14,0.1979898987
2020-05-06 11:00:00,0.9372,-0.1804,0.9544045264000001,0.06720000000000001,0.0196,0.07,0.87,-0.2,0.8926925563,0.03264,0.14952000000000001,0.1530411709,0.03264,0.00952,0.034,0.0,0.14,0.14
2020-05-06 11:30:00,0.9439200000000001,-0.11844,0.9513217121,0.07392,0.021560000000000003,0.077,0.87,-0.14,0.8811923740000001,-0.09448000000000001,0.15036000000000002,0.1775798412,0.03552,0.010360000000000001,0.037,-0.13,0.14,0.1910497317
2020-05-06 12:00:00,0.9296800000000001,-0.10676000000000001,0.9357898268,0.07968,0.02324,0.083,0.85,-0.13,0.8598837131,-0.0868,0.0126,0.0877097486,0.0432,0.0126,0.045,-0.13,0.0,0.13
2020-05-06 12:30:00,0.9604800000000001,-0.11236000000000002,0.9670297824,0.060480000000000006,0.017640000000000003,0.063,0.9,-0.13,0.9093404203000001,0.18032,0.14176000000000002,0.2293713147,0.04032,0.011760000000000001,0.042,0.14,0.13,0.1910497317
2020-05-06 13:00:00,0.9233600000000001,0.01848,0.9235449096,0.06336,0.01848,0.066,0.86,0.0,0.86,-0.07624,0.14568,0.1644238426,0.05376,0.015680000000000003,0.056,-0.13,0.13,0.1838477631
2020-05-06 13:30:00,0.9272,0.0196,0.9274071382,0.06720000000000001,0.0196,0.07,0.86,0.0,0.86,0.18896000000000002,0.14428000000000002,0.2377448212,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.14,0.13,0.1910497317
2020-05-06 14:00:00,0.8600800000000001,-0.10956,0.8670299879000001,0.07008,0.020440000000000003,0.073,0.79,-0.13,0.800624756,0.18224,0.012320000000000001,0.18265596080000002,0.04224000000000001,0.012320000000000001,0.044,0.14,0.0,0.14
2020-05-06 14:30:00,0.83816,-0.20012000000000002,0.8617193279,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.77,-0.22,0.8008120878,-0.09256,0.15092,0.1770429326,0.03744,0.010920000000000001,0.039,-0.13,0.14,0.1910497317
2020-05-06 15:00:00,0.7858400000000001,-0.15788000000000002,0.8015426377,0.07584,0.02212,0.079,0.71,-0.18,0.7324616031000001,-0.11064,0.01148,0.1112339876,0.039360000000000006,0.01148,0.041,-0.15,0.0,0.15
2020-05-06 15:30:00,0.7648800000000001,0.021840000000000002,0.7651917407000001,0.07488,0.021840000000000002,0.078,0.6900000000000001,0.0,0.6900000000000001,-0.11544000000000001,0.14008,0.1815180432,0.03456,0.01008,0.036000000000000004,-0.15,0.13,0.1984943324
2020-05-06 16:00:00,0.78912,0.02016,0.7893774762,0.06912,0.02016,0.07200000000000001,0.72,0.0,0.72,-0.12504,0.007280000000000001,0.1252517465,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.15,0.0,0.15
2020-05-06 16:30:00,0.8724000000000001,0.0182,0.8725898235,0.062400000000000004,0.0182,0.065,0.81,0.0,0.81,0.1636,0.0098,0.1638932579,0.033600000000000005,0.0098,0.035,0.13,0.0,0.13
2020-05-06 17:00:00,0.99992,0.014560000000000002,1.0000259997,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9500000000000001,0.0,0.9500000000000001,0.20072,-0.12104000000000001,0.2343911261,0.030720000000000004,0.008960000000000001,0.032,0.17,-0.13,0.2140093456
2020-05-06 17:30:00,1.02456,0.01008,1.0246095842,0.03456,0.01008,0.036000000000000004,0.99,0.0,0.99,0.3492,0.0056,0.3492448997,0.019200000000000002,0.0056,0.02,0.33,0.0,0.33
2020-05-06 18:00:00,1.1332,0.0126,1.1332700473,0.0432,0.0126,0.045,1.09,0.0,1.09,0.38672,0.0019600000000000004,0.3867249669,0.00672,0.0019600000000000004,0.007,0.38,0.0,0.38
2020-05-06 18:30:00,1.16552,0.010360000000000001,1.1655660427,0.03552,0.010360000000000001,0.037,1.13,0.0,1.13,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2020-05-06 19:00:00,1.14496,0.007280000000000001,1.144983144,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.12,0.0,1.12,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-05-06 19:30:00,1.15016,0.005880000000000001,1.1501750302,0.02016,0.005880000000000001,0.021,1.13,0.0,1.13,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2020-05-06 20:00:00,1.07632,0.00476,1.0763305254,0.01632,0.00476,0.017,1.06,0.0,1.06,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-05-06 20:30:00,1.05248,0.0036400000000000004,1.0524862944,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.04,0.0,1.04,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-05-06 21:00:00,1.0196,0.0028,1.0196038446,0.009600000000000001,0.0028,0.01,1.01,0.0,1.01,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-05-06 21:30:00,1.0196,0.0028,1.0196038446,0.009600000000000001,0.0028,0.01,1.01,0.0,1.01,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2020-05-06 22:00:00,0.94864,0.00252,0.9486433471000001,0.00864,0.00252,0.009000000000000001,0.9400000000000001,0.0,0.9400000000000001,0.43,-0.13,0.4492215489,0.0,0.0,0.0,0.43,-0.13,0.4492215489
2020-05-06 22:30:00,0.8696,0.1328,0.8796817606,0.009600000000000001,0.0028,0.01,0.86,0.13,0.8697700846,0.38,-0.13,0.4016217126,0.0,0.0,0.0,0.38,-0.13,0.4016217126
2020-05-06 23:00:00,0.7767200000000001,0.0019600000000000004,0.7767224730000001,0.00672,0.0019600000000000004,0.007,0.77,0.0,0.77,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-05-06 23:30:00,0.7128800000000001,0.00084,0.7128804949,0.00288,0.00084,0.003,0.71,0.0,0.71,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-05-07 00:00:00,0.66288,0.00084,0.6628805322,0.00288,0.00084,0.003,0.66,0.0,0.66,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-07 00:30:00,0.6448,0.0014,0.6448015198,0.0048000000000000004,0.0014,0.005,0.64,0.0,0.64,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-05-07 01:00:00,0.6034400000000001,0.003920000000000001,0.6034527322000001,0.01344,0.003920000000000001,0.014,0.59,0.0,0.59,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-07 01:30:00,0.62536,0.13448000000000002,0.6396561576,0.015360000000000002,0.0044800000000000005,0.016,0.61,0.13,0.6236986452000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-07 02:00:00,0.68056,0.13308,0.6934494935000001,0.010560000000000002,0.0030800000000000003,0.011,0.67,0.13,0.6824954212000001,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-07 02:30:00,0.67288,0.13084,0.6854827496,0.00288,0.00084,0.003,0.67,0.13,0.6824954212000001,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-05-07 03:00:00,0.6748000000000001,0.13140000000000002,0.6874743632,0.0048000000000000004,0.0014,0.005,0.67,0.13,0.6824954212000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-07 03:30:00,0.71152,0.13336,0.7239099391,0.01152,0.00336,0.012,0.7000000000000001,0.13,0.7119691005000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-07 04:00:00,0.7124800000000001,0.13364,0.7249050972000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.7000000000000001,0.13,0.7119691005000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-07 04:30:00,0.6667200000000001,0.0019600000000000004,0.666722881,0.00672,0.0019600000000000004,0.007,0.66,0.0,0.66,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-07 05:00:00,0.6667200000000001,0.13196000000000002,0.6796535882,0.00672,0.0019600000000000004,0.007,0.66,0.13,0.6726812024000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-07 05:30:00,0.68096,0.00028000000000000003,0.6809600576,0.0009600000000000001,0.00028000000000000003,0.001,0.68,0.0,0.68,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-07 06:00:00,0.72,0.13,0.731641989,0.0,0.0,0.0,0.72,0.13,0.731641989,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-07 06:30:00,0.8,-0.2,0.8246211251000001,0.0,0.0,0.0,0.8,-0.2,0.8246211251000001,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-05-07 07:00:00,0.9500000000000001,-0.14,0.9602603814,0.0,0.0,0.0,0.9500000000000001,-0.14,0.9602603814,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-05-07 07:30:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2020-05-07 08:00:00,1.01096,-0.18972000000000003,1.0286076998,0.0009600000000000001,0.00028000000000000003,0.001,1.01,-0.19,1.0277159141,0.36,0.15,0.39,0.0,0.0,0.0,0.36,0.15,0.39
2020-05-07 08:30:00,1.10384,-0.13888,1.1125423138,0.0038400000000000005,0.0011200000000000001,0.004,1.1,-0.14,1.1088733021,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-05-07 09:00:00,1.16,-0.14,1.1684177335,0.0,0.0,0.0,1.16,-0.14,1.1684177335,0.30096,0.13028,0.3279478617,0.0009600000000000001,0.00028000000000000003,0.001,0.30000000000000004,0.13,0.3269556545
2020-05-07 09:30:00,1.1,-0.14,1.1088733021,0.0,0.0,0.0,1.1,-0.14,1.1088733021,0.18384,0.13112000000000001,0.2258087687,0.0038400000000000005,0.0011200000000000001,0.004,0.18,0.13,0.2220360331
2020-05-07 10:00:00,1.03096,0.00028000000000000003,1.030960038,0.0009600000000000001,0.00028000000000000003,0.001,1.03,0.0,1.03,0.19672,0.13196000000000002,0.2368801385,0.00672,0.0019600000000000004,0.007,0.19,0.13,0.2302172887
2020-05-07 10:30:00,1.03056,-0.12692,1.0383460887,0.010560000000000002,0.0030800000000000003,0.011,1.02,-0.13,1.0282509421,0.21384000000000003,0.13112000000000001,0.2508385935,0.0038400000000000005,0.0011200000000000001,0.004,0.21,0.13,0.24698178070000001
2020-05-07 11:00:00,0.8936000000000001,-0.17020000000000002,0.9096642238,0.033600000000000005,0.0098,0.035,0.86,-0.18,0.8786353055,0.194,0.007,0.1941262476,0.024,0.007,0.025,0.17,0.0,0.17
2020-05-07 11:30:00,0.91224,-0.12768000000000002,0.9211319124,0.04224000000000001,0.012320000000000001,0.044,0.87,-0.14,0.8811923740000001,-0.10640000000000001,0.1398,0.1756843761,0.033600000000000005,0.0098,0.035,-0.14,0.13,0.1910497317
2020-05-07 12:00:00,0.9132,-0.1274,0.9220439252,0.0432,0.0126,0.045,0.87,-0.14,0.8811923740000001,-0.10160000000000001,0.0112,0.1022154587,0.038400000000000004,0.0112,0.04,-0.14,0.0,0.14
2020-05-07 12:30:00,0.8978400000000001,-0.13188,0.9074739666,0.027840000000000004,0.00812,0.029,0.87,-0.14,0.8811923740000001,0.07032000000000001,0.14176000000000002,0.15824285130000001,0.04032,0.011760000000000001,0.042,0.03,0.13,0.1334166406
2020-05-07 13:00:00,0.9530400000000001,-0.13328,0.9623142938,0.02304,0.00672,0.024,0.93,-0.14,0.9404786016000001,0.16344,0.003920000000000001,0.1634870025,0.01344,0.003920000000000001,0.014,0.15,0.0,0.15
2020-05-07 13:30:00,0.9859200000000001,-0.13244,0.9947756531,0.025920000000000002,0.007560000000000001,0.027,0.96,-0.14,0.9701546269,0.19344000000000003,0.15392,0.24720517790000002,0.01344,0.003920000000000001,0.014,0.18,0.15,0.2343074903
2020-05-07 14:00:00,0.9130400000000001,-0.16328,0.9275248784000001,0.02304,0.00672,0.024,0.89,-0.17,0.9060905032000001,0.1696,0.0028,0.16962311160000001,0.009600000000000001,0.0028,0.01,0.16,0.0,0.16
2020-05-07 14:30:00,0.9411200000000001,-0.13384000000000001,0.9505892909,0.021120000000000003,0.0061600000000000005,0.022,0.92,-0.14,0.9305912099,0.18576,0.13168000000000002,0.22769804570000002,0.00576,0.00168,0.006,0.18,0.13,0.2220360331
2020-05-07 15:00:00,0.93744,-0.13908,0.9477009022,0.03744,0.010920000000000001,0.039,0.9,-0.15,0.9124143795,0.13864,0.13252,0.1917879037,0.00864,0.00252,0.009000000000000001,0.13,0.13,0.1838477631
2020-05-07 15:30:00,0.8141600000000001,0.01288,0.8142618743000001,0.044160000000000005,0.01288,0.046,0.77,0.0,0.77,-0.1208,0.1356,0.1816039647,0.019200000000000002,0.0056,0.02,-0.14,0.13,0.1910497317
2020-05-07 16:00:00,0.81088,0.01484,0.8110157828000001,0.05088,0.01484,0.053,0.76,0.0,0.76,-0.11696000000000001,0.00672,0.1171528916,0.02304,0.00672,0.024,-0.14,0.0,0.14
2020-05-07 16:30:00,0.82608,0.01344,0.8261893245,0.04608,0.01344,0.048,0.78,0.0,0.78,0.16632000000000002,0.00476,0.1663881005,0.01632,0.00476,0.017,0.15,0.0,0.15
2020-05-07 17:00:00,0.88168,0.00924,0.8817284162000001,0.03168,0.00924,0.033,0.85,0.0,0.85,0.20728000000000002,0.00504,0.20734126460000002,0.01728,0.00504,0.018000000000000002,0.19,0.0,0.19
2020-05-07 17:30:00,0.9659200000000001,0.007560000000000001,0.9659495846,0.025920000000000002,0.007560000000000001,0.027,0.9400000000000001,0.0,0.9400000000000001,0.29344000000000003,0.003920000000000001,0.293466182,0.01344,0.003920000000000001,0.014,0.28,0.0,0.28
2020-05-07 18:00:00,1.03264,0.00952,1.0326838819,0.03264,0.00952,0.034,1.0,0.0,1.0,0.44480000000000003,0.1514,0.46986061760000003,0.0048000000000000004,0.0014,0.005,0.44,0.15,0.464865572
2020-05-07 18:30:00,1.07784,0.00812,1.0778705859,0.027840000000000004,0.00812,0.029,1.05,0.0,1.05,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-05-07 19:00:00,1.12496,0.007280000000000001,1.1249835554,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.1,0.0,1.1,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-05-07 19:30:00,1.08632,0.00476,1.0863304286,0.01632,0.00476,0.017,1.07,0.0,1.07,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2020-05-07 20:00:00,1.00536,0.0044800000000000005,1.0053699816,0.015360000000000002,0.0044800000000000005,0.016,0.99,0.0,0.99,0.54,-0.15,0.5604462508,0.0,0.0,0.0,0.54,-0.15,0.5604462508
2020-05-07 20:30:00,0.9596,0.0028,0.959604085,0.009600000000000001,0.0028,0.01,0.9500000000000001,0.0,0.9500000000000001,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2020-05-07 21:00:00,0.95864,0.00252,0.9586433122,0.00864,0.00252,0.009000000000000001,0.9500000000000001,0.0,0.9500000000000001,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-05-07 21:30:00,0.9957600000000001,0.00168,0.9957614172,0.00576,0.00168,0.006,0.99,0.0,0.99,0.51,-0.13,0.5263078947000001,0.0,0.0,0.0,0.51,-0.13,0.5263078947000001
2020-05-07 22:00:00,0.9157600000000001,0.13168000000000002,0.9251789016,0.00576,0.00168,0.006,0.91,0.13,0.9192388155000001,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-05-07 22:30:00,0.8267200000000001,0.0019600000000000004,0.8267223234000001,0.00672,0.0019600000000000004,0.007,0.8200000000000001,0.0,0.8200000000000001,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-05-07 23:00:00,0.7648,0.0014,0.7648012814,0.0048000000000000004,0.0014,0.005,0.76,0.0,0.76,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-05-07 23:30:00,0.70096,0.00028000000000000003,0.7009600559,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,0.0,0.7000000000000001,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-05-08 00:00:00,0.65192,0.0005600000000000001,0.6519202405,0.0019200000000000003,0.0005600000000000001,0.002,0.65,0.0,0.65,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-05-09 00:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-09 01:00:00,0.5796,0.0028,0.5796067632,0.009600000000000001,0.0028,0.01,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-09 01:30:00,0.57864,0.13252,0.5936209228,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.13,0.5846366393,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-09 02:00:00,0.6367200000000001,0.0019600000000000004,0.6367230167,0.00672,0.0019600000000000004,0.007,0.63,0.0,0.63,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-09 02:30:00,0.6409600000000001,0.00028000000000000003,0.6409600612,0.0009600000000000001,0.00028000000000000003,0.001,0.64,0.0,0.64,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-09 03:00:00,0.64288,0.00084,0.6428805488,0.00288,0.00084,0.003,0.64,0.0,0.64,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-09 03:30:00,0.62672,0.13196000000000002,0.6404618646,0.00672,0.0019600000000000004,0.007,0.62,0.13,0.6334824386,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-09 04:00:00,0.6367200000000001,0.0019600000000000004,0.6367230167,0.00672,0.0019600000000000004,0.007,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-09 04:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-09 05:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-09 05:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-09 06:00:00,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.63,0.13,0.6432728814,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-09 06:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-09 07:00:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.13904000000000002,-0.12972,0.1901562515,0.0009600000000000001,0.00028000000000000003,0.001,-0.14,-0.13,0.1910497317
2020-05-09 07:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0
2020-05-09 08:00:00,0.70384,0.0011200000000000001,0.7038408911,0.0038400000000000005,0.0011200000000000001,0.004,0.7000000000000001,0.0,0.7000000000000001,-0.10504000000000001,0.007280000000000001,0.10529197500000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.13,0.0,0.13
2020-05-09 08:30:00,0.7028800000000001,0.00084,0.7028805019000001,0.00288,0.00084,0.003,0.7000000000000001,0.0,0.7000000000000001,0.050320000000000004,0.14176000000000002,0.1504260616,0.04032,0.011760000000000001,0.042,0.01,0.13,0.1303840481
2020-05-09 09:00:00,0.7667200000000001,0.0019600000000000004,0.7667225052000001,0.00672,0.0019600000000000004,0.007,0.76,0.0,0.76,0.051840000000000004,0.015120000000000001,0.054,0.051840000000000004,0.015120000000000001,0.054,0.0,0.0,0.0
2020-05-09 09:30:00,0.7168800000000001,0.007840000000000001,0.7169228689,0.02688,0.007840000000000001,0.028,0.6900000000000001,0.0,0.6900000000000001,0.06432,0.018760000000000002,0.067,0.06432,0.018760000000000002,0.067,0.0,0.0,0.0
2020-05-09 10:00:00,0.7216800000000001,0.00924,0.7217391496000001,0.03168,0.00924,0.033,0.6900000000000001,0.0,0.6900000000000001,-0.05704000000000001,0.02128,0.0608802102,0.07296000000000001,0.02128,0.076,-0.13,0.0,0.13
2020-05-09 10:30:00,0.7351200000000001,0.013160000000000002,0.7352377847,0.04512,0.013160000000000002,0.047,0.6900000000000001,0.0,0.6900000000000001,-0.04936,0.15352000000000002,0.1612600384,0.08064,0.023520000000000003,0.084,-0.13,0.13,0.1838477631
2020-05-09 11:00:00,0.7437600000000001,0.015680000000000003,0.7439252651,0.05376,0.015680000000000003,0.056,0.6900000000000001,0.0,0.6900000000000001,-0.061680000000000006,0.02576,0.06684309990000001,0.08832000000000001,0.02576,0.092,-0.15,0.0,0.15
