Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-09 11:30:00,0.68088,0.01484,0.6810417021,0.05088,0.01484,0.053,0.63,0.0,0.63,-0.06072,0.15604,0.16743774960000002,0.08928000000000001,0.02604,0.093,-0.15,0.13,0.1984943324
2020-05-09 12:00:00,0.66568,0.01624,0.6658780669000001,0.05568000000000001,0.01624,0.058,0.61,0.0,0.61,-0.10072,0.02604,0.10403172590000001,0.08928000000000001,0.02604,0.093,-0.19,0.0,0.19
2020-05-09 12:30:00,0.6970400000000001,0.013720000000000001,0.6971750139,0.047040000000000005,0.013720000000000001,0.049,0.65,0.0,0.65,-0.049760000000000006,0.026320000000000003,0.0562920954,0.09024,0.026320000000000003,0.094,-0.14,0.0,0.14
2020-05-09 13:00:00,0.72704,0.013720000000000001,0.7271694438,0.047040000000000005,0.013720000000000001,0.049,0.68,0.0,0.68,-0.06304,0.028280000000000003,0.0690926914,0.09696,0.028280000000000003,0.101,-0.16,0.0,0.16
2020-05-09 13:30:00,0.74128,0.01204,0.7413777714,0.041280000000000004,0.01204,0.043000000000000003,0.7000000000000001,0.0,0.7000000000000001,-0.05376,0.01932,0.0571261761,0.06624000000000001,0.01932,0.069,-0.12,0.0,0.12
2020-05-09 14:00:00,0.6500800000000001,0.020440000000000003,0.6504012608,0.07008,0.020440000000000003,0.073,0.58,0.0,0.58,-0.08632000000000001,0.030240000000000003,0.091463654,0.10368000000000001,0.030240000000000003,0.108,-0.19,0.0,0.19
2020-05-09 14:30:00,0.6904800000000001,0.017640000000000003,0.6907052917000001,0.060480000000000006,0.017640000000000003,0.063,0.63,0.0,0.63,-0.10376,0.14932,0.1818312404,0.06624000000000001,0.01932,0.069,-0.17,0.13,0.2140093456
2020-05-09 15:00:00,0.6732,0.0126,0.6733179041,0.0432,0.0126,0.045,0.63,0.0,0.63,-0.1524,0.016800000000000002,0.1533231881,0.057600000000000005,0.016800000000000002,0.06,-0.21,0.0,0.21
2020-05-09 15:30:00,0.7168800000000001,0.007840000000000001,0.7169228689,0.02688,0.007840000000000001,0.028,0.6900000000000001,0.0,0.6900000000000001,-0.10312,0.007840000000000001,0.1034176,0.02688,0.007840000000000001,0.028,-0.13,0.0,0.13
2020-05-09 16:00:00,0.69128,0.01204,0.6913848422000001,0.041280000000000004,0.01204,0.043000000000000003,0.65,0.0,0.65,-0.09144000000000001,0.01708,0.0930215029,0.05856000000000001,0.01708,0.061,-0.15,0.0,0.15
2020-05-09 16:30:00,0.6933600000000001,0.01848,0.6936062283000001,0.06336,0.01848,0.066,0.63,0.0,0.63,-0.07528,0.015960000000000002,0.0769532326,0.054720000000000005,0.015960000000000002,0.057,-0.13,0.0,0.13
2020-05-09 17:00:00,0.80976,0.00868,0.8098065201,0.02976,0.00868,0.031,0.78,0.0,0.78,-0.07336000000000001,0.01652,0.07519707440000001,0.05664,0.01652,0.059000000000000004,-0.13,0.0,0.13
2020-05-09 17:30:00,0.91976,0.00868,0.9198009567000001,0.02976,0.00868,0.031,0.89,0.0,0.89,0.26304,0.00672,0.2631258254,0.02304,0.00672,0.024,0.24,0.0,0.24
2020-05-09 18:00:00,1.08728,0.00504,1.0872916812,0.01728,0.00504,0.018000000000000002,1.07,0.0,1.07,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-05-09 18:30:00,1.06784,0.13812000000000002,1.0767355293,0.027840000000000004,0.00812,0.029,1.04,0.13,1.0480935073,0.35152000000000005,0.13336,0.3759670198,0.01152,0.00336,0.012,0.34,0.13,0.3640054945
2020-05-09 19:00:00,1.00552,0.14036,1.0152691269,0.03552,0.010360000000000001,0.037,0.97,0.13,0.9786725704,0.27016,0.005880000000000001,0.2702239812,0.02016,0.005880000000000001,0.021,0.25,0.0,0.25
2020-05-09 19:30:00,0.9540000000000001,0.157,0.9668324570000001,0.024,0.007,0.025,0.93,0.15,0.9420191081,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-05-09 20:00:00,0.9511200000000001,0.14616,0.9622847811,0.021120000000000003,0.0061600000000000005,0.022,0.93,0.14,0.9404786016000001,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-05-09 20:30:00,0.9424800000000001,0.14364000000000002,0.9533629949,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.93,0.14,0.9404786016000001,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-05-09 21:00:00,0.88536,0.14448000000000003,0.8970712346,0.015360000000000002,0.0044800000000000005,0.016,0.87,0.14,0.8811923740000001,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-05-09 21:30:00,0.8486400000000001,0.14252,0.8605241426,0.00864,0.00252,0.009000000000000001,0.84,0.14,0.8515867542000001,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-05-09 22:00:00,0.83384,0.14112000000000002,0.8456973454000001,0.0038400000000000005,0.0011200000000000001,0.004,0.8300000000000001,0.14,0.8417244205000001,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-05-09 22:30:00,0.7767200000000001,0.14196,0.7895863474,0.00672,0.0019600000000000004,0.007,0.77,0.14,0.7826237921,0.19,-0.17,0.2549509757,0.0,0.0,0.0,0.19,-0.17,0.2549509757
2020-05-09 23:00:00,0.69576,0.14168,0.7100388722000001,0.00576,0.00168,0.006,0.6900000000000001,0.14,0.7040596566,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-09 23:30:00,0.65288,0.00084,0.6528805404,0.00288,0.00084,0.003,0.65,0.0,0.65,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-05-10 00:00:00,0.6186400000000001,0.00252,0.6186451325,0.00864,0.00252,0.009000000000000001,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 00:30:00,0.57864,0.00252,0.5786454873,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 01:00:00,0.5548000000000001,0.0014,0.5548017664,0.0048000000000000004,0.0014,0.005,0.55,0.0,0.55,0.0,-0.14,0.14,0.0,0.0,0.0,0.0,-0.14,0.14
2020-05-10 01:30:00,0.56096,0.13028,0.5758897464,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.13,0.5748912941000001,0.0,-0.14,0.14,0.0,0.0,0.0,0.0,-0.14,0.14
2020-05-10 02:00:00,0.61192,0.13056,0.6256932156,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.13,0.6236986452000001,0.0,-0.14,0.14,0.0,0.0,0.0,0.0,-0.14,0.14
2020-05-10 02:30:00,0.6128800000000001,0.13084,0.6266905137000001,0.00288,0.00084,0.003,0.61,0.13,0.6236986452000001,0.13,-0.14,0.1910497317,0.0,0.0,0.0,0.13,-0.14,0.1910497317
2020-05-10 03:00:00,0.61384,0.13112000000000001,0.6276878205,0.0038400000000000005,0.0011200000000000001,0.004,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 03:30:00,0.5896,0.0028,0.5896066485,0.009600000000000001,0.0028,0.01,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 04:00:00,0.58672,0.13196000000000002,0.6013765875,0.00672,0.0019600000000000004,0.007,0.58,0.13,0.5943904441,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-10 04:30:00,0.5848,0.13140000000000002,0.5993805135,0.0048000000000000004,0.0014,0.005,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-10 05:00:00,0.56576,0.13168000000000002,0.5808820879000001,0.00576,0.00168,0.006,0.56,0.13,0.5748912941000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-10 05:30:00,0.56384,0.13112000000000001,0.5788851354,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.13,0.5748912941000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-10 06:00:00,0.54576,0.13168000000000002,0.5614210541,0.00576,0.00168,0.006,0.54,0.13,0.5554277631,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-10 06:30:00,0.57384,0.13112000000000001,0.5886295949,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.13,0.5846366393,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-10 07:00:00,0.6096,0.1328,0.6238974275,0.009600000000000001,0.0028,0.01,0.6000000000000001,0.13,0.6139218191,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-10 07:30:00,0.6096,0.1328,0.6238974275,0.009600000000000001,0.0028,0.01,0.6000000000000001,0.13,0.6139218191,-0.14616,0.0011200000000000001,0.1461642911,0.0038400000000000005,0.0011200000000000001,0.004,-0.15,0.0,0.15
2020-05-10 08:00:00,0.67576,0.13168000000000002,0.6884701882,0.00576,0.00168,0.006,0.67,0.13,0.6824954212000001,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2020-05-10 08:30:00,0.7105600000000001,0.13308,0.7229147944000001,0.010560000000000002,0.0030800000000000003,0.011,0.7000000000000001,0.13,0.7119691005000001,0.13096000000000002,0.13028,0.1847252013,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.13,0.1838477631
2020-05-10 09:00:00,0.7620800000000001,0.00644,0.7621072103000001,0.022080000000000002,0.00644,0.023,0.74,0.0,0.74,0.13384000000000001,0.0011200000000000001,0.1338446861,0.0038400000000000005,0.0011200000000000001,0.004,0.13,0.0,0.13
2020-05-10 09:30:00,0.8130400000000001,0.13672,0.8244552141,0.02304,0.00672,0.024,0.79,0.13,0.800624756,0.19192,0.15056,0.24392949800000002,0.0019200000000000003,0.0005600000000000001,0.002,0.19,0.15,0.24207436870000001
2020-05-10 10:00:00,0.8330400000000001,0.13672,0.8441848139,0.02304,0.00672,0.024,0.81,0.13,0.8203657721000001,0.26480000000000004,0.0014,0.2648037009,0.0048000000000000004,0.0014,0.005,0.26,0.0,0.26
2020-05-10 10:30:00,0.8768800000000001,0.13784000000000002,0.8876476779,0.02688,0.007840000000000001,0.028,0.85,0.13,0.8598837131,0.21768,0.13224000000000002,0.2546998233,0.007680000000000001,0.0022400000000000002,0.008,0.21,0.13,0.24698178070000001
2020-05-10 11:00:00,0.93976,0.13868,0.9499373664,0.02976,0.00868,0.031,0.91,0.13,0.9192388155000001,0.21960000000000002,0.0028,0.2196178499,0.009600000000000001,0.0028,0.01,0.21,0.0,0.21
2020-05-10 11:30:00,0.97072,0.13896,0.9806157249,0.030720000000000004,0.008960000000000001,0.032,0.9400000000000001,0.13,0.9489467846,0.27672,0.14196,0.3110090031,0.00672,0.0019600000000000004,0.007,0.27,0.14,0.3041381265
2020-05-10 12:00:00,1.02688,0.13784000000000002,1.0360899575,0.02688,0.007840000000000001,0.028,1.0,0.13,1.0084145973,0.3648,0.0014,0.3648026864,0.0048000000000000004,0.0014,0.005,0.36,0.0,0.36
2020-05-10 12:30:00,1.1144,0.1342,1.1224513352,0.014400000000000001,0.004200000000000001,0.015,1.1,0.13,1.107655181,0.40152000000000004,0.15336000000000002,0.42981112130000004,0.01152,0.00336,0.012,0.39,0.15,0.4178516483
2020-05-10 13:00:00,1.07344,0.13392,1.0817615264,0.01344,0.003920000000000001,0.014,1.06,0.13,1.067941946,0.44536000000000003,0.0044800000000000005,0.4453825322,0.015360000000000002,0.0044800000000000005,0.016,0.43,0.0,0.43
2020-05-10 13:30:00,1.05112,0.13616,1.0599022596,0.021120000000000003,0.0061600000000000005,0.022,1.03,0.13,1.0381714695,0.42728000000000005,0.13504000000000002,0.4481115932,0.01728,0.00504,0.018000000000000002,0.41000000000000003,0.13,0.43011626340000003
2020-05-10 14:00:00,1.02056,0.13308,1.0292001749,0.010560000000000002,0.0030800000000000003,0.011,1.01,0.13,1.0183319694,0.37864000000000003,0.00252,0.37864838570000003,0.00864,0.00252,0.009000000000000001,0.37,0.0,0.37
2020-05-10 14:30:00,1.00016,0.13588,1.0093480074,0.02016,0.005880000000000001,0.021,0.98,0.13,0.9885848471,0.3148,0.13140000000000002,0.3411231449,0.0048000000000000004,0.0014,0.005,0.31,0.13,0.33615472630000004
2020-05-10 15:00:00,0.9978400000000001,0.13812000000000002,1.0073538604,0.027840000000000004,0.00812,0.029,0.97,0.13,0.9786725704,0.31096,0.00028000000000000003,0.3109601261,0.0009600000000000001,0.00028000000000000003,0.001,0.31,0.0,0.31
2020-05-10 15:30:00,1.03784,0.13812000000000002,1.0469904489,0.027840000000000004,0.00812,0.029,1.01,0.13,1.0183319694,0.32096,0.14028000000000002,0.3502767477,0.0009600000000000001,0.00028000000000000003,0.001,0.32,0.14,0.3492849839
2020-05-10 16:00:00,1.05728,0.13504000000000002,1.0658690351,0.01728,0.00504,0.018000000000000002,1.04,0.13,1.0480935073,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-05-10 16:30:00,1.11552,0.010360000000000001,1.1155681064,0.03552,0.010360000000000001,0.037,1.08,0.0,1.08,0.41576,0.13168000000000002,0.4361146638,0.00576,0.00168,0.006,0.41000000000000003,0.13,0.43011626340000003
2020-05-10 17:00:00,1.16224,0.14232,1.1709213466,0.04224000000000001,0.012320000000000001,0.044,1.12,0.13,1.1275194012,0.51056,0.0030800000000000003,0.5105692901000001,0.010560000000000002,0.0030800000000000003,0.011,0.5,0.0,0.5
2020-05-10 17:30:00,1.2101600000000001,0.13588,1.2177645914,0.02016,0.005880000000000001,0.021,1.19,0.13,1.1970797801,0.6228800000000001,0.00084,0.6228805664,0.00288,0.00084,0.003,0.62,0.0,0.62
2020-05-10 18:00:00,1.2616800000000001,0.13924,1.2693400648,0.03168,0.00924,0.033,1.23,0.13,1.2368508398,0.6719200000000001,0.0005600000000000001,0.6719202334000001,0.0019200000000000003,0.0005600000000000001,0.002,0.67,0.0,0.67
2020-05-10 18:30:00,1.294,0.137,1.3012321084,0.024,0.007,0.025,1.27,0.13,1.276636205,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-05-10 19:00:00,1.24208,0.13644,1.2495513595,0.022080000000000002,0.00644,0.023,1.22,0.13,1.2269066794,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-05-10 19:30:00,1.12208,0.13644,1.1303448146,0.022080000000000002,0.00644,0.023,1.1,0.13,1.107655181,0.56,-0.13,0.5748912941000001,0.0,0.0,0.0,0.56,-0.13,0.5748912941000001
2020-05-10 20:00:00,1.09304,0.13672,1.1015574429,0.02304,0.00672,0.024,1.07,0.13,1.0778682665,0.53,-0.13,0.545710546,0.0,0.0,0.0,0.53,-0.13,0.545710546
2020-05-10 20:30:00,1.05208,0.13644,1.0608902865,0.022080000000000002,0.00644,0.023,1.03,0.13,1.0381714695,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-05-10 21:00:00,1.00208,0.13644,1.0113259613,0.022080000000000002,0.00644,0.023,0.98,0.13,0.9885848471,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-05-10 21:30:00,0.9711200000000001,0.13616,0.9806189882,0.021120000000000003,0.0061600000000000005,0.022,0.9500000000000001,0.13,0.9588534820000001,0.45,-0.13,0.46840153710000004,0.0,0.0,0.0,0.45,-0.13,0.46840153710000004
2020-05-10 22:00:00,0.94208,0.13644,0.9519089242000001,0.022080000000000002,0.00644,0.023,0.92,0.13,0.9291393867000001,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-05-10 22:30:00,0.8944000000000001,0.1342,0.9044119637,0.014400000000000001,0.004200000000000001,0.015,0.88,0.13,0.8895504483000001,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2020-05-10 23:00:00,0.81152,0.13336,0.8224047665,0.01152,0.00336,0.012,0.8,0.13,0.8104936767,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-05-10 23:30:00,0.70152,0.13336,0.7140834685,0.01152,0.00336,0.012,0.6900000000000001,0.13,0.7021395873,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-05-11 00:00:00,0.6572800000000001,0.13504000000000002,0.6710087928,0.01728,0.00504,0.018000000000000002,0.64,0.13,0.6530696747,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-11 00:30:00,0.62536,0.13448000000000002,0.6396561576,0.015360000000000002,0.0044800000000000005,0.016,0.61,0.13,0.6236986452000001,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-05-11 01:00:00,0.6263200000000001,0.13476000000000002,0.6406535725,0.01632,0.00476,0.017,0.61,0.13,0.6236986452000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-11 01:30:00,0.68344,0.13392,0.696437219,0.01344,0.003920000000000001,0.014,0.67,0.13,0.6824954212000001,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-11 02:00:00,0.73248,0.13364,0.7445714203,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.72,0.13,0.731641989,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-11 02:30:00,0.7557600000000001,0.13168000000000002,0.7671458792,0.00576,0.00168,0.006,0.75,0.13,0.7611832894,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-05-11 03:00:00,0.7557600000000001,0.13168000000000002,0.7671458792,0.00576,0.00168,0.006,0.75,0.13,0.7611832894,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-05-11 03:30:00,0.7815200000000001,0.13336,0.7928167506,0.01152,0.00336,0.012,0.77,0.13,0.7808969202,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-11 04:00:00,0.76536,0.13448000000000002,0.7770848088000001,0.015360000000000002,0.0044800000000000005,0.016,0.75,0.13,0.7611832894,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-11 04:30:00,0.7644000000000001,0.1342,0.7760908452,0.014400000000000001,0.004200000000000001,0.015,0.75,0.13,0.7611832894,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-11 05:00:00,0.76056,0.13308,0.7721151469,0.010560000000000002,0.0030800000000000003,0.011,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 05:30:00,0.7809600000000001,0.13028,0.7917521077,0.0009600000000000001,0.00028000000000000003,0.001,0.78,0.13,0.7907591289,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-11 06:00:00,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-11 06:30:00,0.87,-0.19,0.8905054744,0.0,0.0,0.0,0.87,-0.19,0.8905054744,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-11 07:00:00,1.05,-0.18,1.0653168543,0.0,0.0,0.0,1.05,-0.18,1.0653168543,0.18,0.17,0.2475883681,0.0,0.0,0.0,0.18,0.17,0.2475883681
2020-05-11 07:30:00,1.14192,-0.24944000000000002,1.1688462688,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,-0.25,1.1670903992000001,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-05-11 08:00:00,1.16192,0.0005600000000000001,1.1619201349,0.0019200000000000003,0.0005600000000000001,0.002,1.16,0.0,1.16,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2020-05-11 08:30:00,1.23632,-0.12524000000000002,1.2426472549,0.01632,0.00476,0.017,1.22,-0.13,1.2269066794,0.35096000000000005,0.13028,0.37436052140000003,0.0009600000000000001,0.00028000000000000003,0.001,0.35000000000000003,0.13,0.3733630941
2020-05-11 09:00:00,1.25016,-0.12412000000000001,1.2563064117,0.02016,0.005880000000000001,0.021,1.23,-0.13,1.2368508398,0.26384,0.13112000000000001,0.2946251856,0.0038400000000000005,0.0011200000000000001,0.004,0.26,0.13,0.2906888371
2020-05-11 09:30:00,1.25208,-0.12356000000000002,1.2581619133,0.022080000000000002,0.00644,0.023,1.23,-0.13,1.2368508398,0.30288000000000004,0.13084,0.3299324173,0.00288,0.00084,0.003,0.30000000000000004,0.13,0.3269556545
2020-05-11 10:00:00,1.21512,-0.11684000000000001,1.220724457,0.04512,0.013160000000000002,0.047,1.17,-0.13,1.177200068,0.28976,0.15868000000000002,0.33036373890000004,0.02976,0.00868,0.031,0.26,0.15,0.30016662040000003
2020-05-11 10:30:00,1.12336,-0.14152,1.1322391973,0.06336,0.01848,0.066,1.06,-0.16,1.0720074627,0.25536000000000003,0.13448000000000002,0.2886063062,0.015360000000000002,0.0044800000000000005,0.016,0.24,0.13,0.2729468813
2020-05-11 11:00:00,1.23224,-0.16768000000000002,1.2435963976,0.04224000000000001,0.012320000000000001,0.044,1.19,-0.18,1.2035364556,0.28576,0.13168000000000002,0.3146401119,0.00576,0.00168,0.006,0.28,0.13,0.30870698080000003
2020-05-11 11:30:00,1.2972000000000001,-0.12040000000000001,1.3027754987,0.06720000000000001,0.0196,0.07,1.23,-0.14,1.2379418403,0.21632,0.13476000000000002,0.2548619234,0.01632,0.00476,0.017,0.2,0.13,0.2385372088
2020-05-11 12:00:00,1.17584,-0.11788000000000001,1.1817340648,0.07584,0.02212,0.079,1.1,-0.14,1.1088733021,0.19128,0.14204,0.2382507083,0.041280000000000004,0.01204,0.043000000000000003,0.15,0.13,0.1984943324
2020-05-11 12:30:00,1.19008,-0.17956000000000003,1.2035498328,0.07008,0.020440000000000003,0.073,1.12,-0.2,1.1377170123,0.28168000000000004,0.13924,0.3142155311,0.03168,0.00924,0.033,0.25,0.13,0.2817800561
2020-05-11 13:00:00,1.25184,-0.12488,1.258053417,0.051840000000000004,0.015120000000000001,0.054,1.2,-0.14,1.2081390648,0.3144,0.1342,0.3418435315,0.014400000000000001,0.004200000000000001,0.015,0.30000000000000004,0.13,0.3269556545
2020-05-11 13:30:00,1.18472,-0.12404000000000001,1.1911957858,0.054720000000000005,0.015960000000000002,0.057,1.13,-0.14,1.1386395391,0.35824,0.13532000000000002,0.3829456881,0.018240000000000003,0.00532,0.019,0.34,0.13,0.3640054945
2020-05-11 14:00:00,1.1728,-0.18460000000000001,1.1872392345,0.0528,0.0154,0.055,1.12,-0.2,1.1377170123,0.25880000000000003,0.008400000000000001,0.2589362856,0.028800000000000003,0.008400000000000001,0.03,0.23,0.0,0.23
2020-05-11 14:30:00,1.21168,-0.12076,1.2176827994,0.03168,0.00924,0.033,1.18,-0.13,1.1871394189,0.23768000000000003,0.0022400000000000002,0.2376905551,0.007680000000000001,0.0022400000000000002,0.008,0.23,0.0,0.23
2020-05-11 15:00:00,1.1232,-0.1774,1.1371231244,0.0432,0.0126,0.045,1.08,-0.19,1.09658561,0.20536000000000001,0.0044800000000000005,0.20540886060000002,0.015360000000000002,0.0044800000000000005,0.016,0.19,0.0,0.19
2020-05-11 15:30:00,1.104,0.007,1.1040221918,0.024,0.007,0.025,1.08,0.0,1.08,0.24384000000000003,0.13112000000000001,0.27685808640000004,0.0038400000000000005,0.0011200000000000001,0.004,0.24,0.13,0.2729468813
2020-05-11 16:00:00,1.11744,0.010920000000000001,1.1174933557,0.03744,0.010920000000000001,0.039,1.08,0.0,1.08,0.28496000000000005,-0.12272000000000001,0.31026182490000004,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.26,-0.13,0.2906888371
2020-05-11 16:30:00,1.2192,0.0056,1.2192128608,0.019200000000000002,0.0056,0.02,1.2,0.0,1.2,0.29096,0.14028000000000002,0.3230111453,0.0009600000000000001,0.00028000000000000003,0.001,0.29,0.14,0.3220248438
2020-05-11 17:00:00,1.28264,0.00952,1.2826753291,0.03264,0.00952,0.034,1.25,0.0,1.25,0.37864000000000003,0.00252,0.37864838570000003,0.00864,0.00252,0.009000000000000001,0.37,0.0,0.37
2020-05-11 17:30:00,1.27592,0.007560000000000001,1.2759423968,0.025920000000000002,0.007560000000000001,0.027,1.25,0.0,1.25,0.51768,0.13224000000000002,0.5343032847,0.007680000000000001,0.0022400000000000002,0.008,0.51,0.13,0.5263078947000001
2020-05-11 18:00:00,1.3664800000000001,0.01064,1.3665214232,0.036480000000000005,0.01064,0.038,1.33,0.0,1.33,0.61192,0.13056,0.6256932156,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.13,0.6236986452000001
2020-05-11 18:30:00,1.32168,0.00924,1.3217122985,0.03168,0.00924,0.033,1.29,0.0,1.29,0.66576,0.15168,0.6828200349,0.00576,0.00168,0.006,0.66,0.15,0.6768308504
2020-05-11 19:00:00,1.3807200000000002,0.008960000000000001,1.3807490721,0.030720000000000004,0.008960000000000001,0.032,1.35,0.0,1.35,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-05-11 19:30:00,1.28496,0.007280000000000001,1.2849806224,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.26,0.0,1.26,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-05-11 20:00:00,1.26016,0.005880000000000001,1.2601737182,0.02016,0.005880000000000001,0.021,1.24,0.0,1.24,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-05-11 20:30:00,1.19056,0.0030800000000000003,1.190563984,0.010560000000000002,0.0030800000000000003,0.011,1.18,0.0,1.18,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-05-11 21:00:00,1.17248,0.0036400000000000004,1.1724856502,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.16,0.0,1.16,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-05-11 21:30:00,1.1457600000000001,0.00168,1.1457612316999999,0.00576,0.00168,0.006,1.1400000000000001,0.0,1.1400000000000001,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-05-11 22:00:00,1.06864,0.00252,1.0686429712,0.00864,0.00252,0.009000000000000001,1.06,0.0,1.06,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-05-11 22:30:00,0.94576,0.13168000000000002,0.9548830295,0.00576,0.00168,0.006,0.9400000000000001,0.13,0.9489467846,0.38,-0.15,0.4085339643,0.0,0.0,0.0,0.38,-0.15,0.4085339643
2020-05-11 23:00:00,0.8838400000000001,0.13112000000000001,0.8935130665000001,0.0038400000000000005,0.0011200000000000001,0.004,0.88,0.13,0.8895504483000001,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-05-11 23:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.16,-0.17,0.2334523506,0.0,0.0,0.0,0.16,-0.17,0.2334523506
2020-05-12 00:00:00,0.7396,0.0028,0.7396053001,0.009600000000000001,0.0028,0.01,0.73,0.0,0.73,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-12 00:30:00,0.68056,0.0030800000000000003,0.6805669695000001,0.010560000000000002,0.0030800000000000003,0.011,0.67,0.0,0.67,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-12 01:00:00,0.6548,0.13140000000000002,0.667854026,0.0048000000000000004,0.0014,0.005,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-12 01:30:00,0.68096,0.13028,0.6933104644,0.0009600000000000001,0.00028000000000000003,0.001,0.68,0.13,0.6923149572,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-05-12 02:00:00,0.7709600000000001,0.13028,0.7818901457,0.0009600000000000001,0.00028000000000000003,0.001,0.77,0.13,0.7808969202,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-05-12 02:30:00,0.81,0.13,0.8203657721000001,0.0,0.0,0.0,0.81,0.13,0.8203657721000001,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-05-12 03:00:00,0.8200000000000001,0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-05-12 03:30:00,0.84096,0.13028,0.8509915393,0.0009600000000000001,0.00028000000000000003,0.001,0.84,0.13,0.85,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-05-12 04:00:00,0.8305600000000001,0.13308,0.8411540881,0.010560000000000002,0.0030800000000000003,0.011,0.8200000000000001,0.13,0.8302409289,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-05-12 04:30:00,0.80864,0.00252,0.8086439266000001,0.00864,0.00252,0.009000000000000001,0.8,0.0,0.8,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-05-12 05:00:00,0.8048000000000001,0.0014,0.8048012177,0.0048000000000000004,0.0014,0.005,0.8,0.0,0.8,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-12 05:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-12 06:00:00,0.86,0.13,0.8697700846,0.0,0.0,0.0,0.86,0.13,0.8697700846,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-12 06:30:00,0.96,-0.22,0.9848857802000001,0.0,0.0,0.0,0.96,-0.22,0.9848857802000001,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2020-05-12 07:00:00,1.11,-0.22,1.1315917992,0.0,0.0,0.0,1.11,-0.22,1.1315917992,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-05-12 07:30:00,1.21,-0.18,1.2233151679,0.0,0.0,0.0,1.21,-0.18,1.2233151679,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2020-05-12 08:00:00,1.21384,-0.14888,1.222936139,0.0038400000000000005,0.0011200000000000001,0.004,1.21,-0.15,1.2192620719,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-05-12 08:30:00,1.26248,-0.13636,1.2698227435,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.25,-0.14,1.2578155668,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2020-05-12 09:00:00,1.22344,-0.13608,1.2309846465,0.01344,0.003920000000000001,0.014,1.21,-0.14,1.2180722474,0.25384,0.13112000000000001,0.2857047427,0.0038400000000000005,0.0011200000000000001,0.004,0.25,0.13,0.2817800561
2020-05-12 09:30:00,1.16152,-0.13664,1.169529478,0.01152,0.00336,0.012,1.15,-0.14,1.158490397,0.21152,0.13336,0.2500511948,0.01152,0.00336,0.012,0.2,0.13,0.2385372088
2020-05-12 10:00:00,1.16456,-0.14992000000000003,1.1741703454,0.03456,0.01008,0.036000000000000004,1.13,-0.16,1.1412712211,0.16824,0.00532,0.1683240922,0.018240000000000003,0.00532,0.019,0.15,0.0,0.15
2020-05-12 10:30:00,1.08432,-0.15124,1.0948166056,0.06432,0.018760000000000002,0.067,1.02,-0.17,1.0340696302,0.18744000000000002,0.16092,0.24704048250000002,0.03744,0.010920000000000001,0.039,0.15,0.15,0.2121320344
2020-05-12 11:00:00,1.0128,-0.2046,1.033259406,0.0528,0.0154,0.055,0.96,-0.22,0.9848857802000001,0.15744000000000002,0.010920000000000001,0.1578182499,0.03744,0.010920000000000001,0.039,0.12,0.0,0.12
2020-05-12 11:30:00,1.03008,-0.19956000000000002,1.0492325767,0.07008,0.020440000000000003,0.073,0.96,-0.22,0.9848857802000001,-0.09392,0.15344000000000002,0.17990219570000002,0.04608,0.01344,0.048,-0.14,0.14,0.1979898987
2020-05-12 12:00:00,1.05048,0.017640000000000003,1.0506280979,0.060480000000000006,0.017640000000000003,0.063,0.99,0.0,0.99,-0.060640000000000006,0.15148,0.16316678580000002,0.039360000000000006,0.01148,0.041,-0.1,0.14,0.1720465053
2020-05-12 12:30:00,1.04664,-0.11348000000000001,1.0527739548,0.05664,0.01652,0.059000000000000004,0.99,-0.13,0.9984988733000001,0.19704000000000002,0.15372000000000002,0.24990918350000002,0.047040000000000005,0.013720000000000001,0.049,0.15,0.14,0.2051828453
2020-05-12 13:00:00,1.07856,-0.11292,1.0844549783,0.05856000000000001,0.01708,0.061,1.02,-0.13,1.0282509421,0.08784,0.00812,0.0882145113,0.027840000000000004,0.00812,0.029,0.06,0.0,0.06
2020-05-12 13:30:00,1.04376,0.015680000000000003,1.0438777706,0.05376,0.015680000000000003,0.056,0.99,0.0,0.99,0.25936000000000003,0.13148,0.2907827368,0.039360000000000006,0.01148,0.041,0.22,0.12,0.2505992817
2020-05-12 14:00:00,1.04568,0.01624,1.0458061006,0.05568000000000001,0.01624,0.058,0.99,0.0,0.99,0.18152000000000001,0.00336,0.1815510947,0.01152,0.00336,0.012,0.17,0.0,0.17
2020-05-12 14:30:00,1.0332,-0.1174,1.0398485467,0.0432,0.0126,0.045,0.99,-0.13,0.9984988733000001,-0.06312000000000001,0.13784000000000002,0.1516047493,0.02688,0.007840000000000001,0.028,-0.09,0.13,0.158113883
2020-05-12 15:00:00,1.0636,0.0098,1.0636451476,0.033600000000000005,0.0098,0.035,1.03,0.0,1.03,-0.08616,0.0011200000000000001,0.0861672792,0.0038400000000000005,0.0011200000000000001,0.004,-0.09,0.0,0.09
2020-05-12 15:30:00,0.9945600000000001,0.01008,0.9946110798000001,0.03456,0.01008,0.036000000000000004,0.96,0.0,0.96,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2020-05-12 16:00:00,1.07856,-0.11292,1.0844549783,0.05856000000000001,0.01708,0.061,1.02,-0.13,1.0282509421,0.08496000000000001,0.007280000000000001,0.0852713316,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.06,0.0,0.06
2020-05-12 16:30:00,1.10992,0.014560000000000002,1.1100154954,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.06,0.0,1.06,0.24072000000000002,0.13896,0.27794963570000003,0.030720000000000004,0.008960000000000001,0.032,0.21,0.13,0.24698178070000001
2020-05-12 17:00:00,1.23744,0.010920000000000001,1.2374881818,0.03744,0.010920000000000001,0.039,1.2,0.0,1.2,0.36384000000000005,0.0011200000000000001,0.3638417238,0.0038400000000000005,0.0011200000000000001,0.004,0.36,0.0,0.36
2020-05-12 17:30:00,1.23976,0.00868,1.2397903855,0.02976,0.00868,0.031,1.21,0.0,1.21,0.5582400000000001,0.00532,0.5582653491,0.018240000000000003,0.00532,0.019,0.54,0.0,0.54
2020-05-12 18:00:00,1.32936,0.01148,1.3294095682,0.039360000000000006,0.01148,0.041,1.29,0.0,1.29,0.6209600000000001,0.00028000000000000003,0.6209600631000001,0.0009600000000000001,0.00028000000000000003,0.001,0.62,0.0,0.62
2020-05-12 18:30:00,1.2836,0.0098,1.2836374099,0.033600000000000005,0.0098,0.035,1.25,0.0,1.25,0.67096,0.15028000000000002,0.6875837404,0.0009600000000000001,0.00028000000000000003,0.001,0.67,0.15,0.6865857558
2020-05-12 19:00:00,1.2836,0.0098,1.2836374099,0.033600000000000005,0.0098,0.035,1.25,0.0,1.25,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-05-12 19:30:00,1.274,0.007,1.2740192306,0.024,0.007,0.025,1.25,0.0,1.25,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.67,0.13,0.6824954212000001
2020-05-12 20:00:00,1.16824,0.13532000000000002,1.1760511043,0.018240000000000003,0.00532,0.019,1.15,0.13,1.1573245007,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65
2020-05-12 20:30:00,1.13152,0.00336,1.1315249887,0.01152,0.00336,0.012,1.12,0.0,1.12,0.63,-0.13,0.6432728814,0.0,0.0,0.0,0.63,-0.13,0.6432728814
2020-05-12 21:00:00,1.10864,0.13252,1.1165322208,0.00864,0.00252,0.009000000000000001,1.1,0.13,1.107655181,0.61,-0.13,0.6236986452000001,0.0,0.0,0.0,0.61,-0.13,0.6236986452000001
2020-05-12 21:30:00,1.1296,0.0028,1.1296034702,0.009600000000000001,0.0028,0.01,1.12,0.0,1.12,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2020-05-12 22:00:00,1.07768,0.0022400000000000002,1.077682328,0.007680000000000001,0.0022400000000000002,0.008,1.07,0.0,1.07,0.47000000000000003,-0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,-0.13,0.4876474136
2020-05-12 22:30:00,0.9696,0.1328,0.9786521343000001,0.009600000000000001,0.0028,0.01,0.96,0.13,0.9687620967,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-05-12 23:00:00,0.8576800000000001,0.0022400000000000002,0.8576829251,0.007680000000000001,0.0022400000000000002,0.008,0.85,0.0,0.85,0.24,-0.17,0.2941088234,0.0,0.0,0.0,0.24,-0.17,0.2941088234
2020-05-12 23:30:00,0.78288,0.00084,0.7828804506,0.00288,0.00084,0.003,0.78,0.0,0.78,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-05-13 00:00:00,0.7263200000000001,0.00476,0.7263355974,0.01632,0.00476,0.017,0.71,0.0,0.71,0.18,-0.15,0.2343074903,0.0,0.0,0.0,0.18,-0.15,0.2343074903
2020-05-13 00:30:00,0.68632,0.00476,0.6863365064,0.01632,0.00476,0.017,0.67,0.0,0.67,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-13 01:00:00,0.6386400000000001,0.00252,0.6386449718,0.00864,0.00252,0.009000000000000001,0.63,0.0,0.63,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-13 01:30:00,0.6638400000000001,0.13112000000000001,0.6766653530000001,0.0038400000000000005,0.0011200000000000001,0.004,0.66,0.13,0.6726812024000001,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-05-13 02:00:00,0.7509600000000001,0.00028000000000000003,0.7509600522000001,0.0009600000000000001,0.00028000000000000003,0.001,0.75,0.0,0.75,0.23,-0.13,0.2641968963,0.0,0.0,0.0,0.23,-0.13,0.2641968963
2020-05-13 02:30:00,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-05-13 03:00:00,0.7938400000000001,0.13112000000000001,0.8045957991,0.0038400000000000005,0.0011200000000000001,0.004,0.79,0.13,0.800624756,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-05-13 03:30:00,0.78768,0.13224000000000002,0.7987034493,0.007680000000000001,0.0022400000000000002,0.008,0.78,0.13,0.7907591289,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-05-13 04:00:00,0.7715200000000001,0.00336,0.7715273164,0.01152,0.00336,0.012,0.76,0.0,0.76,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-05-13 04:30:00,0.7796000000000001,0.0028,0.7796050282,0.009600000000000001,0.0028,0.01,0.77,0.0,0.77,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-13 05:00:00,0.77768,0.0022400000000000002,0.7776832260000001,0.007680000000000001,0.0022400000000000002,0.008,0.77,0.0,0.77,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-13 05:30:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.15,-0.17,0.226715681,0.0,0.0,0.0,0.15,-0.17,0.226715681
2020-05-13 06:00:00,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-13 06:30:00,0.88,-0.22,0.9070832376,0.0,0.0,0.0,0.88,-0.22,0.9070832376,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-05-13 07:00:00,1.1,-0.15,1.1101801656,0.0,0.0,0.0,1.1,-0.15,1.1101801656,0.21,0.08,0.22472205050000002,0.0,0.0,0.0,0.21,0.08,0.22472205050000002
2020-05-13 07:30:00,1.16,-0.13,1.167261753,0.0,0.0,0.0,1.16,-0.13,1.167261753,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-05-13 08:00:00,1.18192,-0.15944000000000003,1.1926256747,0.0019200000000000003,0.0005600000000000001,0.002,1.18,-0.16,1.1907980517,0.31,0.15,0.3443835072,0.0,0.0,0.0,0.31,0.15,0.3443835072
2020-05-13 08:30:00,1.24384,-0.13888,1.251569255,0.0038400000000000005,0.0011200000000000001,0.004,1.24,-0.14,1.2478781992,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-05-13 09:00:00,1.27288,-0.16916,1.2840711040000001,0.00288,0.00084,0.003,1.27,-0.17,1.2813274367,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-05-13 09:30:00,1.23152,-0.12664,1.2380142164,0.01152,0.00336,0.012,1.22,-0.13,1.2269066794,0.29384000000000005,0.14112000000000002,0.32597055080000004,0.0038400000000000005,0.0011200000000000001,0.004,0.29,0.14,0.3220248438
2020-05-13 10:00:00,1.19632,-0.13524,1.2039399487,0.01632,0.00476,0.017,1.18,-0.14,1.1882760622,0.2948,0.1414,0.3269571837,0.0048000000000000004,0.0014,0.005,0.29,0.14,0.3220248438
2020-05-13 10:30:00,1.28208,-0.13356,1.2890179983,0.022080000000000002,0.00644,0.023,1.26,-0.14,1.2677539193,0.27192,0.14056000000000002,0.306100637,0.0019200000000000003,0.0005600000000000001,0.002,0.27,0.14,0.3041381265
2020-05-13 11:00:00,1.18168,0.00924,1.181716125,0.03168,0.00924,0.033,1.15,0.0,1.15,0.20248000000000002,0.17364000000000002,0.2667376989,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.19,0.17,0.2549509757
2020-05-13 11:30:00,1.23168,-0.13076000000000002,1.2386015501,0.03168,0.00924,0.033,1.2,-0.14,1.2081390648,0.25168,0.15924000000000002,0.29782578800000004,0.03168,0.00924,0.033,0.22,0.15,0.26627053910000004
2020-05-13 12:00:00,1.2184,-0.1288,1.225188965,0.038400000000000004,0.0112,0.04,1.18,-0.14,1.1882760622,0.22864,0.13252,0.2642684241,0.00864,0.00252,0.009000000000000001,0.22,0.13,0.2555386468
2020-05-13 12:30:00,1.3220800000000001,-0.14356000000000002,1.3298514955,0.022080000000000002,0.00644,0.023,1.3,-0.15,1.3086252328,0.30224,0.14232,0.3340718486,0.04224000000000001,0.012320000000000001,0.044,0.26,0.13,0.2906888371
2020-05-13 13:00:00,1.26552,-0.11964000000000001,1.2711626961,0.03552,0.010360000000000001,0.037,1.23,-0.13,1.2368508398,0.25208,0.13644,0.2866360061,0.022080000000000002,0.00644,0.023,0.23,0.13,0.2641968963
2020-05-13 13:30:00,1.20552,-0.13964000000000001,1.21358057,0.03552,0.010360000000000001,0.037,1.17,-0.15,1.1795761951000001,0.28824,0.13532000000000002,0.3184239313,0.018240000000000003,0.00532,0.019,0.27,0.13,0.2996664813
2020-05-13 14:00:00,1.20648,-0.11936000000000001,1.2123699105,0.036480000000000005,0.01064,0.038,1.17,-0.13,1.177200068,0.22864,0.00252,0.22865388690000002,0.00864,0.00252,0.009000000000000001,0.22,0.0,0.22
2020-05-13 14:30:00,1.14936,-0.11852000000000001,1.1554546291,0.039360000000000006,0.01148,0.041,1.11,-0.13,1.1175866857,0.18648,0.14064000000000002,0.23356883350000002,0.036480000000000005,0.01064,0.038,0.15,0.13,0.1984943324
2020-05-13 15:00:00,1.08568,-0.11376000000000001,1.0916237447000001,0.05568000000000001,0.01624,0.058,1.03,-0.13,1.0381714695,0.13648000000000002,0.01064,0.1368941197,0.036480000000000005,0.01064,0.038,0.1,0.0,0.1
2020-05-13 15:30:00,0.9851200000000001,0.013160000000000002,0.9852078968,0.04512,0.013160000000000002,0.047,0.9400000000000001,0.0,0.9400000000000001,0.12496000000000002,0.14728000000000002,0.1931486474,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.1,0.14,0.1720465053
2020-05-13 16:00:00,0.9804800000000001,0.017640000000000003,0.9806386694,0.060480000000000006,0.017640000000000003,0.063,0.92,0.0,0.92,-0.01216,0.00812,0.0146219014,0.027840000000000004,0.00812,0.029,-0.04,0.0,0.04
2020-05-13 16:30:00,1.12608,0.01344,1.1261602017,0.04608,0.01344,0.048,1.08,0.0,1.08,0.28168000000000004,0.13924,0.3142155311,0.03168,0.00924,0.033,0.25,0.13,0.2817800561
2020-05-13 17:00:00,1.2236,0.0098,1.2236392442,0.033600000000000005,0.0098,0.035,1.19,0.0,1.19,0.37496,0.13728,0.3993003882,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.35000000000000003,0.13,0.3733630941
2020-05-13 17:30:00,1.24936,0.01148,1.2494127421,0.039360000000000006,0.01148,0.041,1.21,0.0,1.21,0.57496,0.15728,0.5960838867,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.55,0.15,0.5700877125
2020-05-13 18:00:00,1.37976,0.00868,1.3797873024,0.02976,0.00868,0.031,1.35,0.0,1.35,0.62768,0.0022400000000000002,0.6276839969,0.007680000000000001,0.0022400000000000002,0.008,0.62,0.0,0.62
2020-05-13 18:30:00,1.4136,0.0098,1.4136339696,0.033600000000000005,0.0098,0.035,1.38,0.0,1.38,0.6738400000000001,0.14112000000000002,0.6884585681000001,0.0038400000000000005,0.0011200000000000001,0.004,0.67,0.14,0.6844705983
2020-05-13 19:00:00,1.33016,0.005880000000000001,1.3301729963,0.02016,0.005880000000000001,0.021,1.31,0.0,1.31,0.68096,0.00028000000000000003,0.6809600576,0.0009600000000000001,0.00028000000000000003,0.001,0.68,0.0,0.68
2020-05-13 19:30:00,1.32536,0.0044800000000000005,1.3253675717,0.015360000000000002,0.0044800000000000005,0.016,1.31,0.0,1.31,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319
2020-05-13 20:00:00,1.2444,0.004200000000000001,1.2444070877,0.014400000000000001,0.004200000000000001,0.015,1.23,0.0,1.23,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-05-13 20:30:00,1.19248,0.0036400000000000004,1.1924855555,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.18,0.0,1.18,0.62,0.13,0.6334824386,0.0,0.0,0.0,0.62,0.13,0.6334824386
2020-05-13 21:00:00,1.18672,0.0019600000000000004,1.1867216186,0.00672,0.0019600000000000004,0.007,1.18,0.0,1.18,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-05-13 21:30:00,1.15672,0.0019600000000000004,1.1567216606,0.00672,0.0019600000000000004,0.007,1.15,0.0,1.15,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-05-13 22:00:00,1.08672,0.0019600000000000004,1.0867217675,0.00672,0.0019600000000000004,0.007,1.08,0.0,1.08,0.52,-0.17,0.5470831747,0.0,0.0,0.0,0.52,-0.17,0.5470831747
2020-05-13 22:30:00,0.9876800000000001,0.0022400000000000002,0.9876825401,0.007680000000000001,0.0022400000000000002,0.008,0.98,0.0,0.98,0.4,-0.14,0.423792402,0.0,0.0,0.0,0.4,-0.14,0.423792402
2020-05-13 23:00:00,0.88768,0.0022400000000000002,0.8876828262,0.007680000000000001,0.0022400000000000002,0.008,0.88,0.0,0.88,0.29,-0.14,0.3220248438,0.0,0.0,0.0,0.29,-0.14,0.3220248438
2020-05-13 23:30:00,0.8328800000000001,0.00084,0.8328804236,0.00288,0.00084,0.003,0.8300000000000001,0.0,0.8300000000000001,0.21,-0.14,0.2523885893,0.0,0.0,0.0,0.21,-0.14,0.2523885893
2020-05-14 00:00:00,0.7534400000000001,0.003920000000000001,0.7534501974000001,0.01344,0.003920000000000001,0.014,0.74,0.0,0.74,0.15,-0.14,0.2051828453,0.0,0.0,0.0,0.15,-0.14,0.2051828453
2020-05-14 00:30:00,0.6996,0.0028,0.6996056032,0.009600000000000001,0.0028,0.01,0.6900000000000001,0.0,0.6900000000000001,0.15,-0.14,0.2051828453,0.0,0.0,0.0,0.15,-0.14,0.2051828453
2020-05-14 01:00:00,0.6738400000000001,0.0011200000000000001,0.6738409308000001,0.0038400000000000005,0.0011200000000000001,0.004,0.67,0.0,0.67,0.13,-0.14,0.1910497317,0.0,0.0,0.0,0.13,-0.14,0.1910497317
2020-05-14 01:30:00,0.73096,0.13028,0.7424792253,0.0009600000000000001,0.00028000000000000003,0.001,0.73,0.13,0.7414849965,0.16,-0.14,0.2126029163,0.0,0.0,0.0,0.16,-0.14,0.2126029163
2020-05-14 02:00:00,0.81,0.13,0.8203657721000001,0.0,0.0,0.0,0.81,0.13,0.8203657721000001,0.16,-0.14,0.2126029163,0.0,0.0,0.0,0.16,-0.14,0.2126029163
2020-05-14 02:30:00,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85,0.19,-0.14,0.2360084744,0.0,0.0,0.0,0.19,-0.14,0.2360084744
2020-05-14 03:00:00,0.81096,0.13028,0.8213580218000001,0.0009600000000000001,0.00028000000000000003,0.001,0.81,0.13,0.8203657721000001,0.19,-0.14,0.2360084744,0.0,0.0,0.0,0.19,-0.14,0.2360084744
2020-05-14 03:30:00,0.83864,0.13252,0.8490456996,0.00864,0.00252,0.009000000000000001,0.8300000000000001,0.13,0.8401190392000001,0.19,-0.14,0.2360084744,0.0,0.0,0.0,0.19,-0.14,0.2360084744
2020-05-14 04:00:00,0.79864,0.00252,0.7986439757,0.00864,0.00252,0.009000000000000001,0.79,0.0,0.79,0.18,-0.14,0.22803508500000003,0.0,0.0,0.0,0.18,-0.14,0.22803508500000003
2020-05-14 04:30:00,0.8486400000000001,0.00252,0.8486437415,0.00864,0.00252,0.009000000000000001,0.84,0.0,0.84,0.19,-0.14,0.2360084744,0.0,0.0,0.0,0.19,-0.14,0.2360084744
2020-05-14 05:00:00,0.8528800000000001,0.00084,0.8528804137,0.00288,0.00084,0.003,0.85,0.0,0.85,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-05-14 05:30:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-05-14 06:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-05-14 06:30:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.23,-0.01,0.2302172887,0.0,0.0,0.0,0.23,-0.01,0.2302172887
2020-05-14 07:00:00,1.12,-0.16,1.1313708499,0.0,0.0,0.0,1.12,-0.16,1.1313708499,0.25,-0.13,0.2817800561,0.0,0.0,0.0,0.25,-0.13,0.2817800561
2020-05-14 07:30:00,1.17,-0.16,1.1808894953,0.0,0.0,0.0,1.17,-0.16,1.1808894953,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-05-14 08:00:00,1.22192,-0.12944,1.2287567701,0.0019200000000000003,0.0005600000000000001,0.002,1.22,-0.13,1.2269066794,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2020-05-14 08:30:00,1.23056,-0.12692,1.2370879516,0.010560000000000002,0.0030800000000000003,0.011,1.22,-0.13,1.2269066794,0.32576000000000005,0.15168,0.3593416202,0.00576,0.00168,0.006,0.32,0.15,0.3534119409
2020-05-14 09:00:00,1.2591999999999999,-0.12440000000000001,1.2653299965,0.019200000000000002,0.0056,0.02,1.24,-0.13,1.2467958935,0.30864,0.15252000000000002,0.3442687903,0.00864,0.00252,0.009000000000000001,0.30000000000000004,0.15,0.3354101966
2020-05-14 09:30:00,1.21632,-0.12524000000000002,1.2227507514,0.01632,0.00476,0.017,1.2,-0.13,1.2070211266,0.22440000000000002,0.1542,0.27227375930000003,0.014400000000000001,0.004200000000000001,0.015,0.21,0.15,0.25806975800000004
2020-05-14 10:00:00,1.18208,0.00644,1.1820975425,0.022080000000000002,0.00644,0.023,1.16,0.0,1.16,0.16592,0.13756000000000002,0.2155277244,0.025920000000000002,0.007560000000000001,0.027,0.14,0.13,0.1910497317
2020-05-14 10:30:00,1.1280000000000001,-0.146,1.137409337,0.048,0.014,0.05,1.08,-0.16,1.0917875251,-0.09832,0.13924,0.1704540994,0.03168,0.00924,0.033,-0.13,0.13,0.1838477631
2020-05-14 11:00:00,1.0028,-0.11460000000000001,1.0093270035,0.0528,0.0154,0.055,0.9500000000000001,-0.13,0.9588534820000001,-0.0868,0.1426,0.166940109,0.0432,0.0126,0.045,-0.13,0.13,0.1838477631
2020-05-14 11:30:00,1.03472,-0.11404,1.0409853986,0.054720000000000005,0.015960000000000002,0.057,0.98,-0.13,0.9885848471,-0.10200000000000001,0.14400000000000002,0.17646529400000002,0.048,0.014,0.05,-0.15,0.13,0.1984943324
2020-05-14 12:00:00,1.0576,-0.11320000000000001,1.0636409169,0.057600000000000005,0.016800000000000002,0.06,1.0,-0.13,1.0084145973,-0.020640000000000002,0.01148,0.023617789900000002,0.039360000000000006,0.01148,0.041,-0.06,0.0,0.06
2020-05-14 12:30:00,1.0647199999999999,-0.11404,1.0708098804,0.054720000000000005,0.015960000000000002,0.057,1.01,-0.13,1.0183319694,0.20512000000000002,0.15316000000000002,0.255992578,0.04512,0.013160000000000002,0.047,0.16,0.14,0.2126029163
2020-05-14 13:00:00,1.06048,-0.11236000000000002,1.0664157726,0.060480000000000006,0.017640000000000003,0.063,1.0,-0.13,1.0084145973,-0.08392000000000001,0.01344,0.08498941110000001,0.04608,0.01344,0.048,-0.13,0.0,0.13
2020-05-14 13:30:00,1.03336,-0.11152000000000001,1.0393601878,0.06336,0.01848,0.066,0.97,-0.13,0.9786725704,0.11032000000000002,0.09176000000000001,0.14349355390000001,0.04032,0.011760000000000001,0.042,0.07,0.08,0.10630145810000001
2020-05-14 14:00:00,1.01048,-0.15236000000000002,1.0219018544,0.060480000000000006,0.017640000000000003,0.063,0.9500000000000001,-0.17,0.9650906693,-0.08816,0.015120000000000001,0.0894471911,0.051840000000000004,0.015120000000000001,0.054,-0.14,0.0,0.14
2020-05-14 14:30:00,0.9895200000000001,-0.12264000000000001,0.9970909688,0.05952,0.01736,0.062,0.93,-0.14,0.9404786016000001,-0.09488,0.14316,0.17174690680000002,0.04512,0.013160000000000002,0.047,-0.14,0.13,0.1910497317
2020-05-14 15:00:00,0.9418400000000001,-0.12488,0.9500829437,0.051840000000000004,0.015120000000000001,0.054,0.89,-0.14,0.9009439494,-0.11776,0.012320000000000001,0.1184027027,0.04224000000000001,0.012320000000000001,0.044,-0.16,0.0,0.16
2020-05-14 15:30:00,0.8766400000000001,0.01652,0.8767956432,0.05664,0.01652,0.059000000000000004,0.8200000000000001,0.0,0.8200000000000001,-0.09296,0.16372,0.18827055,0.047040000000000005,0.013720000000000001,0.049,-0.14,0.15,0.2051828453
2020-05-14 16:00:00,0.88912,0.02016,0.8893485256,0.06912,0.02016,0.07200000000000001,0.8200000000000001,0.0,0.8200000000000001,-0.11392000000000001,0.01344,0.11471006930000001,0.04608,0.01344,0.048,-0.16,0.0,0.16
2020-05-14 16:30:00,0.9364800000000001,0.01064,0.9365404423,0.036480000000000005,0.01064,0.038,0.9,0.0,0.9,0.1832,0.1526,0.23843028330000002,0.0432,0.0126,0.045,0.14,0.14,0.1979898987
2020-05-14 17:00:00,1.05824,0.00532,1.0582533723,0.018240000000000003,0.00532,0.019,1.04,0.0,1.04,0.27688,0.007840000000000001,0.2769909746,0.02688,0.007840000000000001,0.028,0.25,0.0,0.25
