Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-14 17:30:00,1.0735999999999999,0.0098,1.0736447271,0.033600000000000005,0.0098,0.035,1.04,0.0,1.04,0.32688,0.007840000000000001,0.3269740051,0.02688,0.007840000000000001,0.028,0.30000000000000004,0.0,0.30000000000000004
2020-05-14 18:00:00,1.11744,0.010920000000000001,1.1174933557,0.03744,0.010920000000000001,0.039,1.08,0.0,1.08,0.43248000000000003,0.14364000000000002,0.4557097761,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.42,0.14,0.4427188724
2020-05-14 18:30:00,1.18936,0.01148,1.1894154026,0.039360000000000006,0.01148,0.041,1.15,0.0,1.15,0.50288,0.14084000000000002,0.5222300259,0.00288,0.00084,0.003,0.5,0.14,0.5192301994
2020-05-14 19:00:00,1.25744,0.010920000000000001,1.2574874154,0.03744,0.010920000000000001,0.039,1.22,0.0,1.22,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2020-05-14 19:30:00,1.194,0.007,1.1940205191,0.024,0.007,0.025,1.17,0.0,1.17,0.58,0.16,0.6016643583,0.0,0.0,0.0,0.58,0.16,0.6016643583
2020-05-14 20:00:00,1.11632,0.00476,1.1163301483,0.01632,0.00476,0.017,1.1,0.0,1.1,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-05-14 20:30:00,1.15248,0.0036400000000000004,1.1524857483,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1400000000000001,0.0,1.1400000000000001,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-05-14 21:00:00,1.09344,0.13392,1.1016104575,0.01344,0.003920000000000001,0.014,1.08,0.13,1.0877959367,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-05-14 21:30:00,1.13248,0.0036400000000000004,1.1324858498,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.12,0.0,1.12,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-05-14 22:00:00,1.04056,0.13308,1.0490354617,0.010560000000000002,0.0030800000000000003,0.011,1.03,0.13,1.0381714695,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-05-14 22:30:00,0.9505600000000001,0.0030800000000000003,0.9505649899,0.010560000000000002,0.0030800000000000003,0.011,0.9400000000000001,0.0,0.9400000000000001,0.36,-0.14,0.3862641583,0.0,0.0,0.0,0.36,-0.14,0.3862641583
2020-05-14 23:00:00,0.8505600000000001,0.13308,0.8609080090000001,0.010560000000000002,0.0030800000000000003,0.011,0.84,0.13,0.85,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-05-14 23:30:00,0.77288,0.00084,0.7728804565,0.00288,0.00084,0.003,0.77,0.0,0.77,0.17,-0.16,0.2334523506,0.0,0.0,0.0,0.17,-0.16,0.2334523506
2020-05-15 00:00:00,0.72536,0.0044800000000000005,0.7253738347,0.015360000000000002,0.0044800000000000005,0.016,0.71,0.0,0.71,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-15 00:30:00,0.6772800000000001,0.00504,0.6772987524,0.01728,0.00504,0.018000000000000002,0.66,0.0,0.66,0.13,-0.15,0.1984943324,0.0,0.0,0.0,0.13,-0.15,0.1984943324
2020-05-15 01:00:00,0.6296,0.0028,0.6296062261,0.009600000000000001,0.0028,0.01,0.62,0.0,0.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 01:30:00,0.6548,0.13140000000000002,0.667854026,0.0048000000000000004,0.0014,0.005,0.65,0.13,0.6628725368,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-15 02:00:00,0.73192,0.13056,0.7434734696,0.0019200000000000003,0.0005600000000000001,0.002,0.73,0.13,0.7414849965,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-15 02:30:00,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-05-15 03:00:00,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-05-15 03:30:00,0.7909600000000001,0.00028000000000000003,0.7909600496,0.0009600000000000001,0.00028000000000000003,0.001,0.79,0.0,0.79,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-05-15 04:00:00,0.7976800000000001,0.13224000000000002,0.8085671277,0.007680000000000001,0.0022400000000000002,0.008,0.79,0.13,0.800624756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-15 04:30:00,0.7615200000000001,0.00336,0.7615274125,0.01152,0.00336,0.012,0.75,0.0,0.75,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-15 05:00:00,0.7748,0.0014,0.7748012648,0.0048000000000000004,0.0014,0.005,0.77,0.0,0.77,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-15 05:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-15 06:00:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-15 06:30:00,0.8609600000000001,0.13028,0.8707611613,0.0009600000000000001,0.00028000000000000003,0.001,0.86,0.13,0.8697700846,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2020-05-15 07:00:00,0.98,-0.18,0.9963934966,0.0,0.0,0.0,0.98,-0.18,0.9963934966,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-15 07:30:00,1.10096,-0.13972,1.1097903406,0.0009600000000000001,0.00028000000000000003,0.001,1.1,-0.14,1.1088733021,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2020-05-15 08:00:00,1.12096,-0.13972,1.1296340115,0.0009600000000000001,0.00028000000000000003,0.001,1.12,-0.14,1.1287160848,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-05-15 08:30:00,1.18576,-0.13832,1.1938003183,0.00576,0.00168,0.006,1.18,-0.14,1.1882760622,0.23288000000000003,0.14084000000000002,0.2721562051,0.00288,0.00084,0.003,0.23,0.14,0.2692582404
2020-05-15 09:00:00,1.17688,-0.13216,1.1842773324,0.02688,0.007840000000000001,0.028,1.15,-0.14,1.158490397,0.2796,0.1428,0.3139554108,0.009600000000000001,0.0028,0.01,0.27,0.14,0.3041381265
2020-05-15 09:30:00,1.20632,-0.18524000000000002,1.2204596675000001,0.01632,0.00476,0.017,1.19,-0.19,1.2050726119,0.29384000000000005,0.14112000000000002,0.32597055080000004,0.0038400000000000005,0.0011200000000000001,0.004,0.29,0.14,0.3220248438
2020-05-15 10:00:00,1.21384,-0.21888000000000002,1.2334163936,0.0038400000000000005,0.0011200000000000001,0.004,1.21,-0.22,1.2298373876,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-05-15 10:30:00,1.2744,-0.1558,1.283888235,0.014400000000000001,0.004200000000000001,0.015,1.26,-0.16,1.2701181047,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2020-05-15 11:00:00,1.13592,0.007560000000000001,1.1359451571,0.025920000000000002,0.007560000000000001,0.027,1.11,0.0,1.11,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2020-05-15 11:30:00,1.2088,-0.19160000000000002,1.223890518,0.028800000000000003,0.008400000000000001,0.03,1.18,-0.2,1.196829144,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2020-05-15 12:00:00,1.21264,0.00952,1.2126773685,0.03264,0.00952,0.034,1.18,0.0,1.18,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2020-05-15 12:30:00,1.25728,-0.12496000000000002,1.2634745743,0.01728,0.00504,0.018000000000000002,1.24,-0.13,1.2467958935,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2020-05-15 13:00:00,1.22976,0.00868,1.2297906326,0.02976,0.00868,0.031,1.2,0.0,1.2,0.2096,0.0028,0.2096187015,0.009600000000000001,0.0028,0.01,0.2,0.0,0.2
2020-05-15 13:30:00,1.17496,0.007280000000000001,1.1749825531,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.15,0.0,1.15,0.24672000000000002,0.17196,0.3007341018,0.00672,0.0019600000000000004,0.007,0.24,0.17,0.2941088234
2020-05-15 14:00:00,1.0836000000000001,-0.1302,1.0913940627,0.033600000000000005,0.0098,0.035,1.05,-0.14,1.0592922165,0.18552000000000002,0.010360000000000001,0.18580904180000002,0.03552,0.010360000000000001,0.037,0.15,0.0,0.15
2020-05-15 14:30:00,1.03976,-0.19132000000000002,1.0572153045,0.02976,0.00868,0.031,1.01,-0.2,1.0296115772,0.17168000000000003,0.13924,0.2210470538,0.03168,0.00924,0.033,0.14,0.13,0.1910497317
2020-05-15 15:00:00,1.03304,-0.18328000000000003,1.0491726264,0.02304,0.00672,0.024,1.01,-0.19,1.0277159141,0.16496000000000002,0.007280000000000001,0.165120562,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.14,0.0,0.14
2020-05-15 15:30:00,0.9659200000000001,0.007560000000000001,0.9659495846,0.025920000000000002,0.007560000000000001,0.027,0.9400000000000001,0.0,0.9400000000000001,0.15632000000000001,0.15476,0.21996954330000001,0.01632,0.00476,0.017,0.14,0.15,0.2051828453
2020-05-15 16:00:00,0.9451200000000001,0.013160000000000002,0.9452116165000001,0.04512,0.013160000000000002,0.047,0.9,0.0,0.9,-0.11408000000000001,0.007560000000000001,0.11433022350000001,0.025920000000000002,0.007560000000000001,0.027,-0.14,0.0,0.14
2020-05-15 16:30:00,0.9470400000000001,0.013720000000000001,0.9471393773000001,0.047040000000000005,0.013720000000000001,0.049,0.9,0.0,0.9,0.18704,0.14372000000000001,0.2358800543,0.047040000000000005,0.013720000000000001,0.049,0.14,0.13,0.1910497317
2020-05-15 17:00:00,0.988,0.014,0.9880991853000001,0.048,0.014,0.05,0.9400000000000001,0.0,0.9400000000000001,0.22032000000000002,0.011760000000000001,0.22063363300000002,0.04032,0.011760000000000001,0.042,0.18,0.0,0.18
2020-05-15 17:30:00,1.0936,0.0098,1.0936439091,0.033600000000000005,0.0098,0.035,1.06,0.0,1.06,0.37784,0.00812,0.3779272417,0.027840000000000004,0.00812,0.029,0.35000000000000003,0.0,0.35000000000000003
2020-05-15 18:00:00,1.15784,0.00812,1.1578684727,0.027840000000000004,0.00812,0.029,1.13,0.0,1.13,0.44288000000000005,0.00084,0.4428807966,0.00288,0.00084,0.003,0.44,0.0,0.44
2020-05-15 18:30:00,1.21264,0.00952,1.2126773685,0.03264,0.00952,0.034,1.18,0.0,1.18,0.5309600000000001,0.15028000000000002,0.5518175423,0.0009600000000000001,0.00028000000000000003,0.001,0.53,0.15,0.5508175742
2020-05-15 19:00:00,1.24648,0.01064,1.2465254109,0.036480000000000005,0.01064,0.038,1.21,0.0,1.21,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-05-15 19:30:00,1.18976,0.00868,1.1897916624,0.02976,0.00868,0.031,1.16,0.0,1.16,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2020-05-15 20:00:00,1.124,0.007,1.1240217969,0.024,0.007,0.025,1.1,0.0,1.1,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-05-15 20:30:00,1.1192,0.1356,1.1273845839,0.019200000000000002,0.0056,0.02,1.1,0.13,1.107655181,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-05-15 21:00:00,1.08824,0.00532,1.0882530037,0.018240000000000003,0.00532,0.019,1.07,0.0,1.07,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-05-15 21:30:00,1.04536,0.13448000000000002,1.0539745727,0.015360000000000002,0.0044800000000000005,0.016,1.03,0.13,1.0381714695,0.5,-0.13,0.5166236541,0.0,0.0,0.0,0.5,-0.13,0.5166236541
2020-05-15 22:00:00,0.9686400000000001,0.00252,0.968643278,0.00864,0.00252,0.009000000000000001,0.96,0.0,0.96,0.39,-0.13,0.4110960958,0.0,0.0,0.0,0.39,-0.13,0.4110960958
2020-05-15 22:30:00,0.9096000000000001,0.0028,0.9096043096,0.009600000000000001,0.0028,0.01,0.9,0.0,0.9,0.34,-0.13,0.3640054945,0.0,0.0,0.0,0.34,-0.13,0.3640054945
2020-05-15 23:00:00,0.8576800000000001,0.13224000000000002,0.8678147268,0.007680000000000001,0.0022400000000000002,0.008,0.85,0.13,0.8598837131,0.22,-0.13,0.2555386468,0.0,0.0,0.0,0.22,-0.13,0.2555386468
2020-05-15 23:30:00,0.7738400000000001,0.0011200000000000001,0.7738408105,0.0038400000000000005,0.0011200000000000001,0.004,0.77,0.0,0.77,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-05-16 00:00:00,0.76248,0.13364,0.7741029647000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.75,0.13,0.7611832894,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-05-16 00:30:00,0.7153600000000001,0.13448000000000002,0.7278906511000001,0.015360000000000002,0.0044800000000000005,0.016,0.7000000000000001,0.13,0.7119691005000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-16 01:00:00,0.65576,0.00168,0.655762152,0.00576,0.00168,0.006,0.65,0.0,0.65,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-16 01:30:00,0.67288,0.13084,0.6854827496,0.00288,0.00084,0.003,0.67,0.13,0.6824954212000001,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-05-16 02:00:00,0.76192,0.13056,0.773025226,0.0019200000000000003,0.0005600000000000001,0.002,0.76,0.13,0.7710382610000001,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-05-16 02:30:00,0.76192,0.0005600000000000001,0.7619202058000001,0.0019200000000000003,0.0005600000000000001,0.002,0.76,0.0,0.76,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-05-16 03:00:00,0.7628800000000001,0.13084,0.7740187336000001,0.00288,0.00084,0.003,0.76,0.13,0.7710382610000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-16 03:30:00,0.7796000000000001,0.1328,0.7908299438,0.009600000000000001,0.0028,0.01,0.77,0.13,0.7808969202,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-16 04:00:00,0.7757600000000001,0.13168000000000002,0.7868565308000001,0.00576,0.00168,0.006,0.77,0.13,0.7808969202,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-16 04:30:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 05:00:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,-0.13,-0.15,0.1984943324,0.0,0.0,0.0,-0.13,-0.15,0.1984943324
2020-05-16 05:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-16 06:00:00,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 06:30:00,0.78,0.13,0.7907591289,0.0,0.0,0.0,0.78,0.13,0.7907591289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-16 07:00:00,0.8200000000000001,0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,0.13,0.8302409289,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2020-05-16 07:30:00,0.8557600000000001,0.00168,0.8557616491000001,0.00576,0.00168,0.006,0.85,0.0,0.85,0.1948,0.13140000000000002,0.2349744667,0.0048000000000000004,0.0014,0.005,0.19,0.13,0.2302172887
2020-05-16 08:00:00,0.8896000000000001,0.0028,0.8896044065000001,0.009600000000000001,0.0028,0.01,0.88,0.0,0.88,0.19768000000000002,0.0022400000000000002,0.19769269080000001,0.007680000000000001,0.0022400000000000002,0.008,0.19,0.0,0.19
2020-05-16 08:30:00,0.8934400000000001,0.003920000000000001,0.8934485995,0.01344,0.003920000000000001,0.014,0.88,0.0,0.88,0.21784,0.00812,0.2179912842,0.027840000000000004,0.00812,0.029,0.19,0.0,0.19
2020-05-16 09:00:00,0.89824,0.00532,0.8982557542,0.018240000000000003,0.00532,0.019,0.88,0.0,0.88,0.21472000000000002,0.015960000000000002,0.21531233130000002,0.054720000000000005,0.015960000000000002,0.057,0.16,0.0,0.16
2020-05-16 09:30:00,0.85648,0.01064,0.8565460875,0.036480000000000005,0.01064,0.038,0.8200000000000001,0.0,0.8200000000000001,0.21584,0.15212,0.264059463,0.07584,0.02212,0.079,0.14,0.13,0.1910497317
2020-05-16 10:00:00,0.8595200000000001,0.01736,0.8596952949000001,0.05952,0.01736,0.062,0.8,0.0,0.8,0.23696000000000003,0.028280000000000003,0.2386415722,0.09696,0.028280000000000003,0.101,0.14,0.0,0.14
2020-05-16 10:30:00,0.90624,0.14932,0.9184592533,0.06624000000000001,0.01932,0.069,0.84,0.13,0.85,0.29736,0.025480000000000003,0.2984496607,0.08736000000000001,0.025480000000000003,0.091,0.21,0.0,0.21
2020-05-16 11:00:00,0.8637600000000001,0.015680000000000003,0.8639023093,0.05376,0.015680000000000003,0.056,0.81,0.0,0.81,0.8102400000000001,0.15632000000000001,0.825181677,0.09024,0.026320000000000003,0.094,0.72,0.13,0.731641989
2020-05-16 11:30:00,0.8010400000000001,0.020720000000000002,0.8013079308000001,0.07104,0.020720000000000002,0.074,0.73,0.0,0.73,0.82408,0.15744000000000002,0.8389846244,0.09408000000000001,0.027440000000000003,0.098,0.73,0.13,0.7414849965
2020-05-16 12:00:00,0.83472,0.015960000000000002,0.8348725651000001,0.054720000000000005,0.015960000000000002,0.057,0.78,0.0,0.78,0.81008,0.15044000000000002,0.8239307010000001,0.07008,0.020440000000000003,0.073,0.74,0.13,0.7513321503
2020-05-16 12:30:00,0.8655200000000001,0.010360000000000001,0.8655820007,0.03552,0.010360000000000001,0.037,0.8300000000000001,0.0,0.8300000000000001,0.9456800000000001,0.14624,0.9569204774000001,0.05568000000000001,0.01624,0.058,0.89,0.13,0.8994442729000001
2020-05-16 13:00:00,0.8584,0.0112,0.8584730631,0.038400000000000004,0.0112,0.04,0.8200000000000001,0.0,0.8200000000000001,0.9391200000000001,0.02016,0.9393363615,0.06912,0.02016,0.07200000000000001,0.87,0.0,0.87
2020-05-16 13:30:00,0.9064800000000001,0.14064000000000002,0.9173252422,0.036480000000000005,0.01064,0.038,0.87,0.13,0.8796590248,1.0024,0.16820000000000002,1.0164137937,0.062400000000000004,0.0182,0.065,0.9400000000000001,0.15,0.9518928511
2020-05-16 14:00:00,0.8116800000000001,0.13924,0.8235363987000001,0.03168,0.00924,0.033,0.78,0.13,0.7907591289,0.9514400000000001,0.017920000000000002,0.9516087431,0.06144000000000001,0.017920000000000002,0.064,0.89,0.0,0.89
2020-05-16 14:30:00,0.76304,0.13672,0.7751918472,0.02304,0.00672,0.024,0.74,0.13,0.7513321503,0.6128,-0.11460000000000001,0.6234236120000001,0.0528,0.0154,0.055,0.56,-0.13,0.5748912941000001
2020-05-16 15:00:00,0.7668800000000001,0.13784000000000002,0.7791693012,0.02688,0.007840000000000001,0.028,0.74,0.13,0.7513321503,-0.10088000000000001,0.02016,0.10287468100000001,0.06912,0.02016,0.07200000000000001,-0.17,0.0,0.17
2020-05-16 15:30:00,0.7159200000000001,0.007560000000000001,0.7159599151,0.025920000000000002,0.007560000000000001,0.027,0.6900000000000001,0.0,0.6900000000000001,-0.09416000000000001,0.15212,0.1789038848,0.07584,0.02212,0.079,-0.17,0.13,0.2140093456
2020-05-16 16:00:00,0.71104,0.020720000000000002,0.7113418306,0.07104,0.020720000000000002,0.074,0.64,0.0,0.64,-0.10880000000000001,0.026600000000000002,0.1120044642,0.0912,0.026600000000000002,0.095,-0.2,0.0,0.2
2020-05-16 16:30:00,0.74528,0.01904,0.7455231720000001,0.06528,0.01904,0.068,0.68,0.0,0.68,-0.10512,0.021840000000000002,0.1073647987,0.07488,0.021840000000000002,0.078,-0.18,0.0,0.18
2020-05-16 17:00:00,0.8608800000000001,0.01484,0.8610078978,0.05088,0.01484,0.053,0.81,0.0,0.81,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0
2020-05-16 17:30:00,0.91088,0.01484,0.9110008782000001,0.05088,0.01484,0.053,0.86,0.0,0.86,0.23568000000000003,0.01624,0.2362388622,0.05568000000000001,0.01624,0.058,0.18,0.0,0.18
2020-05-16 18:00:00,0.9347200000000001,0.14596,0.9460474618,0.054720000000000005,0.015960000000000002,0.057,0.88,0.13,0.8895504483000001,0.25568,0.01624,0.2561952381,0.05568000000000001,0.01624,0.058,0.2,0.0,0.2
2020-05-16 18:30:00,1.0128,0.0154,1.0129170746,0.0528,0.0154,0.055,0.96,0.0,0.96,0.33128,0.01204,0.3314987179,0.041280000000000004,0.01204,0.043000000000000003,0.29,0.0,0.29
2020-05-16 19:00:00,1.07088,0.14484000000000002,1.0806306492,0.05088,0.01484,0.053,1.02,0.13,1.0282509421,0.3388,0.008400000000000001,0.3389041162,0.028800000000000003,0.008400000000000001,0.03,0.31,0.0,0.31
2020-05-16 19:30:00,1.07936,0.14148000000000002,1.088592945,0.039360000000000006,0.01148,0.041,1.04,0.13,1.0480935073,0.38344000000000006,0.13392,0.40615366550000004,0.01344,0.003920000000000001,0.014,0.37,0.13,0.392173431
2020-05-16 20:00:00,1.04688,0.13784000000000002,1.0559155269,0.02688,0.007840000000000001,0.028,1.02,0.13,1.0282509421,0.37096,0.00028000000000000003,0.3709601057,0.0009600000000000001,0.00028000000000000003,0.001,0.37,0.0,0.37
2020-05-16 20:30:00,0.97728,0.13504000000000002,0.9865657606,0.01728,0.00504,0.018000000000000002,0.96,0.13,0.9687620967,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-05-16 21:00:00,0.9705600000000001,0.13308,0.9796412609,0.010560000000000002,0.0030800000000000003,0.011,0.96,0.13,0.9687620967,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-05-16 21:30:00,0.9696,0.0028,0.9696040429,0.009600000000000001,0.0028,0.01,0.96,0.0,0.96,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-05-16 22:00:00,0.93864,0.00252,0.9386433828,0.00864,0.00252,0.009000000000000001,0.93,0.0,0.93,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-05-16 22:30:00,0.8867200000000001,0.13196000000000002,0.8964852481000001,0.00672,0.0019600000000000004,0.007,0.88,0.13,0.8895504483000001,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-05-16 23:00:00,0.8076800000000001,0.13224000000000002,0.8184341146,0.007680000000000001,0.0022400000000000002,0.008,0.8,0.13,0.8104936767,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-05-16 23:30:00,0.7128800000000001,0.00084,0.7128804949,0.00288,0.00084,0.003,0.71,0.0,0.71,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-17 00:00:00,0.67344,0.13392,0.686626536,0.01344,0.003920000000000001,0.014,0.66,0.13,0.6726812024000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-17 00:30:00,0.64344,0.003920000000000001,0.6434519407,0.01344,0.003920000000000001,0.014,0.63,0.0,0.63,0.0,-0.15,0.15,0.0,0.0,0.0,0.0,-0.15,0.15
2020-05-17 01:00:00,0.6157600000000001,0.13168000000000002,0.6296824597,0.00576,0.00168,0.006,0.61,0.13,0.6236986452000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-17 01:30:00,0.6348,0.13140000000000002,0.6482568935,0.0048000000000000004,0.0014,0.005,0.63,0.13,0.6432728814,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-17 02:00:00,0.7128800000000001,0.13084,0.7247875551,0.00288,0.00084,0.003,0.71,0.13,0.7218032973,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-17 02:30:00,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-05-17 03:00:00,0.73384,0.13112000000000001,0.7454620044,0.0038400000000000005,0.0011200000000000001,0.004,0.73,0.13,0.7414849965,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-17 03:30:00,0.72248,0.13364,0.7347360070000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.71,0.13,0.7218032973,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-17 04:00:00,0.6953600000000001,0.13448000000000002,0.7082445905,0.015360000000000002,0.0044800000000000005,0.016,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 04:30:00,0.6776800000000001,0.13224000000000002,0.6904618744000001,0.007680000000000001,0.0022400000000000002,0.008,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-17 05:00:00,0.6696000000000001,0.1328,0.6826419266,0.009600000000000001,0.0028,0.01,0.66,0.13,0.6726812024000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-17 05:30:00,0.66864,0.13252,0.6816458025000001,0.00864,0.00252,0.009000000000000001,0.66,0.13,0.6726812024000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-17 06:00:00,0.6396000000000001,0.1328,0.65324115,0.009600000000000001,0.0028,0.01,0.63,0.13,0.6432728814,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-17 06:30:00,0.66056,0.13308,0.673832175,0.010560000000000002,0.0030800000000000003,0.011,0.65,0.13,0.6628725368,0.0009600000000000001,-0.12972,0.1297235522,0.0009600000000000001,0.00028000000000000003,0.001,0.0,-0.13,0.13
2020-05-17 07:00:00,0.7092,0.1356,0.7220470899,0.019200000000000002,0.0056,0.02,0.6900000000000001,0.13,0.7021395873,-0.12040000000000001,0.0028,0.1204325537,0.009600000000000001,0.0028,0.01,-0.13,0.0,0.13
2020-05-17 07:30:00,0.7186400000000001,0.00252,0.7186444183,0.00864,0.00252,0.009000000000000001,0.71,0.0,0.71,0.14728000000000002,0.00504,0.1473662105,0.01728,0.00504,0.018000000000000002,0.13,0.0,0.13
2020-05-17 08:00:00,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001,0.14824,0.00532,0.1483354307,0.018240000000000003,0.00532,0.019,0.13,0.0,0.13
2020-05-17 08:30:00,0.79864,0.00252,0.7986439757,0.00864,0.00252,0.009000000000000001,0.79,0.0,0.79,0.1836,0.0098,0.1838613608,0.033600000000000005,0.0098,0.035,0.15,0.0,0.15
2020-05-17 09:00:00,0.80032,0.14176000000000002,0.8127779525000001,0.04032,0.011760000000000001,0.042,0.76,0.13,0.7710382610000001,0.21432,0.018760000000000002,0.2151394896,0.06432,0.018760000000000002,0.067,0.15,0.0,0.15
2020-05-17 09:30:00,0.8099200000000001,0.14456000000000002,0.8227198794,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.76,0.13,0.7710382610000001,0.222,0.171,0.2802231254,0.07200000000000001,0.021,0.075,0.15,0.15,0.2121320344
2020-05-17 10:00:00,0.8847200000000001,0.14596,0.8966793184,0.054720000000000005,0.015960000000000002,0.057,0.8300000000000001,0.13,0.8401190392000001,0.21336000000000002,0.14848,0.2599399931,0.06336,0.01848,0.066,0.15,0.13,0.1984943324
2020-05-17 10:30:00,0.8595200000000001,0.14736000000000002,0.8720605484,0.05952,0.01736,0.062,0.8,0.13,0.8104936767,0.23064,0.023520000000000003,0.23183614900000002,0.08064,0.023520000000000003,0.084,0.15,0.0,0.15
2020-05-17 11:00:00,0.8776,0.1468,0.8897932344,0.057600000000000005,0.016800000000000002,0.06,0.8200000000000001,0.13,0.8302409289,0.22624000000000002,0.01932,0.2270634273,0.06624000000000001,0.01932,0.069,0.16,0.0,0.16
2020-05-17 11:30:00,0.8443200000000001,0.14876,0.8573247926,0.06432,0.018760000000000002,0.067,0.78,0.13,0.7907591289,-0.028640000000000002,0.03248,0.0433035795,0.11136000000000001,0.03248,0.116,-0.14,0.0,0.14
2020-05-17 12:00:00,0.8250400000000001,0.02772,0.8255055421,0.09504000000000001,0.02772,0.099,0.73,0.0,0.73,-0.0344,0.0308,0.0461735855,0.1056,0.0308,0.11,-0.14,0.0,0.14
2020-05-17 12:30:00,0.9081600000000001,0.14988,0.9204447838,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.84,0.13,0.85,0.26296,0.19128,0.3251707244,0.07296000000000001,0.02128,0.076,0.19,0.17,0.2549509757
2020-05-17 13:00:00,0.9052800000000001,0.14904,0.9174665117,0.06528,0.01904,0.068,0.84,0.13,0.85,0.23816,0.019880000000000002,0.2389882842,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.17,0.0,0.17
2020-05-17 13:30:00,0.9089600000000001,0.14428000000000002,0.9203396112000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.86,0.13,0.8697700846,0.26088,0.14484000000000002,0.29839068350000003,0.05088,0.01484,0.053,0.21,0.13,0.24698178070000001
2020-05-17 14:00:00,0.8393600000000001,0.14148000000000002,0.8512002115,0.039360000000000006,0.01148,0.041,0.8,0.13,0.8104936767,0.20376000000000002,-0.11432,0.2336390378,0.05376,0.015680000000000003,0.056,0.15,-0.13,0.1984943324
2020-05-17 14:30:00,0.7695200000000001,0.01736,0.7697157917,0.05952,0.01736,0.062,0.71,0.0,0.71,0.00776,0.15268,0.1528770748,0.07776000000000001,0.022680000000000002,0.081,-0.07,0.13,0.1476482306
2020-05-17 15:00:00,0.7832,0.0126,0.7833013469000001,0.0432,0.0126,0.045,0.74,0.0,0.74,0.19664,0.01652,0.19733271400000002,0.05664,0.01652,0.059000000000000004,0.14,0.0,0.14
2020-05-17 15:30:00,0.7641600000000001,0.01288,0.7642685392,0.044160000000000005,0.01288,0.046,0.72,0.0,0.72,-0.0728,0.0196,0.0753923073,0.06720000000000001,0.0196,0.07,-0.14,0.0,0.14
2020-05-17 16:00:00,0.7766400000000001,0.14652,0.7903403065,0.05664,0.01652,0.059000000000000004,0.72,0.13,0.731641989,0.12568000000000001,0.01624,0.1267248989,0.05568000000000001,0.01624,0.058,0.07,0.0,0.07
2020-05-17 16:30:00,0.8889600000000001,0.14428000000000002,0.9005923606,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.84,0.13,0.85,0.23224000000000003,0.14232,0.27237914750000003,0.04224000000000001,0.012320000000000001,0.044,0.19,0.13,0.2302172887
2020-05-17 17:00:00,0.9551200000000001,0.013160000000000002,0.9552106574,0.04512,0.013160000000000002,0.047,0.91,0.0,0.91,0.28416,0.01288,0.2844517534,0.044160000000000005,0.01288,0.046,0.24,0.0,0.24
2020-05-17 17:30:00,1.0484,0.14120000000000002,1.057865776,0.038400000000000004,0.0112,0.04,1.01,0.13,1.0183319694,0.49264,0.00952,0.4927319758,0.03264,0.00952,0.034,0.46,0.0,0.46
2020-05-17 18:00:00,1.14992,0.14456000000000002,1.1589709228,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1,0.13,1.107655181,0.56552,0.010360000000000001,0.5656148866,0.03552,0.010360000000000001,0.037,0.53,0.0,0.53
2020-05-17 18:30:00,1.19224,0.012320000000000001,1.1923036526,0.04224000000000001,0.012320000000000001,0.044,1.15,0.0,1.15,0.6882400000000001,0.00532,0.6882605611,0.018240000000000003,0.00532,0.019,0.67,0.0,0.67
2020-05-17 19:00:00,1.14032,0.011760000000000001,1.1403806382,0.04032,0.011760000000000001,0.042,1.1,0.0,1.1,0.66344,0.003920000000000001,0.6634515808,0.01344,0.003920000000000001,0.014,0.65,0.0,0.65
2020-05-17 19:30:00,1.02704,0.14372000000000001,1.0370470578,0.047040000000000005,0.013720000000000001,0.049,0.98,0.13,0.9885848471,0.5740000000000001,0.007,0.5740426813,0.024,0.007,0.025,0.55,0.0,0.55
2020-05-17 20:00:00,0.9774400000000001,0.14092000000000002,0.9875461508000001,0.03744,0.010920000000000001,0.039,0.9400000000000001,0.13,0.9489467846,0.53864,-0.12748,0.553519828,0.00864,0.00252,0.009000000000000001,0.53,-0.13,0.545710546
2020-05-17 20:30:00,0.9511200000000001,0.13616,0.9608167359,0.021120000000000003,0.0061600000000000005,0.022,0.93,0.13,0.9390420651,0.56,-0.13,0.5748912941000001,0.0,0.0,0.0,0.56,-0.13,0.5748912941000001
2020-05-17 21:00:00,0.9434400000000001,0.13392,0.9528974761000001,0.01344,0.003920000000000001,0.014,0.93,0.13,0.9390420651,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-05-17 21:30:00,0.9320800000000001,0.00644,0.9321022476,0.022080000000000002,0.00644,0.023,0.91,0.0,0.91,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-05-17 22:00:00,0.91688,0.007840000000000001,0.9169135183,0.02688,0.007840000000000001,0.028,0.89,0.0,0.89,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-05-17 22:30:00,0.834,0.137,0.8451774962,0.024,0.007,0.025,0.81,0.13,0.8203657721000001,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-05-17 23:00:00,0.75112,0.13616,0.7633615133,0.021120000000000003,0.0061600000000000005,0.022,0.73,0.13,0.7414849965,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-05-17 23:30:00,0.6896,0.0028,0.6896056844,0.009600000000000001,0.0028,0.01,0.68,0.0,0.68,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-18 00:00:00,0.6530400000000001,0.00672,0.6530745746000001,0.02304,0.00672,0.024,0.63,0.0,0.63,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-18 00:30:00,0.6192000000000001,0.0056,0.6192253225000001,0.019200000000000002,0.0056,0.02,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 01:00:00,0.59152,0.00336,0.5915295428,0.01152,0.00336,0.012,0.58,0.0,0.58,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-18 01:30:00,0.61672,0.13196000000000002,0.630679792,0.00672,0.0019600000000000004,0.007,0.61,0.13,0.6236986452000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-18 02:00:00,0.6819200000000001,0.13056,0.6943059844,0.0019200000000000003,0.0005600000000000001,0.002,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 02:30:00,0.71096,0.00028000000000000003,0.7109600551,0.0009600000000000001,0.00028000000000000003,0.001,0.71,0.0,0.71,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-05-18 03:00:00,0.6919200000000001,0.13056,0.7041301016,0.0019200000000000003,0.0005600000000000001,0.002,0.6900000000000001,0.13,0.7021395873,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-18 03:30:00,0.6824800000000001,0.13364,0.6954412987,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.67,0.13,0.6824954212000001,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-05-18 04:00:00,0.65824,0.13532000000000002,0.6720055059000001,0.018240000000000003,0.00532,0.019,0.64,0.13,0.6530696747,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-18 04:30:00,0.6630400000000001,0.13672,0.676989217,0.02304,0.00672,0.024,0.64,0.13,0.6530696747,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-18 05:00:00,0.6272800000000001,0.13504000000000002,0.6416509955,0.01728,0.00504,0.018000000000000002,0.61,0.13,0.6236986452000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-18 05:30:00,0.6396000000000001,0.1328,0.65324115,0.009600000000000001,0.0028,0.01,0.63,0.13,0.6432728814,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-18 06:00:00,0.67152,0.13336,0.6846342089,0.01152,0.00336,0.012,0.66,0.13,0.6726812024000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-18 06:30:00,0.7896000000000001,0.0028,0.7896049645000001,0.009600000000000001,0.0028,0.01,0.78,0.0,0.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-18 07:00:00,0.9209600000000001,-0.13972,0.9314982555,0.0009600000000000001,0.00028000000000000003,0.001,0.92,-0.14,0.9305912099,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-18 07:30:00,0.9919200000000001,-0.15944000000000003,1.0046523777,0.0019200000000000003,0.0005600000000000001,0.002,0.99,-0.16,1.0028459503,0.15,0.17,0.226715681,0.0,0.0,0.0,0.15,0.17,0.226715681
2020-05-18 08:00:00,1.07,-0.13,1.0778682665,0.0,0.0,0.0,1.07,-0.13,1.0778682665,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-05-18 08:30:00,1.11112,-0.12384,1.118,0.021120000000000003,0.0061600000000000005,0.022,1.09,-0.13,1.09772492,0.17096,0.13028,0.2149423178,0.0009600000000000001,0.00028000000000000003,0.001,0.17,0.13,0.2140093456
2020-05-18 09:00:00,1.10744,-0.11908,1.1138237742000001,0.03744,0.010920000000000001,0.039,1.07,-0.13,1.0778682665,0.21384000000000003,0.13112000000000001,0.2508385935,0.0038400000000000005,0.0011200000000000001,0.004,0.21,0.13,0.24698178070000001
2020-05-18 09:30:00,1.11032,-0.13824,1.1188926668999999,0.04032,0.011760000000000001,0.042,1.07,-0.15,1.0804628638,0.19672,0.15196,0.24857715100000002,0.00672,0.0019600000000000004,0.007,0.19,0.15,0.24207436870000001
2020-05-18 10:00:00,1.07896,-0.14572000000000002,1.0887557118,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.03,-0.16,1.0423531072,0.15496000000000001,0.13728,0.2070227041,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.13,0.13,0.1838477631
2020-05-18 10:30:00,1.02528,-0.14096,1.0349245383,0.06528,0.01904,0.068,0.96,-0.16,0.9732420048,0.13824,0.13532000000000002,0.19344715040000002,0.018240000000000003,0.00532,0.019,0.12,0.13,0.1769180601
2020-05-18 11:00:00,0.9372,-0.20040000000000002,0.9583861435000001,0.06720000000000001,0.0196,0.07,0.87,-0.22,0.8973850901,-0.09984000000000001,0.13588,0.1686161321,0.02016,0.005880000000000001,0.021,-0.12,0.13,0.1769180601
2020-05-18 11:30:00,1.01448,-0.10536000000000001,1.0199364686,0.08448000000000001,0.024640000000000002,0.088,0.93,-0.13,0.9390420651,-0.1212,0.1384,0.18396738840000001,0.028800000000000003,0.008400000000000001,0.03,-0.15,0.13,0.1984943324
2020-05-18 12:00:00,0.9621600000000001,-0.10312,0.9676701917,0.09216,0.02688,0.096,0.87,-0.13,0.8796590248,-0.11352000000000001,0.14064000000000002,0.1807384851,0.036480000000000005,0.01064,0.038,-0.15,0.13,0.1984943324
2020-05-18 12:30:00,1.05352,-0.10564000000000001,1.0588031923,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.97,-0.13,0.9786725704,-0.10696000000000001,0.13672,0.173588018,0.02304,0.00672,0.024,-0.13,0.13,0.1838477631
2020-05-18 13:00:00,1.0216,-0.1062,1.0271051553,0.0816,0.0238,0.085,0.9400000000000001,-0.13,0.9489467846,-0.11656000000000001,0.13392,0.1775409812,0.01344,0.003920000000000001,0.014,-0.13,0.13,0.1838477631
2020-05-18 13:30:00,1.00104,-0.10928,1.0069871896,0.07104,0.020720000000000002,0.074,0.93,-0.13,0.9390420651,0.15672000000000003,0.15196,0.2182956711,0.00672,0.0019600000000000004,0.007,0.15,0.15,0.2121320344
2020-05-18 14:00:00,0.9648800000000001,-0.10816,0.9709232719,0.07488,0.021840000000000002,0.078,0.89,-0.13,0.8994442729000001,-0.12272000000000001,0.00504,0.1228234505,0.01728,0.00504,0.018000000000000002,-0.14,0.0,0.14
2020-05-18 14:30:00,0.9491200000000001,-0.10984000000000001,0.9554546562,0.06912,0.02016,0.07200000000000001,0.88,-0.13,0.8895504483000001,0.0034400000000000003,0.13392,0.13396417430000002,0.01344,0.003920000000000001,0.014,-0.01,0.13,0.1303840481
2020-05-18 15:00:00,0.9995200000000001,-0.11264,1.0058469068,0.05952,0.01736,0.062,0.9400000000000001,-0.13,0.9489467846,0.0548,0.13140000000000002,0.1423692383,0.0048000000000000004,0.0014,0.005,0.05,0.13,0.1392838828
2020-05-18 15:30:00,0.8777600000000001,0.022680000000000002,0.8780529597000001,0.07776000000000001,0.022680000000000002,0.081,0.8,0.0,0.8,-0.05888,0.13616,0.14834554260000002,0.021120000000000003,0.0061600000000000005,0.022,-0.08,0.13,0.15264337520000001
2020-05-18 16:00:00,0.8983200000000001,-0.10424000000000001,0.9043477207,0.08832000000000001,0.02576,0.092,0.81,-0.13,0.8203657721000001,0.0244,0.004200000000000001,0.0247588368,0.014400000000000001,0.004200000000000001,0.015,0.01,0.0,0.01
2020-05-18 16:30:00,0.9639200000000001,0.021560000000000003,0.9641610861000001,0.07392,0.021560000000000003,0.077,0.89,0.0,0.89,0.14576,0.16168000000000002,0.2176841749,0.00576,0.00168,0.006,0.14,0.16,0.2126029163
2020-05-18 17:00:00,1.09992,0.014560000000000002,1.1000163635,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.05,0.0,1.05,0.28096000000000004,0.13028,0.3096956571,0.0009600000000000001,0.00028000000000000003,0.001,0.28,0.13,0.30870698080000003
2020-05-18 17:30:00,1.13472,0.015960000000000002,1.1348322343,0.054720000000000005,0.015960000000000002,0.057,1.08,0.0,1.08,0.5009600000000001,0.13028,0.517623222,0.0009600000000000001,0.00028000000000000003,0.001,0.5,0.13,0.5166236541
2020-05-18 18:00:00,1.14704,0.013720000000000001,1.147122051,0.047040000000000005,0.013720000000000001,0.049,1.1,0.0,1.1,0.54,0.15,0.5604462508,0.0,0.0,0.0,0.54,0.15,0.5604462508
2020-05-18 18:30:00,1.25032,0.011760000000000001,1.2503753037,0.04032,0.011760000000000001,0.042,1.21,0.0,1.21,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319
2020-05-18 19:00:00,1.27264,0.00952,1.2726756067,0.03264,0.00952,0.034,1.24,0.0,1.24,0.73,0.14,0.7433034374,0.0,0.0,0.0,0.73,0.14,0.7433034374
2020-05-18 19:30:00,1.1826400000000001,0.00952,1.1826783164,0.03264,0.00952,0.034,1.15,0.0,1.15,0.7000000000000001,0.14,0.7138627319,0.0,0.0,0.0,0.7000000000000001,0.14,0.7138627319
2020-05-18 20:00:00,1.13784,0.00812,1.1378689731,0.027840000000000004,0.00812,0.029,1.11,0.0,1.11,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2020-05-18 20:30:00,1.06824,0.00532,1.0682532471,0.018240000000000003,0.00532,0.019,1.05,0.0,1.05,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-05-18 21:00:00,1.02056,0.0030800000000000003,1.0205646476,0.010560000000000002,0.0030800000000000003,0.011,1.01,0.0,1.01,0.48,-0.17,0.5092150823,0.0,0.0,0.0,0.48,-0.17,0.5092150823
2020-05-18 21:30:00,0.9786400000000001,0.00252,0.9786432445000001,0.00864,0.00252,0.009000000000000001,0.97,0.0,0.97,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2020-05-18 22:00:00,0.9196000000000001,0.0028,0.9196042627000001,0.009600000000000001,0.0028,0.01,0.91,0.0,0.91,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-05-18 22:30:00,0.83864,0.00252,0.8386437861,0.00864,0.00252,0.009000000000000001,0.8300000000000001,0.0,0.8300000000000001,0.21,0.05,0.2158703314,0.0,0.0,0.0,0.21,0.05,0.2158703314
2020-05-18 23:00:00,0.7505600000000001,0.0030800000000000003,0.7505663195000001,0.010560000000000002,0.0030800000000000003,0.011,0.74,0.0,0.74,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-05-18 23:30:00,0.69864,0.00252,0.6986445448,0.00864,0.00252,0.009000000000000001,0.6900000000000001,0.0,0.6900000000000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-19 00:00:00,0.63304,0.00672,0.6330756669000001,0.02304,0.00672,0.024,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 00:30:00,0.6196,0.0028,0.6196063266,0.009600000000000001,0.0028,0.01,0.61,0.0,0.61,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2020-05-20 01:00:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-20 01:30:00,0.6028800000000001,0.00084,0.6028805852,0.00288,0.00084,0.003,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-20 02:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 02:30:00,0.64192,0.0005600000000000001,0.6419202443,0.0019200000000000003,0.0005600000000000001,0.002,0.64,0.0,0.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 03:00:00,0.63192,0.0005600000000000001,0.6319202481,0.0019200000000000003,0.0005600000000000001,0.002,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 03:30:00,0.6367200000000001,0.0019600000000000004,0.6367230167,0.00672,0.0019600000000000004,0.007,0.63,0.0,0.63,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-20 04:00:00,0.64056,0.13308,0.6542380301,0.010560000000000002,0.0030800000000000003,0.011,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 04:30:00,0.6157600000000001,0.00168,0.6157622918,0.00576,0.00168,0.006,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-20 05:00:00,0.6148,0.0014,0.614801594,0.0048000000000000004,0.0014,0.005,0.61,0.0,0.61,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-05-20 05:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-20 06:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-20 06:30:00,0.7609600000000001,-0.22972,0.7948782297,0.0009600000000000001,0.00028000000000000003,0.001,0.76,-0.23,0.7940403012,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-20 07:00:00,0.86,-0.13,0.8697700846,0.0,0.0,0.0,0.86,-0.13,0.8697700846,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-20 07:30:00,0.91,-0.13,0.9192388155000001,0.0,0.0,0.0,0.91,-0.13,0.9192388155000001,0.03,0.0,0.03,0.0,0.0,0.0,0.03,0.0,0.03
2020-05-20 08:00:00,0.9719200000000001,0.0005600000000000001,0.9719201613,0.0019200000000000003,0.0005600000000000001,0.002,0.97,0.0,0.97,0.19096000000000002,0.00028000000000000003,0.19096020530000002,0.0009600000000000001,0.00028000000000000003,0.001,0.19,0.0,0.19
2020-05-20 08:30:00,0.9786400000000001,-0.15748,0.9912296404000001,0.00864,0.00252,0.009000000000000001,0.97,-0.16,0.9831073187,0.19192,0.0005600000000000001,0.19192081700000002,0.0019200000000000003,0.0005600000000000001,0.002,0.19,0.0,0.19
2020-05-20 09:00:00,1.00768,-0.12776,1.0157468188,0.007680000000000001,0.0022400000000000002,0.008,1.0,-0.13,1.0084145973,0.17384000000000002,0.13112000000000001,0.2177448048,0.0038400000000000005,0.0011200000000000001,0.004,0.17,0.13,0.2140093456
2020-05-20 09:30:00,0.9757600000000001,-0.12832000000000002,0.9841613689,0.00576,0.00168,0.006,0.97,-0.13,0.9786725704,0.1396,0.1328,0.19267589370000002,0.009600000000000001,0.0028,0.01,0.13,0.13,0.1838477631
2020-05-20 10:00:00,0.9320800000000001,-0.17356000000000002,0.9481013659,0.022080000000000002,0.00644,0.023,0.91,-0.18,0.9276313923,-0.12944,0.13308,0.1856475155,0.010560000000000002,0.0030800000000000003,0.011,-0.14,0.13,0.1910497317
2020-05-20 10:30:00,0.94552,-0.12964,0.9543660723,0.03552,0.010360000000000001,0.037,0.91,-0.14,0.9207062507,-0.12656,0.13392,0.1842606849,0.01344,0.003920000000000001,0.014,-0.14,0.13,0.1910497317
2020-05-20 11:00:00,0.86128,0.01204,0.8613641506,0.041280000000000004,0.01204,0.043000000000000003,0.8200000000000001,0.0,0.8200000000000001,-0.1408,0.0056,0.1409113196,0.019200000000000002,0.0056,0.02,-0.16,0.0,0.16
2020-05-20 11:30:00,0.83952,-0.12264000000000001,0.8484305511,0.05952,0.01736,0.062,0.78,-0.14,0.7924645102000001,-0.1312,0.1384,0.19070395910000001,0.028800000000000003,0.008400000000000001,0.03,-0.16,0.13,0.20615528130000002
2020-05-20 12:00:00,0.8372,-0.12040000000000001,0.8458132182,0.06720000000000001,0.0196,0.07,0.77,-0.14,0.7826237921,-0.14408,0.007560000000000001,0.1442782035,0.025920000000000002,0.007560000000000001,0.027,-0.17,0.0,0.17
2020-05-20 12:30:00,0.87472,-0.12404000000000001,0.8834709956000001,0.054720000000000005,0.015960000000000002,0.057,0.8200000000000001,-0.14,0.8318653737,-0.12352,0.16064,0.20263859450000002,0.036480000000000005,0.01064,0.038,-0.16,0.15,0.219317122
2020-05-20 13:00:00,0.87472,-0.12404000000000001,0.8834709956000001,0.054720000000000005,0.015960000000000002,0.057,0.8200000000000001,-0.14,0.8318653737,-0.11872,0.01204,0.11932895710000001,0.041280000000000004,0.01204,0.043000000000000003,-0.16,0.0,0.16
2020-05-20 13:30:00,0.85528,-0.12096000000000001,0.8637911785,0.06528,0.01904,0.068,0.79,-0.14,0.8023091673,-0.10200000000000001,0.154,0.1847159982,0.048,0.014,0.05,-0.15,0.14,0.2051828453
2020-05-20 14:00:00,0.84008,-0.11956000000000001,0.8485452257,0.07008,0.020440000000000003,0.073,0.77,-0.14,0.7826237921,-0.16256,0.010920000000000001,0.1629263637,0.03744,0.010920000000000001,0.039,-0.2,0.0,0.2
2020-05-20 14:30:00,0.8093600000000001,-0.12852000000000002,0.8195004576,0.039360000000000006,0.01148,0.041,0.77,-0.14,0.7826237921,-0.14776,0.14232,0.20515360100000002,0.04224000000000001,0.012320000000000001,0.044,-0.19,0.13,0.2302172887
2020-05-20 15:00:00,0.82008,-0.11956000000000001,0.82874954,0.07008,0.020440000000000003,0.073,0.75,-0.14,0.7629547824,-0.15544000000000002,0.01008,0.1557664919,0.03456,0.01008,0.036000000000000004,-0.19,0.0,0.19
2020-05-20 15:30:00,0.7116,0.0238,0.7119978933000001,0.0816,0.0238,0.085,0.63,0.0,0.63,-0.14888,0.14616,0.20863365020000002,0.021120000000000003,0.0061600000000000005,0.022,-0.17,0.14,0.22022715550000002
2020-05-20 16:00:00,0.7177600000000001,-0.10732000000000001,0.7257389338,0.07776000000000001,0.022680000000000002,0.081,0.64,-0.13,0.6530696747,-0.11888000000000001,0.0061600000000000005,0.1190394892,0.021120000000000003,0.0061600000000000005,0.022,-0.14,0.0,0.14
2020-05-20 16:30:00,0.82352,-0.13564,0.8346157200000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.74,-0.16,0.7570997292,-0.12656,0.14392000000000002,0.19165176750000001,0.01344,0.003920000000000001,0.014,-0.14,0.14,0.1979898987
2020-05-20 17:00:00,0.90336,0.01848,0.9035490025,0.06336,0.01848,0.066,0.84,0.0,0.84,0.14536000000000002,0.0044800000000000005,0.1454290205,0.015360000000000002,0.0044800000000000005,0.016,0.13,0.0,0.13
2020-05-20 17:30:00,0.9247200000000001,0.015960000000000002,0.9248577188,0.054720000000000005,0.015960000000000002,0.057,0.87,0.0,0.87,0.27016,0.14588,0.30702996600000004,0.02016,0.005880000000000001,0.021,0.25,0.14,0.2865309756
2020-05-20 18:00:00,0.9770400000000001,0.013720000000000001,0.9771363262,0.047040000000000005,0.013720000000000001,0.049,0.93,0.0,0.93,0.28152000000000005,0.06336,0.2885619518,0.01152,0.00336,0.012,0.27,0.06,0.2765863337
2020-05-20 18:30:00,0.9760800000000001,0.01344,0.9761725257,0.04608,0.01344,0.048,0.93,0.0,0.93,0.37192000000000003,0.14056000000000002,0.39759476860000004,0.0019200000000000003,0.0005600000000000001,0.002,0.37,0.14,0.3956008089
2020-05-20 19:00:00,1.02552,0.010360000000000001,1.025572328,0.03552,0.010360000000000001,0.037,0.99,0.0,0.99,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-05-20 19:30:00,1.01016,0.005880000000000001,1.0101771132,0.02016,0.005880000000000001,0.021,0.99,0.0,0.99,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2020-05-20 20:00:00,0.9744,0.004200000000000001,0.9744090517,0.014400000000000001,0.004200000000000001,0.015,0.96,0.0,0.96,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-05-20 20:30:00,0.9434400000000001,0.003920000000000001,0.9434481438000001,0.01344,0.003920000000000001,0.014,0.93,0.0,0.93,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2020-05-20 21:00:00,0.9405600000000001,0.0030800000000000003,0.9405650429,0.010560000000000002,0.0030800000000000003,0.011,0.93,0.0,0.93,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-05-20 21:30:00,0.9067200000000001,0.0019600000000000004,0.9067221184,0.00672,0.0019600000000000004,0.007,0.9,0.0,0.9,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-05-20 22:00:00,0.9115200000000001,0.00336,0.9115261927,0.01152,0.00336,0.012,0.9,0.0,0.9,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-05-20 22:30:00,0.8396,0.0028,0.8396046689000001,0.009600000000000001,0.0028,0.01,0.8300000000000001,0.0,0.8300000000000001,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-05-20 23:00:00,0.7486400000000001,0.00252,0.7486442413000001,0.00864,0.00252,0.009000000000000001,0.74,0.0,0.74,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-20 23:30:00,0.69288,0.00084,0.6928805092,0.00288,0.00084,0.003,0.6900000000000001,0.0,0.6900000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
