Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-21 00:00:00,0.6644,0.004200000000000001,0.664413275,0.014400000000000001,0.004200000000000001,0.015,0.65,0.0,0.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 00:30:00,0.6234400000000001,0.003920000000000001,0.6234523238,0.01344,0.003920000000000001,0.014,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 01:00:00,0.57576,0.00168,0.575762451,0.00576,0.00168,0.006,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-21 01:30:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 02:00:00,0.60096,0.00028000000000000003,0.6009600652,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 02:30:00,0.60096,0.00028000000000000003,0.6009600652,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 03:00:00,0.6048,0.13140000000000002,0.6189095249000001,0.0048000000000000004,0.0014,0.005,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 03:30:00,0.5905600000000001,0.0030800000000000003,0.5905680316,0.010560000000000002,0.0030800000000000003,0.011,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 04:00:00,0.5934400000000001,0.003920000000000001,0.5934529467,0.01344,0.003920000000000001,0.014,0.58,0.0,0.58,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-05-21 04:30:00,0.59248,0.0036400000000000004,0.5924911814,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-21 05:00:00,0.58864,0.00252,0.5886453941,0.00864,0.00252,0.009000000000000001,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-21 05:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-21 06:00:00,0.6109600000000001,0.13028,0.624695926,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.13,0.6236986452000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-21 06:30:00,0.74,-0.18,0.7615773106,0.0,0.0,0.0,0.74,-0.18,0.7615773106,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-21 07:00:00,0.91,-0.13,0.9192388155000001,0.0,0.0,0.0,0.91,-0.13,0.9192388155000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-21 07:30:00,0.9400000000000001,-0.18,0.9570788891,0.0,0.0,0.0,0.9400000000000001,-0.18,0.9570788891,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2020-05-21 08:00:00,0.96,-0.13,0.9687620967,0.0,0.0,0.0,0.96,-0.13,0.9687620967,0.14096,0.13028,0.1919442627,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.13,0.1910497317
2020-05-21 08:30:00,0.9753600000000001,-0.15552000000000002,0.9876809201000001,0.015360000000000002,0.0044800000000000005,0.016,0.96,-0.16,0.9732420048,0.14288,0.13084,0.1937364189,0.00288,0.00084,0.003,0.14,0.13,0.1910497317
2020-05-21 09:00:00,1.07632,-0.12524000000000002,1.0835819305,0.01632,0.00476,0.017,1.06,-0.13,1.067941946,0.17864000000000002,0.13252,0.2224270667,0.00864,0.00252,0.009000000000000001,0.17,0.13,0.2140093456
2020-05-21 09:30:00,1.034,-0.123,1.0412900653,0.024,0.007,0.025,1.01,-0.13,1.0183319694,0.15248,0.13364,0.2027555178,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.14,0.13,0.1910497317
2020-05-21 10:00:00,0.9388000000000001,-0.19160000000000002,0.9581523887000001,0.028800000000000003,0.008400000000000001,0.03,0.91,-0.2,0.9317188417000001,-0.11408000000000001,0.13756000000000002,0.17870926110000002,0.025920000000000002,0.007560000000000001,0.027,-0.14,0.13,0.1910497317
2020-05-21 10:30:00,0.9745600000000001,-0.11992000000000001,0.9819103829,0.03456,0.01008,0.036000000000000004,0.9400000000000001,-0.13,0.9489467846,-0.14176000000000002,0.13532000000000002,0.19597806,0.018240000000000003,0.00532,0.019,-0.16,0.13,0.20615528130000002
2020-05-21 11:00:00,0.9181600000000001,0.019880000000000002,0.9183751957,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.85,0.0,0.85,-0.13544,0.14008,0.1948496857,0.03456,0.01008,0.036000000000000004,-0.17,0.13,0.2140093456
2020-05-21 11:30:00,0.87392,-0.13844,0.8848173823000001,0.07392,0.021560000000000003,0.077,0.8,-0.16,0.8158431222,-0.152,0.14400000000000002,0.20938003730000002,0.048,0.014,0.05,-0.2,0.13,0.2385372088
2020-05-21 12:00:00,0.91624,-0.13068000000000002,0.9255122906000001,0.06624000000000001,0.01932,0.069,0.85,-0.15,0.8631338251,-0.15392,0.14344,0.21039581740000002,0.04608,0.01344,0.048,-0.2,0.13,0.2385372088
2020-05-21 12:30:00,0.92376,-0.13432000000000002,0.9334743703,0.05376,0.015680000000000003,0.056,0.87,-0.15,0.8828363382000001,-0.11392000000000001,0.14344,0.18317423400000002,0.04608,0.01344,0.048,-0.16,0.13,0.20615528130000002
2020-05-21 13:00:00,0.892,-0.109,0.8986350761,0.07200000000000001,0.021,0.075,0.8200000000000001,-0.13,0.8302409289,-0.10432000000000001,0.14624,0.1796351859,0.05568000000000001,0.01624,0.058,-0.16,0.13,0.20615528130000002
2020-05-21 13:30:00,0.89856,-0.11292,0.9056274068,0.05856000000000001,0.01708,0.061,0.84,-0.13,0.85,-0.11256000000000001,0.14092000000000002,0.18035575950000002,0.03744,0.010920000000000001,0.039,-0.15,0.13,0.1984943324
2020-05-21 14:00:00,0.8624,-0.15180000000000002,0.8756580383,0.062400000000000004,0.0182,0.065,0.8,-0.17,0.8178630692000001,-0.1564,0.1398,0.2097736876,0.033600000000000005,0.0098,0.035,-0.19,0.13,0.2302172887
2020-05-21 14:30:00,0.8224,-0.1218,0.8313705552,0.062400000000000004,0.0182,0.065,0.76,-0.14,0.7727871635,-0.15736,0.13952,0.21030454110000002,0.03264,0.00952,0.034,-0.19,0.13,0.2302172887
2020-05-21 15:00:00,0.8185600000000001,-0.12292000000000002,0.8277377604,0.05856000000000001,0.01708,0.061,0.76,-0.14,0.7727871635,-0.14544,0.14008,0.2019287003,0.03456,0.01008,0.036000000000000004,-0.18,0.13,0.2220360331
2020-05-21 15:30:00,0.74048,-0.12236000000000001,0.750521552,0.060480000000000006,0.017640000000000003,0.063,0.68,-0.14,0.6942621983,-0.13888,0.13616,0.19449215920000001,0.021120000000000003,0.0061600000000000005,0.022,-0.16,0.13,0.20615528130000002
2020-05-21 16:00:00,0.7681600000000001,0.019880000000000002,0.7684172044,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.7000000000000001,0.0,0.7000000000000001,-0.10984000000000001,0.005880000000000001,0.10999727270000001,0.02016,0.005880000000000001,0.021,-0.13,0.0,0.13
2020-05-21 16:30:00,0.8624,-0.11180000000000001,0.8696165822,0.062400000000000004,0.0182,0.065,0.8,-0.13,0.8104936767,0.00864,0.13252,0.13280135540000002,0.00864,0.00252,0.009000000000000001,0.0,0.13,0.13
2020-05-21 17:00:00,0.93088,0.01484,0.9309982814000001,0.05088,0.01484,0.053,0.88,0.0,0.88,0.18960000000000002,0.18280000000000002,0.2633704615,0.009600000000000001,0.0028,0.01,0.18,0.18,0.2545584412
2020-05-21 17:30:00,0.96264,0.00952,0.9626870727000001,0.03264,0.00952,0.034,0.93,0.0,0.93,0.36152,0.15336000000000002,0.3927034505,0.01152,0.00336,0.012,0.35000000000000003,0.15,0.3807886553
2020-05-21 18:00:00,1.04976,0.00868,1.0497958849,0.02976,0.00868,0.031,1.02,0.0,1.02,0.49288000000000004,0.14084000000000002,0.5126076472000001,0.00288,0.00084,0.003,0.49,0.14,0.5096076922
2020-05-21 18:30:00,1.09072,0.008960000000000001,1.0907568015,0.030720000000000004,0.008960000000000001,0.032,1.06,0.0,1.06,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2020-05-21 19:00:00,1.11592,0.007560000000000001,1.115945608,0.025920000000000002,0.007560000000000001,0.027,1.09,0.0,1.09,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-05-21 19:30:00,1.064,0.007,1.0640230261,0.024,0.007,0.025,1.04,0.0,1.04,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2020-05-21 20:00:00,0.9892000000000001,0.0056,0.9892158511,0.019200000000000002,0.0056,0.02,0.97,0.0,0.97,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-05-21 20:30:00,0.9405600000000001,0.0030800000000000003,0.9405650429,0.010560000000000002,0.0030800000000000003,0.011,0.93,0.0,0.93,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2020-05-21 21:00:00,0.94576,0.00168,0.9457614921,0.00576,0.00168,0.006,0.9400000000000001,0.0,0.9400000000000001,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-05-21 21:30:00,0.9067200000000001,0.0019600000000000004,0.9067221184,0.00672,0.0019600000000000004,0.007,0.9,0.0,0.9,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-05-21 22:00:00,0.9028800000000001,0.00084,0.9028803907,0.00288,0.00084,0.003,0.9,0.0,0.9,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-05-21 22:30:00,0.8276800000000001,0.0022400000000000002,0.8276830311000001,0.007680000000000001,0.0022400000000000002,0.008,0.8200000000000001,0.0,0.8200000000000001,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-05-21 23:00:00,0.72384,0.0011200000000000001,0.7238408665,0.0038400000000000005,0.0011200000000000001,0.004,0.72,0.0,0.72,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-21 23:30:00,0.69384,0.0011200000000000001,0.6938409040000001,0.0038400000000000005,0.0011200000000000001,0.004,0.6900000000000001,0.0,0.6900000000000001,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-05-22 00:00:00,0.64056,0.0030800000000000003,0.6405674047000001,0.010560000000000002,0.0030800000000000003,0.011,0.63,0.0,0.63,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-23 00:30:00,0.6347200000000001,0.015960000000000002,0.634920625,0.054720000000000005,0.015960000000000002,0.057,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 01:00:00,0.6232,0.0126,0.6233273618,0.0432,0.0126,0.045,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-23 01:30:00,0.6232,0.0126,0.6233273618,0.0432,0.0126,0.045,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-23 02:00:00,0.63512,0.14316,0.6510546828,0.04512,0.013160000000000002,0.047,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 02:30:00,0.6593600000000001,0.01148,0.6594599305000001,0.039360000000000006,0.01148,0.041,0.62,0.0,0.62,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-05-23 03:00:00,0.66856,0.14708000000000002,0.6845472957000001,0.05856000000000001,0.01708,0.061,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 03:30:00,0.65032,0.011760000000000001,0.6504263217,0.04032,0.011760000000000001,0.042,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-23 04:00:00,0.64344,0.003920000000000001,0.6434519407,0.01344,0.003920000000000001,0.014,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-23 04:30:00,0.6357600000000001,0.00168,0.6357622197,0.00576,0.00168,0.006,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-23 05:00:00,0.6157600000000001,0.00168,0.6157622918,0.00576,0.00168,0.006,0.61,0.0,0.61,-0.18,-0.13,0.2220360331,0.0,0.0,0.0,-0.18,-0.13,0.2220360331
2020-05-23 05:30:00,0.6309600000000001,0.00028000000000000003,0.6309600621,0.0009600000000000001,0.00028000000000000003,0.001,0.63,0.0,0.63,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-05-23 06:00:00,0.64192,0.0005600000000000001,0.6419202443,0.0019200000000000003,0.0005600000000000001,0.002,0.64,0.0,0.64,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-23 06:30:00,0.6593600000000001,0.01148,0.6594599305000001,0.039360000000000006,0.01148,0.041,0.62,0.0,0.62,-0.13520000000000001,0.0014,0.1352072483,0.0048000000000000004,0.0014,0.005,-0.14,0.0,0.14
2020-05-23 07:00:00,0.6741600000000001,0.01288,0.6742830266000001,0.044160000000000005,0.01288,0.046,0.63,0.0,0.63,-0.12464000000000001,0.0044800000000000005,0.1247204875,0.015360000000000002,0.0044800000000000005,0.016,-0.14,0.0,0.14
2020-05-23 07:30:00,0.67144,0.017920000000000002,0.67167909,0.06144000000000001,0.017920000000000002,0.064,0.61,0.0,0.61,-0.11024,-0.12132000000000001,0.1639249828,0.02976,0.00868,0.031,-0.14,-0.13,0.1910497317
2020-05-23 08:00:00,0.7077600000000001,0.022680000000000002,0.7081232943,0.07776000000000001,0.022680000000000002,0.081,0.63,0.0,0.63,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0
2020-05-23 08:30:00,0.7600800000000001,0.020440000000000003,0.7603547856,0.07008,0.020440000000000003,0.073,0.6900000000000001,0.0,0.6900000000000001,-0.07816000000000001,0.14512,0.16482960900000002,0.051840000000000004,0.015120000000000001,0.054,-0.13,0.13,0.1838477631
2020-05-23 09:00:00,0.82776,0.022680000000000002,0.8280706492000001,0.07776000000000001,0.022680000000000002,0.081,0.75,0.0,0.75,0.18952000000000002,0.01736,0.1903134257,0.05952,0.01736,0.062,0.13,0.0,0.13
2020-05-23 09:30:00,0.786,0.028,0.7864985696,0.096,0.028,0.1,0.6900000000000001,0.0,0.6900000000000001,-0.0436,0.1652,0.1708566651,0.0864,0.0252,0.09,-0.13,0.14,0.1910497317
2020-05-23 10:00:00,0.7588800000000001,0.02884,0.7594278109,0.09888000000000001,0.02884,0.10300000000000001,0.66,0.0,0.66,0.08312000000000001,0.16716,0.1866852967,0.09312000000000001,0.027160000000000004,0.097,-0.01,0.14,0.1403566885
2020-05-23 10:30:00,0.7746400000000001,0.030520000000000002,0.7752409948000001,0.10464000000000001,0.030520000000000002,0.109,0.67,0.0,0.67,0.1768,0.16240000000000002,0.24006665740000002,0.07680000000000001,0.0224,0.08,0.1,0.14,0.1720465053
2020-05-23 11:00:00,0.7652,0.033600000000000005,0.7659373343,0.11520000000000001,0.033600000000000005,0.12,0.65,0.0,0.65,-0.052480000000000006,0.031360000000000006,0.0611359142,0.10752,0.031360000000000006,0.112,-0.16,0.0,0.16
2020-05-23 11:30:00,0.7376800000000001,0.03724,0.7386193878,0.12768000000000002,0.03724,0.133,0.61,0.0,0.61,-0.049600000000000005,0.1622,0.1696142683,0.11040000000000001,0.0322,0.115,-0.16,0.13,0.20615528130000002
2020-05-23 12:00:00,0.7334400000000001,0.03892,0.7344719191,0.13344,0.03892,0.139,0.6000000000000001,0.0,0.6000000000000001,0.01136,0.03248,0.034409301100000005,0.11136000000000001,0.03248,0.116,-0.1,0.0,0.1
2020-05-23 12:30:00,0.78256,0.02408,0.7829303928,0.08256000000000001,0.02408,0.08600000000000001,0.7000000000000001,0.0,0.7000000000000001,0.20816,0.14988,0.2565045809,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.14,0.13,0.1910497317
2020-05-23 13:00:00,0.7940800000000001,0.027440000000000003,0.7945539629,0.09408000000000001,0.027440000000000003,0.098,0.7000000000000001,0.0,0.7000000000000001,-0.036480000000000005,0.024360000000000003,0.0438657041,0.08352000000000001,0.024360000000000003,0.08700000000000001,-0.12,0.0,0.12
2020-05-23 13:30:00,0.77488,0.021840000000000002,0.7751877192000001,0.07488,0.021840000000000002,0.078,0.7000000000000001,0.0,0.7000000000000001,0.041440000000000005,0.14792000000000002,0.1536151034,0.06144000000000001,0.017920000000000002,0.064,-0.02,0.13,0.13152946440000002
2020-05-23 14:00:00,0.7296800000000001,0.02324,0.7300499983000001,0.07968,0.02324,0.083,0.65,0.0,0.65,-0.028960000000000003,0.020720000000000002,0.0356089876,0.07104,0.020720000000000002,0.074,-0.1,0.0,0.1
2020-05-23 14:30:00,0.7335200000000001,0.024360000000000003,0.7339243830000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.65,0.0,0.65,-0.12744,0.15408000000000002,0.1999539947,0.08256000000000001,0.02408,0.08600000000000001,-0.21,0.13,0.24698178070000001
2020-05-23 15:00:00,0.73928,0.02604,0.7397384673,0.08928000000000001,0.02604,0.093,0.65,0.0,0.65,-0.12264000000000001,0.025480000000000003,0.1252589318,0.08736000000000001,0.025480000000000003,0.091,-0.21,0.0,0.21
2020-05-23 15:30:00,0.74024,0.15632000000000001,0.756565397,0.09024,0.026320000000000003,0.094,0.65,0.13,0.6628725368,-0.12392000000000002,0.14344,0.189555269,0.04608,0.01344,0.048,-0.17,0.13,0.2140093456
2020-05-23 16:00:00,0.7325600000000001,0.02408,0.7329556603,0.08256000000000001,0.02408,0.08600000000000001,0.65,0.0,0.65,-0.14008,0.014560000000000002,0.14083465480000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,-0.19,0.0,0.19
2020-05-23 16:30:00,0.81544,0.02492,0.8158206911,0.08544,0.02492,0.089,0.73,0.0,0.73,-0.06912,0.01484,0.07069512010000001,0.05088,0.01484,0.053,-0.12,0.0,0.12
2020-05-23 17:00:00,0.83176,0.15968000000000002,0.8469488769,0.10176,0.02968,0.106,0.73,0.13,0.7414849965,-0.049760000000000006,-0.043680000000000004,0.0662117814,0.09024,0.026320000000000003,0.094,-0.14,-0.07,0.15652475840000002
2020-05-23 17:30:00,0.9235200000000001,0.15436000000000002,0.9363312448000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.84,0.13,0.85,0.25224,0.012320000000000001,0.2525406898,0.04224000000000001,0.012320000000000001,0.044,0.21,0.0,0.21
2020-05-23 18:00:00,1.02256,0.02408,1.0228434875,0.08256000000000001,0.02408,0.08600000000000001,0.9400000000000001,0.0,0.9400000000000001,0.32744,0.010920000000000001,0.32762203830000003,0.03744,0.010920000000000001,0.039,0.29,0.0,0.29
2020-05-23 18:30:00,1.0416,0.0238,1.0418718731,0.0816,0.0238,0.085,0.96,0.0,0.96,0.404,-0.123,0.4223091285,0.024,0.007,0.025,0.38,-0.13,0.4016217126
2020-05-23 19:00:00,1.08256,0.02408,1.0828277795,0.08256000000000001,0.02408,0.08600000000000001,1.0,0.0,1.0,0.36592,0.007560000000000001,0.3659980874,0.025920000000000002,0.007560000000000001,0.027,0.34,0.0,0.34
2020-05-23 19:30:00,0.9991200000000001,0.02016,0.9993233711,0.06912,0.02016,0.07200000000000001,0.93,0.0,0.93,0.29632000000000003,0.00476,0.2963582292,0.01632,0.00476,0.017,0.28,0.0,0.28
2020-05-23 20:00:00,0.9576,0.1468,0.9687868703,0.057600000000000005,0.016800000000000002,0.06,0.9,0.13,0.9093404203000001,0.31672,0.0019600000000000004,0.3167260646,0.00672,0.0019600000000000004,0.007,0.31,0.0,0.31
2020-05-23 20:30:00,0.9484,0.14120000000000002,0.9588534820000001,0.038400000000000004,0.0112,0.04,0.91,0.13,0.9192388155000001,0.27096000000000003,0.00028000000000000003,0.2709601447,0.0009600000000000001,0.00028000000000000003,0.001,0.27,0.0,0.27
2020-05-23 21:00:00,0.8988,0.1384,0.9093932043,0.028800000000000003,0.008400000000000001,0.03,0.87,0.13,0.8796590248,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-05-23 21:30:00,0.8497600000000001,0.00868,0.8498043304,0.02976,0.00868,0.031,0.8200000000000001,0.0,0.8200000000000001,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-05-23 22:00:00,0.8388,0.1384,0.8501411647,0.028800000000000003,0.008400000000000001,0.03,0.81,0.13,0.8203657721000001,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-05-23 22:30:00,0.8088000000000001,0.1384,0.8205559091,0.028800000000000003,0.008400000000000001,0.03,0.78,0.13,0.7907591289,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-05-23 23:00:00,0.72496,0.13728,0.7378433438,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.7000000000000001,0.13,0.7119691005000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-23 23:30:00,0.68384,0.0011200000000000001,0.6838409172000001,0.0038400000000000005,0.0011200000000000001,0.004,0.68,0.0,0.68,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-05-24 00:00:00,0.6392,0.1356,0.6534248235,0.019200000000000002,0.0056,0.02,0.62,0.13,0.6334824386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 00:30:00,0.61824,0.00532,0.6182628891,0.018240000000000003,0.00532,0.019,0.6000000000000001,0.0,0.6000000000000001,0.0,-0.14,0.14,0.0,0.0,0.0,0.0,-0.14,0.14
2020-05-24 01:00:00,0.57152,0.00336,0.5715298767,0.01152,0.00336,0.012,0.56,0.0,0.56,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-24 01:30:00,0.5848,0.0014,0.5848016758,0.0048000000000000004,0.0014,0.005,0.58,0.0,0.58,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-24 02:00:00,0.5948,0.13140000000000002,0.6091411987,0.0048000000000000004,0.0014,0.005,0.59,0.13,0.6041522987,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-24 02:30:00,0.59384,0.0011200000000000001,0.5938410562,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.0,0.59,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-24 03:00:00,0.5992000000000001,0.1356,0.6143516908000001,0.019200000000000002,0.0056,0.02,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 03:30:00,0.60304,0.13672,0.6183442407,0.02304,0.00672,0.024,0.58,0.13,0.5943904441,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-24 04:00:00,0.61168,0.13924,0.6273278250000001,0.03168,0.00924,0.033,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-24 04:30:00,0.6126400000000001,0.13952,0.62832603,0.03264,0.00952,0.034,0.58,0.13,0.5943904441,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-24 05:00:00,0.5736,0.0098,0.5736837108,0.033600000000000005,0.0098,0.035,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-24 05:30:00,0.5868800000000001,0.007840000000000001,0.5869323641,0.02688,0.007840000000000001,0.028,0.56,0.0,0.56,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-24 06:00:00,0.58784,0.13812000000000002,0.6038484909,0.027840000000000004,0.00812,0.029,0.56,0.13,0.5748912941000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-24 06:30:00,0.6092000000000001,0.0056,0.6092257381,0.019200000000000002,0.0056,0.02,0.59,0.0,0.59,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-24 07:00:00,0.6307200000000001,0.008960000000000001,0.6307836396000001,0.030720000000000004,0.008960000000000001,0.032,0.6000000000000001,0.0,0.6000000000000001,-0.13848000000000002,0.00336,0.13852075660000002,0.01152,0.00336,0.012,-0.15,0.0,0.15
2020-05-24 07:30:00,0.65456,0.01008,0.6546376097000001,0.03456,0.01008,0.036000000000000004,0.62,0.0,0.62,-0.12232000000000001,0.0022400000000000002,0.1223405084,0.007680000000000001,0.0022400000000000002,0.008,-0.13,0.0,0.13
2020-05-24 08:00:00,0.7097600000000001,0.00868,0.709813074,0.02976,0.00868,0.031,0.68,0.0,0.68,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0
2020-05-24 08:30:00,0.7532,0.0126,0.753305383,0.0432,0.0126,0.045,0.71,0.0,0.71,0.1636,0.1598,0.22869411890000002,0.033600000000000005,0.0098,0.035,0.13,0.15,0.1984943324
2020-05-24 09:00:00,0.788,0.014,0.7881243557000001,0.048,0.014,0.05,0.74,0.0,0.74,0.17704,0.013720000000000001,0.1775708309,0.047040000000000005,0.013720000000000001,0.049,0.13,0.0,0.13
2020-05-24 09:30:00,0.7918400000000001,0.14512,0.8050281983,0.051840000000000004,0.015120000000000001,0.054,0.74,0.13,0.7513321503,0.16840000000000002,0.14120000000000002,0.21976350930000002,0.038400000000000004,0.0112,0.04,0.13,0.13,0.1838477631
2020-05-24 10:00:00,0.8593600000000001,0.14148000000000002,0.8709283553,0.039360000000000006,0.01148,0.041,0.8200000000000001,0.13,0.8302409289,0.17784000000000003,0.13812000000000002,0.2251759312,0.027840000000000004,0.00812,0.029,0.15,0.13,0.1984943324
2020-05-24 10:30:00,0.88624,0.14932,0.8987312168,0.06624000000000001,0.01932,0.069,0.8200000000000001,0.13,0.8302409289,0.16744,0.010920000000000001,0.1677957091,0.03744,0.010920000000000001,0.039,0.13,0.0,0.13
2020-05-24 11:00:00,0.88968,0.02324,0.8899834830000001,0.07968,0.02324,0.083,0.81,0.0,0.81,0.18856,0.01708,0.1893319836,0.05856000000000001,0.01708,0.061,0.13,0.0,0.13
2020-05-24 11:30:00,0.8502400000000001,0.026320000000000003,0.850647283,0.09024,0.026320000000000003,0.094,0.76,0.0,0.76,0.10104,0.020720000000000002,0.10314261970000001,0.07104,0.020720000000000002,0.074,0.03,0.0,0.03
2020-05-24 12:00:00,0.8777600000000001,0.022680000000000002,0.8780529597000001,0.07776000000000001,0.022680000000000002,0.081,0.8,0.0,0.8,0.20320000000000002,0.0126,0.2035902748,0.0432,0.0126,0.045,0.16,0.0,0.16
2020-05-24 12:30:00,0.91456,0.01008,0.9146155476000001,0.03456,0.01008,0.036000000000000004,0.88,0.0,0.88,0.26032,0.14176000000000002,0.296415924,0.04032,0.011760000000000001,0.042,0.22,0.13,0.2555386468
2020-05-24 13:00:00,0.89912,0.02016,0.8993459846,0.06912,0.02016,0.07200000000000001,0.8300000000000001,0.0,0.8300000000000001,0.19912000000000002,0.02016,0.2001379524,0.06912,0.02016,0.07200000000000001,0.13,0.0,0.13
2020-05-24 13:30:00,0.842,0.021,0.8422618358,0.07200000000000001,0.021,0.075,0.77,0.0,0.77,0.222,0.021,0.2229910312,0.07200000000000001,0.021,0.075,0.15,0.0,0.15
2020-05-24 14:00:00,0.7629600000000001,0.15128000000000003,0.7778133452,0.07296000000000001,0.02128,0.076,0.6900000000000001,0.13,0.7021395873,0.17256000000000002,-0.10592000000000001,0.2024746898,0.08256000000000001,0.02408,0.08600000000000001,0.09,-0.13,0.158113883
2020-05-24 14:30:00,0.6933600000000001,0.14848,0.7090799673,0.06336,0.01848,0.066,0.63,0.13,0.6432728814,-0.07704000000000001,0.02128,0.0799249648,0.07296000000000001,0.02128,0.076,-0.15,0.0,0.15
2020-05-24 15:00:00,0.6902400000000001,0.026320000000000003,0.6907416304,0.09024,0.026320000000000003,0.094,0.6000000000000001,0.0,0.6000000000000001,-0.06688000000000001,0.027160000000000004,0.0721844859,0.09312000000000001,0.027160000000000004,0.097,-0.16,0.0,0.16
2020-05-24 15:30:00,0.6864,0.0252,0.6868624316,0.0864,0.0252,0.09,0.6000000000000001,0.0,0.6000000000000001,-0.06208,0.028560000000000002,0.06833447150000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,-0.16,0.0,0.16
2020-05-24 16:00:00,0.6931200000000001,0.027160000000000004,0.69365193,0.09312000000000001,0.027160000000000004,0.097,0.6000000000000001,0.0,0.6000000000000001,-0.045360000000000004,0.030520000000000002,0.0546717477,0.10464000000000001,0.030520000000000002,0.109,-0.15,0.0,0.15
2020-05-24 16:30:00,0.7758400000000001,0.15212,0.7906125473000001,0.07584,0.02212,0.079,0.7000000000000001,0.13,0.7119691005000001,-0.04456,0.02492,0.0510548724,0.08544,0.02492,0.089,-0.13,0.0,0.13
2020-05-24 17:00:00,0.8881600000000001,0.14988,0.9007176028,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.8200000000000001,0.13,0.8302409289,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0.0,0.0,0.0
2020-05-24 17:30:00,0.9047200000000001,0.015960000000000002,0.9048607628,0.054720000000000005,0.015960000000000002,0.057,0.85,0.0,0.85,0.22104000000000001,0.020720000000000002,0.22200900880000002,0.07104,0.020720000000000002,0.074,0.15,0.0,0.15
2020-05-24 18:00:00,0.9704800000000001,0.14764000000000002,0.9816460666000001,0.060480000000000006,0.017640000000000003,0.063,0.91,0.13,0.9192388155000001,0.28856000000000004,0.01708,0.2890650446,0.05856000000000001,0.01708,0.061,0.23,0.0,0.23
2020-05-24 18:30:00,0.97184,0.015120000000000001,0.9719576122,0.051840000000000004,0.015120000000000001,0.054,0.92,0.0,0.92,0.35224000000000005,0.012320000000000001,0.3524553872,0.04224000000000001,0.012320000000000001,0.044,0.31,0.0,0.31
2020-05-24 19:00:00,0.9745600000000001,0.01008,0.9746121280000001,0.03456,0.01008,0.036000000000000004,0.9400000000000001,0.0,0.9400000000000001,0.38880000000000003,0.008400000000000001,0.38889073020000003,0.028800000000000003,0.008400000000000001,0.03,0.36,0.0,0.36
2020-05-24 19:30:00,0.98784,0.13812000000000002,0.9974492468,0.027840000000000004,0.00812,0.029,0.96,0.13,0.9687620967,0.39536000000000004,0.0044800000000000005,0.39538538160000003,0.015360000000000002,0.0044800000000000005,0.016,0.38,0.0,0.38
2020-05-24 20:00:00,0.9230400000000001,0.13672,0.9331104972,0.02304,0.00672,0.024,0.9,0.13,0.9093404203000001,0.31384,0.0011200000000000001,0.3138419985,0.0038400000000000005,0.0011200000000000001,0.004,0.31,0.0,0.31
2020-05-24 20:30:00,0.89248,0.13364,0.9024301635,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.88,0.13,0.8895504483000001,0.26,-0.13,0.2906888371,0.0,0.0,0.0,0.26,-0.13,0.2906888371
2020-05-24 21:00:00,0.8963200000000001,0.13476000000000002,0.9063938438,0.01632,0.00476,0.017,0.88,0.13,0.8895504483000001,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-05-24 21:30:00,0.8553600000000001,0.0044800000000000005,0.8553717321000001,0.015360000000000002,0.0044800000000000005,0.016,0.84,0.0,0.84,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-05-24 22:00:00,0.8376800000000001,0.13224000000000002,0.8480537719000001,0.007680000000000001,0.0022400000000000002,0.008,0.8300000000000001,0.13,0.8401190392000001,0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,0.21,-0.13,0.24698178070000001
2020-05-24 22:30:00,0.8105600000000001,0.0030800000000000003,0.8105658517000001,0.010560000000000002,0.0030800000000000003,0.011,0.8,0.0,0.8,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-05-24 23:00:00,0.7567200000000001,0.0019600000000000004,0.7567225383,0.00672,0.0019600000000000004,0.007,0.75,0.0,0.75,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-05-24 23:30:00,0.73192,0.0005600000000000001,0.7319202142,0.0019200000000000003,0.0005600000000000001,0.002,0.73,0.0,0.73,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-25 00:00:00,0.64344,0.003920000000000001,0.6434519407,0.01344,0.003920000000000001,0.014,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 00:30:00,0.6034400000000001,0.003920000000000001,0.6034527322000001,0.01344,0.003920000000000001,0.014,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-25 01:00:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-25 01:30:00,0.59096,0.13028,0.605150064,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.13,0.6041522987,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-25 02:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-25 02:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.0,-0.15,0.15,0.0,0.0,0.0,0.0,-0.15,0.15
2020-05-25 03:00:00,0.59192,0.13056,0.6061478368000001,0.0019200000000000003,0.0005600000000000001,0.002,0.59,0.13,0.6041522987,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-25 03:30:00,0.5976800000000001,0.13224000000000002,0.6121346257,0.007680000000000001,0.0022400000000000002,0.008,0.59,0.13,0.6041522987,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-25 04:00:00,0.6196,0.1328,0.6336718394,0.009600000000000001,0.0028,0.01,0.61,0.13,0.6236986452000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-25 04:30:00,0.59384,0.13112000000000001,0.6081434041,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.13,0.6041522987,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-25 05:00:00,0.5948,0.13140000000000002,0.6091411987,0.0048000000000000004,0.0014,0.005,0.59,0.13,0.6041522987,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-25 05:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-05-25 06:00:00,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.58,0.13,0.5943904441,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-25 06:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.14424,-0.12832000000000002,0.1930575044,0.00576,0.00168,0.006,-0.15,-0.13,0.1984943324
2020-05-25 07:00:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,-0.12464000000000001,0.0044800000000000005,0.1247204875,0.015360000000000002,0.0044800000000000005,0.016,-0.14,0.0,0.14
2020-05-25 07:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,-0.11120000000000001,-0.1216,0.1647786394,0.028800000000000003,0.008400000000000001,0.03,-0.14,-0.13,0.1910497317
2020-05-25 08:00:00,0.77248,0.0036400000000000004,0.7724885760000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.76,0.0,0.76,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0
2020-05-25 08:30:00,0.77632,0.00476,0.7763345928000001,0.01632,0.00476,0.017,0.76,0.0,0.76,-0.07144,-0.11292,0.1336211061,0.05856000000000001,0.01708,0.061,-0.13,-0.13,0.1838477631
2020-05-25 09:00:00,0.79632,0.00476,0.7963342263000001,0.01632,0.00476,0.017,0.78,0.0,0.78,0.202,-0.109,0.2295321328,0.07200000000000001,0.021,0.075,0.13,-0.13,0.1838477631
2020-05-25 09:30:00,0.8520800000000001,0.00644,0.8521043363,0.022080000000000002,0.00644,0.023,0.8300000000000001,0.0,0.8300000000000001,0.08352000000000001,0.15436000000000002,0.17550669500000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.0,0.13,0.13
2020-05-25 10:00:00,0.8193600000000001,0.01148,0.8194404188000001,0.039360000000000006,0.01148,0.041,0.78,0.0,0.78,-0.03688,0.15716000000000002,0.16142924150000001,0.09312000000000001,0.027160000000000004,0.097,-0.13,0.13,0.1838477631
2020-05-25 10:30:00,0.8533600000000001,-0.11152000000000001,0.8606160584,0.06336,0.01848,0.066,0.79,-0.13,0.800624756,-0.04728,0.15996000000000002,0.1668010791,0.10272,0.029960000000000004,0.107,-0.15,0.13,0.1984943324
2020-05-25 11:00:00,0.7700800000000001,0.020440000000000003,0.7703512186,0.07008,0.020440000000000003,0.073,0.7000000000000001,0.0,0.7000000000000001,-0.0396,0.0322,0.0510392006,0.11040000000000001,0.0322,0.115,-0.15,0.0,0.15
2020-05-25 11:30:00,0.74968,0.02324,0.7500401323,0.07968,0.02324,0.083,0.67,0.0,0.67,-0.08384000000000001,0.03388,0.0904267659,0.11616000000000001,0.03388,0.121,-0.2,0.0,0.2
2020-05-25 12:00:00,0.70352,0.024360000000000003,0.7039416169,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.62,0.0,0.62,-0.12,0.035,0.125,0.12,0.035,0.125,-0.24,0.0,0.24
2020-05-25 12:30:00,0.7477600000000001,0.022680000000000002,0.7481038698,0.07776000000000001,0.022680000000000002,0.081,0.67,0.0,0.67,-0.05904,0.18528000000000003,0.19445925020000002,0.12096000000000001,0.035280000000000006,0.126,-0.18,0.15,0.2343074903
2020-05-25 13:00:00,0.7329600000000001,0.02128,0.7332688456,0.07296000000000001,0.02128,0.076,0.66,0.0,0.66,-0.05808000000000001,0.03556,0.06810139500000001,0.12192000000000001,0.03556,0.127,-0.18,0.0,0.18
2020-05-25 13:30:00,0.6816,0.0238,0.6820153957,0.0816,0.0238,0.085,0.6000000000000001,0.0,0.6000000000000001,-0.08808,0.03556,0.0949873676,0.12192000000000001,0.03556,0.127,-0.21,0.0,0.21
2020-05-25 14:00:00,0.65024,0.026320000000000003,0.6507724641,0.09024,0.026320000000000003,0.094,0.56,0.0,0.56,-0.11904,0.035280000000000006,0.1241579639,0.12096000000000001,0.035280000000000006,0.126,-0.24,0.0,0.24
2020-05-25 14:30:00,0.6264000000000001,0.0252,0.6269066916,0.0864,0.0252,0.09,0.54,0.0,0.54,-0.19192,0.16444,0.25273266510000003,0.11808,0.034440000000000005,0.123,-0.31,0.13,0.33615472630000004
2020-05-25 15:00:00,0.6075200000000001,0.031360000000000006,0.6083288584000001,0.10752,0.031360000000000006,0.112,0.5,0.0,0.5,-0.2048,0.033600000000000005,0.2075379483,0.11520000000000001,0.033600000000000005,0.12,-0.32,0.0,0.32
2020-05-25 15:30:00,0.6056,0.0308,0.6063827174,0.1056,0.0308,0.11,0.5,0.0,0.5,-0.12632000000000002,0.16024000000000002,0.20404313270000002,0.10368000000000001,0.030240000000000003,0.108,-0.23,0.13,0.2641968963
2020-05-25 16:00:00,0.63448,0.024640000000000002,0.6349582663000001,0.08448000000000001,0.024640000000000002,0.088,0.55,0.0,0.55,-0.07592,0.027440000000000003,0.0807266994,0.09408000000000001,0.027440000000000003,0.098,-0.17,0.0,0.17
2020-05-25 16:30:00,0.64736,0.025480000000000003,0.6478612506,0.08736000000000001,0.025480000000000003,0.091,0.56,0.0,0.56,-0.074,-0.10200000000000001,0.126015872,0.096,0.028,0.1,-0.17,-0.13,0.2140093456
2020-05-25 17:00:00,0.75448,0.024640000000000002,0.7548822425,0.08448000000000001,0.024640000000000002,0.088,0.67,0.0,0.67,0.22392,0.021560000000000003,0.22495555120000002,0.07392,0.021560000000000003,0.077,0.15,0.0,0.15
2020-05-25 17:30:00,0.8224,0.0182,0.8226013615000001,0.062400000000000004,0.0182,0.065,0.76,0.0,0.76,0.28512000000000004,0.013160000000000002,0.2854235449,0.04512,0.013160000000000002,0.047,0.24,0.0,0.24
2020-05-25 18:00:00,0.9095200000000001,0.01736,0.9096856600000001,0.05952,0.01736,0.062,0.85,0.0,0.85,0.36512000000000006,0.013160000000000002,0.3653570856,0.04512,0.013160000000000002,0.047,0.32,0.0,0.32
2020-05-25 18:30:00,0.9295200000000001,0.01736,0.9296820962000001,0.05952,0.01736,0.062,0.87,0.0,0.87,0.49168000000000006,0.13924,0.5110156553,0.03168,0.00924,0.033,0.46,0.13,0.4780167361
2020-05-25 19:00:00,0.9551200000000001,0.013160000000000002,0.9552106574,0.04512,0.013160000000000002,0.047,0.91,0.0,0.91,0.45592000000000005,0.007560000000000001,0.4559826751,0.025920000000000002,0.007560000000000001,0.027,0.43,0.0,0.43
2020-05-25 19:30:00,0.92168,0.00924,0.9217263151,0.03168,0.00924,0.033,0.89,0.0,0.89,0.39112,0.0061600000000000005,0.3911685059,0.021120000000000003,0.0061600000000000005,0.022,0.37,0.0,0.37
2020-05-25 20:00:00,0.89648,0.01064,0.896543139,0.036480000000000005,0.01064,0.038,0.86,0.0,0.86,0.35576,0.00168,0.3557639667,0.00576,0.00168,0.006,0.35000000000000003,0.0,0.35000000000000003
2020-05-25 20:30:00,0.90112,0.13616,0.9113488904,0.021120000000000003,0.0061600000000000005,0.022,0.88,0.13,0.8895504483000001,0.35096000000000005,-0.12972,0.3741660059,0.0009600000000000001,0.00028000000000000003,0.001,0.35000000000000003,-0.13,0.3733630941
2020-05-25 21:00:00,0.86728,0.13504000000000002,0.8777302547,0.01728,0.00504,0.018000000000000002,0.85,0.13,0.8598837131,0.33,-0.13,0.354682957,0.0,0.0,0.0,0.33,-0.13,0.354682957
2020-05-25 21:30:00,0.8615200000000001,0.00336,0.8615265521000001,0.01152,0.00336,0.012,0.85,0.0,0.85,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-05-25 22:00:00,0.8205600000000001,0.0030800000000000003,0.8205657804,0.010560000000000002,0.0030800000000000003,0.011,0.81,0.0,0.81,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-05-25 22:30:00,0.80864,0.00252,0.8086439266000001,0.00864,0.00252,0.009000000000000001,0.8,0.0,0.8,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-05-25 23:00:00,0.7328800000000001,0.00084,0.7328804814000001,0.00288,0.00084,0.003,0.73,0.0,0.73,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-05-25 23:30:00,0.6738400000000001,0.0011200000000000001,0.6738409308000001,0.0038400000000000005,0.0011200000000000001,0.004,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 00:00:00,0.60152,0.00336,0.6015293842,0.01152,0.00336,0.012,0.59,0.0,0.59,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-26 00:30:00,0.56864,0.00252,0.5686455838000001,0.00864,0.00252,0.009000000000000001,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-26 01:00:00,0.54384,0.0011200000000000001,0.5438411533,0.0038400000000000005,0.0011200000000000001,0.004,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-26 01:30:00,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 02:00:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 02:30:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 03:00:00,0.5619200000000001,0.13056,0.5768882041,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.13,0.5748912941000001,0.0,-0.16,0.16,0.0,0.0,0.0,0.0,-0.16,0.16
2020-05-26 03:30:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-26 04:00:00,0.56864,0.00252,0.5686455838000001,0.00864,0.00252,0.009000000000000001,0.56,0.0,0.56,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-26 04:30:00,0.56576,0.00168,0.5657624943,0.00576,0.00168,0.006,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-26 05:00:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-26 05:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-05-26 06:00:00,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-26 06:30:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-26 07:00:00,0.9,-0.22,0.9264987858,0.0,0.0,0.0,0.9,-0.22,0.9264987858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-26 07:30:00,0.96,-0.18,0.9767292358,0.0,0.0,0.0,0.96,-0.18,0.9767292358,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-26 08:00:00,0.9619200000000001,-0.17944000000000002,0.9785135666,0.0019200000000000003,0.0005600000000000001,0.002,0.96,-0.18,0.9767292358,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2020-05-26 08:30:00,1.01056,-0.14692000000000002,1.0211841166,0.010560000000000002,0.0030800000000000003,0.011,1.0,-0.15,1.0111874208,0.15192,0.13056,0.2003137539,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.13,0.1984943324
2020-05-26 09:00:00,0.97728,-0.20496,0.9985413361000001,0.01728,0.00504,0.018000000000000002,0.96,-0.21,0.9827003612,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2020-05-26 09:30:00,0.9905600000000001,0.0030800000000000003,0.9905647884000001,0.010560000000000002,0.0030800000000000003,0.011,0.98,0.0,0.98,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2020-05-26 10:00:00,0.9401600000000001,-0.17412000000000002,0.9561477919,0.02016,0.005880000000000001,0.021,0.92,-0.18,0.9374433316,0.15344000000000002,0.13392,0.2036624659,0.01344,0.003920000000000001,0.014,0.14,0.13,0.1910497317
2020-05-26 10:30:00,0.9432,-0.1174,0.9504783006,0.0432,0.0126,0.045,0.9,-0.13,0.9093404203000001,-0.10928,0.13896,0.1767823521,0.030720000000000004,0.008960000000000001,0.032,-0.14,0.13,0.1910497317
2020-05-26 11:00:00,0.8199200000000001,-0.17544,0.8384795764,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.77,-0.19,0.7930952024,-0.11216000000000001,0.13812000000000002,0.17792414110000002,0.027840000000000004,0.00812,0.029,-0.14,0.13,0.1910497317
2020-05-26 11:30:00,0.89936,-0.11852000000000001,0.9071358222,0.039360000000000006,0.01148,0.041,0.86,-0.13,0.8697700846,-0.12696000000000002,0.00672,0.1271377206,0.02304,0.00672,0.024,-0.15,0.0,0.15
2020-05-26 12:00:00,0.9278400000000001,-0.15188000000000001,0.9401885981,0.027840000000000004,0.00812,0.029,0.9,-0.16,0.9141115906,0.17384000000000002,0.0011200000000000001,0.1738436079,0.0038400000000000005,0.0011200000000000001,0.004,0.17,0.0,0.17
2020-05-26 12:30:00,1.02208,-0.12356000000000002,1.0295215394,0.022080000000000002,0.00644,0.023,1.0,-0.13,1.0084145973,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-05-26 13:00:00,1.03248,-0.14636000000000002,1.0428020905,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.02,-0.15,1.0309704166,0.17096,0.00028000000000000003,0.17096022930000002,0.0009600000000000001,0.00028000000000000003,0.001,0.17,0.0,0.17
2020-05-26 13:30:00,0.98784,-0.14188,0.9979768534000001,0.027840000000000004,0.00812,0.029,0.96,-0.15,0.9716480844000001,0.17096,0.13028,0.2149423178,0.0009600000000000001,0.00028000000000000003,0.001,0.17,0.13,0.2140093456
2020-05-26 14:00:00,0.92744,-0.16908,0.9427263654,0.03744,0.010920000000000001,0.039,0.89,-0.18,0.9080198236,0.054400000000000004,0.004200000000000001,0.0545618915,0.014400000000000001,0.004200000000000001,0.015,0.04,0.0,0.04
2020-05-26 14:30:00,0.9112800000000001,-0.16796000000000003,0.9266292678,0.041280000000000004,0.01204,0.043000000000000003,0.87,-0.18,0.8884255737000001,-0.14328000000000002,0.0019600000000000004,0.1432934053,0.00672,0.0019600000000000004,0.007,-0.15,0.0,0.15
2020-05-26 15:00:00,0.918,-0.176,0.9347192092000001,0.048,0.014,0.05,0.87,-0.19,0.8905054744,-0.14232,0.0022400000000000002,0.1423376268,0.007680000000000001,0.0022400000000000002,0.008,-0.15,0.0,0.15
2020-05-26 15:30:00,0.8532000000000001,-0.1774,0.8714476462,0.0432,0.0126,0.045,0.81,-0.19,0.8319855768000001,-0.13656000000000001,0.13392,0.19126735220000002,0.01344,0.003920000000000001,0.014,-0.15,0.13,0.1984943324
2020-05-26 16:00:00,0.8245600000000001,0.01008,0.8246216102,0.03456,0.01008,0.036000000000000004,0.79,0.0,0.79,-0.12448000000000001,0.010360000000000001,0.1249103679,0.03552,0.010360000000000001,0.037,-0.16,0.0,0.16
2020-05-26 16:30:00,0.93664,0.01652,0.9367856745,0.05664,0.01652,0.059000000000000004,0.88,0.0,0.88,0.17384000000000002,0.15112,0.23034235390000002,0.0038400000000000005,0.0011200000000000001,0.004,0.17,0.15,0.226715681
2020-05-26 17:00:00,1.02608,0.01344,1.0261680174,0.04608,0.01344,0.048,0.98,0.0,0.98,0.24304,0.00672,0.2431328855,0.02304,0.00672,0.024,0.22,0.0,0.22
2020-05-26 17:30:00,1.04512,0.013160000000000002,1.0452028511,0.04512,0.013160000000000002,0.047,1.0,0.0,1.0,0.36208,0.13644,0.3869338445,0.022080000000000002,0.00644,0.023,0.34,0.13,0.3640054945
2020-05-26 18:00:00,1.1232,0.0126,1.1232706709,0.0432,0.0126,0.045,1.08,0.0,1.08,0.41344000000000003,0.003920000000000001,0.4134585832,0.01344,0.003920000000000001,0.014,0.4,0.0,0.4
2020-05-26 18:30:00,1.09168,0.00924,1.0917191031,0.03168,0.00924,0.033,1.06,0.0,1.06,0.47672000000000003,0.13196000000000002,0.4946467426,0.00672,0.0019600000000000004,0.007,0.47000000000000003,0.13,0.4876474136
2020-05-26 19:00:00,1.10592,0.007560000000000001,1.1059458395,0.025920000000000002,0.007560000000000001,0.027,1.08,0.0,1.08,0.39384,0.0011200000000000001,0.3938415925,0.0038400000000000005,0.0011200000000000001,0.004,0.39,0.0,0.39
2020-05-26 19:30:00,1.08304,0.00672,1.0830608478000001,0.02304,0.00672,0.024,1.06,0.0,1.06,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2020-05-26 20:00:00,1.02632,0.00476,1.0263310382,0.01632,0.00476,0.017,1.01,0.0,1.01,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-05-26 20:30:00,0.9763200000000001,0.00476,0.9763316035,0.01632,0.00476,0.017,0.96,0.0,0.96,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-05-26 21:00:00,0.96672,0.0019600000000000004,0.9667219869,0.00672,0.0019600000000000004,0.007,0.96,0.0,0.96,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-05-26 21:30:00,0.92864,0.00252,0.9286434192,0.00864,0.00252,0.009000000000000001,0.92,0.0,0.92,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-05-26 22:00:00,0.8996000000000001,0.0028,0.8996043575,0.009600000000000001,0.0028,0.01,0.89,0.0,0.89,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-05-26 22:30:00,0.7967200000000001,0.0019600000000000004,0.7967224109000001,0.00672,0.0019600000000000004,0.007,0.79,0.0,0.79,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-05-26 23:00:00,0.7548,0.0014,0.7548012984,0.0048000000000000004,0.0014,0.005,0.75,0.0,0.75,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-05-26 23:30:00,0.67576,0.00168,0.6757620883000001,0.00576,0.00168,0.006,0.67,0.0,0.67,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-27 00:00:00,0.63536,0.0044800000000000005,0.6353757943,0.015360000000000002,0.0044800000000000005,0.016,0.62,0.0,0.62,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-27 00:30:00,0.5934400000000001,0.003920000000000001,0.5934529467,0.01344,0.003920000000000001,0.014,0.58,0.0,0.58,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-27 01:00:00,0.55672,0.0019600000000000004,0.5567234502,0.00672,0.0019600000000000004,0.007,0.55,0.0,0.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 01:30:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 02:00:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 02:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-27 03:00:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 03:30:00,0.5976800000000001,0.0022400000000000002,0.5976841975,0.007680000000000001,0.0022400000000000002,0.008,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-27 04:00:00,0.6196,0.0028,0.6196063266,0.009600000000000001,0.0028,0.01,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
