Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-27 04:30:00,0.61384,0.0011200000000000001,0.6138410218,0.0038400000000000005,0.0011200000000000001,0.004,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-27 05:00:00,0.6157600000000001,0.00168,0.6157622918,0.00576,0.00168,0.006,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-27 05:30:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-05-27 06:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-27 06:30:00,0.73096,-0.17972000000000002,0.7527295663,0.0009600000000000001,0.00028000000000000003,0.001,0.73,-0.18,0.7518643495,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-27 07:00:00,0.85,-0.18,0.8688498144000001,0.0,0.0,0.0,0.85,-0.18,0.8688498144000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-27 07:30:00,0.9409600000000001,-0.12972,0.9498594633,0.0009600000000000001,0.00028000000000000003,0.001,0.9400000000000001,-0.13,0.9489467846,0.12,0.13,0.1769180601,0.0,0.0,0.0,0.12,0.13,0.1769180601
2020-05-27 08:00:00,0.9919200000000001,-0.18944000000000003,1.0098479093,0.0019200000000000003,0.0005600000000000001,0.002,0.99,-0.19,1.0080674581,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-27 08:30:00,1.03672,-0.16804000000000002,1.0502503511,0.00672,0.0019600000000000004,0.007,1.03,-0.17,1.0439348639,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2020-05-27 09:00:00,1.01248,-0.18636000000000003,1.0294881252,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0,-0.19,1.0178899744,0.17096,0.13028,0.2149423178,0.0009600000000000001,0.00028000000000000003,0.001,0.17,0.13,0.2140093456
2020-05-27 09:30:00,0.9701600000000001,-0.19412000000000001,0.9893902162,0.02016,0.005880000000000001,0.021,0.9500000000000001,-0.2,0.9708243919,0.16440000000000002,0.1342,0.2122192263,0.014400000000000001,0.004200000000000001,0.015,0.15,0.13,0.1984943324
2020-05-27 10:00:00,0.9255200000000001,-0.16964,0.9409383614000001,0.03552,0.010360000000000001,0.037,0.89,-0.18,0.9080198236,-0.126,0.137,0.1861316738,0.024,0.007,0.025,-0.15,0.13,0.1984943324
2020-05-27 10:30:00,0.8944000000000001,-0.1358,0.9046507613,0.014400000000000001,0.004200000000000001,0.015,0.88,-0.14,0.8910667764,-0.11736,0.15952000000000002,0.1980403999,0.03264,0.00952,0.034,-0.15,0.15,0.2121320344
2020-05-27 11:00:00,0.8101600000000001,-0.13412000000000002,0.8211865805,0.02016,0.005880000000000001,0.021,0.79,-0.14,0.8023091673,-0.11256000000000001,0.010920000000000001,0.1130884609,0.03744,0.010920000000000001,0.039,-0.15,0.0,0.15
2020-05-27 11:30:00,0.8729600000000001,-0.11872,0.8809958002,0.07296000000000001,0.02128,0.076,0.8,-0.14,0.8121576202,-0.14392000000000002,0.15344000000000002,0.2103730021,0.04608,0.01344,0.048,-0.19,0.14,0.2360084744
2020-05-27 12:00:00,0.8835200000000001,-0.11564,0.8910556661000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.8,-0.14,0.8121576202,-0.14488,0.013160000000000002,0.1454764586,0.04512,0.013160000000000002,0.047,-0.19,0.0,0.19
2020-05-27 12:30:00,0.8972,-0.12040000000000001,0.9052425089,0.06720000000000001,0.0196,0.07,0.8300000000000001,-0.14,0.8417244205000001,-0.13432000000000002,0.14624,0.1985648509,0.05568000000000001,0.01624,0.058,-0.19,0.13,0.2302172887
2020-05-27 13:00:00,0.8924000000000001,-0.1218,0.9006736368,0.062400000000000004,0.0182,0.065,0.8300000000000001,-0.14,0.8417244205000001,-0.12144,0.14708000000000002,0.1907359431,0.05856000000000001,0.01708,0.061,-0.18,0.13,0.2220360331
2020-05-27 13:30:00,0.8124800000000001,-0.17636000000000002,0.8314003849,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.8,-0.18,0.8200000000000001,-0.11856000000000001,0.14792000000000002,0.1895700398,0.06144000000000001,0.017920000000000002,0.064,-0.18,0.13,0.2220360331
2020-05-27 14:00:00,0.7844,-0.1558,0.7997230771,0.014400000000000001,0.004200000000000001,0.015,0.77,-0.16,0.7864477096,-0.14008,0.014560000000000002,0.14083465480000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,-0.19,0.0,0.19
2020-05-27 14:30:00,0.8024800000000001,-0.15636,0.8175711590000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.79,-0.16,0.8060397013,-0.16584000000000002,0.14288,0.2189008908,0.044160000000000005,0.01288,0.046,-0.21,0.13,0.24698178070000001
2020-05-27 15:00:00,0.7996000000000001,-0.16720000000000002,0.816894118,0.009600000000000001,0.0028,0.01,0.79,-0.17,0.808084154,-0.16640000000000002,0.0098,0.16668833190000001,0.033600000000000005,0.0098,0.035,-0.2,0.0,0.2
2020-05-27 15:30:00,0.7182400000000001,0.00532,0.7182597023,0.018240000000000003,0.00532,0.019,0.7000000000000001,0.0,0.7000000000000001,-0.17120000000000002,0.008400000000000001,0.1714059509,0.028800000000000003,0.008400000000000001,0.03,-0.2,0.0,0.2
2020-05-27 16:00:00,0.7424000000000001,0.0182,0.7426230538,0.062400000000000004,0.0182,0.065,0.68,0.0,0.68,-0.11312000000000001,0.007840000000000001,0.1133913577,0.02688,0.007840000000000001,0.028,-0.14,0.0,0.14
2020-05-27 16:30:00,0.8296800000000001,0.02324,0.8300054217,0.07968,0.02324,0.083,0.75,0.0,0.75,-0.10640000000000001,0.1398,0.1756843761,0.033600000000000005,0.0098,0.035,-0.14,0.13,0.1910497317
2020-05-27 17:00:00,0.902,0.021,0.9022444236,0.07200000000000001,0.021,0.075,0.8300000000000001,0.0,0.8300000000000001,0.18032,0.011760000000000001,0.1807030714,0.04032,0.011760000000000001,0.042,0.14,0.0,0.14
2020-05-27 17:30:00,0.9628000000000001,0.0154,0.9629231537,0.0528,0.0154,0.055,0.91,0.0,0.91,0.27264000000000005,0.13952,0.30626524450000003,0.03264,0.00952,0.034,0.24,0.13,0.2729468813
2020-05-27 18:00:00,1.00144,0.017920000000000002,1.0016003195,0.06144000000000001,0.017920000000000002,0.064,0.9400000000000001,0.0,0.9400000000000001,0.364,0.007,0.3640673015,0.024,0.007,0.025,0.34,0.0,0.34
2020-05-27 18:30:00,1.0428,0.0154,1.0429137069,0.0528,0.0154,0.055,0.99,0.0,0.99,0.3844,0.1542,0.4141750838,0.014400000000000001,0.004200000000000001,0.015,0.37,0.15,0.3992492956
2020-05-27 19:00:00,1.05096,0.00028000000000000003,1.0509600373,0.0009600000000000001,0.00028000000000000003,0.001,1.05,0.0,1.05,0.39384,0.0011200000000000001,0.3938415925,0.0038400000000000005,0.0011200000000000001,0.004,0.39,0.0,0.39
2020-05-27 19:30:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2020-05-27 20:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-05-27 20:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-05-27 21:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-05-27 21:30:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-05-27 22:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-05-27 22:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-05-27 23:00:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-05-27 23:30:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-28 00:00:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-28 00:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-28 01:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 01:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 02:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 02:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 03:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-28 03:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 04:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 04:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-28 05:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-28 05:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-05-28 06:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-28 06:30:00,0.73,-0.19,0.7543208866000001,0.0,0.0,0.0,0.73,-0.19,0.7543208866000001,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2020-05-28 07:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-28 07:30:00,0.91,-0.16,0.9239588735,0.0,0.0,0.0,0.91,-0.16,0.9239588735,0.13192,0.0005600000000000001,0.13192118860000002,0.0019200000000000003,0.0005600000000000001,0.002,0.13,0.0,0.13
2020-05-28 08:00:00,0.97,-0.13,0.9786725704,0.0,0.0,0.0,0.97,-0.13,0.9786725704,-0.12136000000000001,0.00252,0.12138616070000001,0.00864,0.00252,0.009000000000000001,-0.13,0.0,0.13
2020-05-28 08:30:00,0.9500000000000001,-0.15,0.9617692031,0.0,0.0,0.0,0.9500000000000001,-0.15,0.9617692031,-0.07136,0.13252,0.1505117936,0.00864,0.00252,0.009000000000000001,-0.08,0.13,0.15264337520000001
2020-05-28 09:00:00,0.99,-0.13,0.9984988733000001,0.0,0.0,0.0,0.99,-0.13,0.9984988733000001,0.14152,0.13336,0.19445513620000002,0.01152,0.00336,0.012,0.13,0.13,0.1838477631
2020-05-28 09:30:00,0.99,-0.13,0.9984988733000001,0.0,0.0,0.0,0.99,-0.13,0.9984988733000001,-0.11792000000000001,0.13644,0.1803357979,0.022080000000000002,0.00644,0.023,-0.14,0.13,0.1910497317
2020-05-28 10:00:00,0.9657600000000001,-0.16832000000000003,0.9803183157,0.00576,0.00168,0.006,0.96,-0.17,0.9749358953,0.16264,0.13952,0.2142839238,0.03264,0.00952,0.034,0.13,0.13,0.1838477631
2020-05-28 10:30:00,0.9391200000000001,-0.11984000000000002,0.9467354435,0.06912,0.02016,0.07200000000000001,0.87,-0.14,0.8811923740000001,-0.10640000000000001,0.1398,0.1756843761,0.033600000000000005,0.0098,0.035,-0.14,0.13,0.1910497317
2020-05-28 11:00:00,0.8477600000000001,-0.11732000000000001,0.8558393541,0.07776000000000001,0.022680000000000002,0.081,0.77,-0.14,0.7826237921,-0.11624000000000001,0.015680000000000003,0.117292796,0.05376,0.015680000000000003,0.056,-0.17,0.0,0.17
2020-05-28 11:30:00,0.88448,-0.11536,0.8919712999999999,0.08448000000000001,0.024640000000000002,0.088,0.8,-0.14,0.8121576202,-0.14816000000000001,0.16512000000000002,0.221846794,0.051840000000000004,0.015120000000000001,0.054,-0.2,0.15,0.25
2020-05-28 12:00:00,0.8792800000000001,-0.11396,0.8866341974,0.08928000000000001,0.02604,0.093,0.79,-0.14,0.8023091673,-0.14432,0.01624,0.1452308507,0.05568000000000001,0.01624,0.058,-0.2,0.0,0.2
2020-05-28 12:30:00,0.9048800000000001,-0.11816000000000002,0.9125621075,0.07488,0.021840000000000002,0.078,0.8300000000000001,-0.14,0.8417244205000001,-0.11144000000000001,0.16708,0.2008347579,0.05856000000000001,0.01708,0.061,-0.17,0.15,0.226715681
2020-05-28 13:00:00,0.85104,-0.11928000000000001,0.8593583653,0.07104,0.020720000000000002,0.074,0.78,-0.14,0.7924645102000001,-0.13336,0.01652,0.1343793139,0.05664,0.01652,0.059000000000000004,-0.19,0.0,0.19
2020-05-28 13:30:00,0.83584,-0.11788000000000001,0.8441114855,0.07584,0.02212,0.079,0.76,-0.14,0.7727871635,-0.1028,0.1496,0.1815158395,0.06720000000000001,0.0196,0.07,-0.17,0.13,0.2140093456
2020-05-28 14:00:00,0.83584,-0.11788000000000001,0.8441114855,0.07584,0.02212,0.079,0.76,-0.14,0.7727871635,-0.14008,0.014560000000000002,0.14083465480000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,-0.19,0.0,0.19
2020-05-28 14:30:00,0.81776,-0.15732000000000002,0.832755066,0.07776000000000001,0.022680000000000002,0.081,0.74,-0.18,0.7615773106,-0.1572,0.1554,0.22104524420000002,0.0528,0.0154,0.055,-0.21,0.14,0.2523885893
2020-05-28 15:00:00,0.8081600000000001,-0.12012,0.8170381876,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.74,-0.14,0.7531268154,-0.15296,0.013720000000000001,0.1535740864,0.047040000000000005,0.013720000000000001,0.049,-0.2,0.0,0.2
2020-05-28 15:30:00,0.72528,-0.12096000000000001,0.7352974908000001,0.06528,0.01904,0.068,0.66,-0.14,0.6746851117,-0.12776,0.14232,0.1912527124,0.04224000000000001,0.012320000000000001,0.044,-0.17,0.13,0.2140093456
2020-05-28 16:00:00,0.7232000000000001,-0.1274,0.7343357543,0.0432,0.0126,0.045,0.68,-0.14,0.6942621983,-0.13544,0.01008,0.1358145795,0.03456,0.01008,0.036000000000000004,-0.17,0.0,0.17
2020-05-28 16:30:00,0.76648,0.01064,0.7665538468,0.036480000000000005,0.01064,0.038,0.73,0.0,0.73,-0.1164,0.1398,0.1819148152,0.033600000000000005,0.0098,0.035,-0.15,0.13,0.1984943324
2020-05-28 17:00:00,0.8597600000000001,0.00868,0.8598038148,0.02976,0.00868,0.031,0.8300000000000001,0.0,0.8300000000000001,0.1932,0.0126,0.19361043360000002,0.0432,0.0126,0.045,0.15,0.0,0.15
2020-05-28 17:30:00,0.8815200000000001,0.00336,0.8815264035,0.01152,0.00336,0.012,0.87,0.0,0.87,0.33456,0.14008,0.3627020816,0.03456,0.01008,0.036000000000000004,0.30000000000000004,0.13,0.3269556545
2020-05-28 18:00:00,0.9501600000000001,0.005880000000000001,0.9501781938,0.02016,0.005880000000000001,0.021,0.93,0.0,0.93,0.37592000000000003,0.007560000000000001,0.37599601060000004,0.025920000000000002,0.007560000000000001,0.027,0.35000000000000003,0.0,0.35000000000000003
2020-05-28 18:30:00,1.00536,0.0044800000000000005,1.0053699816,0.015360000000000002,0.0044800000000000005,0.016,0.99,0.0,0.99,0.3992,0.1356,0.4216017078,0.019200000000000002,0.0056,0.02,0.38,0.13,0.4016217126
2020-05-28 19:00:00,1.02152,0.00336,1.0215255259,0.01152,0.00336,0.012,1.01,0.0,1.01,0.43768,0.0022400000000000002,0.43768573200000005,0.007680000000000001,0.0022400000000000002,0.008,0.43,0.0,0.43
2020-05-28 19:30:00,1.01192,0.0005600000000000001,1.011920155,0.0019200000000000003,0.0005600000000000001,0.002,1.01,0.0,1.01,0.44096,0.13028,0.4598027838,0.0009600000000000001,0.00028000000000000003,0.001,0.44,0.13,0.4588027899
2020-05-28 20:00:00,0.97096,0.00028000000000000003,0.9709600404000001,0.0009600000000000001,0.00028000000000000003,0.001,0.97,0.0,0.97,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-05-28 20:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-05-28 21:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.38,-0.13,0.4016217126,0.0,0.0,0.0,0.38,-0.13,0.4016217126
2020-05-28 21:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-05-28 22:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-05-28 22:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-05-28 23:00:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-05-28 23:30:00,0.6867200000000001,0.0019600000000000004,0.6867227971000001,0.00672,0.0019600000000000004,0.007,0.68,0.0,0.68,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-29 00:00:00,0.63632,0.00476,0.6363378034,0.01632,0.00476,0.017,0.62,0.0,0.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 00:30:00,0.6344000000000001,0.004200000000000001,0.6344139027,0.014400000000000001,0.004200000000000001,0.015,0.62,0.0,0.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 01:00:00,0.57576,0.00168,0.575762451,0.00576,0.00168,0.006,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-29 01:30:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-29 02:00:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 02:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-29 03:00:00,0.55288,0.00084,0.5528806381,0.00288,0.00084,0.003,0.55,0.0,0.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 03:30:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-29 04:00:00,0.5705600000000001,0.0030800000000000003,0.5705683132,0.010560000000000002,0.0030800000000000003,0.011,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-29 04:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-29 05:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-29 05:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-05-29 06:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-29 06:30:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-29 07:00:00,0.91,-0.17,0.9257429449000001,0.0,0.0,0.0,0.91,-0.17,0.9257429449000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-29 07:30:00,0.97,-0.13,0.9786725704,0.0,0.0,0.0,0.97,-0.13,0.9786725704,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-29 08:00:00,0.95096,-0.17972000000000002,0.9677934697,0.0009600000000000001,0.00028000000000000003,0.001,0.9500000000000001,-0.18,0.9669022701000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2020-05-29 08:30:00,0.9634400000000001,-0.16608,0.9776498351,0.01344,0.003920000000000001,0.014,0.9500000000000001,-0.17,0.9650906693,0.13288,0.13084,0.1864837795,0.00288,0.00084,0.003,0.13,0.13,0.1838477631
2020-05-29 09:00:00,0.9624800000000001,-0.13636,0.9720914566000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9500000000000001,-0.14,0.9602603814,0.13672,0.13196000000000002,0.1900152625,0.00672,0.0019600000000000004,0.007,0.13,0.13,0.1838477631
2020-05-29 09:30:00,0.9736,-0.1302,0.9822672752,0.033600000000000005,0.0098,0.035,0.9400000000000001,-0.14,0.9503683496,0.14152,0.13336,0.19445513620000002,0.01152,0.00336,0.012,0.13,0.13,0.1838477631
2020-05-29 10:00:00,0.93088,-0.13516,0.9406411643,0.05088,0.01484,0.053,0.88,-0.15,0.8926925563,0.14248000000000002,0.13364,0.1953463591,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.13,0.13,0.1838477631
2020-05-29 10:30:00,0.9166400000000001,-0.12348,0.9249195641,0.05664,0.01652,0.059000000000000004,0.86,-0.14,0.8713208364,0.15304,0.13672,0.2052159838,0.02304,0.00672,0.024,0.13,0.13,0.1838477631
2020-05-29 11:00:00,0.8125600000000001,-0.11592000000000001,0.8207869395,0.08256000000000001,0.02408,0.08600000000000001,0.73,-0.14,0.7433034374,0.15784,0.13812000000000002,0.20973936210000002,0.027840000000000004,0.00812,0.029,0.13,0.13,0.1838477631
2020-05-29 11:30:00,0.8602400000000001,-0.13368000000000002,0.8705648741,0.09024,0.026320000000000003,0.094,0.77,-0.16,0.7864477096,0.18264000000000002,0.13952,0.2298329828,0.03264,0.00952,0.034,0.15,0.13,0.1984943324
2020-05-29 12:00:00,0.8408,-0.1306,0.8508824831,0.1008,0.029400000000000003,0.105,0.74,-0.16,0.7570997292,0.16456,0.14008,0.21610738070000002,0.03456,0.01008,0.036000000000000004,0.13,0.13,0.1838477631
2020-05-29 12:30:00,0.85872,-0.15704,0.8729613966,0.07872000000000001,0.02296,0.082,0.78,-0.18,0.8004998438,0.18184,0.14512,0.232649092,0.051840000000000004,0.015120000000000001,0.054,0.13,0.13,0.1838477631
2020-05-29 13:00:00,0.8748800000000001,-0.11816000000000002,0.8828231986,0.07488,0.021840000000000002,0.078,0.8,-0.14,0.8121576202,0.06352000000000001,0.024360000000000003,0.0680308753,0.08352000000000001,0.024360000000000003,0.08700000000000001,-0.02,0.0,0.02
2020-05-29 13:30:00,0.7858400000000001,-0.17788,0.8057206712,0.07584,0.02212,0.079,0.71,-0.2,0.7376313442,0.20720000000000002,0.1496,0.2555621255,0.06720000000000001,0.0196,0.07,0.14,0.13,0.1910497317
2020-05-29 14:00:00,0.7543200000000001,-0.16124000000000002,0.7713604864,0.06432,0.018760000000000002,0.067,0.6900000000000001,-0.18,0.7130918594,-0.07224000000000001,0.022680000000000002,0.0757165768,0.07776000000000001,0.022680000000000002,0.081,-0.15,0.0,0.15
2020-05-29 14:30:00,0.7400800000000001,0.020440000000000003,0.7403622087,0.07008,0.020440000000000003,0.073,0.67,0.0,0.67,-0.027280000000000002,0.029960000000000004,0.040519131300000004,0.10272,0.029960000000000004,0.107,-0.13,0.0,0.13
2020-05-29 15:00:00,0.7454400000000001,-0.13508,0.7575799628000001,0.08544,0.02492,0.089,0.66,-0.16,0.6791170739,0.24080000000000001,0.029400000000000003,0.2425881283,0.1008,0.029400000000000003,0.105,0.14,0.0,0.14
2020-05-29 15:30:00,0.67544,0.02492,0.6758995487,0.08544,0.02492,0.089,0.59,0.0,0.59,0.23600000000000002,0.028,0.2376552124,0.096,0.028,0.1,0.14,0.0,0.14
2020-05-29 16:00:00,0.67352,0.024360000000000003,0.6739603846000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.59,0.0,0.59,0.24928000000000003,0.02604,0.25063639,0.08928000000000001,0.02604,0.093,0.16,0.0,0.16
2020-05-29 16:30:00,0.71008,0.020440000000000003,0.7103741268,0.07008,0.020440000000000003,0.073,0.64,0.0,0.64,0.27064000000000005,0.18352000000000002,0.3269948012,0.08064,0.023520000000000003,0.084,0.19,0.16,0.248394847
2020-05-29 17:00:00,0.8224,0.0182,0.8226013615000001,0.062400000000000004,0.0182,0.065,0.76,0.0,0.76,0.34104,0.16072,0.3770135276,0.07104,0.020720000000000002,0.074,0.27,0.14,0.3041381265
2020-05-29 17:30:00,0.9232,0.0126,0.9232859795,0.0432,0.0126,0.045,0.88,0.0,0.88,0.50048,0.15764,0.5247195441,0.060480000000000006,0.017640000000000003,0.063,0.44,0.14,0.4617358552
2020-05-29 18:00:00,0.95608,0.01344,0.9561744611,0.04608,0.01344,0.048,0.91,0.0,0.91,0.458,0.154,0.4831976821,0.048,0.014,0.05,0.41000000000000003,0.14,0.4332435804
2020-05-29 18:30:00,0.9926400000000001,0.00952,0.9926856501,0.03264,0.00952,0.034,0.96,0.0,0.96,0.44264000000000003,0.14952000000000001,0.46721130120000004,0.03264,0.00952,0.034,0.41000000000000003,0.14,0.4332435804
2020-05-29 19:00:00,1.01496,0.007280000000000001,1.0149861083,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.99,0.0,0.99,0.47824000000000005,0.00532,0.4782695892,0.018240000000000003,0.00532,0.019,0.46,0.0,0.46
2020-05-29 19:30:00,0.98728,0.00504,0.9872928644000001,0.01728,0.00504,0.018000000000000002,0.97,0.0,0.97,0.45384,0.13112000000000001,0.4724015241,0.0038400000000000005,0.0011200000000000001,0.004,0.45,0.13,0.46840153710000004
2020-05-29 20:00:00,0.9657600000000001,0.00168,0.9657614612000001,0.00576,0.00168,0.006,0.96,0.0,0.96,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-05-29 20:30:00,0.9109600000000001,0.00028000000000000003,0.9109600430000001,0.0009600000000000001,0.00028000000000000003,0.001,0.91,0.0,0.91,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2020-05-29 21:00:00,0.9109600000000001,0.00028000000000000003,0.9109600430000001,0.0009600000000000001,0.00028000000000000003,0.001,0.91,0.0,0.91,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-05-29 21:30:00,0.8809600000000001,0.00028000000000000003,0.8809600445,0.0009600000000000001,0.00028000000000000003,0.001,0.88,0.0,0.88,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-05-29 22:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-05-29 22:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-05-29 23:00:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-05-29 23:30:00,0.7028800000000001,0.00084,0.7028805019000001,0.00288,0.00084,0.003,0.7000000000000001,0.0,0.7000000000000001,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-05-30 00:00:00,0.6501600000000001,0.005880000000000001,0.6501865886,0.02016,0.005880000000000001,0.021,0.63,0.0,0.63,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-05-30 00:30:00,0.6197600000000001,0.00868,0.6198207805,0.02976,0.00868,0.031,0.59,0.0,0.59,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-05-30 01:00:00,0.55152,0.00336,0.5515302349,0.01152,0.00336,0.012,0.54,0.0,0.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 01:30:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-30 02:00:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 02:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-05-30 03:00:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 03:30:00,0.5844,0.004200000000000001,0.5844150922,0.014400000000000001,0.004200000000000001,0.015,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-05-30 04:00:00,0.59152,0.00336,0.5915295428,0.01152,0.00336,0.012,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-30 04:30:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-30 05:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.2,-0.13,0.2385372088,0.0,0.0,0.0,-0.2,-0.13,0.2385372088
2020-05-30 05:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-05-30 06:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-30 06:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-30 07:00:00,0.6128800000000001,0.00084,0.6128805756,0.00288,0.00084,0.003,0.61,0.0,0.61,0.0,-0.19,0.19,0.0,0.0,0.0,0.0,-0.19,0.19
2020-05-30 07:30:00,0.6415200000000001,0.00336,0.641528799,0.01152,0.00336,0.012,0.63,0.0,0.63,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0
2020-05-30 08:00:00,0.6678400000000001,0.00812,0.6678893621,0.027840000000000004,0.00812,0.029,0.64,0.0,0.64,0.17824,-0.19468000000000002,0.2639503741,0.018240000000000003,0.00532,0.019,0.16,-0.2,0.2561249695
2020-05-30 08:30:00,0.6696000000000001,0.0028,0.6696058542000001,0.009600000000000001,0.0028,0.01,0.66,0.0,0.66,0.18456,0.10008,0.2099485651,0.03456,0.01008,0.036000000000000004,0.15,0.09,0.1749285568
2020-05-30 09:00:00,0.6919200000000001,0.0005600000000000001,0.6919202266000001,0.0019200000000000003,0.0005600000000000001,0.002,0.6900000000000001,0.0,0.6900000000000001,0.17992000000000002,0.014560000000000002,0.18050817160000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.13,0.0,0.13
2020-05-30 09:30:00,0.7105600000000001,0.0030800000000000003,0.7105666753000001,0.010560000000000002,0.0030800000000000003,0.011,0.7000000000000001,0.0,0.7000000000000001,0.18280000000000002,0.16540000000000002,0.2465218043,0.0528,0.0154,0.055,0.13,0.15,0.1984943324
2020-05-30 10:00:00,0.6830400000000001,0.00672,0.6830730561,0.02304,0.00672,0.024,0.66,0.0,0.66,0.0224,0.1482,0.1498832879,0.062400000000000004,0.0182,0.065,-0.04,0.13,0.1360147051
2020-05-30 10:30:00,0.6832,0.0126,0.6833161786,0.0432,0.0126,0.045,0.64,0.0,0.64,-0.06992000000000001,0.15044000000000002,0.16589454480000002,0.07008,0.020440000000000003,0.073,-0.14,0.13,0.1910497317
2020-05-30 11:00:00,0.6489600000000001,0.014280000000000001,0.6491170927000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.6000000000000001,0.0,0.6000000000000001,-0.06128000000000001,0.17296,0.1834949591,0.07872000000000001,0.02296,0.082,-0.14,0.15,0.2051828453
2020-05-30 11:30:00,0.6128,0.0154,0.6129934747,0.0528,0.0154,0.055,0.56,0.0,0.56,-0.09976,0.19632000000000002,0.2202126245,0.09024,0.026320000000000003,0.094,-0.19,0.17,0.2549509757
2020-05-30 12:00:00,0.6176,0.016800000000000002,0.6178284552000001,0.057600000000000005,0.016800000000000002,0.06,0.56,0.0,0.56,-0.10072,0.02604,0.10403172590000001,0.08928000000000001,0.02604,0.093,-0.19,0.0,0.19
2020-05-30 12:30:00,0.62224,0.012320000000000001,0.6223619526,0.04224000000000001,0.012320000000000001,0.044,0.58,0.0,0.58,-0.05976000000000001,0.17632,0.1861719635,0.09024,0.026320000000000003,0.094,-0.15,0.15,0.2121320344
2020-05-30 13:00:00,0.6232,0.0126,0.6233273618,0.0432,0.0126,0.045,0.58,0.0,0.58,-0.051120000000000006,0.02884,0.0586941224,0.09888000000000001,0.02884,0.10300000000000001,-0.15,0.0,0.15
2020-05-30 13:30:00,0.5722400000000001,0.012320000000000001,0.5723726059,0.04224000000000001,0.012320000000000001,0.044,0.53,0.0,0.53,-0.0488,0.1766,0.1832184489,0.0912,0.026600000000000002,0.095,-0.14,0.15,0.2051828453
2020-05-30 14:00:00,0.5541600000000001,0.01288,0.5543096607,0.044160000000000005,0.01288,0.046,0.51,0.0,0.51,-0.10728000000000001,0.029960000000000004,0.1113849182,0.10272,0.029960000000000004,0.107,-0.21,0.0,0.21
2020-05-30 14:30:00,0.55144,0.017920000000000002,0.5517310939,0.06144000000000001,0.017920000000000002,0.064,0.49,0.0,0.49,-0.11576000000000002,0.16332000000000002,0.200184415,0.11424000000000001,0.03332,0.11900000000000001,-0.23,0.13,0.2641968963
2020-05-30 15:00:00,0.5095200000000001,0.01736,0.509815653,0.05952,0.01736,0.062,0.45,0.0,0.45,-0.11864000000000001,0.03248,0.1230056909,0.11136000000000001,0.03248,0.116,-0.23,0.0,0.23
2020-05-30 15:30:00,0.55088,0.01484,0.5510798490000001,0.05088,0.01484,0.053,0.5,0.0,0.5,-0.1044,0.1608,0.1917185437,0.1056,0.0308,0.11,-0.21,0.13,0.24698178070000001
2020-05-30 16:00:00,0.5932000000000001,0.0126,0.5933338015,0.0432,0.0126,0.045,0.55,0.0,0.55,-0.11112000000000001,0.02884,0.1148015679,0.09888000000000001,0.02884,0.10300000000000001,-0.21,0.0,0.21
2020-05-30 16:30:00,0.62744,0.010920000000000001,0.6275350189000001,0.03744,0.010920000000000001,0.039,0.59,0.0,0.59,-0.09456,-0.10508,0.1413626542,0.08544,0.02492,0.089,-0.18,-0.13,0.2220360331
2020-05-30 17:00:00,0.6636000000000001,0.0098,0.6636723589,0.033600000000000005,0.0098,0.035,0.63,0.0,0.63,-0.045520000000000005,0.024640000000000002,0.0517609892,0.08448000000000001,0.024640000000000002,0.088,-0.13,0.0,0.13
2020-05-30 17:30:00,0.7392000000000001,0.0056,0.7392212118,0.019200000000000002,0.0056,0.02,0.72,0.0,0.72,0.20856000000000002,0.16708,0.26723210880000003,0.05856000000000001,0.01708,0.061,0.15,0.15,0.2121320344
2020-05-30 18:00:00,0.83208,0.00644,0.8321049213,0.022080000000000002,0.00644,0.023,0.81,0.0,0.81,0.27568000000000004,0.01624,0.27615792580000004,0.05568000000000001,0.01624,0.058,0.22,0.0,0.22
2020-05-30 18:30:00,0.8763200000000001,0.00476,0.8763329276,0.01632,0.00476,0.017,0.86,0.0,0.86,0.28224000000000005,0.14232,0.3160923916,0.04224000000000001,0.012320000000000001,0.044,0.24,0.13,0.2729468813
2020-05-30 19:00:00,0.89248,0.0036400000000000004,0.8924874229,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.88,0.0,0.88,0.31880000000000003,0.008400000000000001,0.3189106458,0.028800000000000003,0.008400000000000001,0.03,0.29,0.0,0.29
2020-05-30 19:30:00,0.91288,0.00084,0.9128803865,0.00288,0.00084,0.003,0.91,0.0,0.91,0.27632,0.00476,0.2763609958,0.01632,0.00476,0.017,0.26,0.0,0.26
2020-05-30 20:00:00,0.8419200000000001,0.0005600000000000001,0.8419201862,0.0019200000000000003,0.0005600000000000001,0.002,0.84,0.0,0.84,0.22672,0.0019600000000000004,0.22672847200000001,0.00672,0.0019600000000000004,0.007,0.22,0.0,0.22
2020-05-30 20:30:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.22096000000000002,0.13028,0.25650769970000004,0.0009600000000000001,0.00028000000000000003,0.001,0.22,0.13,0.2555386468
2020-05-30 21:00:00,0.8009600000000001,0.00028000000000000003,0.8009600489,0.0009600000000000001,0.00028000000000000003,0.001,0.8,0.0,0.8,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-05-30 21:30:00,0.82096,0.00028000000000000003,0.8209600477000001,0.0009600000000000001,0.00028000000000000003,0.001,0.8200000000000001,0.0,0.8200000000000001,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-05-30 22:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-05-30 22:30:00,0.7838400000000001,0.0011200000000000001,0.7838408002,0.0038400000000000005,0.0011200000000000001,0.004,0.78,0.0,0.78,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-05-30 23:00:00,0.7296,0.0028,0.7296053728,0.009600000000000001,0.0028,0.01,0.72,0.0,0.72,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-05-30 23:30:00,0.6609600000000001,0.00028000000000000003,0.6609600593,0.0009600000000000001,0.00028000000000000003,0.001,0.66,0.0,0.66,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-05-31 00:00:00,0.6096,0.0028,0.6096064304000001,0.009600000000000001,0.0028,0.01,0.6000000000000001,0.0,0.6000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-31 00:30:00,0.5676800000000001,0.0022400000000000002,0.5676844194,0.007680000000000001,0.0022400000000000002,0.008,0.56,0.0,0.56,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-05-31 01:00:00,0.54288,0.00084,0.5428806499000001,0.00288,0.00084,0.003,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-31 01:30:00,0.55288,0.00084,0.5528806381,0.00288,0.00084,0.003,0.55,0.0,0.55,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-31 02:00:00,0.55096,0.00028000000000000003,0.5509600711,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.0,0.55,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-31 02:30:00,0.55096,0.00028000000000000003,0.5509600711,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.0,0.55,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-31 03:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-05-31 03:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-31 04:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-05-31 04:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-05-31 05:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-05-31 05:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-05-31 06:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.18904,0.00028000000000000003,0.1890402074,0.0009600000000000001,0.00028000000000000003,0.001,-0.19,0.0,0.19
2020-05-31 06:30:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.18328000000000003,0.0019600000000000004,0.18329047980000002,0.00672,0.0019600000000000004,0.007,-0.19,0.0,0.19
2020-05-31 07:00:00,0.57864,0.00252,0.5786454873,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.17272,0.00504,0.1727935184,0.01728,0.00504,0.018000000000000002,-0.19,0.0,0.19
2020-05-31 07:30:00,0.5892000000000001,0.0056,0.5892266118,0.019200000000000002,0.0056,0.02,0.5700000000000001,0.0,0.5700000000000001,-0.13024000000000002,-0.12132000000000001,0.1779915728,0.02976,0.00868,0.031,-0.16,-0.13,0.20615528130000002
2020-05-31 08:00:00,0.57672,0.0019600000000000004,0.5767233305,0.00672,0.0019600000000000004,0.007,0.5700000000000001,0.0,0.5700000000000001,-0.1168,0.1626,0.2002023976,0.0432,0.0126,0.045,-0.16,0.15,0.219317122
2020-05-31 08:30:00,0.63344,0.003920000000000001,0.6334521292,0.01344,0.003920000000000001,0.014,0.62,0.0,0.62,-0.1024,0.016800000000000002,0.1037689742,0.057600000000000005,0.016800000000000002,0.06,-0.16,0.0,0.16
2020-05-31 09:00:00,0.6488,0.008400000000000001,0.6488543750000001,0.028800000000000003,0.008400000000000001,0.03,0.62,0.0,0.62,-0.05992000000000001,0.15044000000000002,0.1619339371,0.07008,0.020440000000000003,0.073,-0.13,0.13,0.1838477631
2020-05-31 09:30:00,0.6893600000000001,0.01148,0.6894555823,0.039360000000000006,0.01148,0.041,0.65,0.0,0.65,-0.0684,0.15380000000000002,0.1683240922,0.0816,0.0238,0.085,-0.15,0.13,0.1984943324
2020-05-31 10:00:00,0.668,0.014,0.6681466905,0.048,0.014,0.05,0.62,0.0,0.62,-0.0688,0.15660000000000002,0.1710467772,0.0912,0.026600000000000002,0.095,-0.16,0.13,0.20615528130000002
2020-05-31 10:30:00,0.68088,0.01484,0.6810417021,0.05088,0.01484,0.053,0.63,0.0,0.63,-0.042080000000000006,0.028560000000000002,0.0508566613,0.09792000000000001,0.028560000000000002,0.10200000000000001,-0.14,0.0,0.14
2020-05-31 11:00:00,0.668,0.014,0.6681466905,0.048,0.014,0.05,0.62,0.0,0.62,-0.07440000000000001,0.0308,0.0805232886,0.1056,0.0308,0.11,-0.18,0.0,0.18
2020-05-31 11:30:00,0.67664,0.01652,0.6768416358,0.05664,0.01652,0.059000000000000004,0.62,0.0,0.62,-0.09960000000000001,0.1622,0.190339171,0.11040000000000001,0.0322,0.115,-0.21,0.13,0.24698178070000001
2020-05-31 12:00:00,0.66952,0.01736,0.6697450261,0.05952,0.01736,0.062,0.61,0.0,0.61,-0.03672,0.03304,0.049396356100000004,0.11328,0.03304,0.11800000000000001,-0.15,0.0,0.15
2020-05-31 12:30:00,0.66088,0.01484,0.6610465944,0.05088,0.01484,0.053,0.61,0.0,0.61,-0.05288,0.16416,0.1724668084,0.11712000000000002,0.03416,0.122,-0.17,0.13,0.2140093456
2020-05-31 13:00:00,0.6632,0.0126,0.6633196816,0.0432,0.0126,0.045,0.62,0.0,0.62,-0.01864,0.03248,0.0374486315,0.11136000000000001,0.03248,0.116,-0.13,0.0,0.13
2020-05-31 13:30:00,0.6870400000000001,0.013720000000000001,0.6871769787,0.047040000000000005,0.013720000000000001,0.049,0.64,0.0,0.64,0.06328,0.18304,0.1936698221,0.11328,0.03304,0.11800000000000001,-0.05,0.15,0.158113883
2020-05-31 14:00:00,0.59704,0.013720000000000001,0.5971976222000001,0.047040000000000005,0.013720000000000001,0.049,0.55,0.0,0.55,-0.0852,0.0364,0.0926498786,0.12480000000000001,0.0364,0.13,-0.21,0.0,0.21
2020-05-31 14:30:00,0.5968800000000001,0.007840000000000001,0.5969314869,0.02688,0.007840000000000001,0.028,0.5700000000000001,0.0,0.5700000000000001,-0.12840000000000001,0.15380000000000002,0.2003521899,0.0816,0.0238,0.085,-0.21,0.13,0.24698178070000001
2020-05-31 15:00:00,0.55128,0.01204,0.5514114616,0.041280000000000004,0.01204,0.043000000000000003,0.51,0.0,0.51,-0.1092,0.029400000000000003,0.1130884609,0.1008,0.029400000000000003,0.105,-0.21,0.0,0.21
2020-05-31 15:30:00,0.59992,0.014560000000000002,0.6000966589,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.55,0.0,0.55,-0.1028,0.1496,0.1815158395,0.06720000000000001,0.0196,0.07,-0.17,0.13,0.2140093456
2020-05-31 16:00:00,0.6228,0.0154,0.6229903691,0.0528,0.0154,0.055,0.5700000000000001,0.0,0.5700000000000001,-0.08744,0.02408,0.0906950936,0.08256000000000001,0.02408,0.08600000000000001,-0.17,0.0,0.17
2020-05-31 16:30:00,0.66744,0.010920000000000001,0.6675293252000001,0.03744,0.010920000000000001,0.039,0.63,0.0,0.63,0.11720000000000001,0.0196,0.1188276062,0.06720000000000001,0.0196,0.07,0.05,0.0,0.05
2020-05-31 17:00:00,0.77456,0.01008,0.7746255870000001,0.03456,0.01008,0.036000000000000004,0.74,0.0,0.74,0.25392000000000003,0.021560000000000003,0.2548336712,0.07392,0.021560000000000003,0.077,0.18,0.0,0.18
2020-05-31 17:30:00,0.84728,0.00504,0.84729499,0.01728,0.00504,0.018000000000000002,0.8300000000000001,0.0,0.8300000000000001,0.36856000000000005,0.01708,0.36895555290000004,0.05856000000000001,0.01708,0.061,0.31,0.0,0.31
2020-05-31 18:00:00,0.8755200000000001,0.010360000000000001,0.8755812926000001,0.03552,0.010360000000000001,0.037,0.84,0.0,0.84,0.3628,0.0154,0.3631266997,0.0528,0.0154,0.055,0.31,0.0,0.31
2020-05-31 18:30:00,0.9030400000000001,0.00672,0.9030650032,0.02304,0.00672,0.024,0.88,0.0,0.88,0.38744,0.010920000000000001,0.38759385960000003,0.03744,0.010920000000000001,0.039,0.35000000000000003,0.0,0.35000000000000003
2020-05-31 19:00:00,0.91344,0.003920000000000001,0.9134484112000001,0.01344,0.003920000000000001,0.014,0.9,0.0,0.9,0.43496,0.007280000000000001,0.435020919,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.41000000000000003,0.0,0.41000000000000003
2020-05-31 19:30:00,0.8848,0.0014,0.8848011076000001,0.0048000000000000004,0.0014,0.005,0.88,0.0,0.88,0.38152,-0.12664,0.4019890546,0.01152,0.00336,0.012,0.37,-0.13,0.392173431
2020-05-31 20:00:00,0.8428800000000001,0.00084,0.8428804186000001,0.00288,0.00084,0.003,0.84,0.0,0.84,0.30576000000000003,0.00168,0.3057646153,0.00576,0.00168,0.006,0.30000000000000004,0.0,0.30000000000000004
2020-05-31 20:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.27096000000000003,0.00028000000000000003,0.2709601447,0.0009600000000000001,0.00028000000000000003,0.001,0.27,0.0,0.27
2020-05-31 21:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-05-31 21:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.23,-0.13,0.2641968963,0.0,0.0,0.0,0.23,-0.13,0.2641968963
2020-05-31 22:00:00,0.8228800000000001,0.00084,0.8228804287,0.00288,0.00084,0.003,0.8200000000000001,0.0,0.8200000000000001,0.28,-0.13,0.30870698080000003,0.0,0.0,0.0,0.28,-0.13,0.30870698080000003
2020-05-31 22:30:00,0.7938400000000001,0.0011200000000000001,0.7938407901000001,0.0038400000000000005,0.0011200000000000001,0.004,0.79,0.0,0.79,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-05-31 23:00:00,0.72384,0.0011200000000000001,0.7238408665,0.0038400000000000005,0.0011200000000000001,0.004,0.72,0.0,0.72,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-05-31 23:30:00,0.6719200000000001,0.0005600000000000001,0.6719202334000001,0.0019200000000000003,0.0005600000000000001,0.002,0.67,0.0,0.67,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-01 00:00:00,0.59672,0.0019600000000000004,0.5967232189,0.00672,0.0019600000000000004,0.007,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-01 00:30:00,0.55864,0.00252,0.5586456838,0.00864,0.00252,0.009000000000000001,0.55,0.0,0.55,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-01 01:00:00,0.5548000000000001,0.0014,0.5548017664,0.0048000000000000004,0.0014,0.005,0.55,0.0,0.55,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-01 01:30:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-01 02:00:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 02:30:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-01 03:00:00,0.5519200000000001,0.0005600000000000001,0.5519202841,0.0019200000000000003,0.0005600000000000001,0.002,0.55,0.0,0.55,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-01 03:30:00,0.55384,0.0011200000000000001,0.5538411325,0.0038400000000000005,0.0011200000000000001,0.004,0.55,0.0,0.55,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-06-01 04:00:00,0.53576,0.00168,0.535762634,0.00576,0.00168,0.006,0.53,0.0,0.53,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-06-01 04:30:00,0.5419200000000001,0.0005600000000000001,0.5419202893,0.0019200000000000003,0.0005600000000000001,0.002,0.54,0.0,0.54,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-01 05:00:00,0.55384,0.13112000000000001,0.569149541,0.0038400000000000005,0.0011200000000000001,0.004,0.55,0.13,0.565154846,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-06-01 05:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.22,-0.13,0.2555386468,0.0,0.0,0.0,-0.22,-0.13,0.2555386468
2020-06-01 06:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-06-01 06:30:00,0.72,-0.17,0.7397972695,0.0,0.0,0.0,0.72,-0.17,0.7397972695,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-01 07:00:00,0.87,-0.17,0.8864536085,0.0,0.0,0.0,0.87,-0.17,0.8864536085,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-01 07:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-01 08:00:00,0.91,-0.14,0.9207062507,0.0,0.0,0.0,0.91,-0.14,0.9207062507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-01 08:30:00,0.9692000000000001,-0.12440000000000001,0.9771509607000001,0.019200000000000002,0.0056,0.02,0.9500000000000001,-0.13,0.9588534820000001,0.00288,0.14084000000000002,0.1408694431,0.00288,0.00084,0.003,0.0,0.14,0.14
2020-06-01 09:00:00,0.96552,-0.13964000000000001,0.9755655795,0.03552,0.010360000000000001,0.037,0.93,-0.15,0.9420191081,0.15768000000000001,0.14224,0.2123563044,0.007680000000000001,0.0022400000000000002,0.008,0.15,0.14,0.2051828453
2020-06-01 09:30:00,0.9532,-0.1174,0.9604025198,0.0432,0.0126,0.045,0.91,-0.13,0.9192388155000001,0.1544,0.1642,0.2253907718,0.014400000000000001,0.004200000000000001,0.015,0.14,0.16,0.2126029163
2020-06-01 10:00:00,0.9422400000000001,-0.11768,0.9495603193000001,0.04224000000000001,0.012320000000000001,0.044,0.9,-0.13,0.9093404203000001,-0.10640000000000001,0.14980000000000002,0.1837416665,0.033600000000000005,0.0098,0.035,-0.14,0.14,0.1979898987
2020-06-01 10:30:00,0.94064,-0.10648,0.9466475585,0.08064,0.023520000000000003,0.084,0.86,-0.13,0.8697700846,-0.14928000000000002,0.14896,0.2108876478,0.030720000000000004,0.008960000000000001,0.032,-0.18,0.14,0.22803508500000003
2020-06-01 11:00:00,0.8244800000000001,-0.10536000000000001,0.8311846967000001,0.08448000000000001,0.024640000000000002,0.088,0.74,-0.13,0.7513321503,-0.14352,0.15064000000000002,0.2080634519,0.036480000000000005,0.01064,0.038,-0.18,0.14,0.22803508500000003
2020-06-01 11:30:00,0.8583200000000001,-0.10424000000000001,0.8646266246000001,0.08832000000000001,0.02576,0.092,0.77,-0.13,0.7808969202,-0.1864,0.14980000000000002,0.2391338537,0.033600000000000005,0.0098,0.035,-0.22,0.14,0.2607680962
2020-06-01 12:00:00,0.8112,-0.1034,0.8177634132,0.0912,0.026600000000000002,0.095,0.72,-0.13,0.731641989,-0.1564,0.14980000000000002,0.2165663871,0.033600000000000005,0.0098,0.035,-0.19,0.14,0.2360084744
2020-06-01 12:30:00,0.8696800000000001,-0.10676000000000001,0.8762083086,0.07968,0.02324,0.083,0.79,-0.13,0.800624756,-0.13544,0.15008000000000002,0.2021583538,0.03456,0.01008,0.036000000000000004,-0.17,0.14,0.22022715550000002
2020-06-01 13:00:00,0.8239200000000001,-0.10844000000000001,0.8310255110000001,0.07392,0.021560000000000003,0.077,0.75,-0.13,0.7611832894,-0.13104000000000002,0.014280000000000001,0.1318157805,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.18,0.0,0.18
2020-06-01 13:30:00,0.7881600000000001,-0.11012000000000001,0.7958156822,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.72,-0.13,0.731641989,-0.17200000000000001,0.154,0.2308679276,0.048,0.014,0.05,-0.22,0.14,0.2607680962
2020-06-01 14:00:00,0.792,-0.109,0.7994654464000001,0.07200000000000001,0.021,0.075,0.72,-0.13,0.731641989,-0.18256000000000003,0.010920000000000001,0.1828863035,0.03744,0.010920000000000001,0.039,-0.22,0.0,0.22
2020-06-01 14:30:00,0.8506400000000001,-0.10648,0.8572784845,0.08064,0.023520000000000003,0.084,0.77,-0.13,0.7808969202,-0.18544000000000002,0.15008000000000002,0.2385623608,0.03456,0.01008,0.036000000000000004,-0.22,0.14,0.2607680962
2020-06-01 15:00:00,0.7744800000000001,-0.12536,0.7845600041,0.08448000000000001,0.024640000000000002,0.088,0.6900000000000001,-0.15,0.7061161378,-0.18832000000000002,0.14924,0.2402852472,0.03168,0.00924,0.033,-0.22,0.14,0.2607680962
