Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-01 15:30:00,0.69488,-0.11816000000000002,0.7048545949,0.07488,0.021840000000000002,0.078,0.62,-0.14,0.6356099433,-0.18448,0.15036000000000002,0.2379936974,0.03552,0.010360000000000001,0.037,-0.22,0.14,0.2607680962
2020-06-01 16:00:00,0.7477600000000001,-0.11732000000000001,0.7569075241000001,0.07776000000000001,0.022680000000000002,0.081,0.67,-0.14,0.6844705983,-0.1612,0.008400000000000001,0.1614187102,0.028800000000000003,0.008400000000000001,0.03,-0.19,0.0,0.19
2020-06-01 16:30:00,0.77568,0.01624,0.7758499855000001,0.05568000000000001,0.01624,0.058,0.72,0.0,0.72,-0.04696,0.13672,0.14456002210000002,0.02304,0.00672,0.024,-0.07,0.13,0.1476482306
2020-06-01 17:00:00,0.8785600000000001,0.01708,0.8787260096,0.05856000000000001,0.01708,0.061,0.8200000000000001,0.0,0.8200000000000001,0.22744000000000003,0.14092000000000002,0.267558218,0.03744,0.010920000000000001,0.039,0.19,0.13,0.2302172887
2020-06-01 17:30:00,0.91768,0.0022400000000000002,0.9176827338,0.007680000000000001,0.0022400000000000002,0.008,0.91,0.0,0.91,0.27016,0.13588,0.3024066798,0.02016,0.005880000000000001,0.021,0.25,0.13,0.2817800561
2020-06-01 18:00:00,0.9996,0.0028,0.9996039216,0.009600000000000001,0.0028,0.01,0.99,0.0,0.99,0.32152000000000003,0.00336,0.3215375561,0.01152,0.00336,0.012,0.31,0.0,0.31
2020-06-01 18:30:00,1.00896,0.014280000000000001,1.0090610487,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.96,0.0,0.96,0.33864000000000005,0.00252,0.3386493762,0.00864,0.00252,0.009000000000000001,0.33,0.0,0.33
2020-06-01 19:00:00,1.02032,0.011760000000000001,1.0203877694,0.04032,0.011760000000000001,0.042,0.98,0.0,0.98,0.36192,0.0005600000000000001,0.3619204332,0.0019200000000000003,0.0005600000000000001,0.002,0.36,0.0,0.36
2020-06-01 19:30:00,0.9945600000000001,0.01008,0.9946110798000001,0.03456,0.01008,0.036000000000000004,0.96,0.0,0.96,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2020-06-01 20:00:00,0.9859200000000001,0.007560000000000001,0.9859489845,0.025920000000000002,0.007560000000000001,0.027,0.96,0.0,0.96,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-06-01 20:30:00,0.9472800000000001,0.00504,0.9472934076,0.01728,0.00504,0.018000000000000002,0.93,0.0,0.93,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2020-06-01 21:00:00,0.9086400000000001,0.00252,0.9086434944,0.00864,0.00252,0.009000000000000001,0.9,0.0,0.9,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-06-01 21:30:00,0.8838400000000001,0.0011200000000000001,0.8838407096,0.0038400000000000005,0.0011200000000000001,0.004,0.88,0.0,0.88,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2020-06-01 22:00:00,0.81576,0.00168,0.8157617299000001,0.00576,0.00168,0.006,0.81,0.0,0.81,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-06-01 22:30:00,0.7848,0.0014,0.7848012487,0.0048000000000000004,0.0014,0.005,0.78,0.0,0.78,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2020-06-01 23:00:00,0.7157600000000001,0.00168,0.7157619716,0.00576,0.00168,0.006,0.71,0.0,0.71,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-06-01 23:30:00,0.6609600000000001,0.00028000000000000003,0.6609600593,0.0009600000000000001,0.00028000000000000003,0.001,0.66,0.0,0.66,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-06-02 00:00:00,0.60672,0.0019600000000000004,0.6067231659,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.0,0.6000000000000001,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-06-02 00:30:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-06-02 01:00:00,0.5619200000000001,0.0005600000000000001,0.5619202790000001,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.0,0.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 01:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-02 02:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 02:30:00,0.55096,0.00028000000000000003,0.5509600711,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.0,0.55,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-02 03:00:00,0.51192,0.0005600000000000001,0.5119203063000001,0.0019200000000000003,0.0005600000000000001,0.002,0.51,0.0,0.51,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-02 03:30:00,0.54384,0.0011200000000000001,0.5438411533,0.0038400000000000005,0.0011200000000000001,0.004,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-02 04:00:00,0.5448000000000001,0.0014,0.5448017988,0.0048000000000000004,0.0014,0.005,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-02 04:30:00,0.54288,0.00084,0.5428806499000001,0.00288,0.00084,0.003,0.54,0.0,0.54,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-06-02 05:00:00,0.54384,0.0011200000000000001,0.5438411533,0.0038400000000000005,0.0011200000000000001,0.004,0.54,0.0,0.54,-0.23,0.0,0.23,0.0,0.0,0.0,-0.23,0.0,0.23
2020-06-02 05:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.2,-0.13,0.2385372088,0.0,0.0,0.0,-0.2,-0.13,0.2385372088
2020-06-02 06:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-06-02 06:30:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-02 07:00:00,0.87,-0.19,0.8905054744,0.0,0.0,0.0,0.87,-0.19,0.8905054744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-02 07:30:00,0.90192,-0.13944,0.912635305,0.0019200000000000003,0.0005600000000000001,0.002,0.9,-0.14,0.9108238029,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-02 08:00:00,0.9405600000000001,-0.13692000000000001,0.9504736714,0.010560000000000002,0.0030800000000000003,0.011,0.93,-0.14,0.9404786016000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-02 08:30:00,0.95496,-0.13272,0.9641385793,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.93,-0.14,0.9404786016000001,0.0038400000000000005,0.13112000000000001,0.13117621740000002,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.13,0.13
2020-06-02 09:00:00,0.9932000000000001,-0.1274,1.0013376054,0.0432,0.0126,0.045,0.9500000000000001,-0.14,0.9602603814,0.00672,0.13196000000000002,0.1321309956,0.00672,0.0019600000000000004,0.007,0.0,0.13,0.13
2020-06-02 09:30:00,0.9889600000000001,-0.11572,0.9957072863,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.9400000000000001,-0.13,0.9489467846,0.13864,0.13252,0.1917879037,0.00864,0.00252,0.009000000000000001,0.13,0.13,0.1838477631
2020-06-02 10:00:00,0.9289600000000001,-0.11572,0.9361398400000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.88,-0.13,0.8895504483000001,-0.12792,0.00644,0.128082005,0.022080000000000002,0.00644,0.023,-0.15,0.0,0.15
2020-06-02 10:30:00,0.97528,-0.14096,0.9854140247000001,0.06528,0.01904,0.068,0.91,-0.16,0.9239588735,-0.11752000000000001,0.14364000000000002,0.18558933160000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.13,0.14,0.1910497317
2020-06-02 11:00:00,0.88624,-0.12068000000000001,0.8944188057,0.06624000000000001,0.01932,0.069,0.8200000000000001,-0.14,0.8318653737,-0.11944,0.14308,0.18638079300000002,0.010560000000000002,0.0030800000000000003,0.011,-0.13,0.14,0.1910497317
2020-06-02 11:30:00,0.9733600000000001,-0.12152,0.9809163063,0.06336,0.01848,0.066,0.91,-0.14,0.9207062507,-0.12424000000000002,0.14168,0.1884377881,0.00576,0.00168,0.006,-0.13,0.14,0.1910497317
2020-06-02 12:00:00,0.9339200000000001,-0.11844,0.9414003399,0.07392,0.021560000000000003,0.077,0.86,-0.14,0.8713208364,-0.17752,0.14364000000000002,0.2283545489,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.19,0.14,0.2360084744
2020-06-02 12:30:00,0.9300800000000001,-0.13956000000000002,0.9404923179,0.07008,0.020440000000000003,0.073,0.86,-0.16,0.8747571091,-0.14104,0.15428,0.2090325334,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.19,0.14,0.2360084744
2020-06-02 13:00:00,0.89104,-0.11928000000000001,0.8989883203000001,0.07104,0.020720000000000002,0.074,0.8200000000000001,-0.14,0.8318653737,-0.11104000000000001,0.014280000000000001,0.11195445500000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.16,0.0,0.16
2020-06-02 13:30:00,0.862,-0.11900000000000001,0.8701752697,0.07200000000000001,0.021,0.075,0.79,-0.14,0.8023091673,-0.11104000000000001,0.15428,0.190084718,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.16,0.14,0.2126029163
2020-06-02 14:00:00,0.8591200000000001,-0.11984000000000002,0.867438067,0.06912,0.02016,0.07200000000000001,0.79,-0.14,0.8023091673,-0.17064000000000001,0.01148,0.1710257291,0.039360000000000006,0.01148,0.041,-0.21,0.0,0.21
2020-06-02 14:30:00,0.83064,-0.11648000000000001,0.8387671906,0.08064,0.023520000000000003,0.084,0.75,-0.14,0.7629547824,-0.20392000000000002,0.16344,0.261335034,0.04608,0.01344,0.048,-0.25,0.15,0.2915475947
2020-06-02 15:00:00,0.7964,-0.1148,0.8046315927000001,0.0864,0.0252,0.09,0.71,-0.14,0.7236711961000001,-0.20488,0.013160000000000002,0.2053022163,0.04512,0.013160000000000002,0.047,-0.25,0.0,0.25
2020-06-02 15:30:00,0.7535200000000001,-0.11564,0.7623417869,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.67,-0.14,0.6844705983,-0.18448,0.16036,0.2444344493,0.03552,0.010360000000000001,0.037,-0.22,0.15,0.26627053910000004
2020-06-02 16:00:00,0.8173600000000001,0.025480000000000003,0.8177570544,0.08736000000000001,0.025480000000000003,0.091,0.73,0.0,0.73,-0.16544,0.01008,0.1657467948,0.03456,0.01008,0.036000000000000004,-0.2,0.0,0.2
2020-06-02 16:30:00,0.85584,-0.10788,0.8626124275,0.07584,0.02212,0.079,0.78,-0.13,0.7907591289,-0.13752,0.13364,0.19175870250000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.15,0.13,0.1984943324
2020-06-02 17:00:00,0.8563200000000001,0.00476,0.8563332295,0.01632,0.00476,0.017,0.84,0.0,0.84,0.17304000000000003,0.13672,0.2205338976,0.02304,0.00672,0.024,0.15,0.13,0.1984943324
2020-06-02 17:30:00,0.90688,0.007840000000000001,0.9069138879,0.02688,0.007840000000000001,0.028,0.88,0.0,0.88,0.2592,0.1356,0.2925269218,0.019200000000000002,0.0056,0.02,0.24,0.13,0.2729468813
2020-06-02 18:00:00,0.96184,0.015120000000000001,0.9619588349,0.051840000000000004,0.015120000000000001,0.054,0.91,0.0,0.91,0.34288,0.00084,0.3428810289,0.00288,0.00084,0.003,0.34,0.0,0.34
2020-06-02 18:30:00,0.9541600000000001,0.01288,0.9542469282,0.044160000000000005,0.01288,0.046,0.91,0.0,0.91,0.37192000000000003,0.0005600000000000001,0.3719204216,0.0019200000000000003,0.0005600000000000001,0.002,0.37,0.0,0.37
2020-06-02 19:00:00,0.9955200000000001,0.010360000000000001,0.9955739048000001,0.03552,0.010360000000000001,0.037,0.96,0.0,0.96,0.42096000000000006,0.13028,0.4406588249,0.0009600000000000001,0.00028000000000000003,0.001,0.42,0.13,0.4396589587
2020-06-02 19:30:00,0.9659200000000001,0.007560000000000001,0.9659495846,0.025920000000000002,0.007560000000000001,0.027,0.9400000000000001,0.0,0.9400000000000001,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2020-06-02 20:00:00,0.9459200000000001,0.007560000000000001,0.9459502101,0.025920000000000002,0.007560000000000001,0.027,0.92,0.0,0.92,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2020-06-02 20:30:00,0.9553600000000001,0.0044800000000000005,0.955370504,0.015360000000000002,0.0044800000000000005,0.016,0.9400000000000001,0.0,0.9400000000000001,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-06-02 21:00:00,0.8896000000000001,0.0028,0.8896044065000001,0.009600000000000001,0.0028,0.01,0.88,0.0,0.88,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-06-02 21:30:00,0.86192,0.0005600000000000001,0.8619201819000001,0.0019200000000000003,0.0005600000000000001,0.002,0.86,0.0,0.86,0.33,0.14,0.3584689666,0.0,0.0,0.0,0.33,0.14,0.3584689666
2020-06-02 22:00:00,0.8248000000000001,0.0014,0.8248011882,0.0048000000000000004,0.0014,0.005,0.8200000000000001,0.0,0.8200000000000001,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-06-02 22:30:00,0.8038400000000001,0.0011200000000000001,0.8038407803000001,0.0038400000000000005,0.0011200000000000001,0.004,0.8,0.0,0.8,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-06-02 23:00:00,0.7257600000000001,0.00168,0.7257619444000001,0.00576,0.00168,0.006,0.72,0.0,0.72,0.18,-0.15,0.2343074903,0.0,0.0,0.0,0.18,-0.15,0.2343074903
2020-06-02 23:30:00,0.67288,0.00084,0.6728805243,0.00288,0.00084,0.003,0.67,0.0,0.67,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-06-03 00:00:00,0.61672,0.0019600000000000004,0.6167231145000001,0.00672,0.0019600000000000004,0.007,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 00:30:00,0.56576,0.00168,0.5657624943,0.00576,0.00168,0.006,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-03 01:00:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-03 01:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-03 02:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-03 02:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-03 03:00:00,0.5419200000000001,0.0005600000000000001,0.5419202893,0.0019200000000000003,0.0005600000000000001,0.002,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-03 03:30:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-03 04:00:00,0.5676800000000001,0.0022400000000000002,0.5676844194,0.007680000000000001,0.0022400000000000002,0.008,0.56,0.0,0.56,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-03 04:30:00,0.56576,0.00168,0.5657624943,0.00576,0.00168,0.006,0.56,0.0,0.56,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-03 05:00:00,0.5496,0.0028,0.5496071324,0.009600000000000001,0.0028,0.01,0.54,0.0,0.54,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-03 05:30:00,0.5419200000000001,0.0005600000000000001,0.5419202893,0.0019200000000000003,0.0005600000000000001,0.002,0.54,0.0,0.54,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-03 06:00:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-03 06:30:00,0.67,-0.13,0.6824954212000001,0.0,0.0,0.0,0.67,-0.13,0.6824954212000001,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-06-03 07:00:00,0.8300000000000001,-0.22,0.8586617495000001,0.0,0.0,0.0,0.8300000000000001,-0.22,0.8586617495000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-03 07:30:00,0.91,-0.13,0.9192388155000001,0.0,0.0,0.0,0.91,-0.13,0.9192388155000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-03 08:00:00,0.9438400000000001,-0.16888,0.9588297033000001,0.0038400000000000005,0.0011200000000000001,0.004,0.9400000000000001,-0.17,0.9552486587000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-03 08:30:00,1.01288,-0.13916,1.0223949335,0.00288,0.00084,0.003,1.01,-0.14,1.019656805,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2020-06-03 09:00:00,1.01096,-0.15972,1.0234991939,0.0009600000000000001,0.00028000000000000003,0.001,1.01,-0.16,1.0225947389,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2020-06-03 09:30:00,1.02096,-0.13972,1.0304761036,0.0009600000000000001,0.00028000000000000003,0.001,1.02,-0.14,1.0295630141,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2020-06-03 10:00:00,1.02,-0.18,1.0357605901,0.0,0.0,0.0,1.02,-0.18,1.0357605901,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2020-06-03 10:30:00,1.09288,-0.14916000000000001,1.1030119673,0.00288,0.00084,0.003,1.09,-0.15,1.1002726935,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2020-06-03 11:00:00,0.96728,0.00504,0.9672931303000001,0.01728,0.00504,0.018000000000000002,0.9500000000000001,0.0,0.9500000000000001,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-06-03 11:30:00,1.02304,-0.13328,1.0316852233,0.02304,0.00672,0.024,1.0,-0.14,1.0097524449,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2020-06-03 12:00:00,1.0288,-0.16160000000000002,1.0414144228,0.028800000000000003,0.008400000000000001,0.03,1.0,-0.17,1.0143470806,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-06-03 12:30:00,1.11112,-0.13384000000000001,1.1191518217,0.021120000000000003,0.0061600000000000005,0.022,1.09,-0.14,1.0989540482,0.22,0.15,0.26627053910000004,0.0,0.0,0.0,0.22,0.15,0.26627053910000004
2020-06-03 13:00:00,1.14632,-0.13524,1.1542700724000001,0.01632,0.00476,0.017,1.13,-0.14,1.1386395391,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-06-03 13:30:00,1.06152,-0.21664000000000003,1.0834009415,0.01152,0.00336,0.012,1.05,-0.22,1.0728000746,0.25,0.15,0.2915475947,0.0,0.0,0.0,0.25,0.15,0.2915475947
2020-06-03 14:00:00,1.05864,-0.15748,1.0702890264,0.00864,0.00252,0.009000000000000001,1.05,-0.16,1.0621205205,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2020-06-03 14:30:00,1.1096,-0.13720000000000002,1.1180500883,0.009600000000000001,0.0028,0.01,1.1,-0.14,1.1088733021,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2020-06-03 15:00:00,1.08056,-0.13692000000000001,1.0892001653,0.010560000000000002,0.0030800000000000003,0.011,1.07,-0.14,1.0791200119,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-06-03 15:30:00,1.04592,0.007560000000000001,1.0459473218,0.025920000000000002,0.007560000000000001,0.027,1.02,0.0,1.02,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2020-06-03 16:00:00,1.0492,-0.12440000000000001,1.0565490997,0.019200000000000002,0.0056,0.02,1.03,-0.13,1.0381714695,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-06-03 16:30:00,1.05016,0.005880000000000001,1.0501764614,0.02016,0.005880000000000001,0.021,1.03,0.0,1.03,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2020-06-03 17:00:00,1.17016,0.005880000000000001,1.1701747733,0.02016,0.005880000000000001,0.021,1.15,0.0,1.15,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2020-06-03 17:30:00,1.23496,0.007280000000000001,1.2349814574,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.21,0.0,1.21,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2020-06-03 18:00:00,1.28072,0.008960000000000001,1.280751342,0.030720000000000004,0.008960000000000001,0.032,1.25,0.0,1.25,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-06-03 18:30:00,1.32168,0.00924,1.3217122985,0.03168,0.00924,0.033,1.29,0.0,1.29,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2020-06-03 19:00:00,1.27552,0.010360000000000001,1.2755620722,0.03552,0.010360000000000001,0.037,1.24,0.0,1.24,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-06-03 19:30:00,1.20168,0.00924,1.2017155237,0.03168,0.00924,0.033,1.17,0.0,1.17,0.54,0.13,0.5554277631,0.0,0.0,0.0,0.54,0.13,0.5554277631
2020-06-03 20:00:00,1.1440000000000001,0.007,1.1440214159,0.024,0.007,0.025,1.12,0.0,1.12,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-06-03 20:30:00,1.08632,0.00476,1.0863304286,0.01632,0.00476,0.017,1.07,0.0,1.07,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-06-03 21:00:00,1.0092,0.0056,1.0092155369,0.019200000000000002,0.0056,0.02,0.99,0.0,0.99,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-06-03 21:30:00,0.9492,0.0056,0.949216519,0.019200000000000002,0.0056,0.02,0.93,0.0,0.93,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-06-03 22:00:00,0.90344,0.003920000000000001,0.9034485043,0.01344,0.003920000000000001,0.014,0.89,0.0,0.89,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-06-03 22:30:00,0.83728,0.00504,0.837295169,0.01728,0.00504,0.018000000000000002,0.8200000000000001,0.0,0.8200000000000001,0.25,-0.13,0.2817800561,0.0,0.0,0.0,0.25,-0.13,0.2817800561
2020-06-03 23:00:00,0.77536,0.0044800000000000005,0.7753729425,0.015360000000000002,0.0044800000000000005,0.016,0.76,0.0,0.76,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-06-03 23:30:00,0.68576,0.00168,0.6857620579,0.00576,0.00168,0.006,0.68,0.0,0.68,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-06-04 00:00:00,0.6272800000000001,0.00504,0.6273002471,0.01728,0.00504,0.018000000000000002,0.61,0.0,0.61,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-06-04 00:30:00,0.5892000000000001,0.0056,0.5892266118,0.019200000000000002,0.0056,0.02,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 01:00:00,0.5934400000000001,0.003920000000000001,0.5934529467,0.01344,0.003920000000000001,0.014,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-04 01:30:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 02:00:00,0.5848,0.0014,0.5848016758,0.0048000000000000004,0.0014,0.005,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-04 02:30:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-04 03:00:00,0.5805600000000001,0.13308,0.5956174947,0.010560000000000002,0.0030800000000000003,0.011,0.5700000000000001,0.13,0.5846366393,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-04 03:30:00,0.57728,0.00504,0.5773020007,0.01728,0.00504,0.018000000000000002,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-04 04:00:00,0.5892000000000001,0.0056,0.5892266118,0.019200000000000002,0.0056,0.02,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-04 04:30:00,0.5834400000000001,0.003920000000000001,0.5834531686000001,0.01344,0.003920000000000001,0.014,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-04 05:00:00,0.5834400000000001,0.003920000000000001,0.5834531686000001,0.01344,0.003920000000000001,0.014,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-04 05:30:00,0.57576,0.00168,0.575762451,0.00576,0.00168,0.006,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-04 06:00:00,0.61384,0.0011200000000000001,0.6138410218,0.0038400000000000005,0.0011200000000000001,0.004,0.61,0.0,0.61,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-04 06:30:00,0.7409600000000001,0.00028000000000000003,0.7409600529,0.0009600000000000001,0.00028000000000000003,0.001,0.74,0.0,0.74,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-04 07:00:00,0.88192,-0.15944000000000003,0.8962164917000001,0.0019200000000000003,0.0005600000000000001,0.002,0.88,-0.16,0.894427191,0.0,-0.2,0.2,0.0,0.0,0.0,0.0,-0.2,0.2
2020-06-04 07:30:00,0.9400000000000001,-0.16,0.9535197953000001,0.0,0.0,0.0,0.9400000000000001,-0.16,0.9535197953000001,0.14,0.09,0.1664331698,0.0,0.0,0.0,0.14,0.09,0.1664331698
2020-06-04 08:00:00,1.01768,0.0022400000000000002,1.0176824652,0.007680000000000001,0.0022400000000000002,0.008,1.01,0.0,1.01,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-06-04 08:30:00,1.0596,-0.1572,1.0711974608000001,0.009600000000000001,0.0028,0.01,1.05,-0.16,1.0621205205,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2020-06-04 09:00:00,1.1596,-0.13720000000000002,1.1676883145999999,0.009600000000000001,0.0028,0.01,1.15,-0.14,1.158490397,0.24,0.16,0.28844410200000004,0.0,0.0,0.0,0.24,0.16,0.28844410200000004
2020-06-04 09:30:00,1.15192,-0.13944,1.1603289189,0.0019200000000000003,0.0005600000000000001,0.002,1.15,-0.14,1.158490397,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2020-06-04 10:00:00,1.15192,-0.13944,1.1603289189,0.0019200000000000003,0.0005600000000000001,0.002,1.15,-0.14,1.158490397,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2020-06-04 10:30:00,1.04592,-0.13244,1.0542717866,0.025920000000000002,0.007560000000000001,0.027,1.02,-0.14,1.0295630141,0.15384,0.15112,0.2156478611,0.0038400000000000005,0.0011200000000000001,0.004,0.15,0.15,0.2121320344
2020-06-04 11:00:00,1.0488,-0.1316,1.0570241246,0.028800000000000003,0.008400000000000001,0.03,1.02,-0.14,1.0295630141,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-06-04 11:30:00,1.0884,-0.1288,1.0959945255,0.038400000000000004,0.0112,0.04,1.05,-0.14,1.0592922165,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-06-04 12:00:00,1.1436,-0.1302,1.1509878366,0.033600000000000005,0.0098,0.035,1.11,-0.14,1.1187939935,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-06-04 12:30:00,1.1232,-0.1274,1.1304021408,0.0432,0.0126,0.045,1.08,-0.14,1.0890362712,0.19344000000000003,0.14392000000000002,0.2411057859,0.01344,0.003920000000000001,0.014,0.18,0.14,0.22803508500000003
2020-06-04 13:00:00,1.10608,-0.12656,1.1132970852,0.04608,0.01344,0.048,1.06,-0.14,1.0692053124,0.16208,0.00644,0.16220789130000002,0.022080000000000002,0.00644,0.023,0.14,0.0,0.14
2020-06-04 13:30:00,1.08128,-0.12796000000000002,1.0888251467,0.041280000000000004,0.01204,0.043000000000000003,1.04,-0.14,1.0493807698,0.1796,0.1428,0.2294515199,0.009600000000000001,0.0028,0.01,0.17,0.14,0.22022715550000002
2020-06-04 14:00:00,1.058,-0.126,1.0654764193,0.048,0.014,0.05,1.01,-0.14,1.019656805,0.17384000000000002,0.0011200000000000001,0.1738436079,0.0038400000000000005,0.0011200000000000001,0.004,0.17,0.0,0.17
2020-06-04 14:30:00,1.1236,-0.1302,1.131118473,0.033600000000000005,0.0098,0.035,1.09,-0.14,1.0989540482,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-06-04 15:00:00,1.12168,-0.13076000000000002,1.1292759627,0.03168,0.00924,0.033,1.09,-0.14,1.0989540482,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-06-04 15:30:00,1.02592,-0.13244,1.0344332748,0.025920000000000002,0.007560000000000001,0.027,1.0,-0.14,1.0097524449,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2020-06-04 16:00:00,1.04688,0.007840000000000001,1.0469093562,0.02688,0.007840000000000001,0.028,1.02,0.0,1.02,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-06-04 16:30:00,1.08744,0.010920000000000001,1.0874948276,0.03744,0.010920000000000001,0.039,1.05,0.0,1.05,0.20096000000000003,0.14028000000000002,0.2450783548,0.0009600000000000001,0.00028000000000000003,0.001,0.2,0.14,0.2441311123
2020-06-04 17:00:00,1.1344,0.004200000000000001,1.1344077750000001,0.014400000000000001,0.004200000000000001,0.015,1.12,0.0,1.12,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-06-04 17:30:00,1.21248,0.0036400000000000004,1.2124854638,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2,0.0,1.2,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2020-06-04 18:00:00,1.2012800000000001,0.01204,1.2013403348,0.041280000000000004,0.01204,0.043000000000000003,1.16,0.0,1.16,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-06-04 18:30:00,1.23072,0.008960000000000001,1.2307526153000001,0.030720000000000004,0.008960000000000001,0.032,1.2,0.0,1.2,0.54,0.13,0.5554277631,0.0,0.0,0.0,0.54,0.13,0.5554277631
2020-06-04 19:00:00,1.22496,0.13728,1.2326284111999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.2,0.13,1.2070211266,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-06-04 19:30:00,1.16824,0.13532000000000002,1.1760511043,0.018240000000000003,0.00532,0.019,1.15,0.13,1.1573245007,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-06-04 20:00:00,1.0996,0.0028,1.0996035649,0.009600000000000001,0.0028,0.01,1.09,0.0,1.09,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-06-04 20:30:00,1.07248,0.0036400000000000004,1.0724861771,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.06,0.0,1.06,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-06-04 21:00:00,1.02864,0.00252,1.0286430868,0.00864,0.00252,0.009000000000000001,1.02,0.0,1.02,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-06-04 21:30:00,1.0096,0.0028,1.0096038827,0.009600000000000001,0.0028,0.01,1.0,0.0,1.0,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2020-06-04 22:00:00,0.9528800000000001,0.13084,0.9618208773,0.00288,0.00084,0.003,0.9500000000000001,0.13,0.9588534820000001,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-06-04 22:30:00,0.86672,0.0019600000000000004,0.8667222162,0.00672,0.0019600000000000004,0.007,0.86,0.0,0.86,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-06-04 23:00:00,0.7815200000000001,0.00336,0.7815272228,0.01152,0.00336,0.012,0.77,0.0,0.77,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-06-04 23:30:00,0.70672,0.0019600000000000004,0.7067227179000001,0.00672,0.0019600000000000004,0.007,0.7000000000000001,0.0,0.7000000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-05 00:00:00,0.6592,0.0056,0.6592237860000001,0.019200000000000002,0.0056,0.02,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-05 00:30:00,0.61248,0.0036400000000000004,0.6124908163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-05 01:00:00,0.58672,0.0019600000000000004,0.5867232738,0.00672,0.0019600000000000004,0.007,0.58,0.0,0.58,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-06-05 01:30:00,0.6028800000000001,0.00084,0.6028805852,0.00288,0.00084,0.003,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-05 02:00:00,0.60096,0.00028000000000000003,0.6009600652,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.0,0.6000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-05 02:30:00,0.60096,0.00028000000000000003,0.6009600652,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 03:00:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 03:30:00,0.6096,0.0028,0.6096064304000001,0.009600000000000001,0.0028,0.01,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 04:00:00,0.6192000000000001,0.0056,0.6192253225000001,0.019200000000000002,0.0056,0.02,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-05 04:30:00,0.61728,0.00504,0.6173005751,0.01728,0.00504,0.018000000000000002,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-05 05:00:00,0.6115200000000001,0.00336,0.6115292307,0.01152,0.00336,0.012,0.6000000000000001,0.0,0.6000000000000001,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-05 05:30:00,0.60768,0.0022400000000000002,0.6076841285,0.007680000000000001,0.0022400000000000002,0.008,0.6000000000000001,0.0,0.6000000000000001,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-05 06:00:00,0.64288,0.00084,0.6428805488,0.00288,0.00084,0.003,0.64,0.0,0.64,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-05 06:30:00,0.7586400000000001,0.00252,0.7586441854,0.00864,0.00252,0.009000000000000001,0.75,0.0,0.75,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-05 07:00:00,0.9063200000000001,-0.15524000000000002,0.9195191135,0.01632,0.00476,0.017,0.89,-0.16,0.9042676595,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-05 07:30:00,1.02536,-0.12552000000000002,1.0330142303,0.015360000000000002,0.0044800000000000005,0.016,1.01,-0.13,1.0183319694,0.13096000000000002,0.13028,0.1847252013,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.13,0.1838477631
2020-06-05 08:00:00,1.01016,-0.14412,1.0203890435,0.02016,0.005880000000000001,0.021,0.99,-0.15,1.0012991561,0.13288,0.00084,0.13288265500000002,0.00288,0.00084,0.003,0.13,0.0,0.13
2020-06-05 08:30:00,0.88048,-0.34236000000000005,0.9446985763,0.060480000000000006,0.017640000000000003,0.063,0.8200000000000001,-0.36,0.8955445271,0.15672000000000003,0.13196000000000002,0.2048770363,0.00672,0.0019600000000000004,0.007,0.15,0.13,0.1984943324
2020-06-05 09:00:00,0.8881600000000001,-0.13012,0.8976410196,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.8200000000000001,-0.15,0.8336066219,0.22672,0.13196000000000002,0.26232689530000003,0.00672,0.0019600000000000004,0.007,0.22,0.13,0.2555386468
2020-06-05 09:30:00,0.8868,-0.12760000000000002,0.8959330332000001,0.07680000000000001,0.0224,0.08,0.81,-0.15,0.8237718131,0.20784000000000002,0.13812000000000002,0.2495487928,0.027840000000000004,0.00812,0.029,0.18,0.13,0.2220360331
2020-06-05 10:00:00,0.8500800000000001,0.020440000000000003,0.8503257023,0.07008,0.020440000000000003,0.073,0.78,0.0,0.78,-0.046400000000000004,0.1398,0.1472990156,0.033600000000000005,0.0098,0.035,-0.08,0.13,0.15264337520000001
2020-06-05 10:30:00,0.8823200000000001,-0.14724,0.8945212127000001,0.11232,0.032760000000000004,0.117,0.77,-0.18,0.7907591289,-0.00872,0.16204000000000002,0.1622744589,0.041280000000000004,0.01204,0.043000000000000003,-0.05,0.15,0.158113883
2020-06-05 11:00:00,0.76944,0.031920000000000004,0.7701018115,0.10944000000000001,0.031920000000000004,0.114,0.66,0.0,0.66,-0.10048000000000001,0.01736,0.1019686226,0.05952,0.01736,0.062,-0.16,0.0,0.16
2020-06-05 11:30:00,0.8144800000000001,-0.17536000000000002,0.8331439251,0.08448000000000001,0.024640000000000002,0.088,0.73,-0.2,0.7569015788,-0.044480000000000006,0.15036000000000002,0.156801148,0.03552,0.010360000000000001,0.037,-0.08,0.14,0.161245155
2020-06-05 12:00:00,0.82584,0.02212,0.8261361873,0.07584,0.02212,0.079,0.75,0.0,0.75,-0.016800000000000002,0.0126,0.021,0.0432,0.0126,0.045,-0.06,0.0,0.06
2020-06-05 12:30:00,0.8508,-0.1706,0.8677355588000001,0.1008,0.029400000000000003,0.105,0.75,-0.2,0.7762087348000001,-0.05016,0.17912,0.1860107524,0.09984000000000001,0.029120000000000004,0.10400000000000001,-0.15,0.15,0.2121320344
2020-06-05 13:00:00,0.8394400000000001,-0.09808000000000001,0.8451504008,0.10944000000000001,0.031920000000000004,0.114,0.73,-0.13,0.7414849965,-0.07016,0.029120000000000004,0.07596314900000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,-0.17,0.0,0.17
2020-06-05 13:30:00,0.8417600000000001,-0.22032000000000002,0.8701153946,0.10176,0.02968,0.106,0.74,-0.25,0.7810889834,0.12816000000000002,0.15988000000000002,0.2049063201,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.06,0.14,0.1523154621
2020-06-05 14:00:00,0.75792,-0.17144,0.777067822,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.66,-0.2,0.689637586,-0.11128,0.02296,0.1136239411,0.07872000000000001,0.02296,0.082,-0.19,0.0,0.19
2020-06-05 14:30:00,0.72848,-0.19836,0.7550031788,0.10848000000000001,0.03164,0.113,0.62,-0.23,0.6612866247,-0.09712000000000001,0.16584000000000002,0.1921853272,0.12288000000000002,0.035840000000000004,0.128,-0.22,0.13,0.2555386468
2020-06-05 15:00:00,0.7913600000000001,0.03248,0.7920262622,0.11136000000000001,0.03248,0.116,0.68,0.0,0.68,-0.15568,0.018760000000000002,0.1568062499,0.06432,0.018760000000000002,0.067,-0.22,0.0,0.22
2020-06-05 15:30:00,0.68344,0.03892,0.6845472957000001,0.13344,0.03892,0.139,0.55,0.0,0.55,-0.10576,0.03332,0.1108846247,0.11424000000000001,0.03332,0.11900000000000001,-0.22,0.0,0.22
2020-06-05 16:00:00,0.6844,0.0392,0.6855216991,0.13440000000000002,0.0392,0.14,0.55,0.0,0.55,-0.0748,0.033600000000000005,0.082,0.11520000000000001,0.033600000000000005,0.12,-0.19,0.0,0.19
2020-06-05 16:30:00,0.69808,-0.43556000000000006,0.8228172337,0.11808,0.034440000000000005,0.123,0.58,-0.47000000000000003,0.7465252842,-0.03824,0.02968,0.048406611100000004,0.10176,0.02968,0.106,-0.14,0.0,0.14
2020-06-05 17:00:00,0.9594400000000001,0.031920000000000004,0.9599708329000001,0.10944000000000001,0.031920000000000004,0.114,0.85,0.0,0.85,0.31968,0.02324,0.3205236341,0.07968,0.02324,0.083,0.24,0.0,0.24
2020-06-05 17:30:00,1.08088,0.01484,1.0809818684999999,0.05088,0.01484,0.053,1.03,0.0,1.03,0.524,0.157,0.5470146250000001,0.024,0.007,0.025,0.5,0.15,0.5220153254000001
2020-06-05 18:00:00,1.10376,0.015680000000000003,1.1038713693,0.05376,0.015680000000000003,0.056,1.05,0.0,1.05,0.49376000000000003,0.015680000000000003,0.49400890680000004,0.05376,0.015680000000000003,0.056,0.44,0.0,0.44
2020-06-05 18:30:00,1.15928,0.02604,1.1595724212,0.08928000000000001,0.02604,0.093,1.07,0.0,1.07,0.50032,0.011760000000000001,0.5004581901,0.04032,0.011760000000000001,0.042,0.46,0.0,0.46
2020-06-05 19:00:00,1.18256,0.02408,1.1828051403,0.08256000000000001,0.02408,0.08600000000000001,1.1,0.0,1.1,0.50016,0.005880000000000001,0.5001945621,0.02016,0.005880000000000001,0.021,0.48,0.0,0.48
2020-06-05 19:30:00,1.09088,0.01484,1.0909809348,0.05088,0.01484,0.053,1.04,0.0,1.04,0.48384000000000005,0.13112000000000001,0.5012919309,0.0038400000000000005,0.0011200000000000001,0.004,0.48,0.13,0.4972926704
2020-06-05 20:00:00,1.01032,0.011760000000000001,1.0103884402,0.04032,0.011760000000000001,0.042,0.97,0.0,0.97,0.42152000000000006,0.00336,0.4215333913,0.01152,0.00336,0.012,0.41000000000000003,0.0,0.41000000000000003
2020-06-05 20:30:00,0.9893600000000001,0.01148,0.9894266016000001,0.039360000000000006,0.01148,0.041,0.9500000000000001,0.0,0.9500000000000001,0.37384,0.0011200000000000001,0.37384167770000004,0.0038400000000000005,0.0011200000000000001,0.004,0.37,0.0,0.37
2020-06-05 21:00:00,0.93744,0.010920000000000001,0.9375036,0.03744,0.010920000000000001,0.039,0.9,0.0,0.9,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-06-05 21:30:00,0.89456,0.01008,0.8946167895,0.03456,0.01008,0.036000000000000004,0.86,0.0,0.86,0.32,-0.13,0.3453983208,0.0,0.0,0.0,0.32,-0.13,0.3453983208
2020-06-05 22:00:00,0.8453600000000001,0.13448000000000002,0.8559897196,0.015360000000000002,0.0044800000000000005,0.016,0.8300000000000001,0.13,0.8401190392000001,0.31,-0.13,0.33615472630000004,0.0,0.0,0.0,0.31,-0.13,0.33615472630000004
2020-06-05 22:30:00,0.8144,0.004200000000000001,0.81441083,0.014400000000000001,0.004200000000000001,0.015,0.8,0.0,0.8,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-06-05 23:00:00,0.7492000000000001,0.0056,0.7492209287,0.019200000000000002,0.0056,0.02,0.73,0.0,0.73,0.18,-0.14,0.22803508500000003,0.0,0.0,0.0,0.18,-0.14,0.22803508500000003
2020-06-05 23:30:00,0.69384,0.0011200000000000001,0.6938409040000001,0.0038400000000000005,0.0011200000000000001,0.004,0.6900000000000001,0.0,0.6900000000000001,0.15,-0.14,0.2051828453,0.0,0.0,0.0,0.15,-0.14,0.2051828453
2020-06-06 00:00:00,0.65536,0.0044800000000000005,0.6553753123,0.015360000000000002,0.0044800000000000005,0.016,0.64,0.0,0.64,0.14,-0.14,0.1979898987,0.0,0.0,0.0,0.14,-0.14,0.1979898987
2020-06-06 00:30:00,0.6011200000000001,0.0061600000000000005,0.6011515616,0.021120000000000003,0.0061600000000000005,0.022,0.58,0.0,0.58,-0.13,-0.14,0.1910497317,0.0,0.0,0.0,-0.13,-0.14,0.1910497317
2020-06-06 01:00:00,0.6096,0.0028,0.6096064304000001,0.009600000000000001,0.0028,0.01,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.14,0.1910497317,0.0,0.0,0.0,-0.13,-0.14,0.1910497317
2020-06-06 01:30:00,0.60672,0.0019600000000000004,0.6067231659,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.14,0.1910497317,0.0,0.0,0.0,-0.13,-0.14,0.1910497317
2020-06-06 02:00:00,0.6228800000000001,0.00084,0.6228805664,0.00288,0.00084,0.003,0.62,0.0,0.62,0.0,-0.14,0.14,0.0,0.0,0.0,0.0,-0.14,0.14
2020-06-06 02:30:00,0.63288,0.00084,0.6328805575,0.00288,0.00084,0.003,0.63,0.0,0.63,0.0,-0.14,0.14,0.0,0.0,0.0,0.0,-0.14,0.14
2020-06-06 03:00:00,0.63016,0.005880000000000001,0.6301874324,0.02016,0.005880000000000001,0.021,0.61,0.0,0.61,-0.13,-0.14,0.1910497317,0.0,0.0,0.0,-0.13,-0.14,0.1910497317
2020-06-06 03:30:00,0.6426400000000001,0.00952,0.6427105103,0.03264,0.00952,0.034,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-06 04:00:00,0.6349600000000001,0.007280000000000001,0.6350017323,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-06 04:30:00,0.6134400000000001,0.003920000000000001,0.6134525247,0.01344,0.003920000000000001,0.014,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-06 05:00:00,0.5963200000000001,0.00476,0.5963389976,0.01632,0.00476,0.017,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-06 05:30:00,0.64248,0.0036400000000000004,0.6424903112,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.63,0.0,0.63,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-06 06:00:00,0.63768,0.0022400000000000002,0.6376839342,0.007680000000000001,0.0022400000000000002,0.008,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-06 06:30:00,0.66168,0.00924,0.6617445126,0.03168,0.00924,0.033,0.63,0.0,0.63,-0.1252,0.0014,0.1252078272,0.0048000000000000004,0.0014,0.005,-0.13,0.0,0.13
2020-06-06 07:00:00,0.6974400000000001,0.010920000000000001,0.6975254834,0.03744,0.010920000000000001,0.039,0.66,0.0,0.66,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0
2020-06-06 07:30:00,0.7728,-0.11460000000000001,0.7812509200000001,0.0528,0.0154,0.055,0.72,-0.13,0.731641989,0.14248000000000002,0.0036400000000000004,0.14252648880000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.13,0.0,0.13
2020-06-06 08:00:00,0.8172,0.0196,0.8174350127000001,0.06720000000000001,0.0196,0.07,0.75,0.0,0.75,0.16632000000000002,0.00476,0.1663881005,0.01632,0.00476,0.017,0.15,0.0,0.15
2020-06-06 08:30:00,0.8576,0.016800000000000002,0.8577645365000001,0.057600000000000005,0.016800000000000002,0.06,0.8,0.0,0.8,0.18248,-0.14636000000000002,0.23392349180000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.17,-0.15,0.226715681
2020-06-06 09:00:00,0.9418400000000001,0.015120000000000001,0.941961358,0.051840000000000004,0.015120000000000001,0.054,0.89,0.0,0.89,0.2596,0.1328,0.29159561040000004,0.009600000000000001,0.0028,0.01,0.25,0.13,0.2817800561
2020-06-06 09:30:00,0.9608800000000001,0.01484,0.960994589,0.05088,0.01484,0.053,0.91,0.0,0.91,0.35152000000000005,0.13336,0.3759670198,0.01152,0.00336,0.012,0.34,0.13,0.3640054945
2020-06-06 10:00:00,1.0072,0.0196,1.0073906889,0.06720000000000001,0.0196,0.07,0.9400000000000001,0.0,0.9400000000000001,0.30864,0.13252,0.3358871834,0.00864,0.00252,0.009000000000000001,0.30000000000000004,0.13,0.3269556545
2020-06-06 10:30:00,0.99448,0.024640000000000002,0.9947852029,0.08448000000000001,0.024640000000000002,0.088,0.91,0.0,0.91,0.25632000000000005,0.00476,0.2563641941,0.01632,0.00476,0.017,0.24,0.0,0.24
2020-06-06 11:00:00,0.99216,0.02688,0.9925240551000001,0.09216,0.02688,0.096,0.9,0.0,0.9,0.26976,0.00868,0.26989961100000004,0.02976,0.00868,0.031,0.24,0.0,0.24
2020-06-06 11:30:00,0.9625600000000001,0.02408,0.9628611530000001,0.08256000000000001,0.02408,0.08600000000000001,0.88,0.0,0.88,0.29472000000000004,0.14596,0.328883262,0.054720000000000005,0.015960000000000002,0.057,0.24,0.13,0.2729468813
2020-06-06 12:00:00,0.9714400000000001,0.017920000000000002,0.9716052696,0.06144000000000001,0.017920000000000002,0.064,0.91,0.0,0.91,0.36456000000000005,0.16008,0.3981577577,0.03456,0.01008,0.036000000000000004,0.33,0.15,0.3624913792
2020-06-06 12:30:00,0.9703200000000001,0.011760000000000001,0.9703912613000001,0.04032,0.011760000000000001,0.042,0.93,0.0,0.93,0.43976000000000004,0.14868,0.46421395930000003,0.02976,0.00868,0.031,0.41000000000000003,0.14,0.4332435804
2020-06-06 13:00:00,0.94432,0.018760000000000002,0.9445063261000001,0.06432,0.018760000000000002,0.067,0.88,0.0,0.88,0.31432000000000004,0.018760000000000002,0.314879342,0.06432,0.018760000000000002,0.067,0.25,0.0,0.25
2020-06-06 13:30:00,0.9393600000000001,0.01148,0.9394301464,0.039360000000000006,0.01148,0.041,0.9,0.0,0.9,0.31128,0.14204,0.3421558125,0.041280000000000004,0.01204,0.043000000000000003,0.27,0.13,0.2996664813
2020-06-06 14:00:00,0.81064,0.023520000000000003,0.8109811342000001,0.08064,0.023520000000000003,0.084,0.73,0.0,0.73,0.28464,0.030520000000000002,0.2862715494,0.10464000000000001,0.030520000000000002,0.109,0.18,0.0,0.18
2020-06-06 14:30:00,0.7979200000000001,0.028560000000000002,0.7984309613,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.7000000000000001,0.0,0.7000000000000001,0.05888,0.02884,0.0655637095,0.09888000000000001,0.02884,0.10300000000000001,-0.04,0.0,0.04
2020-06-06 15:00:00,0.7128800000000001,0.035840000000000004,0.7137803584,0.12288000000000002,0.035840000000000004,0.128,0.59,0.0,0.59,-0.06288,0.11416000000000001,0.130331884,0.11712000000000002,0.03416,0.122,-0.18,0.08,0.19697715600000001
2020-06-06 15:30:00,0.7052,0.033600000000000005,0.706,0.11520000000000001,0.033600000000000005,0.12,0.59,0.0,0.59,0.02136,0.16248,0.1638780034,0.11136000000000001,0.03248,0.116,-0.09,0.13,0.158113883
2020-06-06 16:00:00,0.7858400000000001,0.02212,0.7861512577,0.07584,0.02212,0.079,0.71,0.0,0.71,0.24128000000000002,0.01204,0.24158021440000002,0.041280000000000004,0.01204,0.043000000000000003,0.2,0.0,0.2
2020-06-06 16:30:00,0.79288,0.035840000000000004,0.7936896119,0.12288000000000002,0.035840000000000004,0.128,0.67,0.0,0.67,0.15912,0.02016,0.1603920198,0.06912,0.02016,0.07200000000000001,0.09,0.0,0.09
2020-06-06 17:00:00,0.8428800000000001,0.035840000000000004,0.8436416301,0.12288000000000002,0.035840000000000004,0.128,0.72,0.0,0.72,0.26216,0.02688,0.26353443800000004,0.09216,0.02688,0.096,0.17,0.0,0.17
2020-06-06 17:30:00,0.9556,0.1608,0.9690345711,0.1056,0.0308,0.11,0.85,0.13,0.8598837131,0.35432,0.14876,0.3842814073,0.06432,0.018760000000000002,0.067,0.29,0.13,0.3178049716
2020-06-06 18:00:00,0.9527200000000001,0.15996000000000002,0.9660551744,0.10272,0.029960000000000004,0.107,0.85,0.13,0.8598837131,0.34144,0.017920000000000002,0.3419099297,0.06144000000000001,0.017920000000000002,0.064,0.28,0.0,0.28
2020-06-06 18:30:00,1.04392,0.15156,1.0548646359,0.07392,0.021560000000000003,0.077,0.97,0.13,0.9786725704,0.39784,0.00812,0.3979228568,0.027840000000000004,0.00812,0.029,0.37,0.0,0.37
2020-06-06 19:00:00,1.0776,0.1468,1.0875532171,0.057600000000000005,0.016800000000000002,0.06,1.02,0.13,1.0282509421,0.33208000000000004,-0.12356000000000002,0.35432216980000003,0.022080000000000002,0.00644,0.023,0.31,-0.13,0.33615472630000004
2020-06-06 19:30:00,0.99992,0.14456000000000002,1.0103155943,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9500000000000001,0.13,0.9588534820000001,0.43248000000000003,0.0036400000000000004,0.4324953179,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.42,0.0,0.42
2020-06-06 20:00:00,0.93432,0.14876,0.9460884737,0.06432,0.018760000000000002,0.067,0.87,0.13,0.8796590248,0.35960000000000003,0.0028,0.3596109008,0.009600000000000001,0.0028,0.01,0.35000000000000003,0.0,0.35000000000000003
2020-06-06 20:30:00,0.9141600000000001,0.14288,0.9252584504,0.044160000000000005,0.01288,0.046,0.87,0.13,0.8796590248,0.31384,0.0011200000000000001,0.3138419985,0.0038400000000000005,0.0011200000000000001,0.004,0.31,0.0,0.31
2020-06-06 21:00:00,0.9026400000000001,0.13952,0.9133590751,0.03264,0.00952,0.034,0.87,0.13,0.8796590248,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-06-06 21:30:00,0.88536,0.13448000000000002,0.8955150473,0.015360000000000002,0.0044800000000000005,0.016,0.87,0.13,0.8796590248,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-06-06 22:00:00,0.8592000000000001,0.1356,0.869834467,0.019200000000000002,0.0056,0.02,0.84,0.13,0.85,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-06-06 22:30:00,0.83152,0.13336,0.8421463056,0.01152,0.00336,0.012,0.8200000000000001,0.13,0.8302409289,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-06-06 23:00:00,0.7615200000000001,0.13336,0.7731090479,0.01152,0.00336,0.012,0.75,0.13,0.7611832894,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
