Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-06 23:30:00,0.6919200000000001,0.13056,0.7041301016,0.0019200000000000003,0.0005600000000000001,0.002,0.6900000000000001,0.13,0.7021395873,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-06-07 00:00:00,0.64112,0.13616,0.6554192551,0.021120000000000003,0.0061600000000000005,0.022,0.62,0.13,0.6334824386,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-07 00:30:00,0.60728,0.13504000000000002,0.622113173,0.01728,0.00504,0.018000000000000002,0.59,0.13,0.6041522987,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-07 01:00:00,0.5696,0.0028,0.569606882,0.009600000000000001,0.0028,0.01,0.56,0.0,0.56,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-07 01:30:00,0.5619200000000001,0.13056,0.5768882041,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.13,0.5748912941000001,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-06-07 02:00:00,0.60096,0.13028,0.6149193443000001,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.13,0.6139218191,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-06-07 02:30:00,0.62192,0.13056,0.6354765141000001,0.0019200000000000003,0.0005600000000000001,0.002,0.62,0.13,0.6334824386,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-06-07 03:00:00,0.6186400000000001,0.13252,0.6326744819,0.00864,0.00252,0.009000000000000001,0.61,0.13,0.6236986452000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-07 03:30:00,0.6272800000000001,0.13504000000000002,0.6416509955,0.01728,0.00504,0.018000000000000002,0.61,0.13,0.6236986452000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-07 04:00:00,0.60728,0.13504000000000002,0.622113173,0.01728,0.00504,0.018000000000000002,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-07 04:30:00,0.5905600000000001,0.13308,0.6053688132,0.010560000000000002,0.0030800000000000003,0.011,0.58,0.13,0.5943904441,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-07 05:00:00,0.5753600000000001,0.13448000000000002,0.5908671594,0.015360000000000002,0.0044800000000000005,0.016,0.56,0.13,0.5748912941000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-07 05:30:00,0.5734400000000001,0.003920000000000001,0.5734533983,0.01344,0.003920000000000001,0.014,0.56,0.0,0.56,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-06-07 06:00:00,0.5459200000000001,0.13756000000000002,0.5629843692000001,0.025920000000000002,0.007560000000000001,0.027,0.52,0.13,0.5360037313,-0.13904000000000002,0.00028000000000000003,0.1390402819,0.0009600000000000001,0.00028000000000000003,0.001,-0.14,0.0,0.14
2020-06-07 06:30:00,0.5630400000000001,0.13672,0.5794017604,0.02304,0.00672,0.024,0.54,0.13,0.5554277631,-0.14232,0.0022400000000000002,0.1423376268,0.007680000000000001,0.0022400000000000002,0.008,-0.15,0.0,0.15
2020-06-07 07:00:00,0.62456,0.01008,0.6246413371,0.03456,0.01008,0.036000000000000004,0.59,0.0,0.59,-0.14888,0.0061600000000000005,0.1490073824,0.021120000000000003,0.0061600000000000005,0.022,-0.17,0.0,0.17
2020-06-07 07:30:00,0.6397600000000001,0.13868,0.6546182093,0.02976,0.00868,0.031,0.61,0.13,0.6236986452000001,-0.1164,0.0098,0.1168118145,0.033600000000000005,0.0098,0.035,-0.15,0.0,0.15
2020-06-07 08:00:00,0.68688,0.13784000000000002,0.7005740503,0.02688,0.007840000000000001,0.028,0.66,0.13,0.6726812024000001,-0.09736,0.00952,0.0978243324,0.03264,0.00952,0.034,-0.13,0.0,0.13
2020-06-07 08:30:00,0.7022400000000001,0.012320000000000001,0.7023480619,0.04224000000000001,0.012320000000000001,0.044,0.66,0.0,0.66,-0.0724,0.016800000000000002,0.0743236167,0.057600000000000005,0.016800000000000002,0.06,-0.13,0.0,0.13
2020-06-07 09:00:00,0.7193600000000001,0.14148000000000002,0.7331407778,0.039360000000000006,0.01148,0.041,0.68,0.13,0.6923149572,0.19376000000000002,0.14568,0.24241617110000002,0.05376,0.015680000000000003,0.056,0.14,0.13,0.1910497317
2020-06-07 09:30:00,0.8051200000000001,0.013160000000000002,0.8052275455,0.04512,0.013160000000000002,0.047,0.76,0.0,0.76,0.22360000000000002,0.1398,0.263706276,0.033600000000000005,0.0098,0.035,0.19,0.13,0.2302172887
2020-06-07 10:00:00,0.8832000000000001,0.0126,0.8832898731000001,0.0432,0.0126,0.045,0.84,0.0,0.84,0.21208000000000002,0.00644,0.2121777557,0.022080000000000002,0.00644,0.023,0.19,0.0,0.19
2020-06-07 10:30:00,0.88224,0.012320000000000001,0.8823260168,0.04224000000000001,0.012320000000000001,0.044,0.84,0.0,0.84,0.34304,0.15672000000000003,0.3771440043,0.02304,0.00672,0.024,0.32,0.15,0.3534119409
2020-06-07 11:00:00,0.95032,0.011760000000000001,0.9503927609,0.04032,0.011760000000000001,0.042,0.91,0.0,0.91,0.364,0.007,0.3640673015,0.024,0.007,0.025,0.34,0.0,0.34
2020-06-07 11:30:00,0.92376,0.015680000000000003,0.9238930674,0.05376,0.015680000000000003,0.056,0.87,0.0,0.87,0.30608,0.15344000000000002,0.3423869156,0.04608,0.01344,0.048,0.26,0.14,0.2952964612
2020-06-07 12:00:00,0.92856,0.01708,0.9287170721,0.05856000000000001,0.01708,0.061,0.87,0.0,0.87,0.28776,0.022680000000000002,0.2886523861,0.07776000000000001,0.022680000000000002,0.081,0.21,0.0,0.21
2020-06-07 12:30:00,0.96264,0.00952,0.9626870727000001,0.03264,0.00952,0.034,0.93,0.0,0.93,0.33416,0.01288,0.3344081339,0.044160000000000005,0.01288,0.046,0.29,0.0,0.29
2020-06-07 13:00:00,0.8908800000000001,0.14484000000000002,0.9025773097,0.05088,0.01484,0.053,0.84,0.13,0.85,0.32120000000000004,0.026600000000000002,0.3222995501,0.0912,0.026600000000000002,0.095,0.23,0.0,0.23
2020-06-07 13:30:00,0.87704,0.14372000000000001,0.8887376441,0.047040000000000005,0.013720000000000001,0.049,0.8300000000000001,0.13,0.8401190392000001,0.29816000000000004,0.14988,0.33371155210000003,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.23,0.13,0.2641968963
2020-06-07 14:00:00,0.8568800000000001,0.13784000000000002,0.8678958463,0.02688,0.007840000000000001,0.028,0.8300000000000001,0.13,0.8401190392000001,0.26224000000000003,0.012320000000000001,0.2625292365,0.04224000000000001,0.012320000000000001,0.044,0.22,0.0,0.22
2020-06-07 14:30:00,0.78224,0.012320000000000001,0.7823370118,0.04224000000000001,0.012320000000000001,0.044,0.74,0.0,0.74,0.1968,-0.1076,0.2242944493,0.07680000000000001,0.0224,0.08,0.12,-0.13,0.1769180601
2020-06-07 15:00:00,0.6924,0.1482,0.7080826223000001,0.062400000000000004,0.0182,0.065,0.63,0.13,0.6432728814,0.011760000000000001,0.02968,0.0319249119,0.10176,0.02968,0.106,-0.09,0.0,0.09
2020-06-07 15:30:00,0.7666400000000001,0.14652,0.7805158551,0.05664,0.01652,0.059000000000000004,0.71,0.13,0.7218032973,0.16664,0.01652,0.1674568601,0.05664,0.01652,0.059000000000000004,0.11,0.0,0.11
2020-06-07 16:00:00,0.80552,0.010360000000000001,0.8055866186,0.03552,0.010360000000000001,0.037,0.77,0.0,0.77,0.218,0.014,0.21844907870000002,0.048,0.014,0.05,0.17,0.0,0.17
2020-06-07 16:30:00,0.88992,0.14456000000000002,0.9015848268000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.84,0.13,0.85,0.28704,0.013720000000000001,0.2873677087,0.047040000000000005,0.013720000000000001,0.049,0.24,0.0,0.24
2020-06-07 17:00:00,0.984,0.007,0.9840248981,0.024,0.007,0.025,0.96,0.0,0.96,0.45632000000000006,0.00476,0.4563448258,0.01632,0.00476,0.017,0.44,0.0,0.44
2020-06-07 17:30:00,1.07688,0.13784000000000002,1.0856658786,0.02688,0.007840000000000001,0.028,1.05,0.13,1.0580170131,0.5863200000000001,-0.12524000000000002,0.5995466621000001,0.01632,0.00476,0.017,0.5700000000000001,-0.13,0.5846366393
2020-06-07 18:00:00,1.08072,0.13896,1.0896171805,0.030720000000000004,0.008960000000000001,0.032,1.05,0.13,1.0580170131,0.53456,-0.11992000000000001,0.5478459638000001,0.03456,0.01008,0.036000000000000004,0.5,-0.13,0.5166236541
2020-06-07 18:30:00,1.10496,0.13728,1.113455163,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.08,0.13,1.0877959367,0.6653600000000001,0.13448000000000002,0.6788142603,0.015360000000000002,0.0044800000000000005,0.016,0.65,0.13,0.6628725368
2020-06-07 19:00:00,1.09824,0.13532000000000002,1.1065453448,0.018240000000000003,0.00532,0.019,1.08,0.13,1.0877959367,0.64768,0.0022400000000000002,0.6476838735,0.007680000000000001,0.0022400000000000002,0.008,0.64,0.0,0.64
2020-06-07 19:30:00,1.034,0.007,1.0340236941,0.024,0.007,0.025,1.01,0.0,1.01,0.49960000000000004,0.1328,0.5169487402,0.009600000000000001,0.0028,0.01,0.49,0.13,0.5069516742
2020-06-07 20:00:00,1.00344,0.13392,1.012337098,0.01344,0.003920000000000001,0.014,0.99,0.13,0.9984988733000001,0.49192,0.0005600000000000001,0.49192031880000003,0.0019200000000000003,0.0005600000000000001,0.002,0.49,0.0,0.49
2020-06-07 20:30:00,0.9367200000000001,0.13196000000000002,0.9459692384,0.00672,0.0019600000000000004,0.007,0.93,0.13,0.9390420651,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2020-06-07 21:00:00,0.9224800000000001,0.13364,0.9321099721,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.91,0.13,0.9192388155000001,0.35000000000000003,-0.15,0.3807886553,0.0,0.0,0.0,0.35000000000000003,-0.15,0.3807886553
2020-06-07 21:30:00,0.8834400000000001,0.003920000000000001,0.8834486969,0.01344,0.003920000000000001,0.014,0.87,0.0,0.87,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-06-07 22:00:00,0.8457600000000001,0.13168000000000002,0.8559495312000001,0.00576,0.00168,0.006,0.84,0.13,0.85,0.31,-0.13,0.33615472630000004,0.0,0.0,0.0,0.31,-0.13,0.33615472630000004
2020-06-07 22:30:00,0.7967200000000001,0.13196000000000002,0.8075742690000001,0.00672,0.0019600000000000004,0.007,0.79,0.13,0.800624756,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-06-07 23:00:00,0.6976800000000001,0.0022400000000000002,0.6976835959000001,0.007680000000000001,0.0022400000000000002,0.008,0.6900000000000001,0.0,0.6900000000000001,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-06-07 23:30:00,0.64192,0.0005600000000000001,0.6419202443,0.0019200000000000003,0.0005600000000000001,0.002,0.64,0.0,0.64,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-06-08 00:00:00,0.5986400000000001,0.00252,0.598645304,0.00864,0.00252,0.009000000000000001,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 00:30:00,0.5796,0.0028,0.5796067632,0.009600000000000001,0.0028,0.01,0.5700000000000001,0.0,0.5700000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-08 01:00:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-08 01:30:00,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.58,0.13,0.5943904441,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-06-08 02:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 02:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-06-08 03:00:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 03:30:00,0.61672,0.0019600000000000004,0.6167231145000001,0.00672,0.0019600000000000004,0.007,0.61,0.0,0.61,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-08 04:00:00,0.6186400000000001,0.13252,0.6326744819,0.00864,0.00252,0.009000000000000001,0.61,0.13,0.6236986452000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-08 04:30:00,0.6148,0.0014,0.614801594,0.0048000000000000004,0.0014,0.005,0.61,0.0,0.61,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-08 05:00:00,0.6148,0.13140000000000002,0.6286851358000001,0.0048000000000000004,0.0014,0.005,0.61,0.13,0.6236986452000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-08 05:30:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-08 06:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-08 06:30:00,0.78,-0.27,0.8254089895000001,0.0,0.0,0.0,0.78,-0.27,0.8254089895000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-08 07:00:00,0.91,-0.15,0.9222797840000001,0.0,0.0,0.0,0.91,-0.15,0.9222797840000001,-0.12808,0.0005600000000000001,0.1280812242,0.0019200000000000003,0.0005600000000000001,0.002,-0.13,0.0,0.13
2020-06-08 07:30:00,0.93,-0.14,0.9404786016000001,0.0,0.0,0.0,0.93,-0.14,0.9404786016000001,0.1396,0.1328,0.19267589370000002,0.009600000000000001,0.0028,0.01,0.13,0.13,0.1838477631
2020-06-08 08:00:00,0.97384,-0.16888,0.9883748277000001,0.0038400000000000005,0.0011200000000000001,0.004,0.97,-0.17,0.9847842403,0.15192,0.0005600000000000001,0.1519210321,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.0,0.15
2020-06-08 08:30:00,1.06056,-0.14692000000000002,1.0706880965,0.010560000000000002,0.0030800000000000003,0.011,1.05,-0.15,1.0606601718,0.21192000000000003,0.14056000000000002,0.2542974636,0.0019200000000000003,0.0005600000000000001,0.002,0.21,0.14,0.2523885893
2020-06-08 09:00:00,1.09768,-0.13776000000000002,1.1062907394,0.007680000000000001,0.0022400000000000002,0.008,1.09,-0.14,1.0989540482,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2020-06-08 09:30:00,1.0448,-0.1386,1.053953035,0.0048000000000000004,0.0014,0.005,1.04,-0.14,1.0493807698,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2020-06-08 10:00:00,1.0667200000000001,-0.20804000000000003,1.0868174640000001,0.00672,0.0019600000000000004,0.007,1.06,-0.21,1.0806016842,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-06-08 10:30:00,1.11016,-0.14412,1.1194756808,0.02016,0.005880000000000001,0.021,1.09,-0.15,1.1002726935,0.2348,-0.0886,0.2509601562,0.0048000000000000004,0.0014,0.005,0.23,-0.09,0.24698178070000001
2020-06-08 11:00:00,0.9751200000000001,-0.16684000000000002,0.9892899474000001,0.04512,0.013160000000000002,0.047,0.93,-0.18,0.9472592042,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0
2020-06-08 11:30:00,1.02664,-0.12348,1.0340391675,0.05664,0.01652,0.059000000000000004,0.97,-0.14,0.9800510191,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0
2020-06-08 12:00:00,1.01432,-0.12124000000000001,1.0215401118,0.06432,0.018760000000000002,0.067,0.9500000000000001,-0.14,0.9602603814,0.04224000000000001,0.012320000000000001,0.044,0.04224000000000001,0.012320000000000001,0.044,0.0,0.0,0.0
2020-06-08 12:30:00,1.04032,-0.12824000000000002,1.0481942568,0.04032,0.011760000000000001,0.042,1.0,-0.14,1.0097524449,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0
2020-06-08 13:00:00,1.09264,-0.13048,1.1004031988,0.03264,0.00952,0.034,1.06,-0.14,1.0692053124,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0
2020-06-08 13:30:00,0.84416,-0.12712,0.8536776909,0.044160000000000005,0.01288,0.046,0.8,-0.14,0.8121576202,0.06624000000000001,0.01932,0.069,0.06624000000000001,0.01932,0.069,0.0,0.0,0.0
2020-06-08 14:00:00,0.92744,-0.12908,0.9363795171,0.03744,0.010920000000000001,0.039,0.89,-0.14,0.9009439494,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0
2020-06-08 14:30:00,0.8493600000000001,-0.12852000000000002,0.8590284047000001,0.039360000000000006,0.01148,0.041,0.81,-0.14,0.8220097323000001,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0
2020-06-08 15:00:00,0.9110400000000001,-0.11928000000000001,0.9188153242,0.07104,0.020720000000000002,0.074,0.84,-0.14,0.8515867542000001,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0
2020-06-08 15:30:00,0.7306400000000001,-0.11648000000000001,0.7398664744,0.08064,0.023520000000000003,0.084,0.65,-0.14,0.6649060084,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0
2020-06-08 16:00:00,1.0032,0.0126,1.0032791237,0.0432,0.0126,0.045,0.96,0.0,0.96,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0
2020-06-08 16:30:00,1.18784,-0.12188000000000002,1.1940764632,0.027840000000000004,0.00812,0.029,1.16,-0.13,1.167261753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 17:00:00,1.30472,0.015960000000000002,1.3048176117999999,0.054720000000000005,0.015960000000000002,0.057,1.25,0.0,1.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 17:30:00,1.49976,0.00868,1.4997851179000001,0.02976,0.00868,0.031,1.47,0.0,1.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 18:00:00,1.6640000000000001,0.007,1.6640147235,0.024,0.007,0.025,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 18:30:00,1.4641600000000001,0.01288,1.4642166506,0.044160000000000005,0.01288,0.046,1.42,0.0,1.42,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0
2020-06-08 19:00:00,1.45552,-0.19964,1.4691475760000001,0.03552,0.010360000000000001,0.037,1.42,-0.21,1.4354441821,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2020-06-08 19:30:00,1.39208,-0.19356,1.4054722338,0.022080000000000002,0.00644,0.023,1.37,-0.2,1.384521578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 20:00:00,1.3034400000000002,0.13392,1.3103016447,0.01344,0.003920000000000001,0.014,1.29,0.13,1.2965338407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 20:30:00,1.24576,0.13168000000000002,1.2527001237,0.00576,0.00168,0.006,1.24,0.13,1.2467958935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 21:00:00,1.2148,0.0014,1.2148008067,0.0048000000000000004,0.0014,0.005,1.21,0.0,1.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 21:30:00,1.18576,0.00168,1.1857611901,0.00576,0.00168,0.006,1.18,0.0,1.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 22:00:00,1.12288,0.00084,1.1228803142000001,0.00288,0.00084,0.003,1.12,0.0,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 22:30:00,1.06288,0.13084,1.0709028901,0.00288,0.00084,0.003,1.06,0.13,1.067941946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 23:00:00,0.9157600000000001,0.13168000000000002,0.9251789016,0.00576,0.00168,0.006,0.91,0.13,0.9192388155000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-08 23:30:00,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 00:00:00,0.6348,0.13140000000000002,0.6482568935,0.0048000000000000004,0.0014,0.005,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 00:30:00,0.5576800000000001,0.13224000000000002,0.5731443099,0.007680000000000001,0.0022400000000000002,0.008,0.55,0.13,0.565154846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 01:00:00,0.5338400000000001,0.13112000000000001,0.5497068310000001,0.0038400000000000005,0.0011200000000000001,0.004,0.53,0.13,0.545710546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 01:30:00,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 02:00:00,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 02:30:00,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 03:00:00,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 03:30:00,0.52288,0.13084,0.5390014842,0.00288,0.00084,0.003,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 04:00:00,0.5448000000000001,0.13140000000000002,0.5604221623,0.0048000000000000004,0.0014,0.005,0.54,0.13,0.5554277631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 04:30:00,0.5138400000000001,0.13112000000000001,0.5303055723,0.0038400000000000005,0.0011200000000000001,0.004,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 05:00:00,0.5138400000000001,0.13112000000000001,0.5303055723,0.0038400000000000005,0.0011200000000000001,0.004,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 05:30:00,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 06:00:00,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 06:30:00,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 07:00:00,0.92,-0.19,0.9394147114,0.0,0.0,0.0,0.92,-0.19,0.9394147114,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 07:30:00,1.01192,-0.19944,1.0313866394,0.0019200000000000003,0.0005600000000000001,0.002,1.01,-0.2,1.0296115772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 08:00:00,1.07344,-0.13608,1.0820310532,0.01344,0.003920000000000001,0.014,1.06,-0.14,1.0692053124,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2020-06-09 08:30:00,1.1944,-0.1458,1.2032659723,0.014400000000000001,0.004200000000000001,0.015,1.18,-0.15,1.1894956915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 09:00:00,1.24016,-0.16412000000000002,1.2509725017,0.02016,0.005880000000000001,0.021,1.22,-0.17,1.2317873193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 09:30:00,1.18072,-0.16104000000000002,1.1916516269,0.030720000000000004,0.008960000000000001,0.032,1.15,-0.17,1.1624973118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 10:00:00,1.01552,-0.12964,1.023761398,0.03552,0.010360000000000001,0.037,0.98,-0.14,0.9899494937000001,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0
2020-06-09 10:30:00,0.9195200000000001,-0.13264,0.9290373512000001,0.05952,0.01736,0.062,0.86,-0.15,0.8729833904000001,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0
2020-06-09 11:00:00,0.9484,-0.1188,0.9558116969,0.038400000000000004,0.0112,0.04,0.91,-0.13,0.9192388155000001,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2020-06-09 11:30:00,0.9793600000000001,-0.11852000000000001,0.9865054485,0.039360000000000006,0.01148,0.041,0.9400000000000001,-0.13,0.9489467846,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0
2020-06-09 12:00:00,1.0176,-0.1232,1.0250307312,0.057600000000000005,0.016800000000000002,0.06,0.96,-0.14,0.9701546269,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0
2020-06-09 12:30:00,1.10976,-0.13132000000000002,1.1175026622,0.02976,0.00868,0.031,1.08,-0.14,1.0890362712,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0
2020-06-09 13:00:00,1.12976,-0.12132000000000001,1.136255341,0.02976,0.00868,0.031,1.1,-0.13,1.107655181,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0
2020-06-09 13:30:00,1.08552,-0.13964000000000001,1.0944647093,0.03552,0.010360000000000001,0.037,1.05,-0.15,1.0606601718,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0
2020-06-09 14:00:00,0.9674400000000001,-0.16908,0.982103966,0.03744,0.010920000000000001,0.039,0.93,-0.18,0.9472592042,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0
2020-06-09 14:30:00,0.9207200000000001,-0.15104,0.9330264734,0.030720000000000004,0.008960000000000001,0.032,0.89,-0.16,0.9042676595,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0
2020-06-09 15:00:00,0.8932,-0.1874,0.9126472484,0.0432,0.0126,0.045,0.85,-0.2,0.8732124598000001,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0
2020-06-09 15:30:00,0.8684000000000001,0.0112,0.8684722218,0.038400000000000004,0.0112,0.04,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 16:00:00,0.9574400000000001,0.010920000000000001,0.9575022715,0.03744,0.010920000000000001,0.039,0.92,0.0,0.92,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0
2020-06-09 16:30:00,1.11688,0.007840000000000001,1.1169075163,0.02688,0.007840000000000001,0.028,1.09,0.0,1.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 17:00:00,1.22128,0.01204,1.2213393468,0.041280000000000004,0.01204,0.043000000000000003,1.18,0.0,1.18,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0
2020-06-09 17:30:00,1.37208,0.13644,1.3788471271,0.022080000000000002,0.00644,0.023,1.35,0.13,1.3562448157,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0
2020-06-09 18:00:00,1.42784,0.13812000000000002,1.4345048623,0.027840000000000004,0.00812,0.029,1.4,0.13,1.4060227593999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 18:30:00,1.4659200000000001,0.007560000000000001,1.4659394940000001,0.025920000000000002,0.007560000000000001,0.027,1.44,0.0,1.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 19:00:00,1.4730400000000001,0.13672,1.4793712178,0.02304,0.00672,0.024,1.45,0.13,1.4558159224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 19:30:00,1.39592,0.007560000000000001,1.3959404715,0.025920000000000002,0.007560000000000001,0.027,1.37,0.0,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 20:00:00,1.28496,0.13728,1.2922724171,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.26,0.13,1.2666885963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 20:30:00,1.20304,0.13672,1.2107838783,0.02304,0.00672,0.024,1.18,0.13,1.1871394189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 21:00:00,1.25632,0.13476000000000002,1.2635268893,0.01632,0.00476,0.017,1.24,0.13,1.2467958935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 21:30:00,1.20152,0.00336,1.201524698,0.01152,0.00336,0.012,1.19,0.0,1.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 22:00:00,1.15672,0.13196000000000002,1.164222745,0.00672,0.0019600000000000004,0.007,1.15,0.13,1.1573245007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 22:30:00,1.03384,0.13112000000000001,1.042121682,0.0038400000000000005,0.0011200000000000001,0.004,1.03,0.13,1.0381714695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 23:00:00,0.8838400000000001,0.13112000000000001,0.8935130665000001,0.0038400000000000005,0.0011200000000000001,0.004,0.88,0.13,0.8895504483000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-09 23:30:00,0.72096,0.13028,0.7326364719,0.0009600000000000001,0.00028000000000000003,0.001,0.72,0.13,0.731641989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 00:00:00,0.6096,0.1328,0.6238974275,0.009600000000000001,0.0028,0.01,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 00:30:00,0.5367200000000001,0.13196000000000002,0.55270408,0.00672,0.0019600000000000004,0.007,0.53,0.13,0.545710546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 01:00:00,0.5109600000000001,0.13028,0.5273073108,0.0009600000000000001,0.00028000000000000003,0.001,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 01:30:00,0.57096,0.13028,0.5856348692000001,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 02:00:00,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 02:30:00,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 03:00:00,0.56096,0.13028,0.5758897464,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 03:30:00,0.56576,0.13168000000000002,0.5808820879000001,0.00576,0.00168,0.006,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 04:00:00,0.55576,0.13168000000000002,0.5711469163,0.00576,0.00168,0.006,0.55,0.13,0.565154846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 04:30:00,0.5248,0.13140000000000002,0.541,0.0048000000000000004,0.0014,0.005,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 05:00:00,0.5238400000000001,0.13112000000000001,0.5400007407,0.0038400000000000005,0.0011200000000000001,0.004,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 05:30:00,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 06:00:00,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 06:30:00,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 07:00:00,0.98,-0.18,0.9963934966,0.0,0.0,0.0,0.98,-0.18,0.9963934966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 07:30:00,1.05,-0.14,1.0592922165,0.0,0.0,0.0,1.05,-0.14,1.0592922165,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 08:00:00,1.19,-0.14,1.1982069938,0.0,0.0,0.0,1.19,-0.14,1.1982069938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 08:30:00,1.26576,-0.13832,1.2732952525,0.00576,0.00168,0.006,1.26,-0.14,1.2677539193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 09:00:00,1.29768,-0.13776000000000002,1.3049717238,0.007680000000000001,0.0022400000000000002,0.008,1.29,-0.14,1.2975746607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 09:30:00,1.30768,-0.13776000000000002,1.3149162711,0.007680000000000001,0.0022400000000000002,0.008,1.3,-0.14,1.3075167303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 10:00:00,1.19768,-0.13776000000000002,1.2055767085,0.007680000000000001,0.0022400000000000002,0.008,1.19,-0.14,1.1982069938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 10:30:00,1.09632,-0.13524,1.1046299833,0.01632,0.00476,0.017,1.08,-0.14,1.0890362712,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2020-06-10 11:00:00,0.9864800000000001,-0.12936,0.9949255249000001,0.036480000000000005,0.01064,0.038,0.9500000000000001,-0.14,0.9602603814,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.0,0.0
2020-06-10 11:30:00,1.00936,-0.12852000000000002,1.0175092137,0.039360000000000006,0.01148,0.041,0.97,-0.14,0.9800510191,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0
2020-06-10 12:00:00,1.09704,-0.12628,1.104284112,0.047040000000000005,0.013720000000000001,0.049,1.05,-0.14,1.0592922165,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0
2020-06-10 12:30:00,1.01088,-0.12516000000000002,1.0185987434,0.05088,0.01484,0.053,0.96,-0.14,0.9701546269,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0
2020-06-10 13:00:00,1.11704,-0.13628,1.1253224427,0.047040000000000005,0.013720000000000001,0.049,1.07,-0.15,1.0804628638,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0
2020-06-10 13:30:00,1.1988,-0.2016,1.2156331684000001,0.028800000000000003,0.008400000000000001,0.03,1.17,-0.21,1.1886967654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 14:00:00,1.24344,-0.13608,1.2508640214,0.01344,0.003920000000000001,0.014,1.23,-0.14,1.2379418403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 14:30:00,1.21248,-0.13636,1.2201236823000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2,-0.14,1.2081390648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 15:00:00,1.23344,-0.13608,1.2409238494000001,0.01344,0.003920000000000001,0.014,1.22,-0.14,1.2280065146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 15:30:00,1.22208,-0.12356000000000002,1.2283104656,0.022080000000000002,0.00644,0.023,1.2,-0.13,1.2070211266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 16:00:00,1.17784,-0.12188000000000002,1.1841291315,0.027840000000000004,0.00812,0.029,1.15,-0.13,1.1573245007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 16:30:00,1.23784,0.00812,1.2378666326,0.027840000000000004,0.00812,0.029,1.21,0.0,1.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 17:00:00,1.42016,0.005880000000000001,1.4201721727,0.02016,0.005880000000000001,0.021,1.4,0.0,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 17:30:00,1.56248,0.0036400000000000004,1.5624842399,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.55,0.0,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 18:00:00,1.6134400000000002,0.003920000000000001,1.613444762,0.01344,0.003920000000000001,0.014,1.6,0.0,1.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 18:30:00,1.68344,0.003920000000000001,1.6834445640000002,0.01344,0.003920000000000001,0.014,1.67,0.0,1.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 19:00:00,1.62056,0.13308,1.6260150676,0.010560000000000002,0.0030800000000000003,0.011,1.6099999999999999,0.13,1.6152399203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 19:30:00,1.5876800000000002,0.13224000000000002,1.5931777051,0.007680000000000001,0.0022400000000000002,0.008,1.58,0.13,1.5853390804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 20:00:00,1.47864,0.13252,1.4845665361,0.00864,0.00252,0.009000000000000001,1.47,0.13,1.475737104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 20:30:00,1.38864,0.00252,1.3886422866,0.00864,0.00252,0.009000000000000001,1.38,0.0,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 21:00:00,1.2776800000000001,0.0022400000000000002,1.2776819636,0.007680000000000001,0.0022400000000000002,0.008,1.27,0.0,1.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 21:30:00,1.20864,0.00252,1.2086426271,0.00864,0.00252,0.009000000000000001,1.2,0.0,1.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 22:00:00,1.1696,0.1328,1.1771151176,0.009600000000000001,0.0028,0.01,1.16,0.13,1.167261753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 22:30:00,1.0096,0.1328,1.0182966169,0.009600000000000001,0.0028,0.01,1.0,0.13,1.0084145973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 23:00:00,0.8863200000000001,0.13476000000000002,0.8965062186,0.01632,0.00476,0.017,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-10 23:30:00,0.7638400000000001,0.13112000000000001,0.7750122580000001,0.0038400000000000005,0.0011200000000000001,0.004,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 00:00:00,0.63536,0.13448000000000002,0.6494360631,0.015360000000000002,0.0044800000000000005,0.016,0.62,0.13,0.6334824386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 00:30:00,0.54112,0.13616,0.5579878135,0.021120000000000003,0.0061600000000000005,0.022,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 01:00:00,0.5344,0.1342,0.5509927404,0.014400000000000001,0.004200000000000001,0.015,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 01:30:00,0.56672,0.13196000000000002,0.5818805719,0.00672,0.0019600000000000004,0.007,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 02:00:00,0.61672,0.13196000000000002,0.630679792,0.00672,0.0019600000000000004,0.007,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 02:30:00,0.62672,0.13196000000000002,0.6404618646,0.00672,0.0019600000000000004,0.007,0.62,0.13,0.6334824386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 03:00:00,0.5896,0.1328,0.6043707471,0.009600000000000001,0.0028,0.01,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 03:30:00,0.5782400000000001,0.13532000000000002,0.5938627788,0.018240000000000003,0.00532,0.019,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 04:00:00,0.58496,0.13728,0.6008527274000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 04:30:00,0.55344,0.13392,0.5694123286,0.01344,0.003920000000000001,0.014,0.54,0.13,0.5554277631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 05:00:00,0.54864,0.00252,0.5486457874,0.00864,0.00252,0.009000000000000001,0.54,0.0,0.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 05:30:00,0.58096,0.13028,0.5953884446000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 06:00:00,0.63,0.17,0.6525335240000001,0.0,0.0,0.0,0.63,0.17,0.6525335240000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 06:30:00,0.76,-0.18,0.7810249676000001,0.0,0.0,0.0,0.76,-0.18,0.7810249676000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 07:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 07:30:00,1.05096,-0.12972,1.0589354088,0.0009600000000000001,0.00028000000000000003,0.001,1.05,-0.13,1.0580170131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 08:00:00,1.19192,-0.14944000000000002,1.2012516805,0.0019200000000000003,0.0005600000000000001,0.002,1.19,-0.15,1.1994165248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 08:30:00,1.26672,-0.14804,1.2753412876999999,0.00672,0.0019600000000000004,0.007,1.26,-0.15,1.268897159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 09:00:00,1.224,-0.14300000000000002,1.2323250383,0.024,0.007,0.025,1.2,-0.15,1.2093386622,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2020-06-11 09:30:00,1.34128,-0.14796,1.3494162442,0.041280000000000004,0.01204,0.043000000000000003,1.3,-0.16,1.3098091464000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 10:00:00,1.32976,-0.15132,1.338342034,0.02976,0.00868,0.031,1.3,-0.16,1.3098091464000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 10:30:00,1.362,-0.11900000000000001,1.3671887214,0.07200000000000001,0.021,0.075,1.29,-0.14,1.2975746607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 11:00:00,1.32008,-0.11956000000000001,1.3254832326,0.07008,0.020440000000000003,0.073,1.25,-0.14,1.2578155668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 11:30:00,1.36392,-0.11844,1.3690528843,0.07392,0.021560000000000003,0.077,1.29,-0.14,1.2975746607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 12:00:00,1.5010400000000002,-0.11928000000000001,1.5057718287,0.07104,0.020720000000000002,0.074,1.43,-0.14,1.4368368035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 12:30:00,1.62992,-0.12544000000000002,1.634739857,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.58,-0.14,1.5861904047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 13:00:00,1.64416,-0.12712,1.6490668877,0.044160000000000005,0.01288,0.046,1.6,-0.14,1.606113321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 13:30:00,1.60704,-0.12628,1.6119938585,0.047040000000000005,0.013720000000000001,0.049,1.56,-0.14,1.5662694531999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 14:00:00,1.48088,-0.14516,1.4879774864,0.05088,0.01484,0.053,1.43,-0.16,1.4389232084999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 14:30:00,1.39416,-0.12712,1.3999434274,0.044160000000000005,0.01288,0.046,1.35,-0.14,1.3572398462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 15:00:00,1.33336,-0.12152,1.3388861042,0.06336,0.01848,0.066,1.27,-0.14,1.2776932339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 15:30:00,1.2116,-0.11620000000000001,1.2171593979,0.0816,0.0238,0.085,1.13,-0.14,1.1386395391,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2020-06-11 16:00:00,1.14752,-0.10864000000000001,1.1526512048,0.10752,0.031360000000000006,0.112,1.04,-0.14,1.0493807698,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0
2020-06-11 16:30:00,1.1617600000000001,-0.11032000000000002,1.1669862039,0.10176,0.02968,0.106,1.06,-0.14,1.0692053124,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0
2020-06-11 17:00:00,1.27448,0.024640000000000002,1.2747181649,0.08448000000000001,0.024640000000000002,0.088,1.19,0.0,1.19,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0
2020-06-11 17:30:00,1.5095200000000002,-0.11264,1.5137167503,0.05952,0.01736,0.062,1.45,-0.13,1.4558159224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 18:00:00,1.63856,0.01708,1.6386490167,0.05856000000000001,0.01708,0.061,1.58,0.0,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 18:30:00,1.77912,0.02016,1.7792342173,0.06912,0.02016,0.07200000000000001,1.71,0.0,1.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 19:00:00,1.73472,0.015960000000000002,1.7347934171000001,0.054720000000000005,0.015960000000000002,0.057,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 19:30:00,1.62032,0.011760000000000001,1.6203626755,0.04032,0.011760000000000001,0.042,1.58,0.0,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 20:00:00,1.50512,0.14316,1.5119130266,0.04512,0.013160000000000002,0.047,1.46,0.13,1.4657762449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 20:30:00,1.38128,0.14204,1.3885639344,0.041280000000000004,0.01204,0.043000000000000003,1.34,0.13,1.3462912018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 21:00:00,1.35304,0.00672,1.3530566877,0.02304,0.00672,0.024,1.33,0.0,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 21:30:00,1.27112,0.0061600000000000005,1.271134926,0.021120000000000003,0.0061600000000000005,0.022,1.25,0.0,1.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 22:00:00,1.18496,0.13728,1.1928855771,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.16,0.13,1.167261753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 22:30:00,1.02208,0.13644,1.0311466433,0.022080000000000002,0.00644,0.023,1.0,0.13,1.0084145973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 23:00:00,0.874,0.137,0.8846722557000001,0.024,0.007,0.025,0.85,0.13,0.8598837131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-11 23:30:00,0.7244,0.1342,0.7367258649,0.014400000000000001,0.004200000000000001,0.015,0.71,0.13,0.7218032973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 00:00:00,0.6326400000000001,0.13952,0.647841956,0.03264,0.00952,0.034,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 00:30:00,0.53976,0.13868,0.5572907679,0.02976,0.00868,0.031,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 01:00:00,0.5301600000000001,0.13588,0.5472960807,0.02016,0.005880000000000001,0.021,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 01:30:00,0.58672,0.13196000000000002,0.6013765875,0.00672,0.0019600000000000004,0.007,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 02:00:00,0.5905600000000001,0.13308,0.6053688132,0.010560000000000002,0.0030800000000000003,0.011,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 02:30:00,0.5605600000000001,0.13308,0.5761404343000001,0.010560000000000002,0.0030800000000000003,0.011,0.55,0.13,0.565154846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 03:00:00,0.58864,0.13252,0.6033726875000001,0.00864,0.00252,0.009000000000000001,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 03:30:00,0.5753600000000001,0.13448000000000002,0.5908671594,0.015360000000000002,0.0044800000000000005,0.016,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 04:00:00,0.5792,0.1356,0.5948613284000001,0.019200000000000002,0.0056,0.02,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 04:30:00,0.55632,0.13476000000000002,0.5724091194,0.01632,0.00476,0.017,0.54,0.13,0.5554277631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 05:00:00,0.54152,0.13336,0.5576995607,0.01152,0.00336,0.012,0.53,0.13,0.545710546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 05:30:00,0.57096,0.13028,0.5856348692000001,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 06:00:00,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 06:30:00,0.79,-0.15,0.8041144197000001,0.0,0.0,0.0,0.79,-0.15,0.8041144197000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 07:00:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 07:30:00,1.13,-0.13,1.1374532957,0.0,0.0,0.0,1.13,-0.13,1.1374532957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 08:00:00,1.17096,-0.15972,1.1818027754,0.0009600000000000001,0.00028000000000000003,0.001,1.17,-0.16,1.1808894953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 08:30:00,1.2944,-0.1558,1.3037426893,0.014400000000000001,0.004200000000000001,0.015,1.28,-0.16,1.2899612397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 09:00:00,1.27592,-0.13244,1.2827751946000001,0.025920000000000002,0.007560000000000001,0.027,1.25,-0.14,1.2578155668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 09:30:00,1.28248,-0.13636,1.2897088819,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.27,-0.14,1.2776932339,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2020-06-12 10:00:00,1.27728,-0.16496000000000002,1.2878881939,0.01728,0.00504,0.018000000000000002,1.26,-0.17,1.2714165328,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2020-06-12 10:30:00,1.29744,-0.13908,1.3048730973,0.03744,0.010920000000000001,0.039,1.26,-0.15,1.268897159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 11:00:00,1.23896,-0.13572,1.2463714535000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.19,-0.15,1.1994165248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 11:30:00,1.65936,-0.15852000000000002,1.6669145749,0.039360000000000006,0.01148,0.041,1.62,-0.17,1.6288953312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-12 12:00:00,1.75432,-0.13124000000000002,1.7592221577,0.06432,0.018760000000000002,0.067,1.69,-0.15,1.6966437457999999,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0
2020-06-12 12:30:00,1.63312,-0.12284,1.6377333727,0.09312000000000001,0.027160000000000004,0.097,1.54,-0.15,1.5472879499,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0
2020-06-12 13:00:00,1.7781600000000002,-0.13012,1.7829145240000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.71,-0.15,1.7165663401,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0
2020-06-12 13:30:00,1.27296,-0.11872,1.2784841024,0.07296000000000001,0.02128,0.076,1.2,-0.14,1.2081390648,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0
2020-06-12 14:00:00,1.11896,-0.31572,1.1626480981,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.07,-0.33,1.1197321108,0.26288,-0.5091600000000001,0.5730181498,0.00288,0.00084,0.003,0.26,-0.51,0.5724508713
2020-06-12 14:30:00,1.00776,-0.10732000000000001,1.0134583366,0.07776000000000001,0.022680000000000002,0.081,0.93,-0.13,0.9390420651,0.17016,0.15588000000000002,0.2307661154,0.02016,0.005880000000000001,0.021,0.15,0.15,0.2121320344
2020-06-12 15:00:00,1.00024,0.026320000000000003,1.0005862282,0.09024,0.026320000000000003,0.094,0.91,0.0,0.91,0.17112000000000002,0.15616000000000002,0.2316635491,0.021120000000000003,0.0061600000000000005,0.022,0.15,0.15,0.2121320344
2020-06-12 15:30:00,0.9387200000000001,0.02296,0.9390007455,0.07872000000000001,0.02296,0.082,0.86,0.0,0.86,0.15344000000000002,0.15392,0.2173366053,0.01344,0.003920000000000001,0.014,0.14,0.15,0.2051828453
2020-06-12 16:00:00,0.9576,0.016800000000000002,0.9577473571,0.057600000000000005,0.016800000000000002,0.06,0.9,0.0,0.9,0.1648,0.0014,0.1648059465,0.0048000000000000004,0.0014,0.005,0.16,0.0,0.16
2020-06-12 16:30:00,0.99992,0.014560000000000002,1.0000259997,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9500000000000001,0.0,0.9500000000000001,0.18480000000000002,0.13140000000000002,0.22675316980000002,0.0048000000000000004,0.0014,0.005,0.18,0.13,0.2220360331
2020-06-12 17:00:00,1.15032,0.011760000000000001,1.1503801111,0.04032,0.011760000000000001,0.042,1.11,0.0,1.11,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
