Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-12 17:30:00,1.20688,0.007840000000000001,1.2069054644000001,0.02688,0.007840000000000001,0.028,1.18,0.0,1.18,0.49096000000000006,-0.12972,0.5078080346,0.0009600000000000001,0.00028000000000000003,0.001,0.49,-0.13,0.5069516742
2020-06-12 18:00:00,1.2012800000000001,0.01204,1.2013403348,0.041280000000000004,0.01204,0.043000000000000003,1.16,0.0,1.16,0.59152,-0.12664,0.6049244581000001,0.01152,0.00336,0.012,0.58,-0.13,0.5943904441
2020-06-12 18:30:00,1.19072,0.008960000000000001,1.1907537109,0.030720000000000004,0.008960000000000001,0.032,1.16,0.0,1.16,0.55384,0.0011200000000000001,0.5538411325,0.0038400000000000005,0.0011200000000000001,0.004,0.55,0.0,0.55
2020-06-12 19:00:00,1.20072,0.008960000000000001,1.2007534301,0.030720000000000004,0.008960000000000001,0.032,1.17,0.0,1.17,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55
2020-06-12 19:30:00,1.14824,0.00532,1.1482523242,0.018240000000000003,0.00532,0.019,1.13,0.0,1.13,0.54,-0.13,0.5554277631,0.0,0.0,0.0,0.54,-0.13,0.5554277631
2020-06-12 20:00:00,1.12056,0.0030800000000000003,1.1205642329,0.010560000000000002,0.0030800000000000003,0.011,1.11,0.0,1.11,0.54,-0.13,0.5554277631,0.0,0.0,0.0,0.54,-0.13,0.5554277631
2020-06-12 20:30:00,1.07152,0.00336,1.071525268,0.01152,0.00336,0.012,1.06,0.0,1.06,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-06-12 21:00:00,0.9734400000000001,0.13392,0.9826087726,0.01344,0.003920000000000001,0.014,0.96,0.13,0.9687620967,0.36,-0.13,0.38275318420000004,0.0,0.0,0.0,0.36,-0.13,0.38275318420000004
2020-06-12 21:30:00,0.91056,0.0030800000000000003,0.9105652091,0.010560000000000002,0.0030800000000000003,0.011,0.9,0.0,0.9,0.26,-0.13,0.2906888371,0.0,0.0,0.0,0.26,-0.13,0.2906888371
2020-06-12 22:00:00,0.8815200000000001,0.00336,0.8815264035,0.01152,0.00336,0.012,0.87,0.0,0.87,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-06-12 22:30:00,0.8709600000000001,0.00028000000000000003,0.870960045,0.0009600000000000001,0.00028000000000000003,0.001,0.87,0.0,0.87,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-06-12 23:00:00,0.80864,0.00252,0.8086439266000001,0.00864,0.00252,0.009000000000000001,0.8,0.0,0.8,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-06-12 23:30:00,0.72096,0.00028000000000000003,0.7209600544,0.0009600000000000001,0.00028000000000000003,0.001,0.72,0.0,0.72,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-06-13 00:00:00,0.6624800000000001,0.0036400000000000004,0.6624899999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.65,0.0,0.65,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-13 00:30:00,0.6005600000000001,0.0030800000000000003,0.6005678979,0.010560000000000002,0.0030800000000000003,0.011,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-13 01:00:00,0.59672,0.0019600000000000004,0.5967232189,0.00672,0.0019600000000000004,0.007,0.59,0.0,0.59,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-13 01:30:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-06-13 02:00:00,0.6409600000000001,0.00028000000000000003,0.6409600612,0.0009600000000000001,0.00028000000000000003,0.001,0.64,0.0,0.64,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-13 02:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-13 03:00:00,0.5948,0.0014,0.5948016476,0.0048000000000000004,0.0014,0.005,0.59,0.0,0.59,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-06-13 03:30:00,0.59672,0.0019600000000000004,0.5967232189,0.00672,0.0019600000000000004,0.007,0.59,0.0,0.59,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-06-13 04:00:00,0.6148,0.0014,0.614801594,0.0048000000000000004,0.0014,0.005,0.61,0.0,0.61,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-13 04:30:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-13 05:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-13 05:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.18,-0.13,0.2220360331,0.0,0.0,0.0,-0.18,-0.13,0.2220360331
2020-06-13 06:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-06-13 06:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.14808000000000002,0.0005600000000000001,0.1480810589,0.0019200000000000003,0.0005600000000000001,0.002,-0.15,0.0,0.15
2020-06-13 07:00:00,0.6719200000000001,0.0005600000000000001,0.6719202334000001,0.0019200000000000003,0.0005600000000000001,0.002,0.67,0.0,0.67,-0.13944,0.0030800000000000003,0.1394740119,0.010560000000000002,0.0030800000000000003,0.011,-0.15,0.0,0.15
2020-06-13 07:30:00,0.7119200000000001,-0.16944,0.7318059852000001,0.0019200000000000003,0.0005600000000000001,0.002,0.71,-0.17,0.7300684899000001,-0.15368,0.00476,0.1537536991,0.01632,0.00476,0.017,-0.17,0.0,0.17
2020-06-13 08:00:00,0.7696000000000001,0.0028,0.7696050935000001,0.009600000000000001,0.0028,0.01,0.76,0.0,0.76,0.015360000000000002,0.0044800000000000005,0.016,0.015360000000000002,0.0044800000000000005,0.016,0.0,0.0,0.0
2020-06-13 08:30:00,0.8419200000000001,0.0005600000000000001,0.8419201862,0.0019200000000000003,0.0005600000000000001,0.002,0.84,0.0,0.84,0.14384000000000002,-0.12888000000000002,0.1931320792,0.0038400000000000005,0.0011200000000000001,0.004,0.14,-0.13,0.1910497317
2020-06-13 09:00:00,0.8486400000000001,0.00252,0.8486437415,0.00864,0.00252,0.009000000000000001,0.84,0.0,0.84,0.21304,0.13672,0.253137117,0.02304,0.00672,0.024,0.19,0.13,0.2302172887
2020-06-13 09:30:00,0.8582400000000001,0.00532,0.8582564885,0.018240000000000003,0.00532,0.019,0.84,0.0,0.84,0.19496000000000002,0.13728,0.2384432847,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.17,0.13,0.2140093456
2020-06-13 10:00:00,0.884,0.007,0.8840277145000001,0.024,0.007,0.025,0.86,0.0,0.86,0.20536000000000001,0.16448000000000002,0.2631091028,0.015360000000000002,0.0044800000000000005,0.016,0.19,0.16,0.248394847
2020-06-13 10:30:00,0.8118400000000001,0.015120000000000001,0.8119807880000001,0.051840000000000004,0.015120000000000001,0.054,0.76,0.0,0.76,0.20704000000000003,0.14372000000000001,0.2520337279,0.047040000000000005,0.013720000000000001,0.049,0.16,0.13,0.20615528130000002
2020-06-13 11:00:00,0.762,0.021,0.7622893152,0.07200000000000001,0.021,0.075,0.6900000000000001,0.0,0.6900000000000001,0.23120000000000002,0.15660000000000002,0.2792436212,0.0912,0.026600000000000002,0.095,0.14,0.13,0.1910497317
2020-06-13 11:30:00,0.752,-0.219,0.7832400654,0.07200000000000001,0.021,0.075,0.68,-0.24,0.7211102551,-0.0736,0.1552,0.1717672844,0.0864,0.0252,0.09,-0.16,0.13,0.20615528130000002
2020-06-13 12:00:00,0.772,-0.199,0.7972358497,0.07200000000000001,0.021,0.075,0.7000000000000001,-0.22,0.7337574531000001,-0.06496,0.15772,0.1705737377,0.09504000000000001,0.02772,0.099,-0.16,0.13,0.20615528130000002
2020-06-13 12:30:00,0.7732,0.0126,0.7733026574,0.0432,0.0126,0.045,0.73,0.0,0.73,0.11624000000000001,0.14932,0.18923054720000002,0.06624000000000001,0.01932,0.069,0.05,0.13,0.1392838828
2020-06-13 13:00:00,0.7941600000000001,0.01288,0.7942644396,0.044160000000000005,0.01288,0.046,0.75,0.0,0.75,-0.03088,0.02016,0.0368781778,0.06912,0.02016,0.07200000000000001,-0.1,0.0,0.1
2020-06-13 13:30:00,0.7266400000000001,0.01652,0.726827765,0.05664,0.01652,0.059000000000000004,0.67,0.0,0.67,-0.01768,0.16276000000000002,0.1637174395,0.11232,0.032760000000000004,0.117,-0.13,0.13,0.1838477631
2020-06-13 14:00:00,0.7518400000000001,0.015120000000000001,0.7519920212000001,0.051840000000000004,0.015120000000000001,0.054,0.7000000000000001,0.0,0.7000000000000001,-0.08224000000000001,-0.10732000000000001,0.1352072483,0.07776000000000001,0.022680000000000002,0.081,-0.16,-0.13,0.20615528130000002
2020-06-13 14:30:00,0.7618400000000001,0.015120000000000001,0.7619900262,0.051840000000000004,0.015120000000000001,0.054,0.71,0.0,0.71,-0.10912000000000001,0.01484,0.11012447500000001,0.05088,0.01484,0.053,-0.16,0.0,0.16
2020-06-13 15:00:00,0.66312,0.027160000000000004,0.6636759752,0.09312000000000001,0.027160000000000004,0.097,0.5700000000000001,0.0,0.5700000000000001,-0.10224000000000001,0.022680000000000002,0.1047253551,0.07776000000000001,0.022680000000000002,0.081,-0.18,0.0,0.18
2020-06-13 15:30:00,0.6673600000000001,0.025480000000000003,0.6678462398,0.08736000000000001,0.025480000000000003,0.091,0.58,0.0,0.58,-0.16672,0.03304,0.1699623488,0.11328,0.03304,0.11800000000000001,-0.28,0.0,0.28
2020-06-13 16:00:00,0.7414400000000001,0.017920000000000002,0.7416565243000001,0.06144000000000001,0.017920000000000002,0.064,0.68,0.0,0.68,-0.1568,0.0126,0.1573054354,0.0432,0.0126,0.045,-0.2,0.0,0.2
2020-06-13 16:30:00,0.7524000000000001,0.0182,0.7526200901,0.062400000000000004,0.0182,0.065,0.6900000000000001,0.0,0.6900000000000001,-0.11280000000000001,0.1496,0.1873606149,0.06720000000000001,0.0196,0.07,-0.18,0.13,0.2220360331
2020-06-13 17:00:00,0.89456,0.01008,0.8946167895,0.03456,0.01008,0.036000000000000004,0.86,0.0,0.86,0.20112000000000002,0.0061600000000000005,0.2012143136,0.021120000000000003,0.0061600000000000005,0.022,0.18,0.0,0.18
2020-06-13 17:30:00,0.9159200000000001,0.007560000000000001,0.9159511996,0.025920000000000002,0.007560000000000001,0.027,0.89,0.0,0.89,0.27592,0.007560000000000001,0.27602354970000004,0.025920000000000002,0.007560000000000001,0.027,0.25,0.0,0.25
2020-06-13 18:00:00,0.9759200000000001,0.007560000000000001,0.9759492815,0.025920000000000002,0.007560000000000001,0.027,0.9500000000000001,0.0,0.9500000000000001,0.31648000000000004,0.01064,0.31665880690000003,0.036480000000000005,0.01064,0.038,0.28,0.0,0.28
2020-06-13 18:30:00,0.9916800000000001,0.00924,0.991723046,0.03168,0.00924,0.033,0.96,0.0,0.96,0.30304000000000003,0.00672,0.3031144998,0.02304,0.00672,0.024,0.28,0.0,0.28
2020-06-13 19:00:00,0.9849600000000001,0.007280000000000001,0.9849869035000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.96,0.0,0.96,0.30016000000000004,0.005880000000000001,0.3002175878,0.02016,0.005880000000000001,0.021,0.28,0.0,0.28
2020-06-13 19:30:00,0.9644,0.004200000000000001,0.9644091455,0.014400000000000001,0.004200000000000001,0.015,0.9500000000000001,0.0,0.9500000000000001,0.26152000000000003,0.00336,0.2615415837,0.01152,0.00336,0.012,0.25,0.0,0.25
2020-06-13 20:00:00,0.9096000000000001,0.0028,0.9096043096,0.009600000000000001,0.0028,0.01,0.9,0.0,0.9,0.29384000000000005,0.0011200000000000001,0.2938421345,0.0038400000000000005,0.0011200000000000001,0.004,0.29,0.0,0.29
2020-06-13 20:30:00,0.8796,0.1328,0.8895684347,0.009600000000000001,0.0028,0.01,0.87,0.13,0.8796590248,0.24192000000000002,0.0005600000000000001,0.2419206481,0.0019200000000000003,0.0005600000000000001,0.002,0.24,0.0,0.24
2020-06-13 21:00:00,0.8396,0.1328,0.8500376462,0.009600000000000001,0.0028,0.01,0.8300000000000001,0.13,0.8401190392000001,0.20192000000000002,0.0005600000000000001,0.2019207765,0.0019200000000000003,0.0005600000000000001,0.002,0.2,0.0,0.2
2020-06-13 21:30:00,0.8696,0.0028,0.8696045078,0.009600000000000001,0.0028,0.01,0.86,0.0,0.86,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-06-13 22:00:00,0.8686400000000001,0.00252,0.8686436554,0.00864,0.00252,0.009000000000000001,0.86,0.0,0.86,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-06-13 22:30:00,0.7924800000000001,0.0036400000000000004,0.7924883595000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.78,0.0,0.78,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-06-13 23:00:00,0.7505600000000001,0.0030800000000000003,0.7505663195000001,0.010560000000000002,0.0030800000000000003,0.011,0.74,0.0,0.74,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-06-13 23:30:00,0.68096,0.00028000000000000003,0.6809600576,0.0009600000000000001,0.00028000000000000003,0.001,0.68,0.0,0.68,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-14 00:00:00,0.63824,0.00532,0.6382621718,0.018240000000000003,0.00532,0.019,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-14 00:30:00,0.5905600000000001,0.0030800000000000003,0.5905680316,0.010560000000000002,0.0030800000000000003,0.011,0.58,0.0,0.58,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-14 01:00:00,0.57864,0.00252,0.5786454873,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-14 01:30:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-14 02:00:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-14 02:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-14 03:00:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-14 03:30:00,0.5476800000000001,0.0022400000000000002,0.5476845808,0.007680000000000001,0.0022400000000000002,0.008,0.54,0.0,0.54,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-06-14 04:00:00,0.5496,0.0028,0.5496071324,0.009600000000000001,0.0028,0.01,0.54,0.0,0.54,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-14 04:30:00,0.54576,0.00168,0.5457625857,0.00576,0.00168,0.006,0.54,0.0,0.54,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-06-14 05:00:00,0.5476800000000001,0.0022400000000000002,0.5476845808,0.007680000000000001,0.0022400000000000002,0.008,0.54,0.0,0.54,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-06-14 05:30:00,0.5467200000000001,0.0019600000000000004,0.5467235133,0.00672,0.0019600000000000004,0.007,0.54,0.0,0.54,-0.23,-0.13,0.2641968963,0.0,0.0,0.0,-0.23,-0.13,0.2641968963
2020-06-14 06:00:00,0.54864,0.00252,0.5486457874,0.00864,0.00252,0.009000000000000001,0.54,0.0,0.54,-0.20904,-0.12972,0.24601829200000003,0.0009600000000000001,0.00028000000000000003,0.001,-0.21,-0.13,0.24698178070000001
2020-06-14 06:30:00,0.56576,0.00168,0.5657624943,0.00576,0.00168,0.006,0.56,0.0,0.56,-0.16040000000000001,0.0028,0.160424437,0.009600000000000001,0.0028,0.01,-0.17,0.0,0.17
2020-06-14 07:00:00,0.5805600000000001,0.0030800000000000003,0.58056817,0.010560000000000002,0.0030800000000000003,0.011,0.5700000000000001,0.0,0.5700000000000001,-0.15080000000000002,0.0056,0.150903943,0.019200000000000002,0.0056,0.02,-0.17,0.0,0.17
2020-06-14 07:30:00,0.57672,0.0019600000000000004,0.5767233305,0.00672,0.0019600000000000004,0.007,0.5700000000000001,0.0,0.5700000000000001,-0.13928000000000001,0.008960000000000001,0.13956790460000001,0.030720000000000004,0.008960000000000001,0.032,-0.17,0.0,0.17
2020-06-14 08:00:00,0.6515200000000001,0.00336,0.6515286640000001,0.01152,0.00336,0.012,0.64,0.0,0.64,-0.13792000000000001,0.00644,0.13807027200000002,0.022080000000000002,0.00644,0.023,-0.16,0.0,0.16
2020-06-14 08:30:00,0.6782400000000001,0.00532,0.6782608643,0.018240000000000003,0.00532,0.019,0.66,0.0,0.66,-0.11024,0.00868,0.1105811919,0.02976,0.00868,0.031,-0.14,0.0,0.14
2020-06-14 09:00:00,0.7074400000000001,0.010920000000000001,0.7075242752,0.03744,0.010920000000000001,0.039,0.67,0.0,0.67,0.17648000000000003,0.14064000000000002,0.2256652388,0.036480000000000005,0.01064,0.038,0.14,0.13,0.1910497317
2020-06-14 09:30:00,0.7641600000000001,0.01288,0.7642685392,0.044160000000000005,0.01288,0.046,0.72,0.0,0.72,0.17648000000000003,0.14064000000000002,0.2256652388,0.036480000000000005,0.01064,0.038,0.14,0.13,0.1910497317
2020-06-14 10:00:00,0.8180000000000001,0.014,0.8181197956,0.048,0.014,0.05,0.77,0.0,0.77,0.17936000000000002,0.01148,0.1797270152,0.039360000000000006,0.01148,0.041,0.14,0.0,0.14
2020-06-14 10:30:00,0.8422400000000001,0.012320000000000001,0.8423301016,0.04224000000000001,0.012320000000000001,0.044,0.8,0.0,0.8,0.19032000000000002,0.14176000000000002,0.237313295,0.04032,0.011760000000000001,0.042,0.15,0.13,0.1984943324
2020-06-14 11:00:00,0.8032,0.0126,0.8032988236,0.0432,0.0126,0.045,0.76,0.0,0.76,0.20184000000000002,0.015120000000000001,0.2024055335,0.051840000000000004,0.015120000000000001,0.054,0.15,0.0,0.15
2020-06-14 11:30:00,0.8104800000000001,0.14764000000000002,0.8238175769,0.060480000000000006,0.017640000000000003,0.063,0.75,0.13,0.7611832894,0.20472,0.015960000000000002,0.2053411795,0.054720000000000005,0.015960000000000002,0.057,0.15,0.0,0.15
2020-06-14 12:00:00,0.8508800000000001,0.01484,0.8510094007000001,0.05088,0.01484,0.053,0.8,0.0,0.8,0.2228,0.0154,0.22333159200000002,0.0528,0.0154,0.055,0.17,0.0,0.17
2020-06-14 12:30:00,0.92456,0.01008,0.9246149469,0.03456,0.01008,0.036000000000000004,0.89,0.0,0.89,0.35016,0.13588,0.3756000532,0.02016,0.005880000000000001,0.021,0.33,0.13,0.354682957
2020-06-14 13:00:00,0.9307200000000001,0.008960000000000001,0.9307631278,0.030720000000000004,0.008960000000000001,0.032,0.9,0.0,0.9,0.50632,0.00476,0.5063423743000001,0.01632,0.00476,0.017,0.49,0.0,0.49
2020-06-14 13:30:00,0.90456,0.01008,0.9046161617,0.03456,0.01008,0.036000000000000004,0.87,0.0,0.87,0.4088,0.1384,0.4315924003,0.028800000000000003,0.008400000000000001,0.03,0.38,0.13,0.4016217126
2020-06-14 14:00:00,0.7512800000000001,0.01204,0.7513764702,0.041280000000000004,0.01204,0.043000000000000003,0.71,0.0,0.71,0.39256,0.02408,0.3932978515,0.08256000000000001,0.02408,0.08600000000000001,0.31,0.0,0.31
2020-06-14 14:30:00,0.7256800000000001,0.14624,0.7402685999,0.05568000000000001,0.01624,0.058,0.67,0.13,0.6824954212000001,0.00152,-0.09164000000000001,0.09165260500000001,0.13152,0.038360000000000005,0.137,-0.13,-0.13,0.1838477631
2020-06-14 15:00:00,0.7728,0.0154,0.7729534268,0.0528,0.0154,0.055,0.72,0.0,0.72,0.20032000000000003,0.011760000000000001,0.20066489480000002,0.04032,0.011760000000000001,0.042,0.16,0.0,0.16
2020-06-14 15:30:00,0.7348800000000001,0.021840000000000002,0.7352044614000001,0.07488,0.021840000000000002,0.078,0.66,0.0,0.66,0.2076,0.016800000000000002,0.20827865950000002,0.057600000000000005,0.016800000000000002,0.06,0.15,0.0,0.15
2020-06-14 16:00:00,0.7537600000000001,0.015680000000000003,0.753923073,0.05376,0.015680000000000003,0.056,0.7000000000000001,0.0,0.7000000000000001,0.22584,0.02212,0.226920691,0.07584,0.02212,0.079,0.15,0.0,0.15
2020-06-14 16:30:00,0.8214400000000001,0.017920000000000002,0.8216354423000001,0.06144000000000001,0.017920000000000002,0.064,0.76,0.0,0.76,0.24472000000000002,0.015960000000000002,0.24523988260000001,0.054720000000000005,0.015960000000000002,0.057,0.19,0.0,0.19
2020-06-14 17:00:00,0.8158400000000001,0.02212,0.8161398165,0.07584,0.02212,0.079,0.74,0.0,0.74,0.28024000000000004,0.026320000000000003,0.2814732669,0.09024,0.026320000000000003,0.094,0.19,0.0,0.19
2020-06-14 17:30:00,0.8528,0.0154,0.8529390365,0.0528,0.0154,0.055,0.8,0.0,0.8,0.32680000000000003,0.0224,0.32756678710000003,0.07680000000000001,0.0224,0.08,0.25,0.0,0.25
2020-06-14 18:00:00,0.9095200000000001,0.01736,0.9096856600000001,0.05952,0.01736,0.062,0.85,0.0,0.85,0.39624000000000004,0.01932,0.3967107258,0.06624000000000001,0.01932,0.069,0.33,0.0,0.33
2020-06-14 18:30:00,0.95896,0.014280000000000001,0.9590663168,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.91,0.0,0.91,0.40992,0.014560000000000002,0.41017849770000003,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.36,0.0,0.36
2020-06-14 19:00:00,0.9493600000000001,0.01148,0.9494294076,0.039360000000000006,0.01148,0.041,0.91,0.0,0.91,0.48744000000000004,0.010920000000000001,0.48756230370000003,0.03744,0.010920000000000001,0.039,0.45,0.0,0.45
2020-06-14 19:30:00,0.974,0.007,0.9740251537000001,0.024,0.007,0.025,0.9500000000000001,0.0,0.9500000000000001,0.50768,0.0022400000000000002,0.5076849417,0.007680000000000001,0.0022400000000000002,0.008,0.5,0.0,0.5
2020-06-14 20:00:00,0.9411200000000001,0.0061600000000000005,0.9411401596000001,0.021120000000000003,0.0061600000000000005,0.022,0.92,0.0,0.92,0.5338400000000001,0.0011200000000000001,0.5338411749,0.0038400000000000005,0.0011200000000000001,0.004,0.53,0.0,0.53
2020-06-14 20:30:00,0.8763200000000001,0.00476,0.8763329276,0.01632,0.00476,0.017,0.86,0.0,0.86,0.39384,0.0011200000000000001,0.3938415925,0.0038400000000000005,0.0011200000000000001,0.004,0.39,0.0,0.39
2020-06-14 21:00:00,0.8715200000000001,0.13336,0.8816643352,0.01152,0.00336,0.012,0.86,0.13,0.8697700846,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-06-14 21:30:00,0.8282400000000001,0.13532000000000002,0.8392216632,0.018240000000000003,0.00532,0.019,0.81,0.13,0.8203657721000001,0.30000000000000004,-0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,-0.13,0.3269556545
2020-06-14 22:00:00,0.8144,0.1342,0.8253829414,0.014400000000000001,0.004200000000000001,0.015,0.8,0.13,0.8104936767,0.35000000000000003,-0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,-0.13,0.3733630941
2020-06-14 22:30:00,0.7924800000000001,0.0036400000000000004,0.7924883595000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.78,0.0,0.78,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-06-14 23:00:00,0.7134400000000001,0.003920000000000001,0.7134507691,0.01344,0.003920000000000001,0.014,0.7000000000000001,0.0,0.7000000000000001,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-06-14 23:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.05,-0.13,0.1392838828,0.0,0.0,0.0,-0.05,-0.13,0.1392838828
2020-06-15 00:00:00,0.59824,0.00532,0.5982636543000001,0.018240000000000003,0.00532,0.019,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-15 00:30:00,0.58208,0.00644,0.5821156243,0.022080000000000002,0.00644,0.023,0.56,0.0,0.56,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-06-15 01:00:00,0.5696,0.0028,0.569606882,0.009600000000000001,0.0028,0.01,0.56,0.0,0.56,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-06-15 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-15 02:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-15 02:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-06-15 03:00:00,0.5476800000000001,0.0022400000000000002,0.5476845808,0.007680000000000001,0.0022400000000000002,0.008,0.54,0.0,0.54,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-15 03:30:00,0.55728,0.00504,0.5573027902000001,0.01728,0.00504,0.018000000000000002,0.54,0.0,0.54,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-15 04:00:00,0.5582400000000001,0.00532,0.5582653491,0.018240000000000003,0.00532,0.019,0.54,0.0,0.54,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-06-15 04:30:00,0.56864,0.00252,0.5686455838000001,0.00864,0.00252,0.009000000000000001,0.56,0.0,0.56,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-06-15 05:00:00,0.5676800000000001,0.0022400000000000002,0.5676844194,0.007680000000000001,0.0022400000000000002,0.008,0.56,0.0,0.56,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-15 05:30:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2020-06-15 06:00:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.17712000000000003,-0.12916,0.2192117698,0.00288,0.00084,0.003,-0.18,-0.13,0.2220360331
2020-06-15 06:30:00,0.72,-0.2,0.7472616677,0.0,0.0,0.0,0.72,-0.2,0.7472616677,-0.17904,0.00028000000000000003,0.17904021890000002,0.0009600000000000001,0.00028000000000000003,0.001,-0.18,0.0,0.18
2020-06-15 07:00:00,0.8200000000000001,-0.13,0.8302409289,0.0,0.0,0.0,0.8200000000000001,-0.13,0.8302409289,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-15 07:30:00,0.9209600000000001,-0.12972,0.9300508588,0.0009600000000000001,0.00028000000000000003,0.001,0.92,-0.13,0.9291393867000001,-0.06,0.0,0.06,0.0,0.0,0.0,-0.06,0.0,0.06
2020-06-15 08:00:00,1.01768,-0.12776,1.0256681725,0.007680000000000001,0.0022400000000000002,0.008,1.01,-0.13,1.0183319694,0.15152000000000002,0.00336,0.1515572499,0.01152,0.00336,0.012,0.14,0.0,0.14
2020-06-15 08:30:00,1.01112,-0.12384,1.0186756108,0.021120000000000003,0.0061600000000000005,0.022,0.99,-0.13,0.9984988733000001,0.16592,0.13756000000000002,0.2155277244,0.025920000000000002,0.007560000000000001,0.027,0.14,0.13,0.1910497317
2020-06-15 09:00:00,1.02496,-0.12272000000000001,1.032280582,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.0,-0.13,1.0084145973,0.03552,0.14036,0.1447846677,0.03552,0.010360000000000001,0.037,0.0,0.13,0.13
2020-06-15 09:30:00,0.9953600000000001,-0.12552000000000002,1.003243141,0.015360000000000002,0.0044800000000000005,0.016,0.98,-0.13,0.9885848471,0.02016,0.13588,0.1373673906,0.02016,0.005880000000000001,0.021,0.0,0.13,0.13
2020-06-15 10:00:00,0.9857600000000001,-0.14832,0.9968558572,0.00576,0.00168,0.006,0.98,-0.15,0.9914131329,-0.11984000000000002,0.13588,0.18117670930000002,0.02016,0.005880000000000001,0.021,-0.14,0.13,0.1910497317
2020-06-15 10:30:00,1.0132,-0.1174,1.0199789214,0.0432,0.0126,0.045,0.97,-0.13,0.9786725704,-0.10872000000000001,0.14204,0.1788725803,0.041280000000000004,0.01204,0.043000000000000003,-0.15,0.13,0.1984943324
2020-06-15 11:00:00,0.9247200000000001,-0.11404,0.9317253887,0.054720000000000005,0.015960000000000002,0.057,0.87,-0.13,0.8796590248,-0.12912,0.01484,0.12996999650000002,0.05088,0.01484,0.053,-0.18,0.0,0.18
2020-06-15 11:30:00,0.9581600000000001,-0.13012,0.9669549110000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.89,-0.15,0.9025519376000001,-0.11032000000000002,0.02324,0.1127412968,0.07968,0.02324,0.083,-0.19,0.0,0.19
2020-06-15 12:00:00,0.9407200000000001,-0.13104000000000002,0.9498029269,0.030720000000000004,0.008960000000000001,0.032,0.91,-0.14,0.9207062507,-0.08912,0.01484,0.0903471084,0.05088,0.01484,0.053,-0.14,0.0,0.14
2020-06-15 12:30:00,0.9859200000000001,-0.14244,0.9961563130000001,0.025920000000000002,0.007560000000000001,0.027,0.96,-0.15,0.9716480844000001,-0.051680000000000004,0.15576,0.1641097194,0.08832000000000001,0.02576,0.092,-0.14,0.13,0.1910497317
2020-06-15 13:00:00,0.98416,-0.12712,0.9923358303,0.044160000000000005,0.01288,0.046,0.9400000000000001,-0.14,0.9503683496,0.17224,0.14232,0.2234314212,0.04224000000000001,0.012320000000000001,0.044,0.13,0.13,0.1838477631
2020-06-15 13:30:00,0.8984000000000001,-0.1288,0.9075858086,0.038400000000000004,0.0112,0.04,0.86,-0.14,0.8713208364,0.19816,0.019880000000000002,0.1991547137,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.13,0.0,0.13
2020-06-15 14:00:00,0.8803200000000001,-0.12824000000000002,0.8896116006,0.04032,0.011760000000000001,0.042,0.84,-0.14,0.8515867542000001,0.20584000000000002,0.02212,0.2070251192,0.07584,0.02212,0.079,0.13,0.0,0.13
2020-06-15 14:30:00,0.8532000000000001,-0.1274,0.8626592607,0.0432,0.0126,0.045,0.81,-0.14,0.8220097323000001,-0.06128000000000001,0.02296,0.0654400489,0.07872000000000001,0.02296,0.082,-0.14,0.0,0.14
2020-06-15 15:00:00,0.7987200000000001,-0.11704,0.8072496516000001,0.07872000000000001,0.02296,0.082,0.72,-0.14,0.7334848328,-0.08224000000000001,0.022680000000000002,0.0853100229,0.07776000000000001,0.022680000000000002,0.081,-0.16,0.0,0.16
2020-06-15 15:30:00,0.75336,-0.12152,0.7630978967000001,0.06336,0.01848,0.066,0.6900000000000001,-0.14,0.7040596566,-0.038560000000000004,0.14792000000000002,0.15286333770000002,0.06144000000000001,0.017920000000000002,0.064,-0.1,0.13,0.1640121947
2020-06-15 16:00:00,0.78568,0.01624,0.7858478224000001,0.05568000000000001,0.01624,0.058,0.73,0.0,0.73,-0.06568,0.018760000000000002,0.0683066615,0.06432,0.018760000000000002,0.067,-0.13,0.0,0.13
2020-06-15 16:30:00,0.8947200000000001,0.015960000000000002,0.8948623358000001,0.054720000000000005,0.015960000000000002,0.057,0.84,0.0,0.84,0.22896000000000002,0.15428,0.27608875380000003,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.18,0.14,0.22803508500000003
2020-06-15 17:00:00,0.9256800000000001,0.01624,0.9258224452,0.05568000000000001,0.01624,0.058,0.87,0.0,0.87,0.20800000000000002,0.154,0.2588049459,0.048,0.014,0.05,0.16,0.14,0.2126029163
2020-06-15 17:30:00,0.9007200000000001,0.008960000000000001,0.9007645641,0.030720000000000004,0.008960000000000001,0.032,0.87,0.0,0.87,0.26032,0.15176,0.30132640110000003,0.04032,0.011760000000000001,0.042,0.22,0.14,0.2607680962
2020-06-15 18:00:00,0.9751200000000001,0.013160000000000002,0.9752087982000001,0.04512,0.013160000000000002,0.047,0.93,0.0,0.93,0.34264000000000006,0.14952000000000001,0.37384274770000003,0.03264,0.00952,0.034,0.31,0.14,0.34014702700000005
2020-06-15 18:30:00,1.02072,0.008960000000000001,1.0207593252,0.030720000000000004,0.008960000000000001,0.032,0.99,0.0,0.99,0.41536,0.14448000000000003,0.4397708494,0.015360000000000002,0.0044800000000000005,0.016,0.4,0.14,0.423792402
2020-06-15 19:00:00,1.12304,-0.20328000000000002,1.1412894462,0.02304,0.00672,0.024,1.1,-0.21,1.1198660634,0.5309600000000001,0.00028000000000000003,0.5309600738,0.0009600000000000001,0.00028000000000000003,0.001,0.53,0.0,0.53
2020-06-15 19:30:00,1.034,-0.193,1.0518578801,0.024,0.007,0.025,1.01,-0.2,1.0296115772,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2020-06-15 20:00:00,0.9572800000000001,0.00504,0.9572932675,0.01728,0.00504,0.018000000000000002,0.9400000000000001,0.0,0.9400000000000001,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-06-15 20:30:00,0.9224800000000001,0.0036400000000000004,0.9224871815000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.91,0.0,0.91,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2020-06-15 21:00:00,0.9605600000000001,0.0030800000000000003,0.9605649379000001,0.010560000000000002,0.0030800000000000003,0.011,0.9500000000000001,0.0,0.9500000000000001,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-06-15 21:30:00,0.9519200000000001,0.0005600000000000001,0.9519201647000001,0.0019200000000000003,0.0005600000000000001,0.002,0.9500000000000001,0.0,0.9500000000000001,0.33,-0.13,0.354682957,0.0,0.0,0.0,0.33,-0.13,0.354682957
2020-06-15 22:00:00,0.91288,0.00084,0.9128803865,0.00288,0.00084,0.003,0.91,0.0,0.91,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-06-15 22:30:00,0.8448,0.0014,0.84480116,0.0048000000000000004,0.0014,0.005,0.84,0.0,0.84,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-06-15 23:00:00,0.7348,0.0014,0.7348013337,0.0048000000000000004,0.0014,0.005,0.73,0.0,0.73,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-06-15 23:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-16 00:00:00,0.6128800000000001,0.00084,0.6128805756,0.00288,0.00084,0.003,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 00:30:00,0.5748,0.0014,0.5748017049,0.0048000000000000004,0.0014,0.005,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-16 01:00:00,0.5419200000000001,0.0005600000000000001,0.5419202893,0.0019200000000000003,0.0005600000000000001,0.002,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-16 01:30:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 02:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-16 02:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-16 03:00:00,0.5319200000000001,0.0005600000000000001,0.5319202948,0.0019200000000000003,0.0005600000000000001,0.002,0.53,0.0,0.53,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-16 03:30:00,0.5348,0.0014,0.5348018325,0.0048000000000000004,0.0014,0.005,0.53,0.0,0.53,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-16 04:00:00,0.5576800000000001,0.0022400000000000002,0.5576844986,0.007680000000000001,0.0022400000000000002,0.008,0.55,0.0,0.55,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-16 04:30:00,0.5548000000000001,0.0014,0.5548017664,0.0048000000000000004,0.0014,0.005,0.55,0.0,0.55,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-16 05:00:00,0.54384,0.0011200000000000001,0.5438411533,0.0038400000000000005,0.0011200000000000001,0.004,0.54,0.0,0.54,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-16 05:30:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.18,-0.13,0.2220360331,0.0,0.0,0.0,-0.18,-0.13,0.2220360331
2020-06-16 06:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-06-16 06:30:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-16 07:00:00,0.85,-0.17,0.8668333173,0.0,0.0,0.0,0.85,-0.17,0.8668333173,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-16 07:30:00,0.9309600000000001,-0.12972,0.9399541478000001,0.0009600000000000001,0.00028000000000000003,0.001,0.93,-0.13,0.9390420651,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2020-06-16 08:00:00,0.98,-0.13,0.9885848471,0.0,0.0,0.0,0.98,-0.13,0.9885848471,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-16 08:30:00,1.04192,-0.12944,1.0499295214,0.0019200000000000003,0.0005600000000000001,0.002,1.04,-0.13,1.0480935073,0.18,0.15,0.2343074903,0.0,0.0,0.0,0.18,0.15,0.2343074903
2020-06-16 09:00:00,1.05288,-0.12916,1.0607726429,0.00288,0.00084,0.003,1.05,-0.13,1.0580170131,0.23,0.15,0.2745906044,0.0,0.0,0.0,0.23,0.15,0.2745906044
2020-06-16 09:30:00,1.03384,-0.12888000000000002,1.0418422145,0.0038400000000000005,0.0011200000000000001,0.004,1.03,-0.13,1.0381714695,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-06-16 10:00:00,0.9915200000000001,-0.21664000000000003,1.0149112276,0.01152,0.00336,0.012,0.98,-0.22,1.0043903624,0.15096,0.13028,0.19940361080000002,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.13,0.1984943324
2020-06-16 10:30:00,0.9484,-0.1288,0.9571060547,0.038400000000000004,0.0112,0.04,0.91,-0.14,0.9207062507,-0.10024000000000001,0.13868,0.1711145815,0.02976,0.00868,0.031,-0.13,0.13,0.1838477631
2020-06-16 11:00:00,0.8736,-0.1502,0.8864180729000001,0.033600000000000005,0.0098,0.035,0.84,-0.16,0.8551023331000001,-0.11176000000000001,0.13532000000000002,0.17550441590000002,0.018240000000000003,0.00532,0.019,-0.13,0.13,0.1838477631
2020-06-16 11:30:00,0.9499200000000001,-0.11544000000000001,0.9569087731,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9,-0.13,0.9093404203000001,-0.11928000000000001,0.13896,0.18313273870000002,0.030720000000000004,0.008960000000000001,0.032,-0.15,0.13,0.1984943324
2020-06-16 12:00:00,0.95952,-0.11264,0.9661088966,0.05952,0.01736,0.062,0.9,-0.13,0.9093404203000001,-0.1316,0.14120000000000002,0.1930181339,0.038400000000000004,0.0112,0.04,-0.17,0.13,0.2140093456
2020-06-16 12:30:00,1.00992,-0.11544000000000001,1.0164963355,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.96,-0.13,0.9687620967,-0.07256,0.16092,0.1765225198,0.03744,0.010920000000000001,0.039,-0.11,0.15,0.1860107524
2020-06-16 13:00:00,1.05552,-0.11964000000000001,1.062278777,0.03552,0.010360000000000001,0.037,1.02,-0.13,1.0282509421,0.16096000000000002,0.15028000000000002,0.22020944580000001,0.0009600000000000001,0.00028000000000000003,0.001,0.16,0.15,0.219317122
2020-06-16 13:30:00,1.00032,-0.16824,1.0143691636,0.04032,0.011760000000000001,0.042,0.96,-0.18,0.9767292358,0.16,0.08,0.1788854382,0.0,0.0,0.0,0.16,0.08,0.1788854382
2020-06-16 14:00:00,0.9888,-0.16160000000000002,1.0019181603,0.028800000000000003,0.008400000000000001,0.03,0.96,-0.17,0.9749358953,0.16192,0.0005600000000000001,0.1619209684,0.0019200000000000003,0.0005600000000000001,0.002,0.16,0.0,0.16
2020-06-16 14:30:00,0.97728,-0.13496000000000002,0.9865548135000001,0.01728,0.00504,0.018000000000000002,0.96,-0.14,0.9701546269,0.18112,0.13616,0.22659214460000002,0.021120000000000003,0.0061600000000000005,0.022,0.16,0.13,0.20615528130000002
2020-06-16 15:00:00,0.9651200000000001,-0.12684,0.9734192314000001,0.04512,0.013160000000000002,0.047,0.92,-0.14,0.9305912099,0.13384000000000001,0.13112000000000001,0.1873648847,0.0038400000000000005,0.0011200000000000001,0.004,0.13,0.13,0.1838477631
2020-06-16 15:30:00,0.8651200000000001,0.013160000000000002,0.8652200876,0.04512,0.013160000000000002,0.047,0.8200000000000001,0.0,0.8200000000000001,0.00288,0.13084,0.1308716929,0.00288,0.00084,0.003,0.0,0.13,0.13
2020-06-16 16:00:00,0.8837600000000001,-0.11432,0.891123336,0.05376,0.015680000000000003,0.056,0.8300000000000001,-0.13,0.8401190392000001,-0.13656000000000001,0.15392,0.2057668584,0.01344,0.003920000000000001,0.014,-0.15,0.15,0.2121320344
2020-06-16 16:30:00,0.92512,0.013160000000000002,0.925213597,0.04512,0.013160000000000002,0.047,0.88,0.0,0.88,-0.028880000000000003,0.14616,0.1489859054,0.021120000000000003,0.0061600000000000005,0.022,-0.05,0.14,0.1486606875
2020-06-16 17:00:00,1.01648,0.01064,1.0165356856,0.036480000000000005,0.01064,0.038,0.98,0.0,0.98,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-06-16 17:30:00,1.02416,0.01288,1.0242409873,0.044160000000000005,0.01288,0.046,0.98,0.0,0.98,0.28016,0.13588,0.311372767,0.02016,0.005880000000000001,0.021,0.26,0.13,0.2906888371
2020-06-16 18:00:00,1.03568,0.01624,1.035807318,0.05568000000000001,0.01624,0.058,0.98,0.0,0.98,0.28976,0.00868,0.28988997910000003,0.02976,0.00868,0.031,0.26,0.0,0.26
2020-06-16 18:30:00,1.01264,0.20952,1.0340881974,0.03264,0.00952,0.034,0.98,0.2,1.00019998,0.27152000000000004,0.15336000000000002,0.31183713700000004,0.01152,0.00336,0.012,0.26,0.15,0.30016662040000003
2020-06-16 19:00:00,1.08152,0.00336,1.0815252193,0.01152,0.00336,0.012,1.07,0.0,1.07,0.45,-0.13,0.46840153710000004,0.0,0.0,0.0,0.45,-0.13,0.46840153710000004
2020-06-16 19:30:00,1.1096,0.0028,1.1096035328,0.009600000000000001,0.0028,0.01,1.1,0.0,1.1,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2020-06-16 20:00:00,1.10576,0.00168,1.1057612762,0.00576,0.00168,0.006,1.1,0.0,1.1,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-06-16 20:30:00,1.07152,0.00336,1.071525268,0.01152,0.00336,0.012,1.06,0.0,1.06,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-06-16 21:00:00,1.00672,0.0019600000000000004,1.006721908,0.00672,0.0019600000000000004,0.007,1.0,0.0,1.0,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-06-16 21:30:00,0.9376800000000001,0.0022400000000000002,0.9376826755000001,0.007680000000000001,0.0022400000000000002,0.008,0.93,0.0,0.93,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2020-06-16 22:00:00,0.8548,0.0014,0.8548011465,0.0048000000000000004,0.0014,0.005,0.85,0.0,0.85,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-06-16 22:30:00,0.80576,0.00168,0.8057617514000001,0.00576,0.00168,0.006,0.8,0.0,0.8,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-06-16 23:00:00,0.7438400000000001,0.0011200000000000001,0.7438408432,0.0038400000000000005,0.0011200000000000001,0.004,0.74,0.0,0.74,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-06-16 23:30:00,0.6609600000000001,0.00028000000000000003,0.6609600593,0.0009600000000000001,0.00028000000000000003,0.001,0.66,0.0,0.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 00:00:00,0.60248,0.0036400000000000004,0.6024909958,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-17 00:30:00,0.5944,0.004200000000000001,0.5944148383,0.014400000000000001,0.004200000000000001,0.015,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-17 01:00:00,0.58672,0.0019600000000000004,0.5867232738,0.00672,0.0019600000000000004,0.007,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-17 01:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-17 02:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-17 02:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-17 03:00:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-17 03:30:00,0.57576,0.00168,0.575762451,0.00576,0.00168,0.006,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-17 04:00:00,0.5996,0.0028,0.5996065377,0.009600000000000001,0.0028,0.01,0.59,0.0,0.59,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-17 04:30:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-17 05:00:00,0.5848,0.0014,0.5848016758,0.0048000000000000004,0.0014,0.005,0.58,0.0,0.58,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-17 05:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.18,-0.13,0.2220360331,0.0,0.0,0.0,-0.18,-0.13,0.2220360331
2020-06-17 06:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-17 06:30:00,0.75,-0.17,0.7690253572,0.0,0.0,0.0,0.75,-0.17,0.7690253572,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-17 07:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-17 07:30:00,1.0,-0.14,1.0097524449,0.0,0.0,0.0,1.0,-0.14,1.0097524449,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2020-06-17 08:00:00,0.98096,-0.19972,1.0010847117,0.0009600000000000001,0.00028000000000000003,0.001,0.98,-0.2,1.00019998,0.15,-0.15,0.2121320344,0.0,0.0,0.0,0.15,-0.15,0.2121320344
2020-06-17 08:30:00,1.02192,-0.12944,1.030085045,0.0019200000000000003,0.0005600000000000001,0.002,1.02,-0.13,1.0282509421,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-06-17 09:00:00,1.0548,-0.12860000000000002,1.0626104648,0.0048000000000000004,0.0014,0.005,1.05,-0.13,1.0580170131,0.18,0.15,0.2343074903,0.0,0.0,0.0,0.18,0.15,0.2343074903
2020-06-17 09:30:00,1.10288,-0.12916,1.1104173089,0.00288,0.00084,0.003,1.1,-0.13,1.107655181,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-06-17 10:00:00,1.06096,-0.12972,1.0688607954,0.0009600000000000001,0.00028000000000000003,0.001,1.06,-0.13,1.067941946,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-06-17 10:30:00,1.07056,-0.12692,1.0780572341,0.010560000000000002,0.0030800000000000003,0.011,1.06,-0.13,1.067941946,0.14096,0.15028000000000002,0.20604319940000002,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.15,0.2051828453
2020-06-17 11:00:00,0.96208,-0.12356000000000002,0.9699819586,0.022080000000000002,0.00644,0.023,0.9400000000000001,-0.13,0.9489467846,0.14192000000000002,0.0005600000000000001,0.1419211048,0.0019200000000000003,0.0005600000000000001,0.002,0.14,0.0,0.14
2020-06-17 11:30:00,1.00168,-0.12076,1.0089330007,0.03168,0.00924,0.033,0.97,-0.13,0.9786725704,-0.1408,0.1456,0.20254382240000002,0.019200000000000002,0.0056,0.02,-0.16,0.14,0.2126029163
2020-06-17 12:00:00,1.00032,-0.11824000000000001,1.0072838726,0.04032,0.011760000000000001,0.042,0.96,-0.13,0.9687620967,-0.12464000000000001,0.14448000000000003,0.1908129975,0.015360000000000002,0.0044800000000000005,0.016,-0.14,0.14,0.1979898987
2020-06-17 12:30:00,1.01688,-0.12216,1.0241913884,0.02688,0.007840000000000001,0.028,0.99,-0.13,0.9984988733000001,-0.12464000000000001,0.14448000000000003,0.1908129975,0.015360000000000002,0.0044800000000000005,0.016,-0.14,0.14,0.1979898987
2020-06-17 13:00:00,0.9507200000000001,-0.12104000000000001,0.9583940734,0.030720000000000004,0.008960000000000001,0.032,0.92,-0.13,0.9291393867000001,-0.12272000000000001,0.17504,0.2137737121,0.01728,0.00504,0.018000000000000002,-0.14,0.17,0.22022715550000002
2020-06-17 13:30:00,0.90224,-0.11768,0.9098821902,0.04224000000000001,0.012320000000000001,0.044,0.86,-0.13,0.8697700846,-0.11800000000000001,0.151,0.191637679,0.07200000000000001,0.021,0.075,-0.19,0.13,0.2302172887
2020-06-17 14:00:00,0.9322400000000001,-0.11768,0.9396382283,0.04224000000000001,0.012320000000000001,0.044,0.89,-0.13,0.8994442729000001,-0.14024,0.00868,0.1405083627,0.02976,0.00868,0.031,-0.17,0.0,0.17
2020-06-17 14:30:00,0.9170400000000001,-0.13628,0.9271108887,0.047040000000000005,0.013720000000000001,0.049,0.87,-0.15,0.8828363382000001,-0.15872,0.16204000000000002,0.22682372010000001,0.041280000000000004,0.01204,0.043000000000000003,-0.2,0.15,0.25
2020-06-17 15:00:00,0.9212800000000001,-0.11796000000000001,0.9288010551,0.041280000000000004,0.01204,0.043000000000000003,0.88,-0.13,0.8895504483000001,-0.17984000000000003,0.13588,0.22540141970000002,0.02016,0.005880000000000001,0.021,-0.2,0.13,0.2385372088
2020-06-17 15:30:00,0.9430400000000001,0.00672,0.9430639427,0.02304,0.00672,0.024,0.92,0.0,0.92,-0.12040000000000001,0.0028,0.1204325537,0.009600000000000001,0.0028,0.01,-0.13,0.0,0.13
2020-06-17 16:00:00,0.96,-0.14,0.9701546269,0.0,0.0,0.0,0.96,-0.14,0.9701546269,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-06-17 16:30:00,0.9648,-0.1386,0.9747045706,0.0048000000000000004,0.0014,0.005,0.96,-0.14,0.9701546269,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-06-17 17:00:00,1.06552,0.010360000000000001,1.0655703637,0.03552,0.010360000000000001,0.037,1.03,0.0,1.03,0.19384,0.0011200000000000001,0.1938432356,0.0038400000000000005,0.0011200000000000001,0.004,0.19,0.0,0.19
2020-06-17 17:30:00,1.1151200000000001,0.013160000000000002,1.1151976506,0.04512,0.013160000000000002,0.047,1.07,0.0,1.07,0.36384000000000005,0.13112000000000001,0.3867453943,0.0038400000000000005,0.0011200000000000001,0.004,0.36,0.13,0.38275318420000004
2020-06-17 18:00:00,1.13936,0.01148,1.1394178338,0.039360000000000006,0.01148,0.041,1.1,0.0,1.1,0.36096,0.00028000000000000003,0.3609601086,0.0009600000000000001,0.00028000000000000003,0.001,0.36,0.0,0.36
2020-06-17 18:30:00,1.12688,0.007840000000000001,1.1269072721,0.02688,0.007840000000000001,0.028,1.1,0.0,1.1,0.46096000000000004,0.13028,0.4790167012,0.0009600000000000001,0.00028000000000000003,0.001,0.46,0.13,0.4780167361
2020-06-17 19:00:00,1.104,0.007,1.1040221918,0.024,0.007,0.025,1.08,0.0,1.08,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-06-17 19:30:00,1.08016,0.005880000000000001,1.0801760042,0.02016,0.005880000000000001,0.021,1.06,0.0,1.06,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2020-06-17 20:00:00,1.01632,0.00476,1.0163311468,0.01632,0.00476,0.017,1.0,0.0,1.0,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-06-17 20:30:00,0.9696,0.0028,0.9696040429,0.009600000000000001,0.0028,0.01,0.96,0.0,0.96,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2020-06-17 21:00:00,0.91056,0.0030800000000000003,0.9105652091,0.010560000000000002,0.0030800000000000003,0.011,0.9,0.0,0.9,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-06-17 21:30:00,0.8867200000000001,0.0019600000000000004,0.8867221662,0.00672,0.0019600000000000004,0.007,0.88,0.0,0.88,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-06-17 22:00:00,0.83672,0.0019600000000000004,0.8367222956,0.00672,0.0019600000000000004,0.007,0.8300000000000001,0.0,0.8300000000000001,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-06-17 22:30:00,0.8067200000000001,0.0019600000000000004,0.806722381,0.00672,0.0019600000000000004,0.007,0.8,0.0,0.8,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-06-17 23:00:00,0.7357600000000001,0.00168,0.735761918,0.00576,0.00168,0.006,0.73,0.0,0.73,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
