Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-17 23:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-06-18 00:00:00,0.6248,0.0014,0.6248015685,0.0048000000000000004,0.0014,0.005,0.62,0.0,0.62,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-18 00:30:00,0.58864,0.00252,0.5886453941,0.00864,0.00252,0.009000000000000001,0.58,0.0,0.58,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-18 01:00:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-18 01:30:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-18 02:00:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-18 02:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-18 03:00:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-06-18 03:30:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-06-18 04:00:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-06-18 04:30:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-18 05:00:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-18 05:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-06-18 06:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-18 06:30:00,0.74,-0.2,0.7665507159,0.0,0.0,0.0,0.74,-0.2,0.7665507159,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-18 07:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-18 07:30:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,-0.01,0.0,0.01,0.0,0.0,0.0,-0.01,0.0,0.01
2020-06-18 08:00:00,1.0248,-0.1486,1.0355177449,0.0048000000000000004,0.0014,0.005,1.02,-0.15,1.0309704166,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2020-06-18 08:30:00,1.08576,-0.14832,1.0958437845,0.00576,0.00168,0.006,1.08,-0.15,1.0903669107,0.19,0.18,0.2617250466,0.0,0.0,0.0,0.19,0.18,0.2617250466
2020-06-18 09:00:00,1.16672,-0.14804,1.1760745725,0.00672,0.0019600000000000004,0.007,1.16,-0.15,1.1696580697,0.33,0.15,0.3624913792,0.0,0.0,0.0,0.33,0.15,0.3624913792
2020-06-18 09:30:00,1.19192,-0.12944,1.1989278544,0.0019200000000000003,0.0005600000000000001,0.002,1.19,-0.13,1.1970797801,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2020-06-18 10:00:00,1.12384,-0.14888,1.1336585024,0.0038400000000000005,0.0011200000000000001,0.004,1.12,-0.15,1.13,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2020-06-18 10:30:00,1.18208,-0.13356,1.1896013618,0.022080000000000002,0.00644,0.023,1.16,-0.14,1.1684177335,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-06-18 11:00:00,1.1288,-0.19160000000000002,1.1449454135,0.028800000000000003,0.008400000000000001,0.03,1.1,-0.2,1.1180339887,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2020-06-18 11:30:00,1.18784,-0.12188000000000002,1.1940764632,0.027840000000000004,0.00812,0.029,1.16,-0.13,1.167261753,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2020-06-18 12:00:00,1.13168,-0.14076000000000002,1.1404003683,0.03168,0.00924,0.033,1.1,-0.15,1.1101801656,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2020-06-18 12:30:00,1.2244,-0.1758,1.2369563452,0.014400000000000001,0.004200000000000001,0.015,1.21,-0.18,1.2233151679,0.27,0.15,0.3088689042,0.0,0.0,0.0,0.27,0.15,0.3088689042
2020-06-18 13:00:00,1.1844000000000001,-0.1758,1.1973758808000001,0.014400000000000001,0.004200000000000001,0.015,1.17,-0.18,1.1837651794,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-06-18 13:30:00,1.14496,-0.14272,1.1538207833,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.12,-0.15,1.13,0.27,0.15,0.3088689042,0.0,0.0,0.0,0.27,0.15,0.3088689042
2020-06-18 14:00:00,1.16152,-0.13664,1.169529478,0.01152,0.00336,0.012,1.15,-0.14,1.158490397,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-06-18 14:30:00,1.12208,-0.15356,1.1325388294,0.022080000000000002,0.00644,0.023,1.1,-0.16,1.1115754585,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2020-06-18 15:00:00,1.16072,-0.16104000000000002,1.1718382141,0.030720000000000004,0.008960000000000001,0.032,1.13,-0.17,1.1427160627,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-06-18 15:30:00,1.1088,0.008400000000000001,1.1088318177,0.028800000000000003,0.008400000000000001,0.03,1.08,0.0,1.08,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2020-06-18 16:00:00,1.06688,0.007840000000000001,1.0669088058,0.02688,0.007840000000000001,0.028,1.04,0.0,1.04,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-06-18 16:30:00,1.07304,0.00672,1.0730610421,0.02304,0.00672,0.024,1.05,0.0,1.05,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2020-06-18 17:00:00,1.08072,0.008960000000000001,1.080757142,0.030720000000000004,0.008960000000000001,0.032,1.05,0.0,1.05,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-06-18 17:30:00,1.15536,0.0044800000000000005,1.1553686857,0.015360000000000002,0.0044800000000000005,0.016,1.1400000000000001,0.0,1.1400000000000001,0.52,0.13,0.5360037313,0.0,0.0,0.0,0.52,0.13,0.5360037313
2020-06-18 18:00:00,1.20824,0.00532,1.2082517122,0.018240000000000003,0.00532,0.019,1.19,0.0,1.19,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-06-18 18:30:00,1.24248,0.0036400000000000004,1.2424853319,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.23,0.0,1.23,0.5700000000000001,0.14,0.5869412236,0.0,0.0,0.0,0.5700000000000001,0.14,0.5869412236
2020-06-18 19:00:00,1.19056,0.0030800000000000003,1.190563984,0.010560000000000002,0.0030800000000000003,0.011,1.18,0.0,1.18,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2020-06-18 19:30:00,1.12152,0.00336,1.1215250332,0.01152,0.00336,0.012,1.11,0.0,1.11,0.51,0.14,0.5288667129,0.0,0.0,0.0,0.51,0.14,0.5288667129
2020-06-18 20:00:00,1.0596,0.0028,1.0596036995,0.009600000000000001,0.0028,0.01,1.05,0.0,1.05,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-06-18 20:30:00,1.00576,0.00168,1.0057614031,0.00576,0.00168,0.006,1.0,0.0,1.0,0.39,-0.11,0.4052159918,0.0,0.0,0.0,0.39,-0.11,0.4052159918
2020-06-18 21:00:00,0.9467200000000001,0.0019600000000000004,0.9467220289,0.00672,0.0019600000000000004,0.007,0.9400000000000001,0.0,0.9400000000000001,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-06-18 21:30:00,0.94576,0.00168,0.9457614921,0.00576,0.00168,0.006,0.9400000000000001,0.0,0.9400000000000001,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-06-18 22:00:00,0.9057600000000001,0.00168,0.905761558,0.00576,0.00168,0.006,0.9,0.0,0.9,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-06-18 22:30:00,0.8657600000000001,0.00168,0.8657616300000001,0.00576,0.00168,0.006,0.86,0.0,0.86,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-06-18 23:00:00,0.7648,0.0014,0.7648012814,0.0048000000000000004,0.0014,0.005,0.76,0.0,0.76,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-06-18 23:30:00,0.7019200000000001,0.0005600000000000001,0.7019202234,0.0019200000000000003,0.0005600000000000001,0.002,0.7000000000000001,0.0,0.7000000000000001,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-06-19 00:00:00,0.6386400000000001,0.00252,0.6386449718,0.00864,0.00252,0.009000000000000001,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 00:30:00,0.61672,0.0019600000000000004,0.6167231145000001,0.00672,0.0019600000000000004,0.007,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-19 01:00:00,0.6048,0.0014,0.6048016204000001,0.0048000000000000004,0.0014,0.005,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-19 01:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-19 02:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-19 02:30:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 03:00:00,0.5719200000000001,0.0005600000000000001,0.5719202742,0.0019200000000000003,0.0005600000000000001,0.002,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 03:30:00,0.57576,0.00168,0.575762451,0.00576,0.00168,0.006,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-19 04:00:00,0.5576800000000001,0.0022400000000000002,0.5576844986,0.007680000000000001,0.0022400000000000002,0.008,0.55,0.0,0.55,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-19 04:30:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-19 05:00:00,0.5848,0.0014,0.5848016758,0.0048000000000000004,0.0014,0.005,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-19 05:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-19 06:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-19 06:30:00,0.76,-0.17,0.7787810989,0.0,0.0,0.0,0.76,-0.17,0.7787810989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-19 07:00:00,0.89,-0.17,0.9060905032000001,0.0,0.0,0.0,0.89,-0.17,0.9060905032000001,0.13,-0.02,0.13152946440000002,0.0,0.0,0.0,0.13,-0.02,0.13152946440000002
2020-06-19 07:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.15,0.15,0.2121320344,0.0,0.0,0.0,0.15,0.15,0.2121320344
2020-06-19 08:00:00,0.99,-0.21,1.0120276676,0.0,0.0,0.0,0.99,-0.21,1.0120276676,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2020-06-19 08:30:00,1.12192,-0.13944,1.1305520775,0.0019200000000000003,0.0005600000000000001,0.002,1.12,-0.14,1.1287160848,0.25,0.15,0.2915475947,0.0,0.0,0.0,0.25,0.15,0.2915475947
2020-06-19 09:00:00,1.0896,-0.13720000000000002,1.0982039883,0.009600000000000001,0.0028,0.01,1.08,-0.14,1.0890362712,0.25,0.15,0.2915475947,0.0,0.0,0.0,0.25,0.15,0.2915475947
2020-06-19 09:30:00,1.11864,-0.13748000000000002,1.1270564316,0.00864,0.00252,0.009000000000000001,1.11,-0.14,1.1187939935,0.30000000000000004,0.15,0.3354101966,0.0,0.0,0.0,0.30000000000000004,0.15,0.3354101966
2020-06-19 10:00:00,1.0896,-0.13720000000000002,1.0982039883,0.009600000000000001,0.0028,0.01,1.08,-0.14,1.0890362712,0.23,0.15,0.2745906044,0.0,0.0,0.0,0.23,0.15,0.2745906044
2020-06-19 10:30:00,1.14456,-0.12992,1.1519100659000001,0.03456,0.01008,0.036000000000000004,1.11,-0.14,1.1187939935,0.28,0.15,0.3176476035,0.0,0.0,0.0,0.28,0.15,0.3176476035
2020-06-19 11:00:00,1.09104,0.020720000000000002,1.0912367296,0.07104,0.020720000000000002,0.074,1.02,0.0,1.02,0.22096000000000002,0.16028,0.2729706944,0.0009600000000000001,0.00028000000000000003,0.001,0.22,0.16,0.2720294102
2020-06-19 11:30:00,1.1572,-0.1504,1.1669327316,0.06720000000000001,0.0196,0.07,1.09,-0.17,1.1031772296,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2020-06-19 12:00:00,1.11624,-0.13068000000000002,1.1238634259,0.06624000000000001,0.01932,0.069,1.05,-0.15,1.0606601718,0.25192000000000003,0.13056,0.2837421365,0.0019200000000000003,0.0005600000000000001,0.002,0.25,0.13,0.2817800561
2020-06-19 12:30:00,1.1024,-0.1318,1.1102508726,0.062400000000000004,0.0182,0.065,1.04,-0.15,1.0507616285,0.20632,0.13476000000000002,0.2464309234,0.01632,0.00476,0.017,0.19,0.13,0.2302172887
2020-06-19 13:00:00,1.11856,-0.11292,1.1242452579,0.05856000000000001,0.01708,0.061,1.06,-0.13,1.067941946,0.1948,0.0014,0.19480503070000002,0.0048000000000000004,0.0014,0.005,0.19,0.0,0.19
2020-06-19 13:30:00,1.06856,-0.19292,1.0858354387,0.05856000000000001,0.01708,0.061,1.01,-0.21,1.0316006979,0.25096,0.13028,0.2827610298,0.0009600000000000001,0.00028000000000000003,0.001,0.25,0.13,0.2817800561
2020-06-19 14:00:00,1.03048,-0.17236,1.0447951952,0.060480000000000006,0.017640000000000003,0.063,0.97,-0.19,0.9884331035,0.20056000000000002,0.0030800000000000003,0.2005836484,0.010560000000000002,0.0030800000000000003,0.011,0.19,0.0,0.19
2020-06-19 14:30:00,1.0372,-0.1504,1.0480477088,0.06720000000000001,0.0196,0.07,0.97,-0.17,0.9847842403,0.19496000000000002,0.13728,0.2384432847,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.17,0.13,0.2140093456
2020-06-19 15:00:00,1.0224,-0.18180000000000002,1.038437769,0.062400000000000004,0.0182,0.065,0.96,-0.2,0.9806120538,0.18184,0.015120000000000001,0.1824675314,0.051840000000000004,0.015120000000000001,0.054,0.13,0.0,0.13
2020-06-19 15:30:00,0.9295200000000001,0.01736,0.9296820962000001,0.05952,0.01736,0.062,0.87,0.0,0.87,0.17128000000000002,0.01204,0.17170265,0.041280000000000004,0.01204,0.043000000000000003,0.13,0.0,0.13
2020-06-19 16:00:00,0.94376,0.015680000000000003,0.9438902479,0.05376,0.015680000000000003,0.056,0.89,0.0,0.89,0.1636,0.0098,0.1638932579,0.033600000000000005,0.0098,0.035,0.13,0.0,0.13
2020-06-19 16:30:00,0.9651200000000001,0.013160000000000002,0.9652097181,0.04512,0.013160000000000002,0.047,0.92,0.0,0.92,0.17128000000000002,0.01204,0.17170265,0.041280000000000004,0.01204,0.043000000000000003,0.13,0.0,0.13
2020-06-19 17:00:00,0.9574400000000001,0.010920000000000001,0.9575022715,0.03744,0.010920000000000001,0.039,0.92,0.0,0.92,0.22584,0.02212,0.226920691,0.07584,0.02212,0.079,0.15,0.0,0.15
2020-06-19 17:30:00,0.9384,0.14120000000000002,0.9489636452,0.038400000000000004,0.0112,0.04,0.9,0.13,0.9093404203000001,0.3068,0.0224,0.30761664450000004,0.07680000000000001,0.0224,0.08,0.23,0.0,0.23
2020-06-19 18:00:00,1.03032,0.14176000000000002,1.0400265381,0.04032,0.011760000000000001,0.042,0.99,0.13,0.9984988733000001,0.34224000000000004,-0.11768,0.36190717040000003,0.04224000000000001,0.012320000000000001,0.044,0.30000000000000004,-0.13,0.3269556545
2020-06-19 18:30:00,1.078,0.14400000000000002,1.0875752848,0.048,0.014,0.05,1.03,0.13,1.0381714695,0.37728,0.00504,0.3773136626,0.01728,0.00504,0.018000000000000002,0.36,0.0,0.36
2020-06-19 19:00:00,1.07704,0.14372000000000001,1.0865866739,0.047040000000000005,0.013720000000000001,0.049,1.03,0.13,1.0381714695,0.44112,0.0061600000000000005,0.4411630084,0.021120000000000003,0.0061600000000000005,0.022,0.42,0.0,0.42
2020-06-19 19:30:00,1.03552,0.14036,1.0449892822,0.03552,0.010360000000000001,0.037,1.0,0.13,1.0084145973,0.44208000000000003,0.00644,0.4421269049,0.022080000000000002,0.00644,0.023,0.42,0.0,0.42
2020-06-19 20:00:00,0.9624800000000001,0.13364,0.9717136409,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9500000000000001,0.13,0.9588534820000001,0.42768000000000006,0.0022400000000000002,0.427685866,0.007680000000000001,0.0022400000000000002,0.008,0.42,0.0,0.42
2020-06-19 20:30:00,0.9315200000000001,0.00336,0.9315260598,0.01152,0.00336,0.012,0.92,0.0,0.92,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-06-19 21:00:00,0.8944000000000001,0.004200000000000001,0.8944098613,0.014400000000000001,0.004200000000000001,0.015,0.88,0.0,0.88,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-06-19 21:30:00,0.8901600000000001,0.005880000000000001,0.8901794201000001,0.02016,0.005880000000000001,0.021,0.87,0.0,0.87,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-06-19 22:00:00,0.8505600000000001,0.0030800000000000003,0.8505655765,0.010560000000000002,0.0030800000000000003,0.011,0.84,0.0,0.84,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-06-19 22:30:00,0.8457600000000001,0.00168,0.8457616686,0.00576,0.00168,0.006,0.84,0.0,0.84,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-06-19 23:00:00,0.7767200000000001,0.0019600000000000004,0.7767224730000001,0.00672,0.0019600000000000004,0.007,0.77,0.0,0.77,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-06-19 23:30:00,0.73096,0.00028000000000000003,0.7309600536,0.0009600000000000001,0.00028000000000000003,0.001,0.73,0.0,0.73,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-06-20 00:00:00,0.6396000000000001,0.0028,0.6396061288,0.009600000000000001,0.0028,0.01,0.63,0.0,0.63,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-06-20 00:30:00,0.62536,0.0044800000000000005,0.6253760469,0.015360000000000002,0.0044800000000000005,0.016,0.61,0.0,0.61,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-20 01:00:00,0.61768,0.0022400000000000002,0.6176840616,0.007680000000000001,0.0022400000000000002,0.008,0.61,0.0,0.61,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-20 01:30:00,0.60384,0.0011200000000000001,0.6038410387,0.0038400000000000005,0.0011200000000000001,0.004,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-20 02:00:00,0.6028800000000001,0.00084,0.6028805852,0.00288,0.00084,0.003,0.6000000000000001,0.0,0.6000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-20 02:30:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-20 03:00:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-20 03:30:00,0.60384,0.0011200000000000001,0.6038410387,0.0038400000000000005,0.0011200000000000001,0.004,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-20 04:00:00,0.60384,0.0011200000000000001,0.6038410387,0.0038400000000000005,0.0011200000000000001,0.004,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-20 04:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-06-20 05:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-20 05:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.18,-0.13,0.2220360331,0.0,0.0,0.0,-0.18,-0.13,0.2220360331
2020-06-20 06:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13904000000000002,0.00028000000000000003,0.1390402819,0.0009600000000000001,0.00028000000000000003,0.001,-0.14,0.0,0.14
2020-06-20 06:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13808,0.0005600000000000001,0.13808113560000002,0.0019200000000000003,0.0005600000000000001,0.002,-0.14,0.0,0.14
2020-06-20 07:00:00,0.6719200000000001,0.0005600000000000001,0.6719202334000001,0.0019200000000000003,0.0005600000000000001,0.002,0.67,0.0,0.67,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2020-06-20 07:30:00,0.68152,0.00336,0.6815282826,0.01152,0.00336,0.012,0.67,0.0,0.67,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2020-06-20 08:00:00,0.74672,0.0019600000000000004,0.7467225723,0.00672,0.0019600000000000004,0.007,0.74,0.0,0.74,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-06-20 08:30:00,0.8019200000000001,0.0005600000000000001,0.8019201955,0.0019200000000000003,0.0005600000000000001,0.002,0.8,0.0,0.8,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-06-20 09:00:00,0.8457600000000001,0.00168,0.8457616686,0.00576,0.00168,0.006,0.84,0.0,0.84,0.28,0.16,0.3224903099,0.0,0.0,0.0,0.28,0.16,0.3224903099
2020-06-20 09:30:00,0.83152,0.00336,0.8315267885000001,0.01152,0.00336,0.012,0.8200000000000001,0.0,0.8200000000000001,0.28768000000000005,0.16224000000000002,0.3302750369,0.007680000000000001,0.0022400000000000002,0.008,0.28,0.16,0.3224903099
2020-06-20 10:00:00,0.78976,0.00868,0.7898076981000001,0.02976,0.00868,0.031,0.76,0.0,0.76,0.1544,0.1442,0.2112652361,0.014400000000000001,0.004200000000000001,0.015,0.14,0.14,0.1979898987
2020-06-20 10:30:00,0.7589600000000001,0.014280000000000001,0.7590943288,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.71,0.0,0.71,0.20744,0.15092,0.2565310897,0.03744,0.010920000000000001,0.039,0.17,0.14,0.22022715550000002
2020-06-20 11:00:00,0.77432,0.018760000000000002,0.7745472226,0.06432,0.018760000000000002,0.067,0.71,0.0,0.71,0.1928,0.1554,0.2476307735,0.0528,0.0154,0.055,0.14,0.14,0.1979898987
2020-06-20 11:30:00,0.7039200000000001,0.021560000000000003,0.7042500976,0.07392,0.021560000000000003,0.077,0.63,0.0,0.63,-0.07952000000000001,0.15764,0.1765610376,0.060480000000000006,0.017640000000000003,0.063,-0.14,0.14,0.1979898987
2020-06-20 12:00:00,0.7466400000000001,0.01652,0.7468227367,0.05664,0.01652,0.059000000000000004,0.6900000000000001,0.0,0.6900000000000001,0.08608,0.15344000000000002,0.1759363521,0.04608,0.01344,0.048,0.04,0.14,0.1456021978
2020-06-20 12:30:00,0.6999200000000001,0.014560000000000002,0.7000714249000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.65,0.0,0.65,0.17624,0.15932000000000002,0.23757819770000002,0.06624000000000001,0.01932,0.069,0.11,0.14,0.1780449381
2020-06-20 13:00:00,0.70664,0.01652,0.7068330779,0.05664,0.01652,0.059000000000000004,0.65,0.0,0.65,-0.0037600000000000003,0.15932000000000002,0.15936436240000001,0.06624000000000001,0.01932,0.069,-0.07,0.14,0.15652475840000002
2020-06-20 13:30:00,0.7237600000000001,-0.23432000000000003,0.7607459497,0.05376,0.015680000000000003,0.056,0.67,-0.25,0.7151223672,-0.10624000000000001,0.15568,0.1884759932,0.05376,0.015680000000000003,0.056,-0.16,0.14,0.2126029163
2020-06-20 14:00:00,0.6872,0.0196,0.6874794542,0.06720000000000001,0.0196,0.07,0.62,0.0,0.62,-0.11280000000000001,0.15960000000000002,0.19543796970000002,0.06720000000000001,0.0196,0.07,-0.18,0.14,0.22803508500000003
2020-06-20 14:30:00,0.61928,0.02604,0.6198272340000001,0.08928000000000001,0.02604,0.093,0.53,0.0,0.53,-0.1532,0.0724,0.1694461566,0.07680000000000001,0.0224,0.08,-0.23,0.05,0.23537204590000002
2020-06-20 15:00:00,0.5883200000000001,0.02576,0.5888836897,0.08832000000000001,0.02576,0.092,0.5,0.0,0.5,-0.20208,0.028560000000000002,0.2040882162,0.09792000000000001,0.028560000000000002,0.10200000000000001,-0.30000000000000004,0.0,0.30000000000000004
2020-06-20 15:30:00,0.6292800000000001,0.02604,0.6298185453,0.08928000000000001,0.02604,0.093,0.54,0.0,0.54,-0.11912,0.01484,0.12004082640000001,0.05088,0.01484,0.053,-0.17,0.0,0.17
2020-06-20 16:00:00,0.6810400000000001,0.020720000000000002,0.6813551203,0.07104,0.020720000000000002,0.074,0.61,0.0,0.61,-0.09336000000000001,0.01652,0.09481033700000001,0.05664,0.01652,0.059000000000000004,-0.15,0.0,0.15
2020-06-20 16:30:00,0.6962400000000001,0.01932,0.6965080043,0.06624000000000001,0.01932,0.069,0.63,0.0,0.63,0.00144,0.14792000000000002,0.147927009,0.06144000000000001,0.017920000000000002,0.064,-0.06,0.13,0.1431782106
2020-06-20 17:00:00,0.84416,0.01288,0.8442582543,0.044160000000000005,0.01288,0.046,0.8,0.0,0.8,0.18344000000000002,0.003920000000000001,0.1834818792,0.01344,0.003920000000000001,0.014,0.17,0.0,0.17
2020-06-20 17:30:00,0.8849600000000001,0.007280000000000001,0.8849899434,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.86,0.0,0.86,0.21880000000000002,0.008400000000000001,0.21896118380000001,0.028800000000000003,0.008400000000000001,0.03,0.19,0.0,0.19
2020-06-20 18:00:00,0.9384,0.0112,0.9384668348,0.038400000000000004,0.0112,0.04,0.9,0.0,0.9,0.25552,0.010360000000000001,0.2557299357,0.03552,0.010360000000000001,0.037,0.22,0.0,0.22
2020-06-20 18:30:00,0.94088,0.01484,0.9409970244,0.05088,0.01484,0.053,0.89,0.0,0.89,0.17592000000000002,0.007560000000000001,0.1760823671,0.025920000000000002,0.007560000000000001,0.027,0.15,0.0,0.15
2020-06-20 19:00:00,0.9774400000000001,0.010920000000000001,0.9775009974000001,0.03744,0.010920000000000001,0.039,0.9400000000000001,0.0,0.9400000000000001,0.2348,0.0014,0.2348041737,0.0048000000000000004,0.0014,0.005,0.23,0.0,0.23
2020-06-20 19:30:00,0.9559200000000001,0.13756000000000002,0.9657669491,0.025920000000000002,0.007560000000000001,0.027,0.93,0.13,0.9390420651,0.25288,0.15084,0.2944503354,0.00288,0.00084,0.003,0.25,0.15,0.2915475947
2020-06-20 20:00:00,0.92168,0.00924,0.9217263151,0.03168,0.00924,0.033,0.89,0.0,0.89,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2020-06-20 20:30:00,0.88592,0.007560000000000001,0.885952256,0.025920000000000002,0.007560000000000001,0.027,0.86,0.0,0.86,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-06-20 21:00:00,0.864,0.007,0.864028356,0.024,0.007,0.025,0.84,0.0,0.84,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-06-20 21:30:00,0.8230400000000001,0.00672,0.8230674334,0.02304,0.00672,0.024,0.8,0.0,0.8,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-06-20 22:00:00,0.82864,0.13252,0.8391697087000001,0.00864,0.00252,0.009000000000000001,0.8200000000000001,0.13,0.8302409289,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-06-20 22:30:00,0.7796000000000001,0.0028,0.7796050282,0.009600000000000001,0.0028,0.01,0.77,0.0,0.77,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-06-20 23:00:00,0.7444000000000001,0.1342,0.7564000264,0.014400000000000001,0.004200000000000001,0.015,0.73,0.13,0.7414849965,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-06-20 23:30:00,0.6767200000000001,0.0019600000000000004,0.6767228384,0.00672,0.0019600000000000004,0.007,0.67,0.0,0.67,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-21 00:00:00,0.6401600000000001,0.005880000000000001,0.6401870039,0.02016,0.005880000000000001,0.021,0.62,0.0,0.62,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-06-21 00:30:00,0.5805600000000001,0.0030800000000000003,0.58056817,0.010560000000000002,0.0030800000000000003,0.011,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-21 01:00:00,0.56864,0.00252,0.5686455838000001,0.00864,0.00252,0.009000000000000001,0.56,0.0,0.56,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-21 01:30:00,0.56576,0.00168,0.5657624943,0.00576,0.00168,0.006,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-21 02:00:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-21 02:30:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-21 03:00:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-21 03:30:00,0.56864,0.00252,0.5686455838000001,0.00864,0.00252,0.009000000000000001,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-21 04:00:00,0.5724800000000001,0.0036400000000000004,0.572491572,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-21 04:30:00,0.56864,0.00252,0.5686455838000001,0.00864,0.00252,0.009000000000000001,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-21 05:00:00,0.5544,0.004200000000000001,0.5544159089,0.014400000000000001,0.004200000000000001,0.015,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-21 05:30:00,0.57152,0.00336,0.5715298767,0.01152,0.00336,0.012,0.56,0.0,0.56,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-21 06:00:00,0.5744,0.004200000000000001,0.5744153549000001,0.014400000000000001,0.004200000000000001,0.015,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-21 06:30:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-21 07:00:00,0.5905600000000001,0.0030800000000000003,0.5905680316,0.010560000000000002,0.0030800000000000003,0.011,0.58,0.0,0.58,-0.12328000000000001,0.0019600000000000004,0.1232955798,0.00672,0.0019600000000000004,0.007,-0.13,0.0,0.13
2020-06-21 07:30:00,0.61072,0.008960000000000001,0.6107857235,0.030720000000000004,0.008960000000000001,0.032,0.58,0.0,0.58,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0
2020-06-21 08:00:00,0.63456,0.01008,0.6346400555,0.03456,0.01008,0.036000000000000004,0.6000000000000001,0.0,0.6000000000000001,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2020-06-21 08:30:00,0.69088,0.01484,0.6910393621,0.05088,0.01484,0.053,0.64,0.0,0.64,0.20992000000000002,0.014560000000000002,0.2104243332,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.16,0.0,0.16
2020-06-21 09:00:00,0.77512,0.013160000000000002,0.7752317073,0.04512,0.013160000000000002,0.047,0.73,0.0,0.73,0.26168,0.00924,0.2618430828,0.03168,0.00924,0.033,0.23,0.0,0.23
2020-06-21 09:30:00,0.8368800000000001,0.007840000000000001,0.8369167223,0.02688,0.007840000000000001,0.028,0.81,0.0,0.81,0.30056000000000005,0.13308,0.32870442650000004,0.010560000000000002,0.0030800000000000003,0.011,0.29,0.13,0.3178049716
2020-06-21 10:00:00,0.8620800000000001,0.00644,0.862104054,0.022080000000000002,0.00644,0.023,0.84,0.0,0.84,0.30168,0.00924,0.3018214704,0.03168,0.00924,0.033,0.27,0.0,0.27
2020-06-21 10:30:00,0.86936,0.01148,0.8694357941,0.039360000000000006,0.01148,0.041,0.8300000000000001,0.0,0.8300000000000001,0.31496,0.007280000000000001,0.31504412390000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.29,0.0,0.29
2020-06-21 11:00:00,0.82584,0.02212,0.8261361873,0.07584,0.02212,0.079,0.75,0.0,0.75,0.2272,0.1796,0.2896135356,0.06720000000000001,0.0196,0.07,0.16,0.16,0.22627417
2020-06-21 11:30:00,0.91512,0.013160000000000002,0.9152146196000001,0.04512,0.013160000000000002,0.047,0.87,0.0,0.87,0.33728,0.00504,0.3373176544,0.01728,0.00504,0.018000000000000002,0.32,0.0,0.32
2020-06-21 12:00:00,0.8706400000000001,0.023520000000000003,0.8709576339,0.08064,0.023520000000000003,0.084,0.79,0.0,0.79,0.25872,0.17296,0.3112092544,0.07872000000000001,0.02296,0.082,0.18,0.15,0.2343074903
2020-06-21 12:30:00,0.8027200000000001,0.029960000000000004,0.8032789055,0.10272,0.029960000000000004,0.107,0.7000000000000001,0.0,0.7000000000000001,0.27792,0.028560000000000002,0.2793836072,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.18,0.0,0.18
2020-06-21 13:00:00,0.93144,0.017920000000000002,0.9316123657000001,0.06144000000000001,0.017920000000000002,0.064,0.87,0.0,0.87,0.27840000000000004,0.14120000000000002,0.3121602153,0.038400000000000004,0.0112,0.04,0.24,0.13,0.2729468813
2020-06-21 13:30:00,0.8729600000000001,0.15128000000000003,0.8859711056,0.07296000000000001,0.02128,0.076,0.8,0.13,0.8104936767,0.20584000000000002,-0.11788000000000001,0.2372041315,0.07584,0.02212,0.079,0.13,-0.14,0.1910497317
2020-06-21 14:00:00,0.7477600000000001,0.022680000000000002,0.7481038698,0.07776000000000001,0.022680000000000002,0.081,0.67,0.0,0.67,-0.023360000000000002,0.01652,0.0286111866,0.05664,0.01652,0.059000000000000004,-0.08,0.0,0.08
2020-06-21 14:30:00,0.74048,0.017640000000000003,0.7406900836,0.060480000000000006,0.017640000000000003,0.063,0.68,0.0,0.68,0.13264,0.00952,0.1329812017,0.03264,0.00952,0.034,0.1,0.0,0.1
2020-06-21 15:00:00,0.78856,0.01708,0.7887449524,0.05856000000000001,0.01708,0.061,0.73,0.0,0.73,0.19208000000000003,0.00644,0.1921879289,0.022080000000000002,0.00644,0.023,0.17,0.0,0.17
2020-06-21 15:30:00,0.6540800000000001,0.027440000000000003,0.6546553292,0.09408000000000001,0.027440000000000003,0.098,0.56,0.0,0.56,-0.09536000000000001,0.030520000000000002,0.100124922,0.10464000000000001,0.030520000000000002,0.109,-0.2,0.0,0.2
2020-06-21 16:00:00,0.6896800000000001,0.02324,0.6900714456,0.07968,0.02324,0.083,0.61,0.0,0.61,-0.08224000000000001,0.15268,0.1734202987,0.07776000000000001,0.022680000000000002,0.081,-0.16,0.13,0.20615528130000002
2020-06-21 16:30:00,0.7792800000000001,0.02604,0.7797149479000001,0.08928000000000001,0.02604,0.093,0.6900000000000001,0.0,0.6900000000000001,0.23776000000000003,0.022680000000000002,0.2388392765,0.07776000000000001,0.022680000000000002,0.081,0.16,0.0,0.16
2020-06-21 17:00:00,0.88736,0.15548,0.9008783492,0.08736000000000001,0.025480000000000003,0.091,0.8,0.13,0.8104936767,0.28104,0.020720000000000002,0.28180276790000003,0.07104,0.020720000000000002,0.074,0.21,0.0,0.21
2020-06-21 17:30:00,0.9006400000000001,0.023520000000000003,0.9009470573,0.08064,0.023520000000000003,0.084,0.8200000000000001,0.0,0.8200000000000001,0.25720000000000004,0.0196,0.2579457307,0.06720000000000001,0.0196,0.07,0.19,0.0,0.19
2020-06-21 18:00:00,0.9444800000000001,0.024640000000000002,0.9448013548,0.08448000000000001,0.024640000000000002,0.088,0.86,0.0,0.86,0.26144,0.017920000000000002,0.2620534297,0.06144000000000001,0.017920000000000002,0.064,0.2,0.0,0.2
2020-06-21 18:30:00,0.95008,0.15044000000000002,0.9619169403000001,0.07008,0.020440000000000003,0.073,0.88,0.13,0.8895504483000001,0.28088,0.01484,0.2812717547,0.05088,0.01484,0.053,0.23,0.0,0.23
2020-06-21 19:00:00,0.9777600000000001,0.15268,0.9896089127000001,0.07776000000000001,0.022680000000000002,0.081,0.9,0.13,0.9093404203000001,0.34112000000000003,0.0061600000000000005,0.3411756146,0.021120000000000003,0.0061600000000000005,0.022,0.32,0.0,0.32
2020-06-21 19:30:00,0.9528000000000001,0.1454,0.9638303793,0.0528,0.0154,0.055,0.9,0.13,0.9093404203000001,0.33576,0.00168,0.33576420300000004,0.00576,0.00168,0.006,0.33,0.0,0.33
2020-06-21 20:00:00,0.9393600000000001,0.14148000000000002,0.9499546305000001,0.039360000000000006,0.01148,0.041,0.9,0.13,0.9093404203000001,0.28384000000000004,0.13112000000000001,0.31266211790000004,0.0038400000000000005,0.0011200000000000001,0.004,0.28,0.13,0.30870698080000003
2020-06-21 20:30:00,0.9259200000000001,0.13756000000000002,0.9360825818,0.025920000000000002,0.007560000000000001,0.027,0.9,0.13,0.9093404203000001,0.24096,0.00028000000000000003,0.2409601627,0.0009600000000000001,0.00028000000000000003,0.001,0.24,0.0,0.24
2020-06-21 21:00:00,0.8463200000000001,0.13476000000000002,0.8569817968000001,0.01632,0.00476,0.017,0.8300000000000001,0.13,0.8401190392000001,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-06-21 21:30:00,0.8615200000000001,0.13336,0.8717807064,0.01152,0.00336,0.012,0.85,0.13,0.8598837131,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-06-21 22:00:00,0.8405600000000001,0.13308,0.8510296117,0.010560000000000002,0.0030800000000000003,0.011,0.8300000000000001,0.13,0.8401190392000001,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-06-21 22:30:00,0.7976800000000001,0.0022400000000000002,0.7976831451,0.007680000000000001,0.0022400000000000002,0.008,0.79,0.0,0.79,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-06-21 23:00:00,0.7296,0.0028,0.7296053728,0.009600000000000001,0.0028,0.01,0.72,0.0,0.72,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-06-21 23:30:00,0.65288,0.00084,0.6528805404,0.00288,0.00084,0.003,0.65,0.0,0.65,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-22 00:00:00,0.6034400000000001,0.003920000000000001,0.6034527322000001,0.01344,0.003920000000000001,0.014,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-22 00:30:00,0.6005600000000001,0.0030800000000000003,0.6005678979,0.010560000000000002,0.0030800000000000003,0.011,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-22 01:00:00,0.5948,0.0014,0.5948016476,0.0048000000000000004,0.0014,0.005,0.59,0.0,0.59,-0.18,-0.13,0.2220360331,0.0,0.0,0.0,-0.18,-0.13,0.2220360331
2020-06-22 01:30:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.18,-0.13,0.2220360331,0.0,0.0,0.0,-0.18,-0.13,0.2220360331
2020-06-22 02:00:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-22 02:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-22 03:00:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-06-22 03:30:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-06-22 04:00:00,0.56576,0.00168,0.5657624943,0.00576,0.00168,0.006,0.56,0.0,0.56,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-22 04:30:00,0.58384,0.13112000000000001,0.5983824864,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.13,0.5943904441,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-22 05:00:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-06-22 05:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-06-22 06:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-06-22 06:30:00,0.77,-0.24,0.8065358021,0.0,0.0,0.0,0.77,-0.24,0.8065358021,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-22 07:00:00,0.92,-0.15,0.9321480569,0.0,0.0,0.0,0.92,-0.15,0.9321480569,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2020-06-22 07:30:00,0.98,-0.14,0.9899494937000001,0.0,0.0,0.0,0.98,-0.14,0.9899494937000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-22 08:00:00,1.00096,-0.13972,1.0106644349,0.0009600000000000001,0.00028000000000000003,0.001,1.0,-0.14,1.0097524449,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-06-22 08:30:00,1.0696,-0.13720000000000002,1.0783635751,0.009600000000000001,0.0028,0.01,1.06,-0.14,1.0692053124,0.15672000000000003,0.0019600000000000004,0.1567322558,0.00672,0.0019600000000000004,0.007,0.15,0.0,0.15
2020-06-22 09:00:00,1.05248,-0.13636,1.061276684,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.04,-0.14,1.0493807698,0.15248,0.14364000000000002,0.2094817414,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.14,0.14,0.1979898987
2020-06-22 09:30:00,1.04768,-0.13776000000000002,1.056698254,0.007680000000000001,0.0022400000000000002,0.008,1.04,-0.14,1.0493807698,-0.10312,0.14784,0.18025093620000002,0.02688,0.007840000000000001,0.028,-0.13,0.14,0.1910497317
2020-06-22 10:00:00,0.9668800000000001,-0.13216,0.9758704832,0.02688,0.007840000000000001,0.028,0.9400000000000001,-0.14,0.9503683496,-0.11448000000000001,0.15036000000000002,0.1889809514,0.03552,0.010360000000000001,0.037,-0.15,0.14,0.2051828453
2020-06-22 10:30:00,0.9895200000000001,-0.12264000000000001,0.9970909688,0.05952,0.01736,0.062,0.93,-0.14,0.9404786016000001,-0.1164,0.14980000000000002,0.18970766990000001,0.033600000000000005,0.0098,0.035,-0.15,0.14,0.2051828453
2020-06-22 11:00:00,0.9362400000000001,-0.12068000000000001,0.9439856990000001,0.06624000000000001,0.01932,0.069,0.87,-0.14,0.8811923740000001,-0.11504,0.14728000000000002,0.1868839212,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.14,0.14,0.1979898987
2020-06-22 11:30:00,0.9491200000000001,-0.11984000000000002,0.9566558420000001,0.06912,0.02016,0.07200000000000001,0.88,-0.14,0.8910667764,-0.18392000000000003,0.01344,0.18441041190000002,0.04608,0.01344,0.048,-0.23,0.0,0.23
2020-06-22 12:00:00,0.9816,-0.11620000000000001,0.9884538431000001,0.0816,0.0238,0.085,0.9,-0.14,0.9108238029,-0.15528,0.14596,0.2131107693,0.054720000000000005,0.015960000000000002,0.057,-0.21,0.13,0.24698178070000001
2020-06-22 12:30:00,0.9756800000000001,-0.12376000000000001,0.9834978393,0.05568000000000001,0.01624,0.058,0.92,-0.14,0.9305912099,-0.14664000000000002,0.01848,0.1477998647,0.06336,0.01848,0.066,-0.21,0.0,0.21
2020-06-22 13:00:00,0.91856,-0.12292000000000002,0.9267479701,0.05856000000000001,0.01708,0.061,0.86,-0.14,0.8713208364,-0.1428,0.15960000000000002,0.2141588196,0.06720000000000001,0.0196,0.07,-0.21,0.14,0.2523885893
2020-06-22 13:30:00,0.8691200000000001,-0.12984,0.8787650425,0.06912,0.02016,0.07200000000000001,0.8,-0.15,0.8139410298,-0.13608,0.021560000000000003,0.1377773566,0.07392,0.021560000000000003,0.077,-0.21,0.0,0.21
2020-06-22 14:00:00,0.8624,-0.11180000000000001,0.8696165822,0.062400000000000004,0.0182,0.065,0.8,-0.13,0.8104936767,-0.17320000000000002,0.19240000000000002,0.25887448700000004,0.07680000000000001,0.0224,0.08,-0.25,0.17,0.3023243292
2020-06-22 14:30:00,0.8714400000000001,-0.11208000000000001,0.8786180057,0.06144000000000001,0.017920000000000002,0.064,0.81,-0.13,0.8203657721000001,-0.1632,0.0224,0.1647300823,0.07680000000000001,0.0224,0.08,-0.24,0.0,0.24
2020-06-22 15:00:00,0.8758400000000001,-0.10788,0.8824589509,0.07584,0.02212,0.079,0.8,-0.13,0.8104936767,-0.15760000000000002,0.1582,0.2233047245,0.062400000000000004,0.0182,0.065,-0.22,0.14,0.2607680962
2020-06-22 15:30:00,0.7935200000000001,0.024360000000000003,0.7938938216,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.71,0.0,0.71,-0.17392000000000002,0.01344,0.1744385279,0.04608,0.01344,0.048,-0.22,0.0,0.22
2020-06-22 16:00:00,0.7873600000000001,-0.16452000000000003,0.8043647183,0.08736000000000001,0.025480000000000003,0.091,0.7000000000000001,-0.19,0.7253275122,-0.12144,0.15708000000000003,0.1985492382,0.05856000000000001,0.01708,0.061,-0.18,0.14,0.22803508500000003
2020-06-22 16:30:00,0.8516,-0.16620000000000001,0.8676664106,0.0816,0.0238,0.085,0.77,-0.19,0.7930952024,-0.09240000000000001,0.016800000000000002,0.0939148551,0.057600000000000005,0.016800000000000002,0.06,-0.15,0.0,0.15
2020-06-22 17:00:00,0.9039200000000001,0.021560000000000003,0.9041770844,0.07392,0.021560000000000003,0.077,0.8300000000000001,0.0,0.8300000000000001,-0.08968000000000001,0.14176000000000002,0.1677450446,0.04032,0.011760000000000001,0.042,-0.13,0.13,0.1838477631
2020-06-22 17:30:00,0.9328000000000001,0.0154,0.9329271140000001,0.0528,0.0154,0.055,0.88,0.0,0.88,0.23552,0.010360000000000001,0.23574774650000002,0.03552,0.010360000000000001,0.037,0.2,0.0,0.2
2020-06-22 18:00:00,1.06336,0.01848,1.0635205687,0.06336,0.01848,0.066,1.0,0.0,1.0,0.37632000000000004,0.13476000000000002,0.39972115280000003,0.01632,0.00476,0.017,0.36,0.13,0.38275318420000004
2020-06-22 18:30:00,1.09664,0.01652,1.0967644232,0.05664,0.01652,0.059000000000000004,1.04,0.0,1.04,0.38096,0.00028000000000000003,0.38096010290000004,0.0009600000000000001,0.00028000000000000003,0.001,0.38,0.0,0.38
2020-06-22 19:00:00,1.0832,0.0126,1.0832732804,0.0432,0.0126,0.045,1.04,0.0,1.04,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2020-06-22 19:30:00,1.0384,0.0112,1.0384603989,0.038400000000000004,0.0112,0.04,1.0,0.0,1.0,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-06-22 20:00:00,0.9968800000000001,0.007840000000000001,0.9969108285,0.02688,0.007840000000000001,0.028,0.97,0.0,0.97,0.38,0.15,0.4085339643,0.0,0.0,0.0,0.38,0.15,0.4085339643
2020-06-22 20:30:00,0.9797600000000001,0.00868,0.9797984487,0.02976,0.00868,0.031,0.9500000000000001,0.0,0.9500000000000001,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-06-22 21:00:00,0.9359200000000001,0.007560000000000001,0.9359505329000001,0.025920000000000002,0.007560000000000001,0.027,0.91,0.0,0.91,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-06-22 21:30:00,0.9172800000000001,0.00504,0.9172938460000001,0.01728,0.00504,0.018000000000000002,0.9,0.0,0.9,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-06-22 22:00:00,0.88536,0.0044800000000000005,0.8853713345,0.015360000000000002,0.0044800000000000005,0.016,0.87,0.0,0.87,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-06-22 22:30:00,0.8634400000000001,0.003920000000000001,0.8634488983,0.01344,0.003920000000000001,0.014,0.85,0.0,0.85,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-06-22 23:00:00,0.81152,0.00336,0.8115269558,0.01152,0.00336,0.012,0.8,0.0,0.8,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-06-22 23:30:00,0.7028800000000001,0.00084,0.7028805019000001,0.00288,0.00084,0.003,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-23 00:00:00,0.6272800000000001,0.00504,0.6273002471,0.01728,0.00504,0.018000000000000002,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-23 00:30:00,0.5811200000000001,0.0061600000000000005,0.5811526478,0.021120000000000003,0.0061600000000000005,0.022,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-23 01:00:00,0.5644,0.004200000000000001,0.564415627,0.014400000000000001,0.004200000000000001,0.015,0.55,0.0,0.55,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-23 01:30:00,0.55864,0.00252,0.5586456838,0.00864,0.00252,0.009000000000000001,0.55,0.0,0.55,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-23 02:00:00,0.5548000000000001,0.0014,0.5548017664,0.0048000000000000004,0.0014,0.005,0.55,0.0,0.55,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-23 02:30:00,0.55096,0.00028000000000000003,0.5509600711,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.0,0.55,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-23 03:00:00,0.55672,0.0019600000000000004,0.5567234502,0.00672,0.0019600000000000004,0.007,0.55,0.0,0.55,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-23 03:30:00,0.55672,0.0019600000000000004,0.5567234502,0.00672,0.0019600000000000004,0.007,0.55,0.0,0.55,-0.18,-0.13,0.2220360331,0.0,0.0,0.0,-0.18,-0.13,0.2220360331
2020-06-23 04:00:00,0.58152,0.00336,0.5815297069,0.01152,0.00336,0.012,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-23 04:30:00,0.56576,0.00168,0.5657624943,0.00576,0.00168,0.006,0.56,0.0,0.56,-0.18,-0.15,0.2343074903,0.0,0.0,0.0,-0.18,-0.15,0.2343074903
2020-06-23 05:00:00,0.5467200000000001,0.0019600000000000004,0.5467235133,0.00672,0.0019600000000000004,0.007,0.54,0.0,0.54,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-06-23 05:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.22,-0.13,0.2555386468,0.0,0.0,0.0,-0.22,-0.13,0.2555386468
2020-06-23 06:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-06-23 06:30:00,0.74,-0.19,0.7640026178,0.0,0.0,0.0,0.74,-0.19,0.7640026178,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-23 07:00:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-23 07:30:00,0.95096,0.00028000000000000003,0.9509600412,0.0009600000000000001,0.00028000000000000003,0.001,0.9500000000000001,0.0,0.9500000000000001,-0.14,-0.14,0.1979898987,0.0,0.0,0.0,-0.14,-0.14,0.1979898987
2020-06-23 08:00:00,0.9519200000000001,0.0005600000000000001,0.9519201647000001,0.0019200000000000003,0.0005600000000000001,0.002,0.9500000000000001,0.0,0.9500000000000001,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2020-06-23 08:30:00,0.9957600000000001,-0.12832000000000002,1.0039940239,0.00576,0.00168,0.006,0.99,-0.13,0.9984988733000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-06-23 09:00:00,0.9524800000000001,-0.12636,0.9608251662,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.9400000000000001,-0.13,0.9489467846,0.12864,0.14252,0.19199010390000001,0.00864,0.00252,0.009000000000000001,0.12,0.14,0.1843908891
2020-06-23 09:30:00,0.94864,-0.12748,0.9571671745,0.00864,0.00252,0.009000000000000001,0.9400000000000001,-0.13,0.9489467846,-0.03656,0.16392,0.16794761090000002,0.01344,0.003920000000000001,0.014,-0.05,0.16,0.1676305461
