Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-23 10:00:00,0.9445600000000001,-0.16992000000000002,0.9597220431000001,0.03456,0.01008,0.036000000000000004,0.91,-0.18,0.9276313923,-0.11752000000000001,0.15364,0.19343267560000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.13,0.15,0.1984943324
2020-06-23 10:30:00,0.91512,-0.12684,0.9238684971000001,0.04512,0.013160000000000002,0.047,0.87,-0.14,0.8811923740000001,-0.136,0.157,0.2077137453,0.024,0.007,0.025,-0.16,0.15,0.219317122
2020-06-23 11:00:00,0.88336,-0.12152,0.8916793146,0.06336,0.01848,0.066,0.8200000000000001,-0.14,0.8318653737,-0.11928000000000001,0.15896000000000002,0.1987360058,0.030720000000000004,0.008960000000000001,0.032,-0.15,0.15,0.2121320344
2020-06-23 11:30:00,0.895,-0.122,0.9032768125,0.07200000000000001,0.021,0.075,0.8230000000000001,-0.14300000000000002,0.8353310721,-0.10308,0.16756000000000001,0.19672783230000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,-0.153,0.153,0.21637467500000002
2020-06-23 12:00:00,0.8616,-0.1062,0.8681203834000001,0.0816,0.0238,0.085,0.78,-0.13,0.7907591289,-0.16104000000000002,0.14428000000000002,0.2162188706,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.21,0.13,0.24698178070000001
2020-06-23 12:30:00,0.9158400000000001,-0.10788,0.9221718929,0.07584,0.02212,0.079,0.84,-0.13,0.85,-0.1572,0.0154,0.1579525245,0.0528,0.0154,0.055,-0.21,0.0,0.21
2020-06-23 13:00:00,0.92256,-0.10592000000000001,0.9286204822,0.08256000000000001,0.02408,0.08600000000000001,0.84,-0.13,0.85,-0.16104000000000002,0.16428,0.2300473864,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.21,0.15,0.25806975800000004
2020-06-23 13:30:00,0.8729600000000001,-0.10872000000000001,0.8797040411,0.07296000000000001,0.02128,0.076,0.8,-0.13,0.8104936767,-0.1776,0.0182,0.1785301095,0.062400000000000004,0.0182,0.065,-0.24,0.0,0.24
2020-06-23 14:00:00,0.85296,-0.10872000000000001,0.8598609190000001,0.07296000000000001,0.02128,0.076,0.78,-0.13,0.7907591289,-0.22336000000000003,0.15652000000000002,0.27274200260000003,0.05664,0.01652,0.059000000000000004,-0.28,0.14,0.31304951680000004
2020-06-23 14:30:00,0.8333600000000001,-0.11152000000000001,0.8407886774000001,0.06336,0.01848,0.066,0.77,-0.13,0.7808969202,-0.23104000000000002,0.014280000000000001,0.2314808847,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.28,0.0,0.28
2020-06-23 15:00:00,0.8477600000000001,-0.10732000000000001,0.8545259505,0.07776000000000001,0.022680000000000002,0.081,0.77,-0.13,0.7808969202,-0.23296000000000003,0.15372000000000002,0.279106073,0.047040000000000005,0.013720000000000001,0.049,-0.28,0.14,0.31304951680000004
2020-06-23 15:30:00,0.77256,-0.10592000000000001,0.7797871504,0.08256000000000001,0.02408,0.08600000000000001,0.6900000000000001,-0.13,0.7021395873,-0.17352,0.01064,0.1738459088,0.036480000000000005,0.01064,0.038,-0.21,0.0,0.21
2020-06-23 16:00:00,0.7658400000000001,-0.10788,0.7734009310000001,0.07584,0.02212,0.079,0.6900000000000001,-0.13,0.7021395873,-0.1516,0.1512,0.2141121202,0.038400000000000004,0.0112,0.04,-0.19,0.14,0.2360084744
2020-06-23 16:30:00,0.8124,0.0182,0.8126038395,0.062400000000000004,0.0182,0.065,0.75,0.0,0.75,-0.11504,0.007280000000000001,0.1152701176,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.14,0.0,0.14
2020-06-23 17:00:00,0.91624,0.01932,0.9164436698,0.06624000000000001,0.01932,0.069,0.85,0.0,0.85,0.17208,0.14644000000000001,0.2259561904,0.022080000000000002,0.00644,0.023,0.15,0.14,0.2051828453
2020-06-23 17:30:00,0.9399200000000001,0.014560000000000002,0.9400327654,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.89,0.0,0.89,0.21016,0.005880000000000001,0.2102422412,0.02016,0.005880000000000001,0.021,0.19,0.0,0.19
2020-06-23 18:00:00,0.9856800000000001,0.01624,0.9858137755,0.05568000000000001,0.01624,0.058,0.93,0.0,0.93,0.29536,0.14448000000000003,0.3288038929,0.015360000000000002,0.0044800000000000005,0.016,0.28,0.14,0.31304951680000004
2020-06-23 18:30:00,0.9899200000000001,0.014560000000000002,0.9900270703,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.9400000000000001,0.0,0.9400000000000001,0.28768000000000005,0.0022400000000000002,0.2876887207,0.007680000000000001,0.0022400000000000002,0.008,0.28,0.0,0.28
2020-06-23 19:00:00,1.07704,0.013720000000000001,1.0771273834,0.047040000000000005,0.013720000000000001,0.049,1.03,0.0,1.03,0.36192,0.13056,0.384749269,0.0019200000000000003,0.0005600000000000001,0.002,0.36,0.13,0.38275318420000004
2020-06-23 19:30:00,1.02456,0.01008,1.0246095842,0.03456,0.01008,0.036000000000000004,0.99,0.0,0.99,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-06-23 20:00:00,0.97496,0.007280000000000001,0.9749871794,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.9500000000000001,0.0,0.9500000000000001,0.39,0.16,0.4215447782,0.0,0.0,0.0,0.39,0.16,0.4215447782
2020-06-23 20:30:00,0.9444,0.004200000000000001,0.9444093392,0.014400000000000001,0.004200000000000001,0.015,0.93,0.0,0.93,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-06-23 21:00:00,0.91344,0.003920000000000001,0.9134484112000001,0.01344,0.003920000000000001,0.014,0.9,0.0,0.9,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2020-06-23 21:30:00,0.9057600000000001,0.00168,0.905761558,0.00576,0.00168,0.006,0.9,0.0,0.9,0.30000000000000004,-0.15,0.3354101966,0.0,0.0,0.0,0.30000000000000004,-0.15,0.3354101966
2020-06-23 22:00:00,0.88192,0.0005600000000000001,0.8819201778,0.0019200000000000003,0.0005600000000000001,0.002,0.88,0.0,0.88,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-06-23 22:30:00,0.8609600000000001,0.00028000000000000003,0.8609600455,0.0009600000000000001,0.00028000000000000003,0.001,0.86,0.0,0.86,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-06-23 23:00:00,0.78288,0.00084,0.7828804506,0.00288,0.00084,0.003,0.78,0.0,0.78,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-06-23 23:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-06-24 00:00:00,0.6248,0.0014,0.6248015685,0.0048000000000000004,0.0014,0.005,0.62,0.0,0.62,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-06-24 00:30:00,0.58864,0.00252,0.5886453941,0.00864,0.00252,0.009000000000000001,0.58,0.0,0.58,-0.13,-0.14,0.1910497317,0.0,0.0,0.0,-0.13,-0.14,0.1910497317
2020-06-24 01:00:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-24 01:30:00,0.55096,0.00028000000000000003,0.5509600711,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.0,0.55,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-24 02:00:00,0.55,0.0,0.55,0.0,0.0,0.0,0.55,0.0,0.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 02:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-24 03:00:00,0.5419200000000001,0.0005600000000000001,0.5419202893,0.0019200000000000003,0.0005600000000000001,0.002,0.54,0.0,0.54,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-24 03:30:00,0.55384,0.0011200000000000001,0.5538411325,0.0038400000000000005,0.0011200000000000001,0.004,0.55,0.0,0.55,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-24 04:00:00,0.5748,0.0014,0.5748017049,0.0048000000000000004,0.0014,0.005,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-24 04:30:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-06-24 05:00:00,0.5619200000000001,0.0005600000000000001,0.5619202790000001,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.0,0.56,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-06-24 05:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-06-24 06:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-24 06:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-24 07:00:00,0.8300000000000001,-0.18,0.8492938243,0.0,0.0,0.0,0.8300000000000001,-0.18,0.8492938243,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 07:30:00,0.9,-0.16,0.9141115906,0.0,0.0,0.0,0.9,-0.16,0.9141115906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 08:00:00,1.54,-0.22,1.5556349186,0.0,0.0,0.0,1.54,-0.22,1.5556349186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-24 08:30:00,1.8567200000000001,-0.25804000000000005,1.8745649629,0.00672,0.0019600000000000004,0.007,1.85,-0.26,1.8681809334000001,0.13096000000000002,0.00028000000000000003,0.1309602993,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.0,0.13
2020-06-24 09:00:00,1.9211200000000002,-0.25384,1.9378175353,0.021120000000000003,0.0061600000000000005,0.022,1.9,-0.26,1.9177069641000002,0.1396,0.1328,0.19267589370000002,0.009600000000000001,0.0028,0.01,0.13,0.13,0.1838477631
2020-06-24 09:30:00,1.90016,-0.25412,1.9170772024,0.02016,0.005880000000000001,0.021,1.88,-0.26,1.8978935692,-0.12272000000000001,0.13504000000000002,0.1824719156,0.01728,0.00504,0.018000000000000002,-0.14,0.13,0.1910497317
2020-06-24 10:00:00,1.79536,-0.26552000000000003,1.8148879855,0.015360000000000002,0.0044800000000000005,0.016,1.78,-0.27,1.8003610749,-0.11312000000000001,0.13784000000000002,0.1783143292,0.02688,0.007840000000000001,0.028,-0.14,0.13,0.1910497317
2020-06-24 10:30:00,1.71032,-0.23824,1.7268331709,0.04032,0.011760000000000001,0.042,1.67,-0.25,1.6886088949,-0.12736,0.13952,0.18890844340000001,0.03264,0.00952,0.034,-0.16,0.13,0.20615528130000002
2020-06-24 11:00:00,1.6280000000000001,-0.216,1.6422667262,0.048,0.014,0.05,1.58,-0.23,1.5966527487,-0.1216,0.14120000000000002,0.18634376830000002,0.038400000000000004,0.0112,0.04,-0.16,0.13,0.20615528130000002
2020-06-24 11:30:00,1.62856,-0.29292,1.6546932646,0.05856000000000001,0.01708,0.061,1.57,-0.31,1.6003124695,-0.16064,0.14148000000000002,0.21406027190000002,0.039360000000000006,0.01148,0.041,-0.2,0.13,0.2385372088
2020-06-24 12:00:00,1.64432,-0.29124,1.669912872,0.06432,0.018760000000000002,0.067,1.58,-0.31,1.6101242188,-0.1568,0.1626,0.22588714000000001,0.0432,0.0126,0.045,-0.2,0.15,0.25
2020-06-24 12:30:00,1.66992,-0.27544,1.6924833825,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.62,-0.29,1.6457521077,-0.14528000000000002,0.015960000000000002,0.14615402830000002,0.054720000000000005,0.015960000000000002,0.057,-0.2,0.0,0.2
2020-06-24 13:00:00,1.66432,-0.23124000000000003,1.6803074124,0.06432,0.018760000000000002,0.067,1.6,-0.25,1.6194134741,-0.14336000000000002,0.15652000000000002,0.2122512662,0.05664,0.01652,0.059000000000000004,-0.2,0.14,0.2441311123
2020-06-24 13:30:00,1.5814400000000002,-0.20208,1.5942988428,0.06144000000000001,0.017920000000000002,0.064,1.52,-0.22,1.5358385332,-0.14336000000000002,0.15652000000000002,0.2122512662,0.05664,0.01652,0.059000000000000004,-0.2,0.14,0.2441311123
2020-06-24 14:00:00,1.52432,-0.20124000000000003,1.5375464221000001,0.06432,0.018760000000000002,0.067,1.46,-0.22,1.476482306,-0.19720000000000001,0.1554,0.2510717029,0.0528,0.0154,0.055,-0.25,0.14,0.2865309756
2020-06-24 14:30:00,1.49336,-0.21152,1.5082654939,0.06336,0.01848,0.066,1.43,-0.23,1.4483784036,-0.24528000000000003,0.015960000000000002,0.24579869810000002,0.054720000000000005,0.015960000000000002,0.057,-0.30000000000000004,0.0,0.30000000000000004
2020-06-24 15:00:00,1.5368,-0.2076,1.5507585241,0.07680000000000001,0.0224,0.08,1.46,-0.23,1.4780054127,-0.20336,0.15652000000000002,0.2566199525,0.05664,0.01652,0.059000000000000004,-0.26,0.14,0.2952964612
2020-06-24 15:30:00,1.53104,-0.17928000000000002,1.5415008271000001,0.07104,0.020720000000000002,0.074,1.46,-0.2,1.4736349616,-0.21104,0.014280000000000001,0.2115225756,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.26,0.0,0.26
2020-06-24 16:00:00,1.28104,-0.17928000000000002,1.2935241784,0.07104,0.020720000000000002,0.074,1.21,-0.2,1.2264175472,-0.15872,0.14204,0.2129962441,0.041280000000000004,0.01204,0.043000000000000003,-0.2,0.13,0.2385372088
2020-06-24 16:30:00,0.82952,0.01736,0.8297016331,0.05952,0.01736,0.062,0.77,0.0,0.77,-0.13024000000000002,0.00868,0.13052892400000002,0.02976,0.00868,0.031,-0.16,0.0,0.16
2020-06-24 17:00:00,0.90336,-0.11152000000000001,0.9102175564,0.06336,0.01848,0.066,0.84,-0.13,0.85,0.15016000000000002,0.14588,0.20935376760000002,0.02016,0.005880000000000001,0.021,0.13,0.14,0.1910497317
2020-06-24 17:30:00,0.9422400000000001,0.012320000000000001,0.9423205399000001,0.04224000000000001,0.012320000000000001,0.044,0.9,0.0,0.9,0.1744,0.004200000000000001,0.1744505661,0.014400000000000001,0.004200000000000001,0.015,0.16,0.0,0.16
2020-06-24 18:00:00,0.97896,-0.11572,0.9857757351,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.93,-0.13,0.9390420651,0.23344,0.13392,0.2691259928,0.01344,0.003920000000000001,0.014,0.22,0.13,0.2555386468
2020-06-24 18:30:00,0.97128,-0.11796000000000001,0.9784167824000001,0.041280000000000004,0.01204,0.043000000000000003,0.93,-0.13,0.9390420651,0.25576000000000004,0.13168000000000002,0.287667864,0.00576,0.00168,0.006,0.25,0.13,0.2817800561
2020-06-24 19:00:00,1.01248,0.0036400000000000004,1.0124865431,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0,0.0,1.0,0.29,0.17,0.33615472630000004,0.0,0.0,0.0,0.29,0.17,0.33615472630000004
2020-06-24 19:30:00,1.01672,-0.12804000000000001,1.0247506038,0.00672,0.0019600000000000004,0.007,1.01,-0.13,1.0183319694,0.32,0.15,0.3534119409,0.0,0.0,0.0,0.32,0.15,0.3534119409
2020-06-24 20:00:00,0.95864,-0.12748,0.967079004,0.00864,0.00252,0.009000000000000001,0.9500000000000001,-0.13,0.9588534820000001,0.31,0.15,0.3443835072,0.0,0.0,0.0,0.31,0.15,0.3443835072
2020-06-24 20:30:00,0.9567200000000001,-0.12804000000000001,0.9652499158000001,0.00672,0.0019600000000000004,0.007,0.9500000000000001,-0.13,0.9588534820000001,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-06-24 21:00:00,0.95576,0.00168,0.9557614765,0.00576,0.00168,0.006,0.9500000000000001,0.0,0.9500000000000001,0.35000000000000003,0.14,0.3769615365,0.0,0.0,0.0,0.35000000000000003,0.14,0.3769615365
2020-06-24 21:30:00,0.9148000000000001,0.0014,0.9148010713,0.0048000000000000004,0.0014,0.005,0.91,0.0,0.91,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-06-24 22:00:00,0.8648,0.0014,0.8648011332000001,0.0048000000000000004,0.0014,0.005,0.86,0.0,0.86,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-06-24 22:30:00,0.86672,0.0019600000000000004,0.8667222162,0.00672,0.0019600000000000004,0.007,0.86,0.0,0.86,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-06-24 23:00:00,0.75768,0.0022400000000000002,0.7576833112,0.007680000000000001,0.0022400000000000002,0.008,0.75,0.0,0.75,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-06-24 23:30:00,0.7228800000000001,0.00084,0.722880488,0.00288,0.00084,0.003,0.72,0.0,0.72,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-06-25 00:00:00,0.6515200000000001,0.00336,0.6515286640000001,0.01152,0.00336,0.012,0.64,0.0,0.64,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-06-25 00:30:00,0.6272800000000001,0.00504,0.6273002471,0.01728,0.00504,0.018000000000000002,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-25 01:00:00,0.60672,0.0019600000000000004,0.6067231659,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-25 01:30:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-25 02:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-25 02:30:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-25 03:00:00,0.5619200000000001,0.0005600000000000001,0.5619202790000001,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-25 03:30:00,0.54576,0.00168,0.5457625857,0.00576,0.00168,0.006,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-25 04:00:00,0.5676800000000001,0.0022400000000000002,0.5676844194,0.007680000000000001,0.0022400000000000002,0.008,0.56,0.0,0.56,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-25 04:30:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-25 05:00:00,0.54384,0.0011200000000000001,0.5438411533,0.0038400000000000005,0.0011200000000000001,0.004,0.54,0.0,0.54,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-06-25 05:30:00,0.56,-0.13,0.5748912941000001,0.0,0.0,0.0,0.56,-0.13,0.5748912941000001,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-06-25 06:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-25 06:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-25 07:00:00,0.84,-0.19,0.8612200648,0.0,0.0,0.0,0.84,-0.19,0.8612200648,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-25 07:30:00,0.89,-0.14,0.9009439494,0.0,0.0,0.0,0.89,-0.14,0.9009439494,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-25 08:00:00,0.9109600000000001,-0.13972,0.9216126084,0.0009600000000000001,0.00028000000000000003,0.001,0.91,-0.14,0.9207062507,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2020-06-25 08:30:00,0.9444,-0.1358,0.9541137249,0.014400000000000001,0.004200000000000001,0.015,0.93,-0.14,0.9404786016000001,0.1348,0.13140000000000002,0.1882471779,0.0048000000000000004,0.0014,0.005,0.13,0.13,0.1838477631
2020-06-25 09:00:00,0.9844,-0.1358,0.9937227984,0.014400000000000001,0.004200000000000001,0.015,0.97,-0.14,0.9800510191,0.012480000000000002,0.13364,0.1342214588,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.13,0.13
2020-06-25 09:30:00,0.98784,-0.13188,0.9966043347,0.027840000000000004,0.00812,0.029,0.96,-0.14,0.9701546269,-0.12176000000000001,0.13532000000000002,0.1820357108,0.018240000000000003,0.00532,0.019,-0.14,0.13,0.1910497317
2020-06-25 10:00:00,0.91744,-0.12908,0.9264760116,0.03744,0.010920000000000001,0.039,0.88,-0.14,0.8910667764,-0.12408000000000001,0.13756000000000002,0.1852528002,0.025920000000000002,0.007560000000000001,0.027,-0.15,0.13,0.1984943324
2020-06-25 10:30:00,0.93664,-0.12348,0.9447443040000001,0.05664,0.01652,0.059000000000000004,0.88,-0.14,0.8910667764,-0.11352000000000001,0.14064000000000002,0.1807384851,0.036480000000000005,0.01064,0.038,-0.15,0.13,0.1984943324
2020-06-25 11:00:00,0.86104,-0.11928000000000001,0.8692626761000001,0.07104,0.020720000000000002,0.074,0.79,-0.14,0.8023091673,-0.12776,0.14232,0.1912527124,0.04224000000000001,0.012320000000000001,0.044,-0.17,0.13,0.2140093456
2020-06-25 11:30:00,0.9335200000000001,-0.11564,0.9406551972,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.85,-0.14,0.8614522622,-0.17200000000000001,0.14400000000000002,0.2243211983,0.048,0.014,0.05,-0.22,0.13,0.2555386468
2020-06-25 12:00:00,0.8969600000000001,-0.11172000000000001,0.9038908120000001,0.09696,0.028280000000000003,0.101,0.8,-0.14,0.8121576202,-0.11528000000000001,0.14596,0.1859940859,0.054720000000000005,0.015960000000000002,0.057,-0.17,0.13,0.2140093456
2020-06-25 12:30:00,0.8706400000000001,-0.11648000000000001,0.8783971767000001,0.08064,0.023520000000000003,0.084,0.79,-0.14,0.8023091673,-0.14432,-0.033760000000000005,0.1482160585,0.05568000000000001,0.01624,0.058,-0.2,-0.05,0.20615528130000002
2020-06-25 13:00:00,0.8677600000000001,-0.11732000000000001,0.8756548407,0.07776000000000001,0.022680000000000002,0.081,0.79,-0.14,0.8023091673,-0.10144,0.08708,0.13368993980000002,0.05856000000000001,0.01708,0.061,-0.16,0.07,0.174642492
2020-06-25 13:30:00,0.80144,-0.12208000000000001,0.8106846489,0.06144000000000001,0.017920000000000002,0.064,0.74,-0.14,0.7531268154,-0.0824,0.1468,0.1683448841,0.057600000000000005,0.016800000000000002,0.06,-0.14,0.13,0.1910497317
2020-06-25 14:00:00,0.7581600000000001,-0.12012,0.7676167012,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.6900000000000001,-0.14,0.7040596566,-0.11720000000000001,0.1454,0.1867538487,0.0528,0.0154,0.055,-0.17,0.13,0.2140093456
2020-06-25 14:30:00,0.8091200000000001,-0.12984,0.8194715370000001,0.06912,0.02016,0.07200000000000001,0.74,-0.15,0.7550496672,-0.1124,0.1468,0.184889156,0.057600000000000005,0.016800000000000002,0.06,-0.17,0.13,0.2140093456
2020-06-25 15:00:00,0.78776,-0.11732000000000001,0.7964482406000001,0.07776000000000001,0.022680000000000002,0.081,0.71,-0.14,0.7236711961000001,-0.09528,0.14596,0.17430605270000002,0.054720000000000005,0.015960000000000002,0.057,-0.15,0.13,0.1984943324
2020-06-25 15:30:00,0.79144,-0.12208000000000001,0.8008000999,0.06144000000000001,0.017920000000000002,0.064,0.73,-0.14,0.7433034374,-0.13584000000000002,0.14288,0.1971476604,0.044160000000000005,0.01288,0.046,-0.18,0.13,0.2220360331
2020-06-25 16:00:00,0.7933600000000001,-0.12152,0.8026127335000001,0.06336,0.01848,0.066,0.73,-0.14,0.7433034374,-0.13736,0.13952,0.1957896831,0.03264,0.00952,0.034,-0.17,0.13,0.2140093456
2020-06-25 16:30:00,0.8145600000000001,-0.12992,0.8248558662000001,0.03456,0.01008,0.036000000000000004,0.78,-0.14,0.7924645102000001,-0.1364,-0.0902,0.1635267562,0.033600000000000005,0.0098,0.035,-0.17,-0.1,0.1972308292
2020-06-25 17:00:00,0.90456,-0.12992,0.9138424372,0.03456,0.01008,0.036000000000000004,0.87,-0.14,0.8811923740000001,0.1484,0.1512,0.2118584433,0.038400000000000004,0.0112,0.04,0.11,0.14,0.1780449381
2020-06-25 17:30:00,0.92168,0.00924,0.9217263151,0.03168,0.00924,0.033,0.89,0.0,0.89,0.1688,0.008400000000000001,0.16900887550000002,0.028800000000000003,0.008400000000000001,0.03,0.14,0.0,0.14
2020-06-25 18:00:00,0.9651200000000001,0.013160000000000002,0.9652097181,0.04512,0.013160000000000002,0.047,0.92,0.0,0.92,0.2192,0.1356,0.2577518186,0.019200000000000002,0.0056,0.02,0.2,0.13,0.2385372088
2020-06-25 18:30:00,0.9788,0.008400000000000001,0.9788360435000001,0.028800000000000003,0.008400000000000001,0.03,0.9500000000000001,0.0,0.9500000000000001,0.40096000000000004,0.13028,0.4215943548,0.0009600000000000001,0.00028000000000000003,0.001,0.4,0.13,0.4205948169
2020-06-25 19:00:00,0.984,0.007,0.9840248981,0.024,0.007,0.025,0.96,0.0,0.96,0.29096,0.13028,0.3187955458,0.0009600000000000001,0.00028000000000000003,0.001,0.29,0.13,0.3178049716
2020-06-25 19:30:00,0.9782400000000001,0.00532,0.9782544659,0.018240000000000003,0.00532,0.019,0.96,0.0,0.96,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-06-25 20:00:00,0.9534400000000001,0.003920000000000001,0.9534480584,0.01344,0.003920000000000001,0.014,0.9400000000000001,0.0,0.9400000000000001,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2020-06-25 20:30:00,0.90536,0.0044800000000000005,0.9053710841,0.015360000000000002,0.0044800000000000005,0.016,0.89,0.0,0.89,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-06-25 21:00:00,0.8805600000000001,0.0030800000000000003,0.8805653866,0.010560000000000002,0.0030800000000000003,0.011,0.87,0.0,0.87,0.28,0.15,0.3176476035,0.0,0.0,0.0,0.28,0.15,0.3176476035
2020-06-25 21:30:00,0.8738400000000001,0.0011200000000000001,0.8738407178,0.0038400000000000005,0.0011200000000000001,0.004,0.87,0.0,0.87,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-06-25 22:00:00,0.8676800000000001,0.0022400000000000002,0.8676828914,0.007680000000000001,0.0022400000000000002,0.008,0.86,0.0,0.86,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2020-06-25 22:30:00,0.8448,0.0014,0.84480116,0.0048000000000000004,0.0014,0.005,0.84,0.0,0.84,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-06-25 23:00:00,0.7919200000000001,0.0005600000000000001,0.791920198,0.0019200000000000003,0.0005600000000000001,0.002,0.79,0.0,0.79,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2020-06-25 23:30:00,0.70096,0.00028000000000000003,0.7009600559,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,0.0,0.7000000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-26 00:00:00,0.65056,0.0030800000000000003,0.6505672909,0.010560000000000002,0.0030800000000000003,0.011,0.64,0.0,0.64,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2020-06-26 00:30:00,0.6215200000000001,0.00336,0.6215290822,0.01152,0.00336,0.012,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-26 01:00:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-26 01:30:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-26 02:00:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-26 02:30:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-26 03:00:00,0.53288,0.00084,0.5328806621000001,0.00288,0.00084,0.003,0.53,0.0,0.53,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-26 03:30:00,0.53576,0.00168,0.535762634,0.00576,0.00168,0.006,0.53,0.0,0.53,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-26 04:00:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-26 04:30:00,0.55672,0.0019600000000000004,0.5567234502,0.00672,0.0019600000000000004,0.007,0.55,0.0,0.55,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-26 05:00:00,0.55384,0.0011200000000000001,0.5538411325,0.0038400000000000005,0.0011200000000000001,0.004,0.55,0.0,0.55,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-26 05:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2020-06-26 06:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-26 06:30:00,0.71,-0.16,0.7278049189,0.0,0.0,0.0,0.71,-0.16,0.7278049189,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-26 07:00:00,0.8200000000000001,-0.14,0.8318653737,0.0,0.0,0.0,0.8200000000000001,-0.14,0.8318653737,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-26 07:30:00,0.89,-0.14,0.9009439494,0.0,0.0,0.0,0.89,-0.14,0.9009439494,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-26 08:00:00,0.9400000000000001,-0.14,0.9503683496,0.0,0.0,0.0,0.9400000000000001,-0.14,0.9503683496,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2020-06-26 08:30:00,1.00288,-0.13916,1.0124889135,0.00288,0.00084,0.003,1.0,-0.14,1.0097524449,0.16,0.2,0.2561249695,0.0,0.0,0.0,0.16,0.2,0.2561249695
2020-06-26 09:00:00,1.01248,-0.18636000000000003,1.0294881252,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.0,-0.19,1.0178899744,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2020-06-26 09:30:00,0.9876800000000001,-0.14776,0.9986715176000001,0.007680000000000001,0.0022400000000000002,0.008,0.98,-0.15,0.9914131329,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2020-06-26 10:00:00,1.0196,-0.13720000000000002,1.02878958,0.009600000000000001,0.0028,0.01,1.01,-0.14,1.019656805,-0.08328,0.13196000000000002,0.1560416611,0.00672,0.0019600000000000004,0.007,-0.09,0.13,0.158113883
2020-06-26 10:30:00,0.9504800000000001,-0.12236000000000001,0.9583236405000001,0.060480000000000006,0.017640000000000003,0.063,0.89,-0.14,0.9009439494,-0.11872,0.14204,0.1851210415,0.041280000000000004,0.01204,0.043000000000000003,-0.16,0.13,0.20615528130000002
2020-06-26 11:00:00,0.8800800000000001,-0.11956000000000001,0.8881640614,0.07008,0.020440000000000003,0.073,0.81,-0.14,0.8220097323000001,-0.11968000000000001,0.14176000000000002,0.18552412240000002,0.04032,0.011760000000000001,0.042,-0.16,0.13,0.20615528130000002
2020-06-26 11:30:00,0.9543200000000001,-0.12124000000000001,0.9619905405,0.06432,0.018760000000000002,0.067,0.89,-0.14,0.9009439494,-0.16488000000000003,0.14316,0.21835796300000002,0.04512,0.013160000000000002,0.047,-0.21,0.13,0.24698178070000001
2020-06-26 12:00:00,0.89448,-0.11536,0.9018882414,0.08448000000000001,0.024640000000000002,0.088,0.81,-0.14,0.8220097323000001,-0.14296,0.14372000000000001,0.2027140844,0.047040000000000005,0.013720000000000001,0.049,-0.19,0.13,0.2302172887
2020-06-26 12:30:00,0.9352800000000001,-0.12096000000000001,0.9430694566000001,0.06528,0.01904,0.068,0.87,-0.14,0.8811923740000001,-0.15104,0.14428000000000002,0.208877476,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.2,0.13,0.2385372088
2020-06-26 13:00:00,0.8887200000000001,-0.11704,0.8963936635,0.07872000000000001,0.02296,0.082,0.81,-0.14,0.8220097323000001,-0.16816,0.14512,0.2221206879,0.051840000000000004,0.015120000000000001,0.054,-0.22,0.13,0.2555386468
2020-06-26 13:30:00,0.8391200000000001,-0.11984000000000002,0.8476343551000001,0.06912,0.02016,0.07200000000000001,0.77,-0.14,0.7826237921,-0.15664,0.14848,0.2158295624,0.06336,0.01848,0.066,-0.22,0.13,0.2555386468
2020-06-26 14:00:00,0.84584,-0.11788000000000001,0.8540146369,0.07584,0.02212,0.079,0.77,-0.14,0.7826237921,-0.16352000000000003,0.14064000000000002,0.21568124630000002,0.036480000000000005,0.01064,0.038,-0.2,0.13,0.2385372088
2020-06-26 14:30:00,0.7558400000000001,-0.11788000000000001,0.7649769931,0.07584,0.02212,0.079,0.68,-0.14,0.6942621983,-0.25184,0.14988,0.2930655217,0.06816000000000001,0.019880000000000002,0.07100000000000001,-0.32,0.13,0.3453983208
2020-06-26 15:00:00,0.71408,-0.11256000000000001,0.7228969498000001,0.09408000000000001,0.027440000000000003,0.098,0.62,-0.14,0.6356099433,-0.2776,0.16820000000000002,0.32458126870000004,0.062400000000000004,0.0182,0.065,-0.34,0.15,0.37161808350000003
2020-06-26 15:30:00,0.66832,-0.15424000000000002,0.6858874543,0.08832000000000001,0.02576,0.092,0.58,-0.18,0.607289058,-0.27184,0.019880000000000002,0.2725659553,0.06816000000000001,0.019880000000000002,0.07100000000000001,-0.34,0.0,0.34
2020-06-26 16:00:00,0.69928,-0.10396000000000001,0.7069654871000001,0.08928000000000001,0.02604,0.093,0.61,-0.13,0.6236986452000001,-0.1776,0.1482,0.2313114783,0.062400000000000004,0.0182,0.065,-0.24,0.13,0.2729468813
2020-06-26 16:30:00,0.7348800000000001,0.021840000000000002,0.7352044614000001,0.07488,0.021840000000000002,0.078,0.66,0.0,0.66,-0.15392,0.01344,0.1545056633,0.04608,0.01344,0.048,-0.2,0.0,0.2
2020-06-26 17:00:00,0.7881600000000001,0.019880000000000002,0.7884106798,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.72,0.0,0.72,-0.10392000000000001,0.15344000000000002,0.1853191841,0.04608,0.01344,0.048,-0.15,0.14,0.2051828453
2020-06-26 17:30:00,0.8181600000000001,0.019880000000000002,0.8184014907,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.75,0.0,0.75,0.2136,0.0098,0.2138246946,0.033600000000000005,0.0098,0.035,0.18,0.0,0.18
2020-06-26 18:00:00,0.8624,0.0182,0.8625920241,0.062400000000000004,0.0182,0.065,0.8,0.0,0.8,0.26208000000000004,0.13644,0.2954687801,0.022080000000000002,0.00644,0.023,0.24,0.13,0.2729468813
2020-06-26 18:30:00,0.89936,0.01148,0.8994332660000001,0.039360000000000006,0.01148,0.041,0.86,0.0,0.86,0.2544,0.004200000000000001,0.25443466740000004,0.014400000000000001,0.004200000000000001,0.015,0.24,0.0,0.24
2020-06-26 19:00:00,0.9532,0.0126,0.9532832737,0.0432,0.0126,0.045,0.91,0.0,0.91,0.27288,0.13084,0.302626172,0.00288,0.00084,0.003,0.27,0.13,0.2996664813
2020-06-26 19:30:00,0.9388000000000001,0.008400000000000001,0.9388375791,0.028800000000000003,0.008400000000000001,0.03,0.91,0.0,0.91,0.27192,0.0005600000000000001,0.2719205766,0.0019200000000000003,0.0005600000000000001,0.002,0.27,0.0,0.27
2020-06-26 20:00:00,0.8711200000000001,0.0061600000000000005,0.8711417795,0.021120000000000003,0.0061600000000000005,0.022,0.85,0.0,0.85,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2020-06-26 20:30:00,0.8534400000000001,0.003920000000000001,0.8534490026,0.01344,0.003920000000000001,0.014,0.84,0.0,0.84,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-06-26 21:00:00,0.8192,0.0056,0.8192191404,0.019200000000000002,0.0056,0.02,0.8,0.0,0.8,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-06-26 21:30:00,0.8196,0.0028,0.8196047828,0.009600000000000001,0.0028,0.01,0.81,0.0,0.81,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-06-26 22:00:00,0.84096,0.00028000000000000003,0.8409600466,0.0009600000000000001,0.00028000000000000003,0.001,0.84,0.0,0.84,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2020-06-26 22:30:00,0.80576,0.00168,0.8057617514000001,0.00576,0.00168,0.006,0.8,0.0,0.8,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-06-26 23:00:00,0.7748,0.0014,0.7748012648,0.0048000000000000004,0.0014,0.005,0.77,0.0,0.77,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-06-26 23:30:00,0.70096,0.00028000000000000003,0.7009600559,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,0.0,0.7000000000000001,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-06-27 00:00:00,0.6396000000000001,0.0028,0.6396061288,0.009600000000000001,0.0028,0.01,0.63,0.0,0.63,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-27 00:30:00,0.6157600000000001,0.00168,0.6157622918,0.00576,0.00168,0.006,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-27 01:00:00,0.61384,0.0011200000000000001,0.6138410218,0.0038400000000000005,0.0011200000000000001,0.004,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-27 01:30:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-27 02:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-27 02:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-27 03:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-27 03:30:00,0.57576,0.00168,0.575762451,0.00576,0.00168,0.006,0.5700000000000001,0.0,0.5700000000000001,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-06-27 04:00:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.18,-0.13,0.2220360331,0.0,0.0,0.0,-0.18,-0.13,0.2220360331
2020-06-27 04:30:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-06-27 05:00:00,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-06-27 05:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-06-27 06:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-06-27 06:30:00,0.5719200000000001,0.0005600000000000001,0.5719202742,0.0019200000000000003,0.0005600000000000001,0.002,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-27 07:00:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-27 07:30:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-27 08:00:00,0.6609600000000001,0.00028000000000000003,0.6609600593,0.0009600000000000001,0.00028000000000000003,0.001,0.66,0.0,0.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-06-27 08:30:00,0.6911200000000001,0.0061600000000000005,0.6911474517,0.021120000000000003,0.0061600000000000005,0.022,0.67,0.0,0.67,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2020-06-27 09:00:00,0.75824,0.00532,0.758258663,0.018240000000000003,0.00532,0.019,0.74,0.0,0.74,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2020-06-27 09:30:00,0.80344,0.003920000000000001,0.8034495628,0.01344,0.003920000000000001,0.014,0.79,0.0,0.79,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2020-06-27 10:00:00,0.7736000000000001,0.0098,0.7736620709,0.033600000000000005,0.0098,0.035,0.74,0.0,0.74,0.1292,0.1456,0.1946586756,0.019200000000000002,0.0056,0.02,0.11,0.14,0.1780449381
2020-06-27 10:30:00,0.7024,0.0182,0.7026357520000001,0.062400000000000004,0.0182,0.065,0.64,0.0,0.64,-0.1264,0.14980000000000002,0.19600255100000002,0.033600000000000005,0.0098,0.035,-0.16,0.14,0.2126029163
2020-06-27 11:00:00,0.6956800000000001,0.01624,0.695869528,0.05568000000000001,0.01624,0.058,0.64,0.0,0.64,-0.08792000000000001,0.14644000000000001,0.1708057376,0.022080000000000002,0.00644,0.023,-0.11,0.14,0.1780449381
2020-06-27 11:30:00,0.72448,0.024640000000000002,0.7248988895,0.08448000000000001,0.024640000000000002,0.088,0.64,0.0,0.64,-0.16968000000000003,0.15176,0.22764533820000002,0.04032,0.011760000000000001,0.042,-0.21,0.14,0.2523885893
2020-06-27 12:00:00,0.6868000000000001,0.0224,0.6871651912,0.07680000000000001,0.0224,0.08,0.61,0.0,0.61,-0.032,0.154,0.1572895419,0.048,0.014,0.05,-0.08,0.14,0.161245155
2020-06-27 12:30:00,0.6750400000000001,0.02772,0.6756089105,0.09504000000000001,0.02772,0.099,0.58,0.0,0.58,-0.12296000000000001,0.15372000000000002,0.19684765680000002,0.047040000000000005,0.013720000000000001,0.049,-0.17,0.14,0.22022715550000002
2020-06-27 13:00:00,0.66656,0.031080000000000003,0.6672841973,0.10656,0.031080000000000003,0.111,0.56,0.0,0.56,-0.08992000000000001,0.14044,0.166760307,0.07008,0.020440000000000003,0.073,-0.16,0.12,0.2
2020-06-27 13:30:00,0.7331200000000001,0.027160000000000004,0.7336229277,0.09312000000000001,0.027160000000000004,0.097,0.64,0.0,0.64,0.16016000000000002,0.005880000000000001,0.1602679007,0.02016,0.005880000000000001,0.021,0.14,0.0,0.14
2020-06-27 14:00:00,0.70464,0.030520000000000002,0.7053006451,0.10464000000000001,0.030520000000000002,0.109,0.6000000000000001,0.0,0.6000000000000001,-0.07680000000000001,0.1526,0.17083617880000002,0.0432,0.0126,0.045,-0.12,0.14,0.1843908891
2020-06-27 14:30:00,0.68928,0.02604,0.6897717014,0.08928000000000001,0.02604,0.093,0.6000000000000001,0.0,0.6000000000000001,-0.14832,0.00924,0.1486075368,0.03168,0.00924,0.033,-0.18,0.0,0.18
2020-06-27 15:00:00,0.716,0.028,0.7165472769,0.096,0.028,0.1,0.62,0.0,0.62,-0.23120000000000002,0.008400000000000001,0.2313525448,0.028800000000000003,0.008400000000000001,0.03,-0.26,0.0,0.26
2020-06-27 15:30:00,0.7031200000000001,0.027160000000000004,0.7036443704,0.09312000000000001,0.027160000000000004,0.097,0.61,0.0,0.61,-0.16640000000000002,0.0098,0.16668833190000001,0.033600000000000005,0.0098,0.035,-0.2,0.0,0.2
2020-06-27 16:00:00,0.70984,0.029120000000000004,0.7104370486,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.61,0.0,0.61,-0.20448000000000002,0.16036,0.2598603471,0.03552,0.010360000000000001,0.037,-0.24,0.15,0.283019434
2020-06-27 16:30:00,0.76448,0.024640000000000002,0.7648769836,0.08448000000000001,0.024640000000000002,0.088,0.68,0.0,0.68,-0.10312,0.007840000000000001,0.1034176,0.02688,0.007840000000000001,0.028,-0.13,0.0,0.13
2020-06-27 17:00:00,0.8403200000000001,0.011760000000000001,0.8404022846,0.04032,0.011760000000000001,0.042,0.8,0.0,0.8,0.18304,0.13672,0.2284644392,0.02304,0.00672,0.024,0.16,0.13,0.20615528130000002
2020-06-27 17:30:00,0.8784000000000001,0.0112,0.8784713996,0.038400000000000004,0.0112,0.04,0.84,0.0,0.84,0.18208000000000002,0.00644,0.1821938528,0.022080000000000002,0.00644,0.023,0.16,0.0,0.16
2020-06-27 18:00:00,0.93488,0.021840000000000002,0.9351350705,0.07488,0.021840000000000002,0.078,0.86,0.0,0.86,0.27672,0.13196000000000002,0.30657364530000003,0.00672,0.0019600000000000004,0.007,0.27,0.13,0.2996664813
2020-06-27 18:30:00,0.9281600000000001,0.019880000000000002,0.9283728777,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.86,0.0,0.86,0.31096,-0.12972,0.3369323374,0.0009600000000000001,0.00028000000000000003,0.001,0.31,-0.13,0.33615472630000004
2020-06-27 19:00:00,0.98528,0.01904,0.9854639516,0.06528,0.01904,0.068,0.92,0.0,0.92,0.31096,0.13028,0.3371483353,0.0009600000000000001,0.00028000000000000003,0.001,0.31,0.13,0.33615472630000004
2020-06-27 19:30:00,0.95008,0.15044000000000002,0.9619169403000001,0.07008,0.020440000000000003,0.073,0.88,0.13,0.8895504483000001,0.21672000000000002,0.0019600000000000004,0.2167288629,0.00672,0.0019600000000000004,0.007,0.21,0.0,0.21
2020-06-27 20:00:00,0.888,0.14400000000000002,0.8995999111,0.048,0.014,0.05,0.84,0.13,0.85,0.23096000000000003,0.03028,0.232936472,0.0009600000000000001,0.00028000000000000003,0.001,0.23,0.03,0.23194827010000002
2020-06-27 20:30:00,0.85704,0.013720000000000001,0.8571498119000001,0.047040000000000005,0.013720000000000001,0.049,0.81,0.0,0.81,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-06-27 21:00:00,0.8284,0.0112,0.8284757088,0.038400000000000004,0.0112,0.04,0.79,0.0,0.79,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-06-27 21:30:00,0.81952,0.01736,0.819703849,0.05952,0.01736,0.062,0.76,0.0,0.76,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-06-27 22:00:00,0.8185600000000001,0.01708,0.8187381755,0.05856000000000001,0.01708,0.061,0.76,0.0,0.76,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-06-27 22:30:00,0.7866400000000001,0.01652,0.7868134468,0.05664,0.01652,0.059000000000000004,0.73,0.0,0.73,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-06-27 23:00:00,0.72992,0.014560000000000002,0.7300652026000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.68,0.0,0.68,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-06-27 23:30:00,0.6630400000000001,0.00672,0.6630740532,0.02304,0.00672,0.024,0.64,0.0,0.64,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-06-28 00:00:00,0.6188,0.008400000000000001,0.6188570109,0.028800000000000003,0.008400000000000001,0.03,0.59,0.0,0.59,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-28 00:30:00,0.59016,0.005880000000000001,0.5901892917,0.02016,0.005880000000000001,0.021,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-28 01:00:00,0.5467200000000001,0.0019600000000000004,0.5467235133,0.00672,0.0019600000000000004,0.007,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-28 01:30:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-28 02:00:00,0.56576,0.00168,0.5657624943,0.00576,0.00168,0.006,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-28 02:30:00,0.5338400000000001,0.0011200000000000001,0.5338411749,0.0038400000000000005,0.0011200000000000001,0.004,0.53,0.0,0.53,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-06-28 03:00:00,0.52344,0.003920000000000001,0.5234546781,0.01344,0.003920000000000001,0.014,0.51,0.0,0.51,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-28 03:30:00,0.534,0.007,0.5340458782,0.024,0.007,0.025,0.51,0.0,0.51,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-28 04:00:00,0.5388000000000001,0.008400000000000001,0.5388654749,0.028800000000000003,0.008400000000000001,0.03,0.51,0.0,0.51,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-28 04:30:00,0.5392,0.0056,0.5392290793,0.019200000000000002,0.0056,0.02,0.52,0.0,0.52,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-28 05:00:00,0.50304,0.00672,0.5030848835,0.02304,0.00672,0.024,0.48,0.0,0.48,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-06-28 05:30:00,0.53264,0.00952,0.5327250698,0.03264,0.00952,0.034,0.5,0.0,0.5,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-06-28 06:00:00,0.53088,0.01484,0.5310873751,0.05088,0.01484,0.053,0.48,0.0,0.48,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-06-28 06:30:00,0.5507200000000001,0.008960000000000001,0.5507928830000001,0.030720000000000004,0.008960000000000001,0.032,0.52,0.0,0.52,-0.19904000000000002,0.00028000000000000003,0.1990401969,0.0009600000000000001,0.00028000000000000003,0.001,-0.2,0.0,0.2
2020-06-28 07:00:00,0.5651200000000001,0.013160000000000002,0.5652732083,0.04512,0.013160000000000002,0.047,0.52,0.0,0.52,-0.19616000000000003,0.0011200000000000001,0.19616319740000002,0.0038400000000000005,0.0011200000000000001,0.004,-0.2,0.0,0.2
2020-06-28 07:30:00,0.5680000000000001,0.014,0.568172509,0.048,0.014,0.05,0.52,0.0,0.52,-0.18560000000000001,0.004200000000000001,0.1856475155,0.014400000000000001,0.004200000000000001,0.015,-0.2,0.0,0.2
2020-06-28 08:00:00,0.5725600000000001,0.02408,0.5730661393,0.08256000000000001,0.02408,0.08600000000000001,0.49,0.0,0.49,-0.13024000000000002,0.13868,0.19024878450000002,0.02976,0.00868,0.031,-0.16,0.13,0.20615528130000002
2020-06-28 08:30:00,0.64736,0.025480000000000003,0.6478612506,0.08736000000000001,0.025480000000000003,0.091,0.56,0.0,0.56,-0.12368000000000001,0.00476,0.1237715638,0.01632,0.00476,0.017,-0.14,0.0,0.14
2020-06-28 09:00:00,0.7012,0.026600000000000002,0.7017043537000001,0.0912,0.026600000000000002,0.095,0.61,0.0,0.61,-0.05272,0.00504,0.052960362500000004,0.01728,0.00504,0.018000000000000002,-0.07,0.0,0.07
2020-06-28 09:30:00,0.7608,0.029400000000000003,0.761367848,0.1008,0.029400000000000003,0.105,0.66,0.0,0.66,0.16016000000000002,0.13588,0.21003475900000002,0.02016,0.005880000000000001,0.021,0.14,0.13,0.1910497317
2020-06-28 10:00:00,0.7869600000000001,0.028280000000000003,0.7874679676,0.09696,0.028280000000000003,0.101,0.6900000000000001,0.0,0.6900000000000001,0.16112,0.13616,0.2109483349,0.021120000000000003,0.0061600000000000005,0.022,0.14,0.13,0.1910497317
2020-06-28 10:30:00,0.8179200000000001,0.028560000000000002,0.8184184749000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.72,0.0,0.72,0.15728,0.00504,0.1573607321,0.01728,0.00504,0.018000000000000002,0.14,0.0,0.14
2020-06-28 11:00:00,0.75368,0.030240000000000003,0.7542864177,0.10368000000000001,0.030240000000000003,0.108,0.65,0.0,0.65,-0.014320000000000001,0.14624,0.1469394433,0.05568000000000001,0.01624,0.058,-0.07,0.13,0.1476482306
2020-06-28 11:30:00,0.7234400000000001,0.03892,0.7244861627,0.13344,0.03892,0.139,0.59,0.0,0.59,-0.07168000000000001,0.02576,0.0761682348,0.08832000000000001,0.02576,0.092,-0.16,0.0,0.16
2020-06-28 12:00:00,0.7704000000000001,0.1622,0.7872896544,0.11040000000000001,0.0322,0.115,0.66,0.13,0.6726812024000001,0.23376000000000002,0.17568,0.29241614180000003,0.05376,0.015680000000000003,0.056,0.18,0.16,0.24083189160000001
2020-06-28 12:30:00,0.7623200000000001,0.032760000000000004,0.7630235907,0.11232,0.032760000000000004,0.117,0.65,0.0,0.65,0.24952000000000002,0.01736,0.25012316970000004,0.05952,0.01736,0.062,0.19,0.0,0.19
2020-06-28 13:00:00,0.7661600000000001,0.16388000000000003,0.7834907785,0.11616000000000001,0.03388,0.121,0.65,0.13,0.6628725368,0.25448000000000004,0.15464,0.29778112770000004,0.08448000000000001,0.024640000000000002,0.088,0.17,0.13,0.2140093456
2020-06-28 13:30:00,0.73192,0.03556,0.732783324,0.12192000000000001,0.03556,0.127,0.61,0.0,0.61,0.15832000000000002,0.02576,0.16040199500000002,0.08832000000000001,0.02576,0.092,0.07,0.0,0.07
2020-06-28 14:00:00,0.6719200000000001,0.03556,0.6728603124,0.12192000000000001,0.03556,0.127,0.55,0.0,0.55,-0.08632000000000001,0.17024,0.19087378030000002,0.10368000000000001,0.030240000000000003,0.108,-0.19,0.14,0.2360084744
2020-06-28 14:30:00,0.6732800000000001,0.03304,0.6740902017,0.11328,0.03304,0.11800000000000001,0.56,0.0,0.56,-0.094,0.028,0.09808159870000001,0.096,0.028,0.1,-0.19,0.0,0.19
