Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-28 15:00:00,0.7113600000000001,0.03248,0.7121011164000001,0.11136000000000001,0.03248,0.116,0.6000000000000001,0.0,0.6000000000000001,-0.15336000000000002,0.14652,0.21210233380000001,0.05664,0.01652,0.059000000000000004,-0.21,0.13,0.24698178070000001
2020-06-28 15:30:00,0.7084800000000001,0.03164,0.7091861533,0.10848000000000001,0.03164,0.113,0.6000000000000001,0.0,0.6000000000000001,-0.1572,0.0154,0.1579525245,0.0528,0.0154,0.055,-0.21,0.0,0.21
2020-06-28 16:00:00,0.79064,0.023520000000000003,0.7909897597000001,0.08064,0.023520000000000003,0.084,0.71,0.0,0.71,0.17208,0.15644000000000002,0.2325618197,0.022080000000000002,0.00644,0.023,0.15,0.15,0.2121320344
2020-06-28 16:30:00,0.8372,0.0196,0.8374294,0.06720000000000001,0.0196,0.07,0.77,0.0,0.77,0.23688,0.007840000000000001,0.23700970440000002,0.02688,0.007840000000000001,0.028,0.21,0.0,0.21
2020-06-28 17:00:00,0.8792800000000001,0.02604,0.8796655046,0.08928000000000001,0.02604,0.093,0.79,0.0,0.79,0.29224,0.14232,0.3250526111,0.04224000000000001,0.012320000000000001,0.044,0.25,0.13,0.2817800561
2020-06-28 17:30:00,0.96064,0.15352000000000002,0.972829687,0.08064,0.023520000000000003,0.084,0.88,0.13,0.8895504483000001,0.36648000000000003,0.01064,0.3666344228,0.036480000000000005,0.01064,0.038,0.33,0.0,0.33
2020-06-28 18:00:00,0.9479200000000001,0.15856,0.9610897981000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.85,0.13,0.8598837131,0.37320000000000003,0.1426,0.39951595710000004,0.0432,0.0126,0.045,0.33,0.13,0.354682957
2020-06-28 18:30:00,0.9902400000000001,0.026320000000000003,0.9905897233000001,0.09024,0.026320000000000003,0.094,0.9,0.0,0.9,0.34728000000000003,0.00504,0.3473165703,0.01728,0.00504,0.018000000000000002,0.33,0.0,0.33
2020-06-28 19:00:00,0.9825600000000001,0.02408,0.9828550249,0.08256000000000001,0.02408,0.08600000000000001,0.9,0.0,0.9,0.44768,0.15224000000000001,0.4728576953,0.007680000000000001,0.0022400000000000002,0.008,0.44,0.15,0.464865572
2020-06-28 19:30:00,0.94008,0.020440000000000003,0.9403021855,0.07008,0.020440000000000003,0.073,0.87,0.0,0.87,0.40096000000000004,0.00028000000000000003,0.4009600978,0.0009600000000000001,0.00028000000000000003,0.001,0.4,0.0,0.4
2020-06-28 20:00:00,0.9172,0.1496,0.9293201816000001,0.06720000000000001,0.0196,0.07,0.85,0.13,0.8598837131,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2020-06-28 20:30:00,0.9104800000000001,0.14764000000000002,0.9223727012,0.060480000000000006,0.017640000000000003,0.063,0.85,0.13,0.8598837131,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-06-28 21:00:00,0.8728,0.1454,0.8848282319,0.0528,0.0154,0.055,0.8200000000000001,0.13,0.8302409289,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2020-06-28 21:30:00,0.8737600000000001,0.015680000000000003,0.8739006809000001,0.05376,0.015680000000000003,0.056,0.8200000000000001,0.0,0.8200000000000001,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-06-28 22:00:00,0.8622400000000001,0.012320000000000001,0.8623280118000001,0.04224000000000001,0.012320000000000001,0.044,0.8200000000000001,0.0,0.8200000000000001,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2020-06-28 22:30:00,0.8193600000000001,0.01148,0.8194404188000001,0.039360000000000006,0.01148,0.041,0.78,0.0,0.78,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-06-28 23:00:00,0.7497600000000001,0.13868,0.7624776718,0.02976,0.00868,0.031,0.72,0.13,0.731641989,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-06-28 23:30:00,0.6501600000000001,0.005880000000000001,0.6501865886,0.02016,0.005880000000000001,0.021,0.63,0.0,0.63,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-29 00:00:00,0.64032,0.011760000000000001,0.6404279819,0.04032,0.011760000000000001,0.042,0.6000000000000001,0.0,0.6000000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-29 00:30:00,0.5905600000000001,0.0030800000000000003,0.5905680316,0.010560000000000002,0.0030800000000000003,0.011,0.58,0.0,0.58,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-06-29 01:00:00,0.55672,0.0019600000000000004,0.5567234502,0.00672,0.0019600000000000004,0.007,0.55,0.0,0.55,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-06-29 01:30:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-29 02:00:00,0.5848,0.0014,0.5848016758,0.0048000000000000004,0.0014,0.005,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-29 02:30:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-06-29 03:00:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-29 03:30:00,0.54288,0.00084,0.5428806499000001,0.00288,0.00084,0.003,0.54,0.0,0.54,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-29 04:00:00,0.5530400000000001,0.00672,0.5530808259000001,0.02304,0.00672,0.024,0.53,0.0,0.53,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-06-29 04:30:00,0.5582400000000001,0.00532,0.5582653491,0.018240000000000003,0.00532,0.019,0.54,0.0,0.54,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-06-29 05:00:00,0.55056,0.0030800000000000003,0.5505686152,0.010560000000000002,0.0030800000000000003,0.011,0.54,0.0,0.54,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-06-29 05:30:00,0.58304,0.00672,0.5830787254,0.02304,0.00672,0.024,0.56,0.0,0.56,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-06-29 06:00:00,0.63016,0.005880000000000001,0.6301874324,0.02016,0.005880000000000001,0.021,0.61,0.0,0.61,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-29 06:30:00,0.7244,-0.24580000000000002,0.7649660123,0.014400000000000001,0.004200000000000001,0.015,0.71,-0.25,0.7527283707,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-29 07:00:00,0.8620800000000001,0.00644,0.862104054,0.022080000000000002,0.00644,0.023,0.84,0.0,0.84,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-06-29 07:30:00,0.92056,0.0030800000000000003,0.9205651525,0.010560000000000002,0.0030800000000000003,0.011,0.91,0.0,0.91,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-06-29 08:00:00,0.96208,-0.24356000000000003,0.9924310555,0.022080000000000002,0.00644,0.023,0.9400000000000001,-0.25,0.9726767192,0.16,0.16,0.22627417,0.0,0.0,0.0,0.16,0.16,0.22627417
2020-06-29 08:30:00,1.06688,-0.18216000000000002,1.0823193614,0.02688,0.007840000000000001,0.028,1.04,-0.19,1.0572133181,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-06-29 09:00:00,1.1392,-0.1444,1.1483152877,0.019200000000000002,0.0056,0.02,1.12,-0.15,1.13,0.21,0.16,0.2640075756,0.0,0.0,0.0,0.21,0.16,0.2640075756
2020-06-29 09:30:00,1.18632,-0.14524,1.1951777274,0.01632,0.00476,0.017,1.17,-0.15,1.1795761951000001,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2020-06-29 10:00:00,1.15264,-0.14048000000000002,1.1611690661,0.03264,0.00952,0.034,1.12,-0.15,1.13,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-06-29 10:30:00,1.16992,-0.12544000000000002,1.1766256839,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.12,-0.14,1.1287160848,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-06-29 11:00:00,1.0724,-0.1218,1.0792946771,0.062400000000000004,0.0182,0.065,1.01,-0.14,1.019656805,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-06-29 11:30:00,1.19952,-0.14264000000000002,1.2079711917,0.05952,0.01736,0.062,1.1400000000000001,-0.16,1.1511733145,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-06-29 12:00:00,1.2356800000000001,-0.11376000000000001,1.2409054759,0.05568000000000001,0.01624,0.058,1.18,-0.13,1.1871394189,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-06-29 12:30:00,1.228,-0.116,1.2334666595,0.048,0.014,0.05,1.18,-0.13,1.1871394189,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2020-06-29 13:00:00,1.21896,-0.11572,1.2244405253,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.17,-0.13,1.177200068,0.2,0.19,0.2758622845,0.0,0.0,0.0,0.2,0.19,0.2758622845
2020-06-29 13:30:00,1.19456,-0.11992000000000001,1.2005642007,0.03456,0.01008,0.036000000000000004,1.16,-0.13,1.167261753,0.31,0.16,0.3488552709,0.0,0.0,0.0,0.31,0.16,0.3488552709
2020-06-29 14:00:00,1.1955200000000001,-0.15964,1.206131419,0.03552,0.010360000000000001,0.037,1.16,-0.17,1.1723907199,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-06-29 14:30:00,1.208,-0.136,1.2156315230999999,0.048,0.014,0.05,1.16,-0.15,1.1696580697,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2020-06-29 15:00:00,1.20608,-0.38656,1.2665139557,0.04608,0.01344,0.048,1.16,-0.4,1.227028932,1.1,0.13,1.107655181,0.0,0.0,0.0,1.1,0.13,1.107655181
2020-06-29 15:30:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,1.76,0.13,1.7647946056000001,0.0,0.0,0.0,1.76,0.13,1.7647946056000001
2020-06-29 16:00:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0.0,0.0,0.0,1.74,0.13,1.7448495636999999,0.0,0.0,0.0,1.74,0.13,1.7448495636999999
2020-06-29 16:30:00,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.0,0.0,0.0,1.8900000000000001,0.05,1.89066126,0.0,0.0,0.0,1.8900000000000001,0.05,1.89066126
2020-06-29 17:00:00,0.062400000000000004,0.0182,0.065,0.062400000000000004,0.0182,0.065,0.0,0.0,0.0,2.21,-0.12,2.2132555207,0.0,0.0,0.0,2.21,-0.12,2.2132555207
2020-06-29 17:30:00,0.04512,0.013160000000000002,0.047,0.04512,0.013160000000000002,0.047,0.0,0.0,0.0,2.2800000000000002,-0.15,2.2849288829,0.0,0.0,0.0,2.2800000000000002,-0.15,2.2849288829
2020-06-29 18:00:00,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,2.47,-0.15,2.4745504642,0.0,0.0,0.0,2.47,-0.15,2.4745504642
2020-06-29 18:30:00,0.05568000000000001,0.01624,0.058,0.05568000000000001,0.01624,0.058,0.0,0.0,0.0,2.4,-0.15,2.4046829313,0.0,0.0,0.0,2.4,-0.15,2.4046829313
2020-06-29 19:00:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,2.27,-0.13,2.2737194198,0.0,0.0,0.0,2.27,-0.13,2.2737194198
2020-06-29 19:30:00,0.038400000000000004,0.0112,0.04,0.038400000000000004,0.0112,0.04,0.0,0.0,0.0,2.17,-0.13,2.1738905216,0.0,0.0,0.0,2.17,-0.13,2.1738905216
2020-06-29 20:00:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,2.15,-0.13,2.1539266468,0.0,0.0,0.0,2.15,-0.13,2.1539266468
2020-06-29 20:30:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,1.9500000000000002,-0.13,1.9543285292,0.0,0.0,0.0,1.9500000000000002,-0.13,1.9543285292
2020-06-29 21:00:00,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0,1.88,-0.13,1.8844893207000002,0.0,0.0,0.0,1.88,-0.13,1.8844893207000002
2020-06-29 21:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,1.78,-0.13,1.7847408776,0.0,0.0,0.0,1.78,-0.13,1.7847408776
2020-06-29 22:00:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,1.65,-0.13,1.6551132892,0.0,0.0,0.0,1.65,-0.13,1.6551132892
2020-06-29 22:30:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,1.5,-0.17,1.5096025967,0.0,0.0,0.0,1.5,-0.17,1.5096025967
2020-06-29 23:00:00,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0,1.28,-0.15,1.2887590931,0.0,0.0,0.0,1.28,-0.15,1.2887590931
2020-06-29 23:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,1.08,-0.16,1.0917875251,0.0,0.0,0.0,1.08,-0.16,1.0917875251
2020-06-30 00:00:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,0.89,-0.16,0.9042676595,0.0,0.0,0.0,0.89,-0.16,0.9042676595
2020-06-30 00:30:00,0.024,0.007,0.025,0.024,0.007,0.025,0.0,0.0,0.0,0.74,-0.14,0.7531268154,0.0,0.0,0.0,0.74,-0.14,0.7531268154
2020-06-30 01:00:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,0.67,-0.15,0.6865857558,0.0,0.0,0.0,0.67,-0.15,0.6865857558
2020-06-30 01:30:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,0.72,-0.17,0.7397972695,0.0,0.0,0.0,0.72,-0.17,0.7397972695
2020-06-30 02:00:00,0.01728,0.00504,0.018000000000000002,0.01728,0.00504,0.018000000000000002,0.0,0.0,0.0,0.77,-0.15,0.7844743463,0.0,0.0,0.0,0.77,-0.15,0.7844743463
2020-06-30 02:30:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,0.73,-0.17,0.7495331881,0.0,0.0,0.0,0.73,-0.17,0.7495331881
2020-06-30 03:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,0.72,-0.17,0.7397972695,0.0,0.0,0.0,0.72,-0.17,0.7397972695
2020-06-30 03:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,0.71,-0.17,0.7300684899000001,0.0,0.0,0.0,0.71,-0.17,0.7300684899000001
2020-06-30 04:00:00,0.007680000000000001,0.0022400000000000002,0.008,0.007680000000000001,0.0022400000000000002,0.008,0.0,0.0,0.0,0.75,-0.14,0.7629547824,0.0,0.0,0.0,0.75,-0.14,0.7629547824
2020-06-30 04:30:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,0.73,-0.14,0.7433034374,0.0,0.0,0.0,0.73,-0.14,0.7433034374
2020-06-30 05:00:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,0.72,-0.14,0.7334848328,0.0,0.0,0.0,0.72,-0.14,0.7334848328
2020-06-30 05:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.72,-0.14,0.7334848328,0.0,0.0,0.0,0.72,-0.14,0.7334848328
2020-06-30 06:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,0.86,-0.14,0.8713208364,0.0,0.0,0.0,0.86,-0.14,0.8713208364
2020-06-30 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.02,0.07,1.0223991393,0.0,0.0,0.0,1.02,0.07,1.0223991393
2020-06-30 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.35,0.2,1.3647344064,0.0,0.0,0.0,1.35,0.2,1.3647344064
2020-06-30 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.48,0.13,1.4856984889,0.0,0.0,0.0,1.48,0.13,1.4856984889
2020-06-30 08:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,1.69,0.18,1.6995587663,0.0,0.0,0.0,1.69,0.18,1.6995587663
2020-06-30 08:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.88,0.22,1.8928285712,0.0,0.0,0.0,1.88,0.22,1.8928285712
2020-06-30 09:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.94,0.22,1.9524343779,0.0,0.0,0.0,1.94,0.22,1.9524343779
2020-06-30 09:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,1.9300000000000002,0.26,1.9474342094,0.0,0.0,0.0,1.9300000000000002,0.26,1.9474342094
2020-06-30 10:00:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,1.75,0.26,1.7692088627,0.0,0.0,0.0,1.75,0.26,1.7692088627
2020-06-30 10:30:00,0.041280000000000004,0.01204,0.043000000000000003,0.041280000000000004,0.01204,0.043000000000000003,0.0,0.0,0.0,1.65,0.22,1.6646020545,0.0,0.0,0.0,1.65,0.22,1.6646020545
2020-06-30 11:00:00,0.05376,0.015680000000000003,0.056,0.05376,0.015680000000000003,0.056,0.0,0.0,0.0,1.4428800000000002,0.17084000000000002,1.4529587055,0.00288,0.00084,0.003,1.44,0.17,1.45
2020-06-30 11:30:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,1.47248,0.26364000000000004,1.4958955177,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.46,0.26,1.482969993
2020-06-30 12:00:00,0.05856000000000001,0.01708,0.061,0.05856000000000001,0.01708,0.061,0.0,0.0,0.0,1.5276800000000001,0.28224000000000005,1.5535332632,0.007680000000000001,0.0022400000000000002,0.008,1.52,0.28,1.5455743269000002
2020-06-30 12:30:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0.0,0.0,0.0,1.53056,0.22308000000000003,1.5467315863,0.010560000000000002,0.0030800000000000003,0.011,1.52,0.22,1.5358385332
2020-06-30 13:00:00,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,1.48536,0.20448000000000002,1.4993686671,0.015360000000000002,0.0044800000000000005,0.016,1.47,0.2,1.4835430563
2020-06-30 13:30:00,0.060480000000000006,0.017640000000000003,0.063,0.060480000000000006,0.017640000000000003,0.063,0.0,0.0,0.0,1.34032,0.21176,1.3569450984,0.04032,0.011760000000000001,0.042,1.3,0.2,1.3152946438
2020-06-30 14:00:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,1.33784,0.19812000000000002,1.352430183,0.027840000000000004,0.00812,0.029,1.31,0.19,1.3237069162
2020-06-30 14:30:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,1.39056,0.19308000000000003,1.4039006375,0.010560000000000002,0.0030800000000000003,0.011,1.38,0.19,1.3930183057
2020-06-30 15:00:00,0.01344,0.003920000000000001,0.014,0.01344,0.003920000000000001,0.014,0.0,0.0,0.0,1.51,0.16,1.5184531603,0.0,0.0,0.0,1.51,0.16,1.5184531603
2020-06-30 15:30:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,1.49,0.15,1.4975313018,0.0,0.0,0.0,1.49,0.15,1.4975313018
2020-06-30 16:00:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,1.62,0.16,1.6278820596,0.0,0.0,0.0,1.62,0.16,1.6278820596
2020-06-30 16:30:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,1.6800000000000002,0.15,1.6866831356,0.0,0.0,0.0,1.6800000000000002,0.15,1.6866831356
2020-06-30 17:00:00,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0,1.98,0.16,1.9864541273,0.0,0.0,0.0,1.98,0.16,1.9864541273
2020-06-30 17:30:00,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0,2.15,0.11,2.1528121144,0.0,0.0,0.0,2.15,0.11,2.1528121144
2020-06-30 18:00:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,2.31,-0.11,2.3126175646,0.0,0.0,0.0,2.31,-0.11,2.3126175646
2020-06-30 18:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,2.16,-0.13,2.1639085008,0.0,0.0,0.0,2.16,-0.13,2.1639085008
2020-06-30 19:00:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0,2.1,-0.12,2.1034257772,0.0,0.0,0.0,2.1,-0.12,2.1034257772
2020-06-30 19:30:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,1.97,-0.13,1.9742846806,0.0,0.0,0.0,1.97,-0.13,1.9742846806
2020-06-30 20:00:00,1.01056,0.033080000000000005,1.0111012808,0.010560000000000002,0.0030800000000000003,0.011,1.0,0.03,1.0004498988,0.9500000000000001,-0.11,0.9563472173,0.0,0.0,0.0,0.9500000000000001,-0.11,0.9563472173
2020-06-30 20:30:00,0.9896,0.0028,0.9896039612,0.009600000000000001,0.0028,0.01,0.98,0.0,0.98,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-06-30 21:00:00,0.93344,0.003920000000000001,0.9334482310000001,0.01344,0.003920000000000001,0.014,0.92,0.0,0.92,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-06-30 21:30:00,0.9611200000000001,0.0061600000000000005,0.9611397401,0.021120000000000003,0.0061600000000000005,0.022,0.9400000000000001,0.0,0.9400000000000001,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-06-30 22:00:00,0.9115200000000001,0.00336,0.9115261927,0.01152,0.00336,0.012,0.9,0.0,0.9,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2020-06-30 22:30:00,0.8586400000000001,0.00252,0.8586436979000001,0.00864,0.00252,0.009000000000000001,0.85,0.0,0.85,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-06-30 23:00:00,0.7567200000000001,0.0019600000000000004,0.7567225383,0.00672,0.0019600000000000004,0.007,0.75,0.0,0.75,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-06-30 23:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-07-01 00:00:00,0.6115200000000001,0.00336,0.6115292307,0.01152,0.00336,0.012,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-01 00:30:00,0.5944,0.004200000000000001,0.5944148383,0.014400000000000001,0.004200000000000001,0.015,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-01 01:00:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-01 01:30:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-01 02:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-07-01 02:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-01 03:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-07-01 03:30:00,0.5876800000000001,0.0022400000000000002,0.587684269,0.007680000000000001,0.0022400000000000002,0.008,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-01 04:00:00,0.59536,0.0044800000000000005,0.5953768554000001,0.015360000000000002,0.0044800000000000005,0.016,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-01 04:30:00,0.5896,0.0028,0.5896066485,0.009600000000000001,0.0028,0.01,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-01 05:00:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-01 05:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-01 06:00:00,0.64,-0.13,0.6530696747,0.0,0.0,0.0,0.64,-0.13,0.6530696747,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-01 06:30:00,0.73,-0.21,0.7596051606,0.0,0.0,0.0,0.73,-0.21,0.7596051606,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-01 07:00:00,0.9,-0.13,0.9093404203000001,0.0,0.0,0.0,0.9,-0.13,0.9093404203000001,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2020-07-01 07:30:00,0.97,-0.13,0.9786725704,0.0,0.0,0.0,0.97,-0.13,0.9786725704,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-01 08:00:00,1.03,-0.13,1.0381714695,0.0,0.0,0.0,1.03,-0.13,1.0381714695,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-07-01 08:30:00,1.10192,-0.12944,1.1094964624,0.0019200000000000003,0.0005600000000000001,0.002,1.1,-0.13,1.107655181,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-07-01 09:00:00,1.0667200000000001,-0.14804,1.0769435454,0.00672,0.0019600000000000004,0.007,1.06,-0.15,1.0705606008,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2020-07-01 09:30:00,1.06768,-0.12776,1.0752967962,0.007680000000000001,0.0022400000000000002,0.008,1.06,-0.13,1.067941946,0.13576000000000002,0.13168000000000002,0.18913064270000002,0.00576,0.00168,0.006,0.13,0.13,0.1838477631
2020-07-01 10:00:00,0.9948,-0.12860000000000002,1.0030777637,0.0048000000000000004,0.0014,0.005,0.99,-0.13,0.9984988733000001,-0.08984,0.13588,0.1628944443,0.02016,0.005880000000000001,0.021,-0.11,0.13,0.17029386370000002
2020-07-01 10:30:00,1.02592,-0.13244,1.0344332748,0.025920000000000002,0.007560000000000001,0.027,1.0,-0.14,1.0097524449,0.010560000000000002,0.0030800000000000003,0.011,0.010560000000000002,0.0030800000000000003,0.011,0.0,0.0,0.0
2020-07-01 11:00:00,0.99128,-0.11796000000000001,0.9982738101,0.041280000000000004,0.01204,0.043000000000000003,0.9500000000000001,-0.13,0.9588534820000001,-0.12616000000000002,0.14112000000000002,0.1892913099,0.0038400000000000005,0.0011200000000000001,0.004,-0.13,0.14,0.1910497317
2020-07-01 11:30:00,1.0232,-0.1174,1.0299131031,0.0432,0.0126,0.045,0.98,-0.13,0.9885848471,0.14632,0.14476,0.2058275978,0.01632,0.00476,0.017,0.13,0.14,0.1910497317
2020-07-01 12:00:00,1.07016,-0.12412000000000001,1.0773338387,0.02016,0.005880000000000001,0.021,1.05,-0.13,1.0580170131,0.15096,0.14028000000000002,0.2060761995,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.14,0.2051828453
2020-07-01 12:30:00,1.03112,-0.12384,1.0385301151,0.021120000000000003,0.0061600000000000005,0.022,1.01,-0.13,1.0183319694,0.15384,0.0011200000000000001,0.15384407690000002,0.0038400000000000005,0.0011200000000000001,0.004,0.15,0.0,0.15
2020-07-01 13:00:00,1.02416,-0.11712000000000002,1.0308350013,0.044160000000000005,0.01288,0.046,0.98,-0.13,0.9885848471,0.034960000000000005,0.15728,0.1611185899,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.01,0.15,0.1503329638
2020-07-01 13:30:00,1.02824,-0.12468000000000001,1.0357714999,0.018240000000000003,0.00532,0.019,1.01,-0.13,1.0183319694,0.15288000000000002,0.00084,0.1528823077,0.00288,0.00084,0.003,0.15,0.0,0.15
2020-07-01 14:00:00,1.06096,-0.12972,1.0688607954,0.0009600000000000001,0.00028000000000000003,0.001,1.06,-0.13,1.067941946,0.15384,0.15112,0.2156478611,0.0038400000000000005,0.0011200000000000001,0.004,0.15,0.15,0.2121320344
2020-07-01 14:30:00,1.03,-0.13,1.0381714695,0.0,0.0,0.0,1.03,-0.13,1.0381714695,0.00864,-0.12748,0.127772454,0.00864,0.00252,0.009000000000000001,0.0,-0.13,0.13
2020-07-01 15:00:00,0.99672,-0.12804000000000001,1.0049104438,0.00672,0.0019600000000000004,0.007,0.99,-0.13,0.9984988733000001,-0.1912,0.1384,0.2360338959,0.028800000000000003,0.008400000000000001,0.03,-0.22,0.13,0.2555386468
2020-07-01 15:30:00,0.9519200000000001,0.0005600000000000001,0.9519201647000001,0.0019200000000000003,0.0005600000000000001,0.002,0.9500000000000001,0.0,0.9500000000000001,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2020-07-01 16:00:00,0.8996000000000001,0.0028,0.8996043575,0.009600000000000001,0.0028,0.01,0.89,0.0,0.89,0.2044,0.1342,0.24451789300000001,0.014400000000000001,0.004200000000000001,0.015,0.19,0.13,0.2302172887
2020-07-01 16:30:00,0.9209600000000001,0.00028000000000000003,0.9209600426000001,0.0009600000000000001,0.00028000000000000003,0.001,0.92,0.0,0.92,0.21632,0.00476,0.2163723642,0.01632,0.00476,0.017,0.2,0.0,0.2
2020-07-01 17:00:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-07-01 17:30:00,1.01288,0.00084,1.0128803483,0.00288,0.00084,0.003,1.01,0.0,1.01,0.3144,0.004200000000000001,0.31442805220000003,0.014400000000000001,0.004200000000000001,0.015,0.30000000000000004,0.0,0.30000000000000004
2020-07-01 18:00:00,1.118,0.014,1.1180876531,0.048,0.014,0.05,1.07,0.0,1.07,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2020-07-01 18:30:00,1.17224,0.012320000000000001,1.1723047385,0.04224000000000001,0.012320000000000001,0.044,1.13,0.0,1.13,0.41096000000000005,0.17028000000000001,0.44484087040000003,0.0009600000000000001,0.00028000000000000003,0.001,0.41000000000000003,0.17,0.4438468204
2020-07-01 19:00:00,1.12128,0.01204,1.1213446393,0.041280000000000004,0.01204,0.043000000000000003,1.08,0.0,1.08,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-07-01 19:30:00,1.1093600000000001,0.01148,1.1094193977,0.039360000000000006,0.01148,0.041,1.07,0.0,1.07,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-07-01 20:00:00,1.0136,0.0098,1.0136473746,0.033600000000000005,0.0098,0.035,0.98,0.0,0.98,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-07-01 20:30:00,0.9916800000000001,0.00924,0.991723046,0.03168,0.00924,0.033,0.96,0.0,0.96,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-07-01 21:00:00,0.9488000000000001,0.008400000000000001,0.9488371831,0.028800000000000003,0.008400000000000001,0.03,0.92,0.0,0.92,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-07-01 21:30:00,0.93344,0.003920000000000001,0.9334482310000001,0.01344,0.003920000000000001,0.014,0.92,0.0,0.92,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-07-01 22:00:00,0.9248000000000001,0.0014,0.9248010597,0.0048000000000000004,0.0014,0.005,0.92,0.0,0.92,0.27,-0.13,0.2996664813,0.0,0.0,0.0,0.27,-0.13,0.2996664813
2020-07-01 22:30:00,0.8738400000000001,0.0011200000000000001,0.8738407178,0.0038400000000000005,0.0011200000000000001,0.004,0.87,0.0,0.87,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-07-01 23:00:00,0.7567200000000001,0.0019600000000000004,0.7567225383,0.00672,0.0019600000000000004,0.007,0.75,0.0,0.75,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-07-01 23:30:00,0.7028800000000001,0.00084,0.7028805019000001,0.00288,0.00084,0.003,0.7000000000000001,0.0,0.7000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-02 00:00:00,0.61728,0.00504,0.6173005751,0.01728,0.00504,0.018000000000000002,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 00:30:00,0.59536,0.0044800000000000005,0.5953768554000001,0.015360000000000002,0.0044800000000000005,0.016,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 01:00:00,0.58672,0.0019600000000000004,0.5867232738,0.00672,0.0019600000000000004,0.007,0.58,0.0,0.58,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-02 01:30:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-02 02:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-02 02:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-02 03:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-02 03:30:00,0.5828800000000001,0.00084,0.5828806053000001,0.00288,0.00084,0.003,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-02 04:00:00,0.58152,0.00336,0.5815297069,0.01152,0.00336,0.012,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-02 04:30:00,0.5976800000000001,0.0022400000000000002,0.5976841975,0.007680000000000001,0.0022400000000000002,0.008,0.59,0.0,0.59,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-02 05:00:00,0.59192,0.0005600000000000001,0.5919202649,0.0019200000000000003,0.0005600000000000001,0.002,0.59,0.0,0.59,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-02 05:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-07-02 06:00:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2020-07-02 06:30:00,0.73,-0.2,0.7569015788,0.0,0.0,0.0,0.73,-0.2,0.7569015788,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-02 07:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2020-07-02 07:30:00,0.98,-0.13,0.9885848471,0.0,0.0,0.0,0.98,-0.13,0.9885848471,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2020-07-02 08:00:00,1.02288,-0.14916000000000001,1.0336983119,0.00288,0.00084,0.003,1.02,-0.15,1.0309704166,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2020-07-02 08:30:00,1.05672,-0.12804000000000001,1.0644488715,0.00672,0.0019600000000000004,0.007,1.05,-0.13,1.0580170131,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2020-07-02 09:00:00,1.02288,-0.12916,1.0310023278,0.00288,0.00084,0.003,1.02,-0.13,1.0282509421,0.26688,0.14784,0.3050927728,0.02688,0.007840000000000001,0.028,0.24,0.14,0.2778488798
2020-07-02 09:30:00,1.00384,-0.12888000000000002,1.0120794435,0.0038400000000000005,0.0011200000000000001,0.004,1.0,-0.13,1.0084145973,-0.11256000000000001,0.010920000000000001,0.1130884609,0.03744,0.010920000000000001,0.039,-0.15,0.0,0.15
2020-07-02 10:00:00,1.0248,-0.12860000000000002,1.0328373541,0.0048000000000000004,0.0014,0.005,1.02,-0.13,1.0282509421,0.011920000000000002,0.13056,0.1311030129,0.0019200000000000003,0.0005600000000000001,0.002,0.01,0.13,0.1303840481
2020-07-02 10:30:00,0.9988,-0.1216,1.0061749351,0.028800000000000003,0.008400000000000001,0.03,0.97,-0.13,0.9786725704,-0.13352,0.01064,0.1339432716,0.036480000000000005,0.01064,0.038,-0.17,0.0,0.17
2020-07-02 11:00:00,0.97552,-0.11964000000000001,0.9828290797,0.03552,0.010360000000000001,0.037,0.9400000000000001,-0.13,0.9489467846,0.14192000000000002,0.13056,0.1928398299,0.0019200000000000003,0.0005600000000000001,0.002,0.14,0.13,0.1910497317
2020-07-02 11:30:00,1.05088,-0.11516000000000001,1.0571710363,0.05088,0.01484,0.053,1.0,-0.13,1.0084145973,-0.11560000000000001,0.1342,0.1771242502,0.014400000000000001,0.004200000000000001,0.015,-0.13,0.13,0.1838477631
2020-07-02 12:00:00,1.09976,-0.12132000000000001,1.106431471,0.02976,0.00868,0.031,1.07,-0.13,1.0778682665,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2020-07-02 12:30:00,1.07784,-0.12188000000000002,1.0847090854,0.027840000000000004,0.00812,0.029,1.05,-0.13,1.0580170131,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-02 13:00:00,1.0735999999999999,-0.1202,1.0803078265,0.033600000000000005,0.0098,0.035,1.04,-0.13,1.0480935073,0.14384000000000002,0.14112000000000002,0.20150632740000002,0.0038400000000000005,0.0011200000000000001,0.004,0.14,0.14,0.1979898987
2020-07-02 13:30:00,1.01072,-0.12104000000000001,1.0179418451,0.030720000000000004,0.008960000000000001,0.032,0.98,-0.13,0.9885848471,0.14384000000000002,0.0011200000000000001,0.1438443603,0.0038400000000000005,0.0011200000000000001,0.004,0.14,0.0,0.14
2020-07-02 14:00:00,0.9855200000000001,-0.11964000000000001,0.9927554583,0.03552,0.010360000000000001,0.037,0.9500000000000001,-0.13,0.9588534820000001,-0.12136000000000001,0.15252000000000002,0.1949117749,0.00864,0.00252,0.009000000000000001,-0.13,0.15,0.1984943324
2020-07-02 14:30:00,1.02728,-0.12496000000000002,1.03485226,0.01728,0.00504,0.018000000000000002,1.01,-0.13,1.0183319694,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-02 15:00:00,1.06208,-0.12356000000000002,1.0692431903,0.022080000000000002,0.00644,0.023,1.04,-0.13,1.0480935073,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2020-07-02 15:30:00,0.9759200000000001,0.007560000000000001,0.9759492815,0.025920000000000002,0.007560000000000001,0.027,0.9500000000000001,0.0,0.9500000000000001,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2020-07-02 16:00:00,0.9378400000000001,0.00812,0.9378751516,0.027840000000000004,0.00812,0.029,0.91,0.0,0.91,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2020-07-02 16:30:00,1.04632,0.00476,1.0463308272,0.01632,0.00476,0.017,1.03,0.0,1.03,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-07-02 17:00:00,1.10824,0.00532,1.108252769,0.018240000000000003,0.00532,0.019,1.09,0.0,1.09,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2020-07-02 17:30:00,1.14768,0.0022400000000000002,1.147682186,0.007680000000000001,0.0022400000000000002,0.008,1.1400000000000001,0.0,1.1400000000000001,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-07-02 18:00:00,1.10304,0.00672,1.1030604698,0.02304,0.00672,0.024,1.08,0.0,1.08,0.35152000000000005,0.14336000000000002,0.3796292929,0.01152,0.00336,0.012,0.34,0.14,0.3676955262
2020-07-02 18:30:00,1.07952,0.01736,1.079659576,0.05952,0.01736,0.062,1.02,0.0,1.02,0.31056,0.0030800000000000003,0.3105752727,0.010560000000000002,0.0030800000000000003,0.011,0.30000000000000004,0.0,0.30000000000000004
2020-07-02 19:00:00,1.04608,0.14344,1.0558685524,0.04608,0.01344,0.048,1.0,0.13,1.0084145973,0.33096000000000003,0.13028,0.3556787877,0.0009600000000000001,0.00028000000000000003,0.001,0.33,0.13,0.354682957
2020-07-02 19:30:00,1.01552,0.14036,1.025174034,0.03552,0.010360000000000001,0.037,0.98,0.13,0.9885848471,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2020-07-02 20:00:00,1.00208,0.13644,1.0113259613,0.022080000000000002,0.00644,0.023,0.98,0.13,0.9885848471,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-07-02 20:30:00,0.9482400000000001,0.00532,0.9482549235000001,0.018240000000000003,0.00532,0.019,0.93,0.0,0.93,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-07-02 21:00:00,0.9230400000000001,0.00672,0.9230644615,0.02304,0.00672,0.024,0.9,0.0,0.9,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-07-02 21:30:00,0.9172800000000001,0.00504,0.9172938460000001,0.01728,0.00504,0.018000000000000002,0.9,0.0,0.9,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-07-02 22:00:00,0.90768,0.0022400000000000002,0.907682764,0.007680000000000001,0.0022400000000000002,0.008,0.9,0.0,0.9,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-07-02 22:30:00,0.8728800000000001,0.00084,0.8728804042,0.00288,0.00084,0.003,0.87,0.0,0.87,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-07-02 23:00:00,0.7867200000000001,0.0019600000000000004,0.7867224415,0.00672,0.0019600000000000004,0.007,0.78,0.0,0.78,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-02 23:30:00,0.70096,0.00028000000000000003,0.7009600559,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,0.0,0.7000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-03 00:00:00,0.6286400000000001,0.00252,0.6286450509,0.00864,0.00252,0.009000000000000001,0.62,0.0,0.62,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-03 00:30:00,0.6115200000000001,0.00336,0.6115292307,0.01152,0.00336,0.012,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-03 01:00:00,0.59384,0.0011200000000000001,0.5938410562,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-03 01:30:00,0.5719200000000001,0.0005600000000000001,0.5719202742,0.0019200000000000003,0.0005600000000000001,0.002,0.5700000000000001,0.0,0.5700000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-03 02:00:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-03 02:30:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 03:00:00,0.58152,0.00336,0.5815297069,0.01152,0.00336,0.012,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-03 03:30:00,0.57864,0.00252,0.5786454873,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-03 04:00:00,0.5976800000000001,0.0022400000000000002,0.5976841975,0.007680000000000001,0.0022400000000000002,0.008,0.59,0.0,0.59,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-03 04:30:00,0.57864,0.00252,0.5786454873,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-03 05:00:00,0.59672,0.0019600000000000004,0.5967232189,0.00672,0.0019600000000000004,0.007,0.59,0.0,0.59,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-03 05:30:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-07-03 06:00:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-03 06:30:00,0.76,-0.24,0.7969943538,0.0,0.0,0.0,0.76,-0.24,0.7969943538,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-03 07:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-03 07:30:00,1.05,-0.14,1.0592922165,0.0,0.0,0.0,1.05,-0.14,1.0592922165,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-03 08:00:00,1.09,-0.17,1.1031772296,0.0,0.0,0.0,1.09,-0.17,1.1031772296,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-07-03 08:30:00,1.09096,-0.12972,1.0986450746,0.0009600000000000001,0.00028000000000000003,0.001,1.09,-0.13,1.09772492,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2020-07-03 09:00:00,1.10456,-0.11992000000000001,1.1110506739,0.03456,0.01008,0.036000000000000004,1.07,-0.13,1.0778682665,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-07-03 09:30:00,1.13384,-0.12888000000000002,1.1411411832,0.0038400000000000005,0.0011200000000000001,0.004,1.13,-0.13,1.1374532957,0.18096,0.13028,0.2229784743,0.0009600000000000001,0.00028000000000000003,0.001,0.18,0.13,0.2220360331
2020-07-03 10:00:00,1.12784,-0.12188000000000002,1.1344063646,0.027840000000000004,0.00812,0.029,1.1,-0.13,1.107655181,0.14288,0.13084,0.1937364189,0.00288,0.00084,0.003,0.14,0.13,0.1910497317
2020-07-03 10:30:00,1.13048,-0.11236000000000002,1.1360500869,0.060480000000000006,0.017640000000000003,0.063,1.07,-0.13,1.0778682665,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-07-03 11:00:00,1.08312,0.027160000000000004,1.0834604746,0.09312000000000001,0.027160000000000004,0.097,0.99,0.0,0.99,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-07-03 11:30:00,1.16832,-0.11424000000000001,1.1738919882,0.08832000000000001,0.02576,0.092,1.08,-0.14,1.0890362712,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-07-03 12:00:00,1.2064,-0.1148,1.2118498256999999,0.0864,0.0252,0.09,1.12,-0.14,1.1287160848,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2020-07-03 12:30:00,1.2785600000000001,-0.12292000000000002,1.2844551374,0.05856000000000001,0.01708,0.061,1.22,-0.14,1.2280065146,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-07-03 13:00:00,1.24184,-0.12488,1.2481032009,0.051840000000000004,0.015120000000000001,0.054,1.19,-0.14,1.1982069938,0.18384,0.13112000000000001,0.2258087687,0.0038400000000000005,0.0011200000000000001,0.004,0.18,0.13,0.2220360331
2020-07-03 13:30:00,1.1484,-0.1388,1.1567575373,0.038400000000000004,0.0112,0.04,1.11,-0.15,1.1200892822,0.20096000000000003,0.00028000000000000003,0.20096019510000002,0.0009600000000000001,0.00028000000000000003,0.001,0.2,0.0,0.2
2020-07-03 14:00:00,1.15208,-0.14356000000000002,1.1609900086,0.022080000000000002,0.00644,0.023,1.13,-0.15,1.1399122773,0.22672,0.13196000000000002,0.26232689530000003,0.00672,0.0019600000000000004,0.007,0.22,0.13,0.2555386468
2020-07-03 14:30:00,1.13336,-0.11152000000000001,1.1388334382,0.06336,0.01848,0.066,1.07,-0.13,1.0778682665,0.17072,0.008960000000000001,0.1709549648,0.030720000000000004,0.008960000000000001,0.032,0.14,0.0,0.14
2020-07-03 15:00:00,1.12488,-0.10816,1.1300679626,0.07488,0.021840000000000002,0.078,1.05,-0.13,1.0580170131,0.16976000000000002,0.05868,0.1796157009,0.02976,0.00868,0.031,0.14,0.05,0.1486606875
2020-07-03 15:30:00,1.03736,0.025480000000000003,1.0376728772,0.08736000000000001,0.025480000000000003,0.091,0.9500000000000001,0.0,0.9500000000000001,0.17072,0.008960000000000001,0.1709549648,0.030720000000000004,0.008960000000000001,0.032,0.14,0.0,0.14
2020-07-03 16:00:00,1.04104,0.020720000000000002,1.0412461765,0.07104,0.020720000000000002,0.074,0.97,0.0,0.97,0.20344,0.003920000000000001,0.2034777629,0.01344,0.003920000000000001,0.014,0.19,0.0,0.19
2020-07-03 16:30:00,1.05568,0.01624,1.0558049062000001,0.05568000000000001,0.01624,0.058,1.0,0.0,1.0,0.2092,-0.12440000000000001,0.2433926868,0.019200000000000002,0.0056,0.02,0.19,-0.13,0.2302172887
2020-07-03 17:00:00,1.1068,-0.1676,1.1194177058,0.07680000000000001,0.0224,0.08,1.03,-0.19,1.0473776778,0.31496,0.13728,0.3435776477,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.29,0.13,0.3178049716
2020-07-03 17:30:00,1.14528,0.01904,1.1454382567,0.06528,0.01904,0.068,1.08,0.0,1.08,0.34400000000000003,0.007,0.34407121360000004,0.024,0.007,0.025,0.32,0.0,0.32
2020-07-03 18:00:00,1.25872,0.02296,1.2589293864,0.07872000000000001,0.02296,0.082,1.18,0.0,1.18,0.42784000000000005,0.13812000000000002,0.4495822505,0.027840000000000004,0.00812,0.029,0.4,0.13,0.4205948169
2020-07-03 18:30:00,1.25008,0.020440000000000003,1.2502470956,0.07008,0.020440000000000003,0.073,1.18,0.0,1.18,0.36784000000000006,0.00812,0.3679296128,0.027840000000000004,0.00812,0.029,0.34,0.0,0.34
2020-07-03 19:00:00,1.17856,0.14708000000000002,1.187702067,0.05856000000000001,0.01708,0.061,1.12,0.13,1.1275194012,0.39016,0.005880000000000001,0.3902043055,0.02016,0.005880000000000001,0.021,0.37,0.0,0.37
2020-07-03 19:30:00,1.14416,0.01288,1.1442324939,0.044160000000000005,0.01288,0.046,1.1,0.0,1.1,0.38152,0.00336,0.3815347953,0.01152,0.00336,0.012,0.37,0.0,0.37
2020-07-03 20:00:00,1.10496,0.007280000000000001,1.1049839818,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.08,0.0,1.08,0.41384000000000004,-0.12888000000000002,0.4334438833,0.0038400000000000005,0.0011200000000000001,0.004,0.41000000000000003,-0.13,0.43011626340000003
2020-07-03 20:30:00,1.05552,0.010360000000000001,1.0555708408,0.03552,0.010360000000000001,0.037,1.02,0.0,1.02,0.33096000000000003,0.00028000000000000003,0.3309601184,0.0009600000000000001,0.00028000000000000003,0.001,0.33,0.0,0.33
2020-07-03 21:00:00,1.0088,0.008400000000000001,1.0088349716,0.028800000000000003,0.008400000000000001,0.03,0.98,0.0,0.98,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2020-07-03 21:30:00,0.9492,0.0056,0.949216519,0.019200000000000002,0.0056,0.02,0.93,0.0,0.93,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-07-03 22:00:00,0.9224800000000001,0.0036400000000000004,0.9224871815000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.91,0.0,0.91,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-07-03 22:30:00,0.8886400000000001,0.00252,0.8886435731000001,0.00864,0.00252,0.009000000000000001,0.88,0.0,0.88,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-07-03 23:00:00,0.8105600000000001,0.0030800000000000003,0.8105658517000001,0.010560000000000002,0.0030800000000000003,0.011,0.8,0.0,0.8,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-03 23:30:00,0.7248,0.0014,0.7248013521000001,0.0048000000000000004,0.0014,0.005,0.72,0.0,0.72,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-04 00:00:00,0.6544,0.004200000000000001,0.6544134779,0.014400000000000001,0.004200000000000001,0.015,0.64,0.0,0.64,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-04 00:30:00,0.61536,0.0044800000000000005,0.6153763076000001,0.015360000000000002,0.0044800000000000005,0.016,0.6000000000000001,0.0,0.6000000000000001,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-07-04 01:00:00,0.6057600000000001,0.00168,0.6057623296,0.00576,0.00168,0.006,0.6000000000000001,0.0,0.6000000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-04 01:30:00,0.6048,0.0014,0.6048016204000001,0.0048000000000000004,0.0014,0.005,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-04 02:00:00,0.62192,0.0005600000000000001,0.6219202521,0.0019200000000000003,0.0005600000000000001,0.002,0.62,0.0,0.62,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-04 02:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-07-04 03:00:00,0.60672,0.0019600000000000004,0.6067231659,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.0,0.6000000000000001,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-07-04 03:30:00,0.62192,0.0005600000000000001,0.6219202521,0.0019200000000000003,0.0005600000000000001,0.002,0.62,0.0,0.62,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-04 04:00:00,0.62192,0.0005600000000000001,0.6219202521,0.0019200000000000003,0.0005600000000000001,0.002,0.62,0.0,0.62,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-04 04:30:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.18,-0.14,0.22803508500000003,0.0,0.0,0.0,-0.18,-0.14,0.22803508500000003
2020-07-04 05:00:00,0.6028800000000001,0.00084,0.6028805852,0.00288,0.00084,0.003,0.6000000000000001,0.0,0.6000000000000001,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
