Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-04 05:30:00,0.60672,0.0019600000000000004,0.6067231659,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.0,0.6000000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-04 06:00:00,0.6228800000000001,0.00084,0.6228805664,0.00288,0.00084,0.003,0.62,0.0,0.62,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-04 06:30:00,0.66112,0.0061600000000000005,0.6611486973,0.021120000000000003,0.0061600000000000005,0.022,0.64,0.0,0.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-04 07:00:00,0.69896,0.014280000000000001,0.6991058575,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.65,0.0,0.65,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0
2020-07-04 07:30:00,0.7316800000000001,0.00924,0.7317383412,0.03168,0.00924,0.033,0.7000000000000001,0.0,0.7000000000000001,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0
2020-07-04 08:00:00,0.77976,0.00868,0.7798083098,0.02976,0.00868,0.031,0.75,0.0,0.75,0.15576,0.00168,0.1557690598,0.00576,0.00168,0.006,0.15,0.0,0.15
2020-07-04 08:30:00,0.82728,0.00504,0.8272953523000001,0.01728,0.00504,0.018000000000000002,0.81,0.0,0.81,0.22672,0.14196,0.2674969159,0.00672,0.0019600000000000004,0.007,0.22,0.14,0.2607680962
2020-07-04 09:00:00,0.8796,0.0028,0.8796044566000001,0.009600000000000001,0.0028,0.01,0.87,0.0,0.87,0.28864,0.14252,0.3219083721,0.00864,0.00252,0.009000000000000001,0.28,0.14,0.31304951680000004
2020-07-04 09:30:00,0.91512,0.013160000000000002,0.9152146196000001,0.04512,0.013160000000000002,0.047,0.87,0.0,0.87,0.28536,0.14448000000000003,0.3198512154,0.015360000000000002,0.0044800000000000005,0.016,0.27,0.14,0.3041381265
2020-07-04 10:00:00,0.8714400000000001,0.017920000000000002,0.8716242310000001,0.06144000000000001,0.017920000000000002,0.064,0.81,0.0,0.81,0.27824000000000004,0.14532,0.3139034884,0.018240000000000003,0.00532,0.019,0.26,0.14,0.2952964612
2020-07-04 10:30:00,0.89568,0.01624,0.8958272155,0.05568000000000001,0.01624,0.058,0.84,0.0,0.84,0.37344000000000005,0.14392000000000002,0.4002129433,0.01344,0.003920000000000001,0.014,0.36,0.14,0.3862641583
2020-07-04 11:00:00,0.9081600000000001,0.019880000000000002,0.9083775647000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.84,0.0,0.84,0.23920000000000002,0.1456,0.28002857000000003,0.019200000000000002,0.0056,0.02,0.22,0.14,0.2607680962
2020-07-04 11:30:00,0.8918400000000001,0.015120000000000001,0.8919681609000001,0.051840000000000004,0.015120000000000001,0.054,0.84,0.0,0.84,0.24648000000000003,0.01064,0.2467095458,0.036480000000000005,0.01064,0.038,0.21,0.0,0.21
2020-07-04 12:00:00,0.8160000000000001,0.028,0.8164802508000001,0.096,0.028,0.1,0.72,0.0,0.72,0.21280000000000002,0.1454,0.2577304794,0.0528,0.0154,0.055,0.16,0.13,0.20615528130000002
2020-07-04 12:30:00,0.90144,0.017920000000000002,0.9016181010000001,0.06144000000000001,0.017920000000000002,0.064,0.84,0.0,0.84,0.19744,0.14092000000000002,0.2425716389,0.03744,0.010920000000000001,0.039,0.16,0.13,0.20615528130000002
2020-07-04 13:00:00,0.85104,0.020720000000000002,0.8512921943,0.07104,0.020720000000000002,0.074,0.78,0.0,0.78,0.23264,0.00952,0.2328347053,0.03264,0.00952,0.034,0.2,0.0,0.2
2020-07-04 13:30:00,0.8689600000000001,0.014280000000000001,0.8690773268,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.8200000000000001,0.0,0.8200000000000001,0.224,0.007,0.2241093483,0.024,0.007,0.025,0.2,0.0,0.2
2020-07-04 14:00:00,0.8428,0.0154,0.8429406859,0.0528,0.0154,0.055,0.79,0.0,0.79,0.18208000000000002,0.00644,0.1821938528,0.022080000000000002,0.00644,0.023,0.16,0.0,0.16
2020-07-04 14:30:00,0.8118400000000001,0.015120000000000001,0.8119807880000001,0.051840000000000004,0.015120000000000001,0.054,0.76,0.0,0.76,0.23632000000000003,0.00476,0.23636793350000002,0.01632,0.00476,0.017,0.22,0.0,0.22
2020-07-04 15:00:00,0.85816,0.019880000000000002,0.8583902376,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.79,0.0,0.79,0.22864,0.04252,0.2325600998,0.00864,0.00252,0.009000000000000001,0.22,0.04,0.2236067977
2020-07-04 15:30:00,0.8908800000000001,0.01484,0.8910035915000001,0.05088,0.01484,0.053,0.84,0.0,0.84,0.19864,0.00252,0.19865598410000002,0.00864,0.00252,0.009000000000000001,0.19,0.0,0.19
2020-07-04 16:00:00,0.85992,0.014560000000000002,0.8600432547,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.81,0.0,0.81,0.1988,0.1384,0.24223129440000002,0.028800000000000003,0.008400000000000001,0.03,0.17,0.13,0.2140093456
2020-07-04 16:30:00,0.8768,0.0224,0.8770860847,0.07680000000000001,0.0224,0.08,0.8,0.0,0.8,0.17688,0.007840000000000001,0.17705366420000002,0.02688,0.007840000000000001,0.028,0.15,0.0,0.15
2020-07-04 17:00:00,0.9072,0.0196,0.9074117037,0.06720000000000001,0.0196,0.07,0.84,0.0,0.84,0.17688,0.007840000000000001,0.17705366420000002,0.02688,0.007840000000000001,0.028,0.15,0.0,0.15
2020-07-04 17:30:00,0.9810400000000001,0.020720000000000002,0.9812587834000001,0.07104,0.020720000000000002,0.074,0.91,0.0,0.91,0.27072,0.008960000000000001,0.2708682336,0.030720000000000004,0.008960000000000001,0.032,0.24,0.0,0.24
2020-07-04 18:00:00,0.9900800000000001,0.020440000000000003,0.9902909673,0.07008,0.020440000000000003,0.073,0.92,0.0,0.92,0.36112000000000005,0.0061600000000000005,0.3611725349,0.021120000000000003,0.0061600000000000005,0.022,0.34,0.0,0.34
2020-07-04 18:30:00,1.03624,0.01932,1.0364200886,0.06624000000000001,0.01932,0.069,0.97,0.0,0.97,0.35728000000000004,0.00504,0.3573155468,0.01728,0.00504,0.018000000000000002,0.34,0.0,0.34
2020-07-04 19:00:00,1.0924,0.0182,1.0925516006,0.062400000000000004,0.0182,0.065,1.03,0.0,1.03,0.40440000000000004,0.1442,0.4293401915,0.014400000000000001,0.004200000000000001,0.015,0.39,0.14,0.41436698710000003
2020-07-04 19:30:00,1.07528,0.01904,1.0754485576,0.06528,0.01904,0.068,1.01,0.0,1.01,0.37248000000000003,0.0036400000000000004,0.3724977852,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.36,0.0,0.36
2020-07-04 20:00:00,1.07432,0.018760000000000002,1.074483783,0.06432,0.018760000000000002,0.067,1.01,0.0,1.01,0.31288000000000005,0.00084,0.31288112760000003,0.00288,0.00084,0.003,0.31,0.0,0.31
2020-07-04 20:30:00,0.9632000000000001,0.0126,0.9632824093000001,0.0432,0.0126,0.045,0.92,0.0,0.92,0.22,-0.13,0.2555386468,0.0,0.0,0.0,0.22,-0.13,0.2555386468
2020-07-04 21:00:00,0.9189600000000001,0.014280000000000001,0.9190709439,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.87,0.0,0.87,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-07-04 21:30:00,0.868,0.014,0.8681128959000001,0.048,0.014,0.05,0.8200000000000001,0.0,0.8200000000000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-07-04 22:00:00,0.8666400000000001,0.01652,0.8667974389,0.05664,0.01652,0.059000000000000004,0.81,0.0,0.81,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-07-04 22:30:00,0.8164800000000001,0.01064,0.8165493249,0.036480000000000005,0.01064,0.038,0.78,0.0,0.78,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-04 23:00:00,0.7801600000000001,0.005880000000000001,0.7801821582,0.02016,0.005880000000000001,0.021,0.76,0.0,0.76,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-04 23:30:00,0.7182400000000001,0.00532,0.7182597023,0.018240000000000003,0.00532,0.019,0.7000000000000001,0.0,0.7000000000000001,0.14,-0.15,0.2051828453,0.0,0.0,0.0,0.14,-0.15,0.2051828453
2020-07-05 00:00:00,0.64936,0.01148,0.6494614692,0.039360000000000006,0.01148,0.041,0.61,0.0,0.61,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-07-05 00:30:00,0.6360800000000001,0.01344,0.6362219738,0.04608,0.01344,0.048,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 01:00:00,0.6036,0.0098,0.6036795508,0.033600000000000005,0.0098,0.035,0.5700000000000001,0.0,0.5700000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-05 01:30:00,0.59208,0.00644,0.5921150226,0.022080000000000002,0.00644,0.023,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 02:00:00,0.6120800000000001,0.00644,0.6121138783,0.022080000000000002,0.00644,0.023,0.59,0.0,0.59,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-05 02:30:00,0.5997600000000001,0.00868,0.5998228072,0.02976,0.00868,0.031,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-05 03:00:00,0.59704,0.013720000000000001,0.5971976222000001,0.047040000000000005,0.013720000000000001,0.049,0.55,0.0,0.55,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-05 03:30:00,0.60568,0.01624,0.6058976811,0.05568000000000001,0.01624,0.058,0.55,0.0,0.55,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-05 04:00:00,0.6066400000000001,0.01652,0.6068648944,0.05664,0.01652,0.059000000000000004,0.55,0.0,0.55,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-05 04:30:00,0.57496,0.007280000000000001,0.5750060869,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.55,0.0,0.55,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-05 05:00:00,0.5524800000000001,0.0036400000000000004,0.5524919909,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.54,0.0,0.54,-0.16,0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,0.13,0.20615528130000002
2020-07-05 05:30:00,0.58672,0.0019600000000000004,0.5867232738,0.00672,0.0019600000000000004,0.007,0.58,0.0,0.58,-0.19,-0.13,0.2302172887,0.0,0.0,0.0,-0.19,-0.13,0.2302172887
2020-07-05 06:00:00,0.5896,0.0028,0.5896066485,0.009600000000000001,0.0028,0.01,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-05 06:30:00,0.5897600000000001,0.00868,0.5898238720000001,0.02976,0.00868,0.031,0.56,0.0,0.56,-0.17616,0.0011200000000000001,0.1761635604,0.0038400000000000005,0.0011200000000000001,0.004,-0.18,0.0,0.18
2020-07-05 07:00:00,0.6418400000000001,0.015120000000000001,0.6420180683000001,0.051840000000000004,0.015120000000000001,0.054,0.59,0.0,0.59,-0.17232,0.0022400000000000002,0.1723345583,0.007680000000000001,0.0022400000000000002,0.008,-0.18,0.0,0.18
2020-07-05 07:30:00,0.64144,0.017920000000000002,0.6416902680000001,0.06144000000000001,0.017920000000000002,0.064,0.58,0.0,0.58,-0.16752,0.0036400000000000004,0.1675595417,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.18,0.0,0.18
2020-07-05 08:00:00,0.6936,0.0098,0.6936692295,0.033600000000000005,0.0098,0.035,0.66,0.0,0.66,-0.10408,0.007560000000000001,0.1043542045,0.025920000000000002,0.007560000000000001,0.027,-0.13,0.0,0.13
2020-07-05 08:30:00,0.7483200000000001,0.02576,0.7487632470000001,0.08832000000000001,0.02576,0.092,0.66,0.0,0.66,0.0736,0.1398,0.157990506,0.033600000000000005,0.0098,0.035,0.04,0.13,0.1360147051
2020-07-05 09:00:00,0.79256,0.02408,0.7929257216000001,0.08256000000000001,0.02408,0.08600000000000001,0.71,0.0,0.71,0.20168000000000003,0.13924,0.2450767227,0.03168,0.00924,0.033,0.17,0.13,0.2140093456
2020-07-05 09:30:00,0.8468,0.0224,0.8470962165,0.07680000000000001,0.0224,0.08,0.77,0.0,0.77,0.22976000000000002,0.13868,0.2683687761,0.02976,0.00868,0.031,0.2,0.13,0.2385372088
2020-07-05 10:00:00,0.85328,0.03304,0.8539194341,0.11328,0.03304,0.11800000000000001,0.74,0.0,0.74,0.27296000000000004,0.15128000000000003,0.3120781953,0.07296000000000001,0.02128,0.076,0.2,0.13,0.2385372088
2020-07-05 10:30:00,0.80152,0.038360000000000005,0.8024374119000001,0.13152,0.038360000000000005,0.137,0.67,0.0,0.67,0.2212,0.026600000000000002,0.2227936265,0.0912,0.026600000000000002,0.095,0.13,0.0,0.13
2020-07-05 11:00:00,0.76248,0.03864,0.7634584468000001,0.13248000000000001,0.03864,0.138,0.63,0.0,0.63,-0.024960000000000003,0.16772,0.16956709590000002,0.09504000000000001,0.02772,0.099,-0.12,0.14,0.1843908891
2020-07-05 11:30:00,0.8205600000000001,0.03808,0.8214431204,0.13056,0.03808,0.136,0.6900000000000001,0.0,0.6900000000000001,0.09504000000000001,0.16772,0.1927760359,0.09504000000000001,0.02772,0.099,0.0,0.14,0.14
2020-07-05 12:00:00,0.8723200000000001,0.032760000000000004,0.8729349346,0.11232,0.032760000000000004,0.117,0.76,0.0,0.76,0.22912000000000002,0.16016000000000002,0.2795482069,0.06912,0.02016,0.07200000000000001,0.16,0.14,0.2126029163
2020-07-05 12:30:00,0.94408,0.027440000000000003,0.9444786922,0.09408000000000001,0.027440000000000003,0.098,0.85,0.0,0.85,0.23952,0.01736,0.2401482875,0.05952,0.01736,0.062,0.18,0.0,0.18
2020-07-05 13:00:00,0.89312,0.027160000000000004,0.8935328757000001,0.09312000000000001,0.027160000000000004,0.097,0.8,0.0,0.8,0.26064000000000004,0.023520000000000003,0.2616990638,0.08064,0.023520000000000003,0.084,0.18,0.0,0.18
2020-07-05 13:30:00,0.9268000000000001,0.0224,0.9270706553,0.07680000000000001,0.0224,0.08,0.85,0.0,0.85,0.26624000000000003,0.01932,0.2669400682,0.06624000000000001,0.01932,0.069,0.2,0.0,0.2
2020-07-05 14:00:00,0.8539200000000001,0.021560000000000003,0.8541921330000001,0.07392,0.021560000000000003,0.077,0.78,0.0,0.78,0.21048000000000003,0.14764000000000002,0.2570980358,0.060480000000000006,0.017640000000000003,0.063,0.15,0.13,0.1984943324
2020-07-05 14:30:00,0.8273600000000001,0.025480000000000003,0.8277522576,0.08736000000000001,0.025480000000000003,0.091,0.74,0.0,0.74,-0.05224,0.022680000000000002,0.056950856,0.07776000000000001,0.022680000000000002,0.081,-0.13,0.0,0.13
2020-07-05 15:00:00,0.8250400000000001,0.02772,0.8255055421,0.09504000000000001,0.02772,0.099,0.73,0.0,0.73,0.22704000000000002,0.16372,0.2799132008,0.047040000000000005,0.013720000000000001,0.049,0.18,0.15,0.2343074903
2020-07-05 15:30:00,0.8036800000000001,0.030240000000000003,0.8042487177000001,0.10368000000000001,0.030240000000000003,0.108,0.7000000000000001,0.0,0.7000000000000001,0.09432,0.018760000000000002,0.0961675621,0.06432,0.018760000000000002,0.067,0.03,0.0,0.03
2020-07-05 16:00:00,0.82752,0.031360000000000006,0.8281140018,0.10752,0.031360000000000006,0.112,0.72,0.0,0.72,0.14064000000000002,0.15352000000000002,0.2082018252,0.08064,0.023520000000000003,0.084,0.06,0.13,0.1431782106
2020-07-05 16:30:00,0.93544,0.15492,0.9481815227,0.08544,0.02492,0.089,0.85,0.13,0.8598837131,0.24128000000000002,0.01204,0.24158021440000002,0.041280000000000004,0.01204,0.043000000000000003,0.2,0.0,0.2
2020-07-05 17:00:00,0.9602400000000001,0.026320000000000003,0.9606006454,0.09024,0.026320000000000003,0.094,0.87,0.0,0.87,0.33224000000000004,0.14232,0.3614393448,0.04224000000000001,0.012320000000000001,0.044,0.29,0.13,0.3178049716
2020-07-05 17:30:00,1.03296,0.02128,1.0331791713,0.07296000000000001,0.02128,0.076,0.96,0.0,0.96,0.41976,0.00868,0.419849735,0.02976,0.00868,0.031,0.39,0.0,0.39
2020-07-05 18:00:00,1.07352,0.15436000000000002,1.0845608328,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.99,0.13,0.9984988733000001,0.4536,0.1398,0.47465461130000003,0.033600000000000005,0.0098,0.035,0.42,0.13,0.4396589587
2020-07-05 18:30:00,1.10448,0.024640000000000002,1.1047548144000001,0.08448000000000001,0.024640000000000002,0.088,1.02,0.0,1.02,0.40784000000000004,0.00812,0.4079208257,0.027840000000000004,0.00812,0.029,0.38,0.0,0.38
2020-07-05 19:00:00,1.07544,0.02492,1.0757286833,0.08544,0.02492,0.089,0.99,0.0,0.99,0.47400000000000003,0.137,0.4934014593,0.024,0.007,0.025,0.45,0.13,0.46840153710000004
2020-07-05 19:30:00,1.02008,0.020440000000000003,1.0202847642,0.07008,0.020440000000000003,0.073,0.9500000000000001,0.0,0.9500000000000001,0.37344000000000005,0.003920000000000001,0.3734605736,0.01344,0.003920000000000001,0.014,0.36,0.0,0.36
2020-07-05 20:00:00,0.9681600000000001,0.019880000000000002,0.9683640844,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.9,0.0,0.9,0.36672000000000005,0.0019600000000000004,0.36672523770000004,0.00672,0.0019600000000000004,0.007,0.36,0.0,0.36
2020-07-05 20:30:00,0.9333600000000001,0.01848,0.9335429288,0.06336,0.01848,0.066,0.87,0.0,0.87,0.31384,0.0011200000000000001,0.3138419985,0.0038400000000000005,0.0011200000000000001,0.004,0.31,0.0,0.31
2020-07-05 21:00:00,0.9066400000000001,0.01652,0.906790494,0.05664,0.01652,0.059000000000000004,0.85,0.0,0.85,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-07-05 21:30:00,0.8837600000000001,0.015680000000000003,0.8838990893,0.05376,0.015680000000000003,0.056,0.8300000000000001,0.0,0.8300000000000001,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-07-05 22:00:00,0.8689600000000001,0.014280000000000001,0.8690773268,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.8200000000000001,0.0,0.8200000000000001,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-07-05 22:30:00,0.86184,0.015120000000000001,0.8619726214000001,0.051840000000000004,0.015120000000000001,0.054,0.81,0.0,0.81,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-07-05 23:00:00,0.7941600000000001,0.01288,0.7942644396,0.044160000000000005,0.01288,0.046,0.75,0.0,0.75,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-07-05 23:30:00,0.6944,0.004200000000000001,0.6944127015,0.014400000000000001,0.004200000000000001,0.015,0.68,0.0,0.68,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-06 00:00:00,0.6355200000000001,0.010360000000000001,0.6356044367,0.03552,0.010360000000000001,0.037,0.6000000000000001,0.0,0.6000000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-06 00:30:00,0.60784,0.00812,0.6078942342,0.027840000000000004,0.00812,0.029,0.58,0.0,0.58,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-06 01:00:00,0.59072,0.008960000000000001,0.5907879484,0.030720000000000004,0.008960000000000001,0.032,0.56,0.0,0.56,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-06 01:30:00,0.59536,0.0044800000000000005,0.5953768554000001,0.015360000000000002,0.0044800000000000005,0.016,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-06 02:00:00,0.6005600000000001,0.0030800000000000003,0.6005678979,0.010560000000000002,0.0030800000000000003,0.011,0.59,0.0,0.59,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-06 02:30:00,0.6034400000000001,0.003920000000000001,0.6034527322000001,0.01344,0.003920000000000001,0.014,0.59,0.0,0.59,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-07-06 03:00:00,0.5944,0.004200000000000001,0.5944148383,0.014400000000000001,0.004200000000000001,0.015,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-06 03:30:00,0.5963200000000001,0.00476,0.5963389976,0.01632,0.00476,0.017,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-06 04:00:00,0.60784,0.00812,0.6078942342,0.027840000000000004,0.00812,0.029,0.58,0.0,0.58,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-07-06 04:30:00,0.5896,0.0028,0.5896066485,0.009600000000000001,0.0028,0.01,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-06 05:00:00,0.58672,0.0019600000000000004,0.5867232738,0.00672,0.0019600000000000004,0.007,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-06 05:30:00,0.61192,0.0005600000000000001,0.6119202562,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.0,0.61,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-06 06:00:00,0.64288,0.00084,0.6428805488,0.00288,0.00084,0.003,0.64,0.0,0.64,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-06 06:30:00,0.7709600000000001,-0.17972000000000002,0.791630343,0.0009600000000000001,0.00028000000000000003,0.001,0.77,-0.18,0.7907591289,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-06 07:00:00,0.91056,-0.19692,0.9316098969000001,0.010560000000000002,0.0030800000000000003,0.011,0.9,-0.2,0.9219544457000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2020-07-06 07:30:00,0.93632,0.00476,0.9363320992,0.01632,0.00476,0.017,0.92,0.0,0.92,0.012480000000000002,0.13364,0.1342214588,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.0,0.13,0.13
2020-07-06 08:00:00,0.9997600000000001,0.00868,0.9997976795000001,0.02976,0.00868,0.031,0.97,0.0,0.97,0.17384000000000002,0.0011200000000000001,0.1738436079,0.0038400000000000005,0.0011200000000000001,0.004,0.17,0.0,0.17
2020-07-06 08:30:00,1.00816,-0.15012,1.019275527,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.9400000000000001,-0.17,0.9552486587000001,0.15152000000000002,0.13336,0.2018494488,0.01152,0.00336,0.012,0.14,0.13,0.1910497317
2020-07-06 09:00:00,1.07008,-0.10956,1.0756740213,0.07008,0.020440000000000003,0.073,1.0,-0.13,1.0084145973,0.20016,0.13588,0.2419243683,0.02016,0.005880000000000001,0.021,0.18,0.13,0.2220360331
2020-07-06 09:30:00,1.1336,-0.1202,1.1399548237000001,0.033600000000000005,0.0098,0.035,1.1,-0.13,1.107655181,0.22672,0.13196000000000002,0.26232689530000003,0.00672,0.0019600000000000004,0.007,0.22,0.13,0.2555386468
2020-07-06 10:00:00,1.05992,-0.15544000000000002,1.0712572053,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.01,-0.17,1.0242070103,0.16744,0.14092000000000002,0.2188483493,0.03744,0.010920000000000001,0.039,0.13,0.13,0.1838477631
2020-07-06 10:30:00,1.0724,-0.11180000000000001,1.0782119458,0.062400000000000004,0.0182,0.065,1.01,-0.13,1.0183319694,-0.08352000000000001,0.14064000000000002,0.1635701684,0.036480000000000005,0.01064,0.038,-0.12,0.13,0.1769180601
2020-07-06 11:00:00,0.96664,0.01652,0.9667811541,0.05664,0.01652,0.059000000000000004,0.91,0.0,0.91,-0.09312000000000001,0.13784000000000002,0.1663466261,0.02688,0.007840000000000001,0.028,-0.12,0.13,0.1769180601
2020-07-06 11:30:00,1.0524,-0.1218,1.059424844,0.062400000000000004,0.0182,0.065,0.99,-0.14,0.9998499887000001,0.13384000000000001,0.13112000000000001,0.1873648847,0.0038400000000000005,0.0011200000000000001,0.004,0.13,0.13,0.1838477631
2020-07-06 12:00:00,1.02296,-0.11872,1.0298260047,0.07296000000000001,0.02128,0.076,0.9500000000000001,-0.14,0.9602603814,-0.15312,0.13784000000000002,0.2060232997,0.02688,0.007840000000000001,0.028,-0.18,0.13,0.2220360331
2020-07-06 12:30:00,1.148,-0.126,1.1548939345,0.048,0.014,0.05,1.1,-0.14,1.1088733021,0.23056000000000001,0.0030800000000000003,0.2305805716,0.010560000000000002,0.0030800000000000003,0.011,0.22,0.0,0.22
2020-07-06 13:00:00,1.07976,-0.13132000000000002,1.0877162314,0.02976,0.00868,0.031,1.05,-0.14,1.0592922165,0.22288000000000002,0.23084000000000002,0.3208778584,0.00288,0.00084,0.003,0.22,0.23,0.3182766093
2020-07-06 13:30:00,1.00184,-0.14488,1.0122616263,0.051840000000000004,0.015120000000000001,0.054,0.9500000000000001,-0.16,0.9633794683,0.6882400000000001,0.00532,0.6882605611,0.018240000000000003,0.00532,0.019,0.67,0.0,0.67
2020-07-06 14:00:00,0.9893600000000001,-0.11852000000000001,0.9964337409,0.039360000000000006,0.01148,0.041,0.9500000000000001,-0.13,0.9588534820000001,0.27576,0.14168,0.3100270956,0.00576,0.00168,0.006,0.27,0.14,0.3041381265
2020-07-06 14:30:00,0.9504800000000001,-0.15236000000000002,0.9626140452,0.060480000000000006,0.017640000000000003,0.063,0.89,-0.17,0.9060905032000001,-0.19544,0.01008,0.1956997701,0.03456,0.01008,0.036000000000000004,-0.23,0.0,0.23
2020-07-06 15:00:00,0.9496800000000001,-0.10676000000000001,0.9556619695,0.07968,0.02324,0.083,0.87,-0.13,0.8796590248,-0.21336000000000002,0.16652,0.2706499584,0.05664,0.01652,0.059000000000000004,-0.27,0.15,0.3088689042
2020-07-06 15:30:00,0.85928,-0.10396000000000001,0.8655459549000001,0.08928000000000001,0.02604,0.093,0.77,-0.13,0.7808969202,-0.21224,0.022680000000000002,0.2134483544,0.07776000000000001,0.022680000000000002,0.081,-0.29,0.0,0.29
2020-07-06 16:00:00,0.8731200000000001,-0.10284000000000001,0.8791556176,0.09312000000000001,0.027160000000000004,0.097,0.78,-0.13,0.7907591289,-0.15760000000000002,0.1482,0.2163353878,0.062400000000000004,0.0182,0.065,-0.22,0.13,0.2555386468
2020-07-06 16:30:00,0.9379200000000001,0.028560000000000002,0.9383547304000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.84,0.0,0.84,-0.10376,0.01932,0.105543356,0.06624000000000001,0.01932,0.069,-0.17,0.0,0.17
2020-07-06 17:00:00,0.9439200000000001,0.021560000000000003,0.944166193,0.07392,0.021560000000000003,0.077,0.87,0.0,0.87,0.10048000000000001,0.14764000000000002,0.17858835350000002,0.060480000000000006,0.017640000000000003,0.063,0.04,0.13,0.1360147051
2020-07-06 17:30:00,1.01896,0.014280000000000001,1.0190600571,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.97,0.0,0.97,0.24568,0.01624,0.2462161652,0.05568000000000001,0.01624,0.058,0.19,0.0,0.19
2020-07-06 18:00:00,1.08376,0.015680000000000003,1.0838734243,0.05376,0.015680000000000003,0.056,1.03,0.0,1.03,0.34840000000000004,0.14120000000000002,0.3759255245,0.038400000000000004,0.0112,0.04,0.31,0.13,0.33615472630000004
2020-07-06 18:30:00,1.12552,0.010360000000000001,1.125567679,0.03552,0.010360000000000001,0.037,1.09,0.0,1.09,0.34648,0.01064,0.3466433325,0.036480000000000005,0.01064,0.038,0.31,0.0,0.31
2020-07-06 19:00:00,1.15264,0.00952,1.1526793136,0.03264,0.00952,0.034,1.12,0.0,1.12,0.40152000000000004,0.14336000000000002,0.42634539990000003,0.01152,0.00336,0.012,0.39,0.14,0.41436698710000003
2020-07-06 19:30:00,1.14688,0.007840000000000001,1.1469067966,0.02688,0.007840000000000001,0.028,1.12,0.0,1.12,0.33672,0.0019600000000000004,0.3367257044,0.00672,0.0019600000000000004,0.007,0.33,0.0,0.33
2020-07-06 20:00:00,1.07728,0.00504,1.0772917896,0.01728,0.00504,0.018000000000000002,1.06,0.0,1.06,0.38192000000000004,0.0005600000000000001,0.38192041060000004,0.0019200000000000003,0.0005600000000000001,0.002,0.38,0.0,0.38
2020-07-06 20:30:00,1.0296,0.0028,1.0296038073,0.009600000000000001,0.0028,0.01,1.02,0.0,1.02,0.33,-0.15,0.3624913792,0.0,0.0,0.0,0.33,-0.15,0.3624913792
2020-07-06 21:00:00,1.00672,0.0019600000000000004,1.006721908,0.00672,0.0019600000000000004,0.007,1.0,0.0,1.0,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-07-06 21:30:00,0.94864,0.00252,0.9486433471000001,0.00864,0.00252,0.009000000000000001,0.9400000000000001,0.0,0.9400000000000001,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-07-06 22:00:00,0.93576,0.00168,0.9357615081,0.00576,0.00168,0.006,0.93,0.0,0.93,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-07-06 22:30:00,0.8928800000000001,0.00084,0.8928803951000001,0.00288,0.00084,0.003,0.89,0.0,0.89,0.23,-0.13,0.2641968963,0.0,0.0,0.0,0.23,-0.13,0.2641968963
2020-07-06 23:00:00,0.8138400000000001,0.0011200000000000001,0.8138407707,0.0038400000000000005,0.0011200000000000001,0.004,0.81,0.0,0.81,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-07-06 23:30:00,0.72192,0.0005600000000000001,0.7219202172,0.0019200000000000003,0.0005600000000000001,0.002,0.72,0.0,0.72,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-07-07 00:00:00,0.62672,0.0019600000000000004,0.6267230648000001,0.00672,0.0019600000000000004,0.007,0.62,0.0,0.62,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-07 00:30:00,0.5948,0.0014,0.5948016476,0.0048000000000000004,0.0014,0.005,0.59,0.0,0.59,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-07 01:00:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-07-07 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-07 02:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-07-07 02:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-07 03:00:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-07-07 03:30:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-07 04:00:00,0.57576,0.00168,0.575762451,0.00576,0.00168,0.006,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-07 04:30:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-07 05:00:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-07-07 05:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-07-07 06:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-07-07 06:30:00,0.75,-0.21,0.7788452991,0.0,0.0,0.0,0.75,-0.21,0.7788452991,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-07 07:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-07 07:30:00,1.01,-0.13,1.0183319694,0.0,0.0,0.0,1.01,-0.13,1.0183319694,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-07 08:00:00,1.03576,-0.12832000000000002,1.0436784946,0.00576,0.00168,0.006,1.03,-0.13,1.0381714695,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2020-07-07 08:30:00,1.0896,-0.1272,1.0969995442,0.009600000000000001,0.0028,0.01,1.08,-0.13,1.0877959367,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2020-07-07 09:00:00,1.04672,-0.18804,1.0634762809,0.00672,0.0019600000000000004,0.007,1.04,-0.19,1.0572133181,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2020-07-07 09:30:00,1.07768,-0.12776,1.0852266123,0.007680000000000001,0.0022400000000000002,0.008,1.07,-0.13,1.0778682665,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-07-07 10:00:00,1.08536,-0.18552000000000002,1.1011012669,0.015360000000000002,0.0044800000000000005,0.016,1.07,-0.19,1.086738239,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2020-07-07 10:30:00,1.06208,-0.13356,1.0704448608,0.022080000000000002,0.00644,0.023,1.04,-0.14,1.0493807698,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-07-07 11:00:00,1.08456,-0.12992,1.0923138743,0.03456,0.01008,0.036000000000000004,1.05,-0.14,1.0592922165,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-07-07 11:30:00,1.14784,-0.13188,1.1553912757,0.027840000000000004,0.00812,0.029,1.12,-0.14,1.1287160848,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2020-07-07 12:00:00,1.17728,-0.13496000000000002,1.1849904641,0.01728,0.00504,0.018000000000000002,1.16,-0.14,1.1684177335,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2020-07-07 12:30:00,1.21672,-0.13804000000000002,1.2245254591,0.00672,0.0019600000000000004,0.007,1.21,-0.14,1.2180722474,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-07-07 13:00:00,1.22248,-0.13636,1.2300615432,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.21,-0.14,1.2180722474,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2020-07-07 13:30:00,1.1844000000000001,-0.1358,1.1921598047,0.014400000000000001,0.004200000000000001,0.015,1.17,-0.14,1.1783462988,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-07-07 14:00:00,1.22056,-0.13692000000000001,1.2282156977,0.010560000000000002,0.0030800000000000003,0.011,1.21,-0.14,1.2180722474,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2020-07-07 14:30:00,1.18864,-0.13748000000000002,1.1965641646,0.00864,0.00252,0.009000000000000001,1.18,-0.14,1.1882760622,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-07-07 15:00:00,1.18672,-0.13804000000000002,1.1947214738,0.00672,0.0019600000000000004,0.007,1.18,-0.14,1.1882760622,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-07-07 15:30:00,1.05976,-0.13132000000000002,1.0678652537,0.02976,0.00868,0.031,1.03,-0.14,1.0394710193,0.15192,0.0005600000000000001,0.1519210321,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.0,0.15
2020-07-07 16:00:00,1.11016,0.005880000000000001,1.1101755717,0.02016,0.005880000000000001,0.021,1.09,0.0,1.09,0.20192000000000002,0.13056,0.24045290600000002,0.0019200000000000003,0.0005600000000000001,0.002,0.2,0.13,0.2385372088
2020-07-07 16:30:00,1.14016,0.005880000000000001,1.140175162,0.02016,0.005880000000000001,0.021,1.12,0.0,1.12,0.20288,0.00084,0.202881739,0.00288,0.00084,0.003,0.2,0.0,0.2
2020-07-07 17:00:00,1.16248,0.0036400000000000004,1.1624856988,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.15,0.0,1.15,0.37768,0.0022400000000000002,0.3776866426,0.007680000000000001,0.0022400000000000002,0.008,0.37,0.0,0.37
2020-07-07 17:30:00,1.16632,0.00476,1.1663297132000001,0.01632,0.00476,0.017,1.15,0.0,1.15,0.37864000000000003,0.00252,0.37864838570000003,0.00864,0.00252,0.009000000000000001,0.37,0.0,0.37
2020-07-07 18:00:00,1.24056,0.0030800000000000003,1.2405638234,0.010560000000000002,0.0030800000000000003,0.011,1.23,0.0,1.23,0.5209600000000001,0.00028000000000000003,0.5209600752,0.0009600000000000001,0.00028000000000000003,0.001,0.52,0.0,0.52
2020-07-07 18:30:00,1.29864,0.00252,1.298642445,0.00864,0.00252,0.009000000000000001,1.29,0.0,1.29,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-07-07 19:00:00,1.24864,0.00252,1.2486425429,0.00864,0.00252,0.009000000000000001,1.24,0.0,1.24,0.56,-0.13,0.5748912941000001,0.0,0.0,0.0,0.56,-0.13,0.5748912941000001
2020-07-07 19:30:00,1.2448000000000001,0.0014,1.2448007873,0.0048000000000000004,0.0014,0.005,1.24,0.0,1.24,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-07-07 20:00:00,1.17384,0.0011200000000000001,1.1738405343,0.0038400000000000005,0.0011200000000000001,0.004,1.17,0.0,1.17,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-07-07 20:30:00,1.14288,0.00084,1.1428803087000001,0.00288,0.00084,0.003,1.1400000000000001,0.0,1.1400000000000001,0.43,-0.13,0.4492215489,0.0,0.0,0.0,0.43,-0.13,0.4492215489
2020-07-07 21:00:00,1.08288,0.00084,1.0828803258,0.00288,0.00084,0.003,1.08,0.0,1.08,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-07-07 21:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-07-07 22:00:00,1.01384,0.0011200000000000001,1.0138406186,0.0038400000000000005,0.0011200000000000001,0.004,1.01,0.0,1.01,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-07-07 22:30:00,0.92864,0.00252,0.9286434192,0.00864,0.00252,0.009000000000000001,0.92,0.0,0.92,0.23,-0.16,0.28017851450000003,0.0,0.0,0.0,0.23,-0.16,0.28017851450000003
2020-07-07 23:00:00,0.8076800000000001,0.0022400000000000002,0.8076831062000001,0.007680000000000001,0.0022400000000000002,0.008,0.8,0.0,0.8,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-07-07 23:30:00,0.6919200000000001,0.0005600000000000001,0.6919202266000001,0.0019200000000000003,0.0005600000000000001,0.002,0.6900000000000001,0.0,0.6900000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-08 00:00:00,0.6567200000000001,0.0019600000000000004,0.6567229248,0.00672,0.0019600000000000004,0.007,0.65,0.0,0.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 00:30:00,0.62672,0.0019600000000000004,0.6267230648000001,0.00672,0.0019600000000000004,0.007,0.62,0.0,0.62,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-08 01:00:00,0.5828800000000001,0.00084,0.5828806053000001,0.00288,0.00084,0.003,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-08 01:30:00,0.60096,0.00028000000000000003,0.6009600652,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 02:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 02:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-08 03:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-08 03:30:00,0.59192,0.0005600000000000001,0.5919202649,0.0019200000000000003,0.0005600000000000001,0.002,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-08 04:00:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2020-07-08 04:30:00,0.60384,0.0011200000000000001,0.6038410387,0.0038400000000000005,0.0011200000000000001,0.004,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-08 05:00:00,0.61384,0.0011200000000000001,0.6138410218,0.0038400000000000005,0.0011200000000000001,0.004,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-08 05:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-08 06:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-08 06:30:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 07:00:00,0.9500000000000001,-0.15,0.9617692031,0.0,0.0,0.0,0.9500000000000001,-0.15,0.9617692031,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2020-07-08 07:30:00,1.09,-0.13,1.09772492,0.0,0.0,0.0,1.09,-0.13,1.09772492,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-07-08 08:00:00,1.23096,-0.17972000000000002,1.2440103697,0.0009600000000000001,0.00028000000000000003,0.001,1.23,-0.18,1.2431009613,0.2,-0.03,0.2022374842,0.0,0.0,0.0,0.2,-0.03,0.2022374842
2020-07-08 08:30:00,1.37384,-0.13888,1.3808417723,0.0038400000000000005,0.0011200000000000001,0.004,1.37,-0.14,1.3771347066000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 09:00:00,1.23096,-0.14972000000000002,1.2400316931,0.0009600000000000001,0.00028000000000000003,0.001,1.23,-0.15,1.2391125857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 09:30:00,1.23,-0.15,1.2391125857,0.0,0.0,0.0,1.23,-0.15,1.2391125857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 10:00:00,1.32288,-0.15916000000000002,1.3324201289,0.00288,0.00084,0.003,1.32,-0.16,1.3296616111000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 10:30:00,1.2576800000000001,-0.15776,1.2675358772,0.007680000000000001,0.0022400000000000002,0.008,1.25,-0.16,1.2601983971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 11:00:00,1.12248,-0.13636,1.1307322406,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.11,-0.14,1.1187939935,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2020-07-08 11:30:00,1.13016,-0.13412000000000002,1.1380904182,0.02016,0.005880000000000001,0.021,1.11,-0.14,1.1187939935,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0
2020-07-08 12:00:00,1.21128,-0.12796000000000002,1.2180201148,0.041280000000000004,0.01204,0.043000000000000003,1.17,-0.14,1.1783462988,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0
2020-07-08 12:30:00,1.3392,-0.13440000000000002,1.3459271897,0.019200000000000002,0.0056,0.02,1.32,-0.14,1.3274034805000001,-2.33,-0.8300000000000001,2.4734186868,0.0,0.0,0.0,-2.33,-0.8300000000000001,2.4734186868
2020-07-08 13:00:00,1.31112,-0.15384,1.3201145405,0.021120000000000003,0.0061600000000000005,0.022,1.29,-0.16,1.2998846103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 13:30:00,1.21112,-0.15384,1.2208515061,0.021120000000000003,0.0061600000000000005,0.022,1.19,-0.16,1.2007081244,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0
2020-07-08 14:00:00,1.3044,-0.1258,1.310452212,0.014400000000000001,0.004200000000000001,0.015,1.29,-0.13,1.2965338407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 14:30:00,1.22016,-0.12412000000000001,1.2264567665000001,0.02016,0.005880000000000001,0.021,1.2,-0.13,1.2070211266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 15:00:00,1.244,-0.123,1.2500659983,0.024,0.007,0.025,1.22,-0.13,1.2269066794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 15:30:00,1.18728,0.00504,1.1872906973,0.01728,0.00504,0.018000000000000002,1.17,0.0,1.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 16:00:00,1.274,-0.123,1.2799238259,0.024,0.007,0.025,1.25,-0.13,1.2567418191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 16:30:00,1.37632,0.00476,1.3763282312,0.01632,0.00476,0.017,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 17:00:00,1.45208,0.00644,1.4520942807,0.022080000000000002,0.00644,0.023,1.43,0.0,1.43,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0
2020-07-08 17:30:00,1.61632,0.00476,1.616327009,0.01632,0.00476,0.017,1.6,0.0,1.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 18:00:00,1.76208,0.00644,1.7620917683,0.022080000000000002,0.00644,0.023,1.74,0.0,1.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 18:30:00,1.7386400000000002,0.00252,1.7386418263,0.00864,0.00252,0.009000000000000001,1.73,0.0,1.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 19:00:00,1.72672,0.13196000000000002,1.7317550058000002,0.00672,0.0019600000000000004,0.007,1.72,0.13,1.7249057945000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 19:30:00,1.5948,0.13140000000000002,1.6002040495,0.0048000000000000004,0.0014,0.005,1.5899999999999999,0.13,1.5953056133999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 20:00:00,1.46384,0.13112000000000001,1.4697006498,0.0038400000000000005,0.0011200000000000001,0.004,1.46,0.13,1.4657762449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 20:30:00,1.36576,0.13168000000000002,1.3720932913000001,0.00576,0.00168,0.006,1.3599999999999999,0.13,1.366199107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 21:00:00,1.24288,0.13084,1.2497478946,0.00288,0.00084,0.003,1.24,0.13,1.2467958935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 21:30:00,1.20384,0.0011200000000000001,1.203840521,0.0038400000000000005,0.0011200000000000001,0.004,1.2,0.0,1.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-08 22:00:00,1.07192,-0.35944000000000004,1.1305793205,0.0019200000000000003,0.0005600000000000001,0.002,1.07,-0.36,1.1289375536,0.22,-0.67,0.7051950085,0.0,0.0,0.0,0.22,-0.67,0.7051950085
2020-07-08 22:30:00,0.8628800000000001,0.00084,0.8628804089000001,0.00288,0.00084,0.003,0.86,0.0,0.86,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-07-08 23:00:00,0.7738400000000001,0.0011200000000000001,0.7738408105,0.0038400000000000005,0.0011200000000000001,0.004,0.77,0.0,0.77,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-07-08 23:30:00,0.6919200000000001,0.0005600000000000001,0.6919202266000001,0.0019200000000000003,0.0005600000000000001,0.002,0.6900000000000001,0.0,0.6900000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-09 00:00:00,0.6567200000000001,0.0019600000000000004,0.6567229248,0.00672,0.0019600000000000004,0.007,0.65,0.0,0.65,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-09 00:30:00,0.62768,0.0022400000000000002,0.6276839969,0.007680000000000001,0.0022400000000000002,0.008,0.62,0.0,0.62,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-09 01:00:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-07-09 01:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-09 02:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-09 02:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-09 03:00:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-09 03:30:00,0.5948,0.0014,0.5948016476,0.0048000000000000004,0.0014,0.005,0.59,0.0,0.59,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-09 04:00:00,0.5957600000000001,0.00168,0.5957623687,0.00576,0.00168,0.006,0.59,0.0,0.59,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-09 04:30:00,0.59384,0.0011200000000000001,0.5938410562,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.0,0.59,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-09 05:00:00,0.59384,0.0011200000000000001,0.5938410562,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.0,0.59,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-09 05:30:00,0.62,-0.13,0.6334824386,0.0,0.0,0.0,0.62,-0.13,0.6334824386,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-09 06:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-09 06:30:00,0.79,-0.27,0.8348652586,0.0,0.0,0.0,0.79,-0.27,0.8348652586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-09 07:00:00,0.9400000000000001,-0.19,0.9590099061,0.0,0.0,0.0,0.9400000000000001,-0.19,0.9590099061,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2020-07-09 07:30:00,1.02,-0.13,1.0282509421,0.0,0.0,0.0,1.02,-0.13,1.0282509421,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-09 08:00:00,1.07,-0.13,1.0778682665,0.0,0.0,0.0,1.07,-0.13,1.0778682665,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2020-07-09 08:30:00,1.09288,-0.12916,1.1004858018,0.00288,0.00084,0.003,1.09,-0.13,1.09772492,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2020-07-09 09:00:00,1.07384,-0.12888000000000002,1.0815463004,0.0038400000000000005,0.0011200000000000001,0.004,1.07,-0.13,1.0778682665,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-07-09 09:30:00,1.08096,-0.12972,1.0887156654,0.0009600000000000001,0.00028000000000000003,0.001,1.08,-0.13,1.0877959367,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-07-09 10:00:00,1.05672,-0.12804000000000001,1.0644488715,0.00672,0.0019600000000000004,0.007,1.05,-0.13,1.0580170131,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-07-09 10:30:00,1.09112,-0.12384,1.0981253116,0.021120000000000003,0.0061600000000000005,0.022,1.07,-0.13,1.0778682665,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-07-09 11:00:00,0.9859200000000001,-0.16244,0.9992121897,0.025920000000000002,0.007560000000000001,0.027,0.96,-0.17,0.9749358953,0.17096,0.15028000000000002,0.22762117650000002,0.0009600000000000001,0.00028000000000000003,0.001,0.17,0.15,0.226715681
2020-07-09 11:30:00,1.15248,-0.13636,1.1605189356,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1400000000000001,-0.14,1.1485643212,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-07-09 12:00:00,1.1596,-0.13720000000000002,1.1676883145999999,0.009600000000000001,0.0028,0.01,1.15,-0.14,1.158490397,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2020-07-09 12:30:00,1.18672,-0.13804000000000002,1.1947214738,0.00672,0.0019600000000000004,0.007,1.18,-0.14,1.1882760622,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2020-07-09 13:00:00,1.1657600000000001,-0.13832,1.1739373067,0.00576,0.00168,0.006,1.16,-0.14,1.1684177335,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2020-07-09 13:30:00,1.1496,-0.13720000000000002,1.1577581786,0.009600000000000001,0.0028,0.01,1.1400000000000001,-0.14,1.1485643212,0.19096000000000002,0.00028000000000000003,0.19096020530000002,0.0009600000000000001,0.00028000000000000003,0.001,0.19,0.0,0.19
2020-07-09 14:00:00,1.13576,-0.13832,1.1441517382,0.00576,0.00168,0.006,1.13,-0.14,1.1386395391,0.17096,0.13028,0.2149423178,0.0009600000000000001,0.00028000000000000003,0.001,0.17,0.13,0.2140093456
2020-07-09 14:30:00,1.12056,-0.13692000000000001,1.1288940606,0.010560000000000002,0.0030800000000000003,0.011,1.11,-0.14,1.1187939935,0.15192,0.0005600000000000001,0.1519210321,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.0,0.15
2020-07-09 15:00:00,1.0667200000000001,0.0019600000000000004,1.0667218007,0.00672,0.0019600000000000004,0.007,1.06,0.0,1.06,0.13384000000000001,0.15112,0.20186728310000002,0.0038400000000000005,0.0011200000000000001,0.004,0.13,0.15,0.1984943324
2020-07-09 15:30:00,1.0696,-0.1272,1.0771369458,0.009600000000000001,0.0028,0.01,1.06,-0.13,1.067941946,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-07-09 16:00:00,1.10864,-0.12748,1.1159452496,0.00864,0.00252,0.009000000000000001,1.1,-0.13,1.107655181,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
