Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-09 16:30:00,1.1444,0.004200000000000001,1.1444077071,0.014400000000000001,0.004200000000000001,0.015,1.13,0.0,1.13,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-07-09 17:00:00,1.23672,0.0019600000000000004,1.2367215531,0.00672,0.0019600000000000004,0.007,1.23,0.0,1.23,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2020-07-09 17:30:00,1.2148,0.0014,1.2148008067,0.0048000000000000004,0.0014,0.005,1.21,0.0,1.21,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-07-09 18:00:00,1.2576800000000001,0.0022400000000000002,1.2576819948,0.007680000000000001,0.0022400000000000002,0.008,1.25,0.0,1.25,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-07-09 18:30:00,1.26864,0.00252,1.2686425028000001,0.00864,0.00252,0.009000000000000001,1.26,0.0,1.26,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-07-09 19:00:00,1.21672,0.0019600000000000004,1.2167215787,0.00672,0.0019600000000000004,0.007,1.21,0.0,1.21,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2020-07-09 19:30:00,1.20768,0.0022400000000000002,1.2076820773999999,0.007680000000000001,0.0022400000000000002,0.008,1.2,0.0,1.2,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-07-09 20:00:00,1.12384,0.0011200000000000001,1.1238405581,0.0038400000000000005,0.0011200000000000001,0.004,1.12,0.0,1.12,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-07-09 20:30:00,1.0748,0.0014,1.0748009118,0.0048000000000000004,0.0014,0.005,1.07,0.0,1.07,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-07-09 21:00:00,1.05288,0.13084,1.0609785106,0.00288,0.00084,0.003,1.05,0.13,1.0580170131,0.36,-0.13,0.38275318420000004,0.0,0.0,0.0,0.36,-0.13,0.38275318420000004
2020-07-09 21:30:00,1.00384,0.0011200000000000001,1.0038406248,0.0038400000000000005,0.0011200000000000001,0.004,1.0,0.0,1.0,0.32,-0.13,0.3453983208,0.0,0.0,0.0,0.32,-0.13,0.3453983208
2020-07-09 22:00:00,0.9819200000000001,0.0005600000000000001,0.9819201597,0.0019200000000000003,0.0005600000000000001,0.002,0.98,0.0,0.98,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-07-09 22:30:00,0.88192,0.0005600000000000001,0.8819201778,0.0019200000000000003,0.0005600000000000001,0.002,0.88,0.0,0.88,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-07-09 23:00:00,0.80288,0.00084,0.8028804394,0.00288,0.00084,0.003,0.8,0.0,0.8,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-07-09 23:30:00,0.73192,0.0005600000000000001,0.7319202142,0.0019200000000000003,0.0005600000000000001,0.002,0.73,0.0,0.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 00:00:00,0.6667200000000001,0.0019600000000000004,0.666722881,0.00672,0.0019600000000000004,0.007,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-10 00:30:00,0.6467200000000001,0.0019600000000000004,0.6467229701,0.00672,0.0019600000000000004,0.007,0.64,0.0,0.64,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-10 01:00:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-10 01:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-10 02:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-10 02:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-10 03:00:00,0.60096,0.00028000000000000003,0.6009600652,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-10 03:30:00,0.6028800000000001,0.00084,0.6028805852,0.00288,0.00084,0.003,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-10 04:00:00,0.6057600000000001,0.00168,0.6057623296,0.00576,0.00168,0.006,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-10 04:30:00,0.6028800000000001,0.00084,0.6028805852,0.00288,0.00084,0.003,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-10 05:00:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-10 05:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-10 06:00:00,0.66,-0.13,0.6726812024000001,0.0,0.0,0.0,0.66,-0.13,0.6726812024000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-10 06:30:00,0.78,-0.23,0.8132035416000001,0.0,0.0,0.0,0.78,-0.23,0.8132035416000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-10 07:00:00,0.9400000000000001,-0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,-0.13,0.9489467846,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0
2020-07-10 07:30:00,1.01,-0.17,1.0242070103,0.0,0.0,0.0,1.01,-0.17,1.0242070103,0.13384000000000001,0.0011200000000000001,0.1338446861,0.0038400000000000005,0.0011200000000000001,0.004,0.13,0.0,0.13
2020-07-10 08:00:00,1.03096,-0.14972000000000002,1.0417747357,0.0009600000000000001,0.00028000000000000003,0.001,1.03,-0.15,1.0408650249,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-07-10 08:30:00,1.08248,-0.12636,1.0898301703,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.07,-0.13,1.0778682665,0.21576,0.13168000000000002,0.2527686689,0.00576,0.00168,0.006,0.21,0.13,0.24698178070000001
2020-07-10 09:00:00,1.05344,-0.16608,1.0664513116,0.01344,0.003920000000000001,0.014,1.04,-0.17,1.0538026381,0.24576000000000003,0.13168000000000002,0.2788146338,0.00576,0.00168,0.006,0.24,0.13,0.2729468813
2020-07-10 09:30:00,1.07536,-0.12552000000000002,1.0826607964,0.015360000000000002,0.0044800000000000005,0.016,1.06,-0.13,1.067941946,0.19384,0.13112000000000001,0.23402222120000002,0.0038400000000000005,0.0011200000000000001,0.004,0.19,0.13,0.2302172887
2020-07-10 10:00:00,1.09744,-0.11908,1.103881606,0.03744,0.010920000000000001,0.039,1.06,-0.13,1.067941946,0.18576,0.15168,0.23981993240000002,0.00576,0.00168,0.006,0.18,0.15,0.2343074903
2020-07-10 10:30:00,1.05224,-0.11768,1.0588000756,0.04224000000000001,0.012320000000000001,0.044,1.01,-0.13,1.0183319694,0.10632000000000001,0.13476000000000002,0.1716513909,0.01632,0.00476,0.017,0.09,0.13,0.158113883
2020-07-10 11:00:00,1.04648,-0.11936000000000001,1.0532650189,0.036480000000000005,0.01064,0.038,1.01,-0.13,1.0183319694,0.21192000000000003,0.13056,0.2489096222,0.0019200000000000003,0.0005600000000000001,0.002,0.21,0.13,0.24698178070000001
2020-07-10 11:30:00,1.08704,-0.13628,1.0955492686,0.047040000000000005,0.013720000000000001,0.049,1.04,-0.15,1.0507616285,0.6144000000000001,0.1342,0.6288855222,0.014400000000000001,0.004200000000000001,0.015,0.6000000000000001,0.13,0.6139218191
2020-07-10 12:00:00,1.0424,-0.1318,1.0506992909,0.062400000000000004,0.0182,0.065,0.98,-0.15,0.9914131329,-0.03656,0.13392,0.1388207477,0.01344,0.003920000000000001,0.014,-0.05,0.13,0.1392838828
2020-07-10 12:30:00,1.08224,-0.11768,1.088619309,0.04224000000000001,0.012320000000000001,0.044,1.04,-0.13,1.0480935073,0.00072,0.13896,0.13896186530000001,0.030720000000000004,0.008960000000000001,0.032,-0.03,0.13,0.1334166406
2020-07-10 13:00:00,1.11168,-0.12076,1.1182197458,0.03168,0.00924,0.033,1.08,-0.13,1.0877959367,-0.06584000000000001,0.01288,0.0670880019,0.044160000000000005,0.01288,0.046,-0.11,0.0,0.11
2020-07-10 13:30:00,1.02168,-0.12076,1.0287920101,0.03168,0.00924,0.033,0.99,-0.13,0.9984988733000001,-0.0284,-0.1062,0.10993179700000001,0.0816,0.0238,0.085,-0.11,-0.13,0.17029386370000002
2020-07-10 14:00:00,0.95664,0.01652,0.9567826294,0.05664,0.01652,0.059000000000000004,0.9,0.0,0.9,-0.15760000000000002,0.0182,0.1586474078,0.062400000000000004,0.0182,0.065,-0.22,0.0,0.22
2020-07-10 14:30:00,0.9748800000000001,-0.16816,0.9892769076000001,0.07488,0.021840000000000002,0.078,0.9,-0.19,0.9198369421,-0.17664000000000002,0.01848,0.177604054,0.06336,0.01848,0.066,-0.24,0.0,0.24
2020-07-10 15:00:00,0.9150400000000001,-0.13228,0.9245518915000001,0.09504000000000001,0.02772,0.099,0.8200000000000001,-0.16,0.835463943,-0.16784000000000002,0.02688,0.16997882220000002,0.09216,0.02688,0.096,-0.26,0.0,0.26
2020-07-10 15:30:00,0.83352,-0.10564000000000001,0.8401877171000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.75,-0.13,0.7611832894,-0.18128000000000002,0.02296,0.18272821350000001,0.07872000000000001,0.02296,0.082,-0.26,0.0,0.26
2020-07-10 16:00:00,0.8583200000000001,-0.10424000000000001,0.8646266246000001,0.08832000000000001,0.02576,0.092,0.77,-0.13,0.7808969202,-0.13936,0.023520000000000003,0.1413308176,0.08064,0.023520000000000003,0.084,-0.22,0.0,0.22
2020-07-10 16:30:00,0.86816,0.019880000000000002,0.8683875863,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.8,0.0,0.8,-0.06688000000000001,0.027160000000000004,0.0721844859,0.09312000000000001,0.027160000000000004,0.097,-0.16,0.0,0.16
2020-07-10 17:00:00,0.9172,0.0196,0.9174093961,0.06720000000000001,0.0196,0.07,0.85,0.0,0.85,0.26448000000000005,0.15464,0.3063710169,0.08448000000000001,0.024640000000000002,0.088,0.18,0.13,0.2220360331
2020-07-10 17:30:00,0.9318400000000001,0.015120000000000001,0.9319626602000001,0.051840000000000004,0.015120000000000001,0.054,0.88,0.0,0.88,0.25664000000000003,0.01652,0.2571711492,0.05664,0.01652,0.059000000000000004,0.2,0.0,0.2
2020-07-10 18:00:00,1.0276,0.016800000000000002,1.0277373205,0.057600000000000005,0.016800000000000002,0.06,0.97,0.0,0.97,0.3632,0.0126,0.3634184915,0.0432,0.0126,0.045,0.32,0.0,0.32
2020-07-10 18:30:00,1.07184,0.015120000000000001,1.0719466405,0.051840000000000004,0.015120000000000001,0.054,1.02,0.0,1.02,0.40976,0.00868,0.4098519245,0.02976,0.00868,0.031,0.38,0.0,0.38
2020-07-10 19:00:00,1.09512,0.013160000000000002,1.0951990687,0.04512,0.013160000000000002,0.047,1.05,0.0,1.05,0.43344000000000005,-0.12608,0.45140491800000004,0.01344,0.003920000000000001,0.014,0.42,-0.13,0.4396589587
2020-07-10 19:30:00,1.0788,0.008400000000000001,1.0788327025,0.028800000000000003,0.008400000000000001,0.03,1.05,0.0,1.05,0.37152,0.00336,0.3715351935,0.01152,0.00336,0.012,0.36,0.0,0.36
2020-07-10 20:00:00,1.00304,0.00672,1.0030625105,0.02304,0.00672,0.024,0.98,0.0,0.98,0.40672,0.0019600000000000004,0.40672472260000003,0.00672,0.0019600000000000004,0.007,0.4,0.0,0.4
2020-07-10 20:30:00,1.00728,0.00504,1.0072926089,0.01728,0.00504,0.018000000000000002,0.99,0.0,0.99,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-07-10 21:00:00,0.9705600000000001,0.0030800000000000003,0.9705648871,0.010560000000000002,0.0030800000000000003,0.011,0.96,0.0,0.96,0.31,-0.13,0.33615472630000004,0.0,0.0,0.0,0.31,-0.13,0.33615472630000004
2020-07-10 21:30:00,0.9267200000000001,0.0019600000000000004,0.9267220727000001,0.00672,0.0019600000000000004,0.007,0.92,0.0,0.92,0.25,-0.13,0.2817800561,0.0,0.0,0.0,0.25,-0.13,0.2817800561
2020-07-10 22:00:00,0.9138400000000001,0.0011200000000000001,0.9138406863,0.0038400000000000005,0.0011200000000000001,0.004,0.91,0.0,0.91,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-07-10 22:30:00,0.8948,0.0014,0.8948010952000001,0.0048000000000000004,0.0014,0.005,0.89,0.0,0.89,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-07-10 23:00:00,0.83384,0.0011200000000000001,0.8338407522,0.0038400000000000005,0.0011200000000000001,0.004,0.8300000000000001,0.0,0.8300000000000001,0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,0.21,-0.13,0.24698178070000001
2020-07-10 23:30:00,0.7909600000000001,0.00028000000000000003,0.7909600496,0.0009600000000000001,0.00028000000000000003,0.001,0.79,0.0,0.79,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-07-11 00:00:00,0.6948000000000001,0.0014,0.6948014105,0.0048000000000000004,0.0014,0.005,0.6900000000000001,0.0,0.6900000000000001,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-07-11 00:30:00,0.67864,0.00252,0.6786446788,0.00864,0.00252,0.009000000000000001,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-11 01:00:00,0.6238400000000001,0.0011200000000000001,0.6238410054,0.0038400000000000005,0.0011200000000000001,0.004,0.62,0.0,0.62,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-11 01:30:00,0.62192,0.0005600000000000001,0.6219202521,0.0019200000000000003,0.0005600000000000001,0.002,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-11 02:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-11 02:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-11 03:00:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-11 03:30:00,0.6128800000000001,0.00084,0.6128805756,0.00288,0.00084,0.003,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-11 04:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-11 04:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-11 05:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-11 05:30:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-11 06:00:00,0.6309600000000001,0.00028000000000000003,0.6309600621,0.0009600000000000001,0.00028000000000000003,0.001,0.63,0.0,0.63,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-11 06:30:00,0.6238400000000001,0.0011200000000000001,0.6238410054,0.0038400000000000005,0.0011200000000000001,0.004,0.62,0.0,0.62,-0.1452,-0.12860000000000002,0.19396133640000002,0.0048000000000000004,0.0014,0.005,-0.15,-0.13,0.1984943324
2020-07-11 07:00:00,0.66864,0.00252,0.6686447487,0.00864,0.00252,0.009000000000000001,0.66,0.0,0.66,-0.13464,-0.12552000000000002,0.1840738982,0.015360000000000002,0.0044800000000000005,0.016,-0.15,-0.13,0.1984943324
2020-07-11 07:30:00,0.7396,0.0028,0.7396053001,0.009600000000000001,0.0028,0.01,0.73,0.0,0.73,-0.10216000000000001,0.00812,0.10248219360000001,0.027840000000000004,0.00812,0.029,-0.13,0.0,0.13
2020-07-11 08:00:00,0.7415200000000001,0.00336,0.7415276124,0.01152,0.00336,0.012,0.73,0.0,0.73,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0
2020-07-11 08:30:00,0.79864,0.00252,0.7986439757,0.00864,0.00252,0.009000000000000001,0.79,0.0,0.79,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0
2020-07-11 09:00:00,0.80344,0.003920000000000001,0.8034495628,0.01344,0.003920000000000001,0.014,0.79,0.0,0.79,0.19912000000000002,0.15016000000000002,0.2493928628,0.06912,0.02016,0.07200000000000001,0.13,0.13,0.1838477631
2020-07-11 09:30:00,0.8305600000000001,0.0030800000000000003,0.8305657108000001,0.010560000000000002,0.0030800000000000003,0.011,0.8200000000000001,0.0,0.8200000000000001,0.25032000000000004,0.14176000000000002,0.287673426,0.04032,0.011760000000000001,0.042,0.21,0.13,0.24698178070000001
2020-07-11 10:00:00,0.8553600000000001,0.0044800000000000005,0.8553717321000001,0.015360000000000002,0.0044800000000000005,0.016,0.84,0.0,0.84,0.20416,0.14288,0.24919069,0.044160000000000005,0.01288,0.046,0.16,0.13,0.20615528130000002
2020-07-11 10:30:00,0.8736,0.0098,0.8736549662,0.033600000000000005,0.0098,0.035,0.84,0.0,0.84,0.11664000000000001,0.01652,0.1178040746,0.05664,0.01652,0.059000000000000004,0.06,0.0,0.06
2020-07-11 11:00:00,0.8426400000000001,0.00952,0.8426937759,0.03264,0.00952,0.034,0.81,0.0,0.81,0.21144000000000002,0.16792,0.2700074073,0.06144000000000001,0.017920000000000002,0.064,0.15,0.15,0.2121320344
2020-07-11 11:30:00,0.8426400000000001,0.00952,0.8426937759,0.03264,0.00952,0.034,0.81,0.0,0.81,0.20088,0.01484,0.2014274063,0.05088,0.01484,0.053,0.15,0.0,0.15
2020-07-11 12:00:00,0.8232,0.0126,0.8232964229,0.0432,0.0126,0.045,0.78,0.0,0.78,-0.0584,0.0238,0.0630634601,0.0816,0.0238,0.085,-0.14,0.0,0.14
2020-07-11 12:30:00,0.8088000000000001,0.008400000000000001,0.808843619,0.028800000000000003,0.008400000000000001,0.03,0.78,0.0,0.78,-0.07208,0.028560000000000002,0.0775319289,0.09792000000000001,0.028560000000000002,0.10200000000000001,-0.17,0.0,0.17
2020-07-11 13:00:00,0.7432000000000001,0.0126,0.7433068007,0.0432,0.0126,0.045,0.7000000000000001,0.0,0.7000000000000001,-0.08360000000000001,0.0252,0.0873155198,0.0864,0.0252,0.09,-0.17,0.0,0.17
2020-07-11 13:30:00,0.70896,0.014280000000000001,0.7091038006,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.66,0.0,0.66,-0.05944000000000001,0.03808,0.07059178420000001,0.13056,0.03808,0.136,-0.19,0.0,0.19
2020-07-11 14:00:00,0.68784,0.00812,0.6878879269,0.027840000000000004,0.00812,0.029,0.66,0.0,0.66,-0.10536000000000001,0.16052000000000002,0.192008854,0.10464000000000001,0.030520000000000002,0.109,-0.21,0.13,0.24698178070000001
2020-07-11 14:30:00,0.6718400000000001,0.015120000000000001,0.6720101190000001,0.051840000000000004,0.015120000000000001,0.054,0.62,0.0,0.62,-0.13208,0.028560000000000002,0.13513252750000002,0.09792000000000001,0.028560000000000002,0.10200000000000001,-0.23,0.0,0.23
2020-07-11 15:00:00,0.6576000000000001,0.016800000000000002,0.6578145635,0.057600000000000005,0.016800000000000002,0.06,0.6000000000000001,0.0,0.6000000000000001,-0.1124,-0.0332,0.11720068260000001,0.057600000000000005,0.016800000000000002,0.06,-0.17,-0.05,0.1772004515
2020-07-11 15:30:00,0.6528,0.0154,0.6529816230000001,0.0528,0.0154,0.055,0.6000000000000001,0.0,0.6000000000000001,-0.16112,-0.10116000000000001,0.1902445794,0.09888000000000001,0.02884,0.10300000000000001,-0.26,-0.13,0.2906888371
2020-07-11 16:00:00,0.65976,0.00868,0.6598170959,0.02976,0.00868,0.031,0.63,0.0,0.63,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0.0,0.0,0.0
2020-07-11 16:30:00,0.70608,0.01344,0.7062079014,0.04608,0.01344,0.048,0.66,0.0,0.66,-0.054560000000000004,-0.10508,0.1184001689,0.08544,0.02492,0.089,-0.14,-0.13,0.1910497317
2020-07-11 17:00:00,0.82208,0.13644,0.8333255066,0.022080000000000002,0.00644,0.023,0.8,0.13,0.8104936767,0.032240000000000005,0.012320000000000001,0.0345137654,0.04224000000000001,0.012320000000000001,0.044,-0.01,0.0,0.01
2020-07-11 17:30:00,0.8511200000000001,0.13616,0.8619424575,0.021120000000000003,0.0061600000000000005,0.022,0.8300000000000001,0.13,0.8401190392000001,0.18648,0.01064,0.1867832969,0.036480000000000005,0.01064,0.038,0.15,0.0,0.15
2020-07-11 18:00:00,0.8655200000000001,0.010360000000000001,0.8655820007,0.03552,0.010360000000000001,0.037,0.8300000000000001,0.0,0.8300000000000001,0.29512000000000005,0.013160000000000002,0.2954132698,0.04512,0.013160000000000002,0.047,0.25,0.0,0.25
2020-07-11 18:30:00,0.9540000000000001,0.007,0.9540256810000001,0.024,0.007,0.025,0.93,0.0,0.93,0.3088,0.008400000000000001,0.30891422760000004,0.028800000000000003,0.008400000000000001,0.03,0.28,0.0,0.28
2020-07-11 19:00:00,0.994,0.007,0.9940246476000001,0.024,0.007,0.025,0.97,0.0,0.97,0.26032,0.011760000000000001,0.2605854946,0.04032,0.011760000000000001,0.042,0.22,0.0,0.22
2020-07-11 19:30:00,0.9805600000000001,0.0030800000000000003,0.9805648372,0.010560000000000002,0.0030800000000000003,0.011,0.97,0.0,0.97,0.23112000000000002,0.0061600000000000005,0.23120207610000001,0.021120000000000003,0.0061600000000000005,0.022,0.21,0.0,0.21
2020-07-11 20:00:00,0.92056,0.0030800000000000003,0.9205651525,0.010560000000000002,0.0030800000000000003,0.011,0.91,0.0,0.91,0.24960000000000002,0.0028,0.24961570460000002,0.009600000000000001,0.0028,0.01,0.24,0.0,0.24
2020-07-11 20:30:00,0.8886400000000001,0.00252,0.8886435731000001,0.00864,0.00252,0.009000000000000001,0.88,0.0,0.88,0.18192000000000003,0.0005600000000000001,0.1819208619,0.0019200000000000003,0.0005600000000000001,0.002,0.18,0.0,0.18
2020-07-11 21:00:00,0.8576800000000001,0.0022400000000000002,0.8576829251,0.007680000000000001,0.0022400000000000002,0.008,0.85,0.0,0.85,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-07-11 21:30:00,0.8557600000000001,0.13168000000000002,0.8658318543,0.00576,0.00168,0.006,0.85,0.13,0.8598837131,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-07-11 22:00:00,0.8557600000000001,0.13168000000000002,0.8658318543,0.00576,0.00168,0.006,0.85,0.13,0.8598837131,0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,0.21,-0.13,0.24698178070000001
2020-07-11 22:30:00,0.8548,0.13140000000000002,0.8648404477,0.0048000000000000004,0.0014,0.005,0.85,0.13,0.8598837131,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-07-11 23:00:00,0.8048000000000001,0.13140000000000002,0.8154563140000001,0.0048000000000000004,0.0014,0.005,0.8,0.13,0.8104936767,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-07-11 23:30:00,0.75192,0.13056,0.7631707542,0.0019200000000000003,0.0005600000000000001,0.002,0.75,0.13,0.7611832894,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-07-12 00:00:00,0.66864,0.00252,0.6686447487,0.00864,0.00252,0.009000000000000001,0.66,0.0,0.66,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-07-12 00:30:00,0.6386400000000001,0.00252,0.6386449718,0.00864,0.00252,0.009000000000000001,0.63,0.0,0.63,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-12 01:00:00,0.5948,0.0014,0.5948016476,0.0048000000000000004,0.0014,0.005,0.59,0.0,0.59,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-12 01:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-12 02:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-12 02:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-12 03:00:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-12 03:30:00,0.57672,0.13196000000000002,0.5916243741,0.00672,0.0019600000000000004,0.007,0.5700000000000001,0.13,0.5846366393,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-12 04:00:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-12 04:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-12 05:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-12 05:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,-0.13,0.24698178070000001
2020-07-12 06:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.18904,-0.12972,0.2292670931,0.0009600000000000001,0.00028000000000000003,0.001,-0.19,-0.13,0.2302172887
2020-07-12 06:30:00,0.59384,0.0011200000000000001,0.5938410562,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.0,0.59,-0.16232000000000002,-0.12776,0.2065681486,0.007680000000000001,0.0022400000000000002,0.008,-0.17,-0.13,0.2140093456
2020-07-12 07:00:00,0.6263200000000001,0.00476,0.6263380876,0.01632,0.00476,0.017,0.61,0.0,0.61,-0.15176,-0.12468000000000001,0.1964082483,0.018240000000000003,0.00532,0.019,-0.17,-0.13,0.2140093456
2020-07-12 07:30:00,0.63304,0.00672,0.6330756669000001,0.02304,0.00672,0.024,0.61,0.0,0.61,-0.13312000000000002,0.007840000000000001,0.1333506655,0.02688,0.007840000000000001,0.028,-0.16,0.0,0.16
2020-07-12 08:00:00,0.6830400000000001,0.00672,0.6830730561,0.02304,0.00672,0.024,0.66,0.0,0.66,-0.11544000000000001,0.01008,0.1158792475,0.03456,0.01008,0.036000000000000004,-0.15,0.0,0.15
2020-07-12 08:30:00,0.74648,0.01064,0.7465558251000001,0.036480000000000005,0.01064,0.038,0.71,0.0,0.71,-0.07624,0.015680000000000003,0.0778357244,0.05376,0.015680000000000003,0.056,-0.13,0.0,0.13
2020-07-12 09:00:00,0.778,0.014,0.7781259538,0.048,0.014,0.05,0.73,0.0,0.73,-0.047040000000000005,0.09128000000000001,0.1026878766,0.07296000000000001,0.02128,0.076,-0.12,0.07,0.1389244399
2020-07-12 09:30:00,0.8118400000000001,0.015120000000000001,0.8119807880000001,0.051840000000000004,0.015120000000000001,0.054,0.76,0.0,0.76,-0.056080000000000005,0.021560000000000003,0.0600816112,0.07392,0.021560000000000003,0.077,-0.13,0.0,0.13
2020-07-12 10:00:00,0.7924,0.0182,0.792608983,0.062400000000000004,0.0182,0.065,0.73,0.0,0.73,-0.037840000000000006,0.02688,0.0464155146,0.09216,0.02688,0.096,-0.13,0.0,0.13
2020-07-12 10:30:00,0.7600800000000001,0.020440000000000003,0.7603547856,0.07008,0.020440000000000003,0.073,0.6900000000000001,0.0,0.6900000000000001,-0.03824,0.02968,0.048406611100000004,0.10176,0.02968,0.106,-0.14,0.0,0.14
2020-07-12 11:00:00,0.7629600000000001,0.02128,0.7632567065,0.07296000000000001,0.02128,0.076,0.6900000000000001,0.0,0.6900000000000001,-0.036320000000000005,0.16024000000000002,0.16430459520000001,0.10368000000000001,0.030240000000000003,0.108,-0.14,0.13,0.1910497317
2020-07-12 11:30:00,0.73584,0.02212,0.7361723983,0.07584,0.02212,0.079,0.66,0.0,0.66,-0.02576,0.03332,0.0421165051,0.11424000000000001,0.03332,0.11900000000000001,-0.14,0.0,0.14
2020-07-12 12:00:00,0.7477600000000001,0.022680000000000002,0.7481038698,0.07776000000000001,0.022680000000000002,0.081,0.67,0.0,0.67,-0.027680000000000003,0.17276000000000002,0.1749634247,0.11232,0.032760000000000004,0.117,-0.14,0.14,0.1979898987
2020-07-12 12:30:00,0.74104,0.020720000000000002,0.7413296163,0.07104,0.020720000000000002,0.074,0.67,0.0,0.67,-0.014240000000000001,0.036680000000000004,0.0393471727,0.12576,0.036680000000000004,0.131,-0.14,0.0,0.14
2020-07-12 13:00:00,0.7672,0.0196,0.7674503241,0.06720000000000001,0.0196,0.07,0.7000000000000001,0.0,0.7000000000000001,-0.03152,0.03164,0.0446609449,0.10848000000000001,0.03164,0.113,-0.14,0.0,0.14
2020-07-12 13:30:00,0.7191200000000001,0.02016,0.7194025299,0.06912,0.02016,0.07200000000000001,0.65,0.0,0.65,-0.036160000000000005,0.036120000000000006,0.051109686,0.12384,0.036120000000000006,0.129,-0.16,0.0,0.16
2020-07-12 14:00:00,0.66856,0.01708,0.6687781396,0.05856000000000001,0.01708,0.061,0.61,0.0,0.61,-0.0648,0.033600000000000005,0.0729931504,0.11520000000000001,0.033600000000000005,0.12,-0.18,0.0,0.18
2020-07-12 14:30:00,0.6539200000000001,0.021560000000000003,0.6542753243,0.07392,0.021560000000000003,0.077,0.58,0.0,0.58,-0.12096000000000001,0.03472,0.1258443483,0.11904,0.03472,0.124,-0.24,0.0,0.24
2020-07-12 15:00:00,0.63968,0.02324,0.6401020231,0.07968,0.02324,0.083,0.56,0.0,0.56,-0.12384,0.03388,0.12839080960000002,0.11616000000000001,0.03388,0.121,-0.24,0.0,0.24
2020-07-12 15:30:00,0.6739200000000001,0.021560000000000003,0.6742647848000001,0.07392,0.021560000000000003,0.077,0.6000000000000001,0.0,0.6000000000000001,-0.14056000000000002,0.031920000000000004,0.144138822,0.10944000000000001,0.031920000000000004,0.114,-0.25,0.0,0.25
2020-07-12 16:00:00,0.6933600000000001,0.01848,0.6936062283000001,0.06336,0.01848,0.066,0.63,0.0,0.63,-0.08936000000000001,-0.10648,0.13900791340000002,0.08064,0.023520000000000003,0.084,-0.17,-0.13,0.2140093456
2020-07-12 16:30:00,0.7256800000000001,0.01624,0.7258616948000001,0.05568000000000001,0.01624,0.058,0.67,0.0,0.67,-0.07976000000000001,-0.10368000000000001,0.1308097856,0.09024,0.026320000000000003,0.094,-0.17,-0.13,0.2140093456
2020-07-12 17:00:00,0.7752800000000001,0.01904,0.7755137652,0.06528,0.01904,0.068,0.71,0.0,0.71,-0.039760000000000004,0.026320000000000003,0.047682281800000004,0.09024,0.026320000000000003,0.094,-0.13,0.0,0.13
2020-07-12 17:30:00,0.84608,0.01344,0.8461867406,0.04608,0.01344,0.048,0.8,0.0,0.8,0.22104000000000001,0.020720000000000002,0.22200900880000002,0.07104,0.020720000000000002,0.074,0.15,0.0,0.15
2020-07-12 18:00:00,0.9003200000000001,0.011760000000000001,0.9003968014,0.04032,0.011760000000000001,0.042,0.86,0.0,0.86,0.26048000000000004,0.017640000000000003,0.2610766171,0.060480000000000006,0.017640000000000003,0.063,0.2,0.0,0.2
2020-07-12 18:30:00,0.9222400000000001,0.012320000000000001,0.9223222864,0.04224000000000001,0.012320000000000001,0.044,0.88,0.0,0.88,0.33648,0.01064,0.3366481843,0.036480000000000005,0.01064,0.038,0.30000000000000004,0.0,0.30000000000000004
2020-07-12 19:00:00,0.9259200000000001,0.007560000000000001,0.9259508626,0.025920000000000002,0.007560000000000001,0.027,0.9,0.0,0.9,0.44920000000000004,0.0056,0.4492349051,0.019200000000000002,0.0056,0.02,0.43,0.0,0.43
2020-07-12 19:30:00,0.92112,0.0061600000000000005,0.9211405973000001,0.021120000000000003,0.0061600000000000005,0.022,0.9,0.0,0.9,0.38536000000000004,0.0044800000000000005,0.3853860402,0.015360000000000002,0.0044800000000000005,0.016,0.37,0.0,0.37
2020-07-12 20:00:00,0.9101600000000001,0.005880000000000001,0.9101789934000001,0.02016,0.005880000000000001,0.021,0.89,0.0,0.89,0.31864000000000003,-0.12748,0.34319469690000004,0.00864,0.00252,0.009000000000000001,0.31,-0.13,0.33615472630000004
2020-07-12 20:30:00,0.88768,0.13224000000000002,0.8974760164000001,0.007680000000000001,0.0022400000000000002,0.008,0.88,0.13,0.8895504483000001,0.2848,-0.12860000000000002,0.31248839980000004,0.0048000000000000004,0.0014,0.005,0.28,-0.13,0.30870698080000003
2020-07-12 21:00:00,0.8748,0.0014,0.8748011203,0.0048000000000000004,0.0014,0.005,0.87,0.0,0.87,0.27,-0.13,0.2996664813,0.0,0.0,0.0,0.27,-0.13,0.2996664813
2020-07-12 21:30:00,0.8757600000000001,0.00168,0.8757616114000001,0.00576,0.00168,0.006,0.87,0.0,0.87,0.23,-0.13,0.2641968963,0.0,0.0,0.0,0.23,-0.13,0.2641968963
2020-07-12 22:00:00,0.85384,0.13112000000000001,0.8638490609,0.0038400000000000005,0.0011200000000000001,0.004,0.85,0.13,0.8598837131,0.23,-0.13,0.2641968963,0.0,0.0,0.0,0.23,-0.13,0.2641968963
2020-07-12 22:30:00,0.8228800000000001,0.00084,0.8228804287,0.00288,0.00084,0.003,0.8200000000000001,0.0,0.8200000000000001,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-07-12 23:00:00,0.7528800000000001,0.13084,0.7641645111,0.00288,0.00084,0.003,0.75,0.13,0.7611832894,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-07-12 23:30:00,0.7019200000000001,0.0005600000000000001,0.7019202234,0.0019200000000000003,0.0005600000000000001,0.002,0.7000000000000001,0.0,0.7000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-13 00:00:00,0.6367200000000001,0.0019600000000000004,0.6367230167,0.00672,0.0019600000000000004,0.007,0.63,0.0,0.63,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-13 00:30:00,0.6057600000000001,0.00168,0.6057623296,0.00576,0.00168,0.006,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-13 01:00:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-13 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-13 02:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-07-13 02:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-07-13 03:00:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-07-13 03:30:00,0.57576,0.00168,0.575762451,0.00576,0.00168,0.006,0.5700000000000001,0.0,0.5700000000000001,-0.18,-0.13,0.2220360331,0.0,0.0,0.0,-0.18,-0.13,0.2220360331
2020-07-13 04:00:00,0.57576,0.00168,0.575762451,0.00576,0.00168,0.006,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-13 04:30:00,0.55288,0.00084,0.5528806381,0.00288,0.00084,0.003,0.55,0.0,0.55,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-13 05:00:00,0.5548000000000001,0.0014,0.5548017664,0.0048000000000000004,0.0014,0.005,0.55,0.0,0.55,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-07-13 05:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-13 06:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-13 06:30:00,0.75,-0.23,0.7844743463,0.0,0.0,0.0,0.75,-0.23,0.7844743463,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-13 07:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-13 07:30:00,0.93,-0.17,0.9454099640000001,0.0,0.0,0.0,0.93,-0.17,0.9454099640000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-13 08:00:00,1.03,-0.14,1.0394710193,0.0,0.0,0.0,1.03,-0.14,1.0394710193,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-07-13 08:30:00,1.1,-0.14,1.1088733021,0.0,0.0,0.0,1.1,-0.14,1.1088733021,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2020-07-13 09:00:00,1.08,-0.14,1.0890362712,0.0,0.0,0.0,1.08,-0.14,1.0890362712,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2020-07-13 09:30:00,1.1,-0.14,1.1088733021,0.0,0.0,0.0,1.1,-0.14,1.1088733021,0.15096,0.14028000000000002,0.2060761995,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.14,0.2051828453
2020-07-13 10:00:00,1.1,-0.16,1.1115754585,0.0,0.0,0.0,1.1,-0.16,1.1115754585,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2020-07-13 10:30:00,1.10152,-0.12664,1.1087759016,0.01152,0.00336,0.012,1.09,-0.13,1.09772492,0.68288,0.14084000000000002,0.697252465,0.00288,0.00084,0.003,0.68,0.14,0.6942621983
2020-07-13 11:00:00,0.9759200000000001,-0.15244000000000002,0.9877539167,0.025920000000000002,0.007560000000000001,0.027,0.9500000000000001,-0.16,0.9633794683,0.8292,0.1456,0.8418859780000001,0.019200000000000002,0.0056,0.02,0.81,0.14,0.8220097323000001
2020-07-13 11:30:00,1.17768,-0.12776,1.184589718,0.007680000000000001,0.0022400000000000002,0.008,1.17,-0.13,1.177200068,0.86,0.14,0.8713208364,0.0,0.0,0.0,0.86,0.14,0.8713208364
2020-07-13 12:00:00,1.14728,-0.12496000000000002,1.1540651628,0.01728,0.00504,0.018000000000000002,1.13,-0.13,1.1374532957,0.8528800000000001,0.14084000000000002,0.8644305640000001,0.00288,0.00084,0.003,0.85,0.14,0.8614522622
2020-07-13 12:30:00,1.20592,-0.12244000000000001,1.2121198786,0.025920000000000002,0.007560000000000001,0.027,1.18,-0.13,1.1871394189,0.87,0.14,0.8811923740000001,0.0,0.0,0.0,0.87,0.14,0.8811923740000001
2020-07-13 13:00:00,1.15728,-0.12496000000000002,1.1640068728,0.01728,0.00504,0.018000000000000002,1.1400000000000001,-0.13,1.1473883388,0.85248,0.14364000000000002,0.8644967322,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.84,0.14,0.8515867542000001
2020-07-13 13:30:00,1.0932,-0.1174,1.0994857889,0.0432,0.0126,0.045,1.05,-0.13,1.0580170131,0.8453600000000001,0.14448000000000003,0.8576176304,0.015360000000000002,0.0044800000000000005,0.016,0.8300000000000001,0.14,0.8417244205000001
2020-07-13 14:00:00,1.11936,-0.11852000000000001,1.1256170752,0.039360000000000006,0.01148,0.041,1.08,-0.13,1.0877959367,0.73728,0.21504,0.768,0.01728,0.00504,0.018000000000000002,0.72,0.21,0.75
2020-07-13 14:30:00,1.12208,-0.12356000000000002,1.1288625248,0.022080000000000002,0.00644,0.023,1.1,-0.13,1.107655181,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-07-13 15:00:00,1.14288,-0.12916,1.1501552069,0.00288,0.00084,0.003,1.1400000000000001,-0.13,1.1473883388,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-07-13 15:30:00,1.03112,-0.12384,1.0385301151,0.021120000000000003,0.0061600000000000005,0.022,1.01,-0.13,1.0183319694,0.15576,0.00168,0.1557690598,0.00576,0.00168,0.006,0.15,0.0,0.15
2020-07-13 16:00:00,1.08632,0.00476,1.0863304286,0.01632,0.00476,0.017,1.07,0.0,1.07,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-07-13 16:30:00,1.16056,-0.13692000000000001,1.168608831,0.010560000000000002,0.0030800000000000003,0.011,1.15,-0.14,1.158490397,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-07-13 17:00:00,1.23152,0.00336,1.2315245836,0.01152,0.00336,0.012,1.22,0.0,1.22,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2020-07-13 17:30:00,1.29672,0.0019600000000000004,1.2967214813,0.00672,0.0019600000000000004,0.007,1.29,0.0,1.29,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-07-13 18:00:00,1.3624800000000001,-0.12636,1.3683269346,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.35,-0.13,1.3562448157,0.61,0.13,0.6236986452000001,0.0,0.0,0.0,0.61,0.13,0.6236986452000001
2020-07-13 18:30:00,1.35768,0.0022400000000000002,1.3576818479,0.007680000000000001,0.0022400000000000002,0.008,1.35,0.0,1.35,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-07-13 19:00:00,1.3167200000000001,0.0019600000000000004,1.3167214588,0.00672,0.0019600000000000004,0.007,1.31,0.0,1.31,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62
2020-07-13 19:30:00,1.2196,0.0028,1.2196032142,0.009600000000000001,0.0028,0.01,1.21,0.0,1.21,0.48,-0.13,0.4972926704,0.0,0.0,0.0,0.48,-0.13,0.4972926704
2020-07-13 20:00:00,1.1586400000000001,0.00252,1.1586427405,0.00864,0.00252,0.009000000000000001,1.15,0.0,1.15,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-07-13 20:30:00,1.09576,0.00168,1.0957612879,0.00576,0.00168,0.006,1.09,0.0,1.09,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-07-13 21:00:00,1.03384,0.0011200000000000001,1.0338406067,0.0038400000000000005,0.0011200000000000001,0.004,1.03,0.0,1.03,0.33,-0.13,0.354682957,0.0,0.0,0.0,0.33,-0.13,0.354682957
2020-07-13 21:30:00,0.9719200000000001,0.0005600000000000001,0.9719201613,0.0019200000000000003,0.0005600000000000001,0.002,0.97,0.0,0.97,0.27,-0.13,0.2996664813,0.0,0.0,0.0,0.27,-0.13,0.2996664813
2020-07-13 22:00:00,0.9409600000000001,0.00028000000000000003,0.9409600417,0.0009600000000000001,0.00028000000000000003,0.001,0.9400000000000001,0.0,0.9400000000000001,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-07-13 22:30:00,0.87192,0.0005600000000000001,0.8719201798,0.0019200000000000003,0.0005600000000000001,0.002,0.87,0.0,0.87,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-07-13 23:00:00,0.8009600000000001,0.00028000000000000003,0.8009600489,0.0009600000000000001,0.00028000000000000003,0.001,0.8,0.0,0.8,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-07-13 23:30:00,0.73096,0.00028000000000000003,0.7309600536,0.0009600000000000001,0.00028000000000000003,0.001,0.73,0.0,0.73,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-14 00:00:00,0.65288,0.00084,0.6528805404,0.00288,0.00084,0.003,0.65,0.0,0.65,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-14 00:30:00,0.6128800000000001,0.00084,0.6128805756,0.00288,0.00084,0.003,0.61,0.0,0.61,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-14 01:00:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-14 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-14 02:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-14 02:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-14 03:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-14 03:30:00,0.5719200000000001,0.0005600000000000001,0.5719202742,0.0019200000000000003,0.0005600000000000001,0.002,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-14 04:00:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-14 04:30:00,0.5719200000000001,0.0005600000000000001,0.5719202742,0.0019200000000000003,0.0005600000000000001,0.002,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-14 05:00:00,0.5719200000000001,0.0005600000000000001,0.5719202742,0.0019200000000000003,0.0005600000000000001,0.002,0.5700000000000001,0.0,0.5700000000000001,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-07-14 05:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-07-14 06:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-14 06:30:00,0.74,-0.27,0.7877182237,0.0,0.0,0.0,0.74,-0.27,0.7877182237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-14 07:00:00,0.9400000000000001,-0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,-0.13,0.9489467846,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-14 07:30:00,1.0,-0.13,1.0084145973,0.0,0.0,0.0,1.0,-0.13,1.0084145973,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-07-14 08:00:00,1.07,-0.13,1.0778682665,0.0,0.0,0.0,1.07,-0.13,1.0778682665,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2020-07-14 08:30:00,1.14096,-0.12972,1.1483104981,0.0009600000000000001,0.00028000000000000003,0.001,1.1400000000000001,-0.13,1.1473883388,0.32,0.15,0.3534119409,0.0,0.0,0.0,0.32,0.15,0.3534119409
2020-07-14 09:00:00,1.16192,-0.15944000000000003,1.1728082537,0.0019200000000000003,0.0005600000000000001,0.002,1.16,-0.16,1.1709824935,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2020-07-14 09:30:00,1.15,-0.14,1.158490397,0.0,0.0,0.0,1.15,-0.14,1.158490397,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2020-07-14 10:00:00,1.15768,-0.13776000000000002,1.1658476744,0.007680000000000001,0.0022400000000000002,0.008,1.15,-0.14,1.158490397,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-07-14 10:30:00,1.11264,-0.13048,1.1202646116,0.03264,0.00952,0.034,1.08,-0.14,1.0890362712,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-07-14 11:00:00,1.0288,0.008400000000000001,1.0288342918,0.028800000000000003,0.008400000000000001,0.03,1.0,0.0,1.0,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-07-14 11:30:00,1.1236,-0.1302,1.131118473,0.033600000000000005,0.0098,0.035,1.09,-0.14,1.0989540482,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-07-14 12:00:00,1.12552,-0.12964,1.1329615174,0.03552,0.010360000000000001,0.037,1.09,-0.14,1.0989540482,0.19096000000000002,0.14028000000000002,0.2369476735,0.0009600000000000001,0.00028000000000000003,0.001,0.19,0.14,0.2360084744
2020-07-14 12:30:00,1.13728,-0.14496,1.1464812253,0.01728,0.00504,0.018000000000000002,1.12,-0.15,1.13,0.24096,0.14028000000000002,0.2788192963,0.0009600000000000001,0.00028000000000000003,0.001,0.24,0.14,0.2778488798
2020-07-14 13:00:00,1.1715200000000001,-0.13664,1.1794615721,0.01152,0.00336,0.012,1.16,-0.14,1.1684177335,0.23096000000000003,0.14028000000000002,0.2702239812,0.0009600000000000001,0.00028000000000000003,0.001,0.23,0.14,0.2692582404
2020-07-14 13:30:00,1.11056,-0.13692000000000001,1.1189685429,0.010560000000000002,0.0030800000000000003,0.011,1.1,-0.14,1.1088733021,0.23192000000000002,0.14056000000000002,0.2711899703,0.0019200000000000003,0.0005600000000000001,0.002,0.23,0.14,0.2692582404
2020-07-14 14:00:00,1.07152,-0.13664,1.0801970191,0.01152,0.00336,0.012,1.06,-0.14,1.0692053124,0.20096000000000003,0.14028000000000002,0.2450783548,0.0009600000000000001,0.00028000000000000003,0.001,0.2,0.14,0.2441311123
2020-07-14 14:30:00,1.04208,-0.13356,1.0506041119,0.022080000000000002,0.00644,0.023,1.02,-0.14,1.0295630141,0.16096000000000002,0.14028000000000002,0.2135101871,0.0009600000000000001,0.00028000000000000003,0.001,0.16,0.14,0.2126029163
2020-07-14 15:00:00,1.07784,-0.13188,1.08587817,0.027840000000000004,0.00812,0.029,1.05,-0.14,1.0592922165,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2020-07-14 15:30:00,0.9774400000000001,-0.12908,0.985926265,0.03744,0.010920000000000001,0.039,0.9400000000000001,-0.14,0.9503683496,0.16768000000000002,0.0022400000000000002,0.1676949612,0.007680000000000001,0.0022400000000000002,0.008,0.16,0.0,0.16
2020-07-14 16:00:00,0.94608,-0.12656,0.9545076218,0.04608,0.01344,0.048,0.9,-0.14,0.9108238029,0.17248000000000002,0.0036400000000000004,0.1725184048,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.16,0.0,0.16
2020-07-14 16:30:00,1.01168,0.00924,1.0117221951,0.03168,0.00924,0.033,0.98,0.0,0.98,0.21768,0.0022400000000000002,0.21769152490000002,0.007680000000000001,0.0022400000000000002,0.008,0.21,0.0,0.21
2020-07-14 17:00:00,1.09704,0.013720000000000001,1.0971257904,0.047040000000000005,0.013720000000000001,0.049,1.05,0.0,1.05,0.26784,0.00812,0.2679630572,0.027840000000000004,0.00812,0.029,0.24,0.0,0.24
2020-07-14 17:30:00,1.07224,0.012320000000000001,1.0723107758000001,0.04224000000000001,0.012320000000000001,0.044,1.03,0.0,1.03,0.2528,0.0154,0.2532686321,0.0528,0.0154,0.055,0.2,0.0,0.2
2020-07-14 18:00:00,1.16224,0.012320000000000001,1.1623052955,0.04224000000000001,0.012320000000000001,0.044,1.12,0.0,1.12,0.35728000000000004,0.13504000000000002,0.3819486877,0.01728,0.00504,0.018000000000000002,0.34,0.13,0.3640054945
2020-07-14 18:30:00,1.1988,0.008400000000000001,1.1988294291,0.028800000000000003,0.008400000000000001,0.03,1.17,0.0,1.17,0.43192,0.0005600000000000001,0.43192036300000003,0.0019200000000000003,0.0005600000000000001,0.002,0.43,0.0,0.43
2020-07-14 19:00:00,1.1888,0.008400000000000001,1.1888296766,0.028800000000000003,0.008400000000000001,0.03,1.16,0.0,1.16,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-07-14 19:30:00,1.17112,0.0061600000000000005,1.1711362003999999,0.021120000000000003,0.0061600000000000005,0.022,1.15,0.0,1.15,0.43096,0.00028000000000000003,0.43096009100000005,0.0009600000000000001,0.00028000000000000003,0.001,0.43,0.0,0.43
2020-07-14 20:00:00,1.08864,-0.12748,1.0960785556000001,0.00864,0.00252,0.009000000000000001,1.08,-0.13,1.0877959367,0.42,-0.13,0.4396589587,0.0,0.0,0.0,0.42,-0.13,0.4396589587
2020-07-14 20:30:00,1.07864,0.00252,1.0786429437,0.00864,0.00252,0.009000000000000001,1.07,0.0,1.07,0.34,-0.13,0.3640054945,0.0,0.0,0.0,0.34,-0.13,0.3640054945
2020-07-14 21:00:00,1.02672,0.0019600000000000004,1.0267218708,0.00672,0.0019600000000000004,0.007,1.02,0.0,1.02,0.34,-0.13,0.3640054945,0.0,0.0,0.0,0.34,-0.13,0.3640054945
2020-07-14 21:30:00,1.04192,0.0005600000000000001,1.0419201505,0.0019200000000000003,0.0005600000000000001,0.002,1.04,0.0,1.04,0.27,-0.13,0.2996664813,0.0,0.0,0.0,0.27,-0.13,0.2996664813
2020-07-14 22:00:00,0.9909600000000001,0.00028000000000000003,0.9909600396,0.0009600000000000001,0.00028000000000000003,0.001,0.99,0.0,0.99,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-07-14 22:30:00,0.90192,0.13056,0.9113207997,0.0019200000000000003,0.0005600000000000001,0.002,0.9,0.13,0.9093404203000001,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-07-14 23:00:00,0.77288,0.00084,0.7728804565,0.00288,0.00084,0.003,0.77,0.0,0.77,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-07-14 23:30:00,0.70096,0.00028000000000000003,0.7009600559,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,0.0,0.7000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-15 00:00:00,0.65576,0.00168,0.655762152,0.00576,0.00168,0.006,0.65,0.0,0.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
