Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-15 00:30:00,0.60672,0.0019600000000000004,0.6067231659,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-15 01:00:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.15,0.1984943324,0.0,0.0,0.0,-0.13,-0.15,0.1984943324
2020-07-15 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-15 02:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-15 02:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-15 03:00:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-15 03:30:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-15 04:00:00,0.5948,0.0014,0.5948016476,0.0048000000000000004,0.0014,0.005,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-15 04:30:00,0.59384,0.0011200000000000001,0.5938410562,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.0,0.59,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-15 05:00:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-15 05:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-15 06:00:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-15 06:30:00,0.76,-0.21,0.7884795495,0.0,0.0,0.0,0.76,-0.21,0.7884795495,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-15 07:00:00,0.96,-0.14,0.9701546269,0.0,0.0,0.0,0.96,-0.14,0.9701546269,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-15 07:30:00,1.03,-0.14,1.0394710193,0.0,0.0,0.0,1.03,-0.14,1.0394710193,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-07-15 08:00:00,1.08,-0.14,1.0890362712,0.0,0.0,0.0,1.08,-0.14,1.0890362712,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2020-07-15 08:30:00,1.14288,-0.13916,1.1513210673,0.00288,0.00084,0.003,1.1400000000000001,-0.14,1.1485643212,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2020-07-15 09:00:00,1.18192,-0.13944,1.190116969,0.0019200000000000003,0.0005600000000000001,0.002,1.18,-0.14,1.1882760622,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2020-07-15 09:30:00,1.18096,-0.13972,1.1891964514,0.0009600000000000001,0.00028000000000000003,0.001,1.18,-0.14,1.1882760622,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2020-07-15 10:00:00,1.14096,-0.13972,1.1494831012,0.0009600000000000001,0.00028000000000000003,0.001,1.1400000000000001,-0.14,1.1485643212,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2020-07-15 10:30:00,1.13056,-0.13692000000000001,1.1388208814,0.010560000000000002,0.0030800000000000003,0.011,1.12,-0.14,1.1287160848,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2020-07-15 11:00:00,1.034,0.007,1.0340236941,0.024,0.007,0.025,1.01,0.0,1.01,0.16288000000000002,0.14084000000000002,0.21532719290000002,0.00288,0.00084,0.003,0.16,0.14,0.2126029163
2020-07-15 11:30:00,1.08456,-0.12992,1.0923138743,0.03456,0.01008,0.036000000000000004,1.05,-0.14,1.0592922165,0.16864,0.00252,0.1686588272,0.00864,0.00252,0.009000000000000001,0.16,0.0,0.16
2020-07-15 12:00:00,1.12168,-0.13076000000000002,1.1292759627,0.03168,0.00924,0.033,1.09,-0.14,1.0989540482,0.1948,0.1514,0.24671643640000002,0.0048000000000000004,0.0014,0.005,0.19,0.15,0.24207436870000001
2020-07-15 12:30:00,1.18672,-0.13804000000000002,1.1947214738,0.00672,0.0019600000000000004,0.007,1.18,-0.14,1.1882760622,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-07-15 13:00:00,1.19056,-0.14692000000000002,1.1995910136,0.010560000000000002,0.0030800000000000003,0.011,1.18,-0.15,1.1894956915,0.2248,0.0014,0.22480435940000001,0.0048000000000000004,0.0014,0.005,0.22,0.0,0.22
2020-07-15 13:30:00,1.12112,-0.15384,1.1316257332,0.021120000000000003,0.0061600000000000005,0.022,1.1,-0.16,1.1115754585,0.22192,0.0005600000000000001,0.22192070660000002,0.0019200000000000003,0.0005600000000000001,0.002,0.22,0.0,0.22
2020-07-15 14:00:00,1.15648,-0.12936,1.1636923992,0.036480000000000005,0.01064,0.038,1.12,-0.14,1.1287160848,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-07-15 14:30:00,1.1497600000000001,-0.13132000000000002,1.1572350669,0.02976,0.00868,0.031,1.12,-0.14,1.1287160848,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-07-15 15:00:00,1.15456,-0.12992,1.1618468057,0.03456,0.01008,0.036000000000000004,1.12,-0.14,1.1287160848,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-07-15 15:30:00,0.9937600000000001,-0.12432000000000001,1.0015060659,0.05376,0.015680000000000003,0.056,0.9400000000000001,-0.14,0.9503683496,0.13288,0.00084,0.13288265500000002,0.00288,0.00084,0.003,0.13,0.0,0.13
2020-07-15 16:00:00,1.01088,-0.12516000000000002,1.0185987434,0.05088,0.01484,0.053,0.96,-0.14,0.9701546269,0.17192000000000002,0.13056,0.2158758903,0.0019200000000000003,0.0005600000000000001,0.002,0.17,0.13,0.2140093456
2020-07-15 16:30:00,1.05264,-0.19048,1.0697352944,0.03264,0.00952,0.034,1.02,-0.2,1.0394229168,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-07-15 17:00:00,1.14496,0.007280000000000001,1.144983144,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.12,0.0,1.12,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-07-15 17:30:00,1.19304,0.00672,1.1930589256,0.02304,0.00672,0.024,1.17,0.0,1.17,0.28576,0.00168,0.2857649384,0.00576,0.00168,0.006,0.28,0.0,0.28
2020-07-15 18:00:00,1.24112,0.0061600000000000005,1.2411352867,0.021120000000000003,0.0061600000000000005,0.022,1.22,0.0,1.22,0.48096000000000005,0.13028,0.4982924844,0.0009600000000000001,0.00028000000000000003,0.001,0.48,0.13,0.4972926704
2020-07-15 18:30:00,1.23728,0.00504,1.2372902651,0.01728,0.00504,0.018000000000000002,1.22,0.0,1.22,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-07-15 19:00:00,1.21824,0.00532,1.218251616,0.018240000000000003,0.00532,0.019,1.2,0.0,1.2,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-07-15 19:30:00,1.1444,0.004200000000000001,1.1444077071,0.014400000000000001,0.004200000000000001,0.015,1.13,0.0,1.13,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-07-15 20:00:00,1.1244,0.004200000000000001,1.1244078442,0.014400000000000001,0.004200000000000001,0.015,1.11,0.0,1.11,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-07-15 20:30:00,1.11248,0.0036400000000000004,1.112485955,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1,0.0,1.1,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-07-15 21:00:00,1.04672,0.0019600000000000004,1.0467218351,0.00672,0.0019600000000000004,0.007,1.04,0.0,1.04,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-07-15 21:30:00,1.04768,0.0022400000000000002,1.0476823946,0.007680000000000001,0.0022400000000000002,0.008,1.04,0.0,1.04,0.31,-0.13,0.33615472630000004,0.0,0.0,0.0,0.31,-0.13,0.33615472630000004
2020-07-15 22:00:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-07-15 22:30:00,0.91288,0.00084,0.9128803865,0.00288,0.00084,0.003,0.91,0.0,0.91,0.23,-0.13,0.2641968963,0.0,0.0,0.0,0.23,-0.13,0.2641968963
2020-07-15 23:00:00,0.8048000000000001,0.0014,0.8048012177,0.0048000000000000004,0.0014,0.005,0.8,0.0,0.8,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-07-15 23:30:00,0.72192,0.0005600000000000001,0.7219202172,0.0019200000000000003,0.0005600000000000001,0.002,0.72,0.0,0.72,0.13,-0.16,0.20615528130000002,0.0,0.0,0.0,0.13,-0.16,0.20615528130000002
2020-07-16 00:00:00,0.66864,0.00252,0.6686447487,0.00864,0.00252,0.009000000000000001,0.66,0.0,0.66,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-07-16 00:30:00,0.62768,0.0022400000000000002,0.6276839969,0.007680000000000001,0.0022400000000000002,0.008,0.62,0.0,0.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 01:00:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-16 01:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 02:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-07-16 02:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-16 03:00:00,0.59192,0.0005600000000000001,0.5919202649,0.0019200000000000003,0.0005600000000000001,0.002,0.59,0.0,0.59,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-16 03:30:00,0.5957600000000001,0.00168,0.5957623687,0.00576,0.00168,0.006,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-16 04:00:00,0.5996,0.0028,0.5996065377,0.009600000000000001,0.0028,0.01,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-16 04:30:00,0.59672,0.0019600000000000004,0.5967232189,0.00672,0.0019600000000000004,0.007,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-16 05:00:00,0.5957600000000001,0.00168,0.5957623687,0.00576,0.00168,0.006,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-16 05:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-16 06:00:00,0.67,-0.13,0.6824954212000001,0.0,0.0,0.0,0.67,-0.13,0.6824954212000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-16 06:30:00,0.78,-0.23,0.8132035416000001,0.0,0.0,0.0,0.78,-0.23,0.8132035416000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-16 07:00:00,0.9400000000000001,-0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,-0.13,0.9489467846,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-16 07:30:00,1.03,-0.13,1.0381714695,0.0,0.0,0.0,1.03,-0.13,1.0381714695,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-07-16 08:00:00,1.12,-0.13,1.1275194012,0.0,0.0,0.0,1.12,-0.13,1.1275194012,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2020-07-16 08:30:00,1.14096,-0.12972,1.1483104981,0.0009600000000000001,0.00028000000000000003,0.001,1.1400000000000001,-0.13,1.1473883388,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-07-16 09:00:00,1.14192,-0.12944,1.1492327876,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,-0.13,1.1473883388,0.27,0.15,0.3088689042,0.0,0.0,0.0,0.27,0.15,0.3088689042
2020-07-16 09:30:00,1.16096,-0.14972000000000002,1.1705743035,0.0009600000000000001,0.00028000000000000003,0.001,1.16,-0.15,1.1696580697,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2020-07-16 10:00:00,1.2048,-0.15860000000000002,1.2151942232,0.0048000000000000004,0.0014,0.005,1.2,-0.16,1.210619676,0.22,0.15,0.26627053910000004,0.0,0.0,0.0,0.22,0.15,0.26627053910000004
2020-07-16 10:30:00,1.13168,-0.13076000000000002,1.1392092872,0.03168,0.00924,0.033,1.1,-0.14,1.1088733021,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2020-07-16 11:00:00,1.0360800000000001,-0.12656,1.0437812031,0.04608,0.01344,0.048,0.99,-0.14,0.9998499887000001,-0.11656000000000001,0.13392,0.1775409812,0.01344,0.003920000000000001,0.014,-0.13,0.13,0.1838477631
2020-07-16 11:30:00,1.018,-0.126,1.025768005,0.048,0.014,0.05,0.97,-0.14,0.9800510191,-0.13272,0.00504,0.1328156617,0.01728,0.00504,0.018000000000000002,-0.15,0.0,0.15
2020-07-16 12:00:00,1.0976,-0.1232,1.1044926437,0.057600000000000005,0.016800000000000002,0.06,1.04,-0.14,1.0493807698,-0.10584,0.15288000000000002,0.1859419264,0.044160000000000005,0.01288,0.046,-0.15,0.14,0.2051828453
2020-07-16 12:30:00,1.11128,-0.12796000000000002,1.118622814,0.041280000000000004,0.01204,0.043000000000000003,1.07,-0.14,1.0791200119,-0.1416,0.1512,0.20715211800000002,0.038400000000000004,0.0112,0.04,-0.18,0.14,0.22803508500000003
2020-07-16 13:00:00,1.08416,-0.14712,1.0940965223,0.044160000000000005,0.01288,0.046,1.04,-0.16,1.052235715,-0.11544000000000001,0.16008,0.1973626104,0.03456,0.01008,0.036000000000000004,-0.15,0.15,0.2121320344
2020-07-16 13:30:00,1.03224,-0.12768000000000002,1.0401065329999999,0.04224000000000001,0.012320000000000001,0.044,0.99,-0.14,0.9998499887000001,-0.11488000000000001,0.013160000000000002,0.11563131060000001,0.04512,0.013160000000000002,0.047,-0.16,0.0,0.16
2020-07-16 14:00:00,0.9860800000000001,-0.12656,0.9941685974000001,0.04608,0.01344,0.048,0.9400000000000001,-0.14,0.9503683496,0.00088,0.15484,0.15484250060000002,0.05088,0.01484,0.053,-0.05,0.14,0.1486606875
2020-07-16 14:30:00,1.044,-0.133,1.0524376466,0.024,0.007,0.025,1.02,-0.14,1.0295630141,0.14672000000000002,0.14196,0.20415533300000002,0.00672,0.0019600000000000004,0.007,0.14,0.14,0.1979898987
2020-07-16 15:00:00,1.0488,-0.1316,1.0570241246,0.028800000000000003,0.008400000000000001,0.03,1.02,-0.14,1.0295630141,0.08536,0.14448000000000003,0.1678117993,0.015360000000000002,0.0044800000000000005,0.016,0.07,0.14,0.15652475840000002
2020-07-16 15:30:00,0.9488000000000001,-0.1316,0.9578830826,0.028800000000000003,0.008400000000000001,0.03,0.92,-0.14,0.9305912099,0.1948,0.0014,0.19480503070000002,0.0048000000000000004,0.0014,0.005,0.19,0.0,0.19
2020-07-16 16:00:00,0.9607200000000001,-0.13104000000000002,0.9696155939000001,0.030720000000000004,0.008960000000000001,0.032,0.93,-0.14,0.9404786016000001,0.19768000000000002,0.15224000000000001,0.24950831650000002,0.007680000000000001,0.0022400000000000002,0.008,0.19,0.15,0.24207436870000001
2020-07-16 16:30:00,1.00456,0.01008,1.0046105713,0.03456,0.01008,0.036000000000000004,0.97,0.0,0.97,0.1748,0.0014,0.1748056063,0.0048000000000000004,0.0014,0.005,0.17,0.0,0.17
2020-07-16 17:00:00,1.03016,0.005880000000000001,1.0301767809,0.02016,0.005880000000000001,0.021,1.01,0.0,1.01,0.26096,0.13028,0.2916727618,0.0009600000000000001,0.00028000000000000003,0.001,0.26,0.13,0.2906888371
2020-07-16 17:30:00,1.1392,0.0056,1.139213764,0.019200000000000002,0.0056,0.02,1.12,0.0,1.12,0.30192,0.0005600000000000001,0.3019205193,0.0019200000000000003,0.0005600000000000001,0.002,0.30000000000000004,0.0,0.30000000000000004
2020-07-16 18:00:00,1.16304,0.00672,1.1630594138,0.02304,0.00672,0.024,1.1400000000000001,0.0,1.1400000000000001,0.43096,0.00028000000000000003,0.43096009100000005,0.0009600000000000001,0.00028000000000000003,0.001,0.43,0.0,0.43
2020-07-16 18:30:00,1.19496,0.007280000000000001,1.1949821756,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.17,0.0,1.17,0.43192,0.13056,0.4512214534,0.0019200000000000003,0.0005600000000000001,0.002,0.43,0.13,0.4492215489
2020-07-16 19:00:00,1.17688,0.007840000000000001,1.1769061135,0.02688,0.007840000000000001,0.028,1.15,0.0,1.15,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2020-07-16 19:30:00,1.114,0.007,1.1140219926000001,0.024,0.007,0.025,1.09,0.0,1.09,0.35096000000000005,0.00028000000000000003,0.3509601117,0.0009600000000000001,0.00028000000000000003,0.001,0.35000000000000003,0.0,0.35000000000000003
2020-07-16 20:00:00,1.04208,0.00644,1.0420998992,0.022080000000000002,0.00644,0.023,1.02,0.0,1.02,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-07-16 20:30:00,0.99248,0.0036400000000000004,0.9924866750000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.98,0.0,0.98,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-07-16 21:00:00,0.9467200000000001,0.0019600000000000004,0.9467220289,0.00672,0.0019600000000000004,0.007,0.9400000000000001,0.0,0.9400000000000001,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-07-16 21:30:00,0.94576,0.00168,0.9457614921,0.00576,0.00168,0.006,0.9400000000000001,0.0,0.9400000000000001,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-07-16 22:00:00,0.94576,0.00168,0.9457614921,0.00576,0.00168,0.006,0.9400000000000001,0.0,0.9400000000000001,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-07-16 22:30:00,0.9028800000000001,0.00084,0.9028803907,0.00288,0.00084,0.003,0.9,0.0,0.9,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-07-16 23:00:00,0.80288,0.00084,0.8028804394,0.00288,0.00084,0.003,0.8,0.0,0.8,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-07-16 23:30:00,0.72192,0.0005600000000000001,0.7219202172,0.0019200000000000003,0.0005600000000000001,0.002,0.72,0.0,0.72,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-17 00:00:00,0.6596000000000001,0.0028,0.6596059430000001,0.009600000000000001,0.0028,0.01,0.65,0.0,0.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 00:30:00,0.6386400000000001,0.00252,0.6386449718,0.00864,0.00252,0.009000000000000001,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-17 01:00:00,0.59672,0.0019600000000000004,0.5967232189,0.00672,0.0019600000000000004,0.007,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-17 01:30:00,0.5996,0.0028,0.5996065377,0.009600000000000001,0.0028,0.01,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 02:00:00,0.6238400000000001,0.0011200000000000001,0.6238410054,0.0038400000000000005,0.0011200000000000001,0.004,0.62,0.0,0.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-17 02:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-17 03:00:00,0.58192,0.0005600000000000001,0.5819202695,0.0019200000000000003,0.0005600000000000001,0.002,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-17 03:30:00,0.58672,0.0019600000000000004,0.5867232738,0.00672,0.0019600000000000004,0.007,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-17 04:00:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-17 04:30:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-17 05:00:00,0.59384,0.0011200000000000001,0.5938410562,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.0,0.59,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-17 05:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-17 06:00:00,0.63,-0.13,0.6432728814,0.0,0.0,0.0,0.63,-0.13,0.6432728814,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-17 06:30:00,0.74,-0.22,0.7720103626,0.0,0.0,0.0,0.74,-0.22,0.7720103626,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-17 07:00:00,0.96,-0.16,0.9732420048,0.0,0.0,0.0,0.96,-0.16,0.9732420048,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2020-07-17 07:30:00,1.06,-0.14,1.0692053124,0.0,0.0,0.0,1.06,-0.14,1.0692053124,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2020-07-17 08:00:00,1.05192,-0.16944,1.0654790472,0.0019200000000000003,0.0005600000000000001,0.002,1.05,-0.17,1.063672882,0.16096000000000002,0.13028,0.2070772803,0.0009600000000000001,0.00028000000000000003,0.001,0.16,0.13,0.20615528130000002
2020-07-17 08:30:00,1.05192,-0.13944,1.0611216707,0.0019200000000000003,0.0005600000000000001,0.002,1.05,-0.14,1.0592922165,0.16864,0.13252,0.2144784371,0.00864,0.00252,0.009000000000000001,0.16,0.13,0.20615528130000002
2020-07-17 09:00:00,0.9853600000000001,-0.13552,0.9946356117,0.015360000000000002,0.0044800000000000005,0.016,0.97,-0.14,0.9800510191,0.07824,0.38532000000000005,0.39318316340000004,0.018240000000000003,0.00532,0.019,0.06,0.38,0.38470768120000004
2020-07-17 09:30:00,1.0384,-0.1288,1.0463574915,0.038400000000000004,0.0112,0.04,1.0,-0.14,1.0097524449,-0.1512,0.1584,0.2189794511,0.028800000000000003,0.008400000000000001,0.03,-0.18,0.15,0.2343074903
2020-07-17 10:00:00,1.01992,-0.12544000000000002,1.0276049825,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.97,-0.14,0.9800510191,-0.15776,0.14232,0.2124692919,0.04224000000000001,0.012320000000000001,0.044,-0.2,0.13,0.2385372088
2020-07-17 10:30:00,0.96008,-0.11956000000000001,0.9674958398000001,0.07008,0.020440000000000003,0.073,0.89,-0.14,0.9009439494,-0.18392000000000003,0.14344,0.23324150570000002,0.04608,0.01344,0.048,-0.23,0.13,0.2641968963
2020-07-17 11:00:00,0.9420000000000001,-0.11900000000000001,0.9494867034000001,0.07200000000000001,0.021,0.075,0.87,-0.14,0.8811923740000001,-0.20296000000000003,0.14372000000000001,0.2486929834,0.047040000000000005,0.013720000000000001,0.049,-0.25,0.13,0.2817800561
2020-07-17 11:30:00,0.97872,-0.11704,0.9856932586,0.07872000000000001,0.02296,0.082,0.9,-0.14,0.9108238029,-0.20776000000000003,0.14232,0.25183168980000004,0.04224000000000001,0.012320000000000001,0.044,-0.25,0.13,0.2817800561
2020-07-17 12:00:00,1.00856,-0.12292000000000002,1.0160229328,0.05856000000000001,0.01708,0.061,0.9500000000000001,-0.14,0.9602603814,-0.12712,0.13084,0.1824242308,0.00288,0.00084,0.003,-0.13,0.13,0.1838477631
2020-07-17 12:30:00,0.99704,-0.12628,1.0050051741,0.047040000000000005,0.013720000000000001,0.049,0.9500000000000001,-0.14,0.9602603814,-0.14464000000000002,0.13448000000000002,0.19749835440000002,0.015360000000000002,0.0044800000000000005,0.016,-0.16,0.13,0.20615528130000002
2020-07-17 13:00:00,0.9900800000000001,-0.11956000000000001,0.9972727811000001,0.07008,0.020440000000000003,0.073,0.92,-0.14,0.9305912099,-0.17896,0.15072000000000002,0.233972648,0.07104,0.020720000000000002,0.074,-0.25,0.13,0.2817800561
2020-07-17 13:30:00,1.04952,-0.12264000000000001,1.0566611567,0.05952,0.01736,0.062,0.99,-0.14,0.9998499887000001,-0.1476,0.0182,0.1487178537,0.062400000000000004,0.0182,0.065,-0.21,0.0,0.21
2020-07-17 14:00:00,0.9402400000000001,-0.11368,0.9470873244,0.09024,0.026320000000000003,0.094,0.85,-0.14,0.8614522622,-0.1784,0.1738,0.24906424870000002,0.0816,0.0238,0.085,-0.26,0.15,0.30016662040000003
2020-07-17 14:30:00,0.9335200000000001,-0.11564,0.9406551972,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.85,-0.14,0.8614522622,-0.188,0.021,0.1891692364,0.07200000000000001,0.021,0.075,-0.26,0.0,0.26
2020-07-17 15:00:00,0.8912,-0.1134,0.8983857746,0.0912,0.026600000000000002,0.095,0.8,-0.14,0.8121576202,-0.2088,0.15660000000000002,0.261,0.0912,0.026600000000000002,0.095,-0.30000000000000004,0.13,0.3269556545
2020-07-17 15:30:00,0.8152800000000001,-0.12096000000000001,0.8242043436000001,0.06528,0.01904,0.068,0.75,-0.14,0.7629547824,-0.252,0.20400000000000001,0.3242221461,0.048,0.014,0.05,-0.30000000000000004,0.19,0.3551056181
2020-07-17 16:00:00,0.89624,0.01932,0.8964482138000001,0.06624000000000001,0.01932,0.069,0.8300000000000001,0.0,0.8300000000000001,0.18032,0.14176000000000002,0.2293713147,0.04032,0.011760000000000001,0.042,0.14,0.13,0.1910497317
2020-07-17 16:30:00,0.8585600000000001,0.01708,0.8587298760000001,0.05856000000000001,0.01708,0.061,0.8,0.0,0.8,0.1328,0.0154,0.13368993980000002,0.0528,0.0154,0.055,0.08,0.0,0.08
2020-07-17 17:00:00,0.9164800000000001,0.01064,0.9165417612000001,0.036480000000000005,0.01064,0.038,0.88,0.0,0.88,0.18264000000000002,0.13952,0.2298329828,0.03264,0.00952,0.034,0.15,0.13,0.1984943324
2020-07-17 17:30:00,1.03112,0.0061600000000000005,1.0311384,0.021120000000000003,0.0061600000000000005,0.022,1.01,0.0,1.01,0.20496,0.007280000000000001,0.20508924890000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.18,0.0,0.18
2020-07-17 18:00:00,1.0436,0.0098,1.0436460128,0.033600000000000005,0.0098,0.035,1.01,0.0,1.01,0.2936,0.1398,0.32518456300000004,0.033600000000000005,0.0098,0.035,0.26,0.13,0.2906888371
2020-07-17 18:30:00,1.06456,0.01008,1.0646077212,0.03456,0.01008,0.036000000000000004,1.03,0.0,1.03,0.34208000000000005,0.13644,0.3682860301,0.022080000000000002,0.00644,0.023,0.32,0.13,0.3453983208
2020-07-17 19:00:00,1.10456,0.01008,1.1046059931,0.03456,0.01008,0.036000000000000004,1.07,0.0,1.07,0.30744000000000005,0.010920000000000001,0.3076338733,0.03744,0.010920000000000001,0.039,0.27,0.0,0.27
2020-07-17 19:30:00,1.06824,0.00532,1.0682532471,0.018240000000000003,0.00532,0.019,1.05,0.0,1.05,0.33576,0.00168,0.33576420300000004,0.00576,0.00168,0.006,0.33,0.0,0.33
2020-07-17 20:00:00,1.02728,0.00504,1.0272923634,0.01728,0.00504,0.018000000000000002,1.01,0.0,1.01,0.33672,0.13196000000000002,0.3616542548,0.00672,0.0019600000000000004,0.007,0.33,0.13,0.354682957
2020-07-17 20:30:00,0.9605600000000001,0.0030800000000000003,0.9605649379000001,0.010560000000000002,0.0030800000000000003,0.011,0.9500000000000001,0.0,0.9500000000000001,0.28096000000000004,-0.12972,0.3094604983,0.0009600000000000001,0.00028000000000000003,0.001,0.28,-0.13,0.30870698080000003
2020-07-17 21:00:00,0.9705600000000001,0.0030800000000000003,0.9705648871,0.010560000000000002,0.0030800000000000003,0.011,0.96,0.0,0.96,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-07-17 21:30:00,0.95152,0.00336,0.9515259324,0.01152,0.00336,0.012,0.9400000000000001,0.0,0.9400000000000001,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-07-17 22:00:00,0.8948,0.0014,0.8948010952000001,0.0048000000000000004,0.0014,0.005,0.89,0.0,0.89,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-07-17 22:30:00,0.84672,0.0019600000000000004,0.8467222685,0.00672,0.0019600000000000004,0.007,0.84,0.0,0.84,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-07-17 23:00:00,0.8096,0.0028,0.8096048419,0.009600000000000001,0.0028,0.01,0.8,0.0,0.8,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-17 23:30:00,0.7438400000000001,0.0011200000000000001,0.7438408432,0.0038400000000000005,0.0011200000000000001,0.004,0.74,0.0,0.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-18 00:00:00,0.6905600000000001,0.0030800000000000003,0.6905668686,0.010560000000000002,0.0030800000000000003,0.011,0.68,0.0,0.68,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-18 00:30:00,0.6696000000000001,0.0028,0.6696058542000001,0.009600000000000001,0.0028,0.01,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-18 01:00:00,0.61384,0.0011200000000000001,0.6138410218,0.0038400000000000005,0.0011200000000000001,0.004,0.61,0.0,0.61,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-07-18 01:30:00,0.59192,0.0005600000000000001,0.5919202649,0.0019200000000000003,0.0005600000000000001,0.002,0.59,0.0,0.59,-0.16,-0.17,0.2334523506,0.0,0.0,0.0,-0.16,-0.17,0.2334523506
2020-07-18 02:00:00,0.59192,0.0005600000000000001,0.5919202649,0.0019200000000000003,0.0005600000000000001,0.002,0.59,0.0,0.59,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-18 02:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.15,-0.14,0.2051828453,0.0,0.0,0.0,-0.15,-0.14,0.2051828453
2020-07-18 03:00:00,0.5719200000000001,0.0005600000000000001,0.5719202742,0.0019200000000000003,0.0005600000000000001,0.002,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-18 03:30:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-18 04:00:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-18 04:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-18 05:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-07-18 05:30:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.18,-0.13,0.2220360331,0.0,0.0,0.0,-0.18,-0.13,0.2220360331
2020-07-18 06:00:00,0.59096,-0.12972,0.6050297513,0.0009600000000000001,0.00028000000000000003,0.001,0.59,-0.13,0.6041522987,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-07-18 06:30:00,0.62672,0.0019600000000000004,0.6267230648000001,0.00672,0.0019600000000000004,0.007,0.62,0.0,0.62,-0.15808000000000003,0.0005600000000000001,0.1580809919,0.0019200000000000003,0.0005600000000000001,0.002,-0.16,0.0,0.16
2020-07-18 07:00:00,0.63536,0.0044800000000000005,0.6353757943,0.015360000000000002,0.0044800000000000005,0.016,0.62,0.0,0.62,-0.14848,0.00336,0.1485180124,0.01152,0.00336,0.012,-0.16,0.0,0.16
2020-07-18 07:30:00,0.6844,0.004200000000000001,0.6844128871,0.014400000000000001,0.004200000000000001,0.015,0.67,0.0,0.67,-0.13520000000000001,0.0014,0.1352072483,0.0048000000000000004,0.0014,0.005,-0.14,0.0,0.14
2020-07-18 08:00:00,0.75536,0.0044800000000000005,0.7553732852,0.015360000000000002,0.0044800000000000005,0.016,0.74,0.0,0.74,-0.12944,-0.12692,0.1812826522,0.010560000000000002,0.0030800000000000003,0.011,-0.14,-0.13,0.1910497317
2020-07-18 08:30:00,0.7520800000000001,0.00644,0.7521075721,0.022080000000000002,0.00644,0.023,0.73,0.0,0.73,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0.0,0.0,0.0
2020-07-18 09:00:00,0.8196,0.0028,0.8196047828,0.009600000000000001,0.0028,0.01,0.81,0.0,0.81,0.16208,0.13644,0.2118626914,0.022080000000000002,0.00644,0.023,0.14,0.13,0.1910497317
2020-07-18 09:30:00,0.89056,0.0030800000000000003,0.8905653261,0.010560000000000002,0.0030800000000000003,0.011,0.88,0.0,0.88,0.17016,0.005880000000000001,0.17026156350000002,0.02016,0.005880000000000001,0.021,0.15,0.0,0.15
2020-07-18 10:00:00,0.8915200000000001,0.00336,0.8915263316,0.01152,0.00336,0.012,0.88,0.0,0.88,0.1792,0.0056,0.1792874786,0.019200000000000002,0.0056,0.02,0.16,0.0,0.16
2020-07-18 10:30:00,0.904,0.007,0.9040271014000001,0.024,0.007,0.025,0.88,0.0,0.88,0.18208000000000002,0.00644,0.1821938528,0.022080000000000002,0.00644,0.023,0.16,0.0,0.16
2020-07-18 11:00:00,0.9032,0.0126,0.9032878832000001,0.0432,0.0126,0.045,0.86,0.0,0.86,0.17976,0.13868,0.22703700140000002,0.02976,0.00868,0.031,0.15,0.13,0.1984943324
2020-07-18 11:30:00,0.92168,0.00924,0.9217263151,0.03168,0.00924,0.033,0.89,0.0,0.89,0.17208,0.00644,0.17220046460000002,0.022080000000000002,0.00644,0.023,0.15,0.0,0.15
2020-07-18 12:00:00,0.9184,0.0112,0.9184682901000001,0.038400000000000004,0.0112,0.04,0.88,0.0,0.88,0.26208000000000004,0.14644000000000001,0.3002175878,0.022080000000000002,0.00644,0.023,0.24,0.14,0.2778488798
2020-07-18 12:30:00,0.9259200000000001,0.007560000000000001,0.9259508626,0.025920000000000002,0.007560000000000001,0.027,0.9,0.0,0.9,0.18784,0.14812,0.23921413,0.027840000000000004,0.00812,0.029,0.16,0.14,0.2126029163
2020-07-18 13:00:00,0.85784,0.00812,0.8578784296,0.027840000000000004,0.00812,0.029,0.8300000000000001,0.0,0.8300000000000001,0.18608000000000002,0.01344,0.18656473410000002,0.04608,0.01344,0.048,0.14,0.0,0.14
2020-07-18 13:30:00,0.85304,0.00672,0.8530664687,0.02304,0.00672,0.024,0.8300000000000001,0.0,0.8300000000000001,0.19744,0.010920000000000001,0.1977417508,0.03744,0.010920000000000001,0.039,0.16,0.0,0.16
2020-07-18 14:00:00,0.8434400000000001,0.003920000000000001,0.8434491093,0.01344,0.003920000000000001,0.014,0.8300000000000001,0.0,0.8300000000000001,0.18112,0.15616000000000002,0.23914514420000002,0.021120000000000003,0.0061600000000000005,0.022,0.16,0.15,0.219317122
2020-07-18 14:30:00,0.8463200000000001,0.00476,0.8463333858000001,0.01632,0.00476,0.017,0.8300000000000001,0.0,0.8300000000000001,0.16784000000000002,0.00812,0.16803630560000002,0.027840000000000004,0.00812,0.029,0.14,0.0,0.14
2020-07-18 15:00:00,0.79376,0.015680000000000003,0.7939148569000001,0.05376,0.015680000000000003,0.056,0.74,0.0,0.74,-0.08488000000000001,-0.13684000000000002,0.16102732690000002,0.04512,0.013160000000000002,0.047,-0.13,-0.15,0.1984943324
2020-07-18 15:30:00,0.8274400000000001,0.010920000000000001,0.8275120543000001,0.03744,0.010920000000000001,0.039,0.79,0.0,0.79,0.16072,0.008960000000000001,0.1609695623,0.030720000000000004,0.008960000000000001,0.032,0.13,0.0,0.13
2020-07-18 16:00:00,0.7836000000000001,0.0098,0.7836612789,0.033600000000000005,0.0098,0.035,0.75,0.0,0.75,0.03552,0.14036,0.1447846677,0.03552,0.010360000000000001,0.037,0.0,0.13,0.13
2020-07-18 16:30:00,0.87592,0.007560000000000001,0.8759526243,0.025920000000000002,0.007560000000000001,0.027,0.85,0.0,0.85,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0
2020-07-18 17:00:00,0.9159200000000001,0.007560000000000001,0.9159511996,0.025920000000000002,0.007560000000000001,0.027,0.89,0.0,0.89,0.18824000000000002,0.00532,0.18831516140000001,0.018240000000000003,0.00532,0.019,0.17,0.0,0.17
2020-07-18 17:30:00,0.9782400000000001,0.00532,0.9782544659,0.018240000000000003,0.00532,0.019,0.96,0.0,0.96,0.18536000000000002,0.0044800000000000005,0.18541413110000002,0.015360000000000002,0.0044800000000000005,0.016,0.17,0.0,0.17
2020-07-18 18:00:00,1.04688,0.007840000000000001,1.0469093562,0.02688,0.007840000000000001,0.028,1.02,0.0,1.02,0.28728000000000004,0.00504,0.2873242071,0.01728,0.00504,0.018000000000000002,0.27,0.0,0.27
2020-07-18 18:30:00,1.02976,0.00868,1.0297965819,0.02976,0.00868,0.031,1.0,0.0,1.0,0.26496000000000003,0.007280000000000001,0.2650599932,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.24,0.0,0.24
2020-07-18 19:00:00,1.0336,0.0098,1.0336464579,0.033600000000000005,0.0098,0.035,1.0,0.0,1.0,0.26592000000000005,0.13756000000000002,0.2993930527,0.025920000000000002,0.007560000000000001,0.027,0.24,0.13,0.2729468813
2020-07-18 19:30:00,0.97496,0.007280000000000001,0.9749871794,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.9500000000000001,0.0,0.9500000000000001,0.23344,0.003920000000000001,0.2334729106,0.01344,0.003920000000000001,0.014,0.22,0.0,0.22
2020-07-18 20:00:00,0.96728,0.00504,0.9672931303000001,0.01728,0.00504,0.018000000000000002,0.9500000000000001,0.0,0.9500000000000001,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-07-18 20:30:00,0.9653600000000001,0.0044800000000000005,0.9653703952,0.015360000000000002,0.0044800000000000005,0.016,0.9500000000000001,0.0,0.9500000000000001,0.16096000000000002,0.00028000000000000003,0.16096024350000002,0.0009600000000000001,0.00028000000000000003,0.001,0.16,0.0,0.16
2020-07-18 21:00:00,0.90536,0.0044800000000000005,0.9053710841,0.015360000000000002,0.0044800000000000005,0.016,0.89,0.0,0.89,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2020-07-18 21:30:00,0.8986400000000001,0.00252,0.8986435333,0.00864,0.00252,0.009000000000000001,0.89,0.0,0.89,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-18 22:00:00,0.90056,0.0030800000000000003,0.9005652669,0.010560000000000002,0.0030800000000000003,0.011,0.89,0.0,0.89,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-18 22:30:00,0.8376800000000001,0.0022400000000000002,0.8376829949,0.007680000000000001,0.0022400000000000002,0.008,0.8300000000000001,0.0,0.8300000000000001,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-07-18 23:00:00,0.79576,0.00168,0.7957617734,0.00576,0.00168,0.006,0.79,0.0,0.79,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-18 23:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-19 00:00:00,0.66864,0.00252,0.6686447487,0.00864,0.00252,0.009000000000000001,0.66,0.0,0.66,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-19 00:30:00,0.61768,0.0022400000000000002,0.6176840616,0.007680000000000001,0.0022400000000000002,0.008,0.61,0.0,0.61,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-19 01:00:00,0.58672,0.0019600000000000004,0.5867232738,0.00672,0.0019600000000000004,0.007,0.58,0.0,0.58,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-19 01:30:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-19 02:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-19 02:30:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-19 03:00:00,0.5719200000000001,0.0005600000000000001,0.5719202742,0.0019200000000000003,0.0005600000000000001,0.002,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-19 03:30:00,0.5576800000000001,0.0022400000000000002,0.5576844986,0.007680000000000001,0.0022400000000000002,0.008,0.55,0.0,0.55,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-19 04:00:00,0.5467200000000001,0.0019600000000000004,0.5467235133,0.00672,0.0019600000000000004,0.007,0.54,0.0,0.54,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-19 04:30:00,0.54576,0.00168,0.5457625857,0.00576,0.00168,0.006,0.54,0.0,0.54,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-07-19 05:00:00,0.5448000000000001,0.0014,0.5448017988,0.0048000000000000004,0.0014,0.005,0.54,0.0,0.54,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-07-19 05:30:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-07-19 06:00:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-07-19 06:30:00,0.57576,0.00168,0.575762451,0.00576,0.00168,0.006,0.5700000000000001,0.0,0.5700000000000001,-0.17712000000000003,0.00084,0.1771219919,0.00288,0.00084,0.003,-0.18,0.0,0.18
2020-07-19 07:00:00,0.61824,0.00532,0.6182628891,0.018240000000000003,0.00532,0.019,0.6000000000000001,0.0,0.6000000000000001,-0.1904,0.0028,0.1904205871,0.009600000000000001,0.0028,0.01,-0.2,0.0,0.2
2020-07-19 07:30:00,0.5968800000000001,0.007840000000000001,0.5969314869,0.02688,0.007840000000000001,0.028,0.5700000000000001,0.0,0.5700000000000001,-0.17408,-0.13244,0.21873317080000002,0.025920000000000002,0.007560000000000001,0.027,-0.2,-0.14,0.2441311123
2020-07-19 08:00:00,0.6449600000000001,0.007280000000000001,0.6450010853,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.62,0.0,0.62,-0.10064000000000001,0.01148,0.1012926453,0.039360000000000006,0.01148,0.041,-0.14,0.0,0.14
2020-07-19 08:30:00,0.71992,0.014560000000000002,0.7200672191,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.67,0.0,0.67,-0.08624000000000001,0.015680000000000003,0.0876538647,0.05376,0.015680000000000003,0.056,-0.14,0.0,0.14
2020-07-19 09:00:00,0.76856,0.01708,0.7687497642000001,0.05856000000000001,0.01708,0.061,0.71,0.0,0.71,-0.0728,0.1496,0.1663730747,0.06720000000000001,0.0196,0.07,-0.14,0.13,0.1910497317
2020-07-19 09:30:00,0.7514400000000001,0.017920000000000002,0.7516536436,0.06144000000000001,0.017920000000000002,0.064,0.6900000000000001,0.0,0.6900000000000001,-0.00568,0.14876,0.1488683983,0.06432,0.018760000000000002,0.067,-0.07,0.13,0.1476482306
2020-07-19 10:00:00,0.8528,0.0154,0.8529390365,0.0528,0.0154,0.055,0.8,0.0,0.8,0.023360000000000002,0.14848,0.15030635380000001,0.06336,0.01848,0.066,-0.04,0.13,0.1360147051
2020-07-19 10:30:00,0.76336,0.01848,0.7635836562,0.06336,0.01848,0.066,0.7000000000000001,0.0,0.7000000000000001,-0.06344000000000001,0.16108,0.17312249999999998,0.10656,0.031080000000000003,0.111,-0.17,0.13,0.2140093456
2020-07-19 11:00:00,0.7850400000000001,0.02772,0.7855292483,0.09504000000000001,0.02772,0.099,0.6900000000000001,0.0,0.6900000000000001,-0.01648,0.15436000000000002,0.1552372378,0.08352000000000001,0.024360000000000003,0.08700000000000001,-0.1,0.13,0.1640121947
2020-07-19 11:30:00,0.79832,0.02576,0.7987355007,0.08832000000000001,0.02576,0.092,0.71,0.0,0.71,-0.09088,0.02016,0.09308920450000001,0.06912,0.02016,0.07200000000000001,-0.16,0.0,0.16
2020-07-19 12:00:00,0.82376,0.015680000000000003,0.8239092183000001,0.05376,0.015680000000000003,0.056,0.77,0.0,0.77,-0.10496000000000001,0.15772,0.1894523687,0.09504000000000001,0.02772,0.099,-0.2,0.13,0.2385372088
2020-07-19 12:30:00,0.8737600000000001,0.015680000000000003,0.8739006809000001,0.05376,0.015680000000000003,0.056,0.8200000000000001,0.0,0.8200000000000001,0.08296,0.02128,0.0856457821,0.07296000000000001,0.02128,0.076,0.01,0.0,0.01
2020-07-19 13:00:00,0.79912,0.02016,0.7993742553000001,0.06912,0.02016,0.07200000000000001,0.73,0.0,0.73,-0.08592000000000001,0.15744000000000002,0.1793588582,0.09408000000000001,0.027440000000000003,0.098,-0.18,0.13,0.2220360331
2020-07-19 13:30:00,0.7552800000000001,0.01904,0.7555199534,0.06528,0.01904,0.068,0.6900000000000001,0.0,0.6900000000000001,-0.05208,0.028560000000000002,0.0593969696,0.09792000000000001,0.028560000000000002,0.10200000000000001,-0.15,0.0,0.15
2020-07-19 14:00:00,0.6824,0.0182,0.6826426591,0.062400000000000004,0.0182,0.065,0.62,0.0,0.62,-0.09712000000000001,0.16584000000000002,0.1921853272,0.12288000000000002,0.035840000000000004,0.128,-0.22,0.13,0.2555386468
2020-07-19 14:30:00,0.6639200000000001,0.021560000000000003,0.6642699752,0.07392,0.021560000000000003,0.077,0.59,0.0,0.59,-0.1796,0.0322,0.182463695,0.11040000000000001,0.0322,0.115,-0.29,0.0,0.29
2020-07-19 15:00:00,0.6369600000000001,0.028280000000000003,0.6375874842,0.09696,0.028280000000000003,0.101,0.54,0.0,0.54,-0.17288,0.16416,0.2384030201,0.11712000000000002,0.03416,0.122,-0.29,0.13,0.3178049716
2020-07-19 15:30:00,0.6635200000000001,0.024360000000000003,0.6639670173000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.58,0.0,0.58,-0.09576000000000001,0.03332,0.1013913211,0.11424000000000001,0.03332,0.11900000000000001,-0.21,0.0,0.21
2020-07-19 16:00:00,0.6916,0.0238,0.6920093930000001,0.0816,0.0238,0.085,0.61,0.0,0.61,-0.10360000000000001,0.0252,0.1066208235,0.0864,0.0252,0.09,-0.19,0.0,0.19
2020-07-19 16:30:00,0.7096800000000001,0.02324,0.71006042,0.07968,0.02324,0.083,0.63,0.0,0.63,-0.05496,0.02772,0.0615548536,0.09504000000000001,0.02772,0.099,-0.15,0.0,0.15
2020-07-19 17:00:00,0.80064,0.023520000000000003,0.8009853931,0.08064,0.023520000000000003,0.084,0.72,0.0,0.72,0.24064000000000002,0.15352000000000002,0.2854400112,0.08064,0.023520000000000003,0.084,0.16,0.13,0.20615528130000002
2020-07-19 17:30:00,0.868,0.014,0.8681128959000001,0.048,0.014,0.05,0.8200000000000001,0.0,0.8200000000000001,0.21432,0.018760000000000002,0.2151394896,0.06432,0.018760000000000002,0.067,0.15,0.0,0.15
2020-07-19 18:00:00,0.8756800000000001,0.01624,0.8758305772,0.05568000000000001,0.01624,0.058,0.8200000000000001,0.0,0.8200000000000001,0.25952000000000003,0.14736000000000002,0.2984386034,0.05952,0.01736,0.062,0.2,0.13,0.2385372088
2020-07-19 18:30:00,0.9441600000000001,0.01288,0.9442478488,0.044160000000000005,0.01288,0.046,0.9,0.0,0.9,0.2432,0.0126,0.2435261793,0.0432,0.0126,0.045,0.2,0.0,0.2
2020-07-19 19:00:00,0.9593600000000001,0.01148,0.9594286842,0.039360000000000006,0.01148,0.041,0.92,0.0,0.92,0.26976,0.00868,0.26989961100000004,0.02976,0.00868,0.031,0.24,0.0,0.24
2020-07-19 19:30:00,0.92456,0.01008,0.9246149469,0.03456,0.01008,0.036000000000000004,0.89,0.0,0.89,0.33304,0.00672,0.3331077904,0.02304,0.00672,0.024,0.31,0.0,0.31
2020-07-19 20:00:00,0.914,0.137,0.9242104739,0.024,0.007,0.025,0.89,0.13,0.8994442729000001,0.38672,0.0019600000000000004,0.3867249669,0.00672,0.0019600000000000004,0.007,0.38,0.0,0.38
2020-07-19 20:30:00,0.9044000000000001,0.1342,0.9143024664,0.014400000000000001,0.004200000000000001,0.015,0.89,0.13,0.8994442729000001,0.31096,0.00028000000000000003,0.3109601261,0.0009600000000000001,0.00028000000000000003,0.001,0.31,0.0,0.31
2020-07-19 21:00:00,0.8544,0.004200000000000001,0.8544103230000001,0.014400000000000001,0.004200000000000001,0.015,0.84,0.0,0.84,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-07-19 21:30:00,0.8505600000000001,0.0030800000000000003,0.8505655765,0.010560000000000002,0.0030800000000000003,0.011,0.84,0.0,0.84,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-07-19 22:00:00,0.8534400000000001,0.003920000000000001,0.8534490026,0.01344,0.003920000000000001,0.014,0.84,0.0,0.84,0.26,-0.13,0.2906888371,0.0,0.0,0.0,0.26,-0.13,0.2906888371
2020-07-19 22:30:00,0.81344,0.13392,0.8243901989,0.01344,0.003920000000000001,0.014,0.8,0.13,0.8104936767,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-07-19 23:00:00,0.7586400000000001,0.00252,0.7586441854,0.00864,0.00252,0.009000000000000001,0.75,0.0,0.75,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-07-19 23:30:00,0.6719200000000001,0.0005600000000000001,0.6719202334000001,0.0019200000000000003,0.0005600000000000001,0.002,0.67,0.0,0.67,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-07-20 00:00:00,0.6296,0.0028,0.6296062261,0.009600000000000001,0.0028,0.01,0.62,0.0,0.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-20 00:30:00,0.5996,0.0028,0.5996065377,0.009600000000000001,0.0028,0.01,0.59,0.0,0.59,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-20 01:00:00,0.55384,0.0011200000000000001,0.5538411325,0.0038400000000000005,0.0011200000000000001,0.004,0.55,0.0,0.55,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-20 01:30:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-20 02:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-07-20 02:30:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-20 03:00:00,0.5748,0.0014,0.5748017049,0.0048000000000000004,0.0014,0.005,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-20 03:30:00,0.5776800000000001,0.13224000000000002,0.5926226455,0.007680000000000001,0.0022400000000000002,0.008,0.5700000000000001,0.13,0.5846366393,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-20 04:00:00,0.5876800000000001,0.0022400000000000002,0.587684269,0.007680000000000001,0.0022400000000000002,0.008,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-20 04:30:00,0.57576,0.00168,0.575762451,0.00576,0.00168,0.006,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-20 05:00:00,0.5748,0.0014,0.5748017049,0.0048000000000000004,0.0014,0.005,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-20 05:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-20 06:00:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-20 06:30:00,0.72,-0.17,0.7397972695,0.0,0.0,0.0,0.72,-0.17,0.7397972695,-0.12712,0.00084,0.12712277530000002,0.00288,0.00084,0.003,-0.13,0.0,0.13
2020-07-20 07:00:00,0.87,-0.24,0.9024965374,0.0,0.0,0.0,0.87,-0.24,0.9024965374,0.010560000000000002,-0.12692,0.12735854900000002,0.010560000000000002,0.0030800000000000003,0.011,0.0,-0.13,0.13
2020-07-20 07:30:00,0.92,-0.16,0.9338094024,0.0,0.0,0.0,0.92,-0.16,0.9338094024,0.15288000000000002,0.13084,0.20122475,0.00288,0.00084,0.003,0.15,0.13,0.1984943324
2020-07-20 08:00:00,0.9919200000000001,-0.15944000000000003,1.0046523777,0.0019200000000000003,0.0005600000000000001,0.002,0.99,-0.16,1.0028459503,0.15768000000000001,0.13224000000000002,0.2057921281,0.007680000000000001,0.0022400000000000002,0.008,0.15,0.13,0.1984943324
2020-07-20 08:30:00,1.00152,-0.12664,1.0094949232,0.01152,0.00336,0.012,0.99,-0.13,0.9984988733000001,0.17496,0.13728,0.22238884860000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.15,0.13,0.1984943324
