Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-20 09:00:00,1.04536,-0.12552000000000002,1.0528688427,0.015360000000000002,0.0044800000000000005,0.016,1.03,-0.13,1.0381714695,0.21744000000000002,0.17092000000000002,0.2765751254,0.03744,0.010920000000000001,0.039,0.18,0.16,0.24083189160000001
2020-07-20 09:30:00,1.12576,-0.12832000000000002,1.13304969,0.00576,0.00168,0.006,1.12,-0.13,1.1275194012,0.28400000000000003,0.157,0.3245073189,0.024,0.007,0.025,0.26,0.15,0.30016662040000003
2020-07-20 10:00:00,1.0048,-0.12860000000000002,1.0129960513,0.0048000000000000004,0.0014,0.005,1.0,-0.13,1.0084145973,0.24528000000000003,0.16904000000000002,0.29788722700000003,0.06528,0.01904,0.068,0.18,0.15,0.2343074903
2020-07-20 10:30:00,1.01992,-0.11544000000000001,1.0264322676,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.97,-0.13,0.9786725704,0.18184,0.14512,0.232649092,0.051840000000000004,0.015120000000000001,0.054,0.13,0.13,0.1838477631
2020-07-20 11:00:00,0.9528000000000001,-0.1346,0.9622603598,0.0528,0.0154,0.055,0.9,-0.15,0.9124143795,0.24608000000000002,0.14344,0.2848339867,0.04608,0.01344,0.048,0.2,0.13,0.2385372088
2020-07-20 11:30:00,0.9714400000000001,-0.11208000000000001,0.9778842467000001,0.06144000000000001,0.017920000000000002,0.064,0.91,-0.13,0.9192388155000001,0.12240000000000001,0.0182,0.12374570700000001,0.062400000000000004,0.0182,0.065,0.06,0.0,0.06
2020-07-20 12:00:00,1.04664,-0.11348000000000001,1.0527739548,0.05664,0.01652,0.059000000000000004,0.99,-0.13,0.9984988733000001,0.18824000000000002,0.13532000000000002,0.23183140430000002,0.018240000000000003,0.00532,0.019,0.17,0.13,0.2140093456
2020-07-20 12:30:00,1.01936,-0.11852000000000001,1.0262269729,0.039360000000000006,0.01148,0.041,0.98,-0.13,0.9885848471,0.25456,0.14008,0.290556707,0.03456,0.01008,0.036000000000000004,0.22,0.13,0.2555386468
2020-07-20 13:00:00,1.03168,-0.12076,1.0387235436,0.03168,0.00924,0.033,1.0,-0.13,1.0084145973,0.08648,0.25064000000000003,0.26513996300000003,0.036480000000000005,0.01064,0.038,0.05,0.24,0.2451530134
2020-07-20 13:30:00,0.90144,-0.14208,0.912568244,0.06144000000000001,0.017920000000000002,0.064,0.84,-0.16,0.8551023331000001,-0.08064,0.01148,0.08145305400000001,0.039360000000000006,0.01148,0.041,-0.12,0.0,0.12
2020-07-20 14:00:00,0.9745600000000001,-0.11992000000000001,0.9819103829,0.03456,0.01008,0.036000000000000004,0.9400000000000001,-0.13,0.9489467846,-0.00464,0.13448000000000002,0.1345600238,0.015360000000000002,0.0044800000000000005,0.016,-0.02,0.13,0.13152946440000002
2020-07-20 14:30:00,0.8897600000000001,-0.12132000000000001,0.8979929844000001,0.02976,0.00868,0.031,0.86,-0.13,0.8697700846,0.037680000000000005,0.0022400000000000002,0.037746523000000004,0.007680000000000001,0.0022400000000000002,0.008,0.03,0.0,0.03
2020-07-20 15:00:00,0.93088,-0.11516000000000001,0.9379762257,0.05088,0.01484,0.053,0.88,-0.13,0.8895504483000001,-0.055040000000000006,0.14728000000000002,0.1572284961,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.08,0.14,0.161245155
2020-07-20 15:30:00,0.96664,-0.11348000000000001,0.9732782747000001,0.05664,0.01652,0.059000000000000004,0.91,-0.13,0.9192388155000001,-0.05872,0.062040000000000005,0.08542247950000001,0.041280000000000004,0.01204,0.043000000000000003,-0.1,0.05,0.1118033989
2020-07-20 16:00:00,1.01224,-0.11768,1.0190576039,0.04224000000000001,0.012320000000000001,0.044,0.97,-0.13,0.9786725704,-0.11488000000000001,0.14316,0.1835543516,0.04512,0.013160000000000002,0.047,-0.16,0.13,0.20615528130000002
2020-07-20 16:30:00,1.018,-0.136,1.0270443028,0.048,0.014,0.05,0.97,-0.15,0.9815294188,0.040720000000000006,0.008960000000000001,0.0416941243,0.030720000000000004,0.008960000000000001,0.032,0.01,0.0,0.01
2020-07-20 17:00:00,1.10032,-0.12824000000000002,1.1077678457,0.04032,0.011760000000000001,0.042,1.06,-0.14,1.0692053124,0.19648000000000002,0.14064000000000002,0.24162781300000002,0.036480000000000005,0.01064,0.038,0.16,0.13,0.20615528130000002
2020-07-20 17:30:00,1.084,-0.133,1.0921286554,0.024,0.007,0.025,1.06,-0.14,1.0692053124,0.26168,0.00924,0.2618430828,0.03168,0.00924,0.033,0.23,0.0,0.23
2020-07-20 18:00:00,1.10896,0.014280000000000001,1.1090519375,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.06,0.0,1.06,0.26264000000000004,0.13952,0.2973980498,0.03264,0.00952,0.034,0.23,0.13,0.2641968963
2020-07-20 18:30:00,1.14224,-0.23768000000000003,1.1667064755,0.04224000000000001,0.012320000000000001,0.044,1.1,-0.25,1.1280514173,0.2888,0.008400000000000001,0.2889221348,0.028800000000000003,0.008400000000000001,0.03,0.26,0.0,0.26
2020-07-20 19:00:00,1.13648,0.01064,1.136529806,0.036480000000000005,0.01064,0.038,1.1,0.0,1.1,0.36344000000000004,0.13392,0.3873282845,0.01344,0.003920000000000001,0.014,0.35000000000000003,0.13,0.3733630941
2020-07-20 19:30:00,1.09304,0.00672,1.0930606571,0.02304,0.00672,0.024,1.07,0.0,1.07,0.43192,0.0005600000000000001,0.43192036300000003,0.0019200000000000003,0.0005600000000000001,0.002,0.43,0.0,0.43
2020-07-20 20:00:00,1.00016,0.005880000000000001,1.0001772843,0.02016,0.005880000000000001,0.021,0.98,0.0,0.98,0.43,-0.13,0.4492215489,0.0,0.0,0.0,0.43,-0.13,0.4492215489
2020-07-20 20:30:00,0.9644,0.004200000000000001,0.9644091455,0.014400000000000001,0.004200000000000001,0.015,0.9500000000000001,0.0,0.9500000000000001,0.39,-0.13,0.4110960958,0.0,0.0,0.0,0.39,-0.13,0.4110960958
2020-07-20 21:00:00,0.93056,0.0030800000000000003,0.9305650971,0.010560000000000002,0.0030800000000000003,0.011,0.92,0.0,0.92,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-07-20 21:30:00,0.9119200000000001,0.0005600000000000001,0.9119201719000001,0.0019200000000000003,0.0005600000000000001,0.002,0.91,0.0,0.91,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-07-20 22:00:00,0.9148000000000001,0.0014,0.9148010713,0.0048000000000000004,0.0014,0.005,0.91,0.0,0.91,0.25,-0.13,0.2817800561,0.0,0.0,0.0,0.25,-0.13,0.2817800561
2020-07-20 22:30:00,0.86672,0.0019600000000000004,0.8667222162,0.00672,0.0019600000000000004,0.007,0.86,0.0,0.86,0.25,-0.13,0.2817800561,0.0,0.0,0.0,0.25,-0.13,0.2817800561
2020-07-20 23:00:00,0.7657600000000001,0.00168,0.7657618429,0.00576,0.00168,0.006,0.76,0.0,0.76,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-07-20 23:30:00,0.6819200000000001,0.0005600000000000001,0.6819202299,0.0019200000000000003,0.0005600000000000001,0.002,0.68,0.0,0.68,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-07-21 00:00:00,0.6186400000000001,0.00252,0.6186451325,0.00864,0.00252,0.009000000000000001,0.61,0.0,0.61,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-21 00:30:00,0.57576,0.00168,0.575762451,0.00576,0.00168,0.006,0.5700000000000001,0.0,0.5700000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-21 01:00:00,0.5548000000000001,0.0014,0.5548017664,0.0048000000000000004,0.0014,0.005,0.55,0.0,0.55,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-21 01:30:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-21 02:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-21 02:30:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-21 03:00:00,0.5619200000000001,0.0005600000000000001,0.5619202790000001,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.0,0.56,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-21 03:30:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-21 04:00:00,0.5676800000000001,0.0022400000000000002,0.5676844194,0.007680000000000001,0.0022400000000000002,0.008,0.56,0.0,0.56,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-21 04:30:00,0.57576,0.00168,0.575762451,0.00576,0.00168,0.006,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-21 05:00:00,0.5748,0.0014,0.5748017049,0.0048000000000000004,0.0014,0.005,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-21 05:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-21 06:00:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-21 06:30:00,0.76,-0.25,0.8000624976,0.0,0.0,0.0,0.76,-0.25,0.8000624976,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-21 07:00:00,0.93,-0.13,0.9390420651,0.0,0.0,0.0,0.93,-0.13,0.9390420651,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-21 07:30:00,0.9909600000000001,-0.12972,0.9994143285,0.0009600000000000001,0.00028000000000000003,0.001,0.99,-0.13,0.9984988733000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-21 08:00:00,1.0148,-0.12860000000000002,1.0229159301,0.0048000000000000004,0.0014,0.005,1.01,-0.13,1.0183319694,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-07-21 08:30:00,0.7696000000000001,-0.1472,0.7835508918,0.009600000000000001,0.0028,0.01,0.76,-0.15,0.7746612163000001,0.20672000000000001,0.14196,0.2507704129,0.00672,0.0019600000000000004,0.007,0.2,0.14,0.2441311123
2020-07-21 09:00:00,0.7405600000000001,-0.12692,0.7513573051,0.010560000000000002,0.0030800000000000003,0.011,0.73,-0.13,0.7414849965,0.18632,0.14476,0.2359461803,0.01632,0.00476,0.017,0.17,0.14,0.22022715550000002
2020-07-21 09:30:00,0.74824,-0.12468000000000001,0.7585566558,0.018240000000000003,0.00532,0.019,0.73,-0.13,0.7414849965,0.01728,0.14504,0.1460657386,0.01728,0.00504,0.018000000000000002,0.0,0.14,0.14
2020-07-21 10:00:00,0.71072,-0.12104000000000001,0.7209532578000001,0.030720000000000004,0.008960000000000001,0.032,0.68,-0.13,0.6923149572,-0.11216000000000001,0.14812,0.1857939719,0.027840000000000004,0.00812,0.029,-0.14,0.14,0.1979898987
2020-07-21 10:30:00,0.672,0.021,0.6723280449,0.07200000000000001,0.021,0.075,0.6000000000000001,0.0,0.6000000000000001,-0.10488000000000001,0.013160000000000002,0.10570241250000001,0.04512,0.013160000000000002,0.047,-0.15,0.0,0.15
2020-07-21 11:00:00,0.6887200000000001,-0.10704000000000001,0.6969883787000001,0.07872000000000001,0.02296,0.082,0.61,-0.13,0.6236986452000001,0.10224000000000001,0.14232,0.17523698240000002,0.04224000000000001,0.012320000000000001,0.044,0.06,0.13,0.1431782106
2020-07-21 11:30:00,0.69872,-0.10704000000000001,0.7068714169,0.07872000000000001,0.02296,0.082,0.62,-0.13,0.6334824386,0.1032,0.1426,0.17602556630000002,0.0432,0.0126,0.045,0.06,0.13,0.1431782106
2020-07-21 12:00:00,0.6939200000000001,-0.10844000000000001,0.7023419395,0.07392,0.021560000000000003,0.077,0.62,-0.13,0.6334824386,0.18976,0.13868,0.2350340401,0.02976,0.00868,0.031,0.16,0.13,0.20615528130000002
2020-07-21 12:30:00,0.76936,-0.11852000000000001,0.7784354822,0.039360000000000006,0.01148,0.041,0.73,-0.13,0.7414849965,0.20056000000000002,0.15308000000000002,0.25230497420000003,0.010560000000000002,0.0030800000000000003,0.011,0.19,0.15,0.24207436870000001
2020-07-21 13:00:00,0.77224,0.012320000000000001,0.7723382679,0.04224000000000001,0.012320000000000001,0.044,0.73,0.0,0.73,0.16440000000000002,0.1342,0.2122192263,0.014400000000000001,0.004200000000000001,0.015,0.15,0.13,0.1984943324
2020-07-21 13:30:00,0.73648,-0.11936000000000001,0.7460895389000001,0.036480000000000005,0.01064,0.038,0.7000000000000001,-0.13,0.7119691005000001,0.15960000000000002,0.0028,0.1596245595,0.009600000000000001,0.0028,0.01,0.15,0.0,0.15
2020-07-21 14:00:00,0.71648,-0.11936000000000001,0.7263541836,0.036480000000000005,0.01064,0.038,0.68,-0.13,0.6923149572,-0.11720000000000001,0.1454,0.1867538487,0.0528,0.0154,0.055,-0.17,0.13,0.2140093456
2020-07-21 14:30:00,1.02304,-0.14328000000000002,1.0330246851,0.02304,0.00672,0.024,1.0,-0.15,1.0111874208,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-07-21 15:00:00,0.7436,-0.14020000000000002,0.7567013942,0.033600000000000005,0.0098,0.035,0.71,-0.15,0.7256721023,0.17192000000000002,0.14056000000000002,0.2220666567,0.0019200000000000003,0.0005600000000000001,0.002,0.17,0.14,0.22022715550000002
2020-07-21 15:30:00,0.6793600000000001,-0.11852000000000001,0.6896209104000001,0.039360000000000006,0.01148,0.041,0.64,-0.13,0.6530696747,0.18096,0.00028000000000000003,0.1809602166,0.0009600000000000001,0.00028000000000000003,0.001,0.18,0.0,0.18
2020-07-21 16:00:00,0.7088,-0.1216,0.7191550598,0.028800000000000003,0.008400000000000001,0.03,0.68,-0.13,0.6923149572,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-07-21 16:30:00,0.7234400000000001,-0.12608,0.7343443334,0.01344,0.003920000000000001,0.014,0.71,-0.13,0.7218032973,0.18192000000000003,0.0005600000000000001,0.1819208619,0.0019200000000000003,0.0005600000000000001,0.002,0.18,0.0,0.18
2020-07-21 17:00:00,0.9092,0.0056,0.9092172458000001,0.019200000000000002,0.0056,0.02,0.89,0.0,0.89,0.30096,0.00028000000000000003,0.3009601302,0.0009600000000000001,0.00028000000000000003,0.001,0.30000000000000004,0.0,0.30000000000000004
2020-07-21 17:30:00,1.1586400000000001,-0.12748,1.1656319316000001,0.00864,0.00252,0.009000000000000001,1.15,-0.13,1.1573245007,0.38480000000000003,0.13140000000000002,0.406616527,0.0048000000000000004,0.0014,0.005,0.38,0.13,0.4016217126
2020-07-21 18:00:00,1.1644,0.004200000000000001,1.1644075747,0.014400000000000001,0.004200000000000001,0.015,1.15,0.0,1.15,0.48096000000000005,0.13028,0.4982924844,0.0009600000000000001,0.00028000000000000003,0.001,0.48,0.13,0.4972926704
2020-07-21 18:30:00,1.19056,0.0030800000000000003,1.190563984,0.010560000000000002,0.0030800000000000003,0.011,1.18,0.0,1.18,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-07-21 19:00:00,1.19056,0.0030800000000000003,1.190563984,0.010560000000000002,0.0030800000000000003,0.011,1.18,0.0,1.18,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2020-07-21 19:30:00,1.13672,0.0019600000000000004,1.1367216898,0.00672,0.0019600000000000004,0.007,1.13,0.0,1.13,0.48,0.0,0.48,0.0,0.0,0.0,0.48,0.0,0.48
2020-07-21 20:00:00,1.08576,0.00168,1.0857612997,0.00576,0.00168,0.006,1.08,0.0,1.08,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2020-07-21 20:30:00,1.03672,0.0019600000000000004,1.0367218528,0.00672,0.0019600000000000004,0.007,1.03,0.0,1.03,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-07-21 21:00:00,0.9148000000000001,0.0014,0.9148010713,0.0048000000000000004,0.0014,0.005,0.91,0.0,0.91,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-07-21 21:30:00,0.9348000000000001,0.0014,0.9348010484,0.0048000000000000004,0.0014,0.005,0.93,0.0,0.93,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-07-21 22:00:00,0.9348000000000001,0.0014,0.9348010484,0.0048000000000000004,0.0014,0.005,0.93,0.0,0.93,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-07-21 22:30:00,0.87672,0.0019600000000000004,0.8767221909,0.00672,0.0019600000000000004,0.007,0.87,0.0,0.87,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-07-21 23:00:00,0.7738400000000001,0.0011200000000000001,0.7738408105,0.0038400000000000005,0.0011200000000000001,0.004,0.77,0.0,0.77,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-07-21 23:30:00,0.70096,0.00028000000000000003,0.7009600559,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 00:00:00,0.63768,0.0022400000000000002,0.6376839342,0.007680000000000001,0.0022400000000000002,0.008,0.63,0.0,0.63,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-07-22 00:30:00,0.6186400000000001,0.00252,0.6186451325,0.00864,0.00252,0.009000000000000001,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 01:00:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-22 01:30:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-22 02:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-22 02:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-22 03:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-22 03:30:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-22 04:00:00,0.58672,0.0019600000000000004,0.5867232738,0.00672,0.0019600000000000004,0.007,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-22 04:30:00,0.5848,0.0014,0.5848016758,0.0048000000000000004,0.0014,0.005,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-22 05:00:00,0.5848,0.0014,0.5848016758,0.0048000000000000004,0.0014,0.005,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-22 05:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-22 06:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-22 06:30:00,0.77,-0.2,0.7955501241,0.0,0.0,0.0,0.77,-0.2,0.7955501241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-22 07:00:00,0.93,-0.17,0.9454099640000001,0.0,0.0,0.0,0.93,-0.17,0.9454099640000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2020-07-22 07:30:00,0.96,-0.13,0.9687620967,0.0,0.0,0.0,0.96,-0.13,0.9687620967,0.13,0.07,0.1476482306,0.0,0.0,0.0,0.13,0.07,0.1476482306
2020-07-22 08:00:00,1.04,-0.13,1.0480935073,0.0,0.0,0.0,1.04,-0.13,1.0480935073,0.18,0.15,0.2343074903,0.0,0.0,0.0,0.18,0.15,0.2343074903
2020-07-22 08:30:00,0.9805600000000001,-0.16692,0.9946658735,0.010560000000000002,0.0030800000000000003,0.011,0.97,-0.17,0.9847842403,0.15384,0.15112,0.2156478611,0.0038400000000000005,0.0011200000000000001,0.004,0.15,0.15,0.2121320344
2020-07-22 09:00:00,0.8820800000000001,-0.13356,0.8921341827,0.022080000000000002,0.00644,0.023,0.86,-0.14,0.8713208364,0.26096,0.13028,0.2916727618,0.0009600000000000001,0.00028000000000000003,0.001,0.26,0.13,0.2906888371
2020-07-22 09:30:00,0.8820800000000001,-0.17356000000000002,0.8989928810000001,0.022080000000000002,0.00644,0.023,0.86,-0.18,0.8786353055,0.8353600000000001,0.13448000000000002,0.8461153586,0.015360000000000002,0.0044800000000000005,0.016,0.8200000000000001,0.13,0.8302409289
2020-07-22 10:00:00,0.8374400000000001,-0.12908,0.8473295699000001,0.03744,0.010920000000000001,0.039,0.8,-0.14,0.8121576202,0.69552,0.17036,0.7160800235,0.03552,0.010360000000000001,0.037,0.66,0.16,0.6791170739
2020-07-22 10:30:00,0.8737600000000001,-0.12432000000000001,0.882559913,0.05376,0.015680000000000003,0.056,0.8200000000000001,-0.14,0.8318653737,0.22824000000000003,0.13532000000000002,0.2653394053,0.018240000000000003,0.00532,0.019,0.21,0.13,0.24698178070000001
2020-07-22 11:00:00,0.7972,-0.16040000000000001,0.8131764876,0.06720000000000001,0.0196,0.07,0.73,-0.18,0.7518643495,0.14576,0.13168000000000002,0.1964321766,0.00576,0.00168,0.006,0.14,0.13,0.1910497317
2020-07-22 11:30:00,0.86448,-0.10536000000000001,0.8708767996000001,0.08448000000000001,0.024640000000000002,0.088,0.78,-0.13,0.7907591289,-0.07888,0.0061600000000000005,0.0791201618,0.021120000000000003,0.0061600000000000005,0.022,-0.1,0.0,0.1
2020-07-22 12:00:00,0.8808,-0.5306000000000001,1.0282728237,0.1008,0.029400000000000003,0.105,0.78,-0.56,0.9602083107,-0.1516,0.1512,0.2141121202,0.038400000000000004,0.0112,0.04,-0.19,0.14,0.2360084744
2020-07-22 12:30:00,0.8958400000000001,-0.36788000000000004,0.9684343034,0.07584,0.02212,0.079,0.8200000000000001,-0.39,0.9080198236,-0.12664,0.15848,0.20286350090000002,0.06336,0.01848,0.066,-0.19,0.14,0.2360084744
2020-07-22 13:00:00,1.02544,-0.10508,1.0308098758,0.08544,0.02492,0.089,0.9400000000000001,-0.13,0.9489467846,-0.1316,0.17120000000000002,0.21593517550000002,0.038400000000000004,0.0112,0.04,-0.17,0.16,0.2334523506
2020-07-22 13:30:00,0.97008,-0.14956,0.9815413389000001,0.07008,0.020440000000000003,0.073,0.9,-0.17,0.9159148432,-0.12968000000000002,0.011760000000000001,0.1302121346,0.04032,0.011760000000000001,0.042,-0.17,0.0,0.17
2020-07-22 14:00:00,1.00376,-0.11432,1.0102490782,0.05376,0.015680000000000003,0.056,0.9500000000000001,-0.13,0.9588534820000001,-0.1912,0.1384,0.2360338959,0.028800000000000003,0.008400000000000001,0.03,-0.22,0.13,0.2555386468
2020-07-22 14:30:00,0.9728,-0.1346,0.9820677166,0.0528,0.0154,0.055,0.92,-0.15,0.9321480569,-0.13904000000000002,0.00028000000000000003,0.1390402819,0.0009600000000000001,0.00028000000000000003,0.001,-0.14,0.0,0.14
2020-07-22 15:00:00,1.07664,-0.12348,1.0836978361,0.05664,0.01652,0.059000000000000004,1.02,-0.14,1.0295630141,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2020-07-22 15:30:00,1.06744,-0.12908,1.0752161643,0.03744,0.010920000000000001,0.039,1.03,-0.14,1.0394710193,-0.12424000000000002,0.00168,0.1242513581,0.00576,0.00168,0.006,-0.13,0.0,0.13
2020-07-22 16:00:00,1.05496,0.007280000000000001,1.0549851184,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.03,0.0,1.03,0.033440000000000004,0.26392000000000004,0.2660300735,0.01344,0.003920000000000001,0.014,0.02,0.26,0.2607680962
2020-07-22 16:30:00,1.10688,-0.13216,1.1147419432,0.02688,0.007840000000000001,0.028,1.08,-0.14,1.0890362712,0.18864,0.5225200000000001,0.5555287571,0.00864,0.00252,0.009000000000000001,0.18,0.52,0.5502726597
2020-07-22 17:00:00,1.204,0.007,1.2040203487,0.024,0.007,0.025,1.18,0.0,1.18,0.27,0.14,0.3041381265,0.0,0.0,0.0,0.27,0.14,0.3041381265
2020-07-22 17:30:00,1.17072,0.008960000000000001,1.1707542868,0.030720000000000004,0.008960000000000001,0.032,1.1400000000000001,0.0,1.1400000000000001,0.34096000000000004,0.14028000000000002,0.36868984260000004,0.0009600000000000001,0.00028000000000000003,0.001,0.34,0.14,0.3676955262
2020-07-22 18:00:00,1.16224,0.012320000000000001,1.1623052955,0.04224000000000001,0.012320000000000001,0.044,1.12,0.0,1.12,0.37096,0.14028000000000002,0.3965977811,0.0009600000000000001,0.00028000000000000003,0.001,0.37,0.14,0.3956008089
2020-07-22 18:30:00,1.15264,-0.22048,1.173537558,0.03264,0.00952,0.034,1.12,-0.23,1.1433722054,0.36192,0.0005600000000000001,0.3619204332,0.0019200000000000003,0.0005600000000000001,0.002,0.36,0.0,0.36
2020-07-22 19:00:00,1.18112,-0.20384000000000002,1.1985804938,0.021120000000000003,0.0061600000000000005,0.022,1.16,-0.21,1.1788553771,0.36288000000000004,0.13084,0.3857473266,0.00288,0.00084,0.003,0.36,0.13,0.38275318420000004
2020-07-22 19:30:00,1.1188,0.008400000000000001,1.1188315333,0.028800000000000003,0.008400000000000001,0.03,1.09,0.0,1.09,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-07-22 20:00:00,1.07824,0.00532,1.0782531243,0.018240000000000003,0.00532,0.019,1.06,0.0,1.06,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2020-07-22 20:30:00,1.04728,0.00504,1.0472921273,0.01728,0.00504,0.018000000000000002,1.03,0.0,1.03,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-07-22 21:00:00,0.9920800000000001,0.00644,0.9921009021,0.022080000000000002,0.00644,0.023,0.97,0.0,0.97,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2020-07-22 21:30:00,0.9834400000000001,0.003920000000000001,0.9834478125,0.01344,0.003920000000000001,0.014,0.97,0.0,0.97,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-07-22 22:00:00,0.95152,0.00336,0.9515259324,0.01152,0.00336,0.012,0.9400000000000001,0.0,0.9400000000000001,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-07-22 22:30:00,0.8934400000000001,0.003920000000000001,0.8934485995,0.01344,0.003920000000000001,0.014,0.88,0.0,0.88,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-07-22 23:00:00,0.81152,0.00336,0.8115269558,0.01152,0.00336,0.012,0.8,0.0,0.8,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2020-07-22 23:30:00,0.69288,0.00084,0.6928805092,0.00288,0.00084,0.003,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 00:00:00,0.6644,0.004200000000000001,0.664413275,0.014400000000000001,0.004200000000000001,0.015,0.65,0.0,0.65,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2020-07-23 00:30:00,0.62248,0.0036400000000000004,0.6224906425,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-23 01:00:00,0.5748,0.0014,0.5748017049,0.0048000000000000004,0.0014,0.005,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-23 01:30:00,0.58192,0.0005600000000000001,0.5819202695,0.0019200000000000003,0.0005600000000000001,0.002,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-23 02:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-23 02:30:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-23 03:00:00,0.60384,0.0011200000000000001,0.6038410387,0.0038400000000000005,0.0011200000000000001,0.004,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-23 03:30:00,0.5905600000000001,0.0030800000000000003,0.5905680316,0.010560000000000002,0.0030800000000000003,0.011,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-23 04:00:00,0.5805600000000001,0.0030800000000000003,0.58056817,0.010560000000000002,0.0030800000000000003,0.011,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-23 04:30:00,0.5996,0.0028,0.5996065377,0.009600000000000001,0.0028,0.01,0.59,0.0,0.59,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-23 05:00:00,0.5957600000000001,0.00168,0.5957623687,0.00576,0.00168,0.006,0.59,0.0,0.59,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-23 05:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-23 06:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-23 06:30:00,0.77,-0.22,0.8008120878,0.0,0.0,0.0,0.77,-0.22,0.8008120878,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-23 07:00:00,0.8809600000000001,-0.12972,0.8904593197,0.0009600000000000001,0.00028000000000000003,0.001,0.88,-0.13,0.8895504483000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2020-07-23 07:30:00,0.9909600000000001,-0.14972000000000002,1.0022064658,0.0009600000000000001,0.00028000000000000003,0.001,0.99,-0.15,1.0012991561,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-07-23 08:00:00,1.04192,-0.14944000000000002,1.0525823483,0.0019200000000000003,0.0005600000000000001,0.002,1.04,-0.15,1.0507616285,0.15,0.04,0.155241747,0.0,0.0,0.0,0.15,0.04,0.155241747
2020-07-23 08:30:00,1.05152,-0.12664,1.0591185014,0.01152,0.00336,0.012,1.04,-0.13,1.0480935073,0.15192,0.13056,0.2003137539,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.13,0.1984943324
2020-07-23 09:00:00,1.08112,-0.12384,1.0881896893,0.021120000000000003,0.0061600000000000005,0.022,1.06,-0.13,1.067941946,0.17192000000000002,0.13056,0.2158758903,0.0019200000000000003,0.0005600000000000001,0.002,0.17,0.13,0.2140093456
2020-07-23 09:30:00,1.10688,-0.12216,1.1136006466,0.02688,0.007840000000000001,0.028,1.08,-0.13,1.0877959367,-0.04904000000000001,0.13028,0.1392041666,0.0009600000000000001,0.00028000000000000003,0.001,-0.05,0.13,0.1392838828
2020-07-23 10:00:00,1.05952,-0.12264000000000001,1.0665942059,0.05952,0.01736,0.062,1.0,-0.14,1.0097524449,-0.15792,0.13644,0.2086973886,0.022080000000000002,0.00644,0.023,-0.18,0.13,0.2220360331
2020-07-23 10:30:00,1.03064,-0.11648000000000001,1.0372012341,0.08064,0.023520000000000003,0.084,0.9500000000000001,-0.14,0.9602603814,-0.18216000000000002,0.13812000000000002,0.2286031496,0.027840000000000004,0.00812,0.029,-0.21,0.13,0.24698178070000001
2020-07-23 11:00:00,0.9408000000000001,-0.1106,0.9472787341000001,0.1008,0.029400000000000003,0.105,0.84,-0.14,0.8515867542000001,-0.16368000000000002,0.13476000000000002,0.2120174521,0.01632,0.00476,0.017,-0.18,0.13,0.2220360331
2020-07-23 11:30:00,1.01616,-0.10612,1.0216861553,0.11616000000000001,0.03388,0.121,0.9,-0.14,0.9108238029,-0.18544000000000002,0.01008,0.1857137582,0.03456,0.01008,0.036000000000000004,-0.22,0.0,0.22
2020-07-23 12:00:00,1.10544,-0.11508000000000002,1.1114139643,0.08544,0.02492,0.089,1.02,-0.14,1.0295630141,-0.13808,0.14056000000000002,0.1970360373,0.0019200000000000003,0.0005600000000000001,0.002,-0.14,0.14,0.1979898987
2020-07-23 12:30:00,1.11336,-0.12152,1.1199721425,0.06336,0.01848,0.066,1.05,-0.14,1.0592922165,-0.13848000000000002,0.00336,0.13852075660000002,0.01152,0.00336,0.012,-0.15,0.0,0.15
2020-07-23 13:00:00,1.0676,-0.1232,1.0746850701,0.057600000000000005,0.016800000000000002,0.06,1.01,-0.14,1.019656805,0.2048,-0.0886,0.22314345160000001,0.0048000000000000004,0.0014,0.005,0.2,-0.09,0.219317122
2020-07-23 13:30:00,1.07992,-0.12544000000000002,1.0871809417,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.03,-0.14,1.0394710193,-0.12040000000000001,0.2328,0.262091587,0.009600000000000001,0.0028,0.01,-0.13,0.23,0.2641968963
2020-07-23 14:00:00,1.0732,-0.1274,1.0807353978,0.0432,0.0126,0.045,1.03,-0.14,1.0394710193,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2020-07-23 14:30:00,1.02224,-0.12768000000000002,1.0301828964,0.04224000000000001,0.012320000000000001,0.044,0.98,-0.14,0.9899494937000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-23 15:00:00,1.0732,-0.1274,1.0807353978,0.0432,0.0126,0.045,1.03,-0.14,1.0394710193,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2020-07-23 15:30:00,1.0744,-0.1358,1.0829482905,0.014400000000000001,0.004200000000000001,0.015,1.06,-0.14,1.0692053124,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0
2020-07-23 16:00:00,1.10672,-0.13804000000000002,1.1152955662,0.00672,0.0019600000000000004,0.007,1.1,-0.14,1.1088733021,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2020-07-23 16:30:00,1.15056,-0.14692000000000002,1.1599024959,0.010560000000000002,0.0030800000000000003,0.011,1.1400000000000001,-0.15,1.1498260738,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-07-23 17:00:00,1.21304,-0.12328000000000001,1.219288317,0.02304,0.00672,0.024,1.19,-0.13,1.1970797801,0.22096000000000002,0.13028,0.25650769970000004,0.0009600000000000001,0.00028000000000000003,0.001,0.22,0.13,0.2555386468
2020-07-23 17:30:00,1.2244,0.004200000000000001,1.2244072035,0.014400000000000001,0.004200000000000001,0.015,1.21,0.0,1.21,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-07-23 18:00:00,1.26496,0.007280000000000001,1.2649809485,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.24,0.0,1.24,0.45096,0.14028000000000002,0.4722747082,0.0009600000000000001,0.00028000000000000003,0.001,0.45,0.14,0.4712748667
2020-07-23 18:30:00,1.20304,0.00672,1.2030587683,0.02304,0.00672,0.024,1.18,0.0,1.18,0.38192000000000004,0.14056000000000002,0.4069643719,0.0019200000000000003,0.0005600000000000001,0.002,0.38,0.14,0.4049691346
2020-07-23 19:00:00,1.19536,0.0044800000000000005,1.1953683951,0.015360000000000002,0.0044800000000000005,0.016,1.18,0.0,1.18,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-07-23 19:30:00,1.13016,0.005880000000000001,1.1301752961,0.02016,0.005880000000000001,0.021,1.11,0.0,1.11,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-07-23 20:00:00,1.08344,0.003920000000000001,1.0834470915,0.01344,0.003920000000000001,0.014,1.07,0.0,1.07,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-07-23 20:30:00,1.03344,0.003920000000000001,1.0334474346,0.01344,0.003920000000000001,0.014,1.02,0.0,1.02,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-07-23 21:00:00,1.0044,0.004200000000000001,1.0044087813,0.014400000000000001,0.004200000000000001,0.015,0.99,0.0,0.99,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-07-23 21:30:00,0.9548000000000001,0.0014,0.9548010264000001,0.0048000000000000004,0.0014,0.005,0.9500000000000001,0.0,0.9500000000000001,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-07-23 22:00:00,0.94576,0.00168,0.9457614921,0.00576,0.00168,0.006,0.9400000000000001,0.0,0.9400000000000001,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2020-07-23 22:30:00,0.85384,0.0011200000000000001,0.8538407346,0.0038400000000000005,0.0011200000000000001,0.004,0.85,0.0,0.85,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-07-23 23:00:00,0.7748,0.0014,0.7748012648,0.0048000000000000004,0.0014,0.005,0.77,0.0,0.77,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-07-23 23:30:00,0.70096,0.00028000000000000003,0.7009600559,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,0.0,0.7000000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-24 00:00:00,0.6572800000000001,0.00504,0.657299323,0.01728,0.00504,0.018000000000000002,0.64,0.0,0.64,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-24 00:30:00,0.6234400000000001,0.003920000000000001,0.6234523238,0.01344,0.003920000000000001,0.014,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-24 01:00:00,0.59672,0.0019600000000000004,0.5967232189,0.00672,0.0019600000000000004,0.007,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-24 01:30:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-24 02:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-07-24 02:30:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-24 03:00:00,0.5828800000000001,0.00084,0.5828806053000001,0.00288,0.00084,0.003,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-24 03:30:00,0.58672,0.0019600000000000004,0.5867232738,0.00672,0.0019600000000000004,0.007,0.58,0.0,0.58,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-24 04:00:00,0.58672,0.0019600000000000004,0.5867232738,0.00672,0.0019600000000000004,0.007,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-24 04:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-24 05:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-24 05:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-24 06:00:00,0.65,-0.13,0.6628725368,0.0,0.0,0.0,0.65,-0.13,0.6628725368,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-24 06:30:00,0.73,-0.17,0.7495331881,0.0,0.0,0.0,0.73,-0.17,0.7495331881,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-24 07:00:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-24 07:30:00,0.88,-0.14,0.8910667764,0.0,0.0,0.0,0.88,-0.14,0.8910667764,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-24 08:00:00,0.9338400000000001,-0.13888,0.9441105867,0.0038400000000000005,0.0011200000000000001,0.004,0.93,-0.14,0.9404786016000001,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-07-24 08:30:00,0.98672,-0.13804000000000002,0.9963289617000001,0.00672,0.0019600000000000004,0.007,0.98,-0.14,0.9899494937000001,0.1648,0.13140000000000002,0.2107723891,0.0048000000000000004,0.0014,0.005,0.16,0.13,0.20615528130000002
2020-07-24 09:00:00,1.00496,-0.13272,1.0136859474,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.98,-0.14,0.9899494937000001,0.18480000000000002,0.13140000000000002,0.22675316980000002,0.0048000000000000004,0.0014,0.005,0.18,0.13,0.2220360331
2020-07-24 09:30:00,0.9753600000000001,-0.13552,0.9847298107,0.015360000000000002,0.0044800000000000005,0.016,0.96,-0.14,0.9701546269,0.22920000000000001,0.1356,0.2663080923,0.019200000000000002,0.0056,0.02,0.21,0.13,0.24698178070000001
2020-07-24 10:00:00,0.994,-0.133,1.0028584147,0.024,0.007,0.025,0.97,-0.14,0.9800510191,0.037840000000000006,0.13812000000000002,0.14320963650000001,0.027840000000000004,0.00812,0.029,0.01,0.13,0.1303840481
2020-07-24 10:30:00,0.9776,-0.1232,0.9853324312,0.057600000000000005,0.016800000000000002,0.06,0.92,-0.14,0.9305912099,0.03264,0.13952,0.1432871243,0.03264,0.00952,0.034,0.0,0.13,0.13
2020-07-24 11:00:00,0.9372,-0.12040000000000001,0.9449021113,0.06720000000000001,0.0196,0.07,0.87,-0.14,0.8811923740000001,-0.09528,0.14596,0.17430605270000002,0.054720000000000005,0.015960000000000002,0.057,-0.15,0.13,0.1984943324
2020-07-24 11:30:00,0.95664,-0.12348,0.9645762800000001,0.05664,0.01652,0.059000000000000004,0.9,-0.14,0.9108238029,-0.11792000000000001,0.00644,0.1180957239,0.022080000000000002,0.00644,0.023,-0.14,0.0,0.14
2020-07-24 12:00:00,0.94952,-0.12264000000000001,0.9574073323000001,0.05952,0.01736,0.062,0.89,-0.14,0.9009439494,-0.11120000000000001,0.008400000000000001,0.11151681490000001,0.028800000000000003,0.008400000000000001,0.03,-0.14,0.0,0.14
2020-07-24 12:30:00,0.98416,-0.12712,0.9923358303,0.044160000000000005,0.01288,0.046,0.9400000000000001,-0.14,0.9503683496,0.18224,0.14232,0.231228026,0.04224000000000001,0.012320000000000001,0.044,0.14,0.13,0.1910497317
2020-07-24 13:00:00,1.0032,-0.1274,1.0112571384,0.0432,0.0126,0.045,0.96,-0.14,0.9701546269,-0.06664,-0.01152,0.0676283964,0.06336,0.01848,0.066,-0.13,-0.03,0.1334166406
2020-07-24 13:30:00,0.9388000000000001,-0.1316,0.9479789027000001,0.028800000000000003,0.008400000000000001,0.03,0.91,-0.14,0.9207062507,0.06280000000000001,0.1554,0.1676096656,0.0528,0.0154,0.055,0.01,0.14,0.1403566885
2020-07-24 14:00:00,0.84608,-0.12656,0.855493308,0.04608,0.01344,0.048,0.8,-0.14,0.8121576202,-0.0236,0.1652,0.1668772004,0.0864,0.0252,0.09,-0.11,0.14,0.1780449381
2020-07-24 14:30:00,0.8462400000000001,-0.12068000000000001,0.8548016144,0.06624000000000001,0.01932,0.069,0.78,-0.14,0.7924645102000001,-0.08704,0.02128,0.0896035714,0.07296000000000001,0.02128,0.076,-0.16,0.0,0.16
2020-07-24 15:00:00,0.81776,-0.11732000000000001,0.8261327980000001,0.07776000000000001,0.022680000000000002,0.081,0.74,-0.14,0.7531268154,-0.0984,0.1738,0.1997223072,0.0816,0.0238,0.085,-0.18,0.15,0.2343074903
2020-07-24 15:30:00,0.8356800000000001,-0.12376000000000001,0.8447944129,0.05568000000000001,0.01624,0.058,0.78,-0.14,0.7924645102000001,-0.03184,0.019880000000000002,0.0375366488,0.06816000000000001,0.019880000000000002,0.07100000000000001,-0.1,0.0,0.1
2020-07-24 16:00:00,0.84128,0.01204,0.841366151,0.041280000000000004,0.01204,0.043000000000000003,0.8,0.0,0.8,0.22088000000000002,0.14484000000000002,0.2641336783,0.05088,0.01484,0.053,0.17,0.13,0.2140093456
2020-07-24 16:30:00,0.91456,0.01008,0.9146155476000001,0.03456,0.01008,0.036000000000000004,0.88,0.0,0.88,0.20072,0.008960000000000001,0.2009198845,0.030720000000000004,0.008960000000000001,0.032,0.17,0.0,0.17
2020-07-24 17:00:00,0.9628000000000001,0.0154,0.9629231537,0.0528,0.0154,0.055,0.91,0.0,0.91,0.23552,0.15036000000000002,0.2794240505,0.03552,0.010360000000000001,0.037,0.2,0.14,0.2441311123
2020-07-24 17:30:00,1.00264,0.00952,1.0026851949,0.03264,0.00952,0.034,0.97,0.0,0.97,0.31032000000000004,0.18176,0.3596320342,0.04032,0.011760000000000001,0.042,0.27,0.17,0.31906112270000003
2020-07-24 18:00:00,1.05184,0.015120000000000001,1.0519486679,0.051840000000000004,0.015120000000000001,0.054,1.0,0.0,1.0,0.4088,0.1384,0.4315924003,0.028800000000000003,0.008400000000000001,0.03,0.38,0.13,0.4016217126
2020-07-24 18:30:00,1.05552,0.010360000000000001,1.0555708408,0.03552,0.010360000000000001,0.037,1.02,0.0,1.02,0.42112000000000005,0.0061600000000000005,0.4211650508,0.021120000000000003,0.0061600000000000005,0.022,0.4,0.0,0.4
2020-07-24 19:00:00,1.13072,0.008960000000000001,1.1307554997,0.030720000000000004,0.008960000000000001,0.032,1.1,0.0,1.1,0.46248000000000006,0.13364,0.4814014956,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.45,0.13,0.46840153710000004
2020-07-24 19:30:00,1.0792,0.0056,1.0792145292,0.019200000000000002,0.0056,0.02,1.06,0.0,1.06,0.39344,0.003920000000000001,0.39345952780000004,0.01344,0.003920000000000001,0.014,0.38,0.0,0.38
2020-07-24 20:00:00,0.9763200000000001,0.00476,0.9763316035,0.01632,0.00476,0.017,0.96,0.0,0.96,0.37768,0.0022400000000000002,0.3776866426,0.007680000000000001,0.0022400000000000002,0.008,0.37,0.0,0.37
2020-07-24 20:30:00,0.9944000000000001,0.004200000000000001,0.9944088696000001,0.014400000000000001,0.004200000000000001,0.015,0.98,0.0,0.98,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-07-24 21:00:00,0.9553600000000001,0.0044800000000000005,0.955370504,0.015360000000000002,0.0044800000000000005,0.016,0.9400000000000001,0.0,0.9400000000000001,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2020-07-24 21:30:00,0.9196000000000001,0.0028,0.9196042627000001,0.009600000000000001,0.0028,0.01,0.91,0.0,0.91,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-07-24 22:00:00,0.90344,0.003920000000000001,0.9034485043,0.01344,0.003920000000000001,0.014,0.89,0.0,0.89,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-07-24 22:30:00,0.8596,0.0028,0.8596045602,0.009600000000000001,0.0028,0.01,0.85,0.0,0.85,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-24 23:00:00,0.79056,0.0030800000000000003,0.7905659998,0.010560000000000002,0.0030800000000000003,0.011,0.78,0.0,0.78,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-07-24 23:30:00,0.74192,0.0005600000000000001,0.7419202113000001,0.0019200000000000003,0.0005600000000000001,0.002,0.74,0.0,0.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-25 00:00:00,0.6724800000000001,0.0036400000000000004,0.6724898512,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-25 00:30:00,0.6520800000000001,0.00644,0.6521118002,0.022080000000000002,0.00644,0.023,0.63,0.0,0.63,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-25 01:00:00,0.5944,0.004200000000000001,0.5944148383,0.014400000000000001,0.004200000000000001,0.015,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-25 01:30:00,0.58864,0.00252,0.5886453941,0.00864,0.00252,0.009000000000000001,0.58,0.0,0.58,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-25 02:00:00,0.60672,0.0019600000000000004,0.6067231659,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-25 02:30:00,0.6048,0.0014,0.6048016204000001,0.0048000000000000004,0.0014,0.005,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-25 03:00:00,0.5976800000000001,0.0022400000000000002,0.5976841975,0.007680000000000001,0.0022400000000000002,0.008,0.59,0.0,0.59,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-25 03:30:00,0.60768,0.0022400000000000002,0.6076841285,0.007680000000000001,0.0022400000000000002,0.008,0.6000000000000001,0.0,0.6000000000000001,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-25 04:00:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-25 04:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-07-25 05:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-07-25 05:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.19,-0.15,0.24207436870000001,0.0,0.0,0.0,-0.19,-0.15,0.24207436870000001
2020-07-25 06:00:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-25 06:30:00,0.61768,0.0022400000000000002,0.6176840616,0.007680000000000001,0.0022400000000000002,0.008,0.61,0.0,0.61,-0.16808,0.0005600000000000001,0.1680809329,0.0019200000000000003,0.0005600000000000001,0.002,-0.17,0.0,0.17
2020-07-25 07:00:00,0.664,0.007,0.6640368966,0.024,0.007,0.025,0.64,0.0,0.64,-0.15136000000000002,0.00252,0.1513809763,0.00864,0.00252,0.009000000000000001,-0.16,0.0,0.16
2020-07-25 07:30:00,0.6811200000000001,0.0061600000000000005,0.6811478547,0.021120000000000003,0.0061600000000000005,0.022,0.66,0.0,0.66,-0.17328000000000002,0.0019600000000000004,0.1732910846,0.00672,0.0019600000000000004,0.007,-0.18,0.0,0.18
2020-07-25 08:00:00,0.75248,0.0036400000000000004,0.7524888039000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.74,0.0,0.74,0.0048000000000000004,-0.12860000000000002,0.1286895489,0.0048000000000000004,0.0014,0.005,0.0,-0.13,0.13
2020-07-25 08:30:00,0.80152,0.00336,0.8015270426000001,0.01152,0.00336,0.012,0.79,0.0,0.79,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0.0,0.0,0.0
2020-07-25 09:00:00,0.8511200000000001,0.0061600000000000005,0.8511422913000001,0.021120000000000003,0.0061600000000000005,0.022,0.8300000000000001,0.0,0.8300000000000001,0.1492,0.1356,0.2016134916,0.019200000000000002,0.0056,0.02,0.13,0.13,0.1838477631
2020-07-25 09:30:00,0.8241600000000001,0.01288,0.8242606384000001,0.044160000000000005,0.01288,0.046,0.78,0.0,0.78,0.18760000000000002,0.1468,0.23820999140000002,0.057600000000000005,0.016800000000000002,0.06,0.13,0.13,0.1838477631
2020-07-25 10:00:00,0.88048,0.017640000000000003,0.8806566868,0.060480000000000006,0.017640000000000003,0.063,0.8200000000000001,0.0,0.8200000000000001,0.18280000000000002,0.1454,0.2335743993,0.0528,0.0154,0.055,0.13,0.13,0.1838477631
2020-07-25 10:30:00,0.90568,0.01624,0.9058255903,0.05568000000000001,0.01624,0.058,0.85,0.0,0.85,0.00744,0.02092,0.0222036033,0.03744,0.010920000000000001,0.039,-0.03,0.01,0.0316227766
2020-07-25 11:00:00,0.86704,0.013720000000000001,0.8671485455,0.047040000000000005,0.013720000000000001,0.049,0.8200000000000001,0.0,0.8200000000000001,0.218,0.154,0.2669082239,0.048,0.014,0.05,0.17,0.14,0.22022715550000002
2020-07-25 11:30:00,0.8423200000000001,0.032760000000000004,0.8429568198,0.11232,0.032760000000000004,0.117,0.73,0.0,0.73,-0.05496,0.16772,0.1764953257,0.09504000000000001,0.02772,0.099,-0.15,0.14,0.2051828453
2020-07-25 12:00:00,0.8473600000000001,0.025480000000000003,0.8477430035,0.08736000000000001,0.025480000000000003,0.091,0.76,0.0,0.76,0.1928,0.1454,0.2414808481,0.0528,0.0154,0.055,0.14,0.13,0.1910497317
2020-07-25 12:30:00,0.87968,0.02324,0.8799869317000001,0.07968,0.02324,0.083,0.8,0.0,0.8,0.22760000000000002,0.016800000000000002,0.2282191929,0.057600000000000005,0.016800000000000002,0.06,0.17,0.0,0.17
2020-07-25 13:00:00,0.8533600000000001,0.01848,0.853560074,0.06336,0.01848,0.066,0.79,0.0,0.79,0.23320000000000002,0.0126,0.2335401464,0.0432,0.0126,0.045,0.19,0.0,0.19
2020-07-25 13:30:00,0.8456800000000001,0.01624,0.8458359179,0.05568000000000001,0.01624,0.058,0.79,0.0,0.79,0.22360000000000002,0.0098,0.22381465550000001,0.033600000000000005,0.0098,0.035,0.19,0.0,0.19
2020-07-25 14:00:00,0.8207200000000001,0.008960000000000001,0.8207689078,0.030720000000000004,0.008960000000000001,0.032,0.79,0.0,0.79,0.23784000000000002,0.13812000000000002,0.2750363612,0.027840000000000004,0.00812,0.029,0.21,0.13,0.24698178070000001
2020-07-25 14:30:00,0.76648,0.01064,0.7665538468,0.036480000000000005,0.01064,0.038,0.73,0.0,0.73,0.16168000000000002,0.00924,0.1619438174,0.03168,0.00924,0.033,0.13,0.0,0.13
