Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-25 15:00:00,0.77744,0.010920000000000001,0.7775166879000001,0.03744,0.010920000000000001,0.039,0.74,0.0,0.74,0.15688000000000002,0.13784000000000002,0.2088329476,0.02688,0.007840000000000001,0.028,0.13,0.13,0.1838477631
2020-07-25 15:30:00,0.79264,0.00952,0.7926971679,0.03264,0.00952,0.034,0.76,0.0,0.76,0.17208,0.00644,0.17220046460000002,0.022080000000000002,0.00644,0.023,0.15,0.0,0.15
2020-07-25 16:00:00,0.7812800000000001,0.01204,0.7813727664,0.041280000000000004,0.01204,0.043000000000000003,0.74,0.0,0.74,0.18784,0.00812,0.1880154249,0.027840000000000004,0.00812,0.029,0.16,0.0,0.16
2020-07-25 16:30:00,0.8093600000000001,0.01148,0.8094414123,0.039360000000000006,0.01148,0.041,0.77,0.0,0.77,0.17704,0.013720000000000001,0.1775708309,0.047040000000000005,0.013720000000000001,0.049,0.13,0.0,0.13
2020-07-25 17:00:00,0.83296,0.02128,0.8332317805,0.07296000000000001,0.02128,0.076,0.76,0.0,0.76,0.23432000000000003,0.14876,0.2775525176,0.06432,0.018760000000000002,0.067,0.17,0.13,0.2140093456
2020-07-25 17:30:00,0.9032,0.0126,0.9032878832000001,0.0432,0.0126,0.045,0.86,0.0,0.86,0.21664000000000003,0.01652,0.21726895770000001,0.05664,0.01652,0.059000000000000004,0.16,0.0,0.16
2020-07-25 18:00:00,0.9389600000000001,0.014280000000000001,0.9390685811,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.89,0.0,0.89,0.23224000000000003,0.15232,0.2777351256,0.04224000000000001,0.012320000000000001,0.044,0.19,0.14,0.2360084744
2020-07-25 18:30:00,0.988,0.014,0.9880991853000001,0.048,0.014,0.05,0.9400000000000001,0.0,0.9400000000000001,0.2792,0.1456,0.3148841057,0.019200000000000002,0.0056,0.02,0.26,0.14,0.2952964612
2020-07-25 19:00:00,1.01168,0.00924,1.0117221951,0.03168,0.00924,0.033,0.98,0.0,0.98,0.32768,0.14224,0.3572203802,0.007680000000000001,0.0022400000000000002,0.008,0.32,0.14,0.3492849839
2020-07-25 19:30:00,1.02592,0.007560000000000001,1.0259478544,0.025920000000000002,0.007560000000000001,0.027,1.0,0.0,1.0,0.25344,0.003920000000000001,0.2534703138,0.01344,0.003920000000000001,0.014,0.24,0.0,0.24
2020-07-25 20:00:00,0.9592,0.0056,0.9592163468,0.019200000000000002,0.0056,0.02,0.9400000000000001,0.0,0.9400000000000001,0.22672,0.0019600000000000004,0.22672847200000001,0.00672,0.0019600000000000004,0.007,0.22,0.0,0.22
2020-07-25 20:30:00,0.9244,0.004200000000000001,0.9244095413000001,0.014400000000000001,0.004200000000000001,0.015,0.91,0.0,0.91,0.17096,0.00028000000000000003,0.17096022930000002,0.0009600000000000001,0.00028000000000000003,0.001,0.17,0.0,0.17
2020-07-25 21:00:00,0.8957600000000001,0.00168,0.8957615754,0.00576,0.00168,0.006,0.89,0.0,0.89,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-07-25 21:30:00,0.8757600000000001,0.00168,0.8757616114000001,0.00576,0.00168,0.006,0.87,0.0,0.87,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-25 22:00:00,0.8738400000000001,0.0011200000000000001,0.8738407178,0.0038400000000000005,0.0011200000000000001,0.004,0.87,0.0,0.87,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-07-25 22:30:00,0.8167200000000001,0.0019600000000000004,0.8167223518000001,0.00672,0.0019600000000000004,0.007,0.81,0.0,0.81,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-07-25 23:00:00,0.7667200000000001,0.0019600000000000004,0.7667225052000001,0.00672,0.0019600000000000004,0.007,0.76,0.0,0.76,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-07-25 23:30:00,0.7148,0.0014,0.7148013710000001,0.0048000000000000004,0.0014,0.005,0.71,0.0,0.71,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-26 00:00:00,0.6524800000000001,0.0036400000000000004,0.6524901532,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.64,0.0,0.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 00:30:00,0.6144000000000001,0.004200000000000001,0.6144143553,0.014400000000000001,0.004200000000000001,0.015,0.6000000000000001,0.0,0.6000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-26 01:00:00,0.5896,0.0028,0.5896066485,0.009600000000000001,0.0028,0.01,0.58,0.0,0.58,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-26 01:30:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-26 02:00:00,0.5828800000000001,0.00084,0.5828806053000001,0.00288,0.00084,0.003,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-26 02:30:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-26 03:00:00,0.55056,0.0030800000000000003,0.5505686152,0.010560000000000002,0.0030800000000000003,0.011,0.54,0.0,0.54,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-26 03:30:00,0.5582400000000001,0.00532,0.5582653491,0.018240000000000003,0.00532,0.019,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-26 04:00:00,0.5501600000000001,0.005880000000000001,0.5501914212,0.02016,0.005880000000000001,0.021,0.53,0.0,0.53,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-26 04:30:00,0.5605600000000001,0.0030800000000000003,0.5605684615000001,0.010560000000000002,0.0030800000000000003,0.011,0.55,0.0,0.55,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-26 05:00:00,0.5524800000000001,0.0036400000000000004,0.5524919909,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.54,0.0,0.54,-0.18,-0.13,0.2220360331,0.0,0.0,0.0,-0.18,-0.13,0.2220360331
2020-07-26 05:30:00,0.5705600000000001,0.0030800000000000003,0.5705683132,0.010560000000000002,0.0030800000000000003,0.011,0.56,0.0,0.56,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2020-07-26 06:00:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-07-26 06:30:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.16712000000000002,0.13084,0.2122456124,0.00288,0.00084,0.003,-0.17,0.13,0.2140093456
2020-07-26 07:00:00,0.5996,0.0028,0.5996065377,0.009600000000000001,0.0028,0.01,0.59,0.0,0.59,-0.14944000000000002,0.0030800000000000003,0.1494717365,0.010560000000000002,0.0030800000000000003,0.011,-0.16,0.0,0.16
2020-07-26 07:30:00,0.61016,0.005880000000000001,0.6101883316,0.02016,0.005880000000000001,0.021,0.59,0.0,0.59,-0.15408000000000002,0.007560000000000001,0.1542653558,0.025920000000000002,0.007560000000000001,0.027,-0.18,0.0,0.18
2020-07-26 08:00:00,0.63304,0.00672,0.6330756669000001,0.02304,0.00672,0.024,0.61,0.0,0.61,-0.08872000000000001,0.01204,0.0895332341,0.041280000000000004,0.01204,0.043000000000000003,-0.13,0.0,0.13
2020-07-26 08:30:00,0.72936,0.01148,0.7294503410000001,0.039360000000000006,0.01148,0.041,0.6900000000000001,0.0,0.6900000000000001,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0
2020-07-26 09:00:00,0.8356800000000001,0.01624,0.8358377833,0.05568000000000001,0.01624,0.058,0.78,0.0,0.78,0.21512,0.14316,0.2584016254,0.04512,0.013160000000000002,0.047,0.17,0.13,0.2140093456
2020-07-26 09:30:00,0.8081600000000001,0.019880000000000002,0.808404478,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.74,0.0,0.74,0.1928,0.1454,0.2414808481,0.0528,0.0154,0.055,0.14,0.13,0.1910497317
2020-07-26 10:00:00,0.8716,0.0238,0.8719248821000001,0.0816,0.0238,0.085,0.79,0.0,0.79,0.21760000000000002,0.016800000000000002,0.2182475659,0.057600000000000005,0.016800000000000002,0.06,0.16,0.0,0.16
2020-07-26 10:30:00,0.86392,0.021560000000000003,0.8641889840000001,0.07392,0.021560000000000003,0.077,0.79,0.0,0.79,0.18376,0.015680000000000003,0.18442776360000002,0.05376,0.015680000000000003,0.056,0.13,0.0,0.13
2020-07-26 11:00:00,0.8377600000000001,0.022680000000000002,0.8380669424,0.07776000000000001,0.022680000000000002,0.081,0.76,0.0,0.76,0.003920000000000001,0.16156,0.16160754930000001,0.07392,0.021560000000000003,0.077,-0.07,0.14,0.15652475840000002
2020-07-26 11:30:00,0.84472,0.015960000000000002,0.8448707593,0.054720000000000005,0.015960000000000002,0.057,0.79,0.0,0.79,0.20416,0.01288,0.20456588180000002,0.044160000000000005,0.01288,0.046,0.16,0.0,0.16
2020-07-26 12:00:00,0.8608800000000001,0.01484,0.8610078978,0.05088,0.01484,0.053,0.81,0.0,0.81,0.21976,0.13868,0.25985880780000004,0.02976,0.00868,0.031,0.19,0.13,0.2302172887
2020-07-26 12:30:00,0.8577600000000001,0.022680000000000002,0.8580597881,0.07776000000000001,0.022680000000000002,0.081,0.78,0.0,0.78,-0.02576,0.03332,0.0421165051,0.11424000000000001,0.03332,0.11900000000000001,-0.14,0.0,0.14
2020-07-26 13:00:00,0.91432,0.018760000000000002,0.9145124384000001,0.06432,0.018760000000000002,0.067,0.85,0.0,0.85,0.222,0.151,0.2684864987,0.07200000000000001,0.021,0.075,0.15,0.13,0.1984943324
2020-07-26 13:30:00,0.8341600000000001,0.01288,0.8342594321,0.044160000000000005,0.01288,0.046,0.79,0.0,0.79,0.23624,0.01932,0.2370286902,0.06624000000000001,0.01932,0.069,0.17,0.0,0.17
2020-07-26 14:00:00,0.7833600000000001,0.01848,0.7835779476,0.06336,0.01848,0.066,0.72,0.0,0.72,0.15912,0.02016,0.1603920198,0.06912,0.02016,0.07200000000000001,0.09,0.0,0.09
2020-07-26 14:30:00,0.81664,0.01652,0.8168070764,0.05664,0.01652,0.059000000000000004,0.76,0.0,0.76,0.17992000000000002,0.014560000000000002,0.18050817160000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.13,0.0,0.13
2020-07-26 15:00:00,0.806,0.028,0.8064862057000001,0.096,0.028,0.1,0.71,0.0,0.71,-0.06896000000000001,0.020720000000000002,0.0720055553,0.07104,0.020720000000000002,0.074,-0.14,0.0,0.14
2020-07-26 15:30:00,0.7757600000000001,0.036680000000000004,0.7766266799,0.12576,0.036680000000000004,0.131,0.65,0.0,0.65,-0.07880000000000001,0.026600000000000002,0.08316850370000001,0.0912,0.026600000000000002,0.095,-0.17,0.0,0.17
2020-07-26 16:00:00,0.83272,0.029960000000000004,0.8332587833,0.10272,0.029960000000000004,0.107,0.73,0.0,0.73,-0.06568,0.14876,0.1626142675,0.06432,0.018760000000000002,0.067,-0.13,0.13,0.1838477631
2020-07-26 16:30:00,0.8735200000000001,0.024360000000000003,0.8738595997,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.79,0.0,0.79,0.19568000000000002,0.01624,0.1963527438,0.05568000000000001,0.01624,0.058,0.14,0.0,0.14
2020-07-26 17:00:00,0.9240800000000001,0.027440000000000003,0.9244873174,0.09408000000000001,0.027440000000000003,0.098,0.8300000000000001,0.0,0.8300000000000001,0.21184000000000003,0.14512,0.2567800615,0.051840000000000004,0.015120000000000001,0.054,0.16,0.13,0.20615528130000002
2020-07-26 17:30:00,0.9662400000000001,0.01932,0.9664331327000001,0.06624000000000001,0.01932,0.069,0.9,0.0,0.9,0.2836,0.0098,0.2837692725,0.033600000000000005,0.0098,0.035,0.25,0.0,0.25
2020-07-26 18:00:00,0.98816,0.019880000000000002,0.9883599547,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.92,0.0,0.92,0.32032000000000005,0.011760000000000001,0.3205358014,0.04032,0.011760000000000001,0.042,0.28,0.0,0.28
2020-07-26 18:30:00,1.01008,0.020440000000000003,1.010286791,0.07008,0.020440000000000003,0.073,0.9400000000000001,0.0,0.9400000000000001,0.29456000000000004,0.14008,0.32617173390000004,0.03456,0.01008,0.036000000000000004,0.26,0.13,0.2906888371
2020-07-26 19:00:00,1.008,0.014,1.0080972175,0.048,0.014,0.05,0.96,0.0,0.96,0.35248,0.0036400000000000004,0.35249879430000003,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.34,0.0,0.34
2020-07-26 19:30:00,0.9811200000000001,0.0061600000000000005,0.9811393377000001,0.021120000000000003,0.0061600000000000005,0.022,0.96,0.0,0.96,0.34768000000000004,0.0022400000000000002,0.3476872158,0.007680000000000001,0.0022400000000000002,0.008,0.34,0.0,0.34
2020-07-26 20:00:00,0.92976,0.00868,0.9298005162,0.02976,0.00868,0.031,0.9,0.0,0.9,0.34384000000000003,0.0011200000000000001,0.3438418241,0.0038400000000000005,0.0011200000000000001,0.004,0.34,0.0,0.34
2020-07-26 20:30:00,0.89456,0.01008,0.8946167895,0.03456,0.01008,0.036000000000000004,0.86,0.0,0.86,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-07-26 21:00:00,0.8574400000000001,0.010920000000000001,0.8575095335,0.03744,0.010920000000000001,0.039,0.8200000000000001,0.0,0.8200000000000001,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-07-26 21:30:00,0.86248,0.0036400000000000004,0.8624876811000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.85,0.0,0.85,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-07-26 22:00:00,0.8557600000000001,0.00168,0.8557616491000001,0.00576,0.00168,0.006,0.85,0.0,0.85,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-07-26 22:30:00,0.7944,0.004200000000000001,0.7944111026,0.014400000000000001,0.004200000000000001,0.015,0.78,0.0,0.78,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-07-26 23:00:00,0.7244,0.004200000000000001,0.7244121755,0.014400000000000001,0.004200000000000001,0.015,0.71,0.0,0.71,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-26 23:30:00,0.6496000000000001,0.0028,0.6496060345,0.009600000000000001,0.0028,0.01,0.64,0.0,0.64,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-27 00:00:00,0.61112,0.0061600000000000005,0.6111510452000001,0.021120000000000003,0.0061600000000000005,0.022,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-27 00:30:00,0.5896,0.0028,0.5896066485,0.009600000000000001,0.0028,0.01,0.58,0.0,0.58,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-27 01:00:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,-0.18,-0.13,0.2220360331,0.0,0.0,0.0,-0.18,-0.13,0.2220360331
2020-07-27 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-27 02:00:00,0.5719200000000001,0.0005600000000000001,0.5719202742,0.0019200000000000003,0.0005600000000000001,0.002,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-27 02:30:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-27 03:00:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-27 03:30:00,0.5834400000000001,0.003920000000000001,0.5834531686000001,0.01344,0.003920000000000001,0.014,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-27 04:00:00,0.5734400000000001,0.003920000000000001,0.5734533983,0.01344,0.003920000000000001,0.014,0.56,0.0,0.56,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-27 04:30:00,0.5696,0.0028,0.569606882,0.009600000000000001,0.0028,0.01,0.56,0.0,0.56,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-27 05:00:00,0.57864,-0.12748,0.5925161601,0.00864,0.00252,0.009000000000000001,0.5700000000000001,-0.13,0.5846366393,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-07-27 05:30:00,0.6309600000000001,0.00028000000000000003,0.6309600621,0.0009600000000000001,0.00028000000000000003,0.001,0.63,0.0,0.63,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-07-27 06:00:00,0.63768,0.0022400000000000002,0.6376839342,0.007680000000000001,0.0022400000000000002,0.008,0.63,0.0,0.63,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-27 06:30:00,0.68288,0.00084,0.6828805166,0.00288,0.00084,0.003,0.68,0.0,0.68,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-27 07:00:00,0.7538400000000001,0.0011200000000000001,0.7538408320000001,0.0038400000000000005,0.0011200000000000001,0.004,0.75,0.0,0.75,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-27 07:30:00,0.82384,0.0011200000000000001,0.8238407613000001,0.0038400000000000005,0.0011200000000000001,0.004,0.8200000000000001,0.0,0.8200000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-07-27 08:00:00,0.9048,0.0014,0.9048010831000001,0.0048000000000000004,0.0014,0.005,0.9,0.0,0.9,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-07-27 08:30:00,0.9378400000000001,-0.12188000000000002,0.9457264932,0.027840000000000004,0.00812,0.029,0.91,-0.13,0.9192388155000001,0.16096000000000002,-0.039720000000000005,0.1657884194,0.0009600000000000001,0.00028000000000000003,0.001,0.16,-0.04,0.164924225
2020-07-27 09:00:00,1.03072,-0.12104000000000001,1.0378026787,0.030720000000000004,0.008960000000000001,0.032,1.0,-0.13,1.0084145973,0.21192000000000003,0.15056,0.2599584582,0.0019200000000000003,0.0005600000000000001,0.002,0.21,0.15,0.25806975800000004
2020-07-27 09:30:00,1.07632,-0.14524,1.0860752276,0.01632,0.00476,0.017,1.06,-0.15,1.0705606008,0.15672000000000003,0.0019600000000000004,0.1567322558,0.00672,0.0019600000000000004,0.007,0.15,0.0,0.15
2020-07-27 10:00:00,1.03496,-0.12272000000000001,1.0422103435,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.01,-0.13,1.0183319694,0.18096,0.13028,0.2229784743,0.0009600000000000001,0.00028000000000000003,0.001,0.18,0.13,0.2220360331
2020-07-27 10:30:00,1.08936,-0.11852000000000001,1.095788392,0.039360000000000006,0.01148,0.041,1.05,-0.13,1.0580170131,0.17288,0.00084,0.17288204070000002,0.00288,0.00084,0.003,0.17,0.0,0.17
2020-07-27 11:00:00,1.108,-0.116,1.1140556539,0.048,0.014,0.05,1.06,-0.13,1.067941946,0.17288,0.14084000000000002,0.2229874436,0.00288,0.00084,0.003,0.17,0.14,0.22022715550000002
2020-07-27 11:30:00,1.13184,-0.11488000000000001,1.1376551323,0.051840000000000004,0.015120000000000001,0.054,1.08,-0.13,1.0877959367,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-07-27 12:00:00,1.10552,-0.11964000000000001,1.1119749098,0.03552,0.010360000000000001,0.037,1.07,-0.13,1.0778682665,0.26096,0.14028000000000002,0.2962745348,0.0009600000000000001,0.00028000000000000003,0.001,0.26,0.14,0.2952964612
2020-07-27 12:30:00,1.14128,-0.11796000000000001,1.1473598389,0.041280000000000004,0.01204,0.043000000000000003,1.1,-0.13,1.107655181,0.24864000000000003,0.00252,0.24865276990000001,0.00864,0.00252,0.009000000000000001,0.24,0.0,0.24
2020-07-27 13:00:00,1.10952,-0.11264,1.115223027,0.05952,0.01736,0.062,1.05,-0.13,1.0580170131,0.22112,0.15616000000000002,0.2707027891,0.021120000000000003,0.0061600000000000005,0.022,0.2,0.15,0.25
2020-07-27 13:30:00,1.04336,-0.11152000000000001,1.0493030068,0.06336,0.01848,0.066,0.98,-0.13,0.9885848471,0.19512000000000002,0.013160000000000002,0.195563289,0.04512,0.013160000000000002,0.047,0.15,0.0,0.15
2020-07-27 14:00:00,0.99472,-0.11404,1.0012357365,0.054720000000000005,0.015960000000000002,0.057,0.9400000000000001,-0.13,0.9489467846,0.18648,0.14064000000000002,0.23356883350000002,0.036480000000000005,0.01064,0.038,0.15,0.13,0.1984943324
2020-07-27 14:30:00,0.9824,-0.11180000000000001,0.9887411188,0.062400000000000004,0.0182,0.065,0.92,-0.13,0.9291393867000001,-0.11432,0.01624,0.1154677444,0.05568000000000001,0.01624,0.058,-0.17,0.0,0.17
2020-07-27 15:00:00,0.9581600000000001,-0.11012000000000001,0.9644672104,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.89,-0.13,0.8994442729000001,-0.12568000000000001,0.018760000000000002,0.12707242030000002,0.06432,0.018760000000000002,0.067,-0.19,0.0,0.19
2020-07-27 15:30:00,1.0312,-0.12340000000000001,1.0385571722,0.0912,0.026600000000000002,0.095,0.9400000000000001,-0.15,0.9518928511,-0.0029600000000000004,0.013720000000000001,0.0140356688,0.047040000000000005,0.013720000000000001,0.049,-0.05,0.0,0.05
2020-07-27 16:00:00,0.9390400000000001,0.03472,0.9396816482,0.11904,0.03472,0.124,0.8200000000000001,0.0,0.8200000000000001,0.11296,0.15128000000000003,0.1888004237,0.07296000000000001,0.02128,0.076,0.04,0.13,0.1360147051
2020-07-27 16:30:00,1.0183200000000001,0.02576,1.0186457677,0.08832000000000001,0.02576,0.092,0.93,0.0,0.93,0.224,0.137,0.2625737991,0.024,0.007,0.025,0.2,0.13,0.2385372088
2020-07-27 17:00:00,1.03064,-0.14648,1.0409972142,0.08064,0.023520000000000003,0.084,0.9500000000000001,-0.17,0.9650906693,0.27664,0.14652,0.313046003,0.05664,0.01652,0.059000000000000004,0.22,0.13,0.2555386468
2020-07-27 17:30:00,1.07568,0.01624,1.0758025841,0.05568000000000001,0.01624,0.058,1.02,0.0,1.02,0.41208000000000006,0.00644,0.41213031920000004,0.022080000000000002,0.00644,0.023,0.39,0.0,0.39
2020-07-27 18:00:00,1.15584,0.02212,1.1560516424,0.07584,0.02212,0.079,1.08,0.0,1.08,0.43608,0.16344,0.46570205070000004,0.04608,0.01344,0.048,0.39,0.15,0.4178516483
2020-07-27 18:30:00,1.13104,0.020720000000000002,1.1312297733,0.07104,0.020720000000000002,0.074,1.06,0.0,1.06,0.38512,0.013160000000000002,0.3853447807,0.04512,0.013160000000000002,0.047,0.34,0.0,0.34
2020-07-27 19:00:00,1.1032,0.0126,1.103271952,0.0432,0.0126,0.045,1.06,0.0,1.06,0.37264,0.13952,0.39790250060000004,0.03264,0.00952,0.034,0.34,0.13,0.3640054945
2020-07-27 19:30:00,1.0888,0.008400000000000001,1.0888324022,0.028800000000000003,0.008400000000000001,0.03,1.06,0.0,1.06,0.34304,0.00672,0.3431058146,0.02304,0.00672,0.024,0.32,0.0,0.32
2020-07-27 20:00:00,1.0396,0.0028,1.0396037707,0.009600000000000001,0.0028,0.01,1.03,0.0,1.03,0.34864,-0.12748,0.3712155708,0.00864,0.00252,0.009000000000000001,0.34,-0.13,0.3640054945
2020-07-27 20:30:00,0.9944000000000001,0.004200000000000001,0.9944088696000001,0.014400000000000001,0.004200000000000001,0.015,0.98,0.0,0.98,0.27192,0.0005600000000000001,0.2719205766,0.0019200000000000003,0.0005600000000000001,0.002,0.27,0.0,0.27
2020-07-27 21:00:00,0.9496,0.0028,0.949604128,0.009600000000000001,0.0028,0.01,0.9400000000000001,0.0,0.9400000000000001,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2020-07-27 21:30:00,0.9505600000000001,0.0030800000000000003,0.9505649899,0.010560000000000002,0.0030800000000000003,0.011,0.9400000000000001,0.0,0.9400000000000001,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-07-27 22:00:00,0.9344,0.004200000000000001,0.9344094392000001,0.014400000000000001,0.004200000000000001,0.015,0.92,0.0,0.92,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-07-27 22:30:00,0.8857600000000001,0.00168,0.8857615932,0.00576,0.00168,0.006,0.88,0.0,0.88,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-07-27 23:00:00,0.7696000000000001,0.0028,0.7696050935000001,0.009600000000000001,0.0028,0.01,0.76,0.0,0.76,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-07-27 23:30:00,0.68864,0.00252,0.6886446108000001,0.00864,0.00252,0.009000000000000001,0.68,0.0,0.68,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-28 00:00:00,0.6326400000000001,0.00952,0.6327116247,0.03264,0.00952,0.034,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-28 00:30:00,0.58784,0.00812,0.5878960793,0.027840000000000004,0.00812,0.029,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-28 01:00:00,0.5792,0.0056,0.5792270712,0.019200000000000002,0.0056,0.02,0.56,0.0,0.56,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-28 01:30:00,0.55152,0.00336,0.5515302349,0.01152,0.00336,0.012,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-28 02:00:00,0.5696,0.0028,0.569606882,0.009600000000000001,0.0028,0.01,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-28 02:30:00,0.5648000000000001,0.0014,0.5648017351,0.0048000000000000004,0.0014,0.005,0.56,0.0,0.56,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-28 03:00:00,0.55152,0.00336,0.5515302349,0.01152,0.00336,0.012,0.54,0.0,0.54,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-28 03:30:00,0.55056,0.0030800000000000003,0.5505686152,0.010560000000000002,0.0030800000000000003,0.011,0.54,0.0,0.54,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-28 04:00:00,0.5805600000000001,0.0030800000000000003,0.58056817,0.010560000000000002,0.0030800000000000003,0.011,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-28 04:30:00,0.58248,0.0036400000000000004,0.5824913733,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-28 05:00:00,0.6005600000000001,0.0030800000000000003,0.6005678979,0.010560000000000002,0.0030800000000000003,0.011,0.59,0.0,0.59,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-07-28 05:30:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-28 06:00:00,0.6409600000000001,0.00028000000000000003,0.6409600612,0.0009600000000000001,0.00028000000000000003,0.001,0.64,0.0,0.64,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-28 06:30:00,0.73,-0.2,0.7569015788,0.0,0.0,0.0,0.73,-0.2,0.7569015788,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-28 07:00:00,0.8809600000000001,0.00028000000000000003,0.8809600445,0.0009600000000000001,0.00028000000000000003,0.001,0.88,0.0,0.88,-0.13904000000000002,0.00028000000000000003,0.1390402819,0.0009600000000000001,0.00028000000000000003,0.001,-0.14,0.0,0.14
2020-07-28 07:30:00,0.9419200000000001,0.0005600000000000001,0.9419201665,0.0019200000000000003,0.0005600000000000001,0.002,0.9400000000000001,0.0,0.9400000000000001,0.13192,0.0005600000000000001,0.13192118860000002,0.0019200000000000003,0.0005600000000000001,0.002,0.13,0.0,0.13
2020-07-28 08:00:00,0.95152,0.00336,0.9515259324,0.01152,0.00336,0.012,0.9400000000000001,0.0,0.9400000000000001,0.15688000000000002,0.007840000000000001,0.15707577790000002,0.02688,0.007840000000000001,0.028,0.13,0.0,0.13
2020-07-28 08:30:00,1.07304,-0.12328000000000001,1.080098514,0.02304,0.00672,0.024,1.05,-0.13,1.0580170131,0.19632000000000002,0.13476000000000002,0.2381213976,0.01632,0.00476,0.017,0.18,0.13,0.2220360331
2020-07-28 09:00:00,1.10072,-0.14104,1.1097192438,0.030720000000000004,0.008960000000000001,0.032,1.07,-0.15,1.0804628638,0.18072000000000002,0.13896,0.2279684189,0.030720000000000004,0.008960000000000001,0.032,0.15,0.13,0.1984943324
2020-07-28 09:30:00,1.09472,-0.11404,1.1006439024,0.054720000000000005,0.015960000000000002,0.057,1.04,-0.13,1.0480935073,0.026080000000000002,0.10344,0.1066770828,0.04608,0.01344,0.048,-0.02,0.09,0.09219544460000001
2020-07-28 10:00:00,1.052,-0.109,1.0576317885,0.07200000000000001,0.021,0.075,0.98,-0.13,0.9885848471,-0.07144,0.15708000000000003,0.17256245250000002,0.05856000000000001,0.01708,0.061,-0.13,0.14,0.1910497317
2020-07-28 10:30:00,1.11448,-0.12536,1.1215082701,0.08448000000000001,0.024640000000000002,0.088,1.03,-0.15,1.0408650249,-0.08872000000000001,0.15204,0.17603238340000002,0.041280000000000004,0.01204,0.043000000000000003,-0.13,0.14,0.1910497317
2020-07-28 11:00:00,0.92712,-0.10584,0.9331417899000001,0.11712000000000002,0.03416,0.122,0.81,-0.14,0.8220097323000001,-0.13168000000000002,0.06576,0.1471869559,0.08832000000000001,0.02576,0.092,-0.22,0.04,0.2236067977
2020-07-28 11:30:00,1.04848,-0.10836000000000001,1.054064609,0.10848000000000001,0.03164,0.113,0.9400000000000001,-0.14,0.9503683496,-0.1784,0.0238,0.1799805545,0.0816,0.0238,0.085,-0.26,0.0,0.26
2020-07-28 12:00:00,1.03352,-0.11564,1.0399693265,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.9500000000000001,-0.14,0.9602603814,-0.14264000000000002,0.17548000000000002,0.226140222,0.08736000000000001,0.025480000000000003,0.091,-0.23,0.15,0.2745906044
2020-07-28 12:30:00,1.04488,-0.11816000000000002,1.0515398233,0.07488,0.021840000000000002,0.078,0.97,-0.14,0.9800510191,-0.162,0.014,0.162603813,0.048,0.014,0.05,-0.21,0.0,0.21
2020-07-28 13:00:00,1.11296,-0.12872,1.1203788645,0.07296000000000001,0.02128,0.076,1.04,-0.15,1.0507616285,-0.10200000000000001,0.14400000000000002,0.17646529400000002,0.048,0.014,0.05,-0.15,0.13,0.1984943324
2020-07-28 13:30:00,1.032,-0.109,1.0377403336,0.07200000000000001,0.021,0.075,0.96,-0.13,0.9687620967,-0.14776,0.012320000000000001,0.1482727217,0.04224000000000001,0.012320000000000001,0.044,-0.19,0.0,0.19
2020-07-28 14:00:00,0.98504,-0.12228000000000001,0.9926007254,0.09504000000000001,0.02772,0.099,0.89,-0.15,0.9025519376000001,-0.16168000000000002,0.15576,0.2245030067,0.08832000000000001,0.02576,0.092,-0.25,0.13,0.2817800561
2020-07-28 14:30:00,0.9556,-0.09920000000000001,0.9607351352000001,0.1056,0.0308,0.11,0.85,-0.13,0.8598837131,-0.16512000000000002,0.021840000000000002,0.16655809800000002,0.07488,0.021840000000000002,0.078,-0.24,0.0,0.24
2020-07-28 15:00:00,0.98904,-0.11528000000000001,0.9957357079,0.11904,0.03472,0.124,0.87,-0.15,0.8828363382000001,-0.14104,0.014280000000000001,0.1417610666,0.048960000000000004,0.014280000000000001,0.051000000000000004,-0.19,0.0,0.19
2020-07-28 15:30:00,1.03888,-0.13116,1.0471268309,0.09888000000000001,0.02884,0.10300000000000001,0.9400000000000001,-0.16,0.9535197953000001,-0.15064000000000002,0.01148,0.1510768017,0.039360000000000006,0.01148,0.041,-0.19,0.0,0.19
2020-07-28 16:00:00,1.07928,-0.13396000000000002,1.0875617684,0.08928000000000001,0.02604,0.093,0.99,-0.16,1.0028459503,0.15728,0.00504,0.1573607321,0.01728,0.00504,0.018000000000000002,0.14,0.0,0.14
2020-07-28 16:30:00,1.0468,-0.1076,1.052315542,0.07680000000000001,0.0224,0.08,0.97,-0.13,0.9786725704,-0.09256,0.010920000000000001,0.0932019313,0.03744,0.010920000000000001,0.039,-0.13,0.0,0.13
2020-07-28 17:00:00,1.14952,-0.11264,1.1550255408,0.05952,0.01736,0.062,1.09,-0.13,1.09772492,0.19208000000000003,0.00644,0.1921879289,0.022080000000000002,0.00644,0.023,0.17,0.0,0.17
2020-07-28 17:30:00,1.12952,-0.18264000000000002,1.1441908932,0.05952,0.01736,0.062,1.07,-0.2,1.0885311204,0.23920000000000002,0.0056,0.23926554290000002,0.019200000000000002,0.0056,0.02,0.22,0.0,0.22
2020-07-28 18:00:00,1.18432,0.018760000000000002,1.1844685728,0.06432,0.018760000000000002,0.067,1.12,0.0,1.12,0.29304,0.00672,0.2931170415,0.02304,0.00672,0.024,0.27,0.0,0.27
2020-07-28 18:30:00,1.18704,0.013720000000000001,1.1871192863,0.047040000000000005,0.013720000000000001,0.049,1.1400000000000001,0.0,1.1400000000000001,0.34536000000000006,0.0044800000000000005,0.345389056,0.015360000000000002,0.0044800000000000005,0.016,0.33,0.0,0.33
2020-07-28 19:00:00,1.1284,0.0112,1.1284555818,0.038400000000000004,0.0112,0.04,1.09,0.0,1.09,0.34536000000000006,0.0044800000000000005,0.345389056,0.015360000000000002,0.0044800000000000005,0.016,0.33,0.0,0.33
2020-07-28 19:30:00,1.10496,0.007280000000000001,1.1049839818,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.08,0.0,1.08,0.34768000000000004,0.0022400000000000002,0.3476872158,0.007680000000000001,0.0022400000000000002,0.008,0.34,0.0,0.34
2020-07-28 20:00:00,1.06592,0.007560000000000001,1.0659468092,0.025920000000000002,0.007560000000000001,0.027,1.04,0.0,1.04,0.38384,0.0011200000000000001,0.38384163400000004,0.0038400000000000005,0.0011200000000000001,0.004,0.38,0.0,0.38
2020-07-28 20:30:00,1.01784,0.00812,1.0178723889,0.027840000000000004,0.00812,0.029,0.99,0.0,0.99,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-07-28 21:00:00,0.9492,0.0056,0.949216519,0.019200000000000002,0.0056,0.02,0.93,0.0,0.93,0.23,-0.13,0.2641968963,0.0,0.0,0.0,0.23,-0.13,0.2641968963
2020-07-28 21:30:00,0.9744,0.004200000000000001,0.9744090517,0.014400000000000001,0.004200000000000001,0.015,0.96,0.0,0.96,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-07-28 22:00:00,0.9224800000000001,0.0036400000000000004,0.9224871815000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.91,0.0,0.91,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-07-28 22:30:00,0.8686400000000001,0.00252,0.8686436554,0.00864,0.00252,0.009000000000000001,0.86,0.0,0.86,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-07-28 23:00:00,0.7815200000000001,0.00336,0.7815272228,0.01152,0.00336,0.012,0.77,0.0,0.77,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-07-28 23:30:00,0.69672,0.0019600000000000004,0.6967227569000001,0.00672,0.0019600000000000004,0.007,0.6900000000000001,0.0,0.6900000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-07-29 00:00:00,0.6420800000000001,0.00644,0.6421122955,0.022080000000000002,0.00644,0.023,0.62,0.0,0.62,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-29 00:30:00,0.624,0.007,0.6240392616,0.024,0.007,0.025,0.6000000000000001,0.0,0.6000000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-29 01:00:00,0.5834400000000001,0.003920000000000001,0.5834531686000001,0.01344,0.003920000000000001,0.014,0.5700000000000001,0.0,0.5700000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-29 01:30:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-29 02:00:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-29 02:30:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-07-29 03:00:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-29 03:30:00,0.58864,0.00252,0.5886453941,0.00864,0.00252,0.009000000000000001,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-07-29 04:00:00,0.60152,0.00336,0.6015293842,0.01152,0.00336,0.012,0.59,0.0,0.59,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-07-29 04:30:00,0.5957600000000001,0.00168,0.5957623687,0.00576,0.00168,0.006,0.59,0.0,0.59,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-07-29 05:00:00,0.6157600000000001,0.00168,0.6157622918,0.00576,0.00168,0.006,0.61,0.0,0.61,-0.22,-0.13,0.2555386468,0.0,0.0,0.0,-0.22,-0.13,0.2555386468
2020-07-29 05:30:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,-0.21,-0.13,0.24698178070000001,0.0,0.0,0.0,-0.21,-0.13,0.24698178070000001
2020-07-29 06:00:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-07-29 06:30:00,0.74,-0.13,0.7513321503,0.0,0.0,0.0,0.74,-0.13,0.7513321503,-0.14904,0.00028000000000000003,0.149040263,0.0009600000000000001,0.00028000000000000003,0.001,-0.15,0.0,0.15
2020-07-29 07:00:00,0.85,-0.17,0.8668333173,0.0,0.0,0.0,0.85,-0.17,0.8668333173,-0.13424,-0.12832000000000002,0.1857051426,0.00576,0.00168,0.006,-0.14,-0.13,0.1910497317
2020-07-29 07:30:00,0.92,-0.17,0.9355746897,0.0,0.0,0.0,0.92,-0.17,0.9355746897,0.0048000000000000004,-0.12860000000000002,0.1286895489,0.0048000000000000004,0.0014,0.005,0.0,-0.13,0.13
2020-07-29 08:00:00,1.0,-0.15,1.0111874208,0.0,0.0,0.0,1.0,-0.15,1.0111874208,0.13672,0.0019600000000000004,0.1367340484,0.00672,0.0019600000000000004,0.007,0.13,0.0,0.13
2020-07-29 08:30:00,1.08288,-0.12916,1.0905555465,0.00288,0.00084,0.003,1.08,-0.13,1.0877959367,0.1492,0.1356,0.2016134916,0.019200000000000002,0.0056,0.02,0.13,0.13,0.1838477631
2020-07-29 09:00:00,1.07728,-0.12496000000000002,1.0845032042,0.01728,0.00504,0.018000000000000002,1.06,-0.13,1.067941946,0.17224,0.14232,0.2234314212,0.04224000000000001,0.012320000000000001,0.044,0.13,0.13,0.1838477631
2020-07-29 09:30:00,1.10864,-0.14748,1.1184064556,0.00864,0.00252,0.009000000000000001,1.1,-0.15,1.1101801656,-0.0776,0.0182,0.0797057087,0.062400000000000004,0.0182,0.065,-0.14,0.0,0.14
2020-07-29 10:00:00,1.12384,-0.14888,1.1336585024,0.0038400000000000005,0.0011200000000000001,0.004,1.12,-0.15,1.13,0.15536000000000003,0.13448000000000002,0.2054789527,0.015360000000000002,0.0044800000000000005,0.016,0.14,0.13,0.1910497317
2020-07-29 10:30:00,1.14688,-0.14216,1.1556570426000001,0.02688,0.007840000000000001,0.028,1.12,-0.15,1.13,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0
2020-07-29 11:00:00,1.09264,-0.14048000000000002,1.1016336959,0.03264,0.00952,0.034,1.06,-0.15,1.0705606008,0.027840000000000004,0.00812,0.029,0.027840000000000004,0.00812,0.029,0.0,0.0,0.0
2020-07-29 11:30:00,1.1184,-0.1388,1.1269800353,0.038400000000000004,0.0112,0.04,1.08,-0.15,1.0903669107,0.15304,0.00672,0.1531874669,0.02304,0.00672,0.024,0.13,0.0,0.13
2020-07-29 12:00:00,1.08568,-0.13376000000000002,1.0938888426,0.05568000000000001,0.01624,0.058,1.03,-0.15,1.0408650249,0.05856000000000001,0.14708000000000002,0.1583091911,0.05856000000000001,0.01708,0.061,0.0,0.13,0.13
2020-07-29 12:30:00,1.12784,-0.15188000000000001,1.1380204743,0.027840000000000004,0.00812,0.029,1.1,-0.16,1.1115754585,0.17032000000000003,0.011760000000000001,0.1707255107,0.04032,0.011760000000000001,0.042,0.13,0.0,0.13
2020-07-29 13:00:00,1.06784,-0.13188,1.07595288,0.027840000000000004,0.00812,0.029,1.04,-0.14,1.0493807698,-0.08392000000000001,0.01344,0.08498941110000001,0.04608,0.01344,0.048,-0.13,0.0,0.13
2020-07-29 13:30:00,1.03072,-0.13104000000000002,1.039016458,0.030720000000000004,0.008960000000000001,0.032,1.0,-0.14,1.0097524449,-0.08296,0.013720000000000001,0.0840868599,0.047040000000000005,0.013720000000000001,0.049,-0.13,0.0,0.13
2020-07-29 14:00:00,1.0084,-0.1288,1.016592347,0.038400000000000004,0.0112,0.04,0.97,-0.14,0.9800510191,-0.09088,0.02016,0.09308920450000001,0.06912,0.02016,0.07200000000000001,-0.16,0.0,0.16
2020-07-29 14:30:00,0.9580000000000001,-0.126,0.9662504851,0.048,0.014,0.05,0.91,-0.14,0.9207062507,-0.08008000000000001,0.014560000000000002,0.08139287440000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,-0.13,0.0,0.13
2020-07-29 15:00:00,0.9514400000000001,-0.11208000000000001,0.958018789,0.06144000000000001,0.017920000000000002,0.064,0.89,-0.13,0.8994442729000001,-0.12568000000000001,0.14876,0.19474342090000002,0.06432,0.018760000000000002,0.067,-0.19,0.13,0.2302172887
2020-07-29 15:30:00,0.9656800000000001,-0.11376000000000001,0.9723575474,0.05568000000000001,0.01624,0.058,0.91,-0.13,0.9192388155000001,-0.11664000000000001,0.01848,0.11809487710000001,0.06336,0.01848,0.066,-0.18,0.0,0.18
2020-07-29 16:00:00,0.95608,-0.11656000000000001,0.9631589692,0.04608,0.01344,0.048,0.91,-0.13,0.9192388155000001,0.17608000000000001,0.14344,0.2271105458,0.04608,0.01344,0.048,0.13,0.13,0.1838477631
2020-07-29 16:30:00,1.01704,-0.11628000000000001,1.0236656681,0.047040000000000005,0.013720000000000001,0.049,0.97,-0.13,0.9786725704,0.04088000000000001,0.01484,0.0434902288,0.05088,0.01484,0.053,-0.01,0.0,0.01
2020-07-29 17:00:00,1.04512,-0.11684000000000001,1.0516308288,0.04512,0.013160000000000002,0.047,1.0,-0.13,1.0084145973,0.28744000000000003,0.14092000000000002,0.320125288,0.03744,0.010920000000000001,0.039,0.25,0.13,0.2817800561
2020-07-29 17:30:00,1.06112,-0.21384000000000003,1.0824524008,0.021120000000000003,0.0061600000000000005,0.022,1.04,-0.22,1.0630145813,0.35072000000000003,0.008960000000000001,0.3508344339,0.030720000000000004,0.008960000000000001,0.032,0.32,0.0,0.32
2020-07-29 18:00:00,1.13784,0.00812,1.1378689731,0.027840000000000004,0.00812,0.029,1.11,0.0,1.11,0.354,0.147,0.3833079702,0.024,0.007,0.025,0.33,0.14,0.3584689666
2020-07-29 18:30:00,1.1592,0.0056,1.1592135265,0.019200000000000002,0.0056,0.02,1.1400000000000001,0.0,1.1400000000000001,0.36920000000000003,0.0056,0.36924246780000003,0.019200000000000002,0.0056,0.02,0.35000000000000003,0.0,0.35000000000000003
2020-07-29 19:00:00,1.14304,0.00672,1.1430597535,0.02304,0.00672,0.024,1.12,0.0,1.12,0.34536000000000006,0.0044800000000000005,0.345389056,0.015360000000000002,0.0044800000000000005,0.016,0.33,0.0,0.33
2020-07-29 19:30:00,1.0892,0.0056,1.0892143958,0.019200000000000002,0.0056,0.02,1.07,0.0,1.07,0.36056000000000005,0.0030800000000000003,0.3605731549,0.010560000000000002,0.0030800000000000003,0.011,0.35000000000000003,0.0,0.35000000000000003
2020-07-29 20:00:00,1.03536,0.0044800000000000005,1.0353696924,0.015360000000000002,0.0044800000000000005,0.016,1.02,0.0,1.02,0.35192,0.14056000000000002,0.3789522397,0.0019200000000000003,0.0005600000000000001,0.002,0.35000000000000003,0.14,0.3769615365
2020-07-29 20:30:00,0.9876800000000001,0.0022400000000000002,0.9876825401,0.007680000000000001,0.0022400000000000002,0.008,0.98,0.0,0.98,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-07-29 21:00:00,0.9157600000000001,0.00168,0.9157615410000001,0.00576,0.00168,0.006,0.91,0.0,0.91,0.25,-0.13,0.2817800561,0.0,0.0,0.0,0.25,-0.13,0.2817800561
2020-07-29 21:30:00,0.9157600000000001,0.00168,0.9157615410000001,0.00576,0.00168,0.006,0.91,0.0,0.91,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-07-29 22:00:00,0.9119200000000001,0.0005600000000000001,0.9119201719000001,0.0019200000000000003,0.0005600000000000001,0.002,0.91,0.0,0.91,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-07-29 22:30:00,0.8548,0.0014,0.8548011465,0.0048000000000000004,0.0014,0.005,0.85,0.0,0.85,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-07-29 23:00:00,0.7748,0.0014,0.7748012648,0.0048000000000000004,0.0014,0.005,0.77,0.0,0.77,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-07-29 23:30:00,0.7119200000000001,0.0005600000000000001,0.7119202202,0.0019200000000000003,0.0005600000000000001,0.002,0.71,0.0,0.71,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-30 00:00:00,0.65768,0.0022400000000000002,0.6576838146,0.007680000000000001,0.0022400000000000002,0.008,0.65,0.0,0.65,-0.15,-0.14,0.2051828453,0.0,0.0,0.0,-0.15,-0.14,0.2051828453
2020-07-30 00:30:00,0.6115200000000001,0.00336,0.6115292307,0.01152,0.00336,0.012,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-30 01:00:00,0.5576800000000001,0.0022400000000000002,0.5576844986,0.007680000000000001,0.0022400000000000002,0.008,0.55,0.0,0.55,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-07-30 01:30:00,0.5519200000000001,0.0005600000000000001,0.5519202841,0.0019200000000000003,0.0005600000000000001,0.002,0.55,0.0,0.55,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-30 02:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-30 02:30:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-07-30 03:00:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-30 03:30:00,0.55672,0.0019600000000000004,0.5567234502,0.00672,0.0019600000000000004,0.007,0.55,0.0,0.55,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-07-30 04:00:00,0.5776800000000001,0.0022400000000000002,0.5776843429,0.007680000000000001,0.0022400000000000002,0.008,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-07-30 04:30:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-07-30 05:00:00,0.5848,0.0014,0.5848016758,0.0048000000000000004,0.0014,0.005,0.58,0.0,0.58,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-07-30 05:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-07-30 06:00:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2020-07-30 06:30:00,0.77,-0.16,0.7864477096,0.0,0.0,0.0,0.77,-0.16,0.7864477096,-0.13904000000000002,0.00028000000000000003,0.1390402819,0.0009600000000000001,0.00028000000000000003,0.001,-0.14,0.0,0.14
2020-07-30 07:00:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,-0.13136,0.00252,0.1313841695,0.00864,0.00252,0.009000000000000001,-0.14,0.0,0.14
2020-07-30 07:30:00,0.93,-0.13,0.9390420651,0.0,0.0,0.0,0.93,-0.13,0.9390420651,-0.13712000000000002,0.00084,0.13712257290000002,0.00288,0.00084,0.003,-0.14,0.0,0.14
2020-07-30 08:00:00,1.03096,-0.12972,1.0390889279,0.0009600000000000001,0.00028000000000000003,0.001,1.03,-0.13,1.0381714695,0.16672,0.17196,0.2395115864,0.00672,0.0019600000000000004,0.007,0.16,0.17,0.2334523506
2020-07-30 08:30:00,1.07056,-0.12692,1.0780572341,0.010560000000000002,0.0030800000000000003,0.011,1.06,-0.13,1.067941946,0.19632000000000002,0.08476,0.21383591840000002,0.01632,0.00476,0.017,0.18,0.08,0.19697715600000001
2020-07-30 09:00:00,1.05056,-0.12692,1.0581989416,0.010560000000000002,0.0030800000000000003,0.011,1.04,-0.13,1.0480935073,0.19264,0.13952,0.2378571,0.03264,0.00952,0.034,0.16,0.13,0.20615528130000002
2020-07-30 09:30:00,1.14192,-0.12944,1.1492327876,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,-0.13,1.1473883388,0.17824,0.17532,0.2500131997,0.018240000000000003,0.00532,0.019,0.16,0.17,0.2334523506
2020-07-30 10:00:00,1.1044,-0.1458,1.1139824954,0.014400000000000001,0.004200000000000001,0.015,1.09,-0.15,1.1002726935,0.17688,0.13784000000000002,0.2242462932,0.02688,0.007840000000000001,0.028,0.15,0.13,0.1984943324
2020-07-30 10:30:00,1.0232,-0.1174,1.0299131031,0.0432,0.0126,0.045,0.98,-0.13,0.9885848471,-0.08664000000000001,0.14848,0.1719092784,0.06336,0.01848,0.066,-0.15,0.13,0.1984943324
2020-07-30 11:00:00,0.8881600000000001,-0.11012000000000001,0.8949606695000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.8200000000000001,-0.13,0.8302409289,-0.07688,0.15716000000000002,0.174956566,0.09312000000000001,0.027160000000000004,0.097,-0.17,0.13,0.2140093456
2020-07-30 11:30:00,0.9525600000000001,-0.10592000000000001,0.9584308008,0.08256000000000001,0.02408,0.08600000000000001,0.87,-0.13,0.8796590248,-0.16016000000000002,0.029120000000000004,0.16278574880000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,-0.26,0.0,0.26
2020-07-30 12:00:00,0.94776,-0.10732000000000001,0.9538168587,0.07776000000000001,0.022680000000000002,0.081,0.87,-0.13,0.8796590248,-0.12168000000000001,0.15576,0.1976542436,0.08832000000000001,0.02576,0.092,-0.21,0.13,0.24698178070000001
2020-07-30 12:30:00,0.9039200000000001,-0.10844000000000001,0.9104013401000001,0.07392,0.021560000000000003,0.077,0.8300000000000001,-0.13,0.8401190392000001,-0.10536000000000001,0.030520000000000002,0.1096913853,0.10464000000000001,0.030520000000000002,0.109,-0.21,0.0,0.21
2020-07-30 13:00:00,0.9333600000000001,-0.11152000000000001,0.9399987234,0.06336,0.01848,0.066,0.87,-0.13,0.8796590248,-0.094,0.158,0.1838477631,0.096,0.028,0.1,-0.19,0.13,0.2302172887
2020-07-30 13:30:00,0.9072,-0.11040000000000001,0.9138927727,0.06720000000000001,0.0196,0.07,0.84,-0.13,0.85,-0.12344000000000001,0.031080000000000003,0.1272925764,0.10656,0.031080000000000003,0.111,-0.23,0.0,0.23
2020-07-30 14:00:00,0.8752800000000001,-0.11096,0.8822852147,0.06528,0.01904,0.068,0.81,-0.13,0.8203657721000001,-0.1444,0.1608,0.2161203368,0.1056,0.0308,0.11,-0.25,0.13,0.2817800561
2020-07-30 14:30:00,0.8210400000000001,-0.14928000000000002,0.8345005692,0.07104,0.020720000000000002,0.074,0.75,-0.17,0.7690253572,-0.21728000000000003,0.029960000000000004,0.2193358156,0.10272,0.029960000000000004,0.107,-0.32,0.0,0.32
2020-07-30 15:00:00,0.8758400000000001,-0.11788000000000001,0.8837371781000001,0.07584,0.02212,0.079,0.8,-0.14,0.8121576202,-0.17016,0.15912,0.2329669504,0.09984000000000001,0.029120000000000004,0.10400000000000001,-0.27,0.13,0.2996664813
2020-07-30 15:30:00,0.90856,-0.12292000000000002,0.9168372811000001,0.05856000000000001,0.01708,0.061,0.85,-0.14,0.8614522622,-0.15552000000000002,0.024640000000000002,0.1574598361,0.08448000000000001,0.024640000000000002,0.088,-0.24,0.0,0.24
2020-07-30 16:00:00,0.93376,-0.12432000000000001,0.9419995754,0.05376,0.015680000000000003,0.056,0.88,-0.14,0.8910667764,-0.12376000000000001,0.15932000000000002,0.20174092300000002,0.06624000000000001,0.01932,0.069,-0.19,0.14,0.2360084744
2020-07-30 16:30:00,0.9756800000000001,-0.12376000000000001,0.9834978393,0.05568000000000001,0.01624,0.058,0.92,-0.14,0.9305912099,-0.024720000000000002,0.01904,0.031202564000000002,0.06528,0.01904,0.068,-0.09,0.0,0.09
