Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-30 17:00:00,1.01896,-0.16572,1.0323481002,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.97,-0.18,0.9865596789000001,0.16144,0.14792000000000002,0.21895935700000002,0.06144000000000001,0.017920000000000002,0.064,0.1,0.13,0.1640121947
2020-07-30 17:30:00,0.9751200000000001,-0.11684000000000001,0.9820950056000001,0.04512,0.013160000000000002,0.047,0.93,-0.13,0.9390420651,0.23144,0.017920000000000002,0.23213272070000002,0.06144000000000001,0.017920000000000002,0.064,0.17,0.0,0.17
2020-07-30 18:00:00,1.04648,0.01064,1.0465340893,0.036480000000000005,0.01064,0.038,1.01,0.0,1.01,0.2584,0.14120000000000002,0.2944622217,0.038400000000000004,0.0112,0.04,0.22,0.13,0.2555386468
2020-07-30 18:30:00,1.04936,0.01148,1.0494227937,0.039360000000000006,0.01148,0.041,1.01,0.0,1.01,0.29744000000000004,0.010920000000000001,0.297640387,0.03744,0.010920000000000001,0.039,0.26,0.0,0.26
2020-07-30 19:00:00,1.05688,0.007840000000000001,1.0569090784,0.02688,0.007840000000000001,0.028,1.03,0.0,1.03,0.36208,0.14644000000000001,0.3905721444,0.022080000000000002,0.00644,0.023,0.34,0.14,0.3676955262
2020-07-30 19:30:00,1.02824,0.00532,1.0282537625,0.018240000000000003,0.00532,0.019,1.01,0.0,1.01,0.3896,0.1428,0.4149457796,0.009600000000000001,0.0028,0.01,0.38,0.14,0.4049691346
2020-07-30 20:00:00,1.01056,0.0030800000000000003,1.0105646936,0.010560000000000002,0.0030800000000000003,0.011,1.0,0.0,1.0,0.35096000000000005,0.16028,0.3858271634,0.0009600000000000001,0.00028000000000000003,0.001,0.35000000000000003,0.16,0.3848376281
2020-07-30 20:30:00,0.95576,0.00168,0.9557614765,0.00576,0.00168,0.006,0.9500000000000001,0.0,0.9500000000000001,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-07-30 21:00:00,0.92576,0.00168,0.9257615244,0.00576,0.00168,0.006,0.92,0.0,0.92,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2020-07-30 21:30:00,0.9657600000000001,0.00168,0.9657614612000001,0.00576,0.00168,0.006,0.96,0.0,0.96,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-07-30 22:00:00,0.9686400000000001,0.00252,0.968643278,0.00864,0.00252,0.009000000000000001,0.96,0.0,0.96,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-07-30 22:30:00,0.8948,0.0014,0.8948010952000001,0.0048000000000000004,0.0014,0.005,0.89,0.0,0.89,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-07-30 23:00:00,0.79288,0.00084,0.7928804450000001,0.00288,0.00084,0.003,0.79,0.0,0.79,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-07-30 23:30:00,0.72096,0.00028000000000000003,0.7209600544,0.0009600000000000001,0.00028000000000000003,0.001,0.72,0.0,0.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-07-31 00:00:00,0.67576,0.00168,0.6757620883000001,0.00576,0.00168,0.006,0.67,0.0,0.67,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-31 00:30:00,0.6257600000000001,0.00168,0.6257622552000001,0.00576,0.00168,0.006,0.62,0.0,0.62,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-31 01:00:00,0.61192,0.0005600000000000001,0.6119202562,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-31 01:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-31 02:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-07-31 02:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.15,-0.15,0.2121320344,0.0,0.0,0.0,-0.15,-0.15,0.2121320344
2020-07-31 03:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-07-31 03:30:00,0.5776800000000001,0.0022400000000000002,0.5776843429,0.007680000000000001,0.0022400000000000002,0.008,0.5700000000000001,0.0,0.5700000000000001,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-07-31 04:00:00,0.57864,0.00252,0.5786454873,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.2,-0.13,0.2385372088,0.0,0.0,0.0,-0.2,-0.13,0.2385372088
2020-07-31 04:30:00,0.57672,0.0019600000000000004,0.5767233305,0.00672,0.0019600000000000004,0.007,0.5700000000000001,0.0,0.5700000000000001,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-07-31 05:00:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2020-07-31 05:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-07-31 06:00:00,0.64,-0.15,0.6573431372,0.0,0.0,0.0,0.64,-0.15,0.6573431372,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-07-31 06:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-31 07:00:00,0.86,-0.16,0.8747571091,0.0,0.0,0.0,0.86,-0.16,0.8747571091,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-07-31 07:30:00,0.97,-0.19,0.9884331035,0.0,0.0,0.0,0.97,-0.19,0.9884331035,-0.12232000000000001,0.0022400000000000002,0.1223405084,0.007680000000000001,0.0022400000000000002,0.008,-0.13,0.0,0.13
2020-07-31 08:00:00,0.95096,-0.15972,0.9642797312,0.0009600000000000001,0.00028000000000000003,0.001,0.9500000000000001,-0.16,0.9633794683,0.1592,0.0056,0.159298462,0.019200000000000002,0.0056,0.02,0.14,0.0,0.14
2020-07-31 08:30:00,0.9728800000000001,-0.18916000000000002,0.9910988851,0.00288,0.00084,0.003,0.97,-0.19,0.9884331035,0.1736,0.14980000000000002,0.22929675100000002,0.033600000000000005,0.0098,0.035,0.14,0.14,0.1979898987
2020-07-31 09:00:00,0.9911200000000001,-0.12384,0.9988269119000001,0.021120000000000003,0.0061600000000000005,0.022,0.97,-0.13,0.9786725704,0.18608000000000002,0.15344000000000002,0.2411837474,0.04608,0.01344,0.048,0.14,0.14,0.1979898987
2020-07-31 09:30:00,1.00456,-0.15992,1.0172095163,0.03456,0.01008,0.036000000000000004,0.97,-0.17,0.9847842403,0.1976,0.016800000000000002,0.1983128841,0.057600000000000005,0.016800000000000002,0.06,0.14,0.0,0.14
2020-07-31 10:00:00,0.9574400000000001,-0.12908,0.9661019615,0.03744,0.010920000000000001,0.039,0.92,-0.14,0.9305912099,0.20816,0.16988,0.2686815959,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.14,0.15,0.2051828453
2020-07-31 10:30:00,0.94664,-0.12348,0.9546594157,0.05664,0.01652,0.059000000000000004,0.89,-0.14,0.9009439494,0.21680000000000002,0.1524,0.2650056603,0.07680000000000001,0.0224,0.08,0.14,0.13,0.1910497317
2020-07-31 11:00:00,0.89624,-0.12068000000000001,0.9043283696000001,0.06624000000000001,0.01932,0.069,0.8300000000000001,-0.14,0.8417244205000001,0.22448,0.15464,0.272589068,0.08448000000000001,0.024640000000000002,0.088,0.14,0.13,0.1910497317
2020-07-31 11:30:00,0.9206400000000001,-0.11648000000000001,0.9279793101,0.08064,0.023520000000000003,0.084,0.84,-0.14,0.8515867542000001,-0.0388,0.026600000000000002,0.0470425339,0.0912,0.026600000000000002,0.095,-0.13,0.0,0.13
2020-07-31 12:00:00,0.8729600000000001,-0.11872,0.8809958002,0.07296000000000001,0.02128,0.076,0.8,-0.14,0.8121576202,0.09504000000000001,0.15772,0.18414179320000001,0.09504000000000001,0.02772,0.099,0.0,0.13,0.13
2020-07-31 12:30:00,0.9152800000000001,-0.12096000000000001,0.9232382141000001,0.06528,0.01904,0.068,0.85,-0.14,0.8614522622,0.10272,0.15996000000000002,0.19010155180000002,0.10272,0.029960000000000004,0.107,0.0,0.13,0.13
2020-07-31 13:00:00,0.90856,-0.12292000000000002,0.9168372811000001,0.05856000000000001,0.01708,0.061,0.85,-0.14,0.8614522622,0.055600000000000004,0.1608,0.1701411179,0.1056,0.0308,0.11,-0.05,0.13,0.1392838828
2020-07-31 13:30:00,0.88336,-0.14152,0.8946243905,0.06336,0.01848,0.066,0.8200000000000001,-0.16,0.835463943,-0.02152,0.16164,0.16306624420000002,0.10848000000000001,0.03164,0.113,-0.13,0.13,0.1838477631
2020-07-31 14:00:00,0.8466400000000001,-0.15348,0.8604390740000001,0.05664,0.01652,0.059000000000000004,0.79,-0.17,0.808084154,-0.06536,0.16052000000000002,0.1733164735,0.10464000000000001,0.030520000000000002,0.109,-0.17,0.13,0.2140093456
2020-07-31 14:30:00,0.7964,-0.1148,0.8046315927000001,0.0864,0.0252,0.09,0.71,-0.14,0.7236711961000001,-0.0644,0.0308,0.0713862732,0.1056,0.0308,0.11,-0.17,0.0,0.17
2020-07-31 15:00:00,0.8416,-0.11620000000000001,0.8495840159,0.0816,0.0238,0.085,0.76,-0.14,0.7727871635,-0.045360000000000004,0.17052,0.17644999290000002,0.10464000000000001,0.030520000000000002,0.109,-0.15,0.14,0.2051828453
2020-07-31 15:30:00,0.8383200000000001,-0.11424000000000001,0.8460680824,0.08832000000000001,0.02576,0.092,0.75,-0.14,0.7629547824,-0.053040000000000004,0.16828,0.176440925,0.09696,0.028280000000000003,0.101,-0.15,0.14,0.2051828453
2020-07-31 16:00:00,0.8787200000000001,0.02296,0.8790199088,0.07872000000000001,0.02296,0.082,0.8,0.0,0.8,0.18912,0.18016000000000001,0.2611972435,0.06912,0.02016,0.07200000000000001,0.12,0.16,0.2
2020-07-31 16:30:00,0.93032,-0.19824000000000003,0.9512068124,0.04032,0.011760000000000001,0.042,0.89,-0.21,0.9144397192,0.18688000000000002,0.007840000000000001,0.1870443798,0.02688,0.007840000000000001,0.028,0.16,0.0,0.16
2020-07-31 17:00:00,0.9447200000000001,0.015960000000000002,0.9448548037000001,0.054720000000000005,0.015960000000000002,0.057,0.89,0.0,0.89,0.27016,0.09588,0.28666949610000003,0.02016,0.005880000000000001,0.021,0.25,0.09,0.2657066051
2020-07-31 17:30:00,0.9684,0.0112,0.9684647645000001,0.038400000000000004,0.0112,0.04,0.93,0.0,0.93,0.29960000000000003,0.0028,0.2996130838,0.009600000000000001,0.0028,0.01,0.29,0.0,0.29
2020-07-31 18:00:00,1.04168,0.00924,1.0417209799,0.03168,0.00924,0.033,1.01,0.0,1.01,0.33344,0.13392,0.3593282622,0.01344,0.003920000000000001,0.014,0.32,0.13,0.3453983208
2020-07-31 18:30:00,1.09264,0.00952,1.0926814723,0.03264,0.00952,0.034,1.06,0.0,1.06,0.32864000000000004,0.00252,0.3286496615,0.00864,0.00252,0.009000000000000001,0.32,0.0,0.32
2020-07-31 19:00:00,1.0832,0.0126,1.0832732804,0.0432,0.0126,0.045,1.04,0.0,1.04,0.38768,0.13224000000000002,0.4096134763,0.007680000000000001,0.0022400000000000002,0.008,0.38,0.13,0.4016217126
2020-07-31 19:30:00,1.0707200000000001,0.008960000000000001,1.0707574889,0.030720000000000004,0.008960000000000001,0.032,1.04,0.0,1.04,0.34576,0.13168000000000002,0.36998594570000004,0.00576,0.00168,0.006,0.34,0.13,0.3640054945
2020-07-31 20:00:00,0.9663200000000001,0.00476,0.9663317236000001,0.01632,0.00476,0.017,0.9500000000000001,0.0,0.9500000000000001,0.31288000000000005,0.13084,0.3391356661,0.00288,0.00084,0.003,0.31,0.13,0.33615472630000004
2020-07-31 20:30:00,0.9444,0.004200000000000001,0.9444093392,0.014400000000000001,0.004200000000000001,0.015,0.93,0.0,0.93,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-07-31 21:00:00,0.9044000000000001,0.004200000000000001,0.9044097523,0.014400000000000001,0.004200000000000001,0.015,0.89,0.0,0.89,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2020-07-31 21:30:00,0.91976,0.00868,0.9198009567000001,0.02976,0.00868,0.031,0.89,0.0,0.89,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-07-31 22:00:00,0.90056,0.0030800000000000003,0.9005652669,0.010560000000000002,0.0030800000000000003,0.011,0.89,0.0,0.89,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2020-07-31 22:30:00,0.8586400000000001,0.00252,0.8586436979000001,0.00864,0.00252,0.009000000000000001,0.85,0.0,0.85,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-07-31 23:00:00,0.7944,0.004200000000000001,0.7944111026,0.014400000000000001,0.004200000000000001,0.015,0.78,0.0,0.78,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-07-31 23:30:00,0.7157600000000001,0.00168,0.7157619716,0.00576,0.00168,0.006,0.71,0.0,0.71,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-01 00:00:00,0.6724800000000001,0.0036400000000000004,0.6724898512,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.66,0.0,0.66,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-01 00:30:00,0.64248,0.0036400000000000004,0.6424903112,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.63,0.0,0.63,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-01 01:00:00,0.6057600000000001,0.00168,0.6057623296,0.00576,0.00168,0.006,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-01 01:30:00,0.59384,0.0011200000000000001,0.5938410562,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-01 02:00:00,0.6048,0.0014,0.6048016204000001,0.0048000000000000004,0.0014,0.005,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 02:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 03:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-01 03:30:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-01 04:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-01 04:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-01 05:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-01 05:30:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-01 06:00:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-01 06:30:00,0.59248,0.0036400000000000004,0.5924911814,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.58,0.0,0.58,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0
2020-08-01 07:00:00,0.6638400000000001,0.0011200000000000001,0.6638409448,0.0038400000000000005,0.0011200000000000001,0.004,0.66,0.0,0.66,0.13576000000000002,0.00168,0.1357703944,0.00576,0.00168,0.006,0.13,0.0,0.13
2020-08-01 07:30:00,0.7019200000000001,0.0005600000000000001,0.7019202234,0.0019200000000000003,0.0005600000000000001,0.002,0.7000000000000001,0.0,0.7000000000000001,0.17864000000000002,0.00252,0.1786577734,0.00864,0.00252,0.009000000000000001,0.17,0.0,0.17
2020-08-01 08:00:00,0.73096,0.00028000000000000003,0.7309600536,0.0009600000000000001,0.00028000000000000003,0.001,0.73,0.0,0.73,0.16152000000000002,0.00336,0.1615549442,0.01152,0.00336,0.012,0.15,0.0,0.15
2020-08-01 08:30:00,0.8124800000000001,0.0036400000000000004,0.8124881538000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.8,0.0,0.8,0.17112000000000002,0.0061600000000000005,0.1712308383,0.021120000000000003,0.0061600000000000005,0.022,0.15,0.0,0.15
2020-08-01 09:00:00,0.81632,0.00476,0.8163338778,0.01632,0.00476,0.017,0.8,0.0,0.8,0.18264000000000002,0.13952,0.2298329828,0.03264,0.00952,0.034,0.15,0.13,0.1984943324
2020-08-01 09:30:00,0.84496,0.007280000000000001,0.8449913609,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.8200000000000001,0.0,0.8200000000000001,0.20224,0.012320000000000001,0.20261490570000001,0.04224000000000001,0.012320000000000001,0.044,0.16,0.0,0.16
2020-08-01 10:00:00,0.7901600000000001,0.005880000000000001,0.7901818778,0.02016,0.005880000000000001,0.021,0.77,0.0,0.77,-0.07088000000000001,0.02016,0.0736912478,0.06912,0.02016,0.07200000000000001,-0.14,0.0,0.14
2020-08-01 10:30:00,0.83552,0.010360000000000001,0.8355842268,0.03552,0.010360000000000001,0.037,0.8,0.0,0.8,0.17128000000000002,0.01204,0.17170265,0.041280000000000004,0.01204,0.043000000000000003,0.13,0.0,0.13
2020-08-01 11:00:00,0.8711200000000001,0.0061600000000000005,0.8711417795,0.021120000000000003,0.0061600000000000005,0.022,0.85,0.0,0.85,0.15976,0.13868,0.2115547211,0.02976,0.00868,0.031,0.13,0.13,0.1838477631
2020-08-01 11:30:00,0.8403200000000001,0.011760000000000001,0.8404022846,0.04032,0.011760000000000001,0.042,0.8,0.0,0.8,-0.11720000000000001,0.0154,0.1182074448,0.0528,0.0154,0.055,-0.17,0.0,0.17
2020-08-01 12:00:00,0.7816000000000001,0.0238,0.7819622753000001,0.0816,0.0238,0.085,0.7000000000000001,0.0,0.7000000000000001,-0.07056000000000001,0.16192,0.1766261589,0.10944000000000001,0.031920000000000004,0.114,-0.18,0.13,0.2220360331
2020-08-01 12:30:00,0.75448,0.024640000000000002,0.7548822425,0.08448000000000001,0.024640000000000002,0.088,0.67,0.0,0.67,-0.10672000000000001,0.03304,0.1117175009,0.11328,0.03304,0.11800000000000001,-0.22,0.0,0.22
2020-08-01 13:00:00,0.7729600000000001,0.02128,0.7732528694,0.07296000000000001,0.02128,0.076,0.7000000000000001,0.0,0.7000000000000001,-0.11320000000000001,0.1524,0.1898420396,0.07680000000000001,0.0224,0.08,-0.19,0.13,0.2302172887
2020-08-01 13:30:00,0.7372000000000001,0.0196,0.7374605074,0.06720000000000001,0.0196,0.07,0.67,0.0,0.67,-0.07728,0.029960000000000004,0.0828842566,0.10272,0.029960000000000004,0.107,-0.18,0.0,0.18
2020-08-01 14:00:00,0.73992,0.014560000000000002,0.7400632405,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.6900000000000001,0.0,0.6900000000000001,-0.1424,0.1468,0.20451894780000002,0.057600000000000005,0.016800000000000002,0.06,-0.2,0.13,0.2385372088
2020-08-01 14:30:00,0.6885600000000001,0.01708,0.6887718055000001,0.05856000000000001,0.01708,0.061,0.63,0.0,0.63,-0.1748,-0.0964,0.1996196383,0.11520000000000001,0.033600000000000005,0.12,-0.29,-0.13,0.3178049716
2020-08-01 15:00:00,0.7068,0.0224,0.7071548628000001,0.07680000000000001,0.0224,0.08,0.63,0.0,0.63,-0.10992,0.020440000000000003,0.11180429330000001,0.07008,0.020440000000000003,0.073,-0.18,0.0,0.18
2020-08-01 15:30:00,0.7133600000000001,0.01848,0.7135993274,0.06336,0.01848,0.066,0.65,0.0,0.65,-0.11664000000000001,0.01848,0.11809487710000001,0.06336,0.01848,0.066,-0.18,0.0,0.18
2020-08-01 16:00:00,0.6896800000000001,0.02324,0.6900714456,0.07968,0.02324,0.083,0.61,0.0,0.61,-0.14128000000000002,0.15296,0.20822295740000002,0.07872000000000001,0.02296,0.082,-0.22,0.13,0.2555386468
2020-08-01 16:30:00,0.722,0.021,0.7223053371,0.07200000000000001,0.021,0.075,0.65,0.0,0.65,-0.12128000000000001,0.02296,0.12343419300000001,0.07872000000000001,0.02296,0.082,-0.2,0.0,0.2
2020-08-01 17:00:00,0.73448,0.024640000000000002,0.7348931895,0.08448000000000001,0.024640000000000002,0.088,0.65,0.0,0.65,-0.07168000000000001,0.15576,0.1714619491,0.08832000000000001,0.02576,0.092,-0.16,0.13,0.20615528130000002
2020-08-01 17:30:00,0.8124,0.0182,0.8126038395,0.062400000000000004,0.0182,0.065,0.75,0.0,0.75,-0.06896000000000001,0.020720000000000002,0.0720055553,0.07104,0.020720000000000002,0.074,-0.14,0.0,0.14
2020-08-01 18:00:00,0.8952800000000001,0.01904,0.8954824398000001,0.06528,0.01904,0.068,0.8300000000000001,0.0,0.8300000000000001,0.19224000000000002,0.14232,0.2391886285,0.04224000000000001,0.012320000000000001,0.044,0.15,0.13,0.1984943324
2020-08-01 18:30:00,0.9493600000000001,0.01148,0.9494294076,0.039360000000000006,0.01148,0.041,0.91,0.0,0.91,0.19208000000000003,0.00644,0.1921879289,0.022080000000000002,0.00644,0.023,0.17,0.0,0.17
2020-08-01 19:00:00,0.9636,0.0098,0.9636498327,0.033600000000000005,0.0098,0.035,0.93,0.0,0.93,0.22112,0.13616,0.2596798028,0.021120000000000003,0.0061600000000000005,0.022,0.2,0.13,0.2385372088
2020-08-01 19:30:00,0.9616800000000001,0.00924,0.9617243888,0.03168,0.00924,0.033,0.93,0.0,0.93,0.18728,0.00504,0.1873478049,0.01728,0.00504,0.018000000000000002,0.17,0.0,0.17
2020-08-01 20:00:00,0.9492,0.0056,0.949216519,0.019200000000000002,0.0056,0.02,0.93,0.0,0.93,0.23672,0.0019600000000000004,0.2367281141,0.00672,0.0019600000000000004,0.007,0.23,0.0,0.23
2020-08-01 20:30:00,0.90536,0.0044800000000000005,0.9053710841,0.015360000000000002,0.0044800000000000005,0.016,0.89,0.0,0.89,0.18192000000000003,0.0005600000000000001,0.1819208619,0.0019200000000000003,0.0005600000000000001,0.002,0.18,0.0,0.18
2020-08-01 21:00:00,0.8634400000000001,0.003920000000000001,0.8634488983,0.01344,0.003920000000000001,0.014,0.85,0.0,0.85,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-08-01 21:30:00,0.8728800000000001,0.00084,0.8728804042,0.00288,0.00084,0.003,0.87,0.0,0.87,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-08-01 22:00:00,0.8738400000000001,0.0011200000000000001,0.8738407178,0.0038400000000000005,0.0011200000000000001,0.004,0.87,0.0,0.87,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-08-01 22:30:00,0.8228800000000001,0.00084,0.8228804287,0.00288,0.00084,0.003,0.8200000000000001,0.0,0.8200000000000001,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-08-01 23:00:00,0.7748,0.0014,0.7748012648,0.0048000000000000004,0.0014,0.005,0.77,0.0,0.77,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-08-01 23:30:00,0.7119200000000001,0.0005600000000000001,0.7119202202,0.0019200000000000003,0.0005600000000000001,0.002,0.71,0.0,0.71,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-02 00:00:00,0.64768,0.0022400000000000002,0.6476838735,0.007680000000000001,0.0022400000000000002,0.008,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-02 00:30:00,0.6163200000000001,0.00476,0.6163383811,0.01632,0.00476,0.017,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-02 01:00:00,0.5834400000000001,0.003920000000000001,0.5834531686000001,0.01344,0.003920000000000001,0.014,0.5700000000000001,0.0,0.5700000000000001,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-08-02 01:30:00,0.5748,0.0014,0.5748017049,0.0048000000000000004,0.0014,0.005,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-02 02:00:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-08-02 02:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-02 03:00:00,0.5653600000000001,0.0044800000000000005,0.5653777498,0.015360000000000002,0.0044800000000000005,0.016,0.55,0.0,0.55,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-08-02 03:30:00,0.56152,0.00336,0.5615300526,0.01152,0.00336,0.012,0.55,0.0,0.55,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-08-02 04:00:00,0.55384,0.0011200000000000001,0.5538411325,0.0038400000000000005,0.0011200000000000001,0.004,0.55,0.0,0.55,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-08-02 04:30:00,0.5719200000000001,0.0005600000000000001,0.5719202742,0.0019200000000000003,0.0005600000000000001,0.002,0.5700000000000001,0.0,0.5700000000000001,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-08-02 05:00:00,0.54576,0.00168,0.5457625857,0.00576,0.00168,0.006,0.54,0.0,0.54,-0.24,0.0,0.24,0.0,0.0,0.0,-0.24,0.0,0.24
2020-08-02 05:30:00,0.55864,0.00252,0.5586456838,0.00864,0.00252,0.009000000000000001,0.55,0.0,0.55,-0.22,0.0,0.22,0.0,0.0,0.0,-0.22,0.0,0.22
2020-08-02 06:00:00,0.5596,0.0028,0.559607005,0.009600000000000001,0.0028,0.01,0.55,0.0,0.55,-0.21,0.0,0.21,0.0,0.0,0.0,-0.21,0.0,0.21
2020-08-02 06:30:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-08-02 07:00:00,0.6148,0.0014,0.614801594,0.0048000000000000004,0.0014,0.005,0.61,0.0,0.61,-0.1652,-0.12860000000000002,0.20935376760000002,0.0048000000000000004,0.0014,0.005,-0.17,-0.13,0.2140093456
2020-08-02 07:30:00,0.62536,0.0044800000000000005,0.6253760469,0.015360000000000002,0.0044800000000000005,0.016,0.61,0.0,0.61,-0.1308,0.0056,0.1309198228,0.019200000000000002,0.0056,0.02,-0.15,0.0,0.15
2020-08-02 08:00:00,0.6488,0.008400000000000001,0.6488543750000001,0.028800000000000003,0.008400000000000001,0.03,0.62,0.0,0.62,-0.09544000000000001,0.01008,0.0959708289,0.03456,0.01008,0.036000000000000004,-0.13,0.0,0.13
2020-08-02 08:30:00,0.7451200000000001,0.013160000000000002,0.7452362042,0.04512,0.013160000000000002,0.047,0.7000000000000001,0.0,0.7000000000000001,0.18704,0.013720000000000001,0.1875425285,0.047040000000000005,0.013720000000000001,0.049,0.14,0.0,0.14
2020-08-02 09:00:00,0.79608,0.01344,0.7961934438,0.04608,0.01344,0.048,0.75,0.0,0.75,0.20336,0.15848,0.2578200923,0.06336,0.01848,0.066,0.14,0.14,0.1979898987
2020-08-02 09:30:00,0.7770400000000001,0.013720000000000001,0.7771611159,0.047040000000000005,0.013720000000000001,0.049,0.73,0.0,0.73,0.21488000000000002,0.16184,0.26900855,0.07488,0.021840000000000002,0.078,0.14,0.14,0.1979898987
2020-08-02 10:00:00,0.8276,0.016800000000000002,0.8277704996,0.057600000000000005,0.016800000000000002,0.06,0.77,0.0,0.77,0.20184000000000002,0.015120000000000001,0.2024055335,0.051840000000000004,0.015120000000000001,0.054,0.15,0.0,0.15
2020-08-02 10:30:00,0.8774400000000001,0.010920000000000001,0.8775079487,0.03744,0.010920000000000001,0.039,0.84,0.0,0.84,0.22032000000000002,0.011760000000000001,0.22063363300000002,0.04032,0.011760000000000001,0.042,0.18,0.0,0.18
2020-08-02 11:00:00,0.85648,0.01064,0.8565460875,0.036480000000000005,0.01064,0.038,0.8200000000000001,0.0,0.8200000000000001,0.29688000000000003,0.007840000000000001,0.2969835012,0.02688,0.007840000000000001,0.028,0.27,0.0,0.27
2020-08-02 11:30:00,0.8984000000000001,0.0112,0.8984698103000001,0.038400000000000004,0.0112,0.04,0.86,0.0,0.86,0.2832,0.0126,0.28348015800000004,0.0432,0.0126,0.045,0.24,0.0,0.24
2020-08-02 12:00:00,0.90744,0.010920000000000001,0.9075057025000001,0.03744,0.010920000000000001,0.039,0.87,0.0,0.87,0.24336000000000002,0.14848,0.285079638,0.06336,0.01848,0.066,0.18,0.13,0.2220360331
2020-08-02 12:30:00,0.9278400000000001,0.00812,0.9278755304,0.027840000000000004,0.00812,0.029,0.9,0.0,0.9,0.2736,0.0098,0.27377545540000003,0.033600000000000005,0.0098,0.035,0.24,0.0,0.24
2020-08-02 13:00:00,0.9418400000000001,0.015120000000000001,0.941961358,0.051840000000000004,0.015120000000000001,0.054,0.89,0.0,0.89,0.26104,0.16072,0.30654983280000003,0.07104,0.020720000000000002,0.074,0.19,0.14,0.2360084744
2020-08-02 13:30:00,0.8320000000000001,0.021,0.8322649818000001,0.07200000000000001,0.021,0.075,0.76,0.0,0.76,0.23544,0.02492,0.2367551478,0.08544,0.02492,0.089,0.15,0.0,0.15
2020-08-02 14:00:00,0.73816,0.019880000000000002,0.7384276539,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.67,0.0,0.67,-0.057440000000000005,0.02408,0.0622832241,0.08256000000000001,0.02408,0.08600000000000001,-0.14,0.0,0.14
2020-08-02 14:30:00,0.75048,0.017640000000000003,0.7506872851,0.060480000000000006,0.017640000000000003,0.063,0.6900000000000001,0.0,0.6900000000000001,-0.13568000000000002,0.018760000000000002,0.13697079980000001,0.06432,0.018760000000000002,0.067,-0.2,0.0,0.2
2020-08-02 15:00:00,0.7010400000000001,0.020720000000000002,0.7013461342,0.07104,0.020720000000000002,0.074,0.63,0.0,0.63,-0.14128000000000002,0.06296,0.1546738504,0.07872000000000001,0.02296,0.082,-0.22,0.04,0.2236067977
2020-08-02 15:30:00,0.7191200000000001,0.02016,0.7194025299,0.06912,0.02016,0.07200000000000001,0.65,0.0,0.65,-0.1836,0.0252,0.1853213425,0.0864,0.0252,0.09,-0.27,0.0,0.27
2020-08-02 16:00:00,0.70064,0.023520000000000003,0.7010346639,0.08064,0.023520000000000003,0.084,0.62,0.0,0.62,-0.1144,0.0308,0.11847362580000001,0.1056,0.0308,0.11,-0.22,0.0,0.22
2020-08-02 16:30:00,0.7400800000000001,0.020440000000000003,0.7403622087,0.07008,0.020440000000000003,0.073,0.67,0.0,0.67,-0.05496,0.02772,0.0615548536,0.09504000000000001,0.02772,0.099,-0.15,0.0,0.15
2020-08-02 17:00:00,0.8376,0.016800000000000002,0.8377684644000001,0.057600000000000005,0.016800000000000002,0.06,0.78,0.0,0.78,0.26912,0.15016000000000002,0.3081778707,0.06912,0.02016,0.07200000000000001,0.2,0.13,0.2385372088
2020-08-02 17:30:00,0.9316800000000001,0.00924,0.9317258180000001,0.03168,0.00924,0.033,0.9,0.0,0.9,0.26128,0.01204,0.26155725950000003,0.041280000000000004,0.01204,0.043000000000000003,0.22,0.0,0.22
2020-08-02 18:00:00,0.9580000000000001,0.014,0.9581022910000001,0.048,0.014,0.05,0.91,0.0,0.91,0.23376000000000002,0.015680000000000003,0.23428529620000002,0.05376,0.015680000000000003,0.056,0.18,0.0,0.18
2020-08-02 18:30:00,0.95608,0.01344,0.9561744611,0.04608,0.01344,0.048,0.91,0.0,0.91,0.29608,0.01344,0.29638488490000003,0.04608,0.01344,0.048,0.25,0.0,0.25
2020-08-02 19:00:00,0.9545600000000001,0.01008,0.9546132201,0.03456,0.01008,0.036000000000000004,0.92,0.0,0.92,0.32072,0.13896,0.34952997010000003,0.030720000000000004,0.008960000000000001,0.032,0.29,0.13,0.3178049716
2020-08-02 19:30:00,0.9478400000000001,0.00812,0.9478747808,0.027840000000000004,0.00812,0.029,0.92,0.0,0.92,0.33344,0.003920000000000001,0.3334630414,0.01344,0.003920000000000001,0.014,0.32,0.0,0.32
2020-08-02 20:00:00,0.9072800000000001,0.00504,0.9072939987,0.01728,0.00504,0.018000000000000002,0.89,0.0,0.89,0.35288,-0.12916,0.3757746665,0.00288,0.00084,0.003,0.35000000000000003,-0.13,0.3733630941
2020-08-02 20:30:00,0.90536,0.0044800000000000005,0.9053710841,0.015360000000000002,0.0044800000000000005,0.016,0.89,0.0,0.89,0.27288,0.00084,0.2728812929,0.00288,0.00084,0.003,0.27,0.0,0.27
2020-08-02 21:00:00,0.8534400000000001,0.003920000000000001,0.8534490026,0.01344,0.003920000000000001,0.014,0.84,0.0,0.84,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-08-02 21:30:00,0.8796,0.0028,0.8796044566000001,0.009600000000000001,0.0028,0.01,0.87,0.0,0.87,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-08-02 22:00:00,0.8596,0.0028,0.8596045602,0.009600000000000001,0.0028,0.01,0.85,0.0,0.85,0.23,-0.13,0.2641968963,0.0,0.0,0.0,0.23,-0.13,0.2641968963
2020-08-02 22:30:00,0.8038400000000001,0.0011200000000000001,0.8038407803000001,0.0038400000000000005,0.0011200000000000001,0.004,0.8,0.0,0.8,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-08-02 23:00:00,0.7496,0.0028,0.7496052294000001,0.009600000000000001,0.0028,0.01,0.74,0.0,0.74,0.15,-0.16,0.219317122,0.0,0.0,0.0,0.15,-0.16,0.219317122
2020-08-02 23:30:00,0.64192,0.0005600000000000001,0.6419202443,0.0019200000000000003,0.0005600000000000001,0.002,0.64,0.0,0.64,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-03 00:00:00,0.6057600000000001,0.00168,0.6057623296,0.00576,0.00168,0.006,0.6000000000000001,0.0,0.6000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-03 00:30:00,0.5986400000000001,0.00252,0.598645304,0.00864,0.00252,0.009000000000000001,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 01:00:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-03 01:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-03 02:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-03 02:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-03 03:00:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-03 03:30:00,0.5696,0.0028,0.569606882,0.009600000000000001,0.0028,0.01,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-03 04:00:00,0.5696,0.0028,0.569606882,0.009600000000000001,0.0028,0.01,0.56,0.0,0.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-03 04:30:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-03 05:00:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-03 05:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-03 06:00:00,0.62,-0.13,0.6334824386,0.0,0.0,0.0,0.62,-0.13,0.6334824386,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-03 06:30:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-03 07:00:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-03 07:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0
2020-08-03 08:00:00,0.91288,0.00084,0.9128803865,0.00288,0.00084,0.003,0.91,0.0,0.91,0.1544,0.1342,0.20457028130000002,0.014400000000000001,0.004200000000000001,0.015,0.14,0.13,0.1910497317
2020-08-03 08:30:00,0.9634400000000001,-0.12608,0.9716546712,0.01344,0.003920000000000001,0.014,0.9500000000000001,-0.13,0.9588534820000001,0.16976000000000002,0.00868,0.1699817637,0.02976,0.00868,0.031,0.14,0.0,0.14
2020-08-03 09:00:00,0.9634400000000001,-0.12608,0.9716546712,0.01344,0.003920000000000001,0.014,0.9500000000000001,-0.13,0.9588534820000001,0.18128000000000002,0.15204,0.23659797130000002,0.041280000000000004,0.01204,0.043000000000000003,0.14,0.14,0.1979898987
2020-08-03 09:30:00,0.93344,-0.12608,0.9419163445000001,0.01344,0.003920000000000001,0.014,0.92,-0.13,0.9291393867000001,0.18608000000000002,0.15344000000000002,0.2411837474,0.04608,0.01344,0.048,0.14,0.14,0.1979898987
2020-08-03 10:00:00,0.9055200000000001,-0.11964000000000001,0.9133894022,0.03552,0.010360000000000001,0.037,0.87,-0.13,0.8796590248,0.14688,0.14784,0.20839961610000002,0.02688,0.007840000000000001,0.028,0.12,0.14,0.1843908891
2020-08-03 10:30:00,0.9037600000000001,-0.11432,0.9109616896,0.05376,0.015680000000000003,0.056,0.85,-0.13,0.8598837131,-0.08664000000000001,0.15848,0.1806167213,0.06336,0.01848,0.066,-0.15,0.14,0.2051828453
2020-08-03 11:00:00,0.9651200000000001,-0.11684000000000001,0.9721667552000001,0.04512,0.013160000000000002,0.047,0.92,-0.13,0.9291393867000001,-0.08368,0.14476,0.16720586110000002,0.01632,0.00476,0.017,-0.1,0.14,0.1720465053
2020-08-03 11:30:00,0.8868,-0.12760000000000002,0.8959330332000001,0.07680000000000001,0.0224,0.08,0.81,-0.15,0.8237718131,-0.134,0.188,0.2308679276,0.096,0.028,0.1,-0.23,0.16,0.28017851450000003
2020-08-03 12:00:00,0.84872,-0.12704000000000001,0.8581752735,0.07872000000000001,0.02296,0.082,0.77,-0.15,0.7844743463,-0.10264000000000001,0.16548000000000002,0.1947269884,0.08736000000000001,0.025480000000000003,0.091,-0.19,0.14,0.2360084744
2020-08-03 12:30:00,0.91856,-0.13292,0.9281272542000001,0.05856000000000001,0.01708,0.061,0.86,-0.15,0.8729833904000001,-0.09472000000000001,0.15904000000000001,0.1851096972,0.06528,0.01904,0.068,-0.16,0.14,0.2126029163
2020-08-03 13:00:00,0.9684,-0.1188,0.9756597768,0.038400000000000004,0.0112,0.04,0.93,-0.13,0.9390420651,0.17496,0.14728000000000002,0.2286971797,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.15,0.14,0.2051828453
2020-08-03 13:30:00,0.8807200000000001,-0.12104000000000001,0.8889985377,0.030720000000000004,0.008960000000000001,0.032,0.85,-0.13,0.8598837131,-0.08152000000000001,0.03164,0.08744483980000001,0.10848000000000001,0.03164,0.113,-0.19,0.0,0.19
2020-08-03 14:00:00,0.8240000000000001,-0.123,0.8331296418,0.024,0.007,0.025,0.8,-0.13,0.8104936767,-0.10536000000000001,0.17052,0.20044400710000002,0.10464000000000001,0.030520000000000002,0.109,-0.21,0.14,0.2523885893
2020-08-03 14:30:00,0.8528,-0.11460000000000001,0.8604655717,0.0528,0.0154,0.055,0.8,-0.13,0.8104936767,-0.14016,0.029120000000000004,0.14315306490000002,0.09984000000000001,0.029120000000000004,0.10400000000000001,-0.24,0.0,0.24
2020-08-03 15:00:00,0.9099200000000001,-0.11544000000000001,0.9172136065000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.86,-0.13,0.8697700846,-0.17088,0.17016,0.2411522341,0.06912,0.02016,0.07200000000000001,-0.24,0.15,0.283019434
2020-08-03 15:30:00,0.85496,-0.12272000000000001,0.8637226407,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.8300000000000001,-0.13,0.8401190392000001,-0.15896000000000002,0.020720000000000002,0.1603047098,0.07104,0.020720000000000002,0.074,-0.23,0.0,0.23
2020-08-03 16:00:00,0.8522400000000001,-0.11768,0.8603264497,0.04224000000000001,0.012320000000000001,0.044,0.81,-0.13,0.8203657721000001,-0.09952000000000001,0.14764000000000002,0.17804999300000002,0.060480000000000006,0.017640000000000003,0.063,-0.16,0.13,0.20615528130000002
2020-08-03 16:30:00,0.8920800000000001,-0.12356000000000002,0.900596358,0.022080000000000002,0.00644,0.023,0.87,-0.13,0.8796590248,-0.08608,0.021560000000000003,0.088738943,0.07392,0.021560000000000003,0.077,-0.16,0.0,0.16
2020-08-03 17:00:00,1.00056,-0.12692,1.0085777114,0.010560000000000002,0.0030800000000000003,0.011,0.99,-0.13,0.9984988733000001,0.22224000000000002,0.14232,0.2639045282,0.04224000000000001,0.012320000000000001,0.044,0.18,0.13,0.2220360331
2020-08-03 17:30:00,1.09224,0.012320000000000001,1.09230948,0.04224000000000001,0.012320000000000001,0.044,1.05,0.0,1.05,0.22688000000000003,0.007840000000000001,0.22701541800000002,0.02688,0.007840000000000001,0.028,0.2,0.0,0.2
2020-08-03 18:00:00,1.158,0.014,1.1580846256,0.048,0.014,0.05,1.11,0.0,1.11,0.2796,0.1428,0.3139554108,0.009600000000000001,0.0028,0.01,0.27,0.14,0.3041381265
2020-08-03 18:30:00,1.13704,0.013720000000000001,1.1371227726,0.047040000000000005,0.013720000000000001,0.049,1.09,0.0,1.09,0.26152000000000003,0.00336,0.2615415837,0.01152,0.00336,0.012,0.25,0.0,0.25
2020-08-03 19:00:00,1.11088,0.01484,1.1109791177,0.05088,0.01484,0.053,1.06,0.0,1.06,0.29248,0.0036400000000000004,0.2925026496,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.28,0.0,0.28
2020-08-03 19:30:00,1.09936,0.01148,1.099419938,0.039360000000000006,0.01148,0.041,1.06,0.0,1.06,0.26192000000000004,0.0005600000000000001,0.2619205987,0.0019200000000000003,0.0005600000000000001,0.002,0.26,0.0,0.26
2020-08-03 20:00:00,1.10496,0.007280000000000001,1.1049839818,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.08,0.0,1.08,0.28096000000000004,0.00028000000000000003,0.2809601395,0.0009600000000000001,0.00028000000000000003,0.001,0.28,0.0,0.28
2020-08-03 20:30:00,1.074,0.007,1.0740228117,0.024,0.007,0.025,1.05,0.0,1.05,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-08-03 21:00:00,1.03152,0.00336,1.0315254723,0.01152,0.00336,0.012,1.02,0.0,1.02,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-08-03 21:30:00,0.99672,0.0019600000000000004,0.9967219271000001,0.00672,0.0019600000000000004,0.007,0.99,0.0,0.99,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-08-03 22:00:00,0.9548000000000001,0.0014,0.9548010264000001,0.0048000000000000004,0.0014,0.005,0.9500000000000001,0.0,0.9500000000000001,0.22,-0.13,0.2555386468,0.0,0.0,0.0,0.22,-0.13,0.2555386468
2020-08-03 22:30:00,0.88192,0.0005600000000000001,0.8819201778,0.0019200000000000003,0.0005600000000000001,0.002,0.88,0.0,0.88,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-08-03 23:00:00,0.7819200000000001,0.0005600000000000001,0.7819202005,0.0019200000000000003,0.0005600000000000001,0.002,0.78,0.0,0.78,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-03 23:30:00,0.71096,0.00028000000000000003,0.7109600551,0.0009600000000000001,0.00028000000000000003,0.001,0.71,0.0,0.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 00:00:00,0.66344,0.003920000000000001,0.6634515808,0.01344,0.003920000000000001,0.014,0.65,0.0,0.65,-0.13,-0.15,0.1984943324,0.0,0.0,0.0,-0.13,-0.15,0.1984943324
2020-08-04 00:30:00,0.6034400000000001,0.003920000000000001,0.6034527322000001,0.01344,0.003920000000000001,0.014,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-04 01:00:00,0.5467200000000001,0.0019600000000000004,0.5467235133,0.00672,0.0019600000000000004,0.007,0.54,0.0,0.54,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-04 01:30:00,0.54096,0.00028000000000000003,0.5409600725,0.0009600000000000001,0.00028000000000000003,0.001,0.54,0.0,0.54,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-04 02:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-04 02:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-04 03:00:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,0.05,0.0,0.05,0.0,0.0,0.0,0.05,0.0,0.05
2020-08-04 03:30:00,0.5696,0.0028,0.569606882,0.009600000000000001,0.0028,0.01,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-04 04:00:00,0.58152,0.00336,0.5815297069,0.01152,0.00336,0.012,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-04 04:30:00,0.57672,0.0019600000000000004,0.5767233305,0.00672,0.0019600000000000004,0.007,0.5700000000000001,0.0,0.5700000000000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-08-04 05:00:00,0.57672,0.0019600000000000004,0.5767233305,0.00672,0.0019600000000000004,0.007,0.5700000000000001,0.0,0.5700000000000001,0.11,0.0,0.11,0.0,0.0,0.0,0.11,0.0,0.11
2020-08-04 05:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-08-04 06:00:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-08-04 06:30:00,0.76,-0.23,0.7940403012,0.0,0.0,0.0,0.76,-0.23,0.7940403012,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-08-04 07:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-08-04 07:30:00,0.98,-0.13,0.9885848471,0.0,0.0,0.0,0.98,-0.13,0.9885848471,0.39,0.09,0.4002499219,0.0,0.0,0.0,0.39,0.09,0.4002499219
2020-08-04 08:00:00,0.9819200000000001,-0.16944,0.9964320348000001,0.0019200000000000003,0.0005600000000000001,0.002,0.98,-0.17,0.9946356117,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-08-04 08:30:00,1.07192,-0.13944,1.0809514328,0.0019200000000000003,0.0005600000000000001,0.002,1.07,-0.14,1.0791200119,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2020-08-04 09:00:00,1.12,-0.14,1.1287160848,0.0,0.0,0.0,1.12,-0.14,1.1287160848,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2020-08-04 09:30:00,1.15,-0.14,1.158490397,0.0,0.0,0.0,1.15,-0.14,1.158490397,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-08-04 10:00:00,1.13384,-0.13888,1.1423137923,0.0038400000000000005,0.0011200000000000001,0.004,1.13,-0.14,1.1386395391,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2020-08-04 10:30:00,1.12072,-0.13104000000000002,1.1283549087,0.030720000000000004,0.008960000000000001,0.032,1.09,-0.14,1.0989540482,0.27096000000000003,0.13028,0.30065295610000004,0.0009600000000000001,0.00028000000000000003,0.001,0.27,0.13,0.2996664813
2020-08-04 11:00:00,1.00048,-0.18236000000000002,1.0169638145,0.060480000000000006,0.017640000000000003,0.063,0.9400000000000001,-0.2,0.9610411021,0.21128000000000002,0.14204,0.2545871167,0.041280000000000004,0.01204,0.043000000000000003,0.17,0.13,0.2140093456
2020-08-04 11:30:00,1.0824,-0.11180000000000001,1.0881585362,0.062400000000000004,0.0182,0.065,1.02,-0.13,1.0282509421,0.21688000000000002,0.13784000000000002,0.2569762635,0.02688,0.007840000000000001,0.028,0.19,0.13,0.2302172887
2020-08-04 12:00:00,1.112,-0.149,1.1219380553,0.07200000000000001,0.021,0.075,1.04,-0.17,1.0538026381,0.21784,0.13812000000000002,0.257936814,0.027840000000000004,0.00812,0.029,0.19,0.13,0.2302172887
2020-08-04 12:30:00,1.13472,-0.22404000000000002,1.1566258686,0.054720000000000005,0.015960000000000002,0.057,1.08,-0.24,1.1063453349,0.21208000000000002,0.13644,0.2521781117,0.022080000000000002,0.00644,0.023,0.19,0.13,0.2302172887
2020-08-04 13:00:00,1.04408,-0.10256000000000001,1.0491051425,0.09408000000000001,0.027440000000000003,0.098,0.9500000000000001,-0.13,0.9588534820000001,0.18624000000000002,0.14932,0.23870860900000002,0.06624000000000001,0.01932,0.069,0.12,0.13,0.1769180601
2020-08-04 13:30:00,0.9983200000000001,-0.13424,1.0073049191,0.08832000000000001,0.02576,0.092,0.91,-0.16,0.9239588735,0.23856000000000002,0.01708,0.23917065040000002,0.05856000000000001,0.01708,0.061,0.18,0.0,0.18
2020-08-04 14:00:00,1.03008,-0.10956,1.0358900521,0.07008,0.020440000000000003,0.073,0.96,-0.13,0.9687620967,0.20688,0.13784000000000002,0.24859444890000001,0.02688,0.007840000000000001,0.028,0.18,0.13,0.2220360331
2020-08-04 14:30:00,1.012,-0.109,1.0178531328,0.07200000000000001,0.021,0.075,0.9400000000000001,-0.13,0.9489467846,0.15304,0.00672,0.1531874669,0.02304,0.00672,0.024,0.13,0.0,0.13
2020-08-04 15:00:00,1.06488,-0.10816,1.0703588183,0.07488,0.021840000000000002,0.078,0.99,-0.13,0.9984988733000001,-0.03352,0.01064,0.0351681674,0.036480000000000005,0.01064,0.038,-0.07,0.0,0.07
2020-08-04 15:30:00,1.02584,-0.10788,1.0314968735,0.07584,0.02212,0.079,0.9500000000000001,-0.13,0.9588534820000001,-0.09736,0.00952,0.0978243324,0.03264,0.00952,0.034,-0.13,0.0,0.13
2020-08-04 16:00:00,0.9940800000000001,-0.10256000000000001,0.999356593,0.09408000000000001,0.027440000000000003,0.098,0.9,-0.13,0.9093404203000001,0.25048000000000004,0.017640000000000003,0.2511003783,0.060480000000000006,0.017640000000000003,0.063,0.19,0.0,0.19
2020-08-04 16:30:00,1.1072,0.0196,1.1073734691000001,0.06720000000000001,0.0196,0.07,1.04,0.0,1.04,0.30248,0.0036400000000000004,0.3025019008,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.29,0.0,0.29
2020-08-04 17:00:00,1.19528,-0.11096,1.2004192600999999,0.06528,0.01904,0.068,1.13,-0.13,1.1374532957,0.43960000000000005,0.0028,0.4396089171,0.009600000000000001,0.0028,0.01,0.43,0.0,0.43
2020-08-04 17:30:00,1.23856,-0.11292,1.243696828,0.05856000000000001,0.01708,0.061,1.18,-0.13,1.1871394189,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-08-04 18:00:00,1.27392,0.021560000000000003,1.2741024292,0.07392,0.021560000000000003,0.077,1.2,0.0,1.2,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-08-04 18:30:00,1.272,0.021,1.2721733372,0.07200000000000001,0.021,0.075,1.2,0.0,1.2,0.74,0.15,0.7550496672,0.0,0.0,0.0,0.74,0.15,0.7550496672
2020-08-04 19:00:00,1.2671999999999999,0.0196,1.2673515692000001,0.06720000000000001,0.0196,0.07,1.2,0.0,1.2,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2020-08-04 19:30:00,1.19856,0.01708,1.1986816925000001,0.05856000000000001,0.01708,0.061,1.1400000000000001,0.0,1.1400000000000001,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001
2020-08-04 20:00:00,1.17088,0.01484,1.170974039,0.05088,0.01484,0.053,1.12,0.0,1.12,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8
2020-08-04 20:30:00,1.14128,0.01204,1.1413435066,0.041280000000000004,0.01204,0.043000000000000003,1.1,0.0,1.1,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78
2020-08-04 21:00:00,1.1084,0.0112,1.1084565846,0.038400000000000004,0.0112,0.04,1.07,0.0,1.07,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2020-08-04 21:30:00,1.07304,0.00672,1.0730610421,0.02304,0.00672,0.024,1.05,0.0,1.05,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2020-08-04 22:00:00,0.9849600000000001,0.007280000000000001,0.9849869035000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.96,0.0,0.96,0.43,-0.05,0.4328972164,0.0,0.0,0.0,0.43,-0.05,0.4328972164
2020-08-04 22:30:00,0.88304,0.00672,0.8830655695,0.02304,0.00672,0.024,0.86,0.0,0.86,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-08-04 23:00:00,0.78688,0.007840000000000001,0.7869190556000001,0.02688,0.007840000000000001,0.028,0.76,0.0,0.76,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-08-04 23:30:00,0.6948000000000001,0.0014,0.6948014105,0.0048000000000000004,0.0014,0.005,0.6900000000000001,0.0,0.6900000000000001,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-08-05 00:00:00,0.6672800000000001,0.00504,0.6672990334000001,0.01728,0.00504,0.018000000000000002,0.65,0.0,0.65,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
