Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-05 00:30:00,0.61536,0.0044800000000000005,0.6153763076000001,0.015360000000000002,0.0044800000000000005,0.016,0.6000000000000001,0.0,0.6000000000000001,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-08-05 01:00:00,0.58152,0.00336,0.5815297069,0.01152,0.00336,0.012,0.5700000000000001,0.0,0.5700000000000001,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-08-05 01:30:00,0.5805600000000001,0.0030800000000000003,0.58056817,0.010560000000000002,0.0030800000000000003,0.011,0.5700000000000001,0.0,0.5700000000000001,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-08-05 02:00:00,0.59824,0.00532,0.5982636543000001,0.018240000000000003,0.00532,0.019,0.58,0.0,0.58,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-08-05 02:30:00,0.59592,0.007560000000000001,0.5959679522,0.025920000000000002,0.007560000000000001,0.027,0.5700000000000001,0.0,0.5700000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-05 03:00:00,0.59592,0.007560000000000001,0.5959679522,0.025920000000000002,0.007560000000000001,0.027,0.5700000000000001,0.0,0.5700000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-05 03:30:00,0.60072,0.008960000000000001,0.6007868174000001,0.030720000000000004,0.008960000000000001,0.032,0.5700000000000001,0.0,0.5700000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-05 04:00:00,0.59128,0.01204,0.5914025702,0.041280000000000004,0.01204,0.043000000000000003,0.55,0.0,0.55,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-05 04:30:00,0.58592,0.007560000000000001,0.5859687705000001,0.025920000000000002,0.007560000000000001,0.027,0.56,0.0,0.56,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-05 05:00:00,0.5744,0.004200000000000001,0.5744153549000001,0.014400000000000001,0.004200000000000001,0.015,0.56,0.0,0.56,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-05 05:30:00,0.5976800000000001,0.0022400000000000002,0.5976841975,0.007680000000000001,0.0022400000000000002,0.008,0.59,0.0,0.59,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-05 06:00:00,0.6438400000000001,-0.15888000000000002,0.6631536775,0.0038400000000000005,0.0011200000000000001,0.004,0.64,-0.16,0.6596969001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-05 06:30:00,0.7509600000000001,0.00028000000000000003,0.7509600522000001,0.0009600000000000001,0.00028000000000000003,0.001,0.75,0.0,0.75,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-05 07:00:00,0.87,-0.19,0.8905054744,0.0,0.0,0.0,0.87,-0.19,0.8905054744,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2020-08-05 07:30:00,0.9400000000000001,-0.15,0.9518928511,0.0,0.0,0.0,0.9400000000000001,-0.15,0.9518928511,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-08-05 08:00:00,1.02576,-0.12832000000000002,1.0337550967,0.00576,0.00168,0.006,1.02,-0.13,1.0282509421,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-08-05 08:30:00,1.1132,-0.1174,1.1193734855,0.0432,0.0126,0.045,1.07,-0.13,1.0778682665,0.21288,0.13084,0.24987396820000002,0.00288,0.00084,0.003,0.21,0.13,0.24698178070000001
2020-08-05 09:00:00,1.05168,-0.12076,1.0585904779,0.03168,0.00924,0.033,1.02,-0.13,1.0282509421,0.18384,0.13112000000000001,0.2258087687,0.0038400000000000005,0.0011200000000000001,0.004,0.18,0.13,0.2220360331
2020-08-05 09:30:00,1.09072,-0.12104000000000001,1.0974155093,0.030720000000000004,0.008960000000000001,0.032,1.06,-0.13,1.067941946,0.18976,0.13868,0.2350340401,0.02976,0.00868,0.031,0.16,0.13,0.20615528130000002
2020-08-05 10:00:00,1.06664,-0.11348000000000001,1.0726595919,0.05664,0.01652,0.059000000000000004,1.01,-0.13,1.0183319694,0.1428,0.1454,0.20379646710000002,0.0528,0.0154,0.055,0.09,0.13,0.158113883
2020-08-05 10:30:00,1.03352,-0.10564000000000001,1.0389049042,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.9500000000000001,-0.13,0.9588534820000001,-0.08872000000000001,0.01204,0.0895332341,0.041280000000000004,0.01204,0.043000000000000003,-0.13,0.0,0.13
2020-08-05 11:00:00,1.0874,-0.09380000000000001,1.0914381338,0.13440000000000002,0.0392,0.14,0.9530000000000001,-0.133,0.9622359378,-0.04564000000000001,0.028480000000000002,0.0537970259,0.08736000000000001,0.025480000000000003,0.091,-0.133,0.003,0.13303383030000002
2020-08-05 11:30:00,1.04272,-0.11004000000000001,1.0485102765,0.10272,0.029960000000000004,0.107,0.9400000000000001,-0.14,0.9503683496,0.05936,0.01148,0.0604599041,0.039360000000000006,0.01148,0.041,0.02,0.0,0.02
2020-08-05 12:00:00,1.09352,-0.11564,1.0996174789,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.01,-0.14,1.019656805,0.2696,0.1428,0.3050835951,0.009600000000000001,0.0028,0.01,0.26,0.14,0.2952964612
2020-08-05 12:30:00,1.13992,-0.12544000000000002,1.1468011161,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.09,-0.14,1.0989540482,0.22976000000000002,0.00868,0.2299239005,0.02976,0.00868,0.031,0.2,0.0,0.2
2020-08-05 13:00:00,1.04912,-0.11984000000000002,1.0559424227,0.06912,0.02016,0.07200000000000001,0.98,-0.14,0.9899494937000001,0.19416000000000003,0.15288000000000002,0.2471242602,0.044160000000000005,0.01288,0.046,0.15,0.14,0.2051828453
2020-08-05 13:30:00,1.01064,-0.12648,1.0185236374,0.08064,0.023520000000000003,0.084,0.93,-0.15,0.9420191081,-0.03296,0.09372000000000001,0.0993468671,0.047040000000000005,0.013720000000000001,0.049,-0.08,0.08,0.11313708500000001
2020-08-05 14:00:00,0.9896800000000001,-0.11676,0.9965437271,0.07968,0.02324,0.083,0.91,-0.14,0.9207062507,0.0176,0.016800000000000002,0.0243310501,0.057600000000000005,0.016800000000000002,0.06,-0.04,0.0,0.04
2020-08-05 14:30:00,0.9722400000000001,-0.12768000000000002,0.9805879869,0.04224000000000001,0.012320000000000001,0.044,0.93,-0.14,0.9404786016000001,0.15536000000000003,0.0044800000000000005,0.15542457980000002,0.015360000000000002,0.0044800000000000005,0.016,0.14,0.0,0.14
2020-08-05 15:00:00,1.0472,-0.12040000000000001,1.0540986671,0.06720000000000001,0.0196,0.07,0.98,-0.14,0.9899494937000001,0.23672,0.14196,0.27602354970000004,0.00672,0.0019600000000000004,0.007,0.23,0.14,0.2692582404
2020-08-05 15:30:00,1.09816,-0.12012,1.1047100072,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.03,-0.14,1.0394710193,0.14576,0.00168,0.1457696813,0.00576,0.00168,0.006,0.14,0.0,0.14
2020-08-05 16:00:00,1.09952,-0.12264000000000001,1.1063384654,0.05952,0.01736,0.062,1.04,-0.14,1.0493807698,0.1648,0.13140000000000002,0.2107723891,0.0048000000000000004,0.0014,0.005,0.16,0.13,0.20615528130000002
2020-08-05 16:30:00,1.1432,-0.1274,1.1502769232,0.0432,0.0126,0.045,1.1,-0.14,1.1088733021,0.16288000000000002,0.00084,0.16288216600000002,0.00288,0.00084,0.003,0.16,0.0,0.16
2020-08-05 17:00:00,1.20416,0.01288,1.2042288819,0.044160000000000005,0.01288,0.046,1.16,0.0,1.16,0.27288,0.13084,0.302626172,0.00288,0.00084,0.003,0.27,0.13,0.2996664813
2020-08-05 17:30:00,1.2284,-0.4788,1.318414199,0.038400000000000004,0.0112,0.04,1.19,-0.49,1.2869343417999999,1.7057600000000002,0.07168000000000001,1.7072654158,0.00576,0.00168,0.006,1.7000000000000002,0.07,1.7014405661
2020-08-05 18:00:00,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,2.1344,0.1442,2.1392655282,0.014400000000000001,0.004200000000000001,0.015,2.12,0.14,2.1246176127
2020-08-05 18:30:00,0.05664,0.01652,0.059000000000000004,0.05664,0.01652,0.059000000000000004,0.0,0.0,0.0,2.0996,-0.1272,2.1034495478,0.009600000000000001,0.0028,0.01,2.09,-0.13,2.0940391591
2020-08-05 19:00:00,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0.0,0.0,0.0,2.20672,0.14196,2.2112814837,0.00672,0.0019600000000000004,0.007,2.2,0.14,2.2044500448
2020-08-05 19:30:00,0.039360000000000006,0.01148,0.041,0.039360000000000006,0.01148,0.041,0.0,0.0,0.0,2.06192,-0.07944000000000001,2.0634497329,0.0019200000000000003,0.0005600000000000001,0.002,2.06,-0.08,2.0615528128
2020-08-05 20:00:00,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0,1.96,-0.13,1.9643064934,0.0,0.0,0.0,1.96,-0.13,1.9643064934
2020-08-05 20:30:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,1.8399999999999999,-0.13,1.8445866746,0.0,0.0,0.0,1.8399999999999999,-0.13,1.8445866746
2020-08-05 21:00:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,1.76,-0.13,1.7647946056000001,0.0,0.0,0.0,1.76,-0.13,1.7647946056000001
2020-08-05 21:30:00,0.00672,0.0019600000000000004,0.007,0.00672,0.0019600000000000004,0.007,0.0,0.0,0.0,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904
2020-08-05 22:00:00,0.9538400000000001,-0.23888,0.9832977169,0.0038400000000000005,0.0011200000000000001,0.004,0.9500000000000001,-0.24,0.9798469268000001,0.55,-0.23,0.5961543424,0.0,0.0,0.0,0.55,-0.23,0.5961543424
2020-08-05 22:30:00,0.8834400000000001,0.003920000000000001,0.8834486969,0.01344,0.003920000000000001,0.014,0.87,0.0,0.87,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-08-05 23:00:00,0.7815200000000001,0.00336,0.7815272228,0.01152,0.00336,0.012,0.77,0.0,0.77,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-08-05 23:30:00,0.72096,0.00028000000000000003,0.7209600544,0.0009600000000000001,0.00028000000000000003,0.001,0.72,0.0,0.72,-0.07,-0.13,0.1476482306,0.0,0.0,0.0,-0.07,-0.13,0.1476482306
2020-08-06 00:00:00,0.68056,0.0030800000000000003,0.6805669695000001,0.010560000000000002,0.0030800000000000003,0.011,0.67,0.0,0.67,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-06 00:30:00,0.63688,0.007840000000000001,0.6369282534,0.02688,0.007840000000000001,0.028,0.61,0.0,0.61,-0.15,-0.16,0.219317122,0.0,0.0,0.0,-0.15,-0.16,0.219317122
2020-08-06 01:00:00,0.6020800000000001,0.00644,0.6021144409,0.022080000000000002,0.00644,0.023,0.58,0.0,0.58,-0.15,-0.14,0.2051828453,0.0,0.0,0.0,-0.15,-0.14,0.2051828453
2020-08-06 01:30:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.16,0.20615528130000002,0.0,0.0,0.0,-0.13,-0.16,0.20615528130000002
2020-08-06 02:00:00,0.59384,0.0011200000000000001,0.5938410562,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-06 02:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-06 03:00:00,0.5719200000000001,0.0005600000000000001,0.5719202742,0.0019200000000000003,0.0005600000000000001,0.002,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-06 03:30:00,0.57152,0.00336,0.5715298767,0.01152,0.00336,0.012,0.56,0.0,0.56,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-06 04:00:00,0.57152,0.00336,0.5715298767,0.01152,0.00336,0.012,0.56,0.0,0.56,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-06 04:30:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-06 05:00:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-06 05:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-06 06:00:00,0.63,-0.13,0.6432728814,0.0,0.0,0.0,0.63,-0.13,0.6432728814,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-08-06 06:30:00,0.73,-0.13,0.7414849965,0.0,0.0,0.0,0.73,-0.13,0.7414849965,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-08-06 07:00:00,0.9,-0.15,0.9124143795,0.0,0.0,0.0,0.9,-0.15,0.9124143795,0.2248,0.0014,0.22480435940000001,0.0048000000000000004,0.0014,0.005,0.22,0.0,0.22
2020-08-06 07:30:00,0.9400000000000001,-0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,-0.13,0.9489467846,0.34768000000000004,0.0022400000000000002,0.3476872158,0.007680000000000001,0.0022400000000000002,0.008,0.34,0.0,0.34
2020-08-06 08:00:00,1.01096,-0.12972,1.0192484486,0.0009600000000000001,0.00028000000000000003,0.001,1.01,-0.13,1.0183319694,0.25496,-0.12272000000000001,0.2829572406,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.23,-0.13,0.2641968963
2020-08-06 08:30:00,1.07344,-0.12608,1.0808189488,0.01344,0.003920000000000001,0.014,1.06,-0.13,1.067941946,0.2936,0.1398,0.32518456300000004,0.033600000000000005,0.0098,0.035,0.26,0.13,0.2906888371
2020-08-06 09:00:00,1.10864,-0.12748,1.1159452496,0.00864,0.00252,0.009000000000000001,1.1,-0.13,1.107655181,0.32264000000000004,0.13952,0.3515144378,0.03264,0.00952,0.034,0.29,0.13,0.3178049716
2020-08-06 09:30:00,1.14384,-0.14888,1.1534882748,0.0038400000000000005,0.0011200000000000001,0.004,1.1400000000000001,-0.15,1.1498260738,0.264,0.007,0.2640927867,0.024,0.007,0.025,0.24,0.0,0.24
2020-08-06 10:00:00,1.1196,-0.13720000000000002,1.127975177,0.009600000000000001,0.0028,0.01,1.11,-0.14,1.1187939935,0.26016,0.14588,0.2982686708,0.02016,0.005880000000000001,0.021,0.24,0.14,0.2778488798
2020-08-06 10:30:00,1.114,-0.133,1.1219113156,0.024,0.007,0.025,1.09,-0.14,1.0989540482,0.28112000000000004,0.0061600000000000005,0.28118748190000004,0.021120000000000003,0.0061600000000000005,0.022,0.26,0.0,0.26
2020-08-06 11:00:00,0.9736,-0.1302,0.9822672752,0.033600000000000005,0.0098,0.035,0.9400000000000001,-0.14,0.9503683496,0.24456000000000003,0.15008000000000002,0.2869383209,0.03456,0.01008,0.036000000000000004,0.21,0.14,0.2523885893
2020-08-06 11:30:00,1.05032,-0.12824000000000002,1.058119842,0.04032,0.011760000000000001,0.042,1.01,-0.14,1.019656805,-0.08776,0.012320000000000001,0.0886205394,0.04224000000000001,0.012320000000000001,0.044,-0.13,0.0,0.13
2020-08-06 12:00:00,1.08032,-0.11824000000000001,1.0867713651,0.04032,0.011760000000000001,0.042,1.04,-0.13,1.0480935073,0.22456,0.15008000000000002,0.2700947982,0.03456,0.01008,0.036000000000000004,0.19,0.14,0.2360084744
2020-08-06 12:30:00,1.104,-0.123,1.1108307702,0.024,0.007,0.025,1.08,-0.13,1.0877959367,0.23592000000000002,0.14756000000000002,0.2782664191,0.025920000000000002,0.007560000000000001,0.027,0.21,0.14,0.2523885893
2020-08-06 13:00:00,1.05896,-0.11572,1.0652640048,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.01,-0.13,1.0183319694,0.20184000000000002,0.15512,0.2545615839,0.051840000000000004,0.015120000000000001,0.054,0.15,0.14,0.2051828453
2020-08-06 13:30:00,1.03128,-0.17796,1.0465219539,0.041280000000000004,0.01204,0.043000000000000003,0.99,-0.19,1.0080674581,0.25320000000000004,0.0126,0.2535133133,0.0432,0.0126,0.045,0.21,0.0,0.21
2020-08-06 14:00:00,1.08264,-0.12048,1.0893230926,0.03264,0.00952,0.034,1.05,-0.13,1.0580170131,0.23208,0.00644,0.23216933480000002,0.022080000000000002,0.00644,0.023,0.21,0.0,0.21
2020-08-06 14:30:00,0.9868800000000001,-0.12216,0.9944119871,0.02688,0.007840000000000001,0.028,0.96,-0.13,0.9687620967,0.17304000000000003,0.00672,0.1731704363,0.02304,0.00672,0.024,0.15,0.0,0.15
2020-08-06 15:00:00,1.06168,-0.12076,1.0685258069,0.03168,0.00924,0.033,1.03,-0.13,1.0381714695,0.17208,0.00644,0.17220046460000002,0.022080000000000002,0.00644,0.023,0.15,0.0,0.15
2020-08-06 15:30:00,1.038,-0.116,1.0444615838,0.048,0.014,0.05,0.99,-0.13,0.9984988733000001,-0.044320000000000005,0.01624,0.0472016949,0.05568000000000001,0.01624,0.058,-0.1,0.0,0.1
2020-08-06 16:00:00,1.04224,-0.11768,1.0488626221,0.04224000000000001,0.012320000000000001,0.044,1.0,-0.13,1.0084145973,0.22592,0.13756000000000002,0.26450444230000003,0.025920000000000002,0.007560000000000001,0.027,0.2,0.13,0.2385372088
2020-08-06 16:30:00,1.10128,-0.11796000000000001,1.1075794328,0.041280000000000004,0.01204,0.043000000000000003,1.06,-0.13,1.067941946,0.23688,0.007840000000000001,0.23700970440000002,0.02688,0.007840000000000001,0.028,0.21,0.0,0.21
2020-08-06 17:00:00,1.14648,-0.11936000000000001,1.1526765375,0.036480000000000005,0.01064,0.038,1.11,-0.13,1.1175866857,0.35112000000000004,0.13616,0.3765963356,0.021120000000000003,0.0061600000000000005,0.022,0.33,0.13,0.354682957
2020-08-06 17:30:00,1.11688,-0.17216,1.1300707942,0.02688,0.007840000000000001,0.028,1.09,-0.18,1.1047624179,0.3684,0.14120000000000002,0.3945326349,0.038400000000000004,0.0112,0.04,0.33,0.13,0.354682957
2020-08-06 18:00:00,1.12648,0.01064,1.1265302482,0.036480000000000005,0.01064,0.038,1.09,0.0,1.09,0.5407200000000001,0.008960000000000001,0.5407942307,0.030720000000000004,0.008960000000000001,0.032,0.51,0.0,0.51
2020-08-06 18:30:00,1.18592,0.007560000000000001,1.1859440965,0.025920000000000002,0.007560000000000001,0.027,1.16,0.0,1.16,0.61536,0.15448,0.6344540961,0.015360000000000002,0.0044800000000000005,0.016,0.6000000000000001,0.15,0.6184658438
2020-08-06 19:00:00,1.18016,0.005880000000000001,1.1801746481,0.02016,0.005880000000000001,0.021,1.16,0.0,1.16,0.49344000000000005,0.13392,0.5112901329,0.01344,0.003920000000000001,0.014,0.48,0.13,0.4972926704
2020-08-06 19:30:00,1.12344,0.003920000000000001,1.123446839,0.01344,0.003920000000000001,0.014,1.11,0.0,1.11,0.48768000000000006,0.0022400000000000002,0.48768514430000004,0.007680000000000001,0.0022400000000000002,0.008,0.48,0.0,0.48
2020-08-06 20:00:00,1.12248,0.0036400000000000004,1.1224859019,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.11,0.0,1.11,0.48096000000000005,0.14028000000000002,0.501,0.0009600000000000001,0.00028000000000000003,0.001,0.48,0.14,0.5
2020-08-06 20:30:00,1.02768,0.0022400000000000002,1.0276824412,0.007680000000000001,0.0022400000000000002,0.008,1.02,0.0,1.02,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-08-06 21:00:00,0.98672,0.0019600000000000004,0.9867219466,0.00672,0.0019600000000000004,0.007,0.98,0.0,0.98,0.48,0.15,0.5028916384000001,0.0,0.0,0.0,0.48,0.15,0.5028916384000001
2020-08-06 21:30:00,0.9986400000000001,0.00252,0.9986431795,0.00864,0.00252,0.009000000000000001,0.99,0.0,0.99,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-08-06 22:00:00,0.9538400000000001,0.0011200000000000001,0.9538406576,0.0038400000000000005,0.0011200000000000001,0.004,0.9500000000000001,0.0,0.9500000000000001,0.41000000000000003,-0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,-0.13,0.43011626340000003
2020-08-06 22:30:00,0.8648,0.0014,0.8648011332000001,0.0048000000000000004,0.0014,0.005,0.86,0.0,0.86,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2020-08-06 23:00:00,0.80576,0.00168,0.8057617514000001,0.00576,0.00168,0.006,0.8,0.0,0.8,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2020-08-06 23:30:00,0.69288,0.00084,0.6928805092,0.00288,0.00084,0.003,0.6900000000000001,0.0,0.6900000000000001,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-08-07 00:00:00,0.63248,0.0036400000000000004,0.6324904742,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.62,0.0,0.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 00:30:00,0.6034400000000001,0.003920000000000001,0.6034527322000001,0.01344,0.003920000000000001,0.014,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-07 01:00:00,0.6048,0.0014,0.6048016204000001,0.0048000000000000004,0.0014,0.005,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 01:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-07 02:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-07 02:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 03:00:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-07 03:30:00,0.55672,0.0019600000000000004,0.5567234502,0.00672,0.0019600000000000004,0.007,0.55,0.0,0.55,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-07 04:00:00,0.5696,0.0028,0.569606882,0.009600000000000001,0.0028,0.01,0.56,0.0,0.56,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-07 04:30:00,0.56384,0.0011200000000000001,0.5638411124,0.0038400000000000005,0.0011200000000000001,0.004,0.56,0.0,0.56,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-07 05:00:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-07 05:30:00,0.58,-0.13,0.5943904441,0.0,0.0,0.0,0.58,-0.13,0.5943904441,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-07 06:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-07 06:30:00,0.76,-0.19,0.7833900689000001,0.0,0.0,0.0,0.76,-0.19,0.7833900689000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 07:00:00,0.91,-0.23,0.9386160024,0.0,0.0,0.0,0.91,-0.23,0.9386160024,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-07 07:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.16576000000000002,0.00168,0.1657685133,0.00576,0.00168,0.006,0.16,0.0,0.16
2020-08-07 08:00:00,1.00096,-0.15972,1.0136229082,0.0009600000000000001,0.00028000000000000003,0.001,1.0,-0.16,1.0127191121,0.19016000000000002,0.13588,0.23371820640000002,0.02016,0.005880000000000001,0.021,0.17,0.13,0.2140093456
2020-08-07 08:30:00,1.0648,-0.12860000000000002,1.072537645,0.0048000000000000004,0.0014,0.005,1.06,-0.13,1.067941946,0.24264000000000002,0.13952,0.27989283660000003,0.03264,0.00952,0.034,0.21,0.13,0.24698178070000001
2020-08-07 09:00:00,1.0578400000000001,-0.12188000000000002,1.0648381098,0.027840000000000004,0.00812,0.029,1.03,-0.13,1.0381714695,0.23608,0.14344,0.27624047490000003,0.04608,0.01344,0.048,0.19,0.13,0.2302172887
2020-08-07 09:30:00,1.08072,-0.12104000000000001,1.0874770802,0.030720000000000004,0.008960000000000001,0.032,1.05,-0.13,1.0580170131,0.26664000000000004,0.14652,0.3042449671,0.05664,0.01652,0.059000000000000004,0.21,0.13,0.24698178070000001
2020-08-07 10:00:00,1.01936,-0.11852000000000001,1.0262269729,0.039360000000000006,0.01148,0.041,0.98,-0.13,0.9885848471,0.20720000000000002,0.1496,0.2555621255,0.06720000000000001,0.0196,0.07,0.14,0.13,0.1910497317
2020-08-07 10:30:00,1.07704,-0.11628000000000001,1.0832987584,0.047040000000000005,0.013720000000000001,0.049,1.03,-0.13,1.0381714695,0.21184000000000003,0.14512,0.2567800615,0.051840000000000004,0.015120000000000001,0.054,0.16,0.13,0.20615528130000002
2020-08-07 11:00:00,0.9714400000000001,-0.11208000000000001,0.9778842467000001,0.06144000000000001,0.017920000000000002,0.064,0.91,-0.13,0.9192388155000001,0.22872,0.02296,0.2298695282,0.07872000000000001,0.02296,0.082,0.15,0.0,0.15
2020-08-07 11:30:00,0.9848800000000001,-0.10816,0.9908012919,0.07488,0.021840000000000002,0.078,0.91,-0.13,0.9192388155000001,0.0608,0.15940000000000001,0.17060187570000002,0.1008,0.029400000000000003,0.105,-0.04,0.13,0.1360147051
2020-08-07 12:00:00,1.00584,-0.10788,1.0116087188,0.07584,0.02212,0.079,0.93,-0.13,0.9390420651,0.32080000000000003,0.15940000000000001,0.3582192066,0.1008,0.029400000000000003,0.105,0.22,0.13,0.2555386468
2020-08-07 12:30:00,1.02048,-0.11236000000000002,1.0266470669,0.060480000000000006,0.017640000000000003,0.063,0.96,-0.13,0.9687620967,0.23984000000000003,0.15912,0.2878235571,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.14,0.13,0.1910497317
2020-08-07 13:00:00,0.9633600000000001,-0.11152000000000001,0.9697933801,0.06336,0.01848,0.066,0.9,-0.13,0.9093404203000001,-0.01864,0.18248,0.1834295505,0.11136000000000001,0.03248,0.116,-0.13,0.15,0.1984943324
2020-08-07 13:30:00,0.9585600000000001,-0.11292,0.9651881682000001,0.05856000000000001,0.01708,0.061,0.9,-0.13,0.9093404203000001,0.057920000000000006,0.15856,0.1688075828,0.09792000000000001,0.028560000000000002,0.10200000000000001,-0.04,0.13,0.1360147051
2020-08-07 14:00:00,0.92856,-0.11292,0.9354007697000001,0.05856000000000001,0.01708,0.061,0.87,-0.13,0.8796590248,-0.0396,0.1622,0.16696406800000002,0.11040000000000001,0.0322,0.115,-0.15,0.13,0.1984943324
2020-08-07 14:30:00,0.8233600000000001,-0.11152000000000001,0.8308780897,0.06336,0.01848,0.066,0.76,-0.13,0.7710382610000001,-0.05344,0.031080000000000003,0.0618207085,0.10656,0.031080000000000003,0.111,-0.16,0.0,0.16
2020-08-07 15:00:00,0.862,-0.109,0.8688642011000001,0.07200000000000001,0.021,0.075,0.79,-0.13,0.800624756,-0.05632,0.16024000000000002,0.169849345,0.10368000000000001,0.030240000000000003,0.108,-0.16,0.13,0.20615528130000002
2020-08-07 15:30:00,0.8591200000000001,-0.10984000000000001,0.8661131566,0.06912,0.02016,0.07200000000000001,0.79,-0.13,0.800624756,-0.053040000000000004,0.028280000000000003,0.060108235700000005,0.09696,0.028280000000000003,0.101,-0.15,0.0,0.15
2020-08-07 16:00:00,0.9054000000000001,-0.12480000000000001,0.9139607213000001,0.062400000000000004,0.0182,0.065,0.843,-0.14300000000000002,0.855042689,0.0942,0.1696,0.19400463910000001,0.0912,0.026600000000000002,0.095,0.003,0.14300000000000002,0.1430314651
2020-08-07 16:30:00,0.9195200000000001,-0.13264,0.9290373512000001,0.05952,0.01736,0.062,0.86,-0.15,0.8729833904000001,0.21352000000000002,0.16436,0.2694531499,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.13,0.14,0.1910497317
2020-08-07 17:00:00,0.9860800000000001,-0.13656000000000001,0.9954910346,0.04608,0.01344,0.048,0.9400000000000001,-0.15,0.9518928511,0.26472,0.14596,0.3022929043,0.054720000000000005,0.015960000000000002,0.057,0.21,0.13,0.24698178070000001
2020-08-07 17:30:00,1.04304,-0.12328000000000001,1.0503001476,0.02304,0.00672,0.024,1.02,-0.13,1.0282509421,0.33592000000000005,0.007560000000000001,0.33600505950000004,0.025920000000000002,0.007560000000000001,0.027,0.31,0.0,0.31
2020-08-07 18:00:00,1.06592,-0.12244000000000001,1.0729291682,0.025920000000000002,0.007560000000000001,0.027,1.04,-0.13,1.0480935073,0.46784000000000003,0.15812,0.49383823260000004,0.027840000000000004,0.00812,0.029,0.44,0.15,0.464865572
2020-08-07 18:30:00,1.06892,-0.12544000000000002,1.0762551556,0.025920000000000002,0.007560000000000001,0.027,1.043,-0.133,1.0514456714,0.4622,0.15860000000000002,0.48865406990000004,0.019200000000000002,0.0056,0.02,0.443,0.153,0.46867686100000006
2020-08-07 19:00:00,1.11304,0.00672,1.1130602859,0.02304,0.00672,0.024,1.09,0.0,1.09,0.50536,0.13448000000000002,0.5229470336,0.015360000000000002,0.0044800000000000005,0.016,0.49,0.13,0.5069516742
2020-08-07 19:30:00,1.0622,0.0086,1.062234814,0.019200000000000002,0.0056,0.02,1.043,0.003,1.0430043145,0.46548000000000006,0.14664000000000002,0.4880316793,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.453,0.14300000000000002,0.47503473560000004
2020-08-07 20:00:00,0.98728,0.00504,0.9872928644000001,0.01728,0.00504,0.018000000000000002,0.97,0.0,0.97,0.4348,0.1414,0.4572143917,0.0048000000000000004,0.0014,0.005,0.43,0.14,0.4522167622
2020-08-07 20:30:00,0.9505600000000001,0.0030800000000000003,0.9505649899,0.010560000000000002,0.0030800000000000003,0.011,0.9400000000000001,0.0,0.9400000000000001,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-08-07 21:00:00,0.9196000000000001,0.0028,0.9196042627000001,0.009600000000000001,0.0028,0.01,0.91,0.0,0.91,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-08-07 21:30:00,0.9178000000000001,0.0044,0.9178105469000001,0.0048000000000000004,0.0014,0.005,0.913,0.003,0.9130049288000001,0.333,0.133,0.35857774610000004,0.0,0.0,0.0,0.333,0.133,0.35857774610000004
2020-08-07 22:00:00,0.9168400000000001,0.00412,0.9168492570000001,0.0038400000000000005,0.0011200000000000001,0.004,0.913,0.003,0.9130049288000001,0.333,0.133,0.35857774610000004,0.0,0.0,0.0,0.333,0.133,0.35857774610000004
2020-08-07 22:30:00,0.85672,0.0019600000000000004,0.856722242,0.00672,0.0019600000000000004,0.007,0.85,0.0,0.85,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-08-07 23:00:00,0.8635600000000001,0.00608,0.8635814032,0.010560000000000002,0.0030800000000000003,0.011,0.853,0.003,0.8530052755,0.243,0.003,0.2430185178,0.0,0.0,0.0,0.243,0.003,0.2430185178
2020-08-07 23:30:00,0.72384,0.0011200000000000001,0.7238408665,0.0038400000000000005,0.0011200000000000001,0.004,0.72,0.0,0.72,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-08-08 00:00:00,0.6824800000000001,0.0036400000000000004,0.6824897069,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.67,0.0,0.67,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-08-08 00:30:00,0.6824800000000001,0.0036400000000000004,0.6824897069,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 01:00:00,0.64248,0.0036400000000000004,0.6424903112,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 01:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 02:00:00,0.61192,0.0005600000000000001,0.6119202562,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 02:30:00,0.61192,0.0005600000000000001,0.6119202562,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 03:00:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-08 03:30:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-08 04:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-08 04:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-08 05:00:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-08 05:30:00,0.6028800000000001,0.00084,0.6028805852,0.00288,0.00084,0.003,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-08 06:00:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-08 06:30:00,0.6315200000000001,0.00336,0.6315289384,0.01152,0.00336,0.012,0.62,0.0,0.62,-0.12904000000000002,0.00028000000000000003,0.1290403038,0.0009600000000000001,0.00028000000000000003,0.001,-0.13,0.0,0.13
2020-08-08 07:00:00,0.6601600000000001,0.005880000000000001,0.6601861859,0.02016,0.005880000000000001,0.021,0.64,0.0,0.64,-0.12424000000000002,0.00168,0.1242513581,0.00576,0.00168,0.006,-0.13,0.0,0.13
2020-08-08 07:30:00,0.7097600000000001,0.00868,0.709813074,0.02976,0.00868,0.031,0.68,0.0,0.68,-0.11464,0.0044800000000000005,0.1147275032,0.015360000000000002,0.0044800000000000005,0.016,-0.13,0.0,0.13
2020-08-08 08:00:00,0.75648,0.01064,0.7565548229,0.036480000000000005,0.01064,0.038,0.72,0.0,0.72,0.14536000000000002,0.15448,0.21211694890000002,0.015360000000000002,0.0044800000000000005,0.016,0.13,0.15,0.1984943324
2020-08-08 08:30:00,0.81688,0.007840000000000001,0.8169176213,0.02688,0.007840000000000001,0.028,0.79,0.0,0.79,0.15112,0.0061600000000000005,0.15124549580000002,0.021120000000000003,0.0061600000000000005,0.022,0.13,0.0,0.13
2020-08-08 09:00:00,0.8236,0.0098,0.8236583029000001,0.033600000000000005,0.0098,0.035,0.79,0.0,0.79,0.18456,0.15008000000000002,0.2378789608,0.03456,0.01008,0.036000000000000004,0.15,0.14,0.2051828453
2020-08-08 09:30:00,0.7789600000000001,0.014280000000000001,0.7790908804000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.73,0.0,0.73,0.2028,0.1554,0.2554936398,0.0528,0.0154,0.055,0.15,0.14,0.2051828453
2020-08-08 10:00:00,0.8076,-0.1832,0.828118349,0.057600000000000005,0.016800000000000002,0.06,0.75,-0.2,0.7762087348000001,-0.07336000000000001,0.15652000000000002,0.172858902,0.05664,0.01652,0.059000000000000004,-0.13,0.14,0.1910497317
2020-08-08 10:30:00,0.8072,0.0196,0.8074379233000001,0.06720000000000001,0.0196,0.07,0.74,0.0,0.74,-0.07704000000000001,0.02128,0.0799249648,0.07296000000000001,0.02128,0.076,-0.15,0.0,0.15
2020-08-08 11:00:00,0.8096800000000001,0.02324,0.8100134567,0.07968,0.02324,0.083,0.73,0.0,0.73,-0.07784,0.15688000000000002,0.1751296662,0.09216,0.02688,0.096,-0.17,0.13,0.2140093456
2020-08-08 11:30:00,0.8164,0.0252,0.8167888344,0.0864,0.0252,0.09,0.73,0.0,0.73,-0.07440000000000001,0.0308,0.0805232886,0.1056,0.0308,0.11,-0.18,0.0,0.18
2020-08-08 12:00:00,0.76024,0.026320000000000003,0.7606954713,0.09024,0.026320000000000003,0.094,0.67,0.0,0.67,-0.09960000000000001,0.1622,0.190339171,0.11040000000000001,0.0322,0.115,-0.21,0.13,0.24698178070000001
2020-08-08 12:30:00,0.71104,0.020720000000000002,0.7113418306,0.07104,0.020720000000000002,0.074,0.64,0.0,0.64,-0.05152,0.03164,0.0604599041,0.10848000000000001,0.03164,0.113,-0.16,0.0,0.16
2020-08-08 13:00:00,0.6920000000000001,0.021,0.6923185683,0.07200000000000001,0.021,0.075,0.62,0.0,0.62,-0.030560000000000004,0.17192000000000002,0.1746150051,0.10944000000000001,0.031920000000000004,0.114,-0.14,0.14,0.1979898987
2020-08-08 13:30:00,0.67008,0.020440000000000003,0.6703916766,0.07008,0.020440000000000003,0.073,0.6000000000000001,0.0,0.6000000000000001,-0.05056,0.17192000000000002,0.17920044640000002,0.10944000000000001,0.031920000000000004,0.114,-0.16,0.14,0.2126029163
2020-08-08 14:00:00,0.6572,0.0196,0.6574922053000001,0.06720000000000001,0.0196,0.07,0.59,0.0,0.59,-0.05768,0.17276000000000002,0.18213456560000002,0.11232,0.032760000000000004,0.117,-0.17,0.14,0.22022715550000002
2020-08-08 14:30:00,0.6552800000000001,0.01904,0.6555565574000001,0.06528,0.01904,0.068,0.59,0.0,0.59,-0.16208,0.028560000000000002,0.1645770336,0.09792000000000001,0.028560000000000002,0.10200000000000001,-0.26,0.0,0.26
2020-08-08 15:00:00,0.68776,0.022680000000000002,0.6881338533,0.07776000000000001,0.022680000000000002,0.081,0.61,0.0,0.61,-0.1336,0.1652,0.2124617613,0.0864,0.0252,0.09,-0.22,0.14,0.2607680962
2020-08-08 15:30:00,0.7033600000000001,0.01848,0.7036027288000001,0.06336,0.01848,0.066,0.64,0.0,0.64,-0.1384,0.0238,0.140431478,0.0816,0.0238,0.085,-0.22,0.0,0.22
2020-08-08 16:00:00,0.6956800000000001,0.01624,0.695869528,0.05568000000000001,0.01624,0.058,0.64,0.0,0.64,-0.08376,0.15932000000000002,0.1799961111,0.06624000000000001,0.01932,0.069,-0.15,0.14,0.2051828453
2020-08-08 16:30:00,0.7366400000000001,0.01652,0.7368252167,0.05664,0.01652,0.059000000000000004,0.68,0.0,0.68,0.07392,0.021560000000000003,0.077,0.07392,0.021560000000000003,0.077,0.0,0.0,0.0
2020-08-08 17:00:00,0.81144,0.017920000000000002,0.8116378503,0.06144000000000001,0.017920000000000002,0.064,0.75,0.0,0.75,0.20952,0.14736000000000002,0.2561515177,0.05952,0.01736,0.062,0.15,0.13,0.1984943324
2020-08-08 17:30:00,0.83608,0.01344,0.8361880171,0.04608,0.01344,0.048,0.79,0.0,0.79,0.26992000000000005,0.014560000000000002,0.2703124118,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.22,0.0,0.22
2020-08-08 18:00:00,0.9508800000000001,0.01484,0.9509957939,0.05088,0.01484,0.053,0.9,0.0,0.9,0.23936000000000002,0.14148000000000002,0.278046399,0.039360000000000006,0.01148,0.041,0.2,0.13,0.2385372088
2020-08-08 18:30:00,0.94552,0.010360000000000001,0.9455767552000001,0.03552,0.010360000000000001,0.037,0.91,0.0,0.91,0.28728000000000004,0.13504000000000002,0.3174359778,0.01728,0.00504,0.018000000000000002,0.27,0.13,0.2996664813
2020-08-08 19:00:00,0.9955200000000001,0.010360000000000001,0.9955739048000001,0.03552,0.010360000000000001,0.037,0.96,0.0,0.96,0.30728,0.13504000000000002,0.33564385890000004,0.01728,0.00504,0.018000000000000002,0.29,0.13,0.3178049716
2020-08-08 19:30:00,0.97072,0.008960000000000001,0.9707613507,0.030720000000000004,0.008960000000000001,0.032,0.9400000000000001,0.0,0.9400000000000001,0.2796,0.0028,0.2796140197,0.009600000000000001,0.0028,0.01,0.27,0.0,0.27
2020-08-08 20:00:00,0.92688,0.007840000000000001,0.9269131567000001,0.02688,0.007840000000000001,0.028,0.9,0.0,0.9,0.26288,0.13084,0.2936409372,0.00288,0.00084,0.003,0.26,0.13,0.2906888371
2020-08-08 20:30:00,0.9236000000000001,0.0098,0.9236519907,0.033600000000000005,0.0098,0.035,0.89,0.0,0.89,0.25096,0.00028000000000000003,0.2509601562,0.0009600000000000001,0.00028000000000000003,0.001,0.25,0.0,0.25
2020-08-08 21:00:00,0.9130400000000001,0.00672,0.9130647294,0.02304,0.00672,0.024,0.89,0.0,0.89,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2020-08-08 21:30:00,0.914,0.007,0.9140268049,0.024,0.007,0.025,0.89,0.0,0.89,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-08-08 22:00:00,0.914,0.007,0.9140268049,0.024,0.007,0.025,0.89,0.0,0.89,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-08-08 22:30:00,0.87304,0.00672,0.8730658623,0.02304,0.00672,0.024,0.85,0.0,0.85,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-08-08 23:00:00,0.80112,0.0061600000000000005,0.8011436825,0.021120000000000003,0.0061600000000000005,0.022,0.78,0.0,0.78,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-08-08 23:30:00,0.7457600000000001,0.00168,0.7457618923,0.00576,0.00168,0.006,0.74,0.0,0.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 00:00:00,0.70496,0.007280000000000001,0.7049975886000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.68,0.0,0.68,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-09 00:30:00,0.67208,0.00644,0.672110854,0.022080000000000002,0.00644,0.023,0.65,0.0,0.65,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-09 01:00:00,0.64112,0.0061600000000000005,0.6411495925,0.021120000000000003,0.0061600000000000005,0.022,0.62,0.0,0.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 01:30:00,0.61768,0.0022400000000000002,0.6176840616,0.007680000000000001,0.0022400000000000002,0.008,0.61,0.0,0.61,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-09 02:00:00,0.59384,0.0011200000000000001,0.5938410562,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 02:30:00,0.56576,0.00168,0.5657624943,0.00576,0.00168,0.006,0.56,0.0,0.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-09 03:00:00,0.5705600000000001,0.0030800000000000003,0.5705683132,0.010560000000000002,0.0030800000000000003,0.011,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-09 03:30:00,0.58016,0.005880000000000001,0.5801897965,0.02016,0.005880000000000001,0.021,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-09 04:00:00,0.5592,0.0056,0.5592280394,0.019200000000000002,0.0056,0.02,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-09 04:30:00,0.55632,0.00476,0.5563403634,0.01632,0.00476,0.017,0.54,0.0,0.54,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-09 05:00:00,0.53112,0.0061600000000000005,0.5311557210000001,0.021120000000000003,0.0061600000000000005,0.022,0.51,0.0,0.51,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-08-09 05:30:00,0.5611200000000001,0.0061600000000000005,0.5611538114,0.021120000000000003,0.0061600000000000005,0.022,0.54,0.0,0.54,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-08-09 06:00:00,0.5640000000000001,0.007,0.564043438,0.024,0.007,0.025,0.54,0.0,0.54,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-08-09 06:30:00,0.5963200000000001,0.00476,0.5963389976,0.01632,0.00476,0.017,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-09 07:00:00,0.59728,0.00504,0.597301264,0.01728,0.00504,0.018000000000000002,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-09 07:30:00,0.61728,0.00504,0.6173005751,0.01728,0.00504,0.018000000000000002,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-09 08:00:00,0.65536,0.0044800000000000005,0.6553753123,0.015360000000000002,0.0044800000000000005,0.016,0.64,0.0,0.64,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2020-08-09 08:30:00,0.7405600000000001,0.0030800000000000003,0.7405664049,0.010560000000000002,0.0030800000000000003,0.011,0.73,0.0,0.73,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0.0,0.0,0.0
2020-08-09 09:00:00,0.7992,0.0056,0.7992196194000001,0.019200000000000002,0.0056,0.02,0.78,0.0,0.78,0.14576,0.00168,0.1457696813,0.00576,0.00168,0.006,0.14,0.0,0.14
2020-08-09 09:30:00,0.87016,0.005880000000000001,0.8701798665,0.02016,0.005880000000000001,0.021,0.85,0.0,0.85,0.21864000000000003,0.13252,0.2556657975,0.00864,0.00252,0.009000000000000001,0.21,0.13,0.24698178070000001
2020-08-09 10:00:00,0.8849600000000001,0.007280000000000001,0.8849899434,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.86,0.0,0.86,0.24056000000000002,0.13308,0.2749170784,0.010560000000000002,0.0030800000000000003,0.011,0.23,0.13,0.2641968963
2020-08-09 10:30:00,0.9159200000000001,0.007560000000000001,0.9159511996,0.025920000000000002,0.007560000000000001,0.027,0.89,0.0,0.89,0.21344000000000002,0.003920000000000001,0.213475994,0.01344,0.003920000000000001,0.014,0.2,0.0,0.2
2020-08-09 11:00:00,0.9055200000000001,0.010360000000000001,0.9055792621000001,0.03552,0.010360000000000001,0.037,0.87,0.0,0.87,0.25824,0.14532,0.2963204347,0.018240000000000003,0.00532,0.019,0.24,0.14,0.2778488798
2020-08-09 11:30:00,0.91224,0.012320000000000001,0.9123231883,0.04224000000000001,0.012320000000000001,0.044,0.87,0.0,0.87,0.22016000000000002,0.005880000000000001,0.2202385071,0.02016,0.005880000000000001,0.021,0.2,0.0,0.2
2020-08-09 12:00:00,0.92032,0.011760000000000001,0.9203951325,0.04032,0.011760000000000001,0.042,0.88,0.0,0.88,0.244,0.137,0.2798303057,0.024,0.007,0.025,0.22,0.13,0.2555386468
2020-08-09 12:30:00,0.95496,0.007280000000000001,0.9549877486,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.93,0.0,0.93,0.31072000000000005,0.008960000000000001,0.31084915960000004,0.030720000000000004,0.008960000000000001,0.032,0.28,0.0,0.28
2020-08-09 13:00:00,0.8972800000000001,0.00504,0.8972941547000001,0.01728,0.00504,0.018000000000000002,0.88,0.0,0.88,0.28744000000000003,0.010920000000000001,0.28764735350000004,0.03744,0.010920000000000001,0.039,0.25,0.0,0.25
2020-08-09 13:30:00,0.8605600000000001,0.0030800000000000003,0.8605655117000001,0.010560000000000002,0.0030800000000000003,0.011,0.85,0.0,0.85,0.2932,-0.1574,0.33277770360000003,0.0432,0.0126,0.045,0.25,-0.17,0.3023243292
2020-08-09 14:00:00,0.8072800000000001,0.00504,0.8072957327,0.01728,0.00504,0.018000000000000002,0.79,0.0,0.79,0.24376000000000003,0.15568,0.2892320867,0.05376,0.015680000000000003,0.056,0.19,0.14,0.2360084744
2020-08-09 14:30:00,0.7549600000000001,0.007280000000000001,0.7549950993,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.73,0.0,0.73,-0.060320000000000006,0.02324,0.0646420916,0.07968,0.02324,0.083,-0.14,0.0,0.14
2020-08-09 15:00:00,0.71184,0.015120000000000001,0.7120005618,0.051840000000000004,0.015120000000000001,0.054,0.66,0.0,0.66,-0.0932,0.1524,0.1786393014,0.07680000000000001,0.0224,0.08,-0.17,0.13,0.2140093456
2020-08-09 15:30:00,0.7070400000000001,0.013720000000000001,0.7071731047,0.047040000000000005,0.013720000000000001,0.049,0.66,0.0,0.66,-0.07304000000000001,-0.10172,0.1252269939,0.09696,0.028280000000000003,0.101,-0.17,-0.13,0.2140093456
2020-08-09 16:00:00,0.6828000000000001,0.0154,0.6829736452,0.0528,0.0154,0.055,0.63,0.0,0.63,-0.06456,0.15492,0.16783384640000001,0.08544,0.02492,0.089,-0.15,0.13,0.1984943324
2020-08-09 16:30:00,0.8207200000000001,0.008960000000000001,0.8207689078,0.030720000000000004,0.008960000000000001,0.032,0.79,0.0,0.79,-0.08088000000000001,0.02016,0.0833546639,0.06912,0.02016,0.07200000000000001,-0.15,0.0,0.15
2020-08-09 17:00:00,0.8022400000000001,0.012320000000000001,0.8023345935,0.04224000000000001,0.012320000000000001,0.044,0.76,0.0,0.76,0.032,0.021,0.0382753184,0.07200000000000001,0.021,0.075,-0.04,0.0,0.04
2020-08-09 17:30:00,0.8468800000000001,0.007840000000000001,0.8469162887,0.02688,0.007840000000000001,0.028,0.8200000000000001,0.0,0.8200000000000001,0.21760000000000002,0.1468,0.26248809500000003,0.057600000000000005,0.016800000000000002,0.06,0.16,0.13,0.20615528130000002
2020-08-09 18:00:00,0.9007200000000001,0.008960000000000001,0.9007645641,0.030720000000000004,0.008960000000000001,0.032,0.87,0.0,0.87,0.23512000000000002,0.14316,0.2752747718,0.04512,0.013160000000000002,0.047,0.19,0.13,0.2302172887
2020-08-09 18:30:00,0.9178400000000001,0.00812,0.9178759175000001,0.027840000000000004,0.00812,0.029,0.89,0.0,0.89,0.28168000000000004,0.00924,0.2818315099,0.03168,0.00924,0.033,0.25,0.0,0.25
2020-08-09 19:00:00,0.9478400000000001,0.00812,0.9478747808,0.027840000000000004,0.00812,0.029,0.92,0.0,0.92,0.2992,0.15560000000000002,0.33724175300000003,0.019200000000000002,0.0056,0.02,0.28,0.15,0.3176476035
2020-08-09 19:30:00,0.9153600000000001,0.0044800000000000005,0.9153709631,0.015360000000000002,0.0044800000000000005,0.016,0.9,0.0,0.9,0.29056000000000004,0.0030800000000000003,0.2905763239,0.010560000000000002,0.0030800000000000003,0.011,0.28,0.0,0.28
2020-08-09 20:00:00,0.8844000000000001,0.004200000000000001,0.8844099728,0.014400000000000001,0.004200000000000001,0.015,0.87,0.0,0.87,0.32384,0.13112000000000001,0.34937773250000004,0.0038400000000000005,0.0011200000000000001,0.004,0.32,0.13,0.3453983208
2020-08-09 20:30:00,0.8534400000000001,0.003920000000000001,0.8534490026,0.01344,0.003920000000000001,0.014,0.84,0.0,0.84,0.29096,0.13028,0.3187955458,0.0009600000000000001,0.00028000000000000003,0.001,0.29,0.13,0.3178049716
2020-08-09 21:00:00,0.83864,0.00252,0.8386437861,0.00864,0.00252,0.009000000000000001,0.8300000000000001,0.0,0.8300000000000001,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2020-08-09 21:30:00,0.8738400000000001,0.0011200000000000001,0.8738407178,0.0038400000000000005,0.0011200000000000001,0.004,0.87,0.0,0.87,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-08-09 22:00:00,0.8528800000000001,0.00084,0.8528804137,0.00288,0.00084,0.003,0.85,0.0,0.85,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-08-09 22:30:00,0.81096,0.00028000000000000003,0.8109600483,0.0009600000000000001,0.00028000000000000003,0.001,0.81,0.0,0.81,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-08-09 23:00:00,0.7638400000000001,0.0011200000000000001,0.7638408211000001,0.0038400000000000005,0.0011200000000000001,0.004,0.76,0.0,0.76,0.18,-0.16,0.24083189160000001,0.0,0.0,0.0,0.18,-0.16,0.24083189160000001
2020-08-09 23:30:00,0.73096,0.00028000000000000003,0.7309600536,0.0009600000000000001,0.00028000000000000003,0.001,0.73,0.0,0.73,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-10 00:00:00,0.62672,0.0019600000000000004,0.6267230648000001,0.00672,0.0019600000000000004,0.007,0.62,0.0,0.62,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-10 00:30:00,0.6048,0.0014,0.6048016204000001,0.0048000000000000004,0.0014,0.005,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 01:00:00,0.6028800000000001,0.00084,0.6028805852,0.00288,0.00084,0.003,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-10 01:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,-0.14,0.1910497317,0.0,0.0,0.0,-0.13,-0.14,0.1910497317
2020-08-10 02:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-10 02:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-10 03:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-10 03:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-10 04:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-10 04:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-10 05:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-10 05:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-10 06:00:00,0.6209600000000001,0.00028000000000000003,0.6209600631000001,0.0009600000000000001,0.00028000000000000003,0.001,0.62,0.0,0.62,-0.14,-0.15,0.2051828453,0.0,0.0,0.0,-0.14,-0.15,0.2051828453
