Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-10 06:30:00,0.71,-0.13,0.7218032973,0.0,0.0,0.0,0.71,-0.13,0.7218032973,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-10 07:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-10 07:30:00,0.8300000000000001,-0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,-0.13,0.8401190392000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-10 08:00:00,0.8838400000000001,-0.12888000000000002,0.8931871025,0.0038400000000000005,0.0011200000000000001,0.004,0.88,-0.13,0.8895504483000001,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2020-08-10 08:30:00,0.94864,-0.12748,0.9571671745,0.00864,0.00252,0.009000000000000001,0.9400000000000001,-0.13,0.9489467846,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2020-08-10 09:00:00,0.9896,-0.1272,0.9977414495,0.009600000000000001,0.0028,0.01,0.98,-0.13,0.9885848471,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2020-08-10 09:30:00,1.01288,-0.12916,1.0210818772,0.00288,0.00084,0.003,1.01,-0.13,1.0183319694,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-08-10 10:00:00,0.91688,-0.12216,0.924982162,0.02688,0.007840000000000001,0.028,0.89,-0.13,0.8994442729000001,0.15288000000000002,0.13084,0.20122475,0.00288,0.00084,0.003,0.15,0.13,0.1984943324
2020-08-10 10:30:00,0.8872,-0.11040000000000001,0.8940425046,0.06720000000000001,0.0196,0.07,0.8200000000000001,-0.13,0.8302409289,-0.11504,0.13728,0.17910890540000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,-0.14,0.13,0.1910497317
2020-08-10 11:00:00,0.86392,-0.10844000000000001,0.8706991444000001,0.07392,0.021560000000000003,0.077,0.79,-0.13,0.800624756,-0.11888000000000001,0.13616,0.18075397640000002,0.021120000000000003,0.0061600000000000005,0.022,-0.14,0.13,0.1910497317
2020-08-10 11:30:00,0.82776,-0.10732000000000001,0.8346880855000001,0.07776000000000001,0.022680000000000002,0.081,0.75,-0.13,0.7611832894,-0.14024,0.13868,0.1972293082,0.02976,0.00868,0.031,-0.17,0.13,0.2140093456
2020-08-10 12:00:00,0.8477600000000001,-0.10732000000000001,0.8545259505,0.07776000000000001,0.022680000000000002,0.081,0.77,-0.13,0.7808969202,-0.14888,0.15616000000000002,0.215757271,0.021120000000000003,0.0061600000000000005,0.022,-0.17,0.15,0.226715681
2020-08-10 12:30:00,0.8533600000000001,-0.11152000000000001,0.8606160584,0.06336,0.01848,0.066,0.79,-0.13,0.800624756,-0.14312000000000002,0.15784,0.2130652482,0.02688,0.007840000000000001,0.028,-0.17,0.15,0.226715681
2020-08-10 13:00:00,0.8410400000000001,0.020720000000000002,0.841295192,0.07104,0.020720000000000002,0.074,0.77,0.0,0.77,-0.13448000000000002,0.14036,0.1943856991,0.03552,0.010360000000000001,0.037,-0.17,0.13,0.2140093456
2020-08-10 13:30:00,1.12296,-0.13872,1.1314956474,0.07296000000000001,0.02128,0.076,1.05,-0.16,1.0621205205,-0.1268,0.1426,0.1908219065,0.0432,0.0126,0.045,-0.17,0.13,0.2140093456
2020-08-10 14:00:00,1.28512,-0.14684,1.2934818901,0.04512,0.013160000000000002,0.047,1.24,-0.16,1.2502799686000001,-0.08944,0.13308,0.1603427579,0.010560000000000002,0.0030800000000000003,0.011,-0.1,0.13,0.1640121947
2020-08-10 14:30:00,1.29304,-0.14328000000000002,1.3009541114,0.02304,0.00672,0.024,1.27,-0.15,1.2788275881,0.13096000000000002,0.13028,0.1847252013,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.13,0.1838477631
2020-08-10 15:00:00,1.2288000000000001,-0.1416,1.2369316877,0.028800000000000003,0.008400000000000001,0.03,1.2,-0.15,1.2093386622,-0.13848000000000002,0.13336,0.1922539987,0.01152,0.00336,0.012,-0.15,0.13,0.1984943324
2020-08-10 15:30:00,1.27032,-0.14824,1.2789401862,0.04032,0.011760000000000001,0.042,1.23,-0.16,1.2403628501,-0.13464,0.13448000000000002,0.1902966106,0.015360000000000002,0.0044800000000000005,0.016,-0.15,0.13,0.1984943324
2020-08-10 16:00:00,1.2732,-0.1474,1.281703944,0.0432,0.0126,0.045,1.23,-0.16,1.2403628501,-0.10448,0.14036,0.1749771414,0.03552,0.010360000000000001,0.037,-0.14,0.13,0.1910497317
2020-08-10 16:30:00,1.4232,-0.1474,1.4308127061,0.0432,0.0126,0.045,1.38,-0.16,1.3892443989,0.1544,0.004200000000000001,0.15445711380000002,0.014400000000000001,0.004200000000000001,0.015,0.14,0.0,0.14
2020-08-10 17:00:00,1.54032,-0.14824,1.5474368485,0.04032,0.011760000000000001,0.042,1.5,-0.16,1.5085091979,0.21576,0.13168000000000002,0.2527686689,0.00576,0.00168,0.006,0.21,0.13,0.24698178070000001
2020-08-10 17:30:00,1.61976,-0.15132,1.6268128964000002,0.02976,0.00868,0.031,1.5899999999999999,-0.16,1.5980300373,0.25288,0.00084,0.2528813951,0.00288,0.00084,0.003,0.25,0.0,0.25
2020-08-10 18:00:00,1.6932,-0.1374,1.6987657284000002,0.0432,0.0126,0.045,1.65,-0.15,1.6568041526,0.25384,0.13112000000000001,0.2857047427,0.0038400000000000005,0.0011200000000000001,0.004,0.25,0.13,0.2817800561
2020-08-10 18:30:00,1.9412800000000001,-0.16796000000000003,1.9485324221,0.041280000000000004,0.01204,0.043000000000000003,1.9,-0.18,1.9085072700999999,0.9038400000000001,0.22112,0.9304949221000001,0.0038400000000000005,0.0011200000000000001,0.004,0.9,0.22,0.9264987858
2020-08-10 19:00:00,2.29072,-0.22104000000000001,2.301359772,0.030720000000000004,0.008960000000000001,0.032,2.26,-0.23,2.271673392,1.10096,0.14028000000000002,1.1098609823,0.0009600000000000001,0.00028000000000000003,0.001,1.1,0.14,1.1088733021
2020-08-10 19:30:00,2.2511200000000002,-0.23384000000000002,2.2632327322,0.021120000000000003,0.0061600000000000005,0.022,2.23,-0.24,2.2428776159,1.13,0.14,1.1386395391,0.0,0.0,0.0,1.13,0.14,1.1386395391
2020-08-10 20:00:00,2.10152,-0.22664,2.1137057506,0.01152,0.00336,0.012,2.09,-0.23,2.1026174165000002,1.13,0.09,1.1335784049,0.0,0.0,0.0,1.13,0.09,1.1335784049
2020-08-10 20:30:00,2.10056,-0.21692000000000003,2.111730712,0.010560000000000002,0.0030800000000000003,0.011,2.09,-0.22,2.1015470492,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06
2020-08-10 21:00:00,2.09672,-0.21804,2.1080266127,0.00672,0.0019600000000000004,0.007,2.09,-0.22,2.1015470492,1.11,0.13,1.1175866857,0.0,0.0,0.0,1.11,0.13,1.1175866857
2020-08-10 21:30:00,2.05288,-0.19916,2.0625181211,0.00288,0.00084,0.003,2.05,-0.2,2.0597329924,0.71,0.37,0.800624756,0.0,0.0,0.0,0.71,0.37,0.800624756
2020-08-10 22:00:00,1.89192,-0.18944000000000003,1.9013807614,0.0019200000000000003,0.0005600000000000001,0.002,1.8900000000000001,-0.19,1.8995262567000002,0.31,-0.13,0.33615472630000004,0.0,0.0,0.0,0.31,-0.13,0.33615472630000004
2020-08-10 22:30:00,1.7448000000000001,-0.1686,1.7529269807999999,0.0048000000000000004,0.0014,0.005,1.74,-0.17,1.7482848737999999,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-08-10 23:00:00,1.6248,-0.1786,1.6345864921,0.0048000000000000004,0.0014,0.005,1.62,-0.18,1.6299693249,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-08-10 23:30:00,1.45096,-0.15972,1.459724426,0.0009600000000000001,0.00028000000000000003,0.001,1.45,-0.16,1.4588008774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 00:00:00,1.35152,-0.15664,1.3605669407,0.01152,0.00336,0.012,1.34,-0.16,1.3495184326,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-08-11 00:30:00,1.26248,-0.16636,1.2733936548,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.25,-0.17,1.2615070353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 01:00:00,0.91768,-0.16776000000000002,0.932887989,0.007680000000000001,0.0022400000000000002,0.008,0.91,-0.17,0.9257429449000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-11 01:30:00,0.8709600000000001,0.00028000000000000003,0.870960045,0.0009600000000000001,0.00028000000000000003,0.001,0.87,0.0,0.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 02:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 02:30:00,0.8709600000000001,0.00028000000000000003,0.870960045,0.0009600000000000001,0.00028000000000000003,0.001,0.87,0.0,0.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 03:00:00,0.8328800000000001,0.00084,0.8328804236,0.00288,0.00084,0.003,0.8300000000000001,0.0,0.8300000000000001,-0.13,-0.14,0.1910497317,0.0,0.0,0.0,-0.13,-0.14,0.1910497317
2020-08-11 03:30:00,0.86248,-0.12636,0.8716872145000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.85,-0.13,0.8598837131,-0.17,-0.05,0.1772004515,0.0,0.0,0.0,-0.17,-0.05,0.1772004515
2020-08-11 04:00:00,0.8634400000000001,0.003920000000000001,0.8634488983,0.01344,0.003920000000000001,0.014,0.85,0.0,0.85,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-08-11 04:30:00,0.9248000000000001,0.0014,0.9248010597,0.0048000000000000004,0.0014,0.005,0.92,0.0,0.92,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-08-11 05:00:00,0.9067200000000001,0.0019600000000000004,0.9067221184,0.00672,0.0019600000000000004,0.007,0.9,0.0,0.9,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-08-11 05:30:00,0.9,-0.15,0.9124143795,0.0,0.0,0.0,0.9,-0.15,0.9124143795,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-08-11 06:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-11 06:30:00,1.07,-0.14,1.0791200119,0.0,0.0,0.0,1.07,-0.14,1.0791200119,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-11 07:00:00,1.28,-0.14,1.2876334882,0.0,0.0,0.0,1.28,-0.14,1.2876334882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-11 07:30:00,1.35,-0.16,1.3594484176,0.0,0.0,0.0,1.35,-0.16,1.3594484176,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2020-08-11 08:00:00,1.47,-0.19,1.4822280526,0.0,0.0,0.0,1.47,-0.19,1.4822280526,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2020-08-11 08:30:00,1.6,-0.26,1.6209873533999999,0.0,0.0,0.0,1.6,-0.26,1.6209873533999999,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-08-11 09:00:00,1.54096,-0.19972,1.5538487056,0.0009600000000000001,0.00028000000000000003,0.001,1.54,-0.2,1.5529327094,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-08-11 09:30:00,1.57288,-0.22916000000000003,1.5894860176,0.00288,0.00084,0.003,1.57,-0.23,1.5867577005,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-08-11 10:00:00,1.5748,-0.2286,1.5913054389,0.0048000000000000004,0.0014,0.005,1.57,-0.23,1.5867577005,0.16384,0.13112000000000001,0.20984756370000002,0.0038400000000000005,0.0011200000000000001,0.004,0.16,0.13,0.20615528130000002
2020-08-11 10:30:00,1.41016,-0.22412,1.4278588866,0.02016,0.005880000000000001,0.021,1.3900000000000001,-0.23,1.4089002804000001,-0.12328000000000001,0.0019600000000000004,0.1232955798,0.00672,0.0019600000000000004,0.007,-0.13,0.0,0.13
2020-08-11 11:00:00,1.43824,-0.24468,1.4589045891,0.018240000000000003,0.00532,0.019,1.42,-0.25,1.4418391034,-0.11368,0.14476,0.1840614028,0.01632,0.00476,0.017,-0.13,0.14,0.1910497317
2020-08-11 11:30:00,1.34744,-0.21908000000000002,1.3651339128,0.03744,0.010920000000000001,0.039,1.31,-0.23,1.3300375935,-0.12984,0.14588,0.19529311300000002,0.02016,0.005880000000000001,0.021,-0.15,0.14,0.2051828453
2020-08-11 12:00:00,1.328,-0.246,1.3505924625999999,0.048,0.014,0.05,1.28,-0.26,1.3061393494,-0.12024000000000001,0.14868,0.1912155851,0.02976,0.00868,0.031,-0.15,0.14,0.2051828453
2020-08-11 12:30:00,1.38416,-0.26712,1.4096992587,0.044160000000000005,0.01288,0.046,1.34,-0.28,1.3689411967,-0.14120000000000002,0.1484,0.20484140210000001,0.028800000000000003,0.008400000000000001,0.03,-0.17,0.14,0.22022715550000002
2020-08-11 13:00:00,1.34416,-0.22712000000000002,1.3632129694000001,0.044160000000000005,0.01288,0.046,1.3,-0.24,1.3219682296,-0.1364,0.14980000000000002,0.20259565640000002,0.033600000000000005,0.0098,0.035,-0.17,0.14,0.22022715550000002
2020-08-11 13:30:00,1.31608,-0.21656000000000003,1.3337783924,0.04608,0.01344,0.048,1.27,-0.23,1.2906587465000001,-0.1464,0.0098,0.1467276388,0.033600000000000005,0.0098,0.035,-0.18,0.0,0.18
2020-08-11 14:00:00,1.27512,-0.21684,1.2934259159,0.04512,0.013160000000000002,0.047,1.23,-0.23,1.2513193038,-0.21696000000000001,0.14672000000000002,0.2619129626,0.02304,0.00672,0.024,-0.24,0.14,0.2778488798
2020-08-11 14:30:00,1.188,-0.186,1.2024724529,0.048,0.014,0.05,1.1400000000000001,-0.2,1.1574109037,-0.19984000000000002,0.14588,0.2474206944,0.02016,0.005880000000000001,0.021,-0.22,0.14,0.2607680962
2020-08-11 15:00:00,1.25144,-0.18208000000000002,1.2646166217,0.06144000000000001,0.017920000000000002,0.064,1.19,-0.2,1.2066896867,-0.13312000000000002,0.14784,0.1989411973,0.02688,0.007840000000000001,0.028,-0.16,0.14,0.2126029163
2020-08-11 15:30:00,1.29664,-0.21348000000000003,1.3140962674,0.05664,0.01652,0.059000000000000004,1.24,-0.23,1.2611502686,-0.13424,0.14168,0.19517581820000002,0.00576,0.00168,0.006,-0.14,0.14,0.1979898987
2020-08-11 16:00:00,1.32568,-0.17376000000000003,1.3370190724,0.05568000000000001,0.01624,0.058,1.27,-0.19,1.2841339494000001,0.0005600000000000001,0.14308,0.1430810959,0.010560000000000002,0.0030800000000000003,0.011,-0.01,0.14,0.1403566885
2020-08-11 16:30:00,1.43472,-0.15404,1.4429656268,0.054720000000000005,0.015960000000000002,0.057,1.38,-0.17,1.3904315877,-0.11080000000000001,0.1456,0.18296447740000002,0.019200000000000002,0.0056,0.02,-0.13,0.14,0.1910497317
2020-08-11 17:00:00,1.57976,-0.16132000000000002,1.5879753776,0.02976,0.00868,0.031,1.55,-0.17,1.5592947124,0.18152000000000001,0.08336,0.1997458385,0.01152,0.00336,0.012,0.17,0.08,0.1878829423
2020-08-11 17:30:00,1.58936,-0.15852000000000002,1.5972456918,0.039360000000000006,0.01148,0.041,1.55,-0.17,1.5592947124,0.19648000000000002,0.01064,0.1967678836,0.036480000000000005,0.01064,0.038,0.16,0.0,0.16
2020-08-11 18:00:00,1.61936,-0.14852,1.6261565115,0.039360000000000006,0.01148,0.041,1.58,-0.16,1.5880806025,0.23208,0.13644,0.269215527,0.022080000000000002,0.00644,0.023,0.21,0.13,0.24698178070000001
2020-08-11 18:30:00,1.67744,-0.12908,1.6823990609,0.03744,0.010920000000000001,0.039,1.6400000000000001,-0.14,1.6459647627,0.26344,0.003920000000000001,0.26346916330000003,0.01344,0.003920000000000001,0.014,0.25,0.0,0.25
2020-08-11 19:00:00,1.7344,-0.1358,1.7397083089,0.014400000000000001,0.004200000000000001,0.015,1.72,-0.14,1.7256882685,0.36096,0.13028,0.3837512215,0.0009600000000000001,0.00028000000000000003,0.001,0.36,0.13,0.38275318420000004
2020-08-11 19:30:00,1.6972800000000001,-0.13496000000000002,1.7026372484999999,0.01728,0.00504,0.018000000000000002,1.6800000000000002,-0.14,1.685823241,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-08-11 20:00:00,1.5824799999999999,-0.13636,1.5883441063000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.57,-0.14,1.5762296786999999,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2020-08-11 20:30:00,1.5796000000000001,-0.13720000000000002,1.5855472241,0.009600000000000001,0.0028,0.01,1.57,-0.14,1.5762296786999999,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-08-11 21:00:00,1.5419200000000002,-0.13944,1.5482121302,0.0019200000000000003,0.0005600000000000001,0.002,1.54,-0.14,1.5463505424,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2020-08-11 21:30:00,1.5419200000000002,-0.13944,1.5482121302,0.0019200000000000003,0.0005600000000000001,0.002,1.54,-0.14,1.5463505424,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-08-11 22:00:00,1.48288,0.00084,1.4828802379,0.00288,0.00084,0.003,1.48,0.0,1.48,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-08-11 22:30:00,1.33576,0.00168,1.3357610565,0.00576,0.00168,0.006,1.33,0.0,1.33,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-08-11 23:00:00,1.19056,0.0030800000000000003,1.190563984,0.010560000000000002,0.0030800000000000003,0.011,1.18,0.0,1.18,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2020-08-11 23:30:00,1.06096,-0.12972,1.0688607954,0.0009600000000000001,0.00028000000000000003,0.001,1.06,-0.13,1.067941946,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-12 00:00:00,1.00248,0.0036400000000000004,1.0024866084,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.99,0.0,0.99,0.75,0.2,0.7762087348000001,0.0,0.0,0.0,0.75,0.2,0.7762087348000001
2020-08-12 00:30:00,0.9763200000000001,0.00476,0.9763316035,0.01632,0.00476,0.017,0.96,0.0,0.96,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-08-12 01:00:00,0.9067200000000001,0.0019600000000000004,0.9067221184,0.00672,0.0019600000000000004,0.007,0.9,0.0,0.9,0.7000000000000001,0.19,0.7253275122,0.0,0.0,0.0,0.7000000000000001,0.19,0.7253275122
2020-08-12 01:30:00,0.9009600000000001,0.00028000000000000003,0.9009600435,0.0009600000000000001,0.00028000000000000003,0.001,0.9,0.0,0.9,0.73,0.13,0.7414849965,0.0,0.0,0.0,0.73,0.13,0.7414849965
2020-08-12 02:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.7000000000000001,0.22,0.7337574531000001,0.0,0.0,0.0,0.7000000000000001,0.22,0.7337574531000001
2020-08-12 02:30:00,0.9028800000000001,0.00084,0.9028803907,0.00288,0.00084,0.003,0.9,0.0,0.9,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-08-12 03:00:00,0.8738400000000001,0.0011200000000000001,0.8738407178,0.0038400000000000005,0.0011200000000000001,0.004,0.87,0.0,0.87,0.67,0.24,0.7116881339000001,0.0,0.0,0.0,0.67,0.24,0.7116881339000001
2020-08-12 03:30:00,0.8834400000000001,-0.16608,0.8989153464,0.01344,0.003920000000000001,0.014,0.87,-0.17,0.8864536085,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-08-12 04:00:00,0.8815200000000001,0.00336,0.8815264035,0.01152,0.00336,0.012,0.87,0.0,0.87,0.61,0.21,0.6451356447000001,0.0,0.0,0.0,0.61,0.21,0.6451356447000001
2020-08-12 04:30:00,0.8776800000000001,0.0022400000000000002,0.8776828584,0.007680000000000001,0.0022400000000000002,0.008,0.87,0.0,0.87,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-08-12 05:00:00,0.87672,0.0019600000000000004,0.8767221909,0.00672,0.0019600000000000004,0.007,0.87,0.0,0.87,0.58,0.18,0.607289058,0.0,0.0,0.0,0.58,0.18,0.607289058
2020-08-12 05:30:00,0.9,-0.16,0.9141115906,0.0,0.0,0.0,0.9,-0.16,0.9141115906,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-08-12 06:00:00,0.9400000000000001,-0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,-0.13,0.9489467846,0.64,0.2,0.6705221846,0.0,0.0,0.0,0.64,0.2,0.6705221846
2020-08-12 06:30:00,1.06,-0.13,1.067941946,0.0,0.0,0.0,1.06,-0.13,1.067941946,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-08-12 07:00:00,1.26,-0.13,1.2666885963,0.0,0.0,0.0,1.26,-0.13,1.2666885963,0.71,0.2,0.7376313442,0.0,0.0,0.0,0.71,0.2,0.7376313442
2020-08-12 07:30:00,1.38,-0.18,1.3916896206,0.0,0.0,0.0,1.38,-0.18,1.3916896206,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756
2020-08-12 08:00:00,1.41192,-0.17944000000000002,1.4232767826,0.0019200000000000003,0.0005600000000000001,0.002,1.4100000000000001,-0.18,1.4214429289,0.9,0.15,0.9124143795,0.0,0.0,0.0,0.9,0.15,0.9124143795
2020-08-12 08:30:00,1.4596,-0.2272,1.4771770375,0.009600000000000001,0.0028,0.01,1.45,-0.23,1.4681280598,0.85,0.15,0.8631338251,0.0,0.0,0.0,0.85,0.15,0.8631338251
2020-08-12 09:00:00,1.5148000000000001,-0.24860000000000002,1.5350638423,0.0048000000000000004,0.0014,0.005,1.51,-0.25,1.5305554547,0.86,0.17,0.8766413178,0.0,0.0,0.0,0.86,0.17,0.8766413178
2020-08-12 09:30:00,1.48672,-0.25804000000000005,1.5089469838,0.00672,0.0019600000000000004,0.007,1.48,-0.26,1.5026643005,0.7909600000000001,0.17028000000000001,0.8090815781,0.0009600000000000001,0.00028000000000000003,0.001,0.79,0.17,0.808084154
2020-08-12 10:00:00,1.49056,-0.25692000000000004,1.5125399168,0.010560000000000002,0.0030800000000000003,0.011,1.48,-0.26,1.5026643005,0.7348,0.1714,0.7545256788,0.0048000000000000004,0.0014,0.005,0.73,0.17,0.7495331881
2020-08-12 10:30:00,1.4108800000000001,-0.24516000000000002,1.432021578,0.05088,0.01484,0.053,1.3599999999999999,-0.26,1.3846299145,0.68576,0.17168000000000003,0.7069234753,0.00576,0.00168,0.006,0.68,0.17,0.7009279564
2020-08-12 11:00:00,1.33952,-0.21264000000000002,1.3562925938000001,0.05952,0.01736,0.062,1.28,-0.23,1.3004999039,0.6515200000000001,0.15336000000000002,0.6693262284,0.01152,0.00336,0.012,0.64,0.15,0.6573431372
2020-08-12 11:30:00,1.40856,-0.24292000000000002,1.4293534902,0.05856000000000001,0.01708,0.061,1.35,-0.26,1.3748090777,0.65056,0.16308,0.6706887505,0.010560000000000002,0.0030800000000000003,0.011,0.64,0.16,0.6596969001
2020-08-12 12:00:00,1.34816,-0.24012000000000003,1.3693768656,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.28,-0.26,1.3061393494,0.6630400000000001,0.16672,0.6836794571,0.02304,0.00672,0.024,0.64,0.16,0.6596969001
2020-08-12 12:30:00,1.35568,-0.24376000000000003,1.3774204877,0.05568000000000001,0.01624,0.058,1.3,-0.26,1.3257450735,0.62536,0.16448000000000002,0.6466287961,0.015360000000000002,0.0044800000000000005,0.016,0.61,0.16,0.630634601
2020-08-12 13:00:00,1.35568,-0.22376000000000001,1.374022125,0.05568000000000001,0.01624,0.058,1.3,-0.24,1.3219682296,0.64248,0.16364,0.6629921568,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.63,0.16,0.65
2020-08-12 13:30:00,1.31568,-0.20376000000000002,1.3313647134,0.05568000000000001,0.01624,0.058,1.26,-0.22,1.2790621564,0.6188,0.16840000000000002,0.6413049197,0.028800000000000003,0.008400000000000001,0.03,0.59,0.16,0.6113100686
2020-08-12 14:00:00,1.2928,-0.2046,1.3088899877,0.0528,0.0154,0.055,1.24,-0.22,1.2593649193,0.5736,0.1698,0.5982048144000001,0.033600000000000005,0.0098,0.035,0.54,0.16,0.5632051136
2020-08-12 14:30:00,1.20896,-0.17572000000000002,1.221663538,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.16,-0.19,1.1754573578,0.60152,0.15336000000000002,0.6207621122,0.01152,0.00336,0.012,0.59,0.15,0.6087692502000001
2020-08-12 15:00:00,1.35008,-0.18956,1.3633227791,0.07008,0.020440000000000003,0.073,1.28,-0.21,1.2971121771,0.6524800000000001,0.15364,0.6703248466,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.64,0.15,0.6573431372
2020-08-12 15:30:00,1.4237600000000001,-0.21432,1.4398005417,0.05376,0.015680000000000003,0.056,1.37,-0.23,1.3891724155,0.70576,0.15168,0.7218753355,0.00576,0.00168,0.006,0.7000000000000001,0.15,0.7158910532
2020-08-12 16:00:00,1.38952,-0.21264000000000002,1.4056961265,0.05952,0.01736,0.062,1.33,-0.23,1.3497407157999999,0.7386400000000001,0.17252,0.7585197427,0.00864,0.00252,0.009000000000000001,0.73,0.17,0.7495331881
2020-08-12 16:30:00,1.49088,-0.22516000000000003,1.5077865234,0.05088,0.01484,0.053,1.44,-0.24,1.4598630073,0.7005600000000001,0.14308,0.7150218178000001,0.010560000000000002,0.0030800000000000003,0.011,0.6900000000000001,0.14,0.7040596566
2020-08-12 17:00:00,1.6028,-0.22460000000000002,1.6184600705999999,0.0528,0.0154,0.055,1.55,-0.24,1.5684705926,0.7992,0.1456,0.8123546024,0.019200000000000002,0.0056,0.02,0.78,0.14,0.7924645102000001
2020-08-12 17:30:00,1.64512,-0.16684000000000002,1.6535584054,0.04512,0.013160000000000002,0.047,1.6,-0.18,1.6100931649999999,0.8711200000000001,0.14616,0.8832965527000001,0.021120000000000003,0.0061600000000000005,0.022,0.85,0.14,0.8614522622
2020-08-12 18:00:00,1.68992,-0.14544,1.6961669729,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6400000000000001,-0.16,1.6477863939000001,0.9676800000000001,0.15224000000000001,0.97958236,0.007680000000000001,0.0022400000000000002,0.008,0.96,0.15,0.9716480844000001
2020-08-12 18:30:00,1.75976,-0.12132000000000001,1.763937017,0.02976,0.00868,0.031,1.73,-0.13,1.7348775173000002,1.06,0.13,1.067941946,0.0,0.0,0.0,1.06,0.13,1.067941946
2020-08-12 19:00:00,1.8234400000000002,-0.15608000000000002,1.8301077564,0.01344,0.003920000000000001,0.014,1.81,-0.16,1.8170580618,1.1400000000000001,0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,0.13,1.1473883388
2020-08-12 19:30:00,2.34192,-0.14944000000000002,2.346683106,0.0019200000000000003,0.0005600000000000001,0.002,2.34,-0.15,2.3448027636,1.2,0.13,1.2070211266,0.0,0.0,0.0,1.2,0.13,1.2070211266
2020-08-12 20:00:00,2.43096,-0.16972,2.4368773871,0.0009600000000000001,0.00028000000000000003,0.001,2.43,-0.17,2.4359392439,1.17,0.12,1.176137747,0.0,0.0,0.0,1.17,0.12,1.176137747
2020-08-12 20:30:00,2.17,-0.15,2.1751781536,0.0,0.0,0.0,2.17,-0.15,2.1751781536,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131
2020-08-12 21:00:00,2.08096,-0.14972000000000002,2.0863390424,0.0009600000000000001,0.00028000000000000003,0.001,2.08,-0.15,2.08540164,0.97,0.13,0.9786725704,0.0,0.0,0.0,0.97,0.13,0.9786725704
2020-08-12 21:30:00,1.50096,-0.13972,1.5074490373,0.0009600000000000001,0.00028000000000000003,0.001,1.5,-0.14,1.5065191668,0.92,0.13,0.9291393867000001,0.0,0.0,0.0,0.92,0.13,0.9291393867000001
2020-08-12 22:00:00,1.77384,-0.13888,1.779268389,0.0038400000000000005,0.0011200000000000001,0.004,1.77,-0.14,1.7755280905,0.88,0.16,0.894427191,0.0,0.0,0.0,0.88,0.16,0.894427191
2020-08-12 22:30:00,1.60768,-0.13776000000000002,1.6135714425,0.007680000000000001,0.0022400000000000002,0.008,1.6,-0.14,1.606113321,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001
2020-08-12 23:00:00,1.5048,-0.1386,1.5111694146999999,0.0048000000000000004,0.0014,0.005,1.5,-0.14,1.5065191668,0.75,0.22,0.7816009212,0.0,0.0,0.0,0.75,0.22,0.7816009212
2020-08-12 23:30:00,1.35192,-0.13944,1.3590920499,0.0019200000000000003,0.0005600000000000001,0.002,1.35,-0.14,1.3572398462,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-08-13 00:00:00,1.2796,-0.13720000000000002,1.2869343417999999,0.009600000000000001,0.0028,0.01,1.27,-0.14,1.2776932339,0.72,0.19,0.7446475676000001,0.0,0.0,0.0,0.72,0.19,0.7446475676000001
2020-08-13 00:30:00,1.21344,-0.13608,1.2210464365,0.01344,0.003920000000000001,0.014,1.2,-0.14,1.2081390648,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-08-13 01:00:00,1.15576,-0.13832,1.1640075601,0.00576,0.00168,0.006,1.15,-0.14,1.158490397,0.67,0.16,0.688839604,0.0,0.0,0.0,0.67,0.16,0.688839604
2020-08-13 01:30:00,1.17192,-0.13944,1.1801864260000001,0.0019200000000000003,0.0005600000000000001,0.002,1.17,-0.14,1.1783462988,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-08-13 02:00:00,1.19,-0.14,1.1982069938,0.0,0.0,0.0,1.19,-0.14,1.1982069938,0.73,0.21,0.7596051606,0.0,0.0,0.0,0.73,0.21,0.7596051606
2020-08-13 02:30:00,1.14192,-0.13944,1.1504020167,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,-0.14,1.1485643212,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001
2020-08-13 03:00:00,1.10056,-0.13692000000000001,1.1090443634,0.010560000000000002,0.0030800000000000003,0.011,1.09,-0.14,1.0989540482,0.7000000000000001,0.19,0.7253275122,0.0,0.0,0.0,0.7000000000000001,0.19,0.7253275122
2020-08-13 03:30:00,1.08344,0.003920000000000001,1.0834470915,0.01344,0.003920000000000001,0.014,1.07,0.0,1.07,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64
2020-08-13 04:00:00,1.0953600000000001,0.0044800000000000005,1.0953691615,0.015360000000000002,0.0044800000000000005,0.016,1.08,0.0,1.08,0.58,0.22,0.6203224968000001,0.0,0.0,0.0,0.58,0.22,0.6203224968000001
2020-08-13 04:30:00,1.14056,-0.12692,1.1476000174,0.010560000000000002,0.0030800000000000003,0.011,1.13,-0.13,1.1374532957,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001
2020-08-13 05:00:00,1.13056,0.0030800000000000003,1.1305641954,0.010560000000000002,0.0030800000000000003,0.011,1.12,0.0,1.12,0.6000000000000001,0.19,0.6293647591,0.0,0.0,0.0,0.6000000000000001,0.19,0.6293647591
2020-08-13 05:30:00,1.17,-0.13,1.177200068,0.0,0.0,0.0,1.17,-0.13,1.177200068,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-08-13 06:00:00,1.2,-0.13,1.2070211266,0.0,0.0,0.0,1.2,-0.13,1.2070211266,0.61,0.17,0.6332456080000001,0.0,0.0,0.0,0.61,0.17,0.6332456080000001
2020-08-13 06:30:00,1.31,-0.13,1.3164345787,0.0,0.0,0.0,1.31,-0.13,1.3164345787,0.68,0.13,0.6923149572,0.0,0.0,0.0,0.68,0.13,0.6923149572
2020-08-13 07:00:00,1.48,-0.13,1.4856984889,0.0,0.0,0.0,1.48,-0.13,1.4856984889,0.74,0.13,0.7513321503,0.0,0.0,0.0,0.74,0.13,0.7513321503
2020-08-13 07:30:00,1.62,-0.15,1.6269296236000002,0.0,0.0,0.0,1.62,-0.15,1.6269296236000002,0.78,0.13,0.7907591289,0.0,0.0,0.0,0.78,0.13,0.7907591289
2020-08-13 08:00:00,1.71096,-0.20972000000000002,1.7237652392,0.0009600000000000001,0.00028000000000000003,0.001,1.71,-0.21,1.7228464818,0.93,0.13,0.9390420651,0.0,0.0,0.0,0.93,0.13,0.9390420651
2020-08-13 08:30:00,1.8167200000000001,-0.23804000000000003,1.8322485093,0.00672,0.0019600000000000004,0.007,1.81,-0.24,1.8258422714,0.9500000000000001,0.15,0.9617692031,0.0,0.0,0.0,0.9500000000000001,0.15,0.9617692031
2020-08-13 09:00:00,1.71192,-0.23944000000000001,1.7285836977,0.0019200000000000003,0.0005600000000000001,0.002,1.71,-0.24,1.7267599717,0.97,0.16,0.9831073187,0.0,0.0,0.0,0.97,0.16,0.9831073187
2020-08-13 09:30:00,1.43768,-0.23776000000000003,1.4572074664,0.007680000000000001,0.0022400000000000002,0.008,1.43,-0.24,1.45,0.84384,0.20112000000000002,0.8674763397,0.0038400000000000005,0.0011200000000000001,0.004,0.84,0.2,0.8634813258
2020-08-13 10:00:00,1.4396,-0.25720000000000004,1.4623952954,0.009600000000000001,0.0028,0.01,1.43,-0.26,1.4534441854,0.8419200000000001,0.16056,0.8570932271,0.0019200000000000003,0.0005600000000000001,0.002,0.84,0.16,0.8551023331000001
2020-08-13 10:30:00,1.41112,-0.23384000000000002,1.4303638698,0.021120000000000003,0.0061600000000000005,0.022,1.3900000000000001,-0.24,1.4105672618,0.81096,0.16028,0.826647325,0.0009600000000000001,0.00028000000000000003,0.001,0.81,0.16,0.8256512581000001
2020-08-13 11:00:00,1.2588,-0.2116,1.2764607319,0.028800000000000003,0.008400000000000001,0.03,1.23,-0.22,1.2495199077999999,0.7686400000000001,0.16252000000000003,0.7856336296,0.00864,0.00252,0.009000000000000001,0.76,0.16,0.7766595136000001
2020-08-13 11:30:00,1.34512,-0.22684,1.3641129719,0.04512,0.013160000000000002,0.047,1.3,-0.24,1.3219682296,0.70072,0.16896000000000003,0.7208023307,0.030720000000000004,0.008960000000000001,0.032,0.67,0.16,0.688839604
2020-08-13 12:00:00,1.3664800000000001,-0.22936,1.3855950346,0.036480000000000005,0.01064,0.038,1.33,-0.24,1.3514806695,0.6653600000000001,0.16448000000000002,0.6853886489000001,0.015360000000000002,0.0044800000000000005,0.016,0.65,0.16,0.6694027188
2020-08-13 12:30:00,1.5296,-0.23720000000000002,1.5478824245,0.009600000000000001,0.0028,0.01,1.52,-0.24,1.5388307249,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2020-08-13 13:00:00,1.5144000000000002,-0.2358,1.532647709,0.014400000000000001,0.004200000000000001,0.015,1.5,-0.24,1.5190786681000001,0.1448,0.13140000000000002,0.19553260600000003,0.0048000000000000004,0.0014,0.005,0.14,0.13,0.1910497317
2020-08-13 13:30:00,1.35864,-0.19748000000000002,1.3729169676000001,0.00864,0.00252,0.009000000000000001,1.35,-0.2,1.3647344064,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-13 14:00:00,1.0848,-0.1386,1.0936183064,0.0048000000000000004,0.0014,0.005,1.08,-0.14,1.0890362712,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-08-13 14:30:00,0.9976800000000001,-0.13776000000000002,1.0071460669,0.007680000000000001,0.0022400000000000002,0.008,0.99,-0.14,0.9998499887000001,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-08-13 15:00:00,1.0696,-0.1272,1.0771369458,0.009600000000000001,0.0028,0.01,1.06,-0.13,1.067941946,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-08-13 15:30:00,1.05824,-0.12468000000000001,1.0655594775,0.018240000000000003,0.00532,0.019,1.04,-0.13,1.0480935073,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-08-13 16:00:00,1.0188,-0.1216,1.0260311886,0.028800000000000003,0.008400000000000001,0.03,0.99,-0.13,0.9984988733000001,0.16192,0.13056,0.20800000000000002,0.0019200000000000003,0.0005600000000000001,0.002,0.16,0.13,0.20615528130000002
2020-08-13 16:30:00,1.07112,-0.12384,1.0782552573,0.021120000000000003,0.0061600000000000005,0.022,1.05,-0.13,1.0580170131,0.16192,0.13056,0.20800000000000002,0.0019200000000000003,0.0005600000000000001,0.002,0.16,0.13,0.20615528130000002
2020-08-13 17:00:00,1.17016,-0.12412000000000001,1.1767243517,0.02016,0.005880000000000001,0.021,1.15,-0.13,1.1573245007,0.24096,0.00028000000000000003,0.2409601627,0.0009600000000000001,0.00028000000000000003,0.001,0.24,0.0,0.24
2020-08-13 17:30:00,1.15576,-0.12832000000000002,1.1628616427,0.00576,0.00168,0.006,1.15,-0.13,1.1573245007,0.31288000000000005,0.00084,0.31288112760000003,0.00288,0.00084,0.003,0.31,0.0,0.31
2020-08-13 18:00:00,1.18728,-0.12496000000000002,1.1938378449,0.01728,0.00504,0.018000000000000002,1.17,-0.13,1.177200068,0.33480000000000004,0.13140000000000002,0.3596623416,0.0048000000000000004,0.0014,0.005,0.33,0.13,0.354682957
2020-08-13 18:30:00,1.1892,0.0056,1.1892131853,0.019200000000000002,0.0056,0.02,1.17,0.0,1.17,0.33480000000000004,0.1714,0.3761236499,0.0048000000000000004,0.0014,0.005,0.33,0.17,0.37121422390000003
2020-08-13 19:00:00,1.18728,0.00504,1.1872906973,0.01728,0.00504,0.018000000000000002,1.17,0.0,1.17,0.35192,0.14056000000000002,0.3789522397,0.0019200000000000003,0.0005600000000000001,0.002,0.35000000000000003,0.14,0.3769615365
2020-08-13 19:30:00,1.14056,0.0030800000000000003,1.1405641587,0.010560000000000002,0.0030800000000000003,0.011,1.13,0.0,1.13,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-08-13 20:00:00,1.08056,0.0030800000000000003,1.0805643896000001,0.010560000000000002,0.0030800000000000003,0.011,1.07,0.0,1.07,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2020-08-13 20:30:00,1.02672,0.0019600000000000004,1.0267218708,0.00672,0.0019600000000000004,0.007,1.02,0.0,1.02,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-08-13 21:00:00,1.00384,0.0011200000000000001,1.0038406248,0.0038400000000000005,0.0011200000000000001,0.004,1.0,0.0,1.0,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2020-08-13 21:30:00,0.9938400000000001,0.0011200000000000001,0.9938406311,0.0038400000000000005,0.0011200000000000001,0.004,0.99,0.0,0.99,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-08-13 22:00:00,0.9348000000000001,0.0014,0.9348010484,0.0048000000000000004,0.0014,0.005,0.93,0.0,0.93,0.23,-0.13,0.2641968963,0.0,0.0,0.0,0.23,-0.13,0.2641968963
2020-08-13 22:30:00,0.8967200000000001,0.0019600000000000004,0.8967221420000001,0.00672,0.0019600000000000004,0.007,0.89,0.0,0.89,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-08-13 23:00:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-08-13 23:30:00,0.69096,0.00028000000000000003,0.6909600567,0.0009600000000000001,0.00028000000000000003,0.001,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-14 00:00:00,0.6348,0.0014,0.6348015438,0.0048000000000000004,0.0014,0.005,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-14 00:30:00,0.6186400000000001,0.00252,0.6186451325,0.00864,0.00252,0.009000000000000001,0.61,0.0,0.61,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-14 01:00:00,0.5796,0.0028,0.5796067632,0.009600000000000001,0.0028,0.01,0.5700000000000001,0.0,0.5700000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-14 01:30:00,0.57864,0.00252,0.5786454873,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-14 02:00:00,0.57672,0.0019600000000000004,0.5767233305,0.00672,0.0019600000000000004,0.007,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-14 02:30:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-14 03:00:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-14 03:30:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-14 04:00:00,0.56864,0.00252,0.5686455838000001,0.00864,0.00252,0.009000000000000001,0.56,0.0,0.56,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-14 04:30:00,0.56672,0.0019600000000000004,0.5667233893,0.00672,0.0019600000000000004,0.007,0.56,0.0,0.56,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-08-14 05:00:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-08-14 05:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-14 06:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-14 06:30:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-14 07:00:00,0.89,-0.16,0.9042676595,0.0,0.0,0.0,0.89,-0.16,0.9042676595,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-14 07:30:00,1.01,-0.13,1.0183319694,0.0,0.0,0.0,1.01,-0.13,1.0183319694,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2020-08-14 08:00:00,1.02,-0.13,1.0282509421,0.0,0.0,0.0,1.02,-0.13,1.0282509421,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2020-08-14 08:30:00,1.07096,-0.12972,1.0787875602,0.0009600000000000001,0.00028000000000000003,0.001,1.07,-0.13,1.0778682665,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2020-08-14 09:00:00,1.13096,-0.12972,1.13837507,0.0009600000000000001,0.00028000000000000003,0.001,1.13,-0.13,1.1374532957,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2020-08-14 09:30:00,1.15,-0.13,1.1573245007,0.0,0.0,0.0,1.15,-0.13,1.1573245007,0.32,0.15,0.3534119409,0.0,0.0,0.0,0.32,0.15,0.3534119409
2020-08-14 10:00:00,1.14672,-0.12804000000000001,1.1538461769,0.00672,0.0019600000000000004,0.007,1.1400000000000001,-0.13,1.1473883388,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2020-08-14 10:30:00,1.0944,-0.1258,1.1016065541,0.014400000000000001,0.004200000000000001,0.015,1.08,-0.13,1.0877959367,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-08-14 11:00:00,1.00304,-0.12328000000000001,1.0105875519,0.02304,0.00672,0.024,0.98,-0.13,0.9885848471,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-08-14 11:30:00,1.02976,-0.12132000000000001,1.0368819605,0.02976,0.00868,0.031,1.0,-0.13,1.0084145973,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2020-08-14 12:00:00,1.07592,-0.21244000000000002,1.0966925731,0.025920000000000002,0.007560000000000001,0.027,1.05,-0.22,1.0728000746,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2020-08-14 12:30:00,1.08864,-0.12748,1.0960785556000001,0.00864,0.00252,0.009000000000000001,1.08,-0.13,1.0877959367,0.17096,0.14028000000000002,0.2211465577,0.0009600000000000001,0.00028000000000000003,0.001,0.17,0.14,0.22022715550000002
2020-08-14 13:00:00,1.0596,-0.16720000000000002,1.0727105854,0.009600000000000001,0.0028,0.01,1.05,-0.17,1.063672882,0.16056,0.07308,0.1764091834,0.010560000000000002,0.0030800000000000003,0.011,0.15,0.07,0.16552945360000001
2020-08-14 13:30:00,1.0136,-0.14020000000000002,1.0232502138,0.033600000000000005,0.0098,0.035,0.98,-0.15,0.9914131329,-0.0772,-0.11460000000000001,0.1381774222,0.0528,0.0154,0.055,-0.13,-0.13,0.1838477631
2020-08-14 14:00:00,0.93744,-0.11908,0.9449729097,0.03744,0.010920000000000001,0.039,0.9,-0.13,0.9093404203000001,-0.128,0.151,0.19795201440000001,0.07200000000000001,0.021,0.075,-0.2,0.13,0.2385372088
2020-08-14 14:30:00,0.8688,-0.16160000000000002,0.883701307,0.028800000000000003,0.008400000000000001,0.03,0.84,-0.17,0.8570297544000001,-0.12376000000000001,0.01932,0.1252589318,0.06624000000000001,0.01932,0.069,-0.19,0.0,0.19
2020-08-14 15:00:00,0.8705600000000001,-0.12692,0.8797632636,0.010560000000000002,0.0030800000000000003,0.011,0.86,-0.13,0.8697700846,-0.15016000000000002,0.15912,0.2187857399,0.09984000000000001,0.029120000000000004,0.10400000000000001,-0.25,0.13,0.2817800561
2020-08-14 15:30:00,0.8536,-0.1202,0.8620214614,0.033600000000000005,0.0098,0.035,0.8200000000000001,-0.13,0.8302409289,-0.18728,0.029960000000000004,0.18966127700000002,0.10272,0.029960000000000004,0.107,-0.29,0.0,0.29
2020-08-14 16:00:00,0.91456,0.01008,0.9146155476000001,0.03456,0.01008,0.036000000000000004,0.88,0.0,0.88,-0.14472000000000002,0.01904,0.1459671196,0.06528,0.01904,0.068,-0.21,0.0,0.21
2020-08-14 16:30:00,0.9774400000000001,-0.11908,0.9846669488,0.03744,0.010920000000000001,0.039,0.9400000000000001,-0.13,0.9489467846,-0.08392000000000001,0.01344,0.08498941110000001,0.04608,0.01344,0.048,-0.13,0.0,0.13
2020-08-14 17:00:00,0.9736,-0.1202,0.980991845,0.033600000000000005,0.0098,0.035,0.9400000000000001,-0.13,0.9489467846,0.1736,0.14980000000000002,0.22929675100000002,0.033600000000000005,0.0098,0.035,0.14,0.14,0.1979898987
2020-08-14 17:30:00,0.9536,-0.1202,0.9611456705,0.033600000000000005,0.0098,0.035,0.92,-0.13,0.9291393867000001,0.19664,0.01652,0.19733271400000002,0.05664,0.01652,0.059000000000000004,0.14,0.0,0.14
2020-08-14 18:00:00,1.02224,0.012320000000000001,1.0223142374,0.04224000000000001,0.012320000000000001,0.044,0.98,0.0,0.98,0.20704000000000003,0.14372000000000001,0.2520337279,0.047040000000000005,0.013720000000000001,0.049,0.16,0.13,0.20615528130000002
2020-08-14 18:30:00,1.10496,0.007280000000000001,1.1049839818,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.08,0.0,1.08,0.29344000000000003,0.003920000000000001,0.293466182,0.01344,0.003920000000000001,0.014,0.28,0.0,0.28
2020-08-14 19:00:00,1.12208,0.00644,1.1220984805,0.022080000000000002,0.00644,0.023,1.1,0.0,1.1,0.32344,0.14392000000000002,0.35401468900000005,0.01344,0.003920000000000001,0.014,0.31,0.14,0.34014702700000005
2020-08-14 19:30:00,1.05728,0.00504,1.0572920126,0.01728,0.00504,0.018000000000000002,1.04,0.0,1.04,0.31384,0.0011200000000000001,0.3138419985,0.0038400000000000005,0.0011200000000000001,0.004,0.31,0.0,0.31
2020-08-14 20:00:00,1.0044,0.004200000000000001,1.0044087813,0.014400000000000001,0.004200000000000001,0.015,0.99,0.0,0.99,0.33096000000000003,0.13028,0.3556787877,0.0009600000000000001,0.00028000000000000003,0.001,0.33,0.13,0.354682957
2020-08-14 20:30:00,0.9344,0.004200000000000001,0.9344094392000001,0.014400000000000001,0.004200000000000001,0.015,0.92,0.0,0.92,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-08-14 21:00:00,0.9096000000000001,0.0028,0.9096043096,0.009600000000000001,0.0028,0.01,0.9,0.0,0.9,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2020-08-14 21:30:00,0.91768,0.0022400000000000002,0.9176827338,0.007680000000000001,0.0022400000000000002,0.008,0.91,0.0,0.91,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-08-14 22:00:00,0.8967200000000001,0.0019600000000000004,0.8967221420000001,0.00672,0.0019600000000000004,0.007,0.89,0.0,0.89,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-08-14 22:30:00,0.8548,0.0014,0.8548011465,0.0048000000000000004,0.0014,0.005,0.85,0.0,0.85,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-08-14 23:00:00,0.80576,0.00168,0.8057617514000001,0.00576,0.00168,0.006,0.8,0.0,0.8,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-08-14 23:30:00,0.7409600000000001,0.00028000000000000003,0.7409600529,0.0009600000000000001,0.00028000000000000003,0.001,0.74,0.0,0.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-15 00:00:00,0.6867200000000001,0.0019600000000000004,0.6867227971000001,0.00672,0.0019600000000000004,0.007,0.68,0.0,0.68,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-15 00:30:00,0.6367200000000001,0.0019600000000000004,0.6367230167,0.00672,0.0019600000000000004,0.007,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-15 01:00:00,0.61384,0.0011200000000000001,0.6138410218,0.0038400000000000005,0.0011200000000000001,0.004,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-15 01:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-15 02:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-15 02:30:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-15 03:00:00,0.5828800000000001,0.00084,0.5828806053000001,0.00288,0.00084,0.003,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-15 03:30:00,0.58192,0.0005600000000000001,0.5819202695,0.0019200000000000003,0.0005600000000000001,0.002,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-15 04:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-15 04:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-08-15 05:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-08-15 05:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-15 06:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-15 06:30:00,0.61192,0.0005600000000000001,0.6119202562,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.0,0.61,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-15 07:00:00,0.6548,0.0014,0.6548014966,0.0048000000000000004,0.0014,0.005,0.65,0.0,0.65,-0.13904000000000002,0.00028000000000000003,0.1390402819,0.0009600000000000001,0.00028000000000000003,0.001,-0.14,0.0,0.14
2020-08-15 07:30:00,0.7228800000000001,0.00084,0.722880488,0.00288,0.00084,0.003,0.72,0.0,0.72,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0
2020-08-15 08:00:00,0.82096,0.00028000000000000003,0.8209600477000001,0.0009600000000000001,0.00028000000000000003,0.001,0.8200000000000001,0.0,0.8200000000000001,0.13192,0.0005600000000000001,0.13192118860000002,0.0019200000000000003,0.0005600000000000001,0.002,0.13,0.0,0.13
2020-08-15 08:30:00,0.82096,0.00028000000000000003,0.8209600477000001,0.0009600000000000001,0.00028000000000000003,0.001,0.8200000000000001,0.0,0.8200000000000001,0.1348,0.0014,0.13480726980000002,0.0048000000000000004,0.0014,0.005,0.13,0.0,0.13
2020-08-15 09:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.15960000000000002,0.1428,0.2141588196,0.009600000000000001,0.0028,0.01,0.15,0.14,0.2051828453
2020-08-15 09:30:00,0.9067200000000001,-0.12804000000000001,0.9157157856,0.00672,0.0019600000000000004,0.007,0.9,-0.13,0.9093404203000001,0.16920000000000002,0.0056,0.16929264600000002,0.019200000000000002,0.0056,0.02,0.15,0.0,0.15
2020-08-15 10:00:00,0.89824,0.00532,0.8982557542,0.018240000000000003,0.00532,0.019,0.88,0.0,0.88,0.17416,0.14288,0.2252696162,0.044160000000000005,0.01288,0.046,0.13,0.13,0.1838477631
2020-08-15 10:30:00,0.88168,0.00924,0.8817284162000001,0.03168,0.00924,0.033,0.85,0.0,0.85,0.04032,0.011760000000000001,0.042,0.04032,0.011760000000000001,0.042,0.0,0.0,0.0
2020-08-15 11:00:00,0.8584,0.0112,0.8584730631,0.038400000000000004,0.0112,0.04,0.8200000000000001,0.0,0.8200000000000001,0.178,0.164,0.24203305560000002,0.048,0.014,0.05,0.13,0.15,0.1984943324
2020-08-15 11:30:00,0.84784,0.00812,0.8478788829,0.027840000000000004,0.00812,0.029,0.8200000000000001,0.0,0.8200000000000001,0.044160000000000005,0.01288,0.046,0.044160000000000005,0.01288,0.046,0.0,0.0,0.0
2020-08-15 12:00:00,0.82552,0.010360000000000001,0.8255850047000001,0.03552,0.010360000000000001,0.037,0.79,0.0,0.79,0.19624000000000003,0.14932,0.246589943,0.06624000000000001,0.01932,0.069,0.13,0.13,0.1838477631
2020-08-15 12:30:00,0.81496,-0.16272,0.8310460878,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.79,-0.17,0.808084154,-0.05688000000000001,0.027160000000000004,0.063031738,0.09312000000000001,0.027160000000000004,0.097,-0.15,0.0,0.15
2020-08-15 13:00:00,0.7701600000000001,0.005880000000000001,0.7701824459000001,0.02016,0.005880000000000001,0.021,0.75,0.0,0.75,-0.06608,0.17156000000000002,0.1838461313,0.07392,0.021560000000000003,0.077,-0.14,0.15,0.2051828453
