Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-15 13:30:00,0.70552,-0.20964000000000002,0.7360077445000001,0.03552,0.010360000000000001,0.037,0.67,-0.22,0.7051950085,-0.051680000000000004,0.02576,0.0577442638,0.08832000000000001,0.02576,0.092,-0.14,0.0,0.14
2020-08-15 14:00:00,0.7045600000000001,0.01008,0.7046321026,0.03456,0.01008,0.036000000000000004,0.67,0.0,0.67,-0.1092,0.15940000000000001,0.19321749400000002,0.1008,0.029400000000000003,0.105,-0.21,0.13,0.24698178070000001
2020-08-15 14:30:00,0.7211200000000001,0.0061600000000000005,0.7211463097,0.021120000000000003,0.0061600000000000005,0.022,0.7000000000000001,0.0,0.7000000000000001,-0.10376,0.01932,0.105543356,0.06624000000000001,0.01932,0.069,-0.17,0.0,0.17
2020-08-15 15:00:00,0.6764800000000001,0.01064,0.6765636703,0.036480000000000005,0.01064,0.038,0.64,0.0,0.64,-0.1076,0.1482,0.1831420214,0.062400000000000004,0.0182,0.065,-0.17,0.13,0.2140093456
2020-08-15 15:30:00,0.7011200000000001,0.0061600000000000005,0.7011470602000001,0.021120000000000003,0.0061600000000000005,0.022,0.68,0.0,0.68,-0.09816000000000001,0.015120000000000001,0.0993176721,0.051840000000000004,0.015120000000000001,0.054,-0.15,0.0,0.15
2020-08-15 16:00:00,0.7601600000000001,0.005880000000000001,0.7601827412000001,0.02016,0.005880000000000001,0.021,0.74,0.0,0.74,0.16688,0.15784,0.2297006748,0.02688,0.007840000000000001,0.028,0.14,0.15,0.2051828453
2020-08-15 16:30:00,0.8282400000000001,0.00532,0.8282570857,0.018240000000000003,0.00532,0.019,0.81,0.0,0.81,0.17208,0.00644,0.17220046460000002,0.022080000000000002,0.00644,0.023,0.15,0.0,0.15
2020-08-15 17:00:00,0.8492000000000001,0.0056,0.8492184642,0.019200000000000002,0.0056,0.02,0.8300000000000001,0.0,0.8300000000000001,0.23016000000000003,0.005880000000000001,0.23023509720000002,0.02016,0.005880000000000001,0.021,0.21,0.0,0.21
2020-08-15 17:30:00,0.8844000000000001,0.004200000000000001,0.8844099728,0.014400000000000001,0.004200000000000001,0.015,0.87,0.0,0.87,0.22536,0.0044800000000000005,0.2254045252,0.015360000000000002,0.0044800000000000005,0.016,0.21,0.0,0.21
2020-08-15 18:00:00,0.95864,0.00252,0.9586433122,0.00864,0.00252,0.009000000000000001,0.9500000000000001,0.0,0.9500000000000001,0.55864,0.14252,0.5765332601000001,0.00864,0.00252,0.009000000000000001,0.55,0.14,0.5675385449
2020-08-15 18:30:00,0.99672,0.0019600000000000004,0.9967219271000001,0.00672,0.0019600000000000004,0.007,0.99,0.0,0.99,0.66288,0.08084000000000001,0.6677911350000001,0.00288,0.00084,0.003,0.66,0.08,0.6648308055000001
2020-08-15 19:00:00,0.9986400000000001,0.00252,0.9986431795,0.00864,0.00252,0.009000000000000001,0.99,0.0,0.99,0.50288,-0.29916000000000004,0.5851367362000001,0.00288,0.00084,0.003,0.5,-0.30000000000000004,0.5830951895
2020-08-15 19:30:00,0.9886400000000001,0.00252,0.9886432117,0.00864,0.00252,0.009000000000000001,0.98,0.0,0.98,0.45384,0.0011200000000000001,0.453841382,0.0038400000000000005,0.0011200000000000001,0.004,0.45,0.0,0.45
2020-08-15 20:00:00,0.9819200000000001,0.0005600000000000001,0.9819201597,0.0019200000000000003,0.0005600000000000001,0.002,0.98,0.0,0.98,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-08-15 20:30:00,0.9419200000000001,0.0005600000000000001,0.9419201665,0.0019200000000000003,0.0005600000000000001,0.002,0.9400000000000001,0.0,0.9400000000000001,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-08-15 21:00:00,0.92288,0.00084,0.9228803823,0.00288,0.00084,0.003,0.92,0.0,0.92,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-08-15 21:30:00,0.8938400000000001,0.0011200000000000001,0.8938407017000001,0.0038400000000000005,0.0011200000000000001,0.004,0.89,0.0,0.89,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-08-15 22:00:00,0.8828800000000001,0.00084,0.8828803996000001,0.00288,0.00084,0.003,0.88,0.0,0.88,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-08-15 22:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-08-15 23:00:00,0.7328800000000001,0.00084,0.7328804814000001,0.00288,0.00084,0.003,0.73,0.0,0.73,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-08-15 23:30:00,0.6548,0.0014,0.6548014966,0.0048000000000000004,0.0014,0.005,0.65,0.0,0.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 00:00:00,0.6386400000000001,0.00252,0.6386449718,0.00864,0.00252,0.009000000000000001,0.63,0.0,0.63,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-16 00:30:00,0.59672,0.0019600000000000004,0.5967232189,0.00672,0.0019600000000000004,0.007,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 01:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-16 02:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 02:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 03:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-16 03:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-16 04:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-16 04:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-16 05:00:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-08-16 05:30:00,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-08-16 06:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-08-16 06:30:00,0.5828800000000001,0.00084,0.5828806053000001,0.00288,0.00084,0.003,0.58,0.0,0.58,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-08-16 07:00:00,0.61536,0.0044800000000000005,0.6153763076000001,0.015360000000000002,0.0044800000000000005,0.016,0.6000000000000001,0.0,0.6000000000000001,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-08-16 07:30:00,0.6215200000000001,0.00336,0.6215290822,0.01152,0.00336,0.012,0.61,0.0,0.61,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-16 08:00:00,0.6796,0.0028,0.6796057681000001,0.009600000000000001,0.0028,0.01,0.67,0.0,0.67,-0.05904,0.00028000000000000003,0.05904066400000001,0.0009600000000000001,0.00028000000000000003,0.001,-0.06,0.0,0.06
2020-08-16 08:30:00,0.8053600000000001,-0.12552000000000002,0.8150828179,0.015360000000000002,0.0044800000000000005,0.016,0.79,-0.13,0.800624756,0.13096000000000002,0.00028000000000000003,0.1309602993,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.0,0.13
2020-08-16 09:00:00,0.8863200000000001,0.00476,0.8863327817000001,0.01632,0.00476,0.017,0.87,0.0,0.87,0.15480000000000002,0.0014,0.15480633060000001,0.0048000000000000004,0.0014,0.005,0.15,0.0,0.15
2020-08-16 09:30:00,0.92112,0.0061600000000000005,0.9211405973000001,0.021120000000000003,0.0061600000000000005,0.022,0.9,0.0,0.9,0.17768,0.0022400000000000002,0.1776941192,0.007680000000000001,0.0022400000000000002,0.008,0.17,0.0,0.17
2020-08-16 10:00:00,0.9301600000000001,0.005880000000000001,0.9301785850000001,0.02016,0.005880000000000001,0.021,0.91,0.0,0.91,0.1996,0.0028,0.1996196383,0.009600000000000001,0.0028,0.01,0.19,0.0,0.19
2020-08-16 10:30:00,0.92632,0.00476,0.9263322298000001,0.01632,0.00476,0.017,0.91,0.0,0.91,0.15768000000000001,0.0022400000000000002,0.15769590990000001,0.007680000000000001,0.0022400000000000002,0.008,0.15,0.0,0.15
2020-08-16 11:00:00,0.94632,0.00476,0.9463319714,0.01632,0.00476,0.017,0.93,0.0,0.93,0.18576,-0.12832000000000002,0.225771566,0.00576,0.00168,0.006,0.18,-0.13,0.2220360331
2020-08-16 11:30:00,0.9472800000000001,0.00504,0.9472934076,0.01728,0.00504,0.018000000000000002,0.93,0.0,0.93,0.18768,0.0022400000000000002,0.187693367,0.007680000000000001,0.0022400000000000002,0.008,0.18,0.0,0.18
2020-08-16 12:00:00,0.92688,0.007840000000000001,0.9269131567000001,0.02688,0.007840000000000001,0.028,0.9,0.0,0.9,0.23920000000000002,0.0056,0.23926554290000002,0.019200000000000002,0.0056,0.02,0.22,0.0,0.22
2020-08-16 12:30:00,0.9634400000000001,0.003920000000000001,0.9634479747,0.01344,0.003920000000000001,0.014,0.9500000000000001,0.0,0.9500000000000001,0.27976,0.00868,0.279894623,0.02976,0.00868,0.031,0.25,0.0,0.25
2020-08-16 13:00:00,0.8963200000000001,0.00476,0.8963326391,0.01632,0.00476,0.017,0.88,0.0,0.88,0.21568,0.01624,0.2162905453,0.05568000000000001,0.01624,0.058,0.16,0.0,0.16
2020-08-16 13:30:00,0.86248,0.0036400000000000004,0.8624876811000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.85,0.0,0.85,0.28664,0.01652,0.2871156561,0.05664,0.01652,0.059000000000000004,0.23,0.0,0.23
2020-08-16 14:00:00,0.75768,0.0022400000000000002,0.7576833112,0.007680000000000001,0.0022400000000000002,0.008,0.75,0.0,0.75,-0.04936,0.023520000000000003,0.0546772348,0.08064,0.023520000000000003,0.084,-0.13,0.0,0.13
2020-08-16 14:30:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,-0.07744000000000001,0.02408,0.0810974722,0.08256000000000001,0.02408,0.08600000000000001,-0.16,0.0,0.16
2020-08-16 15:00:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,-0.07624,0.015680000000000003,0.0778357244,0.05376,0.015680000000000003,0.056,-0.13,0.0,0.13
2020-08-16 15:30:00,0.7509600000000001,0.00028000000000000003,0.7509600522000001,0.0009600000000000001,0.00028000000000000003,0.001,0.75,0.0,0.75,-0.07264000000000001,0.025480000000000003,0.076979218,0.08736000000000001,0.025480000000000003,0.091,-0.16,0.0,0.16
2020-08-16 16:00:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.15592,0.007560000000000001,0.156103171,0.025920000000000002,0.007560000000000001,0.027,0.13,0.0,0.13
2020-08-16 16:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.19208000000000003,0.00644,0.1921879289,0.022080000000000002,0.00644,0.023,0.17,0.0,0.17
2020-08-16 17:00:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.224,0.007,0.2241093483,0.024,0.007,0.025,0.2,0.0,0.2
2020-08-16 17:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.37248000000000003,0.0036400000000000004,0.3724977852,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.36,0.0,0.36
2020-08-16 18:00:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.41288,0.00084,0.4128808545,0.00288,0.00084,0.003,0.41000000000000003,0.0,0.41000000000000003
2020-08-16 18:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-08-16 19:00:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-08-16 19:30:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-08-16 20:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-08-16 20:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-08-16 21:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-08-16 21:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-08-16 22:00:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-08-16 22:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-08-16 23:00:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-08-16 23:30:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 00:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-17 00:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.14,-0.15,0.2051828453,0.0,0.0,0.0,-0.14,-0.15,0.2051828453
2020-08-17 01:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-08-17 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-17 02:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-17 02:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-17 03:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-17 03:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-17 04:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-08-17 04:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-08-17 05:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-08-17 05:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-08-17 06:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-08-17 06:30:00,0.78,-0.18,0.8004998438,0.0,0.0,0.0,0.78,-0.18,0.8004998438,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-17 07:00:00,0.9400000000000001,-0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,-0.13,0.9489467846,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2020-08-17 07:30:00,0.99,-0.13,0.9984988733000001,0.0,0.0,0.0,0.99,-0.13,0.9984988733000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-17 08:00:00,1.02,-0.13,1.0282509421,0.0,0.0,0.0,1.02,-0.13,1.0282509421,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-08-17 08:30:00,1.11,-0.13,1.1175866857,0.0,0.0,0.0,1.11,-0.13,1.1175866857,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2020-08-17 09:00:00,1.13,-0.13,1.1374532957,0.0,0.0,0.0,1.13,-0.13,1.1374532957,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2020-08-17 09:30:00,1.13192,-0.12944,1.1392969762,0.0019200000000000003,0.0005600000000000001,0.002,1.13,-0.13,1.1374532957,0.26,0.15,0.30016662040000003,0.0,0.0,0.0,0.26,0.15,0.30016662040000003
2020-08-17 10:00:00,1.13672,-0.12804000000000001,1.1439084754,0.00672,0.0019600000000000004,0.007,1.13,-0.13,1.1374532957,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2020-08-17 10:30:00,1.05112,-0.12384,1.0583900982,0.021120000000000003,0.0061600000000000005,0.022,1.03,-0.13,1.0381714695,0.16096000000000002,0.14028000000000002,0.2135101871,0.0009600000000000001,0.00028000000000000003,0.001,0.16,0.14,0.2126029163
2020-08-17 11:00:00,0.95496,-0.12272000000000001,0.9628129621,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.93,-0.13,0.9390420651,0.16288000000000002,0.14084000000000002,0.21532719290000002,0.00288,0.00084,0.003,0.16,0.14,0.2126029163
2020-08-17 11:30:00,0.96264,-0.12048,0.9701500915000001,0.03264,0.00952,0.034,0.93,-0.13,0.9390420651,-0.14408,0.14756000000000002,0.2062353025,0.025920000000000002,0.007560000000000001,0.027,-0.17,0.14,0.22022715550000002
2020-08-17 12:00:00,1.04208,-0.14356000000000002,1.0519221454,0.022080000000000002,0.00644,0.023,1.02,-0.15,1.0309704166,-0.14984,0.14588,0.2091243649,0.02016,0.005880000000000001,0.021,-0.17,0.14,0.22022715550000002
2020-08-17 12:30:00,1.03728,-0.14496,1.04736011,0.01728,0.00504,0.018000000000000002,1.02,-0.15,1.0309704166,-0.13328,0.14196,0.1947208258,0.00672,0.0019600000000000004,0.007,-0.14,0.14,0.1979898987
2020-08-17 13:00:00,1.03096,-0.15972,1.0432588365,0.0009600000000000001,0.00028000000000000003,0.001,1.03,-0.16,1.0423531072,-0.12024000000000001,0.14868,0.1912155851,0.02976,0.00868,0.031,-0.15,0.14,0.2051828453
2020-08-17 13:30:00,1.0,-0.14,1.0097524449,0.0,0.0,0.0,1.0,-0.14,1.0097524449,0.11152000000000001,0.14336000000000002,0.18162819160000002,0.01152,0.00336,0.012,0.1,0.14,0.1720465053
2020-08-17 14:00:00,1.08,-0.14,1.0890362712,0.0,0.0,0.0,1.08,-0.14,1.0890362712,0.15192,0.14056000000000002,0.2069705293,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.14,0.2051828453
2020-08-17 14:30:00,1.12288,-0.13916,1.1314702824,0.00288,0.00084,0.003,1.12,-0.14,1.1287160848,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2020-08-17 15:00:00,1.1,-0.14,1.1088733021,0.0,0.0,0.0,1.1,-0.14,1.1088733021,-0.12424000000000002,0.14168,0.1884377881,0.00576,0.00168,0.006,-0.13,0.14,0.1910497317
2020-08-17 15:30:00,1.01824,-0.14468,1.0284673062,0.018240000000000003,0.00532,0.019,1.0,-0.15,1.0111874208,-0.15832000000000002,0.14924,0.21757251660000002,0.03168,0.00924,0.033,-0.19,0.14,0.2360084744
2020-08-17 16:00:00,0.9932000000000001,-0.1374,1.002658965,0.0432,0.0126,0.045,0.9500000000000001,-0.15,0.9617692031,-0.14408,0.14756000000000002,0.2062353025,0.025920000000000002,0.007560000000000001,0.027,-0.17,0.14,0.22022715550000002
2020-08-17 16:30:00,1.00744,-0.12908,1.0156756372,0.03744,0.010920000000000001,0.039,0.97,-0.14,0.9800510191,0.01632,0.14476,0.14567704010000002,0.01632,0.00476,0.017,0.0,0.14,0.14
2020-08-17 17:00:00,1.064,-0.133,1.0722802805,0.024,0.007,0.025,1.04,-0.14,1.0493807698,0.18016000000000001,0.15588000000000002,0.2382355977,0.02016,0.005880000000000001,0.021,0.16,0.15,0.219317122
2020-08-17 17:30:00,1.15,-0.14,1.158490397,0.0,0.0,0.0,1.15,-0.14,1.158490397,0.23056000000000001,0.13308,0.2662108187,0.010560000000000002,0.0030800000000000003,0.011,0.22,0.13,0.2555386468
2020-08-17 18:00:00,1.22096,-0.13972,1.228928395,0.0009600000000000001,0.00028000000000000003,0.001,1.22,-0.14,1.2280065146,0.3048,0.1514,0.3403307215,0.0048000000000000004,0.0014,0.005,0.30000000000000004,0.15,0.3354101966
2020-08-17 18:30:00,1.17728,0.00504,1.1772907882,0.01728,0.00504,0.018000000000000002,1.16,0.0,1.16,0.3048,0.0014,0.30480321520000003,0.0048000000000000004,0.0014,0.005,0.30000000000000004,0.0,0.30000000000000004
2020-08-17 19:00:00,1.18688,0.007840000000000001,1.1869058935,0.02688,0.007840000000000001,0.028,1.16,0.0,1.16,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-08-17 19:30:00,1.184,0.007,1.1840206924,0.024,0.007,0.025,1.16,0.0,1.16,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-08-17 20:00:00,1.07016,0.005880000000000001,1.0701761537,0.02016,0.005880000000000001,0.021,1.05,0.0,1.05,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2020-08-17 20:30:00,1.00672,0.0019600000000000004,1.006721908,0.00672,0.0019600000000000004,0.007,1.0,0.0,1.0,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-08-17 21:00:00,0.9786400000000001,0.00252,0.9786432445000001,0.00864,0.00252,0.009000000000000001,0.97,0.0,0.97,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-08-17 21:30:00,0.94288,0.00084,0.9428803742,0.00288,0.00084,0.003,0.9400000000000001,0.0,0.9400000000000001,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-08-17 22:00:00,0.9148000000000001,0.0014,0.9148010713,0.0048000000000000004,0.0014,0.005,0.91,0.0,0.91,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2020-08-17 22:30:00,0.8519200000000001,0.0005600000000000001,0.8519201841,0.0019200000000000003,0.0005600000000000001,0.002,0.85,0.0,0.85,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-08-17 23:00:00,0.7738400000000001,0.0011200000000000001,0.7738408105,0.0038400000000000005,0.0011200000000000001,0.004,0.77,0.0,0.77,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-08-17 23:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 00:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-18 00:30:00,0.60096,0.00028000000000000003,0.6009600652,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-18 01:00:00,0.55288,0.00084,0.5528806381,0.00288,0.00084,0.003,0.55,0.0,0.55,-0.15,-0.14,0.2051828453,0.0,0.0,0.0,-0.15,-0.14,0.2051828453
2020-08-18 01:30:00,0.56152,0.00336,0.5615300526,0.01152,0.00336,0.012,0.55,0.0,0.55,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-18 02:00:00,0.57864,0.00252,0.5786454873,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-18 02:30:00,0.5796,0.0028,0.5796067632,0.009600000000000001,0.0028,0.01,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-18 03:00:00,0.57864,0.00252,0.5786454873,0.00864,0.00252,0.009000000000000001,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-18 03:30:00,0.5876800000000001,0.0022400000000000002,0.587684269,0.007680000000000001,0.0022400000000000002,0.008,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-18 04:00:00,0.58864,0.00252,0.5886453941,0.00864,0.00252,0.009000000000000001,0.58,0.0,0.58,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-18 04:30:00,0.5676800000000001,0.0022400000000000002,0.5676844194,0.007680000000000001,0.0022400000000000002,0.008,0.56,0.0,0.56,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-18 05:00:00,0.5948,0.0014,0.5948016476,0.0048000000000000004,0.0014,0.005,0.59,0.0,0.59,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-18 05:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-18 06:00:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-18 06:30:00,0.75,-0.15,0.7648529270000001,0.0,0.0,0.0,0.75,-0.15,0.7648529270000001,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2020-08-18 07:00:00,0.92,-0.13,0.9291393867000001,0.0,0.0,0.0,0.92,-0.13,0.9291393867000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-18 07:30:00,0.98,-0.13,0.9885848471,0.0,0.0,0.0,0.98,-0.13,0.9885848471,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-18 08:00:00,1.03,-0.13,1.0381714695,0.0,0.0,0.0,1.03,-0.13,1.0381714695,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-08-18 08:30:00,1.05672,-0.12804000000000001,1.0644488715,0.00672,0.0019600000000000004,0.007,1.05,-0.13,1.0580170131,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-08-18 09:00:00,0.9788,-0.1216,0.9863244902,0.028800000000000003,0.008400000000000001,0.03,0.9500000000000001,-0.13,0.9588534820000001,0.17192000000000002,0.14056000000000002,0.2220666567,0.0019200000000000003,0.0005600000000000001,0.002,0.17,0.14,0.22022715550000002
2020-08-18 09:30:00,1.05112,-0.12384,1.0583900982,0.021120000000000003,0.0061600000000000005,0.022,1.03,-0.13,1.0381714695,0.17192000000000002,0.14056000000000002,0.2220666567,0.0019200000000000003,0.0005600000000000001,0.002,0.17,0.14,0.22022715550000002
2020-08-18 10:00:00,1.0836000000000001,-0.1202,1.0902463024,0.033600000000000005,0.0098,0.035,1.05,-0.13,1.0580170131,-0.10808000000000001,0.14056000000000002,0.1773087702,0.0019200000000000003,0.0005600000000000001,0.002,-0.11,0.14,0.1780449381
2020-08-18 10:30:00,1.09744,-0.15908,1.108909825,0.03744,0.010920000000000001,0.039,1.06,-0.17,1.0735455277,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2020-08-18 11:00:00,1.02648,-0.12936,1.0345990528,0.036480000000000005,0.01064,0.038,0.99,-0.14,0.9998499887000001,-0.14904,0.14028000000000002,0.20467388700000003,0.0009600000000000001,0.00028000000000000003,0.001,-0.15,0.14,0.2051828453
2020-08-18 11:30:00,1.06704,-0.12628,1.0744863889,0.047040000000000005,0.013720000000000001,0.049,1.02,-0.14,1.0295630141,-0.14808000000000002,0.14056000000000002,0.2041685578,0.0019200000000000003,0.0005600000000000001,0.002,-0.15,0.14,0.2051828453
2020-08-18 12:00:00,1.09568,-0.13376000000000002,1.1038144772,0.05568000000000001,0.01624,0.058,1.04,-0.15,1.0507616285,0.19192,0.14056000000000002,0.2378873683,0.0019200000000000003,0.0005600000000000001,0.002,0.19,0.14,0.2360084744
2020-08-18 12:30:00,1.1586400000000001,-0.13748000000000002,1.1667679289,0.00864,0.00252,0.009000000000000001,1.15,-0.14,1.158490397,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-08-18 13:00:00,1.15112,-0.13384000000000001,1.1588746265,0.021120000000000003,0.0061600000000000005,0.022,1.13,-0.14,1.1386395391,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-08-18 13:30:00,1.11072,-0.13104000000000002,1.1184231757,0.030720000000000004,0.008960000000000001,0.032,1.08,-0.14,1.0890362712,0.20384000000000002,0.14112000000000002,0.2479225686,0.0038400000000000005,0.0011200000000000001,0.004,0.2,0.14,0.2441311123
2020-08-18 14:00:00,1.0784,-0.1288,1.0860644548,0.038400000000000004,0.0112,0.04,1.04,-0.14,1.0493807698,0.1444,0.1442,0.2040710661,0.014400000000000001,0.004200000000000001,0.015,0.13,0.14,0.1910497317
2020-08-18 14:30:00,1.08264,-0.13048,1.0904743922,0.03264,0.00952,0.034,1.05,-0.14,1.0592922165,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2020-08-18 15:00:00,1.04568,-0.12376000000000001,1.0529782524,0.05568000000000001,0.01624,0.058,0.99,-0.14,0.9998499887000001,0.09344000000000001,0.14392000000000002,0.1715925406,0.01344,0.003920000000000001,0.014,0.08,0.14,0.161245155
2020-08-18 15:30:00,0.9985600000000001,-0.12292000000000002,1.0060971126,0.05856000000000001,0.01708,0.061,0.9400000000000001,-0.14,0.9503683496,0.18632,0.14476,0.2359461803,0.01632,0.00476,0.017,0.17,0.14,0.22022715550000002
2020-08-18 16:00:00,1.0264,-0.1148,1.0328000775,0.0864,0.0252,0.09,0.9400000000000001,-0.14,0.9503683496,0.20152,0.14336000000000002,0.2473103314,0.01152,0.00336,0.012,0.19,0.14,0.2360084744
2020-08-18 16:30:00,1.04448,-0.11536,1.05083129,0.08448000000000001,0.024640000000000002,0.088,0.96,-0.14,0.9701546269,0.17304000000000003,0.00672,0.1731704363,0.02304,0.00672,0.024,0.15,0.0,0.15
2020-08-18 17:00:00,1.15928,-0.11396,1.1648678037,0.08928000000000001,0.02604,0.093,1.07,-0.14,1.0791200119,0.2388,0.1384,0.2760072463,0.028800000000000003,0.008400000000000001,0.03,0.21,0.13,0.24698178070000001
2020-08-18 17:30:00,1.18624,-0.12068000000000001,1.1923627804,0.06624000000000001,0.01932,0.069,1.12,-0.14,1.1287160848,0.40016,0.13588,0.4226007572,0.02016,0.005880000000000001,0.021,0.38,0.13,0.4016217126
2020-08-18 18:00:00,1.16608,-0.12656,1.1729279603,0.04608,0.01344,0.048,1.12,-0.14,1.1287160848,0.46632,0.13476000000000002,0.4854014833,0.01632,0.00476,0.017,0.45,0.13,0.46840153710000004
2020-08-18 18:30:00,1.18704,-0.12628,1.1937380785,0.047040000000000005,0.013720000000000001,0.049,1.1400000000000001,-0.14,1.1485643212,0.51768,0.13224000000000002,0.5343032847,0.007680000000000001,0.0022400000000000002,0.008,0.51,0.13,0.5263078947000001
2020-08-18 19:00:00,1.15552,0.010360000000000001,1.1555664412,0.03552,0.010360000000000001,0.037,1.12,0.0,1.12,0.43096,0.35028000000000004,0.5553580827,0.0009600000000000001,0.00028000000000000003,0.001,0.43,0.35000000000000003,0.5544366510000001
2020-08-18 19:30:00,1.14208,0.00644,1.1420981569,0.022080000000000002,0.00644,0.023,1.12,0.0,1.12,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-08-18 20:00:00,1.07632,0.00476,1.0763305254,0.01632,0.00476,0.017,1.06,0.0,1.06,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-08-18 20:30:00,0.99728,0.00504,0.9972927354000001,0.01728,0.00504,0.018000000000000002,0.98,0.0,0.98,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-08-18 21:00:00,0.9676800000000001,0.0022400000000000002,0.9676825926,0.007680000000000001,0.0022400000000000002,0.008,0.96,0.0,0.96,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-08-18 21:30:00,0.9957600000000001,0.00168,0.9957614172,0.00576,0.00168,0.006,0.99,0.0,0.99,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-08-18 22:00:00,0.9338400000000001,-0.20888,0.9569158793,0.0038400000000000005,0.0011200000000000001,0.004,0.93,-0.21,0.9534149149000001,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-08-18 22:30:00,0.8709600000000001,-0.20972000000000002,0.8958536711,0.0009600000000000001,0.00028000000000000003,0.001,0.87,-0.21,0.8949860334,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-08-18 23:00:00,0.77192,0.0005600000000000001,0.7719202031,0.0019200000000000003,0.0005600000000000001,0.002,0.77,0.0,0.77,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-08-18 23:30:00,0.68576,0.00168,0.6857620579,0.00576,0.00168,0.006,0.68,0.0,0.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 00:00:00,0.6257600000000001,0.00168,0.6257622552000001,0.00576,0.00168,0.006,0.62,0.0,0.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 00:30:00,0.60768,0.0022400000000000002,0.6076841285,0.007680000000000001,0.0022400000000000002,0.008,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-19 01:00:00,0.5776800000000001,0.0022400000000000002,0.5776843429,0.007680000000000001,0.0022400000000000002,0.008,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-19 01:30:00,0.5776800000000001,0.0022400000000000002,0.5776843429,0.007680000000000001,0.0022400000000000002,0.008,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-19 02:00:00,0.5748,0.0014,0.5748017049,0.0048000000000000004,0.0014,0.005,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-19 02:30:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-19 03:00:00,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-19 03:30:00,0.56288,0.00084,0.5628806268000001,0.00288,0.00084,0.003,0.56,0.0,0.56,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-19 04:00:00,0.6086400000000001,0.00252,0.6086452169000001,0.00864,0.00252,0.009000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-19 04:30:00,0.5848,0.0014,0.5848016758,0.0048000000000000004,0.0014,0.005,0.58,0.0,0.58,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-19 05:00:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-19 05:30:00,0.62,-0.13,0.6334824386,0.0,0.0,0.0,0.62,-0.13,0.6334824386,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-08-19 06:00:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-19 06:30:00,0.75,-0.13,0.7611832894,0.0,0.0,0.0,0.75,-0.13,0.7611832894,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-19 07:00:00,0.9400000000000001,-0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,-0.13,0.9489467846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-19 07:30:00,0.97,-0.13,0.9786725704,0.0,0.0,0.0,0.97,-0.13,0.9786725704,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-08-19 08:00:00,1.05,-0.13,1.0580170131,0.0,0.0,0.0,1.05,-0.13,1.0580170131,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2020-08-19 08:30:00,1.16,-0.13,1.167261753,0.0,0.0,0.0,1.16,-0.13,1.167261753,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-08-19 09:00:00,1.19192,-0.14944000000000002,1.2012516805,0.0019200000000000003,0.0005600000000000001,0.002,1.19,-0.15,1.1994165248,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-08-19 09:30:00,1.19096,-0.14972000000000002,1.2003340368,0.0009600000000000001,0.00028000000000000003,0.001,1.19,-0.15,1.1994165248,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2020-08-19 10:00:00,1.19192,-0.12944,1.1989278544,0.0019200000000000003,0.0005600000000000001,0.002,1.19,-0.13,1.1970797801,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2020-08-19 10:30:00,1.20632,-0.12524000000000002,1.2128037764,0.01632,0.00476,0.017,1.19,-0.13,1.1970797801,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2020-08-19 11:00:00,1.10456,-0.11992000000000001,1.1110506739,0.03456,0.01008,0.036000000000000004,1.07,-0.13,1.0778682665,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2020-08-19 11:30:00,1.20936,-0.11852000000000001,1.2151537351,0.039360000000000006,0.01148,0.041,1.17,-0.13,1.177200068,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2020-08-19 12:00:00,1.2388,-0.1216,1.2447537909,0.028800000000000003,0.008400000000000001,0.03,1.21,-0.13,1.2169634341,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2020-08-19 12:30:00,1.24648,-0.11936000000000001,1.2521817759,0.036480000000000005,0.01064,0.038,1.21,-0.13,1.2169634341,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2020-08-19 13:00:00,1.24552,-0.11964000000000001,1.2512528921000001,0.03552,0.010360000000000001,0.037,1.21,-0.13,1.2169634341,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-08-19 13:30:00,1.2484,-0.1188,1.2540398717999999,0.038400000000000004,0.0112,0.04,1.21,-0.13,1.2169634341,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-08-19 14:00:00,1.22032,-0.13824,1.2281250751,0.04032,0.011760000000000001,0.042,1.18,-0.15,1.1894956915,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2020-08-19 14:30:00,1.14128,-0.13796,1.1495881871,0.041280000000000004,0.01204,0.043000000000000003,1.1,-0.15,1.1101801656,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-08-19 15:00:00,1.18224,-0.11768,1.1880824887,0.04224000000000001,0.012320000000000001,0.044,1.1400000000000001,-0.13,1.1473883388,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2020-08-19 15:30:00,1.188,-0.116,1.1936498649,0.048,0.014,0.05,1.1400000000000001,-0.13,1.1473883388,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2020-08-19 16:00:00,1.13184,-0.11488000000000001,1.1376551323,0.051840000000000004,0.015120000000000001,0.054,1.08,-0.13,1.0877959367,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2020-08-19 16:30:00,1.20648,-0.11936000000000001,1.2123699105,0.036480000000000005,0.01064,0.038,1.17,-0.13,1.177200068,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2020-08-19 17:00:00,1.29592,-0.12244000000000001,1.3016912844,0.025920000000000002,0.007560000000000001,0.027,1.27,-0.13,1.276636205,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2020-08-19 17:30:00,1.24632,-0.12524000000000002,1.2525967428,0.01632,0.00476,0.017,1.23,-0.13,1.2368508398,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2020-08-19 18:00:00,1.28112,0.0061600000000000005,1.2811348095000001,0.021120000000000003,0.0061600000000000005,0.022,1.26,0.0,1.26,0.45,0.13,0.46840153710000004,0.0,0.0,0.0,0.45,0.13,0.46840153710000004
2020-08-19 18:30:00,1.28112,-0.14384000000000002,1.2891696552,0.021120000000000003,0.0061600000000000005,0.022,1.26,-0.15,1.268897159,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-08-19 19:00:00,1.24248,0.0036400000000000004,1.2424853319,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.23,0.0,1.23,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2020-08-19 19:30:00,1.21864,0.00252,1.2186426055,0.00864,0.00252,0.009000000000000001,1.21,0.0,1.21,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-08-19 20:00:00,1.10768,0.0022400000000000002,1.1076822649,0.007680000000000001,0.0022400000000000002,0.008,1.1,0.0,1.1,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-08-19 20:30:00,1.04576,0.00168,1.0457613494,0.00576,0.00168,0.006,1.04,0.0,1.04,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-08-19 21:00:00,1.0196,0.0028,1.0196038446,0.009600000000000001,0.0028,0.01,1.01,0.0,1.01,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2020-08-19 21:30:00,1.00344,0.003920000000000001,1.0034476568,0.01344,0.003920000000000001,0.014,0.99,0.0,0.99,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-08-19 22:00:00,0.95864,0.00252,0.9586433122,0.00864,0.00252,0.009000000000000001,0.9500000000000001,0.0,0.9500000000000001,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-08-19 22:30:00,0.8957600000000001,0.00168,0.8957615754,0.00576,0.00168,0.006,0.89,0.0,0.89,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-08-19 23:00:00,0.81576,0.00168,0.8157617299000001,0.00576,0.00168,0.006,0.81,0.0,0.81,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-19 23:30:00,0.7124800000000001,0.0036400000000000004,0.7124892982000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.7000000000000001,0.0,0.7000000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-20 00:00:00,0.6488,0.008400000000000001,0.6488543750000001,0.028800000000000003,0.008400000000000001,0.03,0.62,0.0,0.62,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-20 00:30:00,0.6188,0.008400000000000001,0.6188570109,0.028800000000000003,0.008400000000000001,0.03,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 01:00:00,0.59552,0.010360000000000001,0.5956101074,0.03552,0.010360000000000001,0.037,0.56,0.0,0.56,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-20 01:30:00,0.6036,0.0098,0.6036795508,0.033600000000000005,0.0098,0.035,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 02:00:00,0.59784,0.00812,0.5978951413,0.027840000000000004,0.00812,0.029,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 02:30:00,0.5945600000000001,0.01008,0.5946454406,0.03456,0.01008,0.036000000000000004,0.56,0.0,0.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 03:00:00,0.5868800000000001,0.007840000000000001,0.5869323641,0.02688,0.007840000000000001,0.028,0.56,0.0,0.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 03:30:00,0.5974400000000001,0.010920000000000001,0.5975397895,0.03744,0.010920000000000001,0.039,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-20 04:00:00,0.6332,0.0126,0.6333253508000001,0.0432,0.0126,0.045,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-20 04:30:00,0.6226400000000001,0.00952,0.6227127749,0.03264,0.00952,0.034,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-20 05:00:00,0.6157600000000001,0.00168,0.6157622918,0.00576,0.00168,0.006,0.61,0.0,0.61,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-20 05:30:00,0.64288,-0.12916,0.6557263149,0.00288,0.00084,0.003,0.64,-0.13,0.6530696747,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-20 06:00:00,0.6619200000000001,0.0005600000000000001,0.6619202369,0.0019200000000000003,0.0005600000000000001,0.002,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-20 06:30:00,0.79,-0.16,0.8060397013,0.0,0.0,0.0,0.79,-0.16,0.8060397013,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-20 07:00:00,0.9,-0.13,0.9093404203000001,0.0,0.0,0.0,0.9,-0.13,0.9093404203000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-20 07:30:00,1.05,-0.13,1.0580170131,0.0,0.0,0.0,1.05,-0.13,1.0580170131,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-08-20 08:00:00,1.06152,-0.12664,1.0690474265,0.01152,0.00336,0.012,1.05,-0.13,1.0580170131,0.19,0.09,0.2102379604,0.0,0.0,0.0,0.19,0.09,0.2102379604
2020-08-20 08:30:00,1.17112,-0.13384000000000001,1.1787430594,0.021120000000000003,0.0061600000000000005,0.022,1.15,-0.14,1.158490397,0.0,-0.03,0.03,0.0,0.0,0.0,0.0,-0.03,0.03
2020-08-20 09:00:00,1.1284,-0.1288,1.1357270799,0.038400000000000004,0.0112,0.04,1.09,-0.14,1.0989540482,-0.14,0.13,0.1910497317,0.0,0.0,0.0,-0.14,0.13,0.1910497317
2020-08-20 09:30:00,1.12512,-0.15684,1.1359990317,0.04512,0.013160000000000002,0.047,1.08,-0.17,1.0932977636,-0.16616,0.13112000000000001,0.2116638845,0.0038400000000000005,0.0011200000000000001,0.004,-0.17,0.13,0.2140093456
2020-08-20 10:00:00,1.10952,-0.13264,1.1174202432,0.05952,0.01736,0.062,1.05,-0.15,1.0606601718,-0.21424,0.13168000000000002,0.2514724637,0.00576,0.00168,0.006,-0.22,0.13,0.2555386468
2020-08-20 10:30:00,1.11448,-0.12536,1.1215082701,0.08448000000000001,0.024640000000000002,0.088,1.03,-0.15,1.0408650249,-0.18808000000000002,0.0005600000000000001,0.1880808337,0.0019200000000000003,0.0005600000000000001,0.002,-0.19,0.0,0.19
2020-08-20 11:00:00,0.9548800000000001,-0.11816000000000002,0.96216298,0.07488,0.021840000000000002,0.078,0.88,-0.14,0.8910667764,-0.2916,0.14120000000000002,0.3239876541,0.038400000000000004,0.0112,0.04,-0.33,0.13,0.354682957
2020-08-20 11:30:00,0.9929600000000001,-0.14872000000000002,1.0040354575,0.07296000000000001,0.02128,0.076,0.92,-0.17,0.9355746897,-0.29736,-0.02048,0.2980644226,0.03264,0.00952,0.034,-0.33,-0.03,0.33136083050000004
2020-08-20 12:00:00,0.9668,-0.1376,0.9765428818,0.07680000000000001,0.0224,0.08,0.89,-0.16,0.9042676595,-0.11736,0.14952000000000001,0.19007787880000002,0.03264,0.00952,0.034,-0.15,0.14,0.2051828453
2020-08-20 12:30:00,1.06776,-0.13732,1.0765538537000001,0.07776000000000001,0.022680000000000002,0.081,0.99,-0.16,1.0028459503,0.15384,0.14112000000000002,0.2087620655,0.0038400000000000005,0.0011200000000000001,0.004,0.15,0.14,0.2051828453
2020-08-20 13:00:00,1.05984,-0.13088000000000002,1.0678906311,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.96,-0.16,0.9732420048,0.15384,0.14112000000000002,0.2087620655,0.0038400000000000005,0.0011200000000000001,0.004,0.15,0.14,0.2051828453
2020-08-20 13:30:00,1.0164,-0.1348,1.0252999561,0.0864,0.0252,0.09,0.93,-0.16,0.9436630755000001,0.046880000000000005,0.14784,0.1550948097,0.02688,0.007840000000000001,0.028,0.02,0.14,0.14142135620000001
2020-08-20 14:00:00,1.02504,-0.13228,1.0335400331,0.09504000000000001,0.02772,0.099,0.93,-0.16,0.9436630755000001,-0.11832000000000001,0.14924,0.1904526188,0.03168,0.00924,0.033,-0.15,0.14,0.2051828453
2020-08-20 14:30:00,0.8998400000000001,-0.11088,0.9066456860000001,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.8,-0.14,0.8121576202,-0.14544,0.15008000000000002,0.2089899519,0.03456,0.01008,0.036000000000000004,-0.18,0.14,0.22803508500000003
2020-08-20 15:00:00,1.02008,-0.12956,1.0282747687,0.07008,0.020440000000000003,0.073,0.9500000000000001,-0.15,0.9617692031,-0.15136000000000002,0.14252,0.20789853290000002,0.00864,0.00252,0.009000000000000001,-0.16,0.14,0.2126029163
2020-08-20 15:30:00,1.02392,-0.12844,1.0319442814,0.07392,0.021560000000000003,0.077,0.9500000000000001,-0.15,0.9617692031,0.0748,0.1414,0.1599656213,0.0048000000000000004,0.0014,0.005,0.07,0.14,0.15652475840000002
2020-08-20 16:00:00,1.02296,-0.12872,1.0310266728,0.07296000000000001,0.02128,0.076,0.9500000000000001,-0.15,0.9617692031,0.18576,0.14168,0.23362362890000002,0.00576,0.00168,0.006,0.18,0.14,0.22803508500000003
2020-08-20 16:30:00,1.09568,-0.13376000000000002,1.1038144772,0.05568000000000001,0.01624,0.058,1.04,-0.15,1.0507616285,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2020-08-20 17:00:00,1.12856,-0.12292000000000002,1.135234337,0.05856000000000001,0.01708,0.061,1.07,-0.14,1.0791200119,0.29384000000000005,0.14112000000000002,0.32597055080000004,0.0038400000000000005,0.0011200000000000001,0.004,0.29,0.14,0.3220248438
2020-08-20 17:30:00,1.1351200000000001,-0.12684,1.1421846611,0.04512,0.013160000000000002,0.047,1.09,-0.14,1.0989540482,0.40288,0.14084000000000002,0.42678823790000003,0.00288,0.00084,0.003,0.4,0.14,0.423792402
2020-08-20 18:00:00,1.23128,0.01204,1.2313388648,0.041280000000000004,0.01204,0.043000000000000003,1.19,0.0,1.19,0.55,0.14,0.5675385449,0.0,0.0,0.0,0.55,0.14,0.5675385449
2020-08-20 18:30:00,1.28416,-0.12712,1.2904365153000001,0.044160000000000005,0.01288,0.046,1.24,-0.14,1.2478781992,0.44096,0.00028000000000000003,0.4409600889,0.0009600000000000001,0.00028000000000000003,0.001,0.44,0.0,0.44
2020-08-20 19:00:00,1.22976,0.00868,1.2297906326,0.02976,0.00868,0.031,1.2,0.0,1.2,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2020-08-20 19:30:00,1.2159200000000001,0.007560000000000001,1.215943502,0.025920000000000002,0.007560000000000001,0.027,1.19,0.0,1.19,0.46,0.15,0.4838388161,0.0,0.0,0.0,0.46,0.15,0.4838388161
2020-08-20 20:00:00,1.1092,0.0056,1.1092141362,0.019200000000000002,0.0056,0.02,1.09,0.0,1.09,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-08-20 20:30:00,1.044,0.007,1.0440234672,0.024,0.007,0.025,1.02,0.0,1.02,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-08-20 21:00:00,1.06152,0.00336,1.0615253176,0.01152,0.00336,0.012,1.05,0.0,1.05,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2020-08-20 21:30:00,1.01152,0.00336,1.0115255805,0.01152,0.00336,0.012,1.0,0.0,1.0,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-08-20 22:00:00,0.9505600000000001,0.0030800000000000003,0.9505649899,0.010560000000000002,0.0030800000000000003,0.011,0.9400000000000001,0.0,0.9400000000000001,0.27,-0.06,0.2765863337,0.0,0.0,0.0,0.27,-0.06,0.2765863337
2020-08-20 22:30:00,0.87536,0.0044800000000000005,0.8753714640000001,0.015360000000000002,0.0044800000000000005,0.016,0.86,0.0,0.86,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-08-20 23:00:00,0.80112,0.0061600000000000005,0.8011436825,0.021120000000000003,0.0061600000000000005,0.022,0.78,0.0,0.78,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-08-20 23:30:00,0.7328800000000001,0.00084,0.7328804814000001,0.00288,0.00084,0.003,0.73,0.0,0.73,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-21 00:00:00,0.6524800000000001,0.0036400000000000004,0.6524901532,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.64,0.0,0.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 00:30:00,0.6288,0.008400000000000001,0.6288561044000001,0.028800000000000003,0.008400000000000001,0.03,0.6000000000000001,0.0,0.6000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-21 01:00:00,0.60592,0.007560000000000001,0.6059671608,0.025920000000000002,0.007560000000000001,0.027,0.58,0.0,0.58,-0.13,-0.14,0.1910497317,0.0,0.0,0.0,-0.13,-0.14,0.1910497317
2020-08-21 01:30:00,0.6045600000000001,0.01008,0.6046440275,0.03456,0.01008,0.036000000000000004,0.5700000000000001,0.0,0.5700000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-21 02:00:00,0.59824,0.00532,0.5982636543000001,0.018240000000000003,0.00532,0.019,0.58,0.0,0.58,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-21 02:30:00,0.5963200000000001,0.00476,0.5963389976,0.01632,0.00476,0.017,0.58,0.0,0.58,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-21 03:00:00,0.6020800000000001,0.00644,0.6021144409,0.022080000000000002,0.00644,0.023,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-21 03:30:00,0.6272800000000001,0.00504,0.6273002471,0.01728,0.00504,0.018000000000000002,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-21 04:00:00,0.65976,0.00868,0.6598170959,0.02976,0.00868,0.031,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-21 04:30:00,0.6303200000000001,0.011760000000000001,0.6304296947,0.04032,0.011760000000000001,0.042,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-21 05:00:00,0.63592,0.007560000000000001,0.6359649361,0.025920000000000002,0.007560000000000001,0.027,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-21 05:30:00,0.65112,0.0061600000000000005,0.6511491381,0.021120000000000003,0.0061600000000000005,0.022,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-21 06:00:00,0.684,0.007,0.6840358178,0.024,0.007,0.025,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-21 06:30:00,0.78632,0.00476,0.7863344072,0.01632,0.00476,0.017,0.77,0.0,0.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-21 07:00:00,0.87304,-0.13328,0.8831547996,0.02304,0.00672,0.024,0.85,-0.14,0.8614522622,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
