Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-21 07:30:00,0.9259200000000001,-0.13244,0.9353438940000001,0.025920000000000002,0.007560000000000001,0.027,0.9,-0.14,0.9108238029,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-08-21 08:00:00,0.9744,-0.1358,0.9838175644,0.014400000000000001,0.004200000000000001,0.015,0.96,-0.14,0.9701546269,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2020-08-21 08:30:00,1.03936,-0.11852000000000001,1.0460956935,0.039360000000000006,0.01148,0.041,1.0,-0.13,1.0084145973,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2020-08-21 09:00:00,1.008,-0.116,1.0146526499,0.048,0.014,0.05,0.96,-0.13,0.9687620967,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2020-08-21 09:30:00,1.04432,-0.11124,1.05022788,0.06432,0.018760000000000002,0.067,0.98,-0.13,0.9885848471,0.19192,0.14056000000000002,0.2378873683,0.0019200000000000003,0.0005600000000000001,0.002,0.19,0.14,0.2360084744
2020-08-21 10:00:00,1.07664,-0.11348000000000001,1.0826039904,0.05664,0.01652,0.059000000000000004,1.02,-0.13,1.0282509421,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2020-08-21 10:30:00,1.0516,-0.1062,1.0569489108,0.0816,0.0238,0.085,0.97,-0.13,0.9786725704,0.23096000000000003,0.14028000000000002,0.2702239812,0.0009600000000000001,0.00028000000000000003,0.001,0.23,0.14,0.2692582404
2020-08-21 11:00:00,1.12528,-0.11096,1.1307374585,0.06528,0.01904,0.068,1.06,-0.13,1.067941946,0.30000000000000004,0.15,0.3354101966,0.0,0.0,0.0,0.30000000000000004,0.15,0.3354101966
2020-08-21 11:30:00,1.17776,-0.10732000000000001,1.1826395055,0.07776000000000001,0.022680000000000002,0.081,1.1,-0.13,1.107655181,0.21192000000000003,0.15056,0.2599584582,0.0019200000000000003,0.0005600000000000001,0.002,0.21,0.15,0.25806975800000004
2020-08-21 12:00:00,1.1102400000000001,-0.10368000000000001,1.1150705807,0.09024,0.026320000000000003,0.094,1.02,-0.13,1.0282509421,0.21672000000000002,0.15196,0.2646873628,0.00672,0.0019600000000000004,0.007,0.21,0.15,0.25806975800000004
2020-08-21 12:30:00,1.20664,-0.11348000000000001,1.2119644384,0.05664,0.01652,0.059000000000000004,1.15,-0.13,1.1573245007,0.27672,0.13196000000000002,0.30657364530000003,0.00672,0.0019600000000000004,0.007,0.27,0.13,0.2996664813
2020-08-21 13:00:00,1.10856,-0.11292,1.1142962802,0.05856000000000001,0.01708,0.061,1.05,-0.13,1.0580170131,0.22304000000000002,0.15672000000000003,0.27259493760000003,0.02304,0.00672,0.024,0.2,0.15,0.25
2020-08-21 13:30:00,1.02064,0.023520000000000003,1.0209109658,0.08064,0.023520000000000003,0.084,0.9400000000000001,0.0,0.9400000000000001,0.22704000000000002,-0.13628,0.2648006798,0.047040000000000005,0.013720000000000001,0.049,0.18,-0.15,0.2343074903
2020-08-21 14:00:00,1.01104,0.020720000000000002,1.011252293,0.07104,0.020720000000000002,0.074,0.9400000000000001,0.0,0.9400000000000001,0.22032000000000002,0.14176000000000002,0.2619862592,0.04032,0.011760000000000001,0.042,0.18,0.13,0.2220360331
2020-08-21 14:30:00,1.048,-0.126,1.0555472514,0.048,0.014,0.05,1.0,-0.14,1.0097524449,0.19344000000000003,0.003920000000000001,0.1934797147,0.01344,0.003920000000000001,0.014,0.18,0.0,0.18
2020-08-21 15:00:00,1.06008,-0.11956000000000001,1.0668009186,0.07008,0.020440000000000003,0.073,0.99,-0.14,0.9998499887000001,0.22824000000000003,0.13532000000000002,0.2653394053,0.018240000000000003,0.00532,0.019,0.21,0.13,0.24698178070000001
2020-08-21 15:30:00,1.05896,-0.12572,1.0663966429,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.01,-0.14,1.019656805,0.26592000000000005,0.007560000000000001,0.2660274422,0.025920000000000002,0.007560000000000001,0.027,0.24,0.0,0.24
2020-08-21 16:00:00,1.04184,-0.12488,1.0492976699,0.051840000000000004,0.015120000000000001,0.054,0.99,-0.14,0.9998499887000001,0.30168,0.16924,0.3459089476,0.03168,0.00924,0.033,0.27,0.16,0.31384709650000003
2020-08-21 16:30:00,1.06456,-0.12992,1.072458484,0.03456,0.01008,0.036000000000000004,1.03,-0.14,1.0394710193,0.31496,0.007280000000000001,0.31504412390000003,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.29,0.0,0.29
2020-08-21 17:00:00,1.10128,0.01204,1.1013458131,0.041280000000000004,0.01204,0.043000000000000003,1.06,0.0,1.06,0.36016000000000004,0.13588,0.3849397355,0.02016,0.005880000000000001,0.021,0.34,0.13,0.3640054945
2020-08-21 17:30:00,1.12512,0.013160000000000002,1.1251969605,0.04512,0.013160000000000002,0.047,1.08,0.0,1.08,0.37112,0.0061600000000000005,0.3711711196,0.021120000000000003,0.0061600000000000005,0.022,0.35000000000000003,0.0,0.35000000000000003
2020-08-21 18:00:00,1.17704,-0.15628,1.1873696139,0.047040000000000005,0.013720000000000001,0.049,1.13,-0.17,1.1427160627,0.43248000000000003,0.13364,0.4526572655,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.42,0.13,0.4396589587
2020-08-21 18:30:00,1.23608,-0.11656000000000001,1.2415635304000001,0.04608,0.01344,0.048,1.19,-0.13,1.1970797801,0.55096,0.15028000000000002,0.5710875590000001,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.15,0.5700877125
2020-08-21 19:00:00,1.25688,0.007840000000000001,1.2569044514,0.02688,0.007840000000000001,0.028,1.23,0.0,1.23,0.49384000000000006,0.0011200000000000001,0.49384127,0.0038400000000000005,0.0011200000000000001,0.004,0.49,0.0,0.49
2020-08-21 19:30:00,1.19032,0.011760000000000001,1.1903780912,0.04032,0.011760000000000001,0.042,1.15,0.0,1.15,0.44384,0.0011200000000000001,0.4438414131,0.0038400000000000005,0.0011200000000000001,0.004,0.44,0.0,0.44
2020-08-21 20:00:00,1.14304,0.00672,1.1430597535,0.02304,0.00672,0.024,1.12,0.0,1.12,0.47000000000000003,-0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,-0.13,0.4876474136
2020-08-21 20:30:00,1.0492,0.0056,1.0492149446,0.019200000000000002,0.0056,0.02,1.03,0.0,1.03,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-08-21 21:00:00,0.9978400000000001,0.00812,0.997873038,0.027840000000000004,0.00812,0.029,0.97,0.0,0.97,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2020-08-21 21:30:00,0.9601600000000001,0.005880000000000001,0.9601780043,0.02016,0.005880000000000001,0.021,0.9400000000000001,0.0,0.9400000000000001,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-08-21 22:00:00,0.9192,0.0056,0.9192170582,0.019200000000000002,0.0056,0.02,0.9,0.0,0.9,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-08-21 22:30:00,0.8744000000000001,0.004200000000000001,0.8744100869,0.014400000000000001,0.004200000000000001,0.015,0.86,0.0,0.86,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-08-21 23:00:00,0.8124800000000001,0.0036400000000000004,0.8124881538000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.8,0.0,0.8,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-08-21 23:30:00,0.7505600000000001,0.0030800000000000003,0.7505663195000001,0.010560000000000002,0.0030800000000000003,0.011,0.74,0.0,0.74,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-22 00:00:00,0.6924800000000001,0.0036400000000000004,0.6924895667000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.68,0.0,0.68,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-22 00:30:00,0.6496000000000001,0.0028,0.6496060345,0.009600000000000001,0.0028,0.01,0.64,0.0,0.64,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-22 01:00:00,0.61728,0.00504,0.6173005751,0.01728,0.00504,0.018000000000000002,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-22 01:30:00,0.61248,0.0036400000000000004,0.6124908163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-22 02:00:00,0.5905600000000001,0.0030800000000000003,0.5905680316,0.010560000000000002,0.0030800000000000003,0.011,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-22 02:30:00,0.58192,0.0005600000000000001,0.5819202695,0.0019200000000000003,0.0005600000000000001,0.002,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-22 03:00:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-08-22 03:30:00,0.6086400000000001,0.00252,0.6086452169000001,0.00864,0.00252,0.009000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-22 04:00:00,0.6357600000000001,0.00168,0.6357622197,0.00576,0.00168,0.006,0.63,0.0,0.63,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-22 04:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-08-22 05:00:00,0.60096,-0.12972,0.6148009434,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,-0.13,0.6139218191,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-22 05:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-22 06:00:00,0.65288,0.00084,0.6528805404,0.00288,0.00084,0.003,0.65,0.0,0.65,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-22 06:30:00,0.6767200000000001,0.0019600000000000004,0.6767228384,0.00672,0.0019600000000000004,0.007,0.67,0.0,0.67,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-22 07:00:00,0.72152,0.00336,0.7215278234,0.01152,0.00336,0.012,0.71,0.0,0.71,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-22 07:30:00,0.7692,0.0056,0.7692203845000001,0.019200000000000002,0.0056,0.02,0.75,0.0,0.75,-0.12424000000000002,0.00168,0.1242513581,0.00576,0.00168,0.006,-0.13,0.0,0.13
2020-08-22 08:00:00,0.8511200000000001,0.0061600000000000005,0.8511422913000001,0.021120000000000003,0.0061600000000000005,0.022,0.8300000000000001,0.0,0.8300000000000001,0.16384,0.0011200000000000001,0.1638438281,0.0038400000000000005,0.0011200000000000001,0.004,0.16,0.0,0.16
2020-08-22 08:30:00,0.8863200000000001,0.00476,0.8863327817000001,0.01632,0.00476,0.017,0.87,0.0,0.87,0.16784000000000002,0.00812,0.16803630560000002,0.027840000000000004,0.00812,0.029,0.14,0.0,0.14
2020-08-22 09:00:00,0.9320800000000001,0.00644,0.9321022476,0.022080000000000002,0.00644,0.023,0.91,0.0,0.91,0.20400000000000001,0.007,0.20412006270000002,0.024,0.007,0.025,0.18,0.0,0.18
2020-08-22 09:30:00,0.92456,0.01008,0.9246149469,0.03456,0.01008,0.036000000000000004,0.89,0.0,0.89,0.20512000000000002,0.14316,0.2501379619,0.04512,0.013160000000000002,0.047,0.16,0.13,0.20615528130000002
2020-08-22 10:00:00,0.9304800000000001,-0.21236000000000002,0.9544054694,0.060480000000000006,0.017640000000000003,0.063,0.87,-0.23,0.8998888820000001,0.0224,0.1482,0.1498832879,0.062400000000000004,0.0182,0.065,-0.04,0.13,0.1360147051
2020-08-22 10:30:00,0.9181600000000001,-0.11012000000000001,0.9247400716,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.85,-0.13,0.8598837131,0.20936000000000002,0.16148,0.2644000756,0.039360000000000006,0.01148,0.041,0.17,0.15,0.226715681
2020-08-22 11:00:00,0.9524,0.0182,0.9525738816,0.062400000000000004,0.0182,0.065,0.89,0.0,0.89,0.20824,0.13532000000000002,0.24834532410000001,0.018240000000000003,0.00532,0.019,0.19,0.13,0.2302172887
2020-08-22 11:30:00,0.9524,0.0182,0.9525738816,0.062400000000000004,0.0182,0.065,0.89,0.0,0.89,0.19784000000000002,0.00812,0.1980065655,0.027840000000000004,0.00812,0.029,0.17,0.0,0.17
2020-08-22 12:00:00,0.91912,0.02016,0.9193410684000001,0.06912,0.02016,0.07200000000000001,0.85,0.0,0.85,-0.0596,0.1622,0.1728033564,0.11040000000000001,0.0322,0.115,-0.17,0.13,0.2140093456
2020-08-22 12:30:00,0.9210400000000001,0.020720000000000002,0.9212730323,0.07104,0.020720000000000002,0.074,0.85,0.0,0.85,0.04624,0.01932,0.0501138703,0.06624000000000001,0.01932,0.069,-0.02,0.0,0.02
2020-08-22 13:00:00,0.8683200000000001,0.02576,0.8687020203,0.08832000000000001,0.02576,0.092,0.78,0.0,0.78,0.15584,0.15212,0.2177764909,0.07584,0.02212,0.079,0.08,0.13,0.15264337520000001
2020-08-22 13:30:00,0.8548800000000001,0.021840000000000002,0.8551589326,0.07488,0.021840000000000002,0.078,0.78,0.0,0.78,0.21032,0.011760000000000001,0.2106485224,0.04032,0.011760000000000001,0.042,0.17,0.0,0.17
2020-08-22 14:00:00,0.78624,0.01932,0.786477336,0.06624000000000001,0.01932,0.069,0.72,0.0,0.72,0.050080000000000006,0.17044,0.17764515190000002,0.07008,0.020440000000000003,0.073,-0.02,0.15,0.1513274595
2020-08-22 14:30:00,0.7396800000000001,0.02324,0.7400449986000001,0.07968,0.02324,0.083,0.66,0.0,0.66,-0.13264,0.025480000000000003,0.1350651695,0.08736000000000001,0.025480000000000003,0.091,-0.22,0.0,0.22
2020-08-22 15:00:00,0.7706400000000001,0.023520000000000003,0.7709988327,0.08064,0.023520000000000003,0.084,0.6900000000000001,0.0,0.6900000000000001,-0.108,0.181,0.2107723891,0.07200000000000001,0.021,0.075,-0.18,0.16,0.24083189160000001
2020-08-22 15:30:00,0.7546400000000001,0.030520000000000002,0.7552569099,0.10464000000000001,0.030520000000000002,0.109,0.65,0.0,0.65,-0.114,0.028,0.1173882447,0.096,0.028,0.1,-0.21,0.0,0.21
2020-08-22 16:00:00,0.7294400000000001,0.031920000000000004,0.7301380691,0.10944000000000001,0.031920000000000004,0.114,0.62,0.0,0.62,-0.09744000000000001,0.02408,0.1003713106,0.08256000000000001,0.02408,0.08600000000000001,-0.18,0.0,0.18
2020-08-22 16:30:00,0.79464,0.030520000000000002,0.7952258799,0.10464000000000001,0.030520000000000002,0.109,0.6900000000000001,0.0,0.6900000000000001,-0.05416000000000001,0.02212,0.0585029914,0.07584,0.02212,0.079,-0.13,0.0,0.13
2020-08-22 17:00:00,0.8706400000000001,0.023520000000000003,0.8709576339,0.08064,0.023520000000000003,0.084,0.79,0.0,0.79,0.21624000000000002,0.01932,0.2171013588,0.06624000000000001,0.01932,0.069,0.15,0.0,0.15
2020-08-22 17:30:00,0.94488,0.021840000000000002,0.9451323717000001,0.07488,0.021840000000000002,0.078,0.87,0.0,0.87,0.3236,0.0098,0.3237483591,0.033600000000000005,0.0098,0.035,0.29,0.0,0.29
2020-08-22 18:00:00,1.03336,0.01848,1.0335252295,0.06336,0.01848,0.066,0.97,0.0,0.97,0.33784000000000003,0.00812,0.33793756820000004,0.027840000000000004,0.00812,0.029,0.31,0.0,0.31
2020-08-22 18:30:00,1.03416,0.01288,1.0342402042,0.044160000000000005,0.01288,0.046,0.99,0.0,0.99,0.44344000000000006,0.16392,0.4727671731,0.01344,0.003920000000000001,0.014,0.43,0.16,0.4588027899
2020-08-22 19:00:00,1.07936,0.01148,1.0794210485,0.039360000000000006,0.01148,0.041,1.04,0.0,1.04,0.43768,0.15224000000000001,0.46340133790000004,0.007680000000000001,0.0022400000000000002,0.008,0.43,0.15,0.4554119015
2020-08-22 19:30:00,1.04784,0.00812,1.0478714616,0.027840000000000004,0.00812,0.029,1.02,0.0,1.02,0.40096000000000004,0.00028000000000000003,0.4009600978,0.0009600000000000001,0.00028000000000000003,0.001,0.4,0.0,0.4
2020-08-22 20:00:00,0.96784,0.00812,0.9678740621,0.027840000000000004,0.00812,0.029,0.9400000000000001,0.0,0.9400000000000001,0.4,0.14,0.423792402,0.0,0.0,0.0,0.4,0.14,0.423792402
2020-08-22 20:30:00,0.9588000000000001,0.008400000000000001,0.9588367953,0.028800000000000003,0.008400000000000001,0.03,0.93,0.0,0.93,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-08-22 21:00:00,0.9407200000000001,0.008960000000000001,0.9407626693000001,0.030720000000000004,0.008960000000000001,0.032,0.91,0.0,0.91,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-08-22 21:30:00,0.92168,0.00924,0.9217263151,0.03168,0.00924,0.033,0.89,0.0,0.89,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-08-22 22:00:00,0.8611200000000001,0.0061600000000000005,0.8611420324,0.021120000000000003,0.0061600000000000005,0.022,0.84,0.0,0.84,0.28,-0.14,0.31304951680000004,0.0,0.0,0.0,0.28,-0.14,0.31304951680000004
2020-08-22 22:30:00,0.8363200000000001,0.00476,0.8363335459,0.01632,0.00476,0.017,0.8200000000000001,0.0,0.8200000000000001,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-08-22 23:00:00,0.77112,0.0061600000000000005,0.7711446038,0.021120000000000003,0.0061600000000000005,0.022,0.75,0.0,0.75,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-08-22 23:30:00,0.6934400000000001,0.003920000000000001,0.6934510797,0.01344,0.003920000000000001,0.014,0.68,0.0,0.68,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-23 00:00:00,0.6501600000000001,0.005880000000000001,0.6501865886,0.02016,0.005880000000000001,0.021,0.63,0.0,0.63,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-08-23 00:30:00,0.6278400000000001,0.00812,0.6278925067000001,0.027840000000000004,0.00812,0.029,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 01:00:00,0.5911200000000001,0.0061600000000000005,0.5911520955,0.021120000000000003,0.0061600000000000005,0.022,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-23 01:30:00,0.60072,0.008960000000000001,0.6007868174000001,0.030720000000000004,0.008960000000000001,0.032,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-23 02:00:00,0.5968800000000001,0.007840000000000001,0.5969314869,0.02688,0.007840000000000001,0.028,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-23 02:30:00,0.5853600000000001,0.0044800000000000005,0.5853771434,0.015360000000000002,0.0044800000000000005,0.016,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-23 03:00:00,0.59384,0.0011200000000000001,0.5938410562,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-23 03:30:00,0.6034400000000001,0.003920000000000001,0.6034527322000001,0.01344,0.003920000000000001,0.014,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-23 04:00:00,0.59304,0.00672,0.5930780724,0.02304,0.00672,0.024,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-23 04:30:00,0.57728,0.00504,0.5773020007,0.01728,0.00504,0.018000000000000002,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-23 05:00:00,0.55632,0.00476,0.5563403634,0.01632,0.00476,0.017,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-23 05:30:00,0.57384,0.0011200000000000001,0.5738410930000001,0.0038400000000000005,0.0011200000000000001,0.004,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-23 06:00:00,0.5796,0.0028,0.5796067632,0.009600000000000001,0.0028,0.01,0.5700000000000001,0.0,0.5700000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-08-23 06:30:00,0.5776800000000001,0.0022400000000000002,0.5776843429,0.007680000000000001,0.0022400000000000002,0.008,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-23 07:00:00,0.6467200000000001,0.0019600000000000004,0.6467229701,0.00672,0.0019600000000000004,0.007,0.64,0.0,0.64,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-23 07:30:00,0.67576,0.00168,0.6757620883000001,0.00576,0.00168,0.006,0.67,0.0,0.67,-0.12808,0.0005600000000000001,0.1280812242,0.0019200000000000003,0.0005600000000000001,0.002,-0.13,0.0,0.13
2020-08-23 08:00:00,0.7348,0.0014,0.7348013337,0.0048000000000000004,0.0014,0.005,0.73,0.0,0.73,0.13864,0.00252,0.1386629006,0.00864,0.00252,0.009000000000000001,0.13,0.0,0.13
2020-08-23 08:30:00,0.8148000000000001,0.0014,0.8148012027,0.0048000000000000004,0.0014,0.005,0.81,0.0,0.81,0.17056000000000002,0.0030800000000000003,0.1705878073,0.010560000000000002,0.0030800000000000003,0.011,0.16,0.0,0.16
2020-08-23 09:00:00,0.8305600000000001,0.0030800000000000003,0.8305657108000001,0.010560000000000002,0.0030800000000000003,0.011,0.8200000000000001,0.0,0.8200000000000001,0.20728000000000002,0.14504,0.2529853751,0.01728,0.00504,0.018000000000000002,0.19,0.14,0.2360084744
2020-08-23 09:30:00,0.8686400000000001,0.00252,0.8686436554,0.00864,0.00252,0.009000000000000001,0.86,0.0,0.86,0.2444,0.1442,0.2837692725,0.014400000000000001,0.004200000000000001,0.015,0.23,0.14,0.2692582404
2020-08-23 10:00:00,0.9224800000000001,0.0036400000000000004,0.9224871815000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.91,0.0,0.91,0.30152,0.14336000000000002,0.3338658413,0.01152,0.00336,0.012,0.29,0.14,0.3220248438
2020-08-23 10:30:00,0.88536,0.0044800000000000005,0.8853713345,0.015360000000000002,0.0044800000000000005,0.016,0.87,0.0,0.87,0.21648,0.01064,0.2167413205,0.036480000000000005,0.01064,0.038,0.18,0.0,0.18
2020-08-23 11:00:00,0.87824,0.00532,0.8782561130000001,0.018240000000000003,0.00532,0.019,0.86,0.0,0.86,0.20208,0.13644,0.2438282182,0.022080000000000002,0.00644,0.023,0.18,0.13,0.2220360331
2020-08-23 11:30:00,0.9436,0.0098,0.9436508888,0.033600000000000005,0.0098,0.035,0.91,0.0,0.91,0.23784000000000002,0.00812,0.23797857050000001,0.027840000000000004,0.00812,0.029,0.21,0.0,0.21
2020-08-23 12:00:00,0.9173600000000001,0.025480000000000003,0.9177137898000001,0.08736000000000001,0.025480000000000003,0.091,0.8300000000000001,0.0,0.8300000000000001,0.15272000000000002,0.029960000000000004,0.15563097380000002,0.10272,0.029960000000000004,0.107,0.05,0.0,0.05
2020-08-23 12:30:00,0.9491200000000001,0.02016,0.9493340824000001,0.06912,0.02016,0.07200000000000001,0.88,0.0,0.88,0.28792,0.028560000000000002,0.2893330261,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.19,0.0,0.19
2020-08-23 13:00:00,0.95008,0.020440000000000003,0.9502998474000001,0.07008,0.020440000000000003,0.073,0.88,0.0,0.88,0.24024,0.15632000000000001,0.2866203063,0.09024,0.026320000000000003,0.094,0.15,0.13,0.1984943324
2020-08-23 13:30:00,0.9368000000000001,0.0224,0.937067767,0.07680000000000001,0.0224,0.08,0.86,0.0,0.86,0.28736,0.025480000000000003,0.2884874347,0.08736000000000001,0.025480000000000003,0.091,0.2,0.0,0.2
2020-08-23 14:00:00,0.9068,0.0224,0.907076623,0.07680000000000001,0.0224,0.08,0.8300000000000001,0.0,0.8300000000000001,0.21512,0.013160000000000002,0.21552215660000001,0.04512,0.013160000000000002,0.047,0.17,0.0,0.17
2020-08-23 14:30:00,0.87104,0.020720000000000002,0.8712864053,0.07104,0.020720000000000002,0.074,0.8,0.0,0.8,0.188,0.014,0.1885205559,0.048,0.014,0.05,0.14,0.0,0.14
2020-08-23 15:00:00,0.87392,0.021560000000000003,0.8741859070000001,0.07392,0.021560000000000003,0.077,0.8,0.0,0.8,0.19416000000000003,0.14288,0.2410659661,0.044160000000000005,0.01288,0.046,0.15,0.13,0.1984943324
2020-08-23 15:30:00,0.8876000000000001,0.016800000000000002,0.8877589763,0.057600000000000005,0.016800000000000002,0.06,0.8300000000000001,0.0,0.8300000000000001,0.23648000000000002,0.01064,0.23671924300000002,0.036480000000000005,0.01064,0.038,0.2,0.0,0.2
2020-08-23 16:00:00,0.8970400000000001,0.013720000000000001,0.8971449158,0.047040000000000005,0.013720000000000001,0.049,0.85,0.0,0.85,0.24304,0.00672,0.2431328855,0.02304,0.00672,0.024,0.22,0.0,0.22
2020-08-23 16:30:00,0.8932,0.0126,0.8932888671,0.0432,0.0126,0.045,0.85,0.0,0.85,0.24224,0.012320000000000001,0.24255308700000003,0.04224000000000001,0.012320000000000001,0.044,0.2,0.0,0.2
2020-08-23 17:00:00,0.9811200000000001,0.0061600000000000005,0.9811393377000001,0.021120000000000003,0.0061600000000000005,0.022,0.96,0.0,0.96,0.34400000000000003,0.137,0.3702769234,0.024,0.007,0.025,0.32,0.13,0.3453983208
2020-08-23 17:30:00,1.03552,0.010360000000000001,1.0355718227,0.03552,0.010360000000000001,0.037,1.0,0.0,1.0,0.30360000000000004,0.0098,0.30375812750000003,0.033600000000000005,0.0098,0.035,0.27,0.0,0.27
2020-08-23 18:00:00,1.06824,0.00532,1.0682532471,0.018240000000000003,0.00532,0.019,1.05,0.0,1.05,0.34400000000000003,0.007,0.34407121360000004,0.024,0.007,0.025,0.32,0.0,0.32
2020-08-23 18:30:00,1.104,0.007,1.1040221918,0.024,0.007,0.025,1.08,0.0,1.08,0.36344000000000004,0.003920000000000001,0.36346113960000004,0.01344,0.003920000000000001,0.014,0.35000000000000003,0.0,0.35000000000000003
2020-08-23 19:00:00,1.12016,0.005880000000000001,1.1201754327,0.02016,0.005880000000000001,0.021,1.1,0.0,1.1,0.40672,0.0019600000000000004,0.40672472260000003,0.00672,0.0019600000000000004,0.007,0.4,0.0,0.4
2020-08-23 19:30:00,1.0667200000000001,0.0019600000000000004,1.0667218007,0.00672,0.0019600000000000004,0.007,1.06,0.0,1.06,0.43288000000000004,0.00084,0.43288081500000003,0.00288,0.00084,0.003,0.43,0.0,0.43
2020-08-23 20:00:00,0.9876800000000001,0.0022400000000000002,0.9876825401,0.007680000000000001,0.0022400000000000002,0.008,0.98,0.0,0.98,0.38096,0.00028000000000000003,0.38096010290000004,0.0009600000000000001,0.00028000000000000003,0.001,0.38,0.0,0.38
2020-08-23 20:30:00,0.9848,0.0014,0.9848009951000001,0.0048000000000000004,0.0014,0.005,0.98,0.0,0.98,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-08-23 21:00:00,0.98096,0.00028000000000000003,0.98096004,0.0009600000000000001,0.00028000000000000003,0.001,0.98,0.0,0.98,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-08-23 21:30:00,0.95096,0.00028000000000000003,0.9509600412,0.0009600000000000001,0.00028000000000000003,0.001,0.9500000000000001,0.0,0.9500000000000001,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-08-23 22:00:00,0.8957600000000001,0.00168,0.8957615754,0.00576,0.00168,0.006,0.89,0.0,0.89,0.23,-0.14,0.2692582404,0.0,0.0,0.0,0.23,-0.14,0.2692582404
2020-08-23 22:30:00,0.8292,0.0056,0.8292189096,0.019200000000000002,0.0056,0.02,0.81,0.0,0.81,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-08-23 23:00:00,0.74728,0.00504,0.7472969958,0.01728,0.00504,0.018000000000000002,0.73,0.0,0.73,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-23 23:30:00,0.6601600000000001,0.005880000000000001,0.6601861859,0.02016,0.005880000000000001,0.021,0.64,0.0,0.64,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-08-24 00:00:00,0.60536,0.0044800000000000005,0.605376577,0.015360000000000002,0.0044800000000000005,0.016,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 00:30:00,0.59304,0.00672,0.5930780724,0.02304,0.00672,0.024,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 01:00:00,0.5644,0.004200000000000001,0.564415627,0.014400000000000001,0.004200000000000001,0.015,0.55,0.0,0.55,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-24 01:30:00,0.55672,0.0019600000000000004,0.5567234502,0.00672,0.0019600000000000004,0.007,0.55,0.0,0.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 02:00:00,0.55384,0.0011200000000000001,0.5538411325,0.0038400000000000005,0.0011200000000000001,0.004,0.55,0.0,0.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 02:30:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-24 03:00:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-24 03:30:00,0.5848,0.0014,0.5848016758,0.0048000000000000004,0.0014,0.005,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 04:00:00,0.58864,0.00252,0.5886453941,0.00864,0.00252,0.009000000000000001,0.58,0.0,0.58,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-24 04:30:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 05:00:00,0.5848,0.0014,0.5848016758,0.0048000000000000004,0.0014,0.005,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-24 05:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-24 06:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-24 06:30:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-08-24 07:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2020-08-24 07:30:00,0.9400000000000001,-0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,-0.13,0.9489467846,0.31,0.15,0.3443835072,0.0,0.0,0.0,0.31,0.15,0.3443835072
2020-08-24 08:00:00,0.99,-0.13,0.9984988733000001,0.0,0.0,0.0,0.99,-0.13,0.9984988733000001,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2020-08-24 08:30:00,1.08192,-0.12944,1.0896355354,0.0019200000000000003,0.0005600000000000001,0.002,1.08,-0.13,1.0877959367,0.43,0.13,0.4492215489,0.0,0.0,0.0,0.43,0.13,0.4492215489
2020-08-24 09:00:00,1.05,-0.13,1.0580170131,0.0,0.0,0.0,1.05,-0.13,1.0580170131,0.36,0.15,0.39,0.0,0.0,0.0,0.36,0.15,0.39
2020-08-24 09:30:00,1.05096,-0.12972,1.0589354088,0.0009600000000000001,0.00028000000000000003,0.001,1.05,-0.13,1.0580170131,0.22096000000000002,0.13028,0.25650769970000004,0.0009600000000000001,0.00028000000000000003,0.001,0.22,0.13,0.2555386468
2020-08-24 10:00:00,1.06824,-0.12468000000000001,1.0754914226,0.018240000000000003,0.00532,0.019,1.05,-0.13,1.0580170131,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2020-08-24 10:30:00,0.98784,-0.12188000000000002,0.9953303974000001,0.027840000000000004,0.00812,0.029,0.96,-0.13,0.9687620967,0.19864,0.13252,0.23878735310000002,0.00864,0.00252,0.009000000000000001,0.19,0.13,0.2302172887
2020-08-24 11:00:00,0.99704,-0.11628000000000001,1.0037976888,0.047040000000000005,0.013720000000000001,0.049,0.9500000000000001,-0.13,0.9588534820000001,0.21152,0.13336,0.2500511948,0.01152,0.00336,0.012,0.2,0.13,0.2385372088
2020-08-24 11:30:00,0.8903200000000001,-0.11824000000000001,0.8981371833,0.04032,0.011760000000000001,0.042,0.85,-0.13,0.8598837131,0.14632,0.13476000000000002,0.1989215926,0.01632,0.00476,0.017,0.13,0.13,0.1838477631
2020-08-24 12:00:00,0.9270400000000001,-0.11628000000000001,0.9343041261,0.047040000000000005,0.013720000000000001,0.049,0.88,-0.13,0.8895504483000001,0.22288000000000002,0.13084,0.25844651280000003,0.00288,0.00084,0.003,0.22,0.13,0.2555386468
2020-08-24 12:30:00,0.9380000000000001,-0.126,0.9464248517,0.048,0.014,0.05,0.89,-0.14,0.9009439494,0.21056000000000002,0.14308,0.2545729758,0.010560000000000002,0.0030800000000000003,0.011,0.2,0.14,0.2441311123
2020-08-24 13:00:00,0.9095200000000001,-0.12264000000000001,0.9177511645,0.05952,0.01736,0.062,0.85,-0.14,0.8614522622,0.1884,0.1512,0.2415698657,0.038400000000000004,0.0112,0.04,0.15,0.14,0.2051828453
2020-08-24 13:30:00,0.9270400000000001,-0.12628,0.9356013040000001,0.047040000000000005,0.013720000000000001,0.049,0.88,-0.14,0.8910667764,0.20768,0.14224,0.2517204799,0.007680000000000001,0.0022400000000000002,0.008,0.2,0.14,0.2441311123
2020-08-24 14:00:00,0.9599200000000001,-0.12544000000000002,0.9680814015,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.91,-0.14,0.9207062507,0.2,0.16,0.2561249695,0.0,0.0,0.0,0.2,0.16,0.2561249695
2020-08-24 14:30:00,0.8462400000000001,-0.12068000000000001,0.8548016144,0.06624000000000001,0.01932,0.069,0.78,-0.14,0.7924645102000001,0.15496000000000001,0.13728,0.2070227041,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.13,0.13,0.1838477631
2020-08-24 15:00:00,0.8995200000000001,-0.12264000000000001,0.9078418364,0.05952,0.01736,0.062,0.84,-0.14,0.8515867542000001,0.24152,0.13336,0.2758927328,0.01152,0.00336,0.012,0.23,0.13,0.2641968963
2020-08-24 15:30:00,0.9955200000000001,-0.12964,1.0039255949,0.03552,0.010360000000000001,0.037,0.96,-0.14,0.9701546269,0.32096,0.13028,0.3463931293,0.0009600000000000001,0.00028000000000000003,0.001,0.32,0.13,0.3453983208
2020-08-24 16:00:00,0.9160800000000001,-0.12656,0.9247810552,0.04608,0.01344,0.048,0.87,-0.14,0.8811923740000001,0.21960000000000002,0.1328,0.25663203230000003,0.009600000000000001,0.0028,0.01,0.21,0.13,0.24698178070000001
2020-08-24 16:30:00,0.9112800000000001,0.01204,0.9113595339,0.041280000000000004,0.01204,0.043000000000000003,0.87,0.0,0.87,0.16152000000000002,0.13336,0.20946025880000002,0.01152,0.00336,0.012,0.15,0.13,0.1984943324
2020-08-24 17:00:00,1.00704,-0.11628000000000001,1.0137310294,0.047040000000000005,0.013720000000000001,0.049,0.96,-0.13,0.9687620967,0.29632000000000003,0.13476000000000002,0.3255238855,0.01632,0.00476,0.017,0.28,0.13,0.30870698080000003
2020-08-24 17:30:00,1.03128,0.01204,1.03135028,0.041280000000000004,0.01204,0.043000000000000003,0.99,0.0,0.99,0.34344,0.003920000000000001,0.3434623706,0.01344,0.003920000000000001,0.014,0.33,0.0,0.33
2020-08-24 18:00:00,1.16304,0.00672,1.1630594138,0.02304,0.00672,0.024,1.1400000000000001,0.0,1.1400000000000001,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2020-08-24 18:30:00,1.22728,-0.13496000000000002,1.2346782577,0.01728,0.00504,0.018000000000000002,1.21,-0.14,1.2180722474,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2020-08-24 19:00:00,1.22632,0.00476,1.226329238,0.01632,0.00476,0.017,1.21,0.0,1.21,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2020-08-24 19:30:00,1.15536,0.0044800000000000005,1.1553686857,0.015360000000000002,0.0044800000000000005,0.016,1.1400000000000001,0.0,1.1400000000000001,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2020-08-24 20:00:00,1.07344,0.003920000000000001,1.0734471575,0.01344,0.003920000000000001,0.014,1.06,0.0,1.06,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2020-08-24 20:30:00,0.9909600000000001,0.00028000000000000003,0.9909600396,0.0009600000000000001,0.00028000000000000003,0.001,0.99,0.0,0.99,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-08-24 21:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2020-08-24 21:30:00,1.00096,0.00028000000000000003,1.0009600392,0.0009600000000000001,0.00028000000000000003,0.001,1.0,0.0,1.0,0.44,0.15,0.464865572,0.0,0.0,0.0,0.44,0.15,0.464865572
2020-08-24 22:00:00,0.8948,0.0014,0.8948010952000001,0.0048000000000000004,0.0014,0.005,0.89,0.0,0.89,0.30000000000000004,-0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,-0.13,0.3269556545
2020-08-24 22:30:00,0.8319200000000001,0.0005600000000000001,0.8319201885,0.0019200000000000003,0.0005600000000000001,0.002,0.8300000000000001,0.0,0.8300000000000001,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-08-24 23:00:00,0.7428800000000001,0.00084,0.7428804749,0.00288,0.00084,0.003,0.74,0.0,0.74,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2020-08-24 23:30:00,0.68288,0.00084,0.6828805166,0.00288,0.00084,0.003,0.68,0.0,0.68,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-25 00:00:00,0.6348,0.0014,0.6348015438,0.0048000000000000004,0.0014,0.005,0.63,0.0,0.63,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-26 00:30:00,0.62472,0.015960000000000002,0.6249238354000001,0.054720000000000005,0.015960000000000002,0.057,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.15,0.1984943324,0.0,0.0,0.0,-0.13,-0.15,0.1984943324
2020-08-26 01:00:00,0.60472,0.015960000000000002,0.6049305745,0.054720000000000005,0.015960000000000002,0.057,0.55,0.0,0.55,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-26 01:30:00,0.5956800000000001,0.01624,0.5959013341,0.05568000000000001,0.01624,0.058,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-26 02:00:00,0.5908800000000001,0.01484,0.5910663245000001,0.05088,0.01484,0.053,0.54,0.0,0.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-26 02:30:00,0.58128,0.01204,0.5814046783,0.041280000000000004,0.01204,0.043000000000000003,0.54,0.0,0.54,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-26 03:00:00,0.5903200000000001,0.011760000000000001,0.5904371262,0.04032,0.011760000000000001,0.042,0.55,0.0,0.55,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-26 03:30:00,0.61224,0.012320000000000001,0.6123639441000001,0.04224000000000001,0.012320000000000001,0.044,0.5700000000000001,0.0,0.5700000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-26 04:00:00,0.618,0.014,0.6181585557,0.048,0.014,0.05,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-26 04:30:00,0.6237600000000001,0.015680000000000003,0.6239570498,0.05376,0.015680000000000003,0.056,0.5700000000000001,0.0,0.5700000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-26 05:00:00,0.6045600000000001,0.01008,0.6046440275,0.03456,0.01008,0.036000000000000004,0.5700000000000001,0.0,0.5700000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-08-26 05:30:00,0.6297600000000001,-0.12132000000000001,0.6413393797,0.02976,0.00868,0.031,0.6000000000000001,-0.13,0.6139218191,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-26 06:00:00,0.66208,0.00644,0.6621113199,0.022080000000000002,0.00644,0.023,0.64,0.0,0.64,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-26 06:30:00,0.7586400000000001,0.00252,0.7586441854,0.00864,0.00252,0.009000000000000001,0.75,0.0,0.75,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2020-08-26 07:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2020-08-26 07:30:00,1.01192,-0.12944,1.0201650847,0.0019200000000000003,0.0005600000000000001,0.002,1.01,-0.13,1.0183319694,0.17,0.06,0.1802775638,0.0,0.0,0.0,0.17,0.06,0.1802775638
2020-08-26 08:00:00,1.06096,-0.12972,1.0688607954,0.0009600000000000001,0.00028000000000000003,0.001,1.06,-0.13,1.067941946,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2020-08-26 08:30:00,1.08288,-0.14916000000000001,1.093104661,0.00288,0.00084,0.003,1.08,-0.15,1.0903669107,0.24,0.15,0.283019434,0.0,0.0,0.0,0.24,0.15,0.283019434
2020-08-26 09:00:00,1.17672,-0.14804,1.1859956998,0.00672,0.0019600000000000004,0.007,1.17,-0.15,1.1795761951000001,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-08-26 09:30:00,1.19384,-0.16888,1.2057256736,0.0038400000000000005,0.0011200000000000001,0.004,1.19,-0.17,1.202081528,0.23,0.15,0.2745906044,0.0,0.0,0.0,0.23,0.15,0.2745906044
2020-08-26 10:00:00,1.15976,-0.14132,1.1683383928,0.02976,0.00868,0.031,1.13,-0.15,1.1399122773,0.24096,0.15028000000000002,0.2839820417,0.0009600000000000001,0.00028000000000000003,0.001,0.24,0.15,0.283019434
2020-08-26 10:30:00,1.13744,-0.13908,1.1459114276,0.03744,0.010920000000000001,0.039,1.1,-0.15,1.1101801656,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2020-08-26 11:00:00,0.98184,-0.13488,0.9910612494000001,0.051840000000000004,0.015120000000000001,0.054,0.93,-0.15,0.9420191081,0.014,0.147,0.1476651618,0.024,0.007,0.025,-0.01,0.14,0.1403566885
2020-08-26 11:30:00,1.10264,-0.15048,1.1128608179,0.03264,0.00952,0.034,1.07,-0.16,1.081896483,-0.13464,0.14448000000000003,0.1974902529,0.015360000000000002,0.0044800000000000005,0.016,-0.15,0.14,0.2051828453
2020-08-26 12:00:00,1.06008,-0.13956000000000002,1.069227104,0.07008,0.020440000000000003,0.073,0.99,-0.16,1.0028459503,-0.00024000000000000003,0.15868000000000002,0.15868018150000002,0.02976,0.00868,0.031,-0.03,0.15,0.1529705854
2020-08-26 12:30:00,1.02008,-0.15956,1.0324837045,0.07008,0.020440000000000003,0.073,0.9500000000000001,-0.18,0.9669022701000001,-0.10792,0.14644000000000001,0.1819104175,0.022080000000000002,0.00644,0.023,-0.13,0.14,0.1910497317
2020-08-26 13:00:00,1.0568,-0.15760000000000002,1.0684867805,0.07680000000000001,0.0224,0.08,0.98,-0.18,0.9963934966,-0.09408000000000001,0.14756000000000002,0.17500000000000002,0.025920000000000002,0.007560000000000001,0.027,-0.12,0.14,0.1843908891
2020-08-26 13:30:00,1.022,-0.11900000000000001,1.0289047575,0.07200000000000001,0.021,0.075,0.9500000000000001,-0.14,0.9602603814,-0.00944,0.14308,0.1433910736,0.010560000000000002,0.0030800000000000003,0.011,-0.02,0.14,0.14142135620000001
2020-08-26 14:00:00,1.03816,-0.12012,1.0450861209,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.97,-0.14,0.9800510191,-0.14464000000000002,0.0044800000000000005,0.1447093639,0.015360000000000002,0.0044800000000000005,0.016,-0.16,0.0,0.16
2020-08-26 14:30:00,0.9912000000000001,-0.13340000000000002,1.0001364907,0.0912,0.026600000000000002,0.095,0.9,-0.16,0.9141115906,-0.1552,0.13140000000000002,0.20335437050000002,0.0048000000000000004,0.0014,0.005,-0.16,0.13,0.20615528130000002
2020-08-26 15:00:00,1.10512,-0.12684,1.1123752065,0.04512,0.013160000000000002,0.047,1.06,-0.14,1.0692053124,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2020-08-26 15:30:00,1.10568,-0.12376000000000001,1.1125847383,0.05568000000000001,0.01624,0.058,1.05,-0.14,1.0592922165,0.05,0.13,0.1392838828,0.0,0.0,0.0,0.05,0.13,0.1392838828
2020-08-26 16:00:00,1.06352,-0.15564,1.0748481753,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.98,-0.18,0.9963934966,-0.09464,0.13448000000000002,0.1644433033,0.015360000000000002,0.0044800000000000005,0.016,-0.11,0.13,0.17029386370000002
2020-08-26 16:30:00,1.16104,-0.15928,1.1719146727,0.07104,0.020720000000000002,0.074,1.09,-0.18,1.1047624179,0.20096000000000003,0.13028,0.2394948851,0.0009600000000000001,0.00028000000000000003,0.001,0.2,0.13,0.2385372088
2020-08-26 17:00:00,1.2141600000000001,-0.13712000000000002,1.2218782263,0.044160000000000005,0.01288,0.046,1.17,-0.15,1.1795761951000001,0.26192000000000004,0.13056,0.2926567956,0.0019200000000000003,0.0005600000000000001,0.002,0.26,0.13,0.2906888371
2020-08-26 17:30:00,1.18704,-0.12628,1.1937380785,0.047040000000000005,0.013720000000000001,0.049,1.1400000000000001,-0.14,1.1485643212,0.32824000000000003,0.00532,0.3282831095,0.018240000000000003,0.00532,0.019,0.31,0.0,0.31
2020-08-26 18:00:00,1.17648,-0.12936,1.1835705302,0.036480000000000005,0.01064,0.038,1.1400000000000001,-0.14,1.1485643212,0.38576000000000005,0.13168000000000002,0.4076155051,0.00576,0.00168,0.006,0.38,0.13,0.4016217126
2020-08-26 18:30:00,1.18824,-0.13468000000000002,1.1958482345,0.018240000000000003,0.00532,0.019,1.17,-0.14,1.1783462988,0.35384000000000004,0.13112000000000001,0.3773528852,0.0038400000000000005,0.0011200000000000001,0.004,0.35000000000000003,0.13,0.3733630941
2020-08-26 19:00:00,1.20536,0.0044800000000000005,1.2053683255,0.015360000000000002,0.0044800000000000005,0.016,1.19,0.0,1.19,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-08-26 19:30:00,1.14864,0.00252,1.1486427643,0.00864,0.00252,0.009000000000000001,1.1400000000000001,0.0,1.1400000000000001,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-08-26 20:00:00,1.09152,0.00336,1.0915251715,0.01152,0.00336,0.012,1.08,0.0,1.08,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2020-08-26 20:30:00,1.08288,0.00084,1.0828803258,0.00288,0.00084,0.003,1.08,0.0,1.08,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-08-26 21:00:00,1.06288,0.00084,1.0628803319,0.00288,0.00084,0.003,1.06,0.0,1.06,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-08-26 21:30:00,1.01384,0.0011200000000000001,1.0138406186,0.0038400000000000005,0.0011200000000000001,0.004,1.01,0.0,1.01,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-08-26 22:00:00,0.92576,0.00168,0.9257615244,0.00576,0.00168,0.006,0.92,0.0,0.92,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-08-26 22:30:00,0.8457600000000001,0.00168,0.8457616686,0.00576,0.00168,0.006,0.84,0.0,0.84,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-08-26 23:00:00,0.7709600000000001,0.00028000000000000003,0.7709600508000001,0.0009600000000000001,0.00028000000000000003,0.001,0.77,0.0,0.77,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-08-26 23:30:00,0.71096,0.00028000000000000003,0.7109600551,0.0009600000000000001,0.00028000000000000003,0.001,0.71,0.0,0.71,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-27 00:00:00,0.7128800000000001,0.00084,0.7128804949,0.00288,0.00084,0.003,0.71,0.0,0.71,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-27 00:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-27 01:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-27 01:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-27 02:00:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 02:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 03:00:00,0.58096,0.00028000000000000003,0.5809600675000001,0.0009600000000000001,0.00028000000000000003,0.001,0.58,0.0,0.58,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-27 03:30:00,0.5828800000000001,0.00084,0.5828806053000001,0.00288,0.00084,0.003,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-27 04:00:00,0.60384,0.0011200000000000001,0.6038410387,0.0038400000000000005,0.0011200000000000001,0.004,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-27 04:30:00,0.6048,0.0014,0.6048016204000001,0.0048000000000000004,0.0014,0.005,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-27 05:00:00,0.6057600000000001,0.00168,0.6057623296,0.00576,0.00168,0.006,0.6000000000000001,0.0,0.6000000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-08-27 05:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-27 06:00:00,0.65,-0.13,0.6628725368,0.0,0.0,0.0,0.65,-0.13,0.6628725368,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-27 06:30:00,0.78,-0.16,0.7962411695,0.0,0.0,0.0,0.78,-0.16,0.7962411695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-27 07:00:00,0.98,-0.13,0.9885848471,0.0,0.0,0.0,0.98,-0.13,0.9885848471,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-27 07:30:00,1.1,-0.13,1.107655181,0.0,0.0,0.0,1.1,-0.13,1.107655181,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-27 08:00:00,1.14096,-0.12972,1.1483104981,0.0009600000000000001,0.00028000000000000003,0.001,1.1400000000000001,-0.13,1.1473883388,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2020-08-27 08:30:00,1.16096,-0.12972,1.1681846601,0.0009600000000000001,0.00028000000000000003,0.001,1.16,-0.13,1.167261753,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-08-27 09:00:00,1.16,-0.17,1.1723907199,0.0,0.0,0.0,1.16,-0.17,1.1723907199,0.22,0.15,0.26627053910000004,0.0,0.0,0.0,0.22,0.15,0.26627053910000004
2020-08-27 09:30:00,1.21,-0.19,1.2248265183,0.0,0.0,0.0,1.21,-0.19,1.2248265183,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2020-08-27 10:00:00,1.17,-0.14,1.1783462988,0.0,0.0,0.0,1.17,-0.14,1.1783462988,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2020-08-27 10:30:00,1.22288,-0.15916000000000002,1.2331939831,0.00288,0.00084,0.003,1.22,-0.16,1.2304470732000001,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2020-08-27 11:00:00,1.15096,-0.15972,1.1619894148,0.0009600000000000001,0.00028000000000000003,0.001,1.15,-0.16,1.1610770862,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2020-08-27 11:30:00,1.26096,-0.15972,1.2710352473,0.0009600000000000001,0.00028000000000000003,0.001,1.26,-0.16,1.2701181047,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2020-08-27 12:00:00,1.26096,-0.15972,1.2710352473,0.0009600000000000001,0.00028000000000000003,0.001,1.26,-0.16,1.2701181047,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2020-08-27 12:30:00,1.28192,-0.15944000000000003,1.2917971977,0.0019200000000000003,0.0005600000000000001,0.002,1.28,-0.16,1.2899612397,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-08-27 13:00:00,1.31152,-0.13664,1.3186186712,0.01152,0.00336,0.012,1.3,-0.14,1.3075167303,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2020-08-27 13:30:00,1.28672,-0.13804000000000002,1.2941033189,0.00672,0.0019600000000000004,0.007,1.28,-0.14,1.2876334882,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-08-27 14:00:00,1.3096,-0.13720000000000002,1.3167672535000001,0.009600000000000001,0.0028,0.01,1.3,-0.14,1.3075167303,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
