Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-27 14:30:00,1.26248,-0.13636,1.2698227435,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.25,-0.14,1.2578155668,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-08-27 15:00:00,1.33728,-0.13496000000000002,1.3440729147,0.01728,0.00504,0.018000000000000002,1.32,-0.14,1.3274034805000001,0.31,0.15,0.3443835072,0.0,0.0,0.0,0.31,0.15,0.3443835072
2020-08-27 15:30:00,1.38056,-0.13692000000000001,1.387333053,0.010560000000000002,0.0030800000000000003,0.011,1.37,-0.14,1.3771347066000001,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-08-27 16:00:00,1.41728,-0.13496000000000002,1.4236912587,0.01728,0.00504,0.018000000000000002,1.4,-0.14,1.406982587,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2020-08-27 16:30:00,1.42496,-0.13272,1.4311273878000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4,-0.14,1.406982587,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-08-27 17:00:00,1.4211200000000002,-0.13384000000000001,1.427408561,0.021120000000000003,0.0061600000000000005,0.022,1.4,-0.14,1.406982587,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-08-27 17:30:00,1.4976800000000001,-0.13776000000000002,1.5040023936,0.007680000000000001,0.0022400000000000002,0.008,1.49,-0.14,1.4965627284,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-08-27 18:00:00,1.44768,-0.13776000000000002,1.4542197908,0.007680000000000001,0.0022400000000000002,0.008,1.44,-0.14,1.4467895493,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2020-08-27 18:30:00,1.39288,0.00084,1.3928802533,0.00288,0.00084,0.003,1.3900000000000001,0.0,1.3900000000000001,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-08-27 19:00:00,1.39384,0.0011200000000000001,1.39384045,0.0038400000000000005,0.0011200000000000001,0.004,1.3900000000000001,0.0,1.3900000000000001,0.5,-0.13,0.5166236541,0.0,0.0,0.0,0.5,-0.13,0.5166236541
2020-08-27 19:30:00,1.31288,0.00084,1.3128802687,0.00288,0.00084,0.003,1.31,0.0,1.31,0.46,0.13,0.4780167361,0.0,0.0,0.0,0.46,0.13,0.4780167361
2020-08-27 20:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2020-08-27 20:30:00,1.13384,0.0011200000000000001,1.1338405532,0.0038400000000000005,0.0011200000000000001,0.004,1.13,0.0,1.13,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-08-27 21:00:00,1.13192,0.0005600000000000001,1.1319201385,0.0019200000000000003,0.0005600000000000001,0.002,1.13,0.0,1.13,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-08-27 21:30:00,1.03288,0.00084,1.0328803416,0.00288,0.00084,0.003,1.03,0.0,1.03,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-08-27 22:00:00,0.9219200000000001,0.0005600000000000001,0.9219201701,0.0019200000000000003,0.0005600000000000001,0.002,0.92,0.0,0.92,0.25,-0.13,0.2817800561,0.0,0.0,0.0,0.25,-0.13,0.2817800561
2020-08-27 22:30:00,0.85096,0.00028000000000000003,0.8509600461,0.0009600000000000001,0.00028000000000000003,0.001,0.85,0.0,0.85,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-08-27 23:00:00,0.7919200000000001,0.0005600000000000001,0.791920198,0.0019200000000000003,0.0005600000000000001,0.002,0.79,0.0,0.79,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-08-27 23:30:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-08-28 00:00:00,0.7019200000000001,0.0005600000000000001,0.7019202234,0.0019200000000000003,0.0005600000000000001,0.002,0.7000000000000001,0.0,0.7000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-28 00:30:00,0.6309600000000001,0.00028000000000000003,0.6309600621,0.0009600000000000001,0.00028000000000000003,0.001,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-28 01:00:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-08-28 01:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 02:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-28 02:30:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 03:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 03:30:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-28 04:00:00,0.62192,0.0005600000000000001,0.6219202521,0.0019200000000000003,0.0005600000000000001,0.002,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-28 04:30:00,0.59192,0.0005600000000000001,0.5919202649,0.0019200000000000003,0.0005600000000000001,0.002,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-28 05:00:00,0.6128800000000001,0.00084,0.6128805756,0.00288,0.00084,0.003,0.61,0.0,0.61,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-28 05:30:00,0.64,-0.16,0.6596969001,0.0,0.0,0.0,0.64,-0.16,0.6596969001,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2020-08-28 06:00:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-28 06:30:00,0.8,-0.16,0.8158431222,0.0,0.0,0.0,0.8,-0.16,0.8158431222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 07:00:00,0.97,-0.14,0.9800510191,0.0,0.0,0.0,0.97,-0.14,0.9800510191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-28 07:30:00,1.06,-0.14,1.0692053124,0.0,0.0,0.0,1.06,-0.14,1.0692053124,0.15,0.17,0.226715681,0.0,0.0,0.0,0.15,0.17,0.226715681
2020-08-28 08:00:00,1.12,-0.14,1.1287160848,0.0,0.0,0.0,1.12,-0.14,1.1287160848,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2020-08-28 08:30:00,1.18096,-0.13972,1.1891964514,0.0009600000000000001,0.00028000000000000003,0.001,1.18,-0.14,1.1882760622,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2020-08-28 09:00:00,1.13288,-0.13916,1.1413950236,0.00288,0.00084,0.003,1.13,-0.14,1.1386395391,0.18384,0.13112000000000001,0.2258087687,0.0038400000000000005,0.0011200000000000001,0.004,0.18,0.13,0.2220360331
2020-08-28 09:30:00,1.15016,-0.13412000000000002,1.1579534533,0.02016,0.005880000000000001,0.021,1.13,-0.14,1.1386395391,0.16344,0.13392,0.2112988405,0.01344,0.003920000000000001,0.014,0.15,0.13,0.1984943324
2020-08-28 10:00:00,1.15304,-0.13328,1.1607173644,0.02304,0.00672,0.024,1.13,-0.14,1.1386395391,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-08-28 10:30:00,1.164,-0.133,1.1715737279,0.024,0.007,0.025,1.1400000000000001,-0.14,1.1485643212,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2020-08-28 11:00:00,1.06496,-0.13272,1.073198211,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.04,-0.14,1.0493807698,0.16496000000000002,0.13728,0.2146103446,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.14,0.13,0.1910497317
2020-08-28 11:30:00,1.1144,-0.1358,1.1226437547,0.014400000000000001,0.004200000000000001,0.015,1.1,-0.14,1.1088733021,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-08-28 12:00:00,1.1844000000000001,-0.1358,1.1921598047,0.014400000000000001,0.004200000000000001,0.015,1.17,-0.14,1.1783462988,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-08-28 12:30:00,1.22728,-0.13496000000000002,1.2346782577,0.01728,0.00504,0.018000000000000002,1.21,-0.14,1.2180722474,0.27672,0.16196000000000002,0.32063218800000004,0.00672,0.0019600000000000004,0.007,0.27,0.16,0.31384709650000003
2020-08-28 13:00:00,1.238,-0.126,1.2443954355,0.048,0.014,0.05,1.19,-0.14,1.1982069938,0.27456,0.01008,0.27474497270000003,0.03456,0.01008,0.036000000000000004,0.24,0.0,0.24
2020-08-28 13:30:00,1.268,-0.126,1.2742448744,0.048,0.014,0.05,1.22,-0.14,1.2280065146,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-08-28 14:00:00,1.22144,-0.12208000000000001,1.2275256413,0.06144000000000001,0.017920000000000002,0.064,1.16,-0.14,1.1684177335,0.24056000000000002,0.13308,0.2749170784,0.010560000000000002,0.0030800000000000003,0.011,0.23,0.13,0.2641968963
2020-08-28 14:30:00,1.14032,-0.12824000000000002,1.1475082571,0.04032,0.011760000000000001,0.042,1.1,-0.14,1.1088733021,0.18576,-0.14832,0.23770906590000002,0.00576,0.00168,0.006,0.18,-0.15,0.2343074903
2020-08-28 15:00:00,1.22168,-0.13076000000000002,1.2286578857000001,0.03168,0.00924,0.033,1.19,-0.14,1.1982069938,0.22192,0.13056,0.2574769893,0.0019200000000000003,0.0005600000000000001,0.002,0.22,0.13,0.2555386468
2020-08-28 15:30:00,1.20936,-0.12852000000000002,1.2161698072,0.039360000000000006,0.01148,0.041,1.17,-0.14,1.1783462988,0.2396,0.0028,0.23961636,0.009600000000000001,0.0028,0.01,0.23,0.0,0.23
2020-08-28 16:00:00,1.2141600000000001,-0.12712,1.2207964613,0.044160000000000005,0.01288,0.046,1.17,-0.14,1.1783462988,0.25208,0.13644,0.2866360061,0.022080000000000002,0.00644,0.023,0.23,0.13,0.2641968963
2020-08-28 16:30:00,1.19648,-0.17936000000000002,1.2098489162,0.036480000000000005,0.01064,0.038,1.16,-0.19,1.1754573578,0.30824,0.00532,0.3082859063,0.018240000000000003,0.00532,0.019,0.29,0.0,0.29
2020-08-28 17:00:00,1.27552,-0.11964000000000001,1.2811186518,0.03552,0.010360000000000001,0.037,1.24,-0.13,1.2467958935,0.43864000000000003,0.13252,0.4582211257,0.00864,0.00252,0.009000000000000001,0.43,0.13,0.4492215489
2020-08-28 17:30:00,1.31784,0.00812,1.3178650158,0.027840000000000004,0.00812,0.029,1.29,0.0,1.29,0.50192,0.0005600000000000001,0.5019203124,0.0019200000000000003,0.0005600000000000001,0.002,0.5,0.0,0.5
2020-08-28 18:00:00,1.32744,0.010920000000000001,1.3274849152,0.03744,0.010920000000000001,0.039,1.29,0.0,1.29,0.49056000000000005,0.0030800000000000003,0.49056966890000003,0.010560000000000002,0.0030800000000000003,0.011,0.48,0.0,0.48
2020-08-28 18:30:00,1.31688,0.007840000000000001,1.3169033373999999,0.02688,0.007840000000000001,0.028,1.29,0.0,1.29,0.45864000000000005,0.00252,0.45864692300000004,0.00864,0.00252,0.009000000000000001,0.45,0.0,0.45
2020-08-28 19:00:00,1.28824,0.00532,1.2882509849,0.018240000000000003,0.00532,0.019,1.27,0.0,1.27,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2020-08-28 19:30:00,1.24728,0.00504,1.2472901828,0.01728,0.00504,0.018000000000000002,1.23,0.0,1.23,0.56096,0.00028000000000000003,0.5609600699,0.0009600000000000001,0.00028000000000000003,0.001,0.56,0.0,0.56
2020-08-28 20:00:00,1.18248,0.0036400000000000004,1.1824856024,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.17,0.0,1.17,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2020-08-28 20:30:00,1.16248,0.0036400000000000004,1.1624856988,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.15,0.0,1.15,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-08-28 21:00:00,1.08632,0.00476,1.0863304286,0.01632,0.00476,0.017,1.07,0.0,1.07,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-08-28 21:30:00,1.01576,0.00168,1.0157613893,0.00576,0.00168,0.006,1.01,0.0,1.01,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-08-28 22:00:00,1.00056,0.13308,1.0093713885,0.010560000000000002,0.0030800000000000003,0.011,0.99,0.13,0.9984988733000001,0.33,-0.16,0.3667424164,0.0,0.0,0.0,0.33,-0.16,0.3667424164
2020-08-28 22:30:00,0.9315200000000001,0.13336,0.9410177469000001,0.01152,0.00336,0.012,0.92,0.13,0.9291393867000001,0.26,-0.13,0.2906888371,0.0,0.0,0.0,0.26,-0.13,0.2906888371
2020-08-28 23:00:00,0.8496,0.0028,0.8496046139000001,0.009600000000000001,0.0028,0.01,0.84,0.0,0.84,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-08-28 23:30:00,0.7730400000000001,0.00672,0.7730692078,0.02304,0.00672,0.024,0.75,0.0,0.75,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-08-29 00:00:00,0.7345600000000001,0.01008,0.7346291581000001,0.03456,0.01008,0.036000000000000004,0.7000000000000001,0.0,0.7000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-29 00:30:00,0.6572800000000001,0.00504,0.657299323,0.01728,0.00504,0.018000000000000002,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-29 01:00:00,0.6092000000000001,0.0056,0.6092257381,0.019200000000000002,0.0056,0.02,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-29 01:30:00,0.6234400000000001,0.003920000000000001,0.6234523238,0.01344,0.003920000000000001,0.014,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 02:00:00,0.6724800000000001,0.0036400000000000004,0.6724898512,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.66,0.0,0.66,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-08-29 02:30:00,0.6530400000000001,0.00672,0.6530745746000001,0.02304,0.00672,0.024,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 03:00:00,0.654,0.007,0.6540374607,0.024,0.007,0.025,0.63,0.0,0.63,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-29 03:30:00,0.67152,0.00336,0.6715284060000001,0.01152,0.00336,0.012,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-29 04:00:00,0.64056,0.0030800000000000003,0.6405674047000001,0.010560000000000002,0.0030800000000000003,0.011,0.63,0.0,0.63,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-29 04:30:00,0.6348,0.0014,0.6348015438,0.0048000000000000004,0.0014,0.005,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-29 05:00:00,0.6109600000000001,0.00028000000000000003,0.6109600642,0.0009600000000000001,0.00028000000000000003,0.001,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-29 05:30:00,0.6719200000000001,0.0005600000000000001,0.6719202334000001,0.0019200000000000003,0.0005600000000000001,0.002,0.67,0.0,0.67,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-29 06:00:00,0.6738400000000001,0.0011200000000000001,0.6738409308000001,0.0038400000000000005,0.0011200000000000001,0.004,0.67,0.0,0.67,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-29 06:30:00,0.72192,0.0005600000000000001,0.7219202172,0.0019200000000000003,0.0005600000000000001,0.002,0.72,0.0,0.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 07:00:00,0.77192,0.0005600000000000001,0.7719202031,0.0019200000000000003,0.0005600000000000001,0.002,0.77,0.0,0.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-29 07:30:00,0.8628800000000001,0.00084,0.8628804089000001,0.00288,0.00084,0.003,0.86,0.0,0.86,0.13576000000000002,0.00168,0.1357703944,0.00576,0.00168,0.006,0.13,0.0,0.13
2020-08-29 08:00:00,0.92864,0.00252,0.9286434192,0.00864,0.00252,0.009000000000000001,0.92,0.0,0.92,0.1792,0.1356,0.22472205050000002,0.019200000000000002,0.0056,0.02,0.16,0.13,0.20615528130000002
2020-08-29 08:30:00,0.9472800000000001,0.00504,0.9472934076,0.01728,0.00504,0.018000000000000002,0.93,0.0,0.93,0.1792,0.0056,0.1792874786,0.019200000000000002,0.0056,0.02,0.16,0.0,0.16
2020-08-29 09:00:00,0.99304,0.00672,0.9930627372,0.02304,0.00672,0.024,0.97,0.0,0.97,0.17648000000000003,0.16064,0.2386428293,0.036480000000000005,0.01064,0.038,0.14,0.15,0.2051828453
2020-08-29 09:30:00,1.00072,0.008960000000000001,1.0007601111,0.030720000000000004,0.008960000000000001,0.032,0.97,0.0,0.97,0.20224,0.14232,0.24729739180000002,0.04224000000000001,0.012320000000000001,0.044,0.16,0.13,0.20615528130000002
2020-08-29 10:00:00,0.9378400000000001,0.00812,0.9378751516,0.027840000000000004,0.00812,0.029,0.91,0.0,0.91,0.20008,0.15044000000000002,0.2503281846,0.07008,0.020440000000000003,0.073,0.13,0.13,0.1838477631
2020-08-29 10:30:00,0.9328000000000001,-0.1346,0.9424611398,0.0528,0.0154,0.055,0.88,-0.15,0.8926925563,0.08832000000000001,0.02576,0.092,0.08832000000000001,0.02576,0.092,0.0,0.0,0.0
2020-08-29 11:00:00,0.8926400000000001,0.00952,0.8926907639,0.03264,0.00952,0.034,0.86,0.0,0.86,-0.05208,0.16856000000000002,0.1764222208,0.09792000000000001,0.028560000000000002,0.10200000000000001,-0.15,0.14,0.2051828453
2020-08-29 11:30:00,0.8560800000000001,0.01344,0.8561854939,0.04608,0.01344,0.048,0.81,0.0,0.81,-0.06824000000000001,0.02968,0.0744150522,0.10176,0.02968,0.106,-0.17,0.0,0.17
2020-08-29 12:00:00,0.8341600000000001,0.01288,0.8342594321,0.044160000000000005,0.01288,0.046,0.79,0.0,0.79,-0.1144,0.1608,0.1973423421,0.1056,0.0308,0.11,-0.22,0.13,0.2555386468
2020-08-29 12:30:00,0.8018400000000001,0.015120000000000001,0.8019825435,0.051840000000000004,0.015120000000000001,0.054,0.75,0.0,0.75,-0.08824000000000001,0.02968,0.09309779800000001,0.10176,0.02968,0.106,-0.19,0.0,0.19
2020-08-29 13:00:00,0.768,0.014,0.7681275936,0.048,0.014,0.05,0.72,0.0,0.72,-0.09096000000000001,0.03472,0.0973611832,0.11904,0.03472,0.124,-0.21,0.0,0.21
2020-08-29 13:30:00,0.7826400000000001,0.00952,0.7826978983,0.03264,0.00952,0.034,0.75,0.0,0.75,-0.09896,0.020720000000000002,0.1011058851,0.07104,0.020720000000000002,0.074,-0.17,0.0,0.17
2020-08-29 14:00:00,0.78856,0.01708,0.7887449524,0.05856000000000001,0.01708,0.061,0.73,0.0,0.73,0.16816,0.019880000000000002,0.1693310367,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.1,0.0,0.1
2020-08-29 14:30:00,0.7941600000000001,0.01288,0.7942644396,0.044160000000000005,0.01288,0.046,0.75,0.0,0.75,-0.14088,0.02016,0.1423151433,0.06912,0.02016,0.07200000000000001,-0.21,0.0,0.21
2020-08-29 15:00:00,0.74568,0.01624,0.7458568227,0.05568000000000001,0.01624,0.058,0.6900000000000001,0.0,0.6900000000000001,-0.14072,0.02604,0.1431090493,0.08928000000000001,0.02604,0.093,-0.23,0.0,0.23
2020-08-29 15:30:00,0.708,0.014,0.7081384046,0.048,0.014,0.05,0.66,0.0,0.66,-0.19592,0.027440000000000003,0.1978322522,0.09408000000000001,0.027440000000000003,0.098,-0.29,0.0,0.29
2020-08-29 16:00:00,0.8064800000000001,0.01064,0.8065501844,0.036480000000000005,0.01064,0.038,0.77,0.0,0.77,-0.1424,0.016800000000000002,0.1433875866,0.057600000000000005,0.016800000000000002,0.06,-0.2,0.0,0.2
2020-08-29 16:30:00,0.86128,0.01204,0.8613641506,0.041280000000000004,0.01204,0.043000000000000003,0.8200000000000001,0.0,0.8200000000000001,0.14032,0.011760000000000001,0.1408119313,0.04032,0.011760000000000001,0.042,0.1,0.0,0.1
2020-08-29 17:00:00,0.9332,0.1426,0.9440323088,0.0432,0.0126,0.045,0.89,0.13,0.8994442729000001,0.21416000000000002,0.01288,0.2145469646,0.044160000000000005,0.01288,0.046,0.17,0.0,0.17
2020-08-29 17:30:00,1.02976,0.00868,1.0297965819,0.02976,0.00868,0.031,1.0,0.0,1.0,0.58728,8.06504,8.0863940047,0.01728,0.00504,0.018000000000000002,0.5700000000000001,8.06,8.0801299495
2020-08-29 18:00:00,1.16456,0.01008,1.1646036236,0.03456,0.01008,0.036000000000000004,1.13,0.0,1.13,0.62672,0.13196000000000002,0.6404618646,0.00672,0.0019600000000000004,0.007,0.62,0.13,0.6334824386
2020-08-29 18:30:00,1.16072,0.008960000000000001,1.1607545822,0.030720000000000004,0.008960000000000001,0.032,1.13,0.0,1.13,0.34152000000000005,0.13336,0.3666344228,0.01152,0.00336,0.012,0.33,0.13,0.354682957
2020-08-29 19:00:00,1.2036,0.0098,1.2036398963,0.033600000000000005,0.0098,0.035,1.17,0.0,1.17,0.38384,0.13112000000000001,0.40561755390000004,0.0038400000000000005,0.0011200000000000001,0.004,0.38,0.13,0.4016217126
2020-08-29 19:30:00,1.15592,0.007560000000000001,1.1559447219,0.025920000000000002,0.007560000000000001,0.027,1.13,0.0,1.13,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-08-29 20:00:00,1.12112,0.0061600000000000005,1.1211369228999999,0.021120000000000003,0.0061600000000000005,0.022,1.1,0.0,1.1,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-08-29 20:30:00,1.08728,0.00504,1.0872916812,0.01728,0.00504,0.018000000000000002,1.07,0.0,1.07,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-08-29 21:00:00,1.08248,0.13364,1.0906982167,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.07,0.13,1.0778682665,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-08-29 21:30:00,0.9915200000000001,0.00336,0.9915256931,0.01152,0.00336,0.012,0.98,0.0,0.98,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-08-29 22:00:00,0.92056,0.13308,0.9301295609,0.010560000000000002,0.0030800000000000003,0.011,0.91,0.13,0.9192388155000001,0.23,-0.17,0.28600699290000003,0.0,0.0,0.0,0.23,-0.17,0.28600699290000003
2020-08-29 22:30:00,0.8615200000000001,0.00336,0.8615265521000001,0.01152,0.00336,0.012,0.85,0.0,0.85,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-08-29 23:00:00,0.7867200000000001,0.0019600000000000004,0.7867224415,0.00672,0.0019600000000000004,0.007,0.78,0.0,0.78,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-08-29 23:30:00,0.7124800000000001,0.0036400000000000004,0.7124892982000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 00:00:00,0.6644,0.004200000000000001,0.664413275,0.014400000000000001,0.004200000000000001,0.015,0.65,0.0,0.65,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-30 00:30:00,0.6248,0.0014,0.6248015685,0.0048000000000000004,0.0014,0.005,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-30 01:00:00,0.6028800000000001,0.00084,0.6028805852,0.00288,0.00084,0.003,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-30 01:30:00,0.59384,0.0011200000000000001,0.5938410562,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-30 02:00:00,0.64056,0.0030800000000000003,0.6405674047000001,0.010560000000000002,0.0030800000000000003,0.011,0.63,0.0,0.63,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-08-30 02:30:00,0.6619200000000001,0.0005600000000000001,0.6619202369,0.0019200000000000003,0.0005600000000000001,0.002,0.66,0.0,0.66,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-30 03:00:00,0.6638400000000001,0.13112000000000001,0.6766653530000001,0.0038400000000000005,0.0011200000000000001,0.004,0.66,0.13,0.6726812024000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-30 03:30:00,0.66288,0.13084,0.6756692978000001,0.00288,0.00084,0.003,0.66,0.13,0.6726812024000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-30 04:00:00,0.6615200000000001,0.13336,0.6748285708,0.01152,0.00336,0.012,0.65,0.13,0.6628725368,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-30 04:30:00,0.62056,0.13308,0.6346692052,0.010560000000000002,0.0030800000000000003,0.011,0.61,0.13,0.6236986452000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-30 05:00:00,0.60248,0.0036400000000000004,0.6024909958,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.59,0.0,0.59,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-08-30 05:30:00,0.6248,0.0014,0.6248015685,0.0048000000000000004,0.0014,0.005,0.62,0.0,0.62,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-08-30 06:00:00,0.63056,0.13308,0.6444503084000001,0.010560000000000002,0.0030800000000000003,0.011,0.62,0.13,0.6334824386,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-30 06:30:00,0.6315200000000001,0.13336,0.6454474417,0.01152,0.00336,0.012,0.62,0.13,0.6334824386,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-08-30 07:00:00,0.6867200000000001,0.13196000000000002,0.6992837764000001,0.00672,0.0019600000000000004,0.007,0.68,0.13,0.6923149572,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-08-30 07:30:00,0.7386400000000001,0.00252,0.7386442987,0.00864,0.00252,0.009000000000000001,0.73,0.0,0.73,-0.12328000000000001,0.0019600000000000004,0.1232955798,0.00672,0.0019600000000000004,0.007,-0.13,0.0,0.13
2020-08-30 08:00:00,0.80152,0.00336,0.8015270426000001,0.01152,0.00336,0.012,0.79,0.0,0.79,0.02016,0.005880000000000001,0.021,0.02016,0.005880000000000001,0.021,0.0,0.0,0.0
2020-08-30 08:30:00,0.86248,0.0036400000000000004,0.8624876811000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.85,0.0,0.85,0.03552,0.010360000000000001,0.037,0.03552,0.010360000000000001,0.037,0.0,0.0,0.0
2020-08-30 09:00:00,0.8588,0.008400000000000001,0.8588410796,0.028800000000000003,0.008400000000000001,0.03,0.8300000000000001,0.0,0.8300000000000001,0.18992,0.014560000000000002,0.1904772952,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.14,0.0,0.14
2020-08-30 09:30:00,0.8778400000000001,0.00812,0.8778775541,0.027840000000000004,0.00812,0.029,0.85,0.0,0.85,0.20336,0.01848,0.2041979432,0.06336,0.01848,0.066,0.14,0.0,0.14
2020-08-30 10:00:00,0.9141600000000001,0.01288,0.9142507315,0.044160000000000005,0.01288,0.046,0.87,0.0,0.87,0.21680000000000002,0.0224,0.21795412360000002,0.07680000000000001,0.0224,0.08,0.14,0.0,0.14
2020-08-30 10:30:00,0.8756800000000001,0.01624,0.8758305772,0.05568000000000001,0.01624,0.058,0.8200000000000001,0.0,0.8200000000000001,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0.0,0.0,0.0
2020-08-30 11:00:00,0.8941600000000001,0.01288,0.8942527607,0.044160000000000005,0.01288,0.046,0.85,0.0,0.85,-0.056080000000000005,0.021560000000000003,0.0600816112,0.07392,0.021560000000000003,0.077,-0.13,0.0,0.13
2020-08-30 11:30:00,0.86936,0.01148,0.8694357941,0.039360000000000006,0.01148,0.041,0.8300000000000001,0.0,0.8300000000000001,0.09240000000000001,0.0182,0.0941753683,0.062400000000000004,0.0182,0.065,0.03,0.0,0.03
2020-08-30 12:00:00,0.86304,0.00672,0.8630661620000001,0.02304,0.00672,0.024,0.84,0.0,0.84,0.1776,0.016800000000000002,0.178392825,0.057600000000000005,0.016800000000000002,0.06,0.12,0.0,0.12
2020-08-30 12:30:00,0.924,0.007,0.9240265148000001,0.024,0.007,0.025,0.9,0.0,0.9,0.13392,0.021560000000000003,0.135644388,0.07392,0.021560000000000003,0.077,0.06,0.0,0.06
2020-08-30 13:00:00,0.9160800000000001,0.01344,0.9161785852000001,0.04608,0.01344,0.048,0.87,0.0,0.87,0.14528000000000002,0.01904,0.1465223532,0.06528,0.01904,0.068,0.08,0.0,0.08
2020-08-30 13:30:00,0.8784000000000001,0.14120000000000002,0.8896763456000001,0.038400000000000004,0.0112,0.04,0.84,0.13,0.85,-0.09472000000000001,0.01904,0.0966146987,0.06528,0.01904,0.068,-0.16,0.0,0.16
2020-08-30 14:00:00,0.80376,0.015680000000000003,0.8039129306,0.05376,0.015680000000000003,0.056,0.75,0.0,0.75,-0.054400000000000004,-0.09920000000000001,0.11313708500000001,0.1056,0.0308,0.11,-0.16,-0.13,0.20615528130000002
2020-08-30 14:30:00,0.79608,0.01344,0.7961934438,0.04608,0.01344,0.048,0.75,0.0,0.75,-0.10456000000000001,-0.10508,0.1482383216,0.08544,0.02492,0.089,-0.19,-0.13,0.2302172887
2020-08-30 15:00:00,0.8388,0.008400000000000001,0.8388420590000001,0.028800000000000003,0.008400000000000001,0.03,0.81,0.0,0.81,-0.13704000000000002,-0.11872,0.18131298910000002,0.07296000000000001,0.02128,0.076,-0.21,-0.14,0.2523885893
2020-08-30 15:30:00,0.8388,0.008400000000000001,0.8388420590000001,0.028800000000000003,0.008400000000000001,0.03,0.81,0.0,0.81,-0.082,0.014,0.0831865374,0.048,0.014,0.05,-0.13,0.0,0.13
2020-08-30 16:00:00,0.8559200000000001,0.13756000000000002,0.8669035702000001,0.025920000000000002,0.007560000000000001,0.027,0.8300000000000001,0.13,0.8401190392000001,0.1836,0.0098,0.1838613608,0.033600000000000005,0.0098,0.035,0.15,0.0,0.15
2020-08-30 16:30:00,0.8815200000000001,0.13336,0.8915505594,0.01152,0.00336,0.012,0.87,0.13,0.8796590248,0.18072000000000002,0.008960000000000001,0.1809419797,0.030720000000000004,0.008960000000000001,0.032,0.15,0.0,0.15
2020-08-30 17:00:00,0.9944000000000001,0.004200000000000001,0.9944088696000001,0.014400000000000001,0.004200000000000001,0.015,0.98,0.0,0.98,0.20400000000000001,0.137,0.24573359560000002,0.024,0.007,0.025,0.18,0.13,0.2220360331
2020-08-30 17:30:00,1.0444,0.004200000000000001,1.044408445,0.014400000000000001,0.004200000000000001,0.015,1.03,0.0,1.03,0.28824,0.00532,0.288289091,0.018240000000000003,0.00532,0.019,0.27,0.0,0.27
2020-08-30 18:00:00,1.0953600000000001,0.0044800000000000005,1.0953691615,0.015360000000000002,0.0044800000000000005,0.016,1.08,0.0,1.08,0.39304000000000006,0.13672,0.4161403609,0.02304,0.00672,0.024,0.37,0.13,0.392173431
2020-08-30 18:30:00,1.1148,0.0014,1.1148008791,0.0048000000000000004,0.0014,0.005,1.11,0.0,1.11,0.47152000000000005,0.13336,0.4900163263,0.01152,0.00336,0.012,0.46,0.13,0.4780167361
2020-08-30 19:00:00,1.1448,0.0014,1.144800856,0.0048000000000000004,0.0014,0.005,1.1400000000000001,0.0,1.1400000000000001,0.37672000000000005,0.0019600000000000004,0.37672509870000004,0.00672,0.0019600000000000004,0.007,0.37,0.0,0.37
2020-08-30 19:30:00,1.10288,0.00084,1.1028803199,0.00288,0.00084,0.003,1.1,0.0,1.1,0.39288,0.00084,0.39288089800000003,0.00288,0.00084,0.003,0.39,0.0,0.39
2020-08-30 20:00:00,1.10096,0.00028000000000000003,1.1009600356,0.0009600000000000001,0.00028000000000000003,0.001,1.1,0.0,1.1,0.41000000000000003,0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,0.13,0.43011626340000003
2020-08-30 20:30:00,1.10096,0.00028000000000000003,1.1009600356,0.0009600000000000001,0.00028000000000000003,0.001,1.1,0.0,1.1,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-08-30 21:00:00,1.07288,0.00084,1.0728803288,0.00288,0.00084,0.003,1.07,0.0,1.07,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-08-30 21:30:00,1.01096,0.00028000000000000003,1.0109600388,0.0009600000000000001,0.00028000000000000003,0.001,1.01,0.0,1.01,0.30000000000000004,0.0,0.30000000000000004,0.0,0.0,0.0,0.30000000000000004,0.0,0.30000000000000004
2020-08-30 22:00:00,0.9409600000000001,0.00028000000000000003,0.9409600417,0.0009600000000000001,0.00028000000000000003,0.001,0.9400000000000001,0.0,0.9400000000000001,0.22,-0.13,0.2555386468,0.0,0.0,0.0,0.22,-0.13,0.2555386468
2020-08-30 22:30:00,0.9028800000000001,0.00084,0.9028803907,0.00288,0.00084,0.003,0.9,0.0,0.9,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-08-30 23:00:00,0.7948000000000001,0.0014,0.794801233,0.0048000000000000004,0.0014,0.005,0.79,0.0,0.79,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-08-30 23:30:00,0.7157600000000001,0.00168,0.7157619716,0.00576,0.00168,0.006,0.71,0.0,0.71,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-31 00:00:00,0.66056,0.0030800000000000003,0.6605671805000001,0.010560000000000002,0.0030800000000000003,0.011,0.65,0.0,0.65,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-31 00:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-31 01:00:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-31 01:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-31 02:00:00,0.63192,0.0005600000000000001,0.6319202481,0.0019200000000000003,0.0005600000000000001,0.002,0.63,0.0,0.63,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-08-31 02:30:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-31 03:00:00,0.6309600000000001,0.00028000000000000003,0.6309600621,0.0009600000000000001,0.00028000000000000003,0.001,0.63,0.0,0.63,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-31 03:30:00,0.6509600000000001,0.00028000000000000003,0.6509600602000001,0.0009600000000000001,0.00028000000000000003,0.001,0.65,0.0,0.65,-0.13,-0.17,0.2140093456,0.0,0.0,0.0,-0.13,-0.17,0.2140093456
2020-08-31 04:00:00,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.65,0.13,0.6628725368,-0.17,-0.2,0.26248809500000003,0.0,0.0,0.0,-0.17,-0.2,0.26248809500000003
2020-08-31 04:30:00,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.63,0.13,0.6432728814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-08-31 05:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-31 05:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-08-31 06:00:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-08-31 06:30:00,0.86,-0.18,0.8786353055,0.0,0.0,0.0,0.86,-0.18,0.8786353055,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-08-31 07:00:00,0.9,-0.27,0.9396275858,0.0,0.0,0.0,0.9,-0.27,0.9396275858,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-08-31 07:30:00,0.97,-0.17,0.9847842403,0.0,0.0,0.0,0.97,-0.17,0.9847842403,0.13096000000000002,0.00028000000000000003,0.1309602993,0.0009600000000000001,0.00028000000000000003,0.001,0.13,0.0,0.13
2020-08-31 08:00:00,1.07096,-0.16972,1.0843247668,0.0009600000000000001,0.00028000000000000003,0.001,1.07,-0.17,1.0834205093,0.15480000000000002,0.0014,0.15480633060000001,0.0048000000000000004,0.0014,0.005,0.15,0.0,0.15
2020-08-31 08:30:00,1.13192,-0.16944,1.1445316946,0.0019200000000000003,0.0005600000000000001,0.002,1.13,-0.17,1.1427160627,0.21056000000000002,0.0030800000000000003,0.2105825254,0.010560000000000002,0.0030800000000000003,0.011,0.2,0.0,0.2
2020-08-31 09:00:00,1.18096,-0.12972,1.1880630455,0.0009600000000000001,0.00028000000000000003,0.001,1.18,-0.13,1.1871394189,0.24728000000000003,0.00504,0.2473313567,0.01728,0.00504,0.018000000000000002,0.23,0.0,0.23
2020-08-31 09:30:00,1.21192,-0.12944,1.218812865,0.0019200000000000003,0.0005600000000000001,0.002,1.21,-0.13,1.2169634341,0.23072,0.14896,0.27462847630000004,0.030720000000000004,0.008960000000000001,0.032,0.2,0.14,0.2441311123
2020-08-31 10:00:00,1.09112,-0.16384,1.1033523463,0.021120000000000003,0.0061600000000000005,0.022,1.07,-0.17,1.0834205093,-0.025120000000000003,0.16184,0.1637778984,0.07488,0.021840000000000002,0.078,-0.1,0.14,0.1720465053
2020-08-31 10:30:00,0.9236000000000001,-0.14020000000000002,0.9341803894,0.033600000000000005,0.0098,0.035,0.89,-0.15,0.9025519376000001,0.08832000000000001,0.02576,0.092,0.08832000000000001,0.02576,0.092,0.0,0.0,0.0
2020-08-31 11:00:00,0.9797600000000001,-0.13132000000000002,0.9885214211000001,0.02976,0.00868,0.031,0.9500000000000001,-0.14,0.9602603814,-0.03688,0.15716000000000002,0.16142924150000001,0.09312000000000001,0.027160000000000004,0.097,-0.13,0.13,0.1838477631
2020-08-31 11:30:00,0.9349600000000001,-0.13272,0.9443329921,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.91,-0.14,0.9207062507,-0.0196,0.0322,0.037696153600000004,0.11040000000000001,0.0322,0.115,-0.13,0.0,0.13
2020-08-31 12:00:00,0.94264,0.00952,0.9426880714,0.03264,0.00952,0.034,0.91,0.0,0.91,0.09544000000000001,0.15492,0.1819587865,0.08544,0.02492,0.089,0.01,0.13,0.1303840481
2020-08-31 12:30:00,1.00536,-0.12552000000000002,1.013165337,0.015360000000000002,0.0044800000000000005,0.016,0.99,-0.13,0.9984988733000001,0.18608000000000002,0.01344,0.18656473410000002,0.04608,0.01344,0.048,0.14,0.0,0.14
2020-08-31 13:00:00,0.95784,-0.12188000000000002,0.9655631517000001,0.027840000000000004,0.00812,0.029,0.93,-0.13,0.9390420651,0.21184000000000003,0.14512,0.2567800615,0.051840000000000004,0.015120000000000001,0.054,0.16,0.13,0.20615528130000002
2020-08-31 13:30:00,0.964,-0.163,0.9776834866,0.024,0.007,0.025,0.9400000000000001,-0.17,0.9552486587000001,0.19264,0.00952,0.1928750891,0.03264,0.00952,0.034,0.16,0.0,0.16
2020-08-31 14:00:00,0.9249600000000001,-0.20272,0.9469141461,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.9,-0.21,0.924175308,0.1784,0.14120000000000002,0.2275170323,0.038400000000000004,0.0112,0.04,0.14,0.13,0.1910497317
2020-08-31 14:30:00,0.9711200000000001,-0.18384,0.9883679477,0.021120000000000003,0.0061600000000000005,0.022,0.9500000000000001,-0.19,0.9688137076000001,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0.0,0.0,0.0
2020-08-31 15:00:00,0.96152,-0.17664000000000002,0.9776105564,0.01152,0.00336,0.012,0.9500000000000001,-0.18,0.9669022701000001,0.17264000000000002,0.13952,0.2219693673,0.03264,0.00952,0.034,0.14,0.13,0.1910497317
2020-08-31 15:30:00,0.97496,0.007280000000000001,0.9749871794,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.9500000000000001,0.0,0.9500000000000001,0.17264000000000002,0.00952,0.1729022845,0.03264,0.00952,0.034,0.14,0.0,0.14
2020-08-31 16:00:00,0.9559200000000001,-0.16244,0.9696235352,0.025920000000000002,0.007560000000000001,0.027,0.93,-0.17,0.9454099640000001,0.19704000000000002,0.15372000000000002,0.24990918350000002,0.047040000000000005,0.013720000000000001,0.049,0.15,0.14,0.2051828453
2020-08-31 16:30:00,0.9988,0.008400000000000001,0.9988353218,0.028800000000000003,0.008400000000000001,0.03,0.97,0.0,0.97,0.25128,0.01204,0.251568281,0.041280000000000004,0.01204,0.043000000000000003,0.21,0.0,0.21
2020-08-31 17:00:00,0.9892000000000001,-0.19440000000000002,1.0081210245,0.019200000000000002,0.0056,0.02,0.97,-0.2,0.990403958,0.29936,0.15148,0.3355035022,0.039360000000000006,0.01148,0.041,0.26,0.14,0.2952964612
2020-08-31 17:30:00,0.97496,0.007280000000000001,0.9749871794,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.9500000000000001,0.0,0.9500000000000001,0.34032,0.011760000000000001,0.34052312700000004,0.04032,0.011760000000000001,0.042,0.30000000000000004,0.0,0.30000000000000004
2020-08-31 18:00:00,1.06344,0.003920000000000001,1.0634472248,0.01344,0.003920000000000001,0.014,1.05,0.0,1.05,0.43304000000000004,0.14672000000000002,0.45722029700000005,0.02304,0.00672,0.024,0.41000000000000003,0.14,0.4332435804
2020-08-31 18:30:00,1.14152,0.00336,1.141524945,0.01152,0.00336,0.012,1.13,0.0,1.13,0.47344,0.003920000000000001,0.4734562282,0.01344,0.003920000000000001,0.014,0.46,0.0,0.46
2020-08-31 19:00:00,1.1348,0.0014,1.1348008636,0.0048000000000000004,0.0014,0.005,1.13,0.0,1.13,0.55672,0.13196000000000002,0.5721456108,0.00672,0.0019600000000000004,0.007,0.55,0.13,0.565154846
2020-08-31 19:30:00,1.12288,0.00084,1.1228803142000001,0.00288,0.00084,0.003,1.12,0.0,1.12,0.5209600000000001,0.00028000000000000003,0.5209600752,0.0009600000000000001,0.00028000000000000003,0.001,0.52,0.0,0.52
2020-08-31 20:00:00,1.04096,0.00028000000000000003,1.0409600377,0.0009600000000000001,0.00028000000000000003,0.001,1.04,0.0,1.04,0.41000000000000003,-0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,-0.13,0.43011626340000003
2020-08-31 20:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-08-31 21:00:00,1.06096,0.00028000000000000003,1.0609600369,0.0009600000000000001,0.00028000000000000003,0.001,1.06,0.0,1.06,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2020-08-31 21:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-08-31 22:00:00,0.9319200000000001,0.0005600000000000001,0.9319201683,0.0019200000000000003,0.0005600000000000001,0.002,0.93,0.0,0.93,0.27,-0.13,0.2996664813,0.0,0.0,0.0,0.27,-0.13,0.2996664813
2020-08-31 22:30:00,0.84096,0.13028,0.8509915393,0.0009600000000000001,0.00028000000000000003,0.001,0.84,0.13,0.85,0.2,-0.13,0.2385372088,0.0,0.0,0.0,0.2,-0.13,0.2385372088
2020-08-31 23:00:00,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-08-31 23:30:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-01 00:00:00,0.6609600000000001,0.00028000000000000003,0.6609600593,0.0009600000000000001,0.00028000000000000003,0.001,0.66,0.0,0.66,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-01 00:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-01 01:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-09-01 01:30:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-01 02:00:00,0.6409600000000001,0.00028000000000000003,0.6409600612,0.0009600000000000001,0.00028000000000000003,0.001,0.64,0.0,0.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 02:30:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 03:00:00,0.67,0.13,0.6824954212000001,0.0,0.0,0.0,0.67,0.13,0.6824954212000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-01 03:30:00,0.67096,0.00028000000000000003,0.6709600584000001,0.0009600000000000001,0.00028000000000000003,0.001,0.67,0.0,0.67,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-01 04:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 04:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-01 05:00:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-01 05:30:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-01 06:00:00,0.79,-0.13,0.800624756,0.0,0.0,0.0,0.79,-0.13,0.800624756,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-01 06:30:00,0.9400000000000001,-0.28,0.9808159868,0.0,0.0,0.0,0.9400000000000001,-0.28,0.9808159868,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2020-09-01 07:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-09-01 07:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2020-09-01 08:00:00,1.12384,-0.12888000000000002,1.1312057283999999,0.0038400000000000005,0.0011200000000000001,0.004,1.12,-0.13,1.1275194012,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2020-09-01 08:30:00,1.14768,-0.14776,1.1571527125,0.007680000000000001,0.0022400000000000002,0.008,1.1400000000000001,-0.15,1.1498260738,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-09-01 09:00:00,1.20576,-0.14832,1.2148481387,0.00576,0.00168,0.006,1.2,-0.15,1.2093386622,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-09-01 09:30:00,1.21152,-0.14664000000000002,1.2203622413,0.01152,0.00336,0.012,1.2,-0.15,1.2093386622,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2020-09-01 10:00:00,1.134,-0.14300000000000002,1.1429807522,0.024,0.007,0.025,1.11,-0.15,1.1200892822,0.15192,0.13056,0.2003137539,0.0019200000000000003,0.0005600000000000001,0.002,0.15,0.13,0.1984943324
2020-09-01 10:30:00,1.05168,-0.13076000000000002,1.0597778069,0.03168,0.00924,0.033,1.02,-0.14,1.0295630141,0.15768000000000001,0.15224000000000001,0.2191802911,0.007680000000000001,0.0022400000000000002,0.008,0.15,0.15,0.2121320344
2020-09-01 11:00:00,1.0888,-0.1316,1.0967242133,0.028800000000000003,0.008400000000000001,0.03,1.06,-0.14,1.0692053124,-0.10368000000000001,0.15476,0.18627989690000002,0.01632,0.00476,0.017,-0.12,0.15,0.1920937271
2020-09-01 11:30:00,1.08648,-0.12936,1.0941539197,0.036480000000000005,0.01064,0.038,1.05,-0.14,1.0592922165,-0.13792000000000001,0.13644,0.19400463910000001,0.022080000000000002,0.00644,0.023,-0.16,0.13,0.20615528130000002
2020-09-01 12:00:00,1.0932,-0.1274,1.1005984736,0.0432,0.0126,0.045,1.05,-0.14,1.0592922165,-0.12752000000000002,0.15364,0.19966622150000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.14,0.15,0.2051828453
2020-09-01 12:30:00,1.1088,-0.1316,1.1165822854,0.028800000000000003,0.008400000000000001,0.03,1.08,-0.14,1.0890362712,-0.02944,0.13308,0.13629746880000002,0.010560000000000002,0.0030800000000000003,0.011,-0.04,0.13,0.1360147051
2020-09-01 13:00:00,1.07168,-0.13076000000000002,1.0796278062,0.03168,0.00924,0.033,1.04,-0.14,1.0493807698,-0.008480000000000001,0.13336,0.1336293381,0.01152,0.00336,0.012,-0.02,0.13,0.13152946440000002
2020-09-01 13:30:00,1.01224,-0.12768000000000002,1.020260751,0.04224000000000001,0.012320000000000001,0.044,0.97,-0.14,0.9800510191,-0.11352000000000001,0.14064000000000002,0.1807384851,0.036480000000000005,0.01064,0.038,-0.15,0.13,0.1984943324
2020-09-01 14:00:00,0.9218400000000001,-0.12488,0.9302601787,0.051840000000000004,0.015120000000000001,0.054,0.87,-0.14,0.8811923740000001,0.21688000000000002,0.15784,0.2682357172,0.02688,0.007840000000000001,0.028,0.19,0.15,0.24207436870000001
2020-09-01 14:30:00,0.9885600000000001,-0.12292000000000002,0.9961727762,0.05856000000000001,0.01708,0.061,0.93,-0.14,0.9404786016000001,0.04152,0.13336,0.1396739059,0.01152,0.00336,0.012,0.03,0.13,0.1334166406
2020-09-01 15:00:00,1.06144,-0.13208,1.0696261029,0.06144000000000001,0.017920000000000002,0.064,1.0,-0.15,1.0111874208,0.0748,0.13140000000000002,0.15119854500000002,0.0048000000000000004,0.0014,0.005,0.07,0.13,0.1476482306
2020-09-01 15:30:00,1.09568,-0.12376000000000001,1.1026473598,0.05568000000000001,0.01624,0.058,1.04,-0.14,1.0493807698,0.16768000000000002,0.0022400000000000002,0.1676949612,0.007680000000000001,0.0022400000000000002,0.008,0.16,0.0,0.16
2020-09-01 16:00:00,1.0578400000000001,-0.13188,1.0660289865,0.027840000000000004,0.00812,0.029,1.03,-0.14,1.0394710193,0.20096000000000003,0.14028000000000002,0.2450783548,0.0009600000000000001,0.00028000000000000003,0.001,0.2,0.14,0.2441311123
2020-09-01 16:30:00,1.18592,-0.13244,1.1932923364,0.025920000000000002,0.007560000000000001,0.027,1.16,-0.14,1.1684177335,0.23096000000000003,0.14028000000000002,0.2702239812,0.0009600000000000001,0.00028000000000000003,0.001,0.23,0.14,0.2692582404
2020-09-01 17:00:00,1.1892,-0.13440000000000002,1.1967706547,0.019200000000000002,0.0056,0.02,1.17,-0.14,1.1783462988,0.35096000000000005,0.14028000000000002,0.37795687580000004,0.0009600000000000001,0.00028000000000000003,0.001,0.35000000000000003,0.14,0.3769615365
2020-09-01 17:30:00,1.14128,0.01204,1.1413435066,0.041280000000000004,0.01204,0.043000000000000003,1.1,0.0,1.1,0.29688000000000003,0.007840000000000001,0.2969835012,0.02688,0.007840000000000001,0.028,0.27,0.0,0.27
2020-09-01 18:00:00,1.17072,0.008960000000000001,1.1707542868,0.030720000000000004,0.008960000000000001,0.032,1.1400000000000001,0.0,1.1400000000000001,0.4248,0.0014,0.42480230700000005,0.0048000000000000004,0.0014,0.005,0.42,0.0,0.42
2020-09-01 18:30:00,1.154,-0.123,1.1605365139,0.024,0.007,0.025,1.13,-0.13,1.1374532957,0.47288,0.00084,0.4728807461,0.00288,0.00084,0.003,0.47000000000000003,0.0,0.47000000000000003
2020-09-01 19:00:00,1.1748,0.0014,1.1748008342,0.0048000000000000004,0.0014,0.005,1.17,0.0,1.17,0.49,0.13,0.5069516742,0.0,0.0,0.0,0.49,0.13,0.5069516742
2020-09-01 19:30:00,1.22384,0.0011200000000000001,1.2238405125,0.0038400000000000005,0.0011200000000000001,0.004,1.22,0.0,1.22,0.54,0.0,0.54,0.0,0.0,0.0,0.54,0.0,0.54
2020-09-01 20:00:00,1.17192,0.0005600000000000001,1.1719201338,0.0019200000000000003,0.0005600000000000001,0.002,1.17,0.0,1.17,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-09-01 20:30:00,1.15096,0.00028000000000000003,1.1509600341,0.0009600000000000001,0.00028000000000000003,0.001,1.15,0.0,1.15,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-09-01 21:00:00,1.13096,0.00028000000000000003,1.1309600347,0.0009600000000000001,0.00028000000000000003,0.001,1.13,0.0,1.13,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-09-01 21:30:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.37,-0.13,0.392173431,0.0,0.0,0.0,0.37,-0.13,0.392173431
2020-09-01 22:00:00,0.9409600000000001,0.00028000000000000003,0.9409600417,0.0009600000000000001,0.00028000000000000003,0.001,0.9400000000000001,0.0,0.9400000000000001,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-09-01 22:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-09-01 23:00:00,0.7709600000000001,0.00028000000000000003,0.7709600508000001,0.0009600000000000001,0.00028000000000000003,0.001,0.77,0.0,0.77,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-01 23:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.13,-0.16,0.20615528130000002,0.0,0.0,0.0,-0.13,-0.16,0.20615528130000002
2020-09-02 00:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-02 00:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
