Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-02 01:00:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-02 01:30:00,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-02 02:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-02 02:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-02 03:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-02 03:30:00,0.6309600000000001,0.00028000000000000003,0.6309600621,0.0009600000000000001,0.00028000000000000003,0.001,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-02 04:00:00,0.63192,0.0005600000000000001,0.6319202481,0.0019200000000000003,0.0005600000000000001,0.002,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-02 04:30:00,0.6309600000000001,0.00028000000000000003,0.6309600621,0.0009600000000000001,0.00028000000000000003,0.001,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-02 05:00:00,0.61192,0.0005600000000000001,0.6119202562,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.0,0.61,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-02 05:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-02 06:00:00,0.73,-0.18,0.7518643495,0.0,0.0,0.0,0.73,-0.18,0.7518643495,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-02 06:30:00,0.9400000000000001,-0.18,0.9570788891,0.0,0.0,0.0,0.9400000000000001,-0.18,0.9570788891,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-02 07:00:00,1.05,-0.15,1.0606601718,0.0,0.0,0.0,1.05,-0.15,1.0606601718,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2020-09-02 07:30:00,1.08,-0.15,1.0903669107,0.0,0.0,0.0,1.08,-0.15,1.0903669107,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-09-02 08:00:00,1.15,-0.15,1.1597413505,0.0,0.0,0.0,1.15,-0.15,1.1597413505,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2020-09-02 08:30:00,1.19096,-0.13972,1.1991277663,0.0009600000000000001,0.00028000000000000003,0.001,1.19,-0.14,1.1982069938,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2020-09-02 09:00:00,1.22,-0.14,1.2280065146,0.0,0.0,0.0,1.22,-0.14,1.2280065146,0.31,0.15,0.3443835072,0.0,0.0,0.0,0.31,0.15,0.3443835072
2020-09-02 09:30:00,1.23096,-0.15972,1.2412787761,0.0009600000000000001,0.00028000000000000003,0.001,1.23,-0.16,1.2403628501,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2020-09-02 10:00:00,1.16864,-0.13748000000000002,1.176698857,0.00864,0.00252,0.009000000000000001,1.16,-0.14,1.1684177335,0.19096000000000002,0.15028000000000002,0.2430016461,0.0009600000000000001,0.00028000000000000003,0.001,0.19,0.15,0.24207436870000001
2020-09-02 10:30:00,1.09208,-0.13356,1.1002167968,0.022080000000000002,0.00644,0.023,1.07,-0.14,1.0791200119,0.22,0.16,0.2720294102,0.0,0.0,0.0,0.22,0.16,0.2720294102
2020-09-02 11:00:00,1.21632,-0.13524,1.2238154273,0.01632,0.00476,0.017,1.2,-0.14,1.2081390648,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2020-09-02 11:30:00,1.16824,-0.13468000000000002,1.1759776358,0.018240000000000003,0.00532,0.019,1.15,-0.14,1.158490397,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2020-09-02 12:00:00,1.19536,-0.13552,1.2030175394,0.015360000000000002,0.0044800000000000005,0.016,1.18,-0.14,1.1882760622,0.23,0.17,0.28600699290000003,0.0,0.0,0.0,0.23,0.17,0.28600699290000003
2020-09-02 12:30:00,1.2905600000000002,-0.13692000000000001,1.2978028356,0.010560000000000002,0.0030800000000000003,0.011,1.28,-0.14,1.2876334882,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2020-09-02 13:00:00,1.28576,-0.13832,1.2931787193,0.00576,0.00168,0.006,1.28,-0.14,1.2876334882,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2020-09-02 13:30:00,1.28096,-0.13972,1.2885574104,0.0009600000000000001,0.00028000000000000003,0.001,1.28,-0.14,1.2876334882,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2020-09-02 14:00:00,1.21768,-0.13776000000000002,1.2254478364999999,0.007680000000000001,0.0022400000000000002,0.008,1.21,-0.14,1.2180722474,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2020-09-02 14:30:00,1.24672,-0.13804000000000002,1.25433879,0.00672,0.0019600000000000004,0.007,1.24,-0.14,1.2478781992,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-09-02 15:00:00,1.1992,-0.13440000000000002,1.2067079183,0.019200000000000002,0.0056,0.02,1.18,-0.14,1.1882760622,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2020-09-02 15:30:00,1.22632,-0.13524,1.2337546758,0.01632,0.00476,0.017,1.21,-0.14,1.2180722474,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-09-02 16:00:00,1.2616800000000001,-0.13076000000000002,1.2684378582,0.03168,0.00924,0.033,1.23,-0.14,1.2379418403,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2020-09-02 16:30:00,1.32344,-0.13608,1.3304176788,0.01344,0.003920000000000001,0.014,1.31,-0.14,1.3174596768,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-09-02 17:00:00,1.3292,-0.13440000000000002,1.3359775447,0.019200000000000002,0.0056,0.02,1.31,-0.14,1.3174596768,0.5109600000000001,0.14028000000000002,0.529866587,0.0009600000000000001,0.00028000000000000003,0.001,0.51,0.14,0.5288667129
2020-09-02 17:30:00,1.30304,0.00672,1.303057328,0.02304,0.00672,0.024,1.28,0.0,1.28,0.47208000000000006,0.00644,0.4721239244,0.022080000000000002,0.00644,0.023,0.45,0.0,0.45
2020-09-02 18:00:00,1.3692,-0.13440000000000002,1.3757805056999999,0.019200000000000002,0.0056,0.02,1.35,-0.14,1.3572398462,0.5267200000000001,0.16196000000000002,0.5510580732,0.00672,0.0019600000000000004,0.007,0.52,0.16,0.5440588203
2020-09-02 18:30:00,1.36536,0.0044800000000000005,1.3653673498,0.015360000000000002,0.0044800000000000005,0.016,1.35,0.0,1.35,0.62,0.15,0.6378871374,0.0,0.0,0.0,0.62,0.15,0.6378871374
2020-09-02 19:00:00,1.47768,0.0022400000000000002,1.4776816978,0.007680000000000001,0.0022400000000000002,0.008,1.47,0.0,1.47,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2020-09-02 19:30:00,1.39096,0.00028000000000000003,1.3909600282,0.0009600000000000001,0.00028000000000000003,0.001,1.3900000000000001,0.0,1.3900000000000001,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-09-02 20:00:00,1.32768,0.0022400000000000002,1.3276818896,0.007680000000000001,0.0022400000000000002,0.008,1.32,0.0,1.32,0.48,-0.14,0.5,0.0,0.0,0.0,0.48,-0.14,0.5
2020-09-02 20:30:00,1.22672,0.0019600000000000004,1.2267215658,0.00672,0.0019600000000000004,0.007,1.22,0.0,1.22,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-09-02 21:00:00,1.12864,0.00252,1.1286428133,0.00864,0.00252,0.009000000000000001,1.12,0.0,1.12,0.41000000000000003,-0.13,0.43011626340000003,0.0,0.0,0.0,0.41000000000000003,-0.13,0.43011626340000003
2020-09-02 21:30:00,1.06768,0.0022400000000000002,1.0676823498,0.007680000000000001,0.0022400000000000002,0.008,1.06,0.0,1.06,0.31,-0.13,0.33615472630000004,0.0,0.0,0.0,0.31,-0.13,0.33615472630000004
2020-09-02 22:00:00,0.9730400000000001,0.00672,0.9730632045000001,0.02304,0.00672,0.024,0.9500000000000001,0.0,0.9500000000000001,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-09-02 22:30:00,0.8972800000000001,0.00504,0.8972941547000001,0.01728,0.00504,0.018000000000000002,0.88,0.0,0.88,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-09-02 23:00:00,0.7896000000000001,0.0028,0.7896049645000001,0.009600000000000001,0.0028,0.01,0.78,0.0,0.78,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-02 23:30:00,0.7024800000000001,0.0036400000000000004,0.7024894305,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 00:00:00,0.6905600000000001,0.0030800000000000003,0.6905668686,0.010560000000000002,0.0030800000000000003,0.011,0.68,0.0,0.68,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-03 00:30:00,0.61192,0.0005600000000000001,0.6119202562,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.0,0.61,-0.13,-0.15,0.1984943324,0.0,0.0,0.0,-0.13,-0.15,0.1984943324
2020-09-03 01:00:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-03 01:30:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-03 02:00:00,0.6386400000000001,0.00252,0.6386449718,0.00864,0.00252,0.009000000000000001,0.63,0.0,0.63,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-03 02:30:00,0.65192,0.0005600000000000001,0.6519202405,0.0019200000000000003,0.0005600000000000001,0.002,0.65,0.0,0.65,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-03 03:00:00,0.6128800000000001,0.00084,0.6128805756,0.00288,0.00084,0.003,0.61,0.0,0.61,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-03 03:30:00,0.60672,0.0019600000000000004,0.6067231659,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-03 04:00:00,0.6315200000000001,0.00336,0.6315289384,0.01152,0.00336,0.012,0.62,0.0,0.62,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-09-03 04:30:00,0.61248,0.0036400000000000004,0.6124908163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-03 05:00:00,0.62768,-0.12776,0.6405503883,0.007680000000000001,0.0022400000000000002,0.008,0.62,-0.13,0.6334824386,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-09-03 05:30:00,0.6619200000000001,0.0005600000000000001,0.6619202369,0.0019200000000000003,0.0005600000000000001,0.002,0.66,0.0,0.66,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-03 06:00:00,0.70096,-0.16972,0.7212141152,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,-0.17,0.7203471385,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-03 06:30:00,0.9009600000000001,-0.13972,0.9117294555000001,0.0009600000000000001,0.00028000000000000003,0.001,0.9,-0.14,0.9108238029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-03 07:00:00,1.01384,-0.13888,1.0233079693,0.0038400000000000005,0.0011200000000000001,0.004,1.01,-0.14,1.019656805,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2020-09-03 07:30:00,1.11096,-0.16972,1.1238491892,0.0009600000000000001,0.00028000000000000003,0.001,1.11,-0.17,1.1229425631,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-09-03 08:00:00,1.17096,-0.12972,1.1781233382,0.0009600000000000001,0.00028000000000000003,0.001,1.17,-0.13,1.177200068,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-09-03 08:30:00,1.17288,-0.12916,1.1799702539,0.00288,0.00084,0.003,1.17,-0.13,1.177200068,0.36,0.16,0.39395431210000004,0.0,0.0,0.0,0.36,0.16,0.39395431210000004
2020-09-03 09:00:00,1.24288,-0.12916,1.2495731271000001,0.00288,0.00084,0.003,1.24,-0.13,1.2467958935,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2020-09-03 09:30:00,1.29288,-0.12916,1.2993155891,0.00288,0.00084,0.003,1.29,-0.13,1.2965338407,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-09-03 10:00:00,1.2248,-0.12860000000000002,1.2315327848,0.0048000000000000004,0.0014,0.005,1.22,-0.13,1.2269066794,0.22,0.15,0.26627053910000004,0.0,0.0,0.0,0.22,0.15,0.26627053910000004
2020-09-03 10:30:00,1.15248,-0.12636,1.1593864757,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.1400000000000001,-0.13,1.1473883388,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2020-09-03 11:00:00,1.15728,-0.12496000000000002,1.1640068728,0.01728,0.00504,0.018000000000000002,1.1400000000000001,-0.13,1.1473883388,0.00288,0.15084,0.1508674915,0.00288,0.00084,0.003,0.0,0.15,0.15
2020-09-03 11:30:00,1.17632,-0.12524000000000002,1.182968216,0.01632,0.00476,0.017,1.16,-0.13,1.167261753,0.14096,0.13028,0.1919442627,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.13,0.1910497317
2020-09-03 12:00:00,1.11728,-0.12496000000000002,1.1242462364,0.01728,0.00504,0.018000000000000002,1.1,-0.13,1.107655181,0.16192,0.13056,0.20800000000000002,0.0019200000000000003,0.0005600000000000001,0.002,0.16,0.13,0.20615528130000002
2020-09-03 12:30:00,1.09072,-0.12104000000000001,1.0974155093,0.030720000000000004,0.008960000000000001,0.032,1.06,-0.13,1.067941946,-0.08848,0.13336,0.1600424944,0.01152,0.00336,0.012,-0.1,0.13,0.1640121947
2020-09-03 13:00:00,1.0578400000000001,-0.12188000000000002,1.0648381098,0.027840000000000004,0.00812,0.029,1.03,-0.13,1.0381714695,-0.11848000000000002,0.13336,0.1783883404,0.01152,0.00336,0.012,-0.13,0.13,0.1838477631
2020-09-03 13:30:00,1.03224,-0.11768,1.0389263689,0.04224000000000001,0.012320000000000001,0.044,0.99,-0.13,0.9984988733000001,-0.14464000000000002,0.13448000000000002,0.19749835440000002,0.015360000000000002,0.0044800000000000005,0.016,-0.16,0.13,0.20615528130000002
2020-09-03 14:00:00,0.9518400000000001,-0.11488000000000001,0.9587475163,0.051840000000000004,0.015120000000000001,0.054,0.9,-0.13,0.9093404203000001,-0.14368,0.13476000000000002,0.1969878169,0.01632,0.00476,0.017,-0.16,0.13,0.20615528130000002
2020-09-03 14:30:00,0.9932000000000001,-0.1174,1.0001144934,0.0432,0.0126,0.045,0.9500000000000001,-0.13,0.9588534820000001,-0.09616000000000001,0.13112000000000001,0.162601353,0.0038400000000000005,0.0011200000000000001,0.004,-0.1,0.13,0.1640121947
2020-09-03 15:00:00,1.02008,-0.10956,1.0259466848,0.07008,0.020440000000000003,0.073,0.9500000000000001,-0.13,0.9588534820000001,-0.15984,0.13588,0.20979084820000002,0.02016,0.005880000000000001,0.021,-0.18,0.13,0.2220360331
2020-09-03 15:30:00,1.038,-0.116,1.0444615838,0.048,0.014,0.05,0.99,-0.13,0.9984988733000001,0.042480000000000004,0.13364,0.1402290983,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.03,0.13,0.1334166406
2020-09-03 16:00:00,1.10512,-0.11684000000000001,1.1112793528,0.04512,0.013160000000000002,0.047,1.06,-0.13,1.067941946,0.18672000000000002,0.13196000000000002,0.22864339050000002,0.00672,0.0019600000000000004,0.007,0.18,0.13,0.2220360331
2020-09-03 16:30:00,1.18784,-0.16188000000000002,1.1988198363,0.027840000000000004,0.00812,0.029,1.16,-0.17,1.1723907199,0.24,0.13,0.2729468813,0.0,0.0,0.0,0.24,0.13,0.2729468813
2020-09-03 17:00:00,1.17744,-0.12908,1.1844942381,0.03744,0.010920000000000001,0.039,1.1400000000000001,-0.14,1.1485643212,0.34288,0.15084,0.3745923117,0.00288,0.00084,0.003,0.34,0.15,0.37161808350000003
2020-09-03 17:30:00,1.18344,0.003920000000000001,1.1834464922,0.01344,0.003920000000000001,0.014,1.17,0.0,1.17,0.40576,0.13168000000000002,0.4265920768,0.00576,0.00168,0.006,0.4,0.13,0.4205948169
2020-09-03 18:00:00,1.2101600000000001,-0.17412000000000002,1.222622182,0.02016,0.005880000000000001,0.021,1.19,-0.18,1.2035364556,0.41344000000000003,0.003920000000000001,0.4134585832,0.01344,0.003920000000000001,0.014,0.4,0.0,0.4
2020-09-03 18:30:00,1.25688,0.007840000000000001,1.2569044514,0.02688,0.007840000000000001,0.028,1.23,0.0,1.23,0.40672,0.0019600000000000004,0.40672472260000003,0.00672,0.0019600000000000004,0.007,0.4,0.0,0.4
2020-09-03 19:00:00,1.2388,0.008400000000000001,1.2388284788,0.028800000000000003,0.008400000000000001,0.03,1.21,0.0,1.21,0.48,0.13,0.4972926704,0.0,0.0,0.0,0.48,0.13,0.4972926704
2020-09-03 19:30:00,1.17248,0.0036400000000000004,1.1724856502,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.16,0.0,1.16,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-09-03 20:00:00,1.1182400000000001,0.00532,1.1182526548,0.018240000000000003,0.00532,0.019,1.1,0.0,1.1,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-09-03 20:30:00,1.12864,0.00252,1.1286428133,0.00864,0.00252,0.009000000000000001,1.12,0.0,1.12,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-09-03 21:00:00,1.08192,0.0005600000000000001,1.0819201449,0.0019200000000000003,0.0005600000000000001,0.002,1.08,0.0,1.08,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-09-03 21:30:00,0.9928800000000001,0.00084,0.9928803553000001,0.00288,0.00084,0.003,0.99,0.0,0.99,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-09-03 22:00:00,0.9619200000000001,0.0005600000000000001,0.961920163,0.0019200000000000003,0.0005600000000000001,0.002,0.96,0.0,0.96,0.27,-0.13,0.2996664813,0.0,0.0,0.0,0.27,-0.13,0.2996664813
2020-09-03 22:30:00,0.86384,0.0011200000000000001,0.8638407261000001,0.0038400000000000005,0.0011200000000000001,0.004,0.86,0.0,0.86,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-09-03 23:00:00,0.7738400000000001,0.0011200000000000001,0.7738408105,0.0038400000000000005,0.0011200000000000001,0.004,0.77,0.0,0.77,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-03 23:30:00,0.72384,0.0011200000000000001,0.7238408665,0.0038400000000000005,0.0011200000000000001,0.004,0.72,0.0,0.72,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-04 00:00:00,0.68576,0.00168,0.6857620579,0.00576,0.00168,0.006,0.68,0.0,0.68,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-04 00:30:00,0.6209600000000001,0.00028000000000000003,0.6209600631000001,0.0009600000000000001,0.00028000000000000003,0.001,0.62,0.0,0.62,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-04 01:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-09-04 01:30:00,0.61192,0.0005600000000000001,0.6119202562,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.0,0.61,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-09-04 02:00:00,0.6286400000000001,0.00252,0.6286450509,0.00864,0.00252,0.009000000000000001,0.62,0.0,0.62,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-04 02:30:00,0.6248,0.0014,0.6248015685,0.0048000000000000004,0.0014,0.005,0.62,0.0,0.62,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-04 03:00:00,0.6238400000000001,0.0011200000000000001,0.6238410054,0.0038400000000000005,0.0011200000000000001,0.004,0.62,0.0,0.62,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-04 03:30:00,0.64192,0.0005600000000000001,0.6419202443,0.0019200000000000003,0.0005600000000000001,0.002,0.64,0.0,0.64,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-04 04:00:00,0.62672,0.0019600000000000004,0.6267230648000001,0.00672,0.0019600000000000004,0.007,0.62,0.0,0.62,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-04 04:30:00,0.62768,0.0022400000000000002,0.6276839969,0.007680000000000001,0.0022400000000000002,0.008,0.62,0.0,0.62,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-04 05:00:00,0.6248,0.0014,0.6248015685,0.0048000000000000004,0.0014,0.005,0.62,0.0,0.62,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-09-04 05:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-04 06:00:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-04 06:30:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-04 07:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.17,-0.15,0.226715681,0.0,0.0,0.0,0.17,-0.15,0.226715681
2020-09-04 07:30:00,1.05,-0.13,1.0580170131,0.0,0.0,0.0,1.05,-0.13,1.0580170131,0.16,-0.17,0.2334523506,0.0,0.0,0.0,0.16,-0.17,0.2334523506
2020-09-04 08:00:00,1.26,-0.23,1.2808200498,0.0,0.0,0.0,1.26,-0.23,1.2808200498,0.28,0.18,0.3328663395,0.0,0.0,0.0,0.28,0.18,0.3328663395
2020-09-04 08:30:00,2.13672,-0.19804000000000002,2.1458779555,0.00672,0.0019600000000000004,0.007,2.13,-0.2,2.1393690659,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2020-09-04 09:00:00,2.11768,-0.19776000000000002,2.1268938855,0.007680000000000001,0.0022400000000000002,0.008,2.11,-0.2,2.1194574778,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2020-09-04 09:30:00,2.17248,-0.22636,2.184240875,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.16,-0.23,2.1722108553,0.23,0.13,0.2641968963,0.0,0.0,0.0,0.23,0.13,0.2641968963
2020-09-04 10:00:00,2.11784,-0.22188000000000002,2.1294311447,0.027840000000000004,0.00812,0.029,2.09,-0.23,2.1026174165000002,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2020-09-04 10:30:00,1.52744,-0.22908,1.5445227742,0.03744,0.010920000000000001,0.039,1.49,-0.24,1.5092050888,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-09-04 11:00:00,1.08496,-0.13272,1.093047483,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.06,-0.14,1.0692053124,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-09-04 11:30:00,1.08688,-0.13216,1.0948855648,0.02688,0.007840000000000001,0.028,1.06,-0.14,1.0692053124,-0.02,0.30000000000000004,0.3006659276,0.0,0.0,0.0,-0.02,0.30000000000000004,0.3006659276
2020-09-04 12:00:00,1.07264,-0.13048,1.0805468986,0.03264,0.00952,0.034,1.04,-0.14,1.0493807698,0.24,0.15,0.283019434,0.0,0.0,0.0,0.24,0.15,0.283019434
2020-09-04 12:30:00,1.12704,-0.12628,1.1340925006,0.047040000000000005,0.013720000000000001,0.049,1.08,-0.14,1.0890362712,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2020-09-04 13:00:00,1.18168,-0.13076000000000002,1.1888926781,0.03168,0.00924,0.033,1.15,-0.14,1.158490397,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2020-09-04 13:30:00,1.06552,-0.12964,1.0733775664,0.03552,0.010360000000000001,0.037,1.03,-0.14,1.0394710193,0.28152000000000005,0.00336,0.2815400504,0.01152,0.00336,0.012,0.27,0.0,0.27
2020-09-04 14:00:00,1.08304,0.00672,1.0830608478000001,0.02304,0.00672,0.024,1.06,0.0,1.06,0.13824,0.51532,0.5335400641,0.018240000000000003,0.00532,0.019,0.12,0.51,0.5239274759
2020-09-04 14:30:00,1.0184,0.0112,1.0184615849,0.038400000000000004,0.0112,0.04,0.98,0.0,0.98,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0.0,0.0,0.0
2020-09-04 15:00:00,0.9722400000000001,0.012320000000000001,0.972318055,0.04224000000000001,0.012320000000000001,0.044,0.93,0.0,0.93,0.033600000000000005,0.14980000000000002,0.1535219854,0.033600000000000005,0.0098,0.035,0.0,0.14,0.14
2020-09-04 15:30:00,0.97416,0.01288,0.9742451437,0.044160000000000005,0.01288,0.046,0.93,0.0,0.93,0.1688,0.1484,0.2247576473,0.028800000000000003,0.008400000000000001,0.03,0.14,0.14,0.1979898987
2020-09-04 16:00:00,1.04032,0.011760000000000001,1.0403864667,0.04032,0.011760000000000001,0.042,1.0,0.0,1.0,0.1792,0.1456,0.230893915,0.019200000000000002,0.0056,0.02,0.16,0.14,0.2126029163
2020-09-04 16:30:00,1.12072,0.008960000000000001,1.1207558164,0.030720000000000004,0.008960000000000001,0.032,1.09,0.0,1.09,0.24248000000000003,0.0036400000000000004,0.2425073195,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.23,0.0,0.23
2020-09-04 17:00:00,1.10784,0.00812,1.1078697577,0.027840000000000004,0.00812,0.029,1.08,0.0,1.08,0.30248,0.0036400000000000004,0.3025019008,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.29,0.0,0.29
2020-09-04 17:30:00,1.17168,0.00924,1.1717164333,0.03168,0.00924,0.033,1.1400000000000001,0.0,1.1400000000000001,0.40344,0.13392,0.4250863442,0.01344,0.003920000000000001,0.014,0.39,0.13,0.4110960958
2020-09-04 18:00:00,1.2591999999999999,0.0056,1.2592124523,0.019200000000000002,0.0056,0.02,1.24,0.0,1.24,0.39864000000000005,0.13252,0.4200897523,0.00864,0.00252,0.009000000000000001,0.39,0.13,0.4110960958
2020-09-04 18:30:00,1.234,0.007,1.234019854,0.024,0.007,0.025,1.21,0.0,1.21,0.51192,0.15056,0.5336013493,0.0019200000000000003,0.0005600000000000001,0.002,0.51,0.15,0.5316013544
2020-09-04 19:00:00,1.32016,-0.12412000000000001,1.3259819757,0.02016,0.005880000000000001,0.021,1.3,-0.13,1.3064838307,0.5700000000000001,0.15,0.5894064811,0.0,0.0,0.0,0.5700000000000001,0.15,0.5894064811
2020-09-04 19:30:00,1.29248,0.0036400000000000004,1.2924851256,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.28,0.0,1.28,0.48,0.17,0.5092150823,0.0,0.0,0.0,0.48,0.17,0.5092150823
2020-09-04 20:00:00,1.25208,0.00644,1.2520965618,0.022080000000000002,0.00644,0.023,1.23,0.0,1.23,0.48,0.14,0.5,0.0,0.0,0.0,0.48,0.14,0.5
2020-09-04 20:30:00,1.1892,0.0056,1.1892131853,0.019200000000000002,0.0056,0.02,1.17,0.0,1.17,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-09-04 21:00:00,1.124,0.007,1.1240217969,0.024,0.007,0.025,1.1,0.0,1.1,0.42,0.13,0.4396589587,0.0,0.0,0.0,0.42,0.13,0.4396589587
2020-09-04 21:30:00,1.06592,0.007560000000000001,1.0659468092,0.025920000000000002,0.007560000000000001,0.027,1.04,0.0,1.04,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-09-04 22:00:00,0.98072,0.008960000000000001,0.9807609291,0.030720000000000004,0.008960000000000001,0.032,0.9500000000000001,0.0,0.9500000000000001,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-09-04 22:30:00,0.9107200000000001,0.008960000000000001,0.9107640748,0.030720000000000004,0.008960000000000001,0.032,0.88,0.0,0.88,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-09-04 23:00:00,0.8376800000000001,0.0022400000000000002,0.8376829949,0.007680000000000001,0.0022400000000000002,0.008,0.8300000000000001,0.0,0.8300000000000001,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-09-04 23:30:00,0.7748,0.0014,0.7748012648,0.0048000000000000004,0.0014,0.005,0.77,0.0,0.77,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-09-05 00:00:00,0.7148,0.0014,0.7148013710000001,0.0048000000000000004,0.0014,0.005,0.71,0.0,0.71,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-05 00:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-05 01:00:00,0.6309600000000001,0.00028000000000000003,0.6309600621,0.0009600000000000001,0.00028000000000000003,0.001,0.63,0.0,0.63,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-05 01:30:00,0.6309600000000001,0.00028000000000000003,0.6309600621,0.0009600000000000001,0.00028000000000000003,0.001,0.63,0.0,0.63,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-05 02:00:00,0.6638400000000001,0.0011200000000000001,0.6638409448,0.0038400000000000005,0.0011200000000000001,0.004,0.66,0.0,0.66,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-05 02:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-05 03:00:00,0.66288,0.00084,0.6628805322,0.00288,0.00084,0.003,0.66,0.0,0.66,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-05 03:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-05 04:00:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-05 04:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-05 05:00:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-05 05:30:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-05 06:00:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-05 06:30:00,0.70096,0.00028000000000000003,0.7009600559,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-05 07:00:00,0.7357600000000001,0.00168,0.735761918,0.00576,0.00168,0.006,0.73,0.0,0.73,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-05 07:30:00,0.85096,0.00028000000000000003,0.8509600461,0.0009600000000000001,0.00028000000000000003,0.001,0.85,0.0,0.85,0.0038400000000000005,-0.12888000000000002,0.128937194,0.0038400000000000005,0.0011200000000000001,0.004,0.0,-0.13,0.13
2020-09-05 08:00:00,0.9144,0.004200000000000001,0.9144096456,0.014400000000000001,0.004200000000000001,0.015,0.9,0.0,0.9,0.15824000000000002,0.00532,0.1583294035,0.018240000000000003,0.00532,0.019,0.14,0.0,0.14
2020-09-05 08:30:00,0.9144,0.004200000000000001,0.9144096456,0.014400000000000001,0.004200000000000001,0.015,0.9,0.0,0.9,0.19072000000000003,0.008960000000000001,0.1909303538,0.030720000000000004,0.008960000000000001,0.032,0.16,0.0,0.16
2020-09-05 09:00:00,0.96728,0.00504,0.9672931303000001,0.01728,0.00504,0.018000000000000002,0.9500000000000001,0.0,0.9500000000000001,0.21512,0.14316,0.2584016254,0.04512,0.013160000000000002,0.047,0.17,0.13,0.2140093456
2020-09-05 09:30:00,1.01744,0.010920000000000001,1.0174985995,0.03744,0.010920000000000001,0.039,0.98,0.0,0.98,0.218,0.14400000000000002,0.2612661478,0.048,0.014,0.05,0.17,0.13,0.2140093456
2020-09-05 10:00:00,1.03376,-0.11432,1.0400619212,0.05376,0.015680000000000003,0.056,0.98,-0.13,0.9885848471,0.20376000000000002,0.14568,0.250481137,0.05376,0.015680000000000003,0.056,0.15,0.13,0.1984943324
2020-09-05 10:30:00,1.04104,0.020720000000000002,1.0412461765,0.07104,0.020720000000000002,0.074,0.97,0.0,0.97,0.17704,0.14372000000000001,0.2280320153,0.047040000000000005,0.013720000000000001,0.049,0.13,0.13,0.1838477631
2020-09-05 11:00:00,0.9358400000000001,0.02212,0.9361013834,0.07584,0.02212,0.079,0.86,0.0,0.86,-0.07264000000000001,0.15548,0.1716117712,0.08736000000000001,0.025480000000000003,0.091,-0.16,0.13,0.20615528130000002
2020-09-05 11:30:00,0.87104,0.020720000000000002,0.8712864053,0.07104,0.020720000000000002,0.074,0.8,0.0,0.8,-0.07304000000000001,0.028280000000000003,0.0783236873,0.09696,0.028280000000000003,0.101,-0.17,0.0,0.17
2020-09-05 12:00:00,0.8483200000000001,0.02576,0.8487110227,0.08832000000000001,0.02576,0.092,0.76,0.0,0.76,-0.06056,0.16192,0.172874521,0.10944000000000001,0.031920000000000004,0.114,-0.17,0.13,0.2140093456
2020-09-05 12:30:00,0.87448,0.024640000000000002,0.8748270686,0.08448000000000001,0.024640000000000002,0.088,0.79,0.0,0.79,-0.06824000000000001,0.02968,0.0744150522,0.10176,0.02968,0.106,-0.17,0.0,0.17
2020-09-05 13:00:00,0.8716,0.0238,0.8719248821000001,0.0816,0.0238,0.085,0.79,0.0,0.79,-0.06688000000000001,0.15716000000000002,0.1707987119,0.09312000000000001,0.027160000000000004,0.097,-0.16,0.13,0.20615528130000002
2020-09-05 13:30:00,0.80776,0.022680000000000002,0.8080783378,0.07776000000000001,0.022680000000000002,0.081,0.73,0.0,0.73,-0.07744000000000001,-0.10592000000000001,0.1312097557,0.08256000000000001,0.02408,0.08600000000000001,-0.16,-0.13,0.20615528130000002
2020-09-05 14:00:00,0.81352,0.024360000000000003,0.8138846356,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.73,0.0,0.73,-0.1336,0.1852,0.2283593659,0.0864,0.0252,0.09,-0.22,0.16,0.2720294102
2020-09-05 14:30:00,0.7139200000000001,0.021560000000000003,0.714245476,0.07392,0.021560000000000003,0.077,0.64,0.0,0.64,-0.10704000000000001,0.15128000000000003,0.1853191841,0.07296000000000001,0.02128,0.076,-0.18,0.13,0.2220360331
2020-09-05 15:00:00,0.7458400000000001,0.02212,0.7461679436,0.07584,0.02212,0.079,0.67,0.0,0.67,-0.12144,0.01708,0.12263523150000001,0.05856000000000001,0.01708,0.061,-0.18,0.0,0.18
2020-09-05 15:30:00,0.7477600000000001,0.022680000000000002,0.7481038698,0.07776000000000001,0.022680000000000002,0.081,0.67,0.0,0.67,-0.12432000000000001,0.01624,0.12537623380000001,0.05568000000000001,0.01624,0.058,-0.18,0.0,0.18
2020-09-05 16:00:00,0.74272,0.029960000000000004,0.7433240209,0.10272,0.029960000000000004,0.107,0.64,0.0,0.64,-0.12032000000000001,0.10324000000000001,0.1585414772,0.07968,0.02324,0.083,-0.2,0.08,0.2154065923
2020-09-05 16:30:00,0.8110400000000001,0.020720000000000002,0.8113046284000001,0.07104,0.020720000000000002,0.074,0.74,0.0,0.74,-0.10200000000000001,0.014,0.1029563014,0.048,0.014,0.05,-0.15,0.0,0.15
2020-09-05 17:00:00,0.8664000000000001,0.0252,0.8667664045,0.0864,0.0252,0.09,0.78,0.0,0.78,0.2376,0.1468,0.2792919619,0.057600000000000005,0.016800000000000002,0.06,0.18,0.13,0.2220360331
2020-09-05 17:30:00,0.9762400000000001,0.01932,0.9764311548000001,0.06624000000000001,0.01932,0.069,0.91,0.0,0.91,0.20976000000000003,0.00868,0.2099395151,0.02976,0.00868,0.031,0.18,0.0,0.18
2020-09-05 18:00:00,1.0532,0.0126,1.0532753676,0.0432,0.0126,0.045,1.01,0.0,1.01,0.27304,0.00672,0.2731226831,0.02304,0.00672,0.024,0.25,0.0,0.25
2020-09-05 18:30:00,1.12264,0.00952,1.1226803641,0.03264,0.00952,0.034,1.09,0.0,1.09,0.26536000000000004,0.0044800000000000005,0.2653978146,0.015360000000000002,0.0044800000000000005,0.016,0.25,0.0,0.25
2020-09-05 19:00:00,1.11208,0.00644,1.1120986467,0.022080000000000002,0.00644,0.023,1.09,0.0,1.09,0.33288,-0.12916,0.3570593788,0.00288,0.00084,0.003,0.33,-0.13,0.354682957
2020-09-05 19:30:00,1.10056,0.0030800000000000003,1.1005643098,0.010560000000000002,0.0030800000000000003,0.011,1.09,0.0,1.09,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-09-05 20:00:00,1.11864,0.00252,1.1186428384,0.00864,0.00252,0.009000000000000001,1.11,0.0,1.11,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2020-09-05 20:30:00,1.08576,0.00168,1.0857612997,0.00576,0.00168,0.006,1.08,0.0,1.08,0.44,0.15,0.464865572,0.0,0.0,0.0,0.44,0.15,0.464865572
2020-09-05 21:00:00,1.07672,0.0019600000000000004,1.0767217839,0.00672,0.0019600000000000004,0.007,1.07,0.0,1.07,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2020-09-05 21:30:00,0.9886400000000001,0.00252,0.9886432117,0.00864,0.00252,0.009000000000000001,0.98,0.0,0.98,0.24,0.0,0.24,0.0,0.0,0.0,0.24,0.0,0.24
2020-09-05 22:00:00,0.93864,0.00252,0.9386433828,0.00864,0.00252,0.009000000000000001,0.93,0.0,0.93,0.16,-0.18,0.24083189160000001,0.0,0.0,0.0,0.16,-0.18,0.24083189160000001
2020-09-05 22:30:00,0.90056,0.0030800000000000003,0.9005652669,0.010560000000000002,0.0030800000000000003,0.011,0.89,0.0,0.89,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-09-05 23:00:00,0.83864,0.00252,0.8386437861,0.00864,0.00252,0.009000000000000001,0.8300000000000001,0.0,0.8300000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-05 23:30:00,0.7528800000000001,0.00084,0.7528804686,0.00288,0.00084,0.003,0.75,0.0,0.75,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-06 00:00:00,0.70152,0.00336,0.7015280465,0.01152,0.00336,0.012,0.6900000000000001,0.0,0.6900000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-06 00:30:00,0.64768,0.0022400000000000002,0.6476838735,0.007680000000000001,0.0022400000000000002,0.008,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-06 01:00:00,0.6157600000000001,0.00168,0.6157622918,0.00576,0.00168,0.006,0.61,0.0,0.61,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-09-06 01:30:00,0.61672,0.0019600000000000004,0.6167231145000001,0.00672,0.0019600000000000004,0.007,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-06 02:00:00,0.62248,0.0036400000000000004,0.6224906425,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-06 02:30:00,0.6309600000000001,0.00028000000000000003,0.6309600621,0.0009600000000000001,0.00028000000000000003,0.001,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-06 03:00:00,0.6348,0.0014,0.6348015438,0.0048000000000000004,0.0014,0.005,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-06 03:30:00,0.62192,0.0005600000000000001,0.6219202521,0.0019200000000000003,0.0005600000000000001,0.002,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-06 04:00:00,0.6148,0.0014,0.614801594,0.0048000000000000004,0.0014,0.005,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-06 04:30:00,0.59672,0.0019600000000000004,0.5967232189,0.00672,0.0019600000000000004,0.007,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-06 05:00:00,0.5957600000000001,0.00168,0.5957623687,0.00576,0.00168,0.006,0.59,0.0,0.59,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-09-06 05:30:00,0.5948,0.0014,0.5948016476,0.0048000000000000004,0.0014,0.005,0.59,0.0,0.59,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-06 06:00:00,0.60152,0.00336,0.6015293842,0.01152,0.00336,0.012,0.59,0.0,0.59,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-06 06:30:00,0.6486400000000001,0.00252,0.6486448951,0.00864,0.00252,0.009000000000000001,0.64,0.0,0.64,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-06 07:00:00,0.6996,0.0028,0.6996056032,0.009600000000000001,0.0028,0.01,0.6900000000000001,0.0,0.6900000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-06 07:30:00,0.73384,0.0011200000000000001,0.7338408547,0.0038400000000000005,0.0011200000000000001,0.004,0.73,0.0,0.73,-0.12424000000000002,-0.12832000000000002,0.1786101901,0.00576,0.00168,0.006,-0.13,-0.13,0.1838477631
2020-09-06 08:00:00,0.7824800000000001,0.0036400000000000004,0.7824884664,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.77,0.0,0.77,0.15344000000000002,0.003920000000000001,0.1534900648,0.01344,0.003920000000000001,0.014,0.14,0.0,0.14
2020-09-06 08:30:00,0.8586400000000001,0.00252,0.8586436979000001,0.00864,0.00252,0.009000000000000001,0.85,0.0,0.85,0.14768,0.0022400000000000002,0.1476969871,0.007680000000000001,0.0022400000000000002,0.008,0.14,0.0,0.14
2020-09-06 09:00:00,0.94864,0.00252,0.9486433471000001,0.00864,0.00252,0.009000000000000001,0.9400000000000001,0.0,0.9400000000000001,0.19248,0.0036400000000000004,0.19251441500000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.18,0.0,0.18
2020-09-06 09:30:00,0.9582400000000001,0.00532,0.9582547678000001,0.018240000000000003,0.00532,0.019,0.9400000000000001,0.0,0.9400000000000001,0.21728000000000003,0.00504,0.21733844570000002,0.01728,0.00504,0.018000000000000002,0.2,0.0,0.2
2020-09-06 10:00:00,0.9892000000000001,0.0056,0.9892158511,0.019200000000000002,0.0056,0.02,0.97,0.0,0.97,0.22208000000000003,-0.12356000000000002,0.2541389384,0.022080000000000002,0.00644,0.023,0.2,-0.13,0.2385372088
2020-09-06 10:30:00,0.9492,0.0056,0.949216519,0.019200000000000002,0.0056,0.02,0.93,0.0,0.93,0.1836,0.0098,0.1838613608,0.033600000000000005,0.0098,0.035,0.15,0.0,0.15
2020-09-06 11:00:00,0.9572800000000001,0.00504,0.9572932675,0.01728,0.00504,0.018000000000000002,0.9400000000000001,0.0,0.9400000000000001,0.20088,0.01484,0.2014274063,0.05088,0.01484,0.053,0.15,0.0,0.15
2020-09-06 11:30:00,0.9568800000000001,0.007840000000000001,0.9569121172,0.02688,0.007840000000000001,0.028,0.93,0.0,0.93,0.22160000000000002,0.0238,0.2228744041,0.0816,0.0238,0.085,0.14,0.0,0.14
2020-09-06 12:00:00,0.9378400000000001,0.00812,0.9378751516,0.027840000000000004,0.00812,0.029,0.91,0.0,0.91,0.21432,0.14876,0.2608880986,0.06432,0.018760000000000002,0.067,0.15,0.13,0.1984943324
2020-09-06 12:30:00,0.9528000000000001,0.0154,0.9529244461,0.0528,0.0154,0.055,0.9,0.0,0.9,0.25680000000000003,0.0224,0.2577750958,0.07680000000000001,0.0224,0.08,0.18,0.0,0.18
2020-09-06 13:00:00,0.9545600000000001,0.01008,0.9546132201,0.03456,0.01008,0.036000000000000004,0.92,0.0,0.92,0.23264,0.00952,0.2328347053,0.03264,0.00952,0.034,0.2,0.0,0.2
2020-09-06 13:30:00,0.95264,0.00952,0.9526875668,0.03264,0.00952,0.034,0.92,0.0,0.92,0.20072,0.008960000000000001,0.2009198845,0.030720000000000004,0.008960000000000001,0.032,0.17,0.0,0.17
2020-09-06 14:00:00,0.9028,0.0154,0.9029313374,0.0528,0.0154,0.055,0.85,0.0,0.85,0.18664000000000003,0.01652,0.18736968810000001,0.05664,0.01652,0.059000000000000004,0.13,0.0,0.13
2020-09-06 14:30:00,0.8789600000000001,0.014280000000000001,0.8790759922,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.8300000000000001,0.0,0.8300000000000001,0.07048,0.017640000000000003,0.0726539744,0.060480000000000006,0.017640000000000003,0.063,0.01,0.0,0.01
2020-09-06 15:00:00,0.82008,0.020440000000000003,0.8203346878000001,0.07008,0.020440000000000003,0.073,0.75,0.0,0.75,-0.07168000000000001,0.02576,0.0761682348,0.08832000000000001,0.02576,0.092,-0.16,0.0,0.16
2020-09-06 15:30:00,0.8556800000000001,0.01624,0.8558340961,0.05568000000000001,0.01624,0.058,0.8,0.0,0.8,0.20472,0.015960000000000002,0.2053411795,0.054720000000000005,0.015960000000000002,0.057,0.15,0.0,0.15
2020-09-06 16:00:00,0.8912800000000001,0.01204,0.8913613184,0.041280000000000004,0.01204,0.043000000000000003,0.85,0.0,0.85,0.21128000000000002,0.01204,0.2116227776,0.041280000000000004,0.01204,0.043000000000000003,0.17,0.0,0.17
2020-09-06 16:30:00,0.9120800000000001,0.00644,0.9121027354000001,0.022080000000000002,0.00644,0.023,0.89,0.0,0.89,0.33552000000000004,0.010360000000000001,0.3356799071,0.03552,0.010360000000000001,0.037,0.30000000000000004,0.0,0.30000000000000004
2020-09-06 17:00:00,0.99248,0.0036400000000000004,0.9924866750000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.98,0.0,0.98,0.4292,0.0056,0.4292365315,0.019200000000000002,0.0056,0.02,0.41000000000000003,0.0,0.41000000000000003
2020-09-06 17:30:00,1.104,0.007,1.1040221918,0.024,0.007,0.025,1.08,0.0,1.08,0.47208000000000006,0.00644,0.4721239244,0.022080000000000002,0.00644,0.023,0.45,0.0,0.45
2020-09-06 18:00:00,1.16768,0.0022400000000000002,1.1676821485,0.007680000000000001,0.0022400000000000002,0.008,1.16,0.0,1.16,0.52864,0.00252,0.5286460063,0.00864,0.00252,0.009000000000000001,0.52,0.0,0.52
2020-09-06 18:30:00,1.1996,0.0028,1.1996032678,0.009600000000000001,0.0028,0.01,1.19,0.0,1.19,0.5015200000000001,0.00336,0.5015312553,0.01152,0.00336,0.012,0.49,0.0,0.49
2020-09-06 19:00:00,1.15056,0.0030800000000000003,1.1505641225,0.010560000000000002,0.0030800000000000003,0.011,1.1400000000000001,0.0,1.1400000000000001,0.5338400000000001,0.0011200000000000001,0.5338411749,0.0038400000000000005,0.0011200000000000001,0.004,0.53,0.0,0.53
2020-09-06 19:30:00,1.15576,0.00168,1.1557612210000001,0.00576,0.00168,0.006,1.15,0.0,1.15,0.49,-0.13,0.5069516742,0.0,0.0,0.0,0.49,-0.13,0.5069516742
2020-09-06 20:00:00,1.15384,0.0011200000000000001,1.1538405436,0.0038400000000000005,0.0011200000000000001,0.004,1.15,0.0,1.15,0.49,-0.13,0.5069516742,0.0,0.0,0.0,0.49,-0.13,0.5069516742
2020-09-06 20:30:00,1.10384,0.0011200000000000001,1.1038405682,0.0038400000000000005,0.0011200000000000001,0.004,1.1,0.0,1.1,0.42,-0.13,0.4396589587,0.0,0.0,0.0,0.42,-0.13,0.4396589587
2020-09-06 21:00:00,1.0648,0.0014,1.0648009204,0.0048000000000000004,0.0014,0.005,1.06,0.0,1.06,0.39,-0.13,0.4110960958,0.0,0.0,0.0,0.39,-0.13,0.4110960958
2020-09-06 21:30:00,0.97096,0.00028000000000000003,0.9709600404000001,0.0009600000000000001,0.00028000000000000003,0.001,0.97,0.0,0.97,0.27,-0.13,0.2996664813,0.0,0.0,0.0,0.27,-0.13,0.2996664813
2020-09-06 22:00:00,0.8957600000000001,0.00168,0.8957615754,0.00576,0.00168,0.006,0.89,0.0,0.89,0.17,-0.13,0.2140093456,0.0,0.0,0.0,0.17,-0.13,0.2140093456
2020-09-06 22:30:00,0.84096,0.00028000000000000003,0.8409600466,0.0009600000000000001,0.00028000000000000003,0.001,0.84,0.0,0.84,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-09-06 23:00:00,0.7628800000000001,0.00084,0.7628804625000001,0.00288,0.00084,0.003,0.76,0.0,0.76,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-09-06 23:30:00,0.70096,0.00028000000000000003,0.7009600559,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,0.0,0.7000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-07 00:00:00,0.6409600000000001,0.00028000000000000003,0.6409600612,0.0009600000000000001,0.00028000000000000003,0.001,0.64,0.0,0.64,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-09-07 00:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-07 01:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-09-07 01:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-07 02:00:00,0.61672,0.0019600000000000004,0.6167231145000001,0.00672,0.0019600000000000004,0.007,0.61,0.0,0.61,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-09-07 02:30:00,0.6209600000000001,0.00028000000000000003,0.6209600631000001,0.0009600000000000001,0.00028000000000000003,0.001,0.62,0.0,0.62,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-07 03:00:00,0.5928800000000001,0.00084,0.5928805951,0.00288,0.00084,0.003,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-07 03:30:00,0.59384,0.0011200000000000001,0.5938410562,0.0038400000000000005,0.0011200000000000001,0.004,0.59,0.0,0.59,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-07 04:00:00,0.5986400000000001,0.00252,0.598645304,0.00864,0.00252,0.009000000000000001,0.59,0.0,0.59,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-09-07 04:30:00,0.59672,0.0019600000000000004,0.5967232189,0.00672,0.0019600000000000004,0.007,0.59,0.0,0.59,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-09-07 05:00:00,0.61384,0.0011200000000000001,0.6138410218,0.0038400000000000005,0.0011200000000000001,0.004,0.61,0.0,0.61,-0.17,-0.13,0.2140093456,0.0,0.0,0.0,-0.17,-0.13,0.2140093456
2020-09-07 05:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-09-07 06:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-07 06:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-07 07:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-09-07 07:30:00,1.05,-0.13,1.0580170131,0.0,0.0,0.0,1.05,-0.13,1.0580170131,0.21,0.08,0.22472205050000002,0.0,0.0,0.0,0.21,0.08,0.22472205050000002
2020-09-07 08:00:00,1.09,-0.13,1.09772492,0.0,0.0,0.0,1.09,-0.13,1.09772492,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2020-09-07 08:30:00,1.08192,-0.12944,1.0896355354,0.0019200000000000003,0.0005600000000000001,0.002,1.08,-0.13,1.0877959367,0.27,0.15,0.3088689042,0.0,0.0,0.0,0.27,0.15,0.3088689042
2020-09-07 09:00:00,1.10096,-0.12972,1.1085757529,0.0009600000000000001,0.00028000000000000003,0.001,1.1,-0.13,1.107655181,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2020-09-07 09:30:00,1.10096,-0.12972,1.1085757529,0.0009600000000000001,0.00028000000000000003,0.001,1.1,-0.13,1.107655181,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2020-09-07 10:00:00,1.14192,-0.12944,1.1492327876,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,-0.13,1.1473883388,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2020-09-07 10:30:00,1.13536,-0.12552000000000002,1.1422773744,0.015360000000000002,0.0044800000000000005,0.016,1.12,-0.13,1.1275194012,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2020-09-07 11:00:00,1.06152,-0.12664,1.0690474265,0.01152,0.00336,0.012,1.05,-0.13,1.0580170131,0.89,0.16,0.9042676595,0.0,0.0,0.0,0.89,0.16,0.9042676595
2020-09-07 11:30:00,1.06824,-0.12468000000000001,1.0754914226,0.018240000000000003,0.00532,0.019,1.05,-0.13,1.0580170131,0.9,0.16,0.9141115906,0.0,0.0,0.0,0.9,0.16,0.9141115906
2020-09-07 12:00:00,1.03416,-0.11712000000000002,1.0407708682,0.044160000000000005,0.01288,0.046,0.99,-0.13,0.9984988733000001,0.6409600000000001,0.16028,0.6606961480000001,0.0009600000000000001,0.00028000000000000003,0.001,0.64,0.16,0.6596969001
2020-09-07 12:30:00,1.03104,-0.10928,1.0368151233,0.07104,0.020720000000000002,0.074,0.96,-0.13,0.9687620967,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0
2020-09-07 13:00:00,1.06048,-0.11236000000000002,1.0664157726,0.060480000000000006,0.017640000000000003,0.063,1.0,-0.13,1.0084145973,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
