Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-07 13:30:00,1.12816,-0.11012000000000001,1.1335216804,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.06,-0.13,1.067941946,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2020-09-07 14:00:00,1.09296,-0.10872000000000001,1.0983540413,0.07296000000000001,0.02128,0.076,1.02,-0.13,1.0282509421,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2020-09-07 14:30:00,1.05936,-0.11852000000000001,1.0659693241000001,0.039360000000000006,0.01148,0.041,1.02,-0.13,1.0282509421,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2020-09-07 15:00:00,1.0176,-0.11320000000000001,1.0238769457,0.057600000000000005,0.016800000000000002,0.06,0.96,-0.13,0.9687620967,0.15096,0.14028000000000002,0.2060761995,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.14,0.2051828453
2020-09-07 15:30:00,0.9733600000000001,-0.11152000000000001,0.9797277173000001,0.06336,0.01848,0.066,0.91,-0.13,0.9192388155000001,0.15384,0.14112000000000002,0.2087620655,0.0038400000000000005,0.0011200000000000001,0.004,0.15,0.14,0.2051828453
2020-09-07 16:00:00,0.9848800000000001,-0.10816,0.9908012919,0.07488,0.021840000000000002,0.078,0.91,-0.13,0.9192388155000001,0.17768,0.14224,0.227601406,0.007680000000000001,0.0022400000000000002,0.008,0.17,0.14,0.22022715550000002
2020-09-07 16:30:00,1.08472,-0.11404,1.0906982167,0.054720000000000005,0.015960000000000002,0.057,1.03,-0.13,1.0381714695,0.18,0.14,0.22803508500000003,0.0,0.0,0.0,0.18,0.14,0.22803508500000003
2020-09-07 17:00:00,1.18144,-0.11208000000000001,1.1867444544,0.06144000000000001,0.017920000000000002,0.064,1.12,-0.13,1.1275194012,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2020-09-07 17:30:00,1.25376,-0.11432,1.2589611591,0.05376,0.015680000000000003,0.056,1.2,-0.13,1.2070211266,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2020-09-07 18:00:00,1.30128,0.01204,1.3013356984,0.041280000000000004,0.01204,0.043000000000000003,1.26,0.0,1.26,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2020-09-07 18:30:00,1.33592,0.007560000000000001,1.3359413909,0.025920000000000002,0.007560000000000001,0.027,1.31,0.0,1.31,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2020-09-07 19:00:00,1.3753600000000001,0.0044800000000000005,1.3753672963999999,0.015360000000000002,0.0044800000000000005,0.016,1.3599999999999999,0.0,1.3599999999999999,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2020-09-07 19:30:00,1.2896,0.0028,1.2896030397,0.009600000000000001,0.0028,0.01,1.28,0.0,1.28,0.62,0.14,0.6356099433,0.0,0.0,0.0,0.62,0.14,0.6356099433
2020-09-07 20:00:00,1.1748,0.0014,1.1748008342,0.0048000000000000004,0.0014,0.005,1.17,0.0,1.17,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2020-09-07 20:30:00,1.1528800000000001,0.00084,1.1528803060000001,0.00288,0.00084,0.003,1.15,0.0,1.15,0.58,0.14,0.5966573556,0.0,0.0,0.0,0.58,0.14,0.5966573556
2020-09-07 21:00:00,1.12384,0.0011200000000000001,1.1238405581,0.0038400000000000005,0.0011200000000000001,0.004,1.12,0.0,1.12,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2020-09-07 21:30:00,1.03288,0.00084,1.0328803416,0.00288,0.00084,0.003,1.03,0.0,1.03,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-09-07 22:00:00,0.89768,0.0022400000000000002,0.8976827948,0.007680000000000001,0.0022400000000000002,0.008,0.89,0.0,0.89,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2020-09-07 22:30:00,0.8424800000000001,0.0036400000000000004,0.8424878634,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.8300000000000001,0.0,0.8300000000000001,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-09-07 23:00:00,0.7586400000000001,0.00252,0.7586441854,0.00864,0.00252,0.009000000000000001,0.75,0.0,0.75,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-07 23:30:00,0.69864,0.00252,0.6986445448,0.00864,0.00252,0.009000000000000001,0.6900000000000001,0.0,0.6900000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-08 00:00:00,0.6386400000000001,0.00252,0.6386449718,0.00864,0.00252,0.009000000000000001,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-08 00:30:00,0.5876800000000001,0.0022400000000000002,0.587684269,0.007680000000000001,0.0022400000000000002,0.008,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-08 01:00:00,0.5828800000000001,0.00084,0.5828806053000001,0.00288,0.00084,0.003,0.58,0.0,0.58,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-09-08 01:30:00,0.55384,0.0011200000000000001,0.5538411325,0.0038400000000000005,0.0011200000000000001,0.004,0.55,0.0,0.55,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-09-08 02:00:00,0.57576,0.00168,0.575762451,0.00576,0.00168,0.006,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-08 02:30:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-09-08 03:00:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-08 03:30:00,0.62192,0.0005600000000000001,0.6219202521,0.0019200000000000003,0.0005600000000000001,0.002,0.62,0.0,0.62,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-08 04:00:00,0.6228800000000001,0.00084,0.6228805664,0.00288,0.00084,0.003,0.62,0.0,0.62,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-08 04:30:00,0.58672,0.0019600000000000004,0.5867232738,0.00672,0.0019600000000000004,0.007,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-08 05:00:00,0.60672,0.0019600000000000004,0.6067231659,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.0,0.6000000000000001,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-08 05:30:00,0.6609600000000001,0.00028000000000000003,0.6609600593,0.0009600000000000001,0.00028000000000000003,0.001,0.66,0.0,0.66,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-08 06:00:00,0.69096,0.00028000000000000003,0.6909600567,0.0009600000000000001,0.00028000000000000003,0.001,0.6900000000000001,0.0,0.6900000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-08 06:30:00,0.9,-0.16,0.9141115906,0.0,0.0,0.0,0.9,-0.16,0.9141115906,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2020-09-08 07:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-09-08 07:30:00,1.15,-0.13,1.1573245007,0.0,0.0,0.0,1.15,-0.13,1.1573245007,0.33,0.13,0.354682957,0.0,0.0,0.0,0.33,0.13,0.354682957
2020-09-08 08:00:00,1.19192,-0.12944,1.1989278544,0.0019200000000000003,0.0005600000000000001,0.002,1.19,-0.13,1.1970797801,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2020-09-08 08:30:00,1.19864,-0.12748,1.2053999336,0.00864,0.00252,0.009000000000000001,1.19,-0.13,1.1970797801,0.46,0.13,0.4780167361,0.0,0.0,0.0,0.46,0.13,0.4780167361
2020-09-08 09:00:00,1.16304,-0.12328000000000001,1.1695554711,0.02304,0.00672,0.024,1.1400000000000001,-0.13,1.1473883388,0.46,0.15,0.4838388161,0.0,0.0,0.0,0.46,0.15,0.4838388161
2020-09-08 09:30:00,1.18016,-0.12412000000000001,1.1866690356,0.02016,0.005880000000000001,0.021,1.16,-0.13,1.167261753,0.35000000000000003,0.15,0.3807886553,0.0,0.0,0.0,0.35000000000000003,0.15,0.3807886553
2020-09-08 10:00:00,1.14512,-0.11684000000000001,1.1510653326,0.04512,0.013160000000000002,0.047,1.1,-0.13,1.107655181,0.23864000000000002,0.13252,0.2729662983,0.00864,0.00252,0.009000000000000001,0.23,0.13,0.2641968963
2020-09-08 10:30:00,1.02336,-0.11152000000000001,1.0294184766,0.06336,0.01848,0.066,0.96,-0.13,0.9687620967,0.22112,0.13616,0.2596798028,0.021120000000000003,0.0061600000000000005,0.022,0.2,0.13,0.2385372088
2020-09-08 11:00:00,1.0628,-0.11460000000000001,1.0689607102,0.0528,0.0154,0.055,1.01,-0.13,1.0183319694,0.22016000000000002,0.13588,0.2587156741,0.02016,0.005880000000000001,0.021,0.2,0.13,0.2385372088
2020-09-08 11:30:00,1.08456,-0.14992000000000003,1.094872778,0.03456,0.01008,0.036000000000000004,1.05,-0.16,1.0621205205,0.20072,0.13896,0.24412783540000002,0.030720000000000004,0.008960000000000001,0.032,0.17,0.13,0.2140093456
2020-09-08 12:00:00,1.06664,-0.14348000000000002,1.0762469048,0.05664,0.01652,0.059000000000000004,1.01,-0.16,1.0225947389,0.24224,0.14232,0.2809540888,0.04224000000000001,0.012320000000000001,0.044,0.2,0.13,0.2385372088
2020-09-08 12:30:00,1.08296,-0.12872,1.0905829634,0.07296000000000001,0.02128,0.076,1.01,-0.15,1.0210778619,0.32768,0.13224000000000002,0.35335760920000003,0.007680000000000001,0.0022400000000000002,0.008,0.32,0.13,0.3453983208
2020-09-08 13:00:00,1.13624,-0.13068000000000002,1.1437301255,0.06624000000000001,0.01932,0.069,1.07,-0.15,1.0804628638,0.38096,0.13028,0.4026206651,0.0009600000000000001,0.00028000000000000003,0.001,0.38,0.13,0.4016217126
2020-09-08 13:30:00,0.9937600000000001,-0.13432000000000002,1.0027964898,0.05376,0.015680000000000003,0.056,0.9400000000000001,-0.15,0.9518928511,0.34688,0.13784000000000002,0.37326344580000004,0.02688,0.007840000000000001,0.028,0.32,0.13,0.3453983208
2020-09-08 14:00:00,0.98472,-0.13404000000000002,0.9938008855,0.054720000000000005,0.015960000000000002,0.057,0.93,-0.15,0.9420191081,0.2544,0.1342,0.2876264939,0.014400000000000001,0.004200000000000001,0.015,0.24,0.13,0.2729468813
2020-09-08 14:30:00,1.0618400000000001,-0.14488,1.0716783099,0.051840000000000004,0.015120000000000001,0.054,1.01,-0.16,1.0225947389,0.23344,0.13392,0.2691259928,0.01344,0.003920000000000001,0.014,0.22,0.13,0.2555386468
2020-09-08 15:00:00,1.0976,-0.1432,1.106901983,0.057600000000000005,0.016800000000000002,0.06,1.04,-0.16,1.052235715,0.22288000000000002,0.15084,0.2691248781,0.00288,0.00084,0.003,0.22,0.15,0.26627053910000004
2020-09-08 15:30:00,1.06664,-0.14348000000000002,1.0762469048,0.05664,0.01652,0.059000000000000004,1.01,-0.16,1.0225947389,0.25864000000000004,0.14252,0.2953076362,0.00864,0.00252,0.009000000000000001,0.25,0.14,0.2865309756
2020-09-08 16:00:00,1.0624,-0.1418,1.0718213471,0.062400000000000004,0.0182,0.065,1.0,-0.16,1.0127191121,0.2844,0.1442,0.3188683114,0.014400000000000001,0.004200000000000001,0.015,0.27,0.14,0.3041381265
2020-09-08 16:30:00,1.16472,-0.12404000000000001,1.1713063647,0.054720000000000005,0.015960000000000002,0.057,1.11,-0.14,1.1187939935,0.31768,0.14224,0.34807010790000004,0.007680000000000001,0.0022400000000000002,0.008,0.31,0.14,0.34014702700000005
2020-09-08 17:00:00,1.17264,-0.13048,1.1798769427,0.03264,0.00952,0.034,1.1400000000000001,-0.14,1.1485643212,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2020-09-08 17:30:00,1.16416,0.01288,1.1642312485,0.044160000000000005,0.01288,0.046,1.12,0.0,1.12,0.55096,0.14028000000000002,0.5685379495,0.0009600000000000001,0.00028000000000000003,0.001,0.55,0.14,0.5675385449
2020-09-08 18:00:00,1.20936,-0.11852000000000001,1.2151537351,0.039360000000000006,0.01148,0.041,1.17,-0.13,1.177200068,0.6900000000000001,0.14,0.7040596566,0.0,0.0,0.0,0.6900000000000001,0.14,0.7040596566
2020-09-08 18:30:00,1.1884000000000001,-0.1188,1.1943232393,0.038400000000000004,0.0112,0.04,1.15,-0.13,1.1573245007,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2020-09-08 19:00:00,1.24704,0.013720000000000001,1.2471154718,0.047040000000000005,0.013720000000000001,0.049,1.2,0.0,1.2,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2020-09-08 19:30:00,1.1984,0.0112,1.1984523353,0.038400000000000004,0.0112,0.04,1.16,0.0,1.16,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2020-09-08 20:00:00,1.19648,-0.11936000000000001,1.2024188954000001,0.036480000000000005,0.01064,0.038,1.16,-0.13,1.167261753,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2020-09-08 20:30:00,1.11864,0.00252,1.1186428384,0.00864,0.00252,0.009000000000000001,1.11,0.0,1.11,0.59,0.14,0.6063827174,0.0,0.0,0.0,0.59,0.14,0.6063827174
2020-09-08 21:00:00,1.09384,0.0011200000000000001,1.0938405734,0.0038400000000000005,0.0011200000000000001,0.004,1.09,0.0,1.09,0.61,0.14,0.6258594091,0.0,0.0,0.0,0.61,0.14,0.6258594091
2020-09-08 21:30:00,0.9757600000000001,0.00168,0.9757614463000001,0.00576,0.00168,0.006,0.97,0.0,0.97,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-09-08 22:00:00,0.89768,0.0022400000000000002,0.8976827948,0.007680000000000001,0.0022400000000000002,0.008,0.89,0.0,0.89,0.42,0.0,0.42,0.0,0.0,0.0,0.42,0.0,0.42
2020-09-08 22:30:00,0.8267200000000001,0.0019600000000000004,0.8267223234000001,0.00672,0.0019600000000000004,0.007,0.8200000000000001,0.0,0.8200000000000001,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-09-08 23:00:00,0.76768,0.0022400000000000002,0.7676832680000001,0.007680000000000001,0.0022400000000000002,0.008,0.76,0.0,0.76,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-09-08 23:30:00,0.7005600000000001,0.0030800000000000003,0.7005667706,0.010560000000000002,0.0030800000000000003,0.011,0.6900000000000001,0.0,0.6900000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-09 00:00:00,0.6748000000000001,0.0014,0.6748014523,0.0048000000000000004,0.0014,0.005,0.67,0.0,0.67,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-09-09 00:30:00,0.6238400000000001,0.0011200000000000001,0.6238410054,0.0038400000000000005,0.0011200000000000001,0.004,0.62,0.0,0.62,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-09-09 01:00:00,0.5728800000000001,0.00084,0.5728806158,0.00288,0.00084,0.003,0.5700000000000001,0.0,0.5700000000000001,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-09 01:30:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-09-09 02:00:00,0.5948,0.0014,0.5948016476,0.0048000000000000004,0.0014,0.005,0.59,0.0,0.59,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-09-09 02:30:00,0.6148,0.0014,0.614801594,0.0048000000000000004,0.0014,0.005,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 03:00:00,0.5948,0.0014,0.5948016476,0.0048000000000000004,0.0014,0.005,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 03:30:00,0.5976800000000001,0.0022400000000000002,0.5976841975,0.007680000000000001,0.0022400000000000002,0.008,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 04:00:00,0.60728,0.00504,0.6073009139000001,0.01728,0.00504,0.018000000000000002,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 04:30:00,0.60824,0.00532,0.6082632654,0.018240000000000003,0.00532,0.019,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-09 05:00:00,0.60536,0.0044800000000000005,0.605376577,0.015360000000000002,0.0044800000000000005,0.016,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-09 05:30:00,0.6338400000000001,0.0011200000000000001,0.6338409895,0.0038400000000000005,0.0011200000000000001,0.004,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-09 06:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2020-09-09 06:30:00,0.88,-0.17,0.8962700486,0.0,0.0,0.0,0.88,-0.17,0.8962700486,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-09 07:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-09-09 07:30:00,1.11,-0.13,1.1175866857,0.0,0.0,0.0,1.11,-0.13,1.1175866857,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-09-09 08:00:00,1.17096,-0.12972,1.1781233382,0.0009600000000000001,0.00028000000000000003,0.001,1.17,-0.13,1.177200068,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2020-09-09 08:30:00,1.20864,-0.15748,1.2188562672,0.00864,0.00252,0.009000000000000001,1.2,-0.16,1.210619676,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2020-09-09 09:00:00,1.1915200000000001,-0.16664,1.203116287,0.01152,0.00336,0.012,1.18,-0.17,1.1921828719,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2020-09-09 09:30:00,1.22768,-0.20776000000000003,1.2451354946,0.007680000000000001,0.0022400000000000002,0.008,1.22,-0.21,1.2379418403,0.15096,0.14028000000000002,0.2060761995,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.14,0.2051828453
2020-09-09 10:00:00,1.22576,-0.15832000000000002,1.2359420698,0.00576,0.00168,0.006,1.22,-0.16,1.2304470732000001,0.19,0.14,0.2360084744,0.0,0.0,0.0,0.19,0.14,0.2360084744
2020-09-09 10:30:00,1.14016,-0.15412,1.1505293564,0.02016,0.005880000000000001,0.021,1.12,-0.16,1.1313708499,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2020-09-09 11:00:00,1.17592,-0.15244000000000002,1.1857595878,0.025920000000000002,0.007560000000000001,0.027,1.15,-0.16,1.1610770862,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2020-09-09 11:30:00,1.21496,-0.17272,1.2271756191,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.19,-0.18,1.2035364556,0.11096,0.14028000000000002,0.1788591625,0.0009600000000000001,0.00028000000000000003,0.001,0.11,0.14,0.1780449381
2020-09-09 12:00:00,1.25688,-0.17216,1.2686159387,0.02688,0.007840000000000001,0.028,1.23,-0.18,1.2431009613,0.17,0.14,0.22022715550000002,0.0,0.0,0.0,0.17,0.14,0.22022715550000002
2020-09-09 12:30:00,1.2616800000000001,-0.14076000000000002,1.2695076999000001,0.03168,0.00924,0.033,1.23,-0.15,1.2391125857,0.16192,0.14056000000000002,0.2144182828,0.0019200000000000003,0.0005600000000000001,0.002,0.16,0.14,0.2126029163
2020-09-09 13:00:00,1.14776,-0.13732,1.1559454139,0.07776000000000001,0.022680000000000002,0.081,1.07,-0.16,1.081896483,-0.1408,0.1456,0.20254382240000002,0.019200000000000002,0.0056,0.02,-0.16,0.14,0.2126029163
2020-09-09 13:30:00,1.0468,-0.1376,1.0558049062000001,0.07680000000000001,0.0224,0.08,0.97,-0.16,0.9831073187,-0.13024000000000002,0.14868,0.1976567732,0.02976,0.00868,0.031,-0.16,0.14,0.2126029163
2020-09-09 14:00:00,0.9568000000000001,-0.11760000000000001,0.964,0.07680000000000001,0.0224,0.08,0.88,-0.14,0.8910667764,-0.19832000000000002,0.14924,0.2482003223,0.03168,0.00924,0.033,-0.23,0.14,0.2692582404
2020-09-09 14:30:00,0.9939200000000001,-0.11844,1.0009520468,0.07392,0.021560000000000003,0.077,0.92,-0.14,0.9305912099,-0.20888,0.0061600000000000005,0.2089708114,0.021120000000000003,0.0061600000000000005,0.022,-0.23,0.0,0.23
2020-09-09 15:00:00,0.98816,-0.12012,0.9954340762,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.92,-0.14,0.9305912099,-0.20040000000000002,0.1328,0.2404079866,0.009600000000000001,0.0028,0.01,-0.21,0.13,0.24698178070000001
2020-09-09 15:30:00,1.01048,-0.14236000000000001,1.0204588184,0.060480000000000006,0.017640000000000003,0.063,0.9500000000000001,-0.16,0.9633794683,-0.13424,0.13168000000000002,0.1880425484,0.00576,0.00168,0.006,-0.14,0.13,0.1910497317
2020-09-09 16:00:00,1.04608,-0.14656000000000002,1.056296928,0.04608,0.01344,0.048,1.0,-0.16,1.0127191121,-0.0352,0.13140000000000002,0.13603308420000002,0.0048000000000000004,0.0014,0.005,-0.04,0.13,0.1360147051
2020-09-09 16:30:00,1.11128,-0.12796000000000002,1.118622814,0.041280000000000004,0.01204,0.043000000000000003,1.07,-0.14,1.0791200119,0.15672000000000003,0.13196000000000002,0.2048770363,0.00672,0.0019600000000000004,0.007,0.15,0.13,0.1984943324
2020-09-09 17:00:00,1.15072,-0.13104000000000002,1.1581571569,0.030720000000000004,0.008960000000000001,0.032,1.12,-0.14,1.1287160848,0.29576,0.13168000000000002,0.3237492857,0.00576,0.00168,0.006,0.29,0.13,0.3178049716
2020-09-09 17:30:00,1.15976,-0.13132000000000002,1.1671710243,0.02976,0.00868,0.031,1.13,-0.14,1.1386395391,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2020-09-09 18:00:00,1.20264,0.00952,1.2026776792,0.03264,0.00952,0.034,1.17,0.0,1.17,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2020-09-09 18:30:00,1.2192,0.0056,1.2192128608,0.019200000000000002,0.0056,0.02,1.2,0.0,1.2,0.54,0.13,0.5554277631,0.0,0.0,0.0,0.54,0.13,0.5554277631
2020-09-09 19:00:00,1.24344,0.003920000000000001,1.243446179,0.01344,0.003920000000000001,0.014,1.23,0.0,1.23,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-09-09 19:30:00,1.18864,-0.12748,1.1954564819,0.00864,0.00252,0.009000000000000001,1.18,-0.13,1.1871394189,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-09-09 20:00:00,1.16384,0.0011200000000000001,1.1638405389,0.0038400000000000005,0.0011200000000000001,0.004,1.16,0.0,1.16,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-09-09 20:30:00,1.1648,0.0014,1.1648008413,0.0048000000000000004,0.0014,0.005,1.16,0.0,1.16,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-09-09 21:00:00,1.10288,0.00084,1.1028803199,0.00288,0.00084,0.003,1.1,0.0,1.1,0.46,0.13,0.4780167361,0.0,0.0,0.0,0.46,0.13,0.4780167361
2020-09-09 21:30:00,1.00384,0.0011200000000000001,1.0038406248,0.0038400000000000005,0.0011200000000000001,0.004,1.0,0.0,1.0,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2020-09-09 22:00:00,0.9038400000000001,0.0011200000000000001,0.9038406939,0.0038400000000000005,0.0011200000000000001,0.004,0.9,0.0,0.9,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2020-09-09 22:30:00,0.83672,0.0019600000000000004,0.8367222956,0.00672,0.0019600000000000004,0.007,0.8300000000000001,0.0,0.8300000000000001,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-09-09 23:00:00,0.7548,0.0014,0.7548012984,0.0048000000000000004,0.0014,0.005,0.75,0.0,0.75,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-09 23:30:00,0.7157600000000001,0.00168,0.7157619716,0.00576,0.00168,0.006,0.71,0.0,0.71,0.0,-0.14,0.14,0.0,0.0,0.0,0.0,-0.14,0.14
2020-09-10 00:00:00,0.6567200000000001,0.0019600000000000004,0.6567229248,0.00672,0.0019600000000000004,0.007,0.65,0.0,0.65,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-09-10 00:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-10 01:00:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-09-10 01:30:00,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-10 02:00:00,0.5948,0.0014,0.5948016476,0.0048000000000000004,0.0014,0.005,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-10 02:30:00,0.61192,0.0005600000000000001,0.6119202562,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.0,0.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 03:00:00,0.61192,0.0005600000000000001,0.6119202562,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-10 03:30:00,0.6128800000000001,0.13084,0.6266905137000001,0.00288,0.00084,0.003,0.61,0.13,0.6236986452000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-10 04:00:00,0.60768,0.0022400000000000002,0.6076841285,0.007680000000000001,0.0022400000000000002,0.008,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-10 04:30:00,0.60672,0.0019600000000000004,0.6067231659,0.00672,0.0019600000000000004,0.007,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-10 05:00:00,0.6057600000000001,0.00168,0.6057623296,0.00576,0.00168,0.006,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-10 05:30:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-10 06:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-10 06:30:00,0.93,-0.24,0.9604686356000001,0.0,0.0,0.0,0.93,-0.24,0.9604686356000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-10 07:00:00,1.04,-0.13,1.0480935073,0.0,0.0,0.0,1.04,-0.13,1.0480935073,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-09-10 07:30:00,1.19,-0.13,1.1970797801,0.0,0.0,0.0,1.19,-0.13,1.1970797801,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2020-09-10 08:00:00,1.32,-0.13,1.3263860675,0.0,0.0,0.0,1.32,-0.13,1.3263860675,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2020-09-10 08:30:00,1.27,-0.13,1.276636205,0.0,0.0,0.0,1.27,-0.13,1.276636205,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2020-09-10 09:00:00,1.28,-0.13,1.2865846261,0.0,0.0,0.0,1.28,-0.13,1.2865846261,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2020-09-10 09:30:00,1.32,-0.16,1.3296616111000001,0.0,0.0,0.0,1.32,-0.16,1.3296616111000001,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-09-10 10:00:00,1.24096,-0.12972,1.2477215234,0.0009600000000000001,0.00028000000000000003,0.001,1.24,-0.13,1.2467958935,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2020-09-10 10:30:00,1.1648,-0.12860000000000002,1.1718775533,0.0048000000000000004,0.0014,0.005,1.16,-0.13,1.167261753,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2020-09-10 11:00:00,1.17248,-0.12636,1.1792693501,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.16,-0.13,1.167261753,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-09-10 11:30:00,1.18864,-0.12748,1.1954564819,0.00864,0.00252,0.009000000000000001,1.18,-0.13,1.1871394189,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-09-10 12:00:00,1.1944,-0.1258,1.2010066611,0.014400000000000001,0.004200000000000001,0.015,1.18,-0.13,1.1871394189,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-09-10 12:30:00,1.19264,-0.12048,1.1987099733,0.03264,0.00952,0.034,1.16,-0.13,1.167261753,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2020-09-10 13:00:00,1.15032,-0.11824000000000001,1.1563809060999999,0.04032,0.011760000000000001,0.042,1.11,-0.13,1.1175866857,0.13192,0.16056,0.2078037536,0.0019200000000000003,0.0005600000000000001,0.002,0.13,0.16,0.20615528130000002
2020-09-10 13:30:00,1.068,-0.116,1.074281155,0.048,0.014,0.05,1.02,-0.13,1.0282509421,0.13672,0.13196000000000002,0.1900152625,0.00672,0.0019600000000000004,0.007,0.13,0.13,0.1838477631
2020-09-10 14:00:00,1.01896,-0.11572,1.0255099219,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.97,-0.13,0.9786725704,-0.0504,0.1328,0.1420422472,0.009600000000000001,0.0028,0.01,-0.06,0.13,0.1431782106
2020-09-10 14:30:00,1.14112,-0.12384,1.147820195,0.021120000000000003,0.0061600000000000005,0.022,1.12,-0.13,1.1275194012,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2020-09-10 15:00:00,1.12208,-0.12356000000000002,1.1288625248,0.022080000000000002,0.00644,0.023,1.1,-0.13,1.107655181,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-09-10 15:30:00,1.1488,-0.1216,1.1552177284,0.028800000000000003,0.008400000000000001,0.03,1.12,-0.13,1.1275194012,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-09-10 16:00:00,1.18072,-0.12104000000000001,1.1869079156,0.030720000000000004,0.008960000000000001,0.032,1.15,-0.13,1.1573245007,0.23,0.14,0.2692582404,0.0,0.0,0.0,0.23,0.14,0.2692582404
2020-09-10 16:30:00,1.11168,0.00924,1.1117183996,0.03168,0.00924,0.033,1.08,0.0,1.08,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-09-10 17:00:00,1.15128,0.01204,1.151342955,0.041280000000000004,0.01204,0.043000000000000003,1.11,0.0,1.11,0.36192,0.13056,0.384749269,0.0019200000000000003,0.0005600000000000001,0.002,0.36,0.13,0.38275318420000004
2020-09-10 17:30:00,1.204,0.007,1.2040203487,0.024,0.007,0.025,1.18,0.0,1.18,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-09-10 18:00:00,1.254,-0.14300000000000002,1.2621271727,0.024,0.007,0.025,1.23,-0.15,1.2391125857,0.54,0.15,0.5604462508,0.0,0.0,0.0,0.54,0.15,0.5604462508
2020-09-10 18:30:00,1.31056,0.0030800000000000003,1.3105636192,0.010560000000000002,0.0030800000000000003,0.011,1.3,0.0,1.3,0.61,0.17,0.6332456080000001,0.0,0.0,0.0,0.61,0.17,0.6332456080000001
2020-09-10 19:00:00,1.32864,0.00252,1.3286423898,0.00864,0.00252,0.009000000000000001,1.32,0.0,1.32,0.65,0.13,0.6628725368,0.0,0.0,0.0,0.65,0.13,0.6628725368
2020-09-10 19:30:00,1.28768,0.0022400000000000002,1.2876819483,0.007680000000000001,0.0022400000000000002,0.008,1.28,0.0,1.28,0.6900000000000001,0.13,0.7021395873,0.0,0.0,0.0,0.6900000000000001,0.13,0.7021395873
2020-09-10 20:00:00,1.26384,0.0011200000000000001,1.2638404963,0.0038400000000000005,0.0011200000000000001,0.004,1.26,0.0,1.26,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2020-09-10 20:30:00,1.23672,0.0019600000000000004,1.2367215531,0.00672,0.0019600000000000004,0.007,1.23,0.0,1.23,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-09-10 21:00:00,1.1457600000000001,0.00168,1.1457612316999999,0.00576,0.00168,0.006,1.1400000000000001,0.0,1.1400000000000001,0.53,0.13,0.545710546,0.0,0.0,0.0,0.53,0.13,0.545710546
2020-09-10 21:30:00,1.0748,0.0014,1.0748009118,0.0048000000000000004,0.0014,0.005,1.07,0.0,1.07,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-09-10 22:00:00,0.9567200000000001,0.0019600000000000004,0.9567220077,0.00672,0.0019600000000000004,0.007,0.9500000000000001,0.0,0.9500000000000001,0.31,0.0,0.31,0.0,0.0,0.0,0.31,0.0,0.31
2020-09-10 22:30:00,0.8357600000000001,0.00168,0.8357616885,0.00576,0.00168,0.006,0.8300000000000001,0.0,0.8300000000000001,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-09-10 23:00:00,0.7896000000000001,0.0028,0.7896049645000001,0.009600000000000001,0.0028,0.01,0.78,0.0,0.78,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-09-10 23:30:00,0.73384,0.0011200000000000001,0.7338408547,0.0038400000000000005,0.0011200000000000001,0.004,0.73,0.0,0.73,0.16,-0.18,0.24083189160000001,0.0,0.0,0.0,0.16,-0.18,0.24083189160000001
2020-09-11 00:00:00,0.68288,0.00084,0.6828805166,0.00288,0.00084,0.003,0.68,0.0,0.68,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-11 00:30:00,0.64192,0.0005600000000000001,0.6419202443,0.0019200000000000003,0.0005600000000000001,0.002,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-11 01:00:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-11 01:30:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 02:00:00,0.64576,0.00168,0.6457621853000001,0.00576,0.00168,0.006,0.64,0.0,0.64,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-11 02:30:00,0.6409600000000001,0.00028000000000000003,0.6409600612,0.0009600000000000001,0.00028000000000000003,0.001,0.64,0.0,0.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 03:00:00,0.63192,0.0005600000000000001,0.6319202481,0.0019200000000000003,0.0005600000000000001,0.002,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-11 03:30:00,0.66768,0.0022400000000000002,0.6676837575,0.007680000000000001,0.0022400000000000002,0.008,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-11 04:00:00,0.6401600000000001,0.005880000000000001,0.6401870039,0.02016,0.005880000000000001,0.021,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-11 04:30:00,0.61824,0.00532,0.6182628891,0.018240000000000003,0.00532,0.019,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-11 05:00:00,0.63536,0.0044800000000000005,0.6353757943,0.015360000000000002,0.0044800000000000005,0.016,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-11 05:30:00,0.68288,0.00084,0.6828805166,0.00288,0.00084,0.003,0.68,0.0,0.68,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-11 06:00:00,0.73,-0.17,0.7495331881,0.0,0.0,0.0,0.73,-0.17,0.7495331881,-0.13,0.13,0.1838477631,0.0,0.0,0.0,-0.13,0.13,0.1838477631
2020-09-11 06:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-09-11 07:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-09-11 07:30:00,1.21,-0.15,1.2192620719,0.0,0.0,0.0,1.21,-0.15,1.2192620719,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-09-11 08:00:00,1.01,-0.16,1.0225947389,0.0,0.0,0.0,1.01,-0.16,1.0225947389,0.32,0.09,0.33241540280000004,0.0,0.0,0.0,0.32,0.09,0.33241540280000004
2020-09-11 08:30:00,0.8419200000000001,-0.13944,0.8533890086,0.0019200000000000003,0.0005600000000000001,0.002,0.84,-0.14,0.8515867542000001,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2020-09-11 09:00:00,0.89192,-0.12944,0.9012635575,0.0019200000000000003,0.0005600000000000001,0.002,0.89,-0.13,0.8994442729000001,0.39,0.14,0.41436698710000003,0.0,0.0,0.0,0.39,0.14,0.41436698710000003
2020-09-11 09:30:00,1.29152,-0.15664,1.3009842428,0.01152,0.00336,0.012,1.28,-0.16,1.2899612397,0.31,0.14,0.34014702700000005,0.0,0.0,0.0,0.31,0.14,0.34014702700000005
2020-09-11 10:00:00,1.2745600000000001,-0.12992,1.2811644703,0.03456,0.01008,0.036000000000000004,1.24,-0.14,1.2478781992,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2020-09-11 10:30:00,1.178,-0.126,1.1847193760999999,0.048,0.014,0.05,1.13,-0.14,1.1386395391,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2020-09-11 11:00:00,1.2332,-0.1474,1.2419778581,0.0432,0.0126,0.045,1.19,-0.16,1.2007081244,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2020-09-11 11:30:00,1.27128,-0.12796000000000002,1.2777036433,0.041280000000000004,0.01204,0.043000000000000003,1.23,-0.14,1.2379418403,0.24,0.14,0.2778488798,0.0,0.0,0.0,0.24,0.14,0.2778488798
2020-09-11 12:00:00,1.3084,-0.1288,1.3147243057,0.038400000000000004,0.0112,0.04,1.27,-0.14,1.2776932339,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2020-09-11 12:30:00,1.2914400000000001,-0.12208000000000001,1.2971972864999999,0.06144000000000001,0.017920000000000002,0.064,1.23,-0.14,1.2379418403,0.25288,0.14084000000000002,0.2894550051,0.00288,0.00084,0.003,0.25,0.14,0.2865309756
2020-09-11 13:00:00,1.19368,-0.10976000000000001,1.1987156460000001,0.10368000000000001,0.030240000000000003,0.108,1.09,-0.14,1.0989540482,0.15480000000000002,0.1414,0.2096592474,0.0048000000000000004,0.0014,0.005,0.15,0.14,0.2051828453
2020-09-11 13:30:00,1.14792,-0.11144000000000001,1.1533166087,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.05,-0.14,1.0592922165,0.17288,0.16084,0.2361292019,0.00288,0.00084,0.003,0.17,0.16,0.2334523506
2020-09-11 14:00:00,1.076,-0.112,1.0818132926,0.096,0.028,0.1,0.98,-0.14,0.9899494937000001,0.17096,0.14028000000000002,0.2211465577,0.0009600000000000001,0.00028000000000000003,0.001,0.17,0.14,0.22022715550000002
2020-09-11 14:30:00,1.1624,-0.1218,1.1687638769,0.062400000000000004,0.0182,0.065,1.1,-0.14,1.1088733021,0.17192000000000002,0.14056000000000002,0.2220666567,0.0019200000000000003,0.0005600000000000001,0.002,0.17,0.14,0.22022715550000002
2020-09-11 15:00:00,1.15008,-0.11956000000000001,1.1562779078,0.07008,0.020440000000000003,0.073,1.08,-0.14,1.0890362712,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2020-09-11 15:30:00,1.03312,-0.15284,1.0443644,0.09312000000000001,0.027160000000000004,0.097,0.9400000000000001,-0.18,0.9570788891,-0.09064000000000001,0.15148,0.1765270518,0.039360000000000006,0.01148,0.041,-0.13,0.14,0.1910497317
2020-09-11 16:00:00,0.98928,0.02604,0.9896226554,0.08928000000000001,0.02604,0.093,0.9,0.0,0.9,-0.0916,0.1512,0.1767823521,0.038400000000000004,0.0112,0.04,-0.13,0.14,0.1910497317
2020-09-11 16:30:00,1.02504,-0.13228,1.0335400331,0.09504000000000001,0.02772,0.099,0.93,-0.16,0.9436630755000001,0.1588,0.008400000000000001,0.1590220111,0.028800000000000003,0.008400000000000001,0.03,0.13,0.0,0.13
2020-09-11 17:00:00,1.02544,0.02492,1.0257427553,0.08544,0.02492,0.089,0.9400000000000001,0.0,0.9400000000000001,0.20864000000000002,0.15252000000000002,0.2584434174,0.00864,0.00252,0.009000000000000001,0.2,0.15,0.25
2020-09-11 17:30:00,1.07048,0.017640000000000003,1.0706253313,0.060480000000000006,0.017640000000000003,0.063,1.01,0.0,1.01,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2020-09-11 18:00:00,1.16048,0.017640000000000003,1.1606140616,0.060480000000000006,0.017640000000000003,0.063,1.1,0.0,1.1,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2020-09-11 18:30:00,1.1884000000000001,0.0112,1.1884527757,0.038400000000000004,0.0112,0.04,1.15,0.0,1.15,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2020-09-11 19:00:00,1.2159200000000001,0.007560000000000001,1.215943502,0.025920000000000002,0.007560000000000001,0.027,1.19,0.0,1.19,0.54,0.13,0.5554277631,0.0,0.0,0.0,0.54,0.13,0.5554277631
2020-09-11 19:30:00,1.17728,0.00504,1.1772907882,0.01728,0.00504,0.018000000000000002,1.16,0.0,1.16,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-09-11 20:00:00,1.16728,0.00504,1.1672908806,0.01728,0.00504,0.018000000000000002,1.15,0.0,1.15,0.58,0.13,0.5943904441,0.0,0.0,0.0,0.58,0.13,0.5943904441
2020-09-11 20:30:00,1.1188,0.008400000000000001,1.1188315333,0.028800000000000003,0.008400000000000001,0.03,1.09,0.0,1.09,0.53,0.16,0.5536244214,0.0,0.0,0.0,0.53,0.16,0.5536244214
2020-09-11 21:00:00,1.04728,0.00504,1.0472921273,0.01728,0.00504,0.018000000000000002,1.03,0.0,1.03,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2020-09-11 21:30:00,0.9948,0.0014,0.9948009851,0.0048000000000000004,0.0014,0.005,0.99,0.0,0.99,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-09-11 22:00:00,0.9444,0.004200000000000001,0.9444093392,0.014400000000000001,0.004200000000000001,0.015,0.93,0.0,0.93,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2020-09-11 22:30:00,0.8807200000000001,0.008960000000000001,0.8807655761000001,0.030720000000000004,0.008960000000000001,0.032,0.85,0.0,0.85,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-09-11 23:00:00,0.8105600000000001,0.0030800000000000003,0.8105658517000001,0.010560000000000002,0.0030800000000000003,0.011,0.8,0.0,0.8,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-11 23:30:00,0.7357600000000001,0.00168,0.735761918,0.00576,0.00168,0.006,0.73,0.0,0.73,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-12 00:00:00,0.6896,0.0028,0.6896056844,0.009600000000000001,0.0028,0.01,0.68,0.0,0.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 00:30:00,0.6467200000000001,0.0019600000000000004,0.6467229701,0.00672,0.0019600000000000004,0.007,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-12 01:00:00,0.62672,0.0019600000000000004,0.6267230648000001,0.00672,0.0019600000000000004,0.007,0.62,0.0,0.62,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-12 01:30:00,0.6228800000000001,0.00084,0.6228805664,0.00288,0.00084,0.003,0.62,0.0,0.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 02:00:00,0.6396000000000001,0.0028,0.6396061288,0.009600000000000001,0.0028,0.01,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 02:30:00,0.63768,0.0022400000000000002,0.6376839342,0.007680000000000001,0.0022400000000000002,0.008,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-12 03:00:00,0.63768,0.0022400000000000002,0.6376839342,0.007680000000000001,0.0022400000000000002,0.008,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-12 03:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-12 04:00:00,0.6209600000000001,0.00028000000000000003,0.6209600631000001,0.0009600000000000001,0.00028000000000000003,0.001,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-12 04:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-12 05:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-12 05:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-12 06:00:00,0.6609600000000001,0.00028000000000000003,0.6609600593,0.0009600000000000001,0.00028000000000000003,0.001,0.66,0.0,0.66,-0.15,0.13,0.1984943324,0.0,0.0,0.0,-0.15,0.13,0.1984943324
2020-09-12 06:30:00,0.7048,0.0014,0.7048013905,0.0048000000000000004,0.0014,0.005,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-12 07:00:00,0.7567200000000001,0.0019600000000000004,0.7567225383,0.00672,0.0019600000000000004,0.007,0.75,0.0,0.75,-0.13,-0.23,0.2641968963,0.0,0.0,0.0,-0.13,-0.23,0.2641968963
2020-09-12 07:30:00,0.83384,0.0011200000000000001,0.8338407522,0.0038400000000000005,0.0011200000000000001,0.004,0.8300000000000001,0.0,0.8300000000000001,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0
2020-09-12 08:00:00,0.8815200000000001,0.00336,0.8815264035,0.01152,0.00336,0.012,0.87,0.0,0.87,0.16056,0.13308,0.2085420821,0.010560000000000002,0.0030800000000000003,0.011,0.15,0.13,0.1984943324
2020-09-12 08:30:00,1.00304,-0.12328000000000001,1.0105875519,0.02304,0.00672,0.024,0.98,-0.13,0.9885848471,0.18728,0.00504,0.1873478049,0.01728,0.00504,0.018000000000000002,0.17,0.0,0.17
2020-09-12 09:00:00,0.9611200000000001,-0.12384,0.9690655293,0.021120000000000003,0.0061600000000000005,0.022,0.9400000000000001,-0.13,0.9489467846,0.2036,0.14980000000000002,0.252770647,0.033600000000000005,0.0098,0.035,0.17,0.14,0.22022715550000002
2020-09-12 09:30:00,1.02264,0.00952,1.022684311,0.03264,0.00952,0.034,0.99,0.0,0.99,0.22512000000000001,0.15316000000000002,0.2722811047,0.04512,0.013160000000000002,0.047,0.18,0.14,0.22803508500000003
2020-09-12 10:00:00,1.00992,0.014560000000000002,1.0100249502,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.96,0.0,0.96,0.20568000000000003,0.15624000000000002,0.25829285700000004,0.05568000000000001,0.01624,0.058,0.15,0.14,0.2051828453
2020-09-12 10:30:00,1.02432,0.018760000000000002,1.0244917764,0.06432,0.018760000000000002,0.067,0.96,0.0,0.96,0.19952,0.15736,0.254107064,0.05952,0.01736,0.062,0.14,0.14,0.1979898987
2020-09-12 11:00:00,0.9828,0.0154,0.9829206479,0.0528,0.0154,0.055,0.93,0.0,0.93,0.19664,0.15652000000000002,0.2513280724,0.05664,0.01652,0.059000000000000004,0.14,0.14,0.1979898987
2020-09-12 11:30:00,0.94952,0.01736,0.9496786825,0.05952,0.01736,0.062,0.89,0.0,0.89,0.15856,0.15708000000000003,0.22319363790000002,0.05856000000000001,0.01708,0.061,0.1,0.14,0.1720465053
2020-09-12 12:00:00,0.87816,0.019880000000000002,0.8783849953,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.81,0.0,0.81,-0.05992000000000001,0.16044,0.1712641235,0.07008,0.020440000000000003,0.073,-0.13,0.14,0.1910497317
2020-09-12 12:30:00,0.8877600000000001,0.022680000000000002,0.8880496608,0.07776000000000001,0.022680000000000002,0.081,0.81,0.0,0.81,-0.04648,0.16436,0.1708057376,0.08352000000000001,0.024360000000000003,0.08700000000000001,-0.13,0.14,0.1910497317
2020-09-12 13:00:00,0.8196800000000001,0.02324,0.8200093902000001,0.07968,0.02324,0.083,0.74,0.0,0.74,-0.1032,0.16240000000000002,0.19241621550000002,0.07680000000000001,0.0224,0.08,-0.18,0.14,0.22803508500000003
2020-09-12 13:30:00,0.7872,0.0196,0.7874439663,0.06720000000000001,0.0196,0.07,0.72,0.0,0.72,-0.0872,-0.11460000000000001,0.1440034722,0.0528,0.0154,0.055,-0.14,-0.13,0.1910497317
2020-09-12 14:00:00,0.7369600000000001,0.028280000000000003,0.7375024068,0.09696,0.028280000000000003,0.101,0.64,0.0,0.64,-0.1388,0.026600000000000002,0.14132586460000002,0.0912,0.026600000000000002,0.095,-0.23,0.0,0.23
2020-09-12 14:30:00,0.69064,0.023520000000000003,0.6910403751,0.08064,0.023520000000000003,0.084,0.61,0.0,0.61,-0.1184,0.0238,0.12076837330000001,0.0816,0.0238,0.085,-0.2,0.0,0.2
2020-09-12 15:00:00,0.6839200000000001,0.021560000000000003,0.6842597460000001,0.07392,0.021560000000000003,0.077,0.61,0.0,0.61,-0.13664,0.01848,0.13788400920000002,0.06336,0.01848,0.066,-0.2,0.0,0.2
2020-09-12 15:30:00,0.7116,0.0238,0.7119978933000001,0.0816,0.0238,0.085,0.63,0.0,0.63,-0.10880000000000001,0.026600000000000002,0.1120044642,0.0912,0.026600000000000002,0.095,-0.2,0.0,0.2
2020-09-12 16:00:00,0.69872,0.02296,0.699097132,0.07872000000000001,0.02296,0.082,0.62,0.0,0.62,-0.08416000000000001,0.02212,0.08701838890000001,0.07584,0.02212,0.079,-0.16,0.0,0.16
2020-09-12 16:30:00,0.798,0.014,0.7981227976,0.048,0.014,0.05,0.75,0.0,0.75,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0
2020-09-12 17:00:00,0.8818400000000001,0.015120000000000001,0.8819696140000001,0.051840000000000004,0.015120000000000001,0.054,0.8300000000000001,0.0,0.8300000000000001,0.20264000000000001,0.13952,0.2460260149,0.03264,0.00952,0.034,0.17,0.13,0.2140093456
2020-09-12 17:30:00,0.9389600000000001,0.014280000000000001,0.9390685811,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.89,0.0,0.89,0.23016000000000003,0.005880000000000001,0.23023509720000002,0.02016,0.005880000000000001,0.021,0.21,0.0,0.21
2020-09-12 18:00:00,0.9951200000000001,0.013160000000000002,0.9952070136000001,0.04512,0.013160000000000002,0.047,0.9500000000000001,0.0,0.9500000000000001,0.23016000000000003,0.13588,0.26727700990000003,0.02016,0.005880000000000001,0.021,0.21,0.13,0.24698178070000001
2020-09-12 18:30:00,1.05128,0.01204,1.051348943,0.041280000000000004,0.01204,0.043000000000000003,1.01,0.0,1.01,0.35960000000000003,0.0028,0.3596109008,0.009600000000000001,0.0028,0.01,0.35000000000000003,0.0,0.35000000000000003
2020-09-12 19:00:00,1.08592,0.007560000000000001,1.0859463154,0.025920000000000002,0.007560000000000001,0.027,1.06,0.0,1.06,0.38288000000000005,0.16084,0.4152909823,0.00288,0.00084,0.003,0.38,0.16,0.41231056260000004
2020-09-12 19:30:00,1.10784,0.00812,1.1078697577,0.027840000000000004,0.00812,0.029,1.08,0.0,1.08,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2020-09-12 20:00:00,1.07344,0.003920000000000001,1.0734471575,0.01344,0.003920000000000001,0.014,1.06,0.0,1.06,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2020-09-12 20:30:00,1.0844,0.1342,1.092672412,0.014400000000000001,0.004200000000000001,0.015,1.07,0.13,1.0778682665,0.38,0.0,0.38,0.0,0.0,0.0,0.38,0.0,0.38
2020-09-12 21:00:00,0.9986400000000001,0.00252,0.9986431795,0.00864,0.00252,0.009000000000000001,0.99,0.0,0.99,0.30000000000000004,0.15,0.3354101966,0.0,0.0,0.0,0.30000000000000004,0.15,0.3354101966
2020-09-12 21:30:00,0.9396,0.1328,0.9489383542000001,0.009600000000000001,0.0028,0.01,0.93,0.13,0.9390420651,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-09-12 22:00:00,0.8957600000000001,0.13168000000000002,0.9053869891,0.00576,0.00168,0.006,0.89,0.13,0.8994442729000001,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2020-09-12 22:30:00,0.8448,0.13140000000000002,0.8549578937000001,0.0048000000000000004,0.0014,0.005,0.84,0.13,0.85,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-09-12 23:00:00,0.7824800000000001,0.13364,0.7938101788,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.77,0.13,0.7808969202,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-09-12 23:30:00,0.7176800000000001,0.0022400000000000002,0.7176834957,0.007680000000000001,0.0022400000000000002,0.008,0.71,0.0,0.71,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-09-13 00:00:00,0.68576,0.00168,0.6857620579,0.00576,0.00168,0.006,0.68,0.0,0.68,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-13 00:30:00,0.63192,0.0005600000000000001,0.6319202481,0.0019200000000000003,0.0005600000000000001,0.002,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 01:00:00,0.6228800000000001,0.00084,0.6228805664,0.00288,0.00084,0.003,0.62,0.0,0.62,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-13 01:30:00,0.62192,0.0005600000000000001,0.6219202521,0.0019200000000000003,0.0005600000000000001,0.002,0.62,0.0,0.62,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
