Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-13 02:00:00,0.60768,0.0022400000000000002,0.6076841285,0.007680000000000001,0.0022400000000000002,0.008,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-13 02:30:00,0.6157600000000001,0.00168,0.6157622918,0.00576,0.00168,0.006,0.61,0.0,0.61,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-13 03:00:00,0.61672,0.0019600000000000004,0.6167231145000001,0.00672,0.0019600000000000004,0.007,0.61,0.0,0.61,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-09-13 03:30:00,0.6215200000000001,0.00336,0.6215290822,0.01152,0.00336,0.012,0.61,0.0,0.61,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-13 04:00:00,0.59728,0.00504,0.597301264,0.01728,0.00504,0.018000000000000002,0.58,0.0,0.58,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-09-13 04:30:00,0.5963200000000001,0.00476,0.5963389976,0.01632,0.00476,0.017,0.58,0.0,0.58,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-13 05:00:00,0.60304,0.00672,0.6030774411000001,0.02304,0.00672,0.024,0.58,0.0,0.58,-0.2,0.0,0.2,0.0,0.0,0.0,-0.2,0.0,0.2
2020-09-13 05:30:00,0.6115200000000001,0.00336,0.6115292307,0.01152,0.00336,0.012,0.6000000000000001,0.0,0.6000000000000001,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-09-13 06:00:00,0.61016,0.005880000000000001,0.6101883316,0.02016,0.005880000000000001,0.021,0.59,0.0,0.59,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-13 06:30:00,0.63016,0.005880000000000001,0.6301874324,0.02016,0.005880000000000001,0.021,0.61,0.0,0.61,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-13 07:00:00,0.67112,0.0061600000000000005,0.6711482698,0.021120000000000003,0.0061600000000000005,0.022,0.65,0.0,0.65,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-13 07:30:00,0.7386400000000001,0.00252,0.7386442987,0.00864,0.00252,0.009000000000000001,0.73,0.0,0.73,-0.12904000000000002,0.00028000000000000003,0.1290403038,0.0009600000000000001,0.00028000000000000003,0.001,-0.13,0.0,0.13
2020-09-13 08:00:00,0.7697600000000001,0.00868,0.7698089373,0.02976,0.00868,0.031,0.74,0.0,0.74,0.1396,0.1328,0.19267589370000002,0.009600000000000001,0.0028,0.01,0.13,0.13,0.1838477631
2020-09-13 08:30:00,0.858,0.014,0.8581142115,0.048,0.014,0.05,0.81,0.0,0.81,0.1492,0.0056,0.1493050568,0.019200000000000002,0.0056,0.02,0.13,0.0,0.13
2020-09-13 09:00:00,0.88992,0.014560000000000002,0.8900391003,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.84,0.0,0.84,0.16264,0.13952,0.2142839238,0.03264,0.00952,0.034,0.13,0.13,0.1838477631
2020-09-13 09:30:00,0.9329600000000001,0.02128,0.9332026575000001,0.07296000000000001,0.02128,0.076,0.86,0.0,0.86,0.19992000000000001,0.14456000000000002,0.2467095458,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.15,0.13,0.1984943324
2020-09-13 10:00:00,0.9379200000000001,0.028560000000000002,0.9383547304000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.84,0.0,0.84,0.20048000000000002,0.017640000000000003,0.2012545652,0.060480000000000006,0.017640000000000003,0.063,0.14,0.0,0.14
2020-09-13 10:30:00,0.9044800000000001,0.024640000000000002,0.9048155613000001,0.08448000000000001,0.024640000000000002,0.088,0.8200000000000001,0.0,0.8200000000000001,-0.058,0.021,0.0616846821,0.07200000000000001,0.021,0.075,-0.13,0.0,0.13
2020-09-13 11:00:00,0.8825600000000001,0.02408,0.8828884414,0.08256000000000001,0.02408,0.08600000000000001,0.8,0.0,0.8,-0.04936,0.15352000000000002,0.1612600384,0.08064,0.023520000000000003,0.084,-0.13,0.13,0.1838477631
2020-09-13 11:30:00,0.8735200000000001,0.024360000000000003,0.8738595997,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.79,0.0,0.79,-0.045520000000000005,0.024640000000000002,0.0517609892,0.08448000000000001,0.024640000000000002,0.088,-0.13,0.0,0.13
2020-09-13 12:00:00,0.856,0.028,0.8564578215,0.096,0.028,0.1,0.76,0.0,0.76,-0.04168,0.15576,0.16124019350000002,0.08832000000000001,0.02576,0.092,-0.13,0.13,0.1838477631
2020-09-13 12:30:00,0.8817600000000001,0.02968,0.8822593723000001,0.10176,0.02968,0.106,0.78,0.0,0.78,0.096,0.028,0.1,0.096,0.028,0.1,0.0,0.0,0.0
2020-09-13 13:00:00,0.88136,0.03248,0.8819582757000001,0.11136000000000001,0.03248,0.116,0.77,0.0,0.77,0.09696,0.15828,0.1856173483,0.09696,0.028280000000000003,0.101,0.0,0.13,0.13
2020-09-13 13:30:00,0.8261600000000001,0.03388,0.8268544007,0.11616000000000001,0.03388,0.121,0.71,0.0,0.71,0.09696,0.028280000000000003,0.101,0.09696,0.028280000000000003,0.101,0.0,0.0,0.0
2020-09-13 14:00:00,0.78888,0.02884,0.7894069926,0.09888000000000001,0.02884,0.10300000000000001,0.6900000000000001,0.0,0.6900000000000001,-0.054,0.158,0.1669730517,0.096,0.028,0.1,-0.15,0.13,0.1984943324
2020-09-13 14:30:00,0.7721600000000001,0.02688,0.7726277241,0.09216,0.02688,0.096,0.68,0.0,0.68,-0.0888,0.026600000000000002,0.0926984358,0.0912,0.026600000000000002,0.095,-0.18,0.0,0.18
2020-09-13 15:00:00,0.77312,0.027160000000000004,0.7735969235,0.09312000000000001,0.027160000000000004,0.097,0.68,0.0,0.68,-0.0936,-0.0148,0.09476286190000001,0.0864,0.0252,0.09,-0.18,-0.04,0.1843908891
2020-09-13 15:30:00,0.7873600000000001,0.025480000000000003,0.7877721752,0.08736000000000001,0.025480000000000003,0.091,0.7000000000000001,0.0,0.7000000000000001,-0.060320000000000006,0.02324,0.0646420916,0.07968,0.02324,0.083,-0.14,0.0,0.14
2020-09-13 16:00:00,0.7858400000000001,0.02212,0.7861512577,0.07584,0.02212,0.079,0.71,0.0,0.71,-0.068,0.021,0.0711688134,0.07200000000000001,0.021,0.075,-0.14,0.0,0.14
2020-09-13 16:30:00,0.8456800000000001,0.01624,0.8458359179,0.05568000000000001,0.01624,0.058,0.79,0.0,0.79,0.20048000000000002,0.017640000000000003,0.2012545652,0.060480000000000006,0.017640000000000003,0.063,0.14,0.0,0.14
2020-09-13 17:00:00,0.9260800000000001,0.01344,0.9261775208,0.04608,0.01344,0.048,0.88,0.0,0.88,0.18704,0.013720000000000001,0.1875425285,0.047040000000000005,0.013720000000000001,0.049,0.14,0.0,0.14
2020-09-13 17:30:00,1.00264,0.00952,1.0026851949,0.03264,0.00952,0.034,0.97,0.0,0.97,0.20168000000000003,0.00924,0.201891555,0.03168,0.00924,0.033,0.17,0.0,0.17
2020-09-13 18:00:00,1.0788,0.008400000000000001,1.0788327025,0.028800000000000003,0.008400000000000001,0.03,1.05,0.0,1.05,0.27824000000000004,0.00532,0.278290855,0.018240000000000003,0.00532,0.019,0.26,0.0,0.26
2020-09-13 18:30:00,1.12632,0.00476,1.1263300582,0.01632,0.00476,0.017,1.11,0.0,1.11,0.39672,0.13196000000000002,0.4180911384,0.00672,0.0019600000000000004,0.007,0.39,0.13,0.4110960958
2020-09-13 19:00:00,1.13016,0.005880000000000001,1.1301752961,0.02016,0.005880000000000001,0.021,1.11,0.0,1.11,0.41192,0.0005600000000000001,0.41192038070000003,0.0019200000000000003,0.0005600000000000001,0.002,0.41000000000000003,0.0,0.41000000000000003
2020-09-13 19:30:00,1.05056,0.0030800000000000003,1.0505645149,0.010560000000000002,0.0030800000000000003,0.011,1.04,0.0,1.04,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-09-13 20:00:00,1.07864,0.00252,1.0786429437,0.00864,0.00252,0.009000000000000001,1.07,0.0,1.07,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2020-09-13 20:30:00,1.03864,0.00252,1.0386430571,0.00864,0.00252,0.009000000000000001,1.03,0.0,1.03,0.4,-0.1,0.41231056260000004,0.0,0.0,0.0,0.4,-0.1,0.41231056260000004
2020-09-13 21:00:00,0.9886400000000001,0.00252,0.9886432117,0.00864,0.00252,0.009000000000000001,0.98,0.0,0.98,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-09-13 21:30:00,0.8776800000000001,0.0022400000000000002,0.8776828584,0.007680000000000001,0.0022400000000000002,0.008,0.87,0.0,0.87,0.23,-0.13,0.2641968963,0.0,0.0,0.0,0.23,-0.13,0.2641968963
2020-09-13 22:00:00,0.8376800000000001,0.13224000000000002,0.8480537719000001,0.007680000000000001,0.0022400000000000002,0.008,0.8300000000000001,0.13,0.8401190392000001,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-09-13 22:30:00,0.7596,0.0028,0.7596051606,0.009600000000000001,0.0028,0.01,0.75,0.0,0.75,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-09-13 23:00:00,0.70864,0.00252,0.7086444807000001,0.00864,0.00252,0.009000000000000001,0.7000000000000001,0.0,0.7000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-13 23:30:00,0.6496000000000001,0.0028,0.6496060345,0.009600000000000001,0.0028,0.01,0.64,0.0,0.64,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-09-14 00:00:00,0.62768,0.0022400000000000002,0.6276839969,0.007680000000000001,0.0022400000000000002,0.008,0.62,0.0,0.62,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-14 00:30:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.17,0.2140093456,0.0,0.0,0.0,-0.13,-0.17,0.2140093456
2020-09-14 01:00:00,0.55384,0.0011200000000000001,0.5538411325,0.0038400000000000005,0.0011200000000000001,0.004,0.55,0.0,0.55,-0.2,-0.14,0.2441311123,0.0,0.0,0.0,-0.2,-0.14,0.2441311123
2020-09-14 01:30:00,0.57096,0.00028000000000000003,0.5709600687,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.14,0.1910497317,0.0,0.0,0.0,-0.13,-0.14,0.1910497317
2020-09-14 02:00:00,0.5957600000000001,0.00168,0.5957623687,0.00576,0.00168,0.006,0.59,0.0,0.59,-0.13,-0.14,0.1910497317,0.0,0.0,0.0,-0.13,-0.14,0.1910497317
2020-09-14 02:30:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.14,0.1910497317,0.0,0.0,0.0,-0.13,-0.14,0.1910497317
2020-09-14 03:00:00,0.5948,0.0014,0.5948016476,0.0048000000000000004,0.0014,0.005,0.59,0.0,0.59,-0.16,-0.14,0.2126029163,0.0,0.0,0.0,-0.16,-0.14,0.2126029163
2020-09-14 03:30:00,0.5986400000000001,0.00252,0.598645304,0.00864,0.00252,0.009000000000000001,0.59,0.0,0.59,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-14 04:00:00,0.6086400000000001,0.00252,0.6086452169000001,0.00864,0.00252,0.009000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-09-14 04:30:00,0.6086400000000001,0.00252,0.6086452169000001,0.00864,0.00252,0.009000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-14 05:00:00,0.61768,0.0022400000000000002,0.6176840616,0.007680000000000001,0.0022400000000000002,0.008,0.61,0.0,0.61,-0.19,-0.13,0.2302172887,0.0,0.0,0.0,-0.19,-0.13,0.2302172887
2020-09-14 05:30:00,0.6509600000000001,-0.12972,0.6637591431000001,0.0009600000000000001,0.00028000000000000003,0.001,0.65,-0.13,0.6628725368,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-09-14 06:00:00,0.73,-0.17,0.7495331881,0.0,0.0,0.0,0.73,-0.17,0.7495331881,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-14 06:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-14 07:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2020-09-14 07:30:00,1.21,-0.14,1.2180722474,0.0,0.0,0.0,1.21,-0.14,1.2180722474,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2020-09-14 08:00:00,1.27096,-0.13972,1.2786168307999999,0.0009600000000000001,0.00028000000000000003,0.001,1.27,-0.14,1.2776932339,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2020-09-14 08:30:00,1.2748,-0.1386,1.2823123644,0.0048000000000000004,0.0014,0.005,1.27,-0.14,1.2776932339,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2020-09-14 09:00:00,1.2576800000000001,-0.15776,1.2675358772,0.007680000000000001,0.0022400000000000002,0.008,1.25,-0.16,1.2601983971,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2020-09-14 09:30:00,1.25576,-0.15832000000000002,1.2657007545,0.00576,0.00168,0.006,1.25,-0.16,1.2601983971,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2020-09-14 10:00:00,1.17536,-0.15552000000000002,1.1856043185,0.015360000000000002,0.0044800000000000005,0.016,1.16,-0.16,1.1709824935,0.14096,0.13028,0.1919442627,0.0009600000000000001,0.00028000000000000003,0.001,0.14,0.13,0.1910497317
2020-09-14 10:30:00,1.05608,-0.12656,1.063636404,0.04608,0.01344,0.048,1.01,-0.14,1.019656805,-0.12712,0.13084,0.1824242308,0.00288,0.00084,0.003,-0.13,0.13,0.1838477631
2020-09-14 11:00:00,1.1084,-0.14880000000000002,1.1183434177,0.038400000000000004,0.0112,0.04,1.07,-0.16,1.081896483,-0.15136000000000002,0.13252,0.2011750482,0.00864,0.00252,0.009000000000000001,-0.16,0.13,0.20615528130000002
2020-09-14 11:30:00,1.11032,-0.15824000000000002,1.1215392994,0.04032,0.011760000000000001,0.042,1.07,-0.17,1.0834205093,-0.13136,0.13252,0.18659314030000002,0.00864,0.00252,0.009000000000000001,-0.14,0.13,0.1910497317
2020-09-14 12:00:00,1.05416,-0.15712,1.0658048602,0.044160000000000005,0.01288,0.046,1.01,-0.17,1.0242070103,-0.14464000000000002,0.13448000000000002,0.19749835440000002,0.015360000000000002,0.0044800000000000005,0.016,-0.16,0.13,0.20615528130000002
2020-09-14 12:30:00,1.08008,-0.14956,1.0903857116,0.07008,0.020440000000000003,0.073,1.01,-0.17,1.0242070103,-0.14272,0.13504000000000002,0.19648104230000002,0.01728,0.00504,0.018000000000000002,-0.16,0.13,0.20615528130000002
2020-09-14 13:00:00,1.02104,-0.14928000000000002,1.0318949559,0.07104,0.020720000000000002,0.074,0.9500000000000001,-0.17,0.9650906693,-0.14888,0.13616,0.20175430600000002,0.021120000000000003,0.0061600000000000005,0.022,-0.17,0.13,0.2140093456
2020-09-14 13:30:00,0.9591200000000001,-0.10984000000000001,0.9653890407000001,0.06912,0.02016,0.07200000000000001,0.89,-0.13,0.8994442729000001,-0.13216,0.13812000000000002,0.19116328100000002,0.027840000000000004,0.00812,0.029,-0.16,0.13,0.20615528130000002
2020-09-14 14:00:00,0.9391200000000001,-0.12984,0.9480531631,0.06912,0.02016,0.07200000000000001,0.87,-0.15,0.8828363382000001,-0.13024000000000002,0.16868000000000002,0.2131088924,0.02976,0.00868,0.031,-0.16,0.16,0.22627417
2020-09-14 14:30:00,0.9876,-0.1332,0.9965420212,0.057600000000000005,0.016800000000000002,0.06,0.93,-0.15,0.9420191081,-0.136,0.137,0.1930414463,0.024,0.007,0.025,-0.16,0.13,0.20615528130000002
2020-09-14 15:00:00,0.99528,-0.13096000000000002,1.0038589542,0.06528,0.01904,0.068,0.93,-0.15,0.9420191081,-0.14984,0.13588,0.20227555460000002,0.02016,0.005880000000000001,0.021,-0.17,0.13,0.2140093456
2020-09-14 15:30:00,1.03856,-0.17292000000000002,1.0528571603,0.05856000000000001,0.01708,0.061,0.98,-0.19,0.9982484661000001,-0.11656000000000001,0.13392,0.1775409812,0.01344,0.003920000000000001,0.014,-0.13,0.13,0.1838477631
2020-09-14 16:00:00,1.03376,-0.13432000000000002,1.0424498069,0.05376,0.015680000000000003,0.056,0.98,-0.15,0.9914131329,-0.11752000000000001,0.13364,0.1779623556,0.012480000000000002,0.0036400000000000004,0.013000000000000001,-0.13,0.13,0.1838477631
2020-09-14 16:30:00,1.07608,-0.12656,1.0834969312,0.04608,0.01344,0.048,1.03,-0.14,1.0394710193,0.17672000000000002,0.16196000000000002,0.2397102418,0.00672,0.0019600000000000004,0.007,0.17,0.16,0.2334523506
2020-09-14 17:00:00,1.1032,-0.1274,1.1105318546,0.0432,0.0126,0.045,1.06,-0.14,1.0692053124,0.23288000000000003,0.14084000000000002,0.2721562051,0.00288,0.00084,0.003,0.23,0.14,0.2692582404
2020-09-14 17:30:00,1.09168,0.00924,1.0917191031,0.03168,0.00924,0.033,1.06,0.0,1.06,0.29,0.14,0.3220248438,0.0,0.0,0.0,0.29,0.14,0.3220248438
2020-09-14 18:00:00,1.13304,0.00672,1.1330599278,0.02304,0.00672,0.024,1.11,0.0,1.11,0.36,0.14,0.3862641583,0.0,0.0,0.0,0.36,0.14,0.3862641583
2020-09-14 18:30:00,1.18536,0.0044800000000000005,1.1853684659,0.015360000000000002,0.0044800000000000005,0.016,1.17,0.0,1.17,0.44,0.14,0.4617358552,0.0,0.0,0.0,0.44,0.14,0.4617358552
2020-09-14 19:00:00,1.18248,0.0036400000000000004,1.1824856024,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.17,0.0,1.17,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2020-09-14 19:30:00,1.11152,0.00336,1.1115250784,0.01152,0.00336,0.012,1.1,0.0,1.1,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2020-09-14 20:00:00,1.15056,0.0030800000000000003,1.1505641225,0.010560000000000002,0.0030800000000000003,0.011,1.1400000000000001,0.0,1.1400000000000001,0.52,0.14,0.5385164807,0.0,0.0,0.0,0.52,0.14,0.5385164807
2020-09-14 20:30:00,1.1448,0.0014,1.144800856,0.0048000000000000004,0.0014,0.005,1.1400000000000001,0.0,1.1400000000000001,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2020-09-14 21:00:00,1.03576,0.00168,1.0357613625,0.00576,0.00168,0.006,1.03,0.0,1.03,0.42,0.14,0.4427188724,0.0,0.0,0.0,0.42,0.14,0.4427188724
2020-09-14 21:30:00,0.9857600000000001,0.00168,0.9857614316000001,0.00576,0.00168,0.006,0.98,0.0,0.98,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-09-14 22:00:00,0.9086400000000001,0.00252,0.9086434944,0.00864,0.00252,0.009000000000000001,0.9,0.0,0.9,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2020-09-14 22:30:00,0.82384,0.0011200000000000001,0.8238407613000001,0.0038400000000000005,0.0011200000000000001,0.004,0.8200000000000001,0.0,0.8200000000000001,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-09-14 23:00:00,0.7438400000000001,0.0011200000000000001,0.7438408432,0.0038400000000000005,0.0011200000000000001,0.004,0.74,0.0,0.74,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-09-14 23:30:00,0.67288,0.00084,0.6728805243,0.00288,0.00084,0.003,0.67,0.0,0.67,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-15 00:00:00,0.6338400000000001,0.0011200000000000001,0.6338409895,0.0038400000000000005,0.0011200000000000001,0.004,0.63,0.0,0.63,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-15 00:30:00,0.6028800000000001,0.00084,0.6028805852,0.00288,0.00084,0.003,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-15 01:00:00,0.5619200000000001,0.0005600000000000001,0.5619202790000001,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-15 01:30:00,0.5619200000000001,0.0005600000000000001,0.5619202790000001,0.0019200000000000003,0.0005600000000000001,0.002,0.56,0.0,0.56,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-15 02:00:00,0.58864,0.00252,0.5886453941,0.00864,0.00252,0.009000000000000001,0.58,0.0,0.58,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-15 02:30:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 03:00:00,0.58384,0.0011200000000000001,0.5838410743,0.0038400000000000005,0.0011200000000000001,0.004,0.58,0.0,0.58,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-09-15 03:30:00,0.5876800000000001,0.0022400000000000002,0.587684269,0.007680000000000001,0.0022400000000000002,0.008,0.58,0.0,0.58,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-15 04:00:00,0.6057600000000001,0.00168,0.6057623296,0.00576,0.00168,0.006,0.6000000000000001,0.0,0.6000000000000001,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-09-15 04:30:00,0.60768,0.0022400000000000002,0.6076841285,0.007680000000000001,0.0022400000000000002,0.008,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-15 05:00:00,0.6048,0.0014,0.6048016204000001,0.0048000000000000004,0.0014,0.005,0.6000000000000001,0.0,0.6000000000000001,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-09-15 05:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-15 06:00:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2020-09-15 06:30:00,0.88,-0.19,0.9002777349000001,0.0,0.0,0.0,0.88,-0.19,0.9002777349000001,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2020-09-15 07:00:00,1.04,-0.14,1.0493807698,0.0,0.0,0.0,1.04,-0.14,1.0493807698,0.13,0.14,0.1910497317,0.0,0.0,0.0,0.13,0.14,0.1910497317
2020-09-15 07:30:00,1.14192,-0.13944,1.1504020167,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,-0.14,1.1485643212,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2020-09-15 08:00:00,1.19,-0.14,1.1982069938,0.0,0.0,0.0,1.19,-0.14,1.1982069938,0.25,0.14,0.2865309756,0.0,0.0,0.0,0.25,0.14,0.2865309756
2020-09-15 08:30:00,1.26096,-0.14972000000000002,1.2698173884,0.0009600000000000001,0.00028000000000000003,0.001,1.26,-0.15,1.268897159,0.25,0.15,0.2915475947,0.0,0.0,0.0,0.25,0.15,0.2915475947
2020-09-15 09:00:00,1.16288,-0.14916000000000001,1.1724071818,0.00288,0.00084,0.003,1.16,-0.15,1.1696580697,0.23,0.17,0.28600699290000003,0.0,0.0,0.0,0.23,0.17,0.28600699290000003
2020-09-15 09:30:00,1.19288,-0.16916,1.2048144255,0.00288,0.00084,0.003,1.19,-0.17,1.202081528,0.16,0.15,0.219317122,0.0,0.0,0.0,0.16,0.15,0.219317122
2020-09-15 10:00:00,1.1796,-0.16720000000000002,1.1913907839,0.009600000000000001,0.0028,0.01,1.17,-0.17,1.1822859214,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2020-09-15 10:30:00,1.05072,-0.14104,1.0601437638,0.030720000000000004,0.008960000000000001,0.032,1.02,-0.15,1.0309704166,0.03,0.14,0.1431782106,0.0,0.0,0.0,0.03,0.14,0.1431782106
2020-09-15 11:00:00,1.104,-0.153,1.1145514793,0.024,0.007,0.025,1.08,-0.16,1.0917875251,-0.15808000000000003,0.14056000000000002,0.2115334489,0.0019200000000000003,0.0005600000000000001,0.002,-0.16,0.14,0.2126029163
2020-09-15 11:30:00,1.0536,-0.1302,1.0616143368,0.033600000000000005,0.0098,0.035,1.02,-0.14,1.0295630141,-0.1652,0.1414,0.2174511439,0.0048000000000000004,0.0014,0.005,-0.17,0.14,0.22022715550000002
2020-09-15 12:00:00,1.02768,-0.16776000000000002,1.0412826706,0.007680000000000001,0.0022400000000000002,0.008,1.02,-0.17,1.0340696302,-0.16616,0.14112000000000002,0.218,0.0038400000000000005,0.0011200000000000001,0.004,-0.17,0.14,0.22022715550000002
2020-09-15 12:30:00,1.03336,-0.15152000000000002,1.0444094982,0.06336,0.01848,0.066,0.97,-0.17,0.9847842403,-0.13808,0.14056000000000002,0.1970360373,0.0019200000000000003,0.0005600000000000001,0.002,-0.14,0.14,0.1979898987
2020-09-15 13:00:00,1.0372,-0.13040000000000002,1.045365008,0.06720000000000001,0.0196,0.07,0.97,-0.15,0.9815294188,-0.15808000000000003,0.14056000000000002,0.2115334489,0.0019200000000000003,0.0005600000000000001,0.002,-0.16,0.14,0.2126029163
2020-09-15 13:30:00,0.98816,-0.12012,0.9954340762,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.92,-0.14,0.9305912099,-0.13328,0.16196000000000002,0.2097488975,0.00672,0.0019600000000000004,0.007,-0.14,0.16,0.2126029163
2020-09-15 14:00:00,0.9643200000000001,-0.13124000000000002,0.9732096383000001,0.06432,0.018760000000000002,0.067,0.9,-0.15,0.9124143795,-0.18328000000000003,0.0019600000000000004,0.18329047980000002,0.00672,0.0019600000000000004,0.007,-0.19,0.0,0.19
2020-09-15 14:30:00,1.03992,-0.13544,1.0487028178,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.99,-0.15,1.0012991561,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2020-09-15 15:00:00,1.0428,-0.1346,1.0514509023,0.0528,0.0154,0.055,0.99,-0.15,1.0012991561,-0.17616,0.14112000000000002,0.22571486440000002,0.0038400000000000005,0.0011200000000000001,0.004,-0.18,0.14,0.22803508500000003
2020-09-15 15:30:00,1.07648,-0.14936000000000002,1.0867923445,0.036480000000000005,0.01064,0.038,1.04,-0.16,1.052235715,0.0,0.16,0.16,0.0,0.0,0.0,0.0,0.16,0.16
2020-09-15 16:00:00,1.14304,-0.15328,1.1532715205,0.02304,0.00672,0.024,1.12,-0.16,1.1313708499,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-15 16:30:00,1.19304,-0.13328,1.2004615779,0.02304,0.00672,0.024,1.17,-0.14,1.1783462988,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2020-09-15 17:00:00,1.25864,-0.13748000000000002,1.2661261391,0.00864,0.00252,0.009000000000000001,1.25,-0.14,1.2578155668,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2020-09-15 17:30:00,1.27248,-0.13636,1.2797653691,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.26,-0.14,1.2677539193,0.36,0.15,0.39,0.0,0.0,0.0,0.36,0.15,0.39
2020-09-15 18:00:00,1.23864,0.00252,1.2386425635,0.00864,0.00252,0.009000000000000001,1.23,0.0,1.23,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-09-15 18:30:00,1.2505600000000001,0.0030800000000000003,1.2505637929,0.010560000000000002,0.0030800000000000003,0.011,1.24,0.0,1.24,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2020-09-15 19:00:00,1.2248,0.0014,1.2248008001,0.0048000000000000004,0.0014,0.005,1.22,0.0,1.22,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-09-15 19:30:00,1.19576,0.00168,1.1957611801999999,0.00576,0.00168,0.006,1.19,0.0,1.19,0.46,0.13,0.4780167361,0.0,0.0,0.0,0.46,0.13,0.4780167361
2020-09-15 20:00:00,1.14384,-0.12888000000000002,1.1510777558,0.0038400000000000005,0.0011200000000000001,0.004,1.1400000000000001,-0.13,1.1473883388,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-09-15 20:30:00,1.1148,0.0014,1.1148008791,0.0048000000000000004,0.0014,0.005,1.11,0.0,1.11,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2020-09-15 21:00:00,1.03768,0.0022400000000000002,1.0376824177,0.007680000000000001,0.0022400000000000002,0.008,1.03,0.0,1.03,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-09-15 21:30:00,0.97152,0.00336,0.9715258103000001,0.01152,0.00336,0.012,0.96,0.0,0.96,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2020-09-15 22:00:00,0.89824,0.00532,0.8982557542,0.018240000000000003,0.00532,0.019,0.88,0.0,0.88,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-09-15 22:30:00,0.8053600000000001,0.0044800000000000005,0.8053724604,0.015360000000000002,0.0044800000000000005,0.016,0.79,0.0,0.79,0.18,-0.13,0.2220360331,0.0,0.0,0.0,0.18,-0.13,0.2220360331
2020-09-15 23:00:00,0.7244,0.004200000000000001,0.7244121755,0.014400000000000001,0.004200000000000001,0.015,0.71,0.0,0.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-15 23:30:00,0.68152,0.00336,0.6815282826,0.01152,0.00336,0.012,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-16 00:00:00,0.6357600000000001,0.00168,0.6357622197,0.00576,0.00168,0.006,0.63,0.0,0.63,-0.13,-0.14,0.1910497317,0.0,0.0,0.0,-0.13,-0.14,0.1910497317
2020-09-16 00:30:00,0.61192,0.0005600000000000001,0.6119202562,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.0,0.61,-0.13,-0.14,0.1910497317,0.0,0.0,0.0,-0.13,-0.14,0.1910497317
2020-09-16 01:00:00,0.5748,0.0014,0.5748017049,0.0048000000000000004,0.0014,0.005,0.5700000000000001,0.0,0.5700000000000001,-0.13,-0.14,0.1910497317,0.0,0.0,0.0,-0.13,-0.14,0.1910497317
2020-09-16 01:30:00,0.58192,0.0005600000000000001,0.5819202695,0.0019200000000000003,0.0005600000000000001,0.002,0.58,0.0,0.58,0.0,-0.14,0.14,0.0,0.0,0.0,0.0,-0.14,0.14
2020-09-16 02:00:00,0.5896,0.0028,0.5896066485,0.009600000000000001,0.0028,0.01,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-16 02:30:00,0.5857600000000001,0.00168,0.5857624092,0.00576,0.00168,0.006,0.58,0.0,0.58,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-16 03:00:00,0.5848,0.0014,0.5848016758,0.0048000000000000004,0.0014,0.005,0.58,0.0,0.58,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-09-16 03:30:00,0.59152,0.00336,0.5915295428,0.01152,0.00336,0.012,0.58,0.0,0.58,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-16 04:00:00,0.5896,0.0028,0.5896066485,0.009600000000000001,0.0028,0.01,0.58,0.0,0.58,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-16 04:30:00,0.59248,0.0036400000000000004,0.5924911814,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.58,0.0,0.58,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-16 05:00:00,0.6005600000000001,0.0030800000000000003,0.6005678979,0.010560000000000002,0.0030800000000000003,0.011,0.59,0.0,0.59,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-09-16 05:30:00,0.6409600000000001,-0.12972,0.6539548914000001,0.0009600000000000001,0.00028000000000000003,0.001,0.64,-0.13,0.6530696747,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-09-16 06:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-16 06:30:00,0.93,-0.16,0.9436630755000001,0.0,0.0,0.0,0.93,-0.16,0.9436630755000001,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2020-09-16 07:00:00,1.02,-0.16,1.0324727599,0.0,0.0,0.0,1.02,-0.16,1.0324727599,0.0,0.13,0.13,0.0,0.0,0.0,0.0,0.13,0.13
2020-09-16 07:30:00,1.13,-0.13,1.1374532957,0.0,0.0,0.0,1.13,-0.13,1.1374532957,0.17,0.13,0.2140093456,0.0,0.0,0.0,0.17,0.13,0.2140093456
2020-09-16 08:00:00,1.23,-0.16,1.2403628501,0.0,0.0,0.0,1.23,-0.16,1.2403628501,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2020-09-16 08:30:00,1.23288,-0.16916,1.2444308739,0.00288,0.00084,0.003,1.23,-0.17,1.2416923935,0.22,0.15,0.26627053910000004,0.0,0.0,0.0,0.22,0.15,0.26627053910000004
2020-09-16 09:00:00,1.26152,-0.19664,1.2767536959,0.01152,0.00336,0.012,1.25,-0.2,1.2658988901,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2020-09-16 09:30:00,1.22576,-0.19832000000000002,1.2416998027,0.00576,0.00168,0.006,1.22,-0.2,1.2362847568,0.17,0.15,0.226715681,0.0,0.0,0.0,0.17,0.15,0.226715681
2020-09-16 10:00:00,1.1657600000000001,-0.19832000000000002,1.1825088583,0.00576,0.00168,0.006,1.16,-0.2,1.1771151176,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2020-09-16 10:30:00,1.0436,-0.1302,1.0516905438,0.033600000000000005,0.0098,0.035,1.01,-0.14,1.019656805,-0.13904000000000002,0.13028,0.19053871,0.0009600000000000001,0.00028000000000000003,0.001,-0.14,0.13,0.1910497317
2020-09-16 11:00:00,1.11264,-0.19048,1.1288270018,0.03264,0.00952,0.034,1.08,-0.2,1.0983624174,-0.14712,0.13084,0.1968842299,0.00288,0.00084,0.003,-0.15,0.13,0.1984943324
2020-09-16 11:30:00,1.15128,-0.20796,1.1699115351,0.041280000000000004,0.01204,0.043000000000000003,1.11,-0.22,1.1315917992,-0.13904000000000002,0.13028,0.19053871,0.0009600000000000001,0.00028000000000000003,0.001,-0.14,0.13,0.1910497317
2020-09-16 12:00:00,1.12472,-0.20404000000000003,1.1430780376,0.054720000000000005,0.015960000000000002,0.057,1.07,-0.22,1.0923827168,-0.15232,0.13224000000000002,0.20171464990000001,0.007680000000000001,0.0022400000000000002,0.008,-0.16,0.13,0.20615528130000002
2020-09-16 12:30:00,1.09472,-0.18404,1.1100822492,0.054720000000000005,0.015960000000000002,0.057,1.04,-0.2,1.0590561836,-0.14232,0.13224000000000002,0.1942740333,0.007680000000000001,0.0022400000000000002,0.008,-0.15,0.13,0.1984943324
2020-09-16 13:00:00,1.06488,-0.17816,1.0796806935,0.07488,0.021840000000000002,0.078,0.99,-0.2,1.01,-0.12232000000000001,0.13224000000000002,0.1801377251,0.007680000000000001,0.0022400000000000002,0.008,-0.13,0.13,0.1838477631
2020-09-16 13:30:00,1.05432,-0.15124,1.0651122945,0.06432,0.018760000000000002,0.067,0.99,-0.17,1.0044899203,-0.11944,0.13308,0.1788189028,0.010560000000000002,0.0030800000000000003,0.011,-0.13,0.13,0.1838477631
2020-09-16 14:00:00,0.9739200000000001,-0.12844,0.982352788,0.07392,0.021560000000000003,0.077,0.9,-0.15,0.9124143795,-0.1252,0.13140000000000002,0.1814965564,0.0048000000000000004,0.0014,0.005,-0.13,0.13,0.1838477631
2020-09-16 14:30:00,1.05472,-0.15404,1.0659092832,0.054720000000000005,0.015960000000000002,0.057,1.0,-0.17,1.0143470806,-0.12424000000000002,0.15168,0.19606733540000001,0.00576,0.00168,0.006,-0.13,0.15,0.1984943324
2020-09-16 15:00:00,1.03296,-0.12872,1.0409491822,0.07296000000000001,0.02128,0.076,0.96,-0.15,0.9716480844000001,-0.1752,0.0014,0.1752055935,0.0048000000000000004,0.0014,0.005,-0.18,0.0,0.18
2020-09-16 15:30:00,1.03008,-0.12956,1.0381958389000001,0.07008,0.020440000000000003,0.073,0.96,-0.15,0.9716480844000001,-0.14808000000000002,0.13056,0.19741732450000002,0.0019200000000000003,0.0005600000000000001,0.002,-0.15,0.13,0.1984943324
2020-09-16 16:00:00,1.10472,-0.12404000000000001,1.111661909,0.054720000000000005,0.015960000000000002,0.057,1.05,-0.14,1.0592922165,0.15,0.13,0.1984943324,0.0,0.0,0.0,0.15,0.13,0.1984943324
2020-09-16 16:30:00,1.18552,-0.12964,1.1925871876,0.03552,0.010360000000000001,0.037,1.15,-0.14,1.158490397,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2020-09-16 17:00:00,1.21128,-0.12796000000000002,1.2180201148,0.041280000000000004,0.01204,0.043000000000000003,1.17,-0.14,1.1783462988,0.34,0.0,0.34,0.0,0.0,0.0,0.34,0.0,0.34
2020-09-16 17:30:00,1.20648,0.01064,1.2065269164,0.036480000000000005,0.01064,0.038,1.17,0.0,1.17,0.46,0.14,0.48083261120000004,0.0,0.0,0.0,0.46,0.14,0.48083261120000004
2020-09-16 18:00:00,1.2945600000000002,0.01008,1.294599243,0.03456,0.01008,0.036000000000000004,1.26,0.0,1.26,0.43,0.14,0.4522167622,0.0,0.0,0.0,0.43,0.14,0.4522167622
2020-09-16 18:30:00,1.2963200000000001,0.00476,1.2963287392,0.01632,0.00476,0.017,1.28,0.0,1.28,0.47000000000000003,0.14,0.4904079934,0.0,0.0,0.0,0.47000000000000003,0.14,0.4904079934
2020-09-16 19:00:00,1.28632,-0.12524000000000002,1.2924024915,0.01632,0.00476,0.017,1.27,-0.13,1.276636205,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-09-16 19:30:00,1.28248,0.0036400000000000004,1.2824851656,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.27,0.0,1.27,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-09-16 20:00:00,1.21152,0.00336,1.2115246593,0.01152,0.00336,0.012,1.2,0.0,1.2,0.47000000000000003,0.0,0.47000000000000003,0.0,0.0,0.0,0.47000000000000003,0.0,0.47000000000000003
2020-09-16 20:30:00,1.18632,0.00476,1.1863295495,0.01632,0.00476,0.017,1.17,0.0,1.17,0.44,0.13,0.4588027899,0.0,0.0,0.0,0.44,0.13,0.4588027899
2020-09-16 21:00:00,1.13536,0.0044800000000000005,1.1353688387,0.015360000000000002,0.0044800000000000005,0.016,1.12,0.0,1.12,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-09-16 21:30:00,1.04632,0.00476,1.0463308272,0.01632,0.00476,0.017,1.03,0.0,1.03,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-09-16 22:00:00,0.9534400000000001,0.003920000000000001,0.9534480584,0.01344,0.003920000000000001,0.014,0.9400000000000001,0.0,0.9400000000000001,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-09-16 22:30:00,0.8444,0.004200000000000001,0.8444104452000001,0.014400000000000001,0.004200000000000001,0.015,0.8300000000000001,0.0,0.8300000000000001,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-09-16 23:00:00,0.76056,0.0030800000000000003,0.7605662364,0.010560000000000002,0.0030800000000000003,0.011,0.75,0.0,0.75,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-16 23:30:00,0.6896,0.0028,0.6896056844,0.009600000000000001,0.0028,0.01,0.68,0.0,0.68,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-17 00:00:00,0.65056,0.0030800000000000003,0.6505672909,0.010560000000000002,0.0030800000000000003,0.011,0.64,0.0,0.64,0.0,-0.14,0.14,0.0,0.0,0.0,0.0,-0.14,0.14
2020-09-17 00:30:00,0.6238400000000001,0.0011200000000000001,0.6238410054,0.0038400000000000005,0.0011200000000000001,0.004,0.62,0.0,0.62,-0.13,-0.14,0.1910497317,0.0,0.0,0.0,-0.13,-0.14,0.1910497317
2020-09-17 01:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-09-17 01:30:00,0.6128800000000001,0.00084,0.6128805756,0.00288,0.00084,0.003,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-17 02:00:00,0.6186400000000001,0.00252,0.6186451325,0.00864,0.00252,0.009000000000000001,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-17 02:30:00,0.6128800000000001,0.00084,0.6128805756,0.00288,0.00084,0.003,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-17 03:00:00,0.61192,0.0005600000000000001,0.6119202562,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.0,0.61,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-17 03:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-17 04:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-17 04:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-17 05:00:00,0.63,-0.13,0.6432728814,0.0,0.0,0.0,0.63,-0.13,0.6432728814,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-09-17 05:30:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-17 06:00:00,0.72,-0.2,0.7472616677,0.0,0.0,0.0,0.72,-0.2,0.7472616677,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-17 06:30:00,0.93,-0.13,0.9390420651,0.0,0.0,0.0,0.93,-0.13,0.9390420651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-17 07:00:00,1.05,-0.13,1.0580170131,0.0,0.0,0.0,1.05,-0.13,1.0580170131,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2020-09-17 07:30:00,1.16,-0.13,1.167261753,0.0,0.0,0.0,1.16,-0.13,1.167261753,0.25,0.13,0.2817800561,0.0,0.0,0.0,0.25,0.13,0.2817800561
2020-09-17 08:00:00,1.1648,-0.12860000000000002,1.1718775533,0.0048000000000000004,0.0014,0.005,1.16,-0.13,1.167261753,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2020-09-17 08:30:00,1.18864,-0.14748,1.1977543154,0.00864,0.00252,0.009000000000000001,1.18,-0.15,1.1894956915,0.31,0.13,0.33615472630000004,0.0,0.0,0.0,0.31,0.13,0.33615472630000004
2020-09-17 09:00:00,1.20768,-0.14776,1.216685662,0.007680000000000001,0.0022400000000000002,0.008,1.2,-0.15,1.2093386622,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2020-09-17 09:30:00,1.22016,-0.15412,1.2298550321,0.02016,0.005880000000000001,0.021,1.2,-0.16,1.210619676,0.19,0.2,0.2758622845,0.0,0.0,0.0,0.19,0.2,0.2758622845
2020-09-17 10:00:00,1.12456,-0.11992000000000001,1.1309358956,0.03456,0.01008,0.036000000000000004,1.09,-0.13,1.09772492,0.14,0.16,0.2126029163,0.0,0.0,0.0,0.14,0.16,0.2126029163
2020-09-17 10:30:00,1.03992,-0.11544000000000001,1.0463077941,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.99,-0.13,0.9984988733000001,-0.14904,0.15028000000000002,0.21165301790000002,0.0009600000000000001,0.00028000000000000003,0.001,-0.15,0.15,0.2121320344
2020-09-17 11:00:00,1.05184,-0.11488000000000001,1.0580948918,0.051840000000000004,0.015120000000000001,0.054,1.0,-0.13,1.0084145973,-0.16904000000000002,0.13028,0.2134183685,0.0009600000000000001,0.00028000000000000003,0.001,-0.17,0.13,0.2140093456
2020-09-17 11:30:00,1.02856,-0.13292,1.0371130122,0.05856000000000001,0.01708,0.061,0.97,-0.15,0.9815294188,-0.16808,0.13056,0.2128304489,0.0019200000000000003,0.0005600000000000001,0.002,-0.17,0.13,0.2140093456
2020-09-17 12:00:00,1.04336,-0.13152,1.0516166602,0.06336,0.01848,0.066,0.98,-0.15,0.9914131329,-0.18712,0.13084,0.2283265206,0.00288,0.00084,0.003,-0.19,0.13,0.2302172887
2020-09-17 12:30:00,1.08392,-0.12844,1.0915032753,0.07392,0.021560000000000003,0.077,1.01,-0.15,1.0210778619,-0.15328,0.13196000000000002,0.2022577563,0.00672,0.0019600000000000004,0.007,-0.16,0.13,0.20615528130000002
2020-09-17 13:00:00,1.06736,-0.11452000000000001,1.0734860036,0.08736000000000001,0.025480000000000003,0.091,0.98,-0.14,0.9899494937000001,-0.15328,0.13196000000000002,0.2022577563,0.00672,0.0019600000000000004,0.007,-0.16,0.13,0.20615528130000002
2020-09-17 13:30:00,1.0064,-0.1148,1.0129264534,0.0864,0.0252,0.09,0.92,-0.14,0.9305912099,-0.15136000000000002,0.13252,0.2011750482,0.00864,0.00252,0.009000000000000001,-0.16,0.13,0.20615528130000002
2020-09-17 14:00:00,0.9335200000000001,-0.11564,0.9406551972,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.85,-0.14,0.8614522622,-0.19328,0.13196000000000002,0.2340311945,0.00672,0.0019600000000000004,0.007,-0.2,0.13,0.2385372088
2020-09-17 14:30:00,1.02624,-0.12068000000000001,1.0333112793,0.06624000000000001,0.01932,0.069,0.96,-0.14,0.9701546269,-0.16616,0.13112000000000001,0.2116638845,0.0038400000000000005,0.0011200000000000001,0.004,-0.17,0.13,0.2140093456
2020-09-17 15:00:00,0.9962400000000001,-0.12068000000000001,1.0035226953,0.06624000000000001,0.01932,0.069,0.93,-0.14,0.9404786016000001,-0.19712000000000002,0.13084,0.23659120860000002,0.00288,0.00084,0.003,-0.2,0.13,0.2385372088
2020-09-17 15:30:00,1.03144,-0.12208000000000001,1.0386394947,0.06144000000000001,0.017920000000000002,0.064,0.97,-0.14,0.9800510191,-0.15616000000000002,0.13112000000000001,0.2039078223,0.0038400000000000005,0.0011200000000000001,0.004,-0.16,0.13,0.20615528130000002
2020-09-17 16:00:00,1.0676,-0.1232,1.0746850701,0.057600000000000005,0.016800000000000002,0.06,1.01,-0.14,1.019656805,-0.10904000000000001,0.00028000000000000003,0.1090403595,0.0009600000000000001,0.00028000000000000003,0.001,-0.11,0.0,0.11
2020-09-17 16:30:00,1.09224,-0.12768000000000002,1.0996774072,0.04224000000000001,0.012320000000000001,0.044,1.05,-0.14,1.0592922165,0.17384000000000002,0.13112000000000001,0.2177448048,0.0038400000000000005,0.0011200000000000001,0.004,0.17,0.13,0.2140093456
2020-09-17 17:00:00,1.12416,-0.12712,1.1313245335,0.044160000000000005,0.01288,0.046,1.08,-0.14,1.0890362712,0.23192000000000002,0.0005600000000000001,0.2319206761,0.0019200000000000003,0.0005600000000000001,0.002,0.23,0.0,0.23
2020-09-17 17:30:00,1.09032,0.011760000000000001,1.0903834188000001,0.04032,0.011760000000000001,0.042,1.05,0.0,1.05,0.26384,0.0011200000000000001,0.26384237720000003,0.0038400000000000005,0.0011200000000000001,0.004,0.26,0.0,0.26
2020-09-17 18:00:00,1.12304,0.00672,1.1230601052,0.02304,0.00672,0.024,1.1,0.0,1.1,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-09-17 18:30:00,1.18056,0.0030800000000000003,1.1805640177,0.010560000000000002,0.0030800000000000003,0.011,1.17,0.0,1.17,0.38,0.14,0.4049691346,0.0,0.0,0.0,0.38,0.14,0.4049691346
2020-09-17 19:00:00,1.20864,0.00252,1.2086426271,0.00864,0.00252,0.009000000000000001,1.2,0.0,1.2,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2020-09-17 19:30:00,1.13672,0.0019600000000000004,1.1367216898,0.00672,0.0019600000000000004,0.007,1.13,0.0,1.13,0.45,0.14,0.4712748667,0.0,0.0,0.0,0.45,0.14,0.4712748667
2020-09-17 20:00:00,1.18056,0.0030800000000000003,1.1805640177,0.010560000000000002,0.0030800000000000003,0.011,1.17,0.0,1.17,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-09-17 20:30:00,1.13672,0.0019600000000000004,1.1367216898,0.00672,0.0019600000000000004,0.007,1.13,0.0,1.13,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-09-17 21:00:00,1.05768,0.0022400000000000002,1.057682372,0.007680000000000001,0.0022400000000000002,0.008,1.05,0.0,1.05,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-09-17 21:30:00,0.99672,0.0019600000000000004,0.9967219271000001,0.00672,0.0019600000000000004,0.007,0.99,0.0,0.99,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2020-09-17 22:00:00,0.9167200000000001,0.0019600000000000004,0.9167220953,0.00672,0.0019600000000000004,0.007,0.91,0.0,0.91,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-09-17 22:30:00,0.82576,0.00168,0.825761709,0.00576,0.00168,0.006,0.8200000000000001,0.0,0.8200000000000001,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-09-17 23:00:00,0.7538400000000001,0.0011200000000000001,0.7538408320000001,0.0038400000000000005,0.0011200000000000001,0.004,0.75,0.0,0.75,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-09-17 23:30:00,0.70096,0.00028000000000000003,0.7009600559,0.0009600000000000001,0.00028000000000000003,0.001,0.7000000000000001,0.0,0.7000000000000001,0.15,-0.08,0.17,0.0,0.0,0.0,0.15,-0.08,0.17
2020-09-18 00:00:00,0.7048,0.0014,0.7048013905,0.0048000000000000004,0.0014,0.005,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 00:30:00,0.6509600000000001,0.00028000000000000003,0.6509600602000001,0.0009600000000000001,0.00028000000000000003,0.001,0.65,0.0,0.65,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-18 01:00:00,0.60192,0.0005600000000000001,0.6019202605,0.0019200000000000003,0.0005600000000000001,0.002,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-18 01:30:00,0.60096,0.00028000000000000003,0.6009600652,0.0009600000000000001,0.00028000000000000003,0.001,0.6000000000000001,0.0,0.6000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-18 02:00:00,0.6157600000000001,0.00168,0.6157622918,0.00576,0.00168,0.006,0.61,0.0,0.61,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-18 02:30:00,0.6309600000000001,0.00028000000000000003,0.6309600621,0.0009600000000000001,0.00028000000000000003,0.001,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-18 03:00:00,0.63192,0.0005600000000000001,0.6319202481,0.0019200000000000003,0.0005600000000000001,0.002,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-18 03:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-18 04:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-18 04:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-18 05:00:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-09-18 05:30:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-18 06:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-18 06:30:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.14,0.15,0.2051828453,0.0,0.0,0.0,0.14,0.15,0.2051828453
2020-09-18 07:00:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2020-09-18 07:30:00,1.09,-0.14,1.0989540482,0.0,0.0,0.0,1.09,-0.14,1.0989540482,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2020-09-18 08:00:00,1.17,-0.14,1.1783462988,0.0,0.0,0.0,1.17,-0.14,1.1783462988,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2020-09-18 08:30:00,1.2148,-0.1486,1.2238549751,0.0048000000000000004,0.0014,0.005,1.21,-0.15,1.2192620719,0.36,0.13,0.38275318420000004,0.0,0.0,0.0,0.36,0.13,0.38275318420000004
2020-09-18 09:00:00,1.1944,-0.1458,1.2032659723,0.014400000000000001,0.004200000000000001,0.015,1.18,-0.15,1.1894956915,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2020-09-18 09:30:00,1.18496,-0.14272,1.1935238582,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.16,-0.15,1.1696580697,0.21,0.16,0.2640075756,0.0,0.0,0.0,0.21,0.16,0.2640075756
2020-09-18 10:00:00,1.1388,-0.1216,1.1452737664,0.028800000000000003,0.008400000000000001,0.03,1.11,-0.13,1.1175866857,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2020-09-18 10:30:00,1.06416,-0.11712000000000002,1.0705856341,0.044160000000000005,0.01288,0.046,1.02,-0.13,1.0282509421,0.12288000000000002,0.14084000000000002,0.18691013880000001,0.00288,0.00084,0.003,0.12,0.14,0.1843908891
2020-09-18 11:00:00,1.0332,-0.1174,1.0398485467,0.0432,0.0126,0.045,0.99,-0.13,0.9984988733000001,-0.13712000000000002,0.14084000000000002,0.19656500200000002,0.00288,0.00084,0.003,-0.14,0.14,0.1979898987
2020-09-18 11:30:00,1.02048,-0.11236000000000002,1.0266470669,0.060480000000000006,0.017640000000000003,0.063,0.96,-0.13,0.9687620967,-0.013280000000000002,0.15196,0.1525391753,0.00672,0.0019600000000000004,0.007,-0.02,0.15,0.1513274595
2020-09-18 12:00:00,1.01528,-0.11096,1.0213254134,0.06528,0.01904,0.068,0.9500000000000001,-0.13,0.9588534820000001,-0.13696,0.15672000000000003,0.20813265,0.02304,0.00672,0.024,-0.16,0.15,0.219317122
2020-09-18 12:30:00,1.02968,-0.10676000000000001,1.0351997875,0.07968,0.02324,0.083,0.9500000000000001,-0.13,0.9588534820000001,-0.08488000000000001,0.16316,0.1839179165,0.04512,0.013160000000000002,0.047,-0.13,0.15,0.1984943324
2020-09-18 13:00:00,0.9402400000000001,-0.10368000000000001,0.9459391101,0.09024,0.026320000000000003,0.094,0.85,-0.13,0.8598837131,-0.10528000000000001,0.14596,0.1799672192,0.054720000000000005,0.015960000000000002,0.057,-0.16,0.13,0.20615528130000002
2020-09-18 13:30:00,0.86216,0.02688,0.8625789239,0.09216,0.02688,0.096,0.77,0.0,0.77,-0.09664,0.14848,0.17715981490000002,0.06336,0.01848,0.066,-0.16,0.13,0.20615528130000002
