Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-18 14:00:00,0.9221600000000001,-0.11312000000000001,0.9290722254,0.09216,0.02688,0.096,0.8300000000000001,-0.14,0.8417244205000001,-0.158,0.021,0.15938946010000002,0.07200000000000001,0.021,0.075,-0.23,0.0,0.23
2020-09-18 14:30:00,0.89736,-0.10452,0.9034264774,0.08736000000000001,0.025480000000000003,0.091,0.81,-0.13,0.8203657721000001,-0.12456,0.15492,0.1987848083,0.08544,0.02492,0.089,-0.21,0.13,0.24698178070000001
2020-09-18 15:00:00,0.8508,0.029400000000000003,0.8513078174,0.1008,0.029400000000000003,0.105,0.75,0.0,0.75,-0.18552000000000002,0.024640000000000002,0.1871491384,0.08448000000000001,0.024640000000000002,0.088,-0.27,0.0,0.27
2020-09-18 15:30:00,0.8354400000000001,0.02492,0.8358115816,0.08544,0.02492,0.089,0.75,0.0,0.75,-0.1432,0.1524,0.20912197400000002,0.07680000000000001,0.0224,0.08,-0.22,0.13,0.2555386468
2020-09-18 16:00:00,0.8858400000000001,0.02212,0.8861161323000001,0.07584,0.02212,0.079,0.81,0.0,0.81,-0.09088,0.02016,0.09308920450000001,0.06912,0.02016,0.07200000000000001,-0.16,0.0,0.16
2020-09-18 16:30:00,0.91432,0.018760000000000002,0.9145124384000001,0.06432,0.018760000000000002,0.067,0.85,0.0,0.85,0.15760000000000002,0.016800000000000002,0.15849290200000002,0.057600000000000005,0.016800000000000002,0.06,0.1,0.0,0.1
2020-09-18 17:00:00,0.9937600000000001,-0.11432,1.0003139507,0.05376,0.015680000000000003,0.056,0.9400000000000001,-0.13,0.9489467846,0.1932,0.1626,0.2525173261,0.0432,0.0126,0.045,0.15,0.15,0.2121320344
2020-09-18 17:30:00,1.06704,0.013720000000000001,1.0671282022,0.047040000000000005,0.013720000000000001,0.049,1.02,0.0,1.02,0.17688,0.13784000000000002,0.2242462932,0.02688,0.007840000000000001,0.028,0.15,0.13,0.1984943324
2020-09-18 18:00:00,1.14552,0.010360000000000001,1.1455668466,0.03552,0.010360000000000001,0.037,1.11,0.0,1.11,0.27248,0.0036400000000000004,0.2725043119,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.26,0.0,0.26
2020-09-18 18:30:00,1.21072,0.008960000000000001,1.210753154,0.030720000000000004,0.008960000000000001,0.032,1.18,0.0,1.18,0.35576,0.13168000000000002,0.3793478615,0.00576,0.00168,0.006,0.35000000000000003,0.13,0.3733630941
2020-09-18 19:00:00,1.2788,0.008400000000000001,1.2788275881,0.028800000000000003,0.008400000000000001,0.03,1.25,0.0,1.25,0.32096,0.00028000000000000003,0.3209601221,0.0009600000000000001,0.00028000000000000003,0.001,0.32,0.0,0.32
2020-09-18 19:30:00,1.24344,0.003920000000000001,1.243446179,0.01344,0.003920000000000001,0.014,1.23,0.0,1.23,0.43,0.15,0.4554119015,0.0,0.0,0.0,0.43,0.15,0.4554119015
2020-09-18 20:00:00,1.2296,0.0028,1.229603188,0.009600000000000001,0.0028,0.01,1.22,0.0,1.22,0.47000000000000003,-0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,-0.13,0.4876474136
2020-09-18 20:30:00,1.19248,0.0036400000000000004,1.1924855555,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.18,0.0,1.18,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-09-18 21:00:00,1.0896,0.1328,1.097662972,0.009600000000000001,0.0028,0.01,1.08,0.13,1.0877959367,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-09-18 21:30:00,1.06056,0.0030800000000000003,1.0605644723,0.010560000000000002,0.0030800000000000003,0.011,1.05,0.0,1.05,0.31,-0.13,0.33615472630000004,0.0,0.0,0.0,0.31,-0.13,0.33615472630000004
2020-09-18 22:00:00,0.9701600000000001,0.005880000000000001,0.9701778188,0.02016,0.005880000000000001,0.021,0.9500000000000001,0.0,0.9500000000000001,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-09-18 22:30:00,0.8844000000000001,0.004200000000000001,0.8844099728,0.014400000000000001,0.004200000000000001,0.015,0.87,0.0,0.87,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-09-18 23:00:00,0.8096,0.0028,0.8096048419,0.009600000000000001,0.0028,0.01,0.8,0.0,0.8,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-09-18 23:30:00,0.7824800000000001,0.0036400000000000004,0.7824884664,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.77,0.0,0.77,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-19 00:00:00,0.7157600000000001,0.00168,0.7157619716,0.00576,0.00168,0.006,0.71,0.0,0.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 00:30:00,0.69288,0.00084,0.6928805092,0.00288,0.00084,0.003,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 01:00:00,0.67288,0.00084,0.6728805243,0.00288,0.00084,0.003,0.67,0.0,0.67,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-19 01:30:00,0.65288,0.00084,0.6528805404,0.00288,0.00084,0.003,0.65,0.0,0.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-19 02:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-19 02:30:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-19 03:00:00,0.6638400000000001,0.0011200000000000001,0.6638409448,0.0038400000000000005,0.0011200000000000001,0.004,0.66,0.0,0.66,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-19 03:30:00,0.68096,0.00028000000000000003,0.6809600576,0.0009600000000000001,0.00028000000000000003,0.001,0.68,0.0,0.68,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-19 04:00:00,0.6819200000000001,0.0005600000000000001,0.6819202299,0.0019200000000000003,0.0005600000000000001,0.002,0.68,0.0,0.68,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-19 04:30:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-19 05:00:00,0.6509600000000001,0.00028000000000000003,0.6509600602000001,0.0009600000000000001,0.00028000000000000003,0.001,0.65,0.0,0.65,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-19 05:30:00,0.6609600000000001,0.00028000000000000003,0.6609600593,0.0009600000000000001,0.00028000000000000003,0.001,0.66,0.0,0.66,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-19 06:00:00,0.66576,0.00168,0.6657621197,0.00576,0.00168,0.006,0.66,0.0,0.66,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-19 06:30:00,0.7024800000000001,0.0036400000000000004,0.7024894305,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-19 07:00:00,0.8140000000000001,0.007,0.8140300977,0.024,0.007,0.025,0.79,0.0,0.79,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-19 07:30:00,0.87536,0.0044800000000000005,0.8753714640000001,0.015360000000000002,0.0044800000000000005,0.016,0.86,0.0,0.86,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-19 08:00:00,0.94632,0.00476,0.9463319714,0.01632,0.00476,0.017,0.93,0.0,0.93,0.17384000000000002,0.0011200000000000001,0.1738436079,0.0038400000000000005,0.0011200000000000001,0.004,0.17,0.0,0.17
2020-09-19 08:30:00,0.96496,0.007280000000000001,0.9649874611,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.9400000000000001,0.0,0.9400000000000001,0.19672,0.0019600000000000004,0.19672976390000002,0.00672,0.0019600000000000004,0.007,0.19,0.0,0.19
2020-09-19 09:00:00,1.02688,0.007840000000000001,1.0269099279,0.02688,0.007840000000000001,0.028,1.0,0.0,1.0,0.2544,-0.1258,0.2838045102,0.014400000000000001,0.004200000000000001,0.015,0.24,-0.13,0.2729468813
2020-09-19 09:30:00,1.044,0.007,1.0440234672,0.024,0.007,0.025,1.02,0.0,1.02,0.22112,0.13616,0.2596798028,0.021120000000000003,0.0061600000000000005,0.022,0.2,0.13,0.2385372088
2020-09-19 10:00:00,1.00648,0.01064,1.0065362388,0.036480000000000005,0.01064,0.038,0.97,0.0,0.97,0.20264000000000001,0.13952,0.2460260149,0.03264,0.00952,0.034,0.17,0.13,0.2140093456
2020-09-19 10:30:00,0.9376000000000001,0.016800000000000002,0.9377504999,0.057600000000000005,0.016800000000000002,0.06,0.88,0.0,0.88,0.218,0.14400000000000002,0.2612661478,0.048,0.014,0.05,0.17,0.13,0.2140093456
2020-09-19 11:00:00,0.89568,0.01624,0.8958272155,0.05568000000000001,0.01624,0.058,0.84,0.0,0.84,0.005280000000000001,0.01904,0.0197585425,0.06528,0.01904,0.068,-0.06,0.0,0.06
2020-09-19 11:30:00,0.8700800000000001,0.020440000000000003,0.8703200561000001,0.07008,0.020440000000000003,0.073,0.8,0.0,0.8,-0.045520000000000005,0.16464,0.17081686100000001,0.08448000000000001,0.024640000000000002,0.088,-0.13,0.14,0.1910497317
2020-09-19 12:00:00,0.7839200000000001,0.021560000000000003,0.7842164242,0.07392,0.021560000000000003,0.077,0.71,0.0,0.71,-0.04168,0.02576,0.0489979591,0.08832000000000001,0.02576,0.092,-0.13,0.0,0.13
2020-09-19 12:30:00,0.8058400000000001,0.02212,0.8061435356000001,0.07584,0.02212,0.079,0.73,0.0,0.73,-0.04168,0.15576,0.16124019350000002,0.08832000000000001,0.02576,0.092,-0.13,0.13,0.1838477631
2020-09-19 13:00:00,0.7554400000000001,0.02492,0.7558509112,0.08544,0.02492,0.089,0.67,0.0,0.67,-0.055920000000000004,0.027440000000000003,0.062289646000000004,0.09408000000000001,0.027440000000000003,0.098,-0.15,0.0,0.15
2020-09-19 13:30:00,0.73984,0.029120000000000004,0.7404128578,0.09984000000000001,0.029120000000000004,0.10400000000000001,0.64,0.0,0.64,-0.055920000000000004,0.16744,0.1765310171,0.09408000000000001,0.027440000000000003,0.098,-0.15,0.14,0.2051828453
2020-09-19 14:00:00,0.74368,0.030240000000000003,0.7442945653,0.10368000000000001,0.030240000000000003,0.108,0.64,0.0,0.64,-0.10688,-0.10284000000000001,0.14832194710000002,0.09312000000000001,0.027160000000000004,0.097,-0.2,-0.13,0.2385372088
2020-09-19 14:30:00,0.7331200000000001,0.027160000000000004,0.7336229277,0.09312000000000001,0.027160000000000004,0.097,0.64,0.0,0.64,-0.11264,0.15548,0.1919942707,0.08736000000000001,0.025480000000000003,0.091,-0.2,0.13,0.2385372088
2020-09-19 15:00:00,0.7077600000000001,0.022680000000000002,0.7081232943,0.07776000000000001,0.022680000000000002,0.081,0.63,0.0,0.63,-0.11936000000000001,0.023520000000000003,0.1216552506,0.08064,0.023520000000000003,0.084,-0.2,0.0,0.2
2020-09-19 15:30:00,0.6812,0.026600000000000002,0.6817191504,0.0912,0.026600000000000002,0.095,0.59,0.0,0.59,-0.12608,0.15156,0.1971461387,0.07392,0.021560000000000003,0.077,-0.2,0.13,0.2385372088
2020-09-19 16:00:00,0.7112,0.026600000000000002,0.7116972671,0.0912,0.026600000000000002,0.095,0.62,0.0,0.62,-0.11760000000000001,0.0182,0.11900000000000001,0.062400000000000004,0.0182,0.065,-0.18,0.0,0.18
2020-09-19 16:30:00,0.77392,0.021560000000000003,0.7742202529000001,0.07392,0.021560000000000003,0.077,0.7000000000000001,0.0,0.7000000000000001,-0.07624,0.14568,0.1644238426,0.05376,0.015680000000000003,0.056,-0.13,0.13,0.1838477631
2020-09-19 17:00:00,0.8672000000000001,0.0196,0.8674214662,0.06720000000000001,0.0196,0.07,0.8,0.0,0.8,0.16744,0.16092,0.23223135020000002,0.03744,0.010920000000000001,0.039,0.13,0.15,0.1984943324
2020-09-19 17:30:00,0.918,0.014,0.9181067476,0.048,0.014,0.05,0.87,0.0,0.87,0.20208,0.15644000000000002,0.25555782120000003,0.022080000000000002,0.00644,0.023,0.18,0.15,0.2343074903
2020-09-19 18:00:00,1.00512,0.013160000000000002,1.005206148,0.04512,0.013160000000000002,0.047,0.96,0.0,0.96,0.3396,0.1328,0.3646422905,0.009600000000000001,0.0028,0.01,0.33,0.13,0.354682957
2020-09-19 18:30:00,1.05936,0.01148,1.059422201,0.039360000000000006,0.01148,0.041,1.02,0.0,1.02,0.33288,0.00084,0.3328810598,0.00288,0.00084,0.003,0.33,0.0,0.33
2020-09-19 19:00:00,1.1388,0.008400000000000001,1.1388309796,0.028800000000000003,0.008400000000000001,0.03,1.11,0.0,1.11,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-09-19 19:30:00,1.14016,0.005880000000000001,1.140175162,0.02016,0.005880000000000001,0.021,1.12,0.0,1.12,0.38,0.13,0.4016217126,0.0,0.0,0.0,0.38,0.13,0.4016217126
2020-09-19 20:00:00,1.13344,0.13392,1.1413241433,0.01344,0.003920000000000001,0.014,1.12,0.13,1.1275194012,0.4,-0.17,0.4346262762,0.0,0.0,0.0,0.4,-0.17,0.4346262762
2020-09-19 20:30:00,1.07056,0.13308,1.0787997961,0.010560000000000002,0.0030800000000000003,0.011,1.06,0.13,1.067941946,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2020-09-19 21:00:00,0.9763200000000001,0.00476,0.9763316035,0.01632,0.00476,0.017,0.96,0.0,0.96,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-09-19 21:30:00,0.9253600000000001,0.0044800000000000005,0.9253708446000001,0.015360000000000002,0.0044800000000000005,0.016,0.91,0.0,0.91,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-09-19 22:00:00,0.8686400000000001,0.00252,0.8686436554,0.00864,0.00252,0.009000000000000001,0.86,0.0,0.86,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-09-19 22:30:00,0.8148000000000001,0.0014,0.8148012027,0.0048000000000000004,0.0014,0.005,0.81,0.0,0.81,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-09-19 23:00:00,0.78056,0.0030800000000000003,0.7805660766,0.010560000000000002,0.0030800000000000003,0.011,0.77,0.0,0.77,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-19 23:30:00,0.74672,0.0019600000000000004,0.7467225723,0.00672,0.0019600000000000004,0.007,0.74,0.0,0.74,0.14,-0.11,0.1780449381,0.0,0.0,0.0,0.14,-0.11,0.1780449381
2020-09-20 00:00:00,0.67152,0.00336,0.6715284060000001,0.01152,0.00336,0.012,0.66,0.0,0.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 00:30:00,0.6467200000000001,0.0019600000000000004,0.6467229701,0.00672,0.0019600000000000004,0.007,0.64,0.0,0.64,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-20 01:00:00,0.6286400000000001,0.00252,0.6286450509,0.00864,0.00252,0.009000000000000001,0.62,0.0,0.62,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-20 01:30:00,0.6086400000000001,0.00252,0.6086452169000001,0.00864,0.00252,0.009000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-20 02:00:00,0.64288,0.00084,0.6428805488,0.00288,0.00084,0.003,0.64,0.0,0.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 02:30:00,0.6438400000000001,0.0011200000000000001,0.6438409742,0.0038400000000000005,0.0011200000000000001,0.004,0.64,0.0,0.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-20 03:00:00,0.6357600000000001,0.00168,0.6357622197,0.00576,0.00168,0.006,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-20 03:30:00,0.6367200000000001,0.0019600000000000004,0.6367230167,0.00672,0.0019600000000000004,0.007,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-20 04:00:00,0.6086400000000001,0.00252,0.6086452169000001,0.00864,0.00252,0.009000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-20 04:30:00,0.6134400000000001,0.003920000000000001,0.6134525247,0.01344,0.003920000000000001,0.014,0.6000000000000001,0.0,0.6000000000000001,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-20 05:00:00,0.6144000000000001,0.004200000000000001,0.6144143553,0.014400000000000001,0.004200000000000001,0.015,0.6000000000000001,0.0,0.6000000000000001,-0.19,0.0,0.19,0.0,0.0,0.0,-0.19,0.0,0.19
2020-09-20 05:30:00,0.61248,0.0036400000000000004,0.6124908163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-09-20 06:00:00,0.6086400000000001,0.00252,0.6086452169000001,0.00864,0.00252,0.009000000000000001,0.6000000000000001,0.0,0.6000000000000001,-0.18,0.0,0.18,0.0,0.0,0.0,-0.18,0.0,0.18
2020-09-20 06:30:00,0.65768,0.0022400000000000002,0.6576838146,0.007680000000000001,0.0022400000000000002,0.008,0.65,0.0,0.65,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-20 07:00:00,0.6896,0.0028,0.6896056844,0.009600000000000001,0.0028,0.01,0.68,0.0,0.68,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-20 07:30:00,0.7638400000000001,0.0011200000000000001,0.7638408211000001,0.0038400000000000005,0.0011200000000000001,0.004,0.76,0.0,0.76,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-09-20 08:00:00,0.80864,0.00252,0.8086439266000001,0.00864,0.00252,0.009000000000000001,0.8,0.0,0.8,0.13192,0.0005600000000000001,0.13192118860000002,0.0019200000000000003,0.0005600000000000001,0.002,0.13,0.0,0.13
2020-09-20 08:30:00,0.8344,0.004200000000000001,0.8344105704,0.014400000000000001,0.004200000000000001,0.015,0.8200000000000001,0.0,0.8200000000000001,0.14056000000000002,0.0030800000000000003,0.14059374100000002,0.010560000000000002,0.0030800000000000003,0.011,0.13,0.0,0.13
2020-09-20 09:00:00,0.8892,0.0056,0.8892176337000001,0.019200000000000002,0.0056,0.02,0.87,0.0,0.87,0.22112,0.13616,0.2596798028,0.021120000000000003,0.0061600000000000005,0.022,0.2,0.13,0.2385372088
2020-09-20 09:30:00,0.9388000000000001,0.008400000000000001,0.9388375791,0.028800000000000003,0.008400000000000001,0.03,0.91,0.0,0.91,0.20688,0.13784000000000002,0.24859444890000001,0.02688,0.007840000000000001,0.028,0.18,0.13,0.2220360331
2020-09-20 10:00:00,0.9107200000000001,0.008960000000000001,0.9107640748,0.030720000000000004,0.008960000000000001,0.032,0.88,0.0,0.88,0.17400000000000002,0.007,0.17414074770000001,0.024,0.007,0.025,0.15,0.0,0.15
2020-09-20 10:30:00,0.9064800000000001,0.01064,0.9065424425,0.036480000000000005,0.01064,0.038,0.87,0.0,0.87,0.20168000000000003,0.13924,0.2450767227,0.03168,0.00924,0.033,0.17,0.13,0.2140093456
2020-09-20 11:00:00,0.8559200000000001,0.007560000000000001,0.8559533866,0.025920000000000002,0.007560000000000001,0.027,0.8300000000000001,0.0,0.8300000000000001,0.1884,0.0112,0.1887326151,0.038400000000000004,0.0112,0.04,0.15,0.0,0.15
2020-09-20 11:30:00,0.8474400000000001,0.010920000000000001,0.8475103539000001,0.03744,0.010920000000000001,0.039,0.81,0.0,0.81,0.21896000000000002,0.15428,0.2678540647,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.17,0.14,0.22022715550000002
2020-09-20 12:00:00,0.82376,0.015680000000000003,0.8239092183000001,0.05376,0.015680000000000003,0.056,0.77,0.0,0.77,0.17064000000000001,0.023520000000000003,0.17225330190000002,0.08064,0.023520000000000003,0.084,0.09,0.0,0.09
2020-09-20 12:30:00,0.8656800000000001,0.01624,0.8658323163,0.05568000000000001,0.01624,0.058,0.81,0.0,0.81,0.23928000000000002,0.16604000000000002,0.2912459442,0.08928000000000001,0.02604,0.093,0.15,0.14,0.2051828453
2020-09-20 13:00:00,0.8672000000000001,0.0196,0.8674214662,0.06720000000000001,0.0196,0.07,0.8,0.0,0.8,0.21928000000000003,0.02604,0.2208207418,0.08928000000000001,0.02604,0.093,0.13,0.0,0.13
2020-09-20 13:30:00,0.8039200000000001,0.021560000000000003,0.8042090524000001,0.07392,0.021560000000000003,0.077,0.73,0.0,0.73,0.22024000000000002,0.16632000000000002,0.2759855069,0.09024,0.026320000000000003,0.094,0.13,0.14,0.1910497317
2020-09-20 14:00:00,0.7400800000000001,0.020440000000000003,0.7403622087,0.07008,0.020440000000000003,0.073,0.67,0.0,0.67,-0.042640000000000004,0.025480000000000003,0.0496729303,0.08736000000000001,0.025480000000000003,0.091,-0.13,0.0,0.13
2020-09-20 14:30:00,0.75912,0.02016,0.759387648,0.06912,0.02016,0.07200000000000001,0.6900000000000001,0.0,0.6900000000000001,-0.06552000000000001,0.024640000000000002,0.07,0.08448000000000001,0.024640000000000002,0.088,-0.15,0.0,0.15
2020-09-20 15:00:00,0.7162400000000001,0.01932,0.7165005234,0.06624000000000001,0.01932,0.069,0.65,0.0,0.65,-0.07032000000000001,0.02324,0.0740607858,0.07968,0.02324,0.083,-0.15,0.0,0.15
2020-09-20 15:30:00,0.7133600000000001,0.01848,0.7135993274,0.06336,0.01848,0.066,0.65,0.0,0.65,0.07008,0.15044000000000002,0.1659620439,0.07008,0.020440000000000003,0.073,0.0,0.13,0.13
2020-09-20 16:00:00,0.7818400000000001,0.015120000000000001,0.7819861891000001,0.051840000000000004,0.015120000000000001,0.054,0.73,0.0,0.73,-0.06952000000000001,0.017640000000000003,0.0717230786,0.060480000000000006,0.017640000000000003,0.063,-0.13,0.0,0.13
2020-09-20 16:30:00,0.82896,0.014280000000000001,0.8290829874000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.78,0.0,0.78,0.20992000000000002,0.14456000000000002,0.25488036410000003,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.16,0.13,0.20615528130000002
2020-09-20 17:00:00,0.9070400000000001,0.013720000000000001,0.9071437593,0.047040000000000005,0.013720000000000001,0.049,0.86,0.0,0.86,0.23648000000000002,0.01064,0.23671924300000002,0.036480000000000005,0.01064,0.038,0.2,0.0,0.2
2020-09-20 17:30:00,0.9597600000000001,0.00868,0.9597992498000001,0.02976,0.00868,0.031,0.93,0.0,0.93,0.34304,0.00672,0.3431058146,0.02304,0.00672,0.024,0.32,0.0,0.32
2020-09-20 18:00:00,1.08016,0.005880000000000001,1.0801760042,0.02016,0.005880000000000001,0.021,1.06,0.0,1.06,0.41152000000000005,0.00336,0.4115337167,0.01152,0.00336,0.012,0.4,0.0,0.4
2020-09-20 18:30:00,1.1182400000000001,0.00532,1.1182526548,0.018240000000000003,0.00532,0.019,1.1,0.0,1.1,0.46288,0.00084,0.4628807622,0.00288,0.00084,0.003,0.46,0.0,0.46
2020-09-20 19:00:00,1.15344,0.003920000000000001,1.1534466611,0.01344,0.003920000000000001,0.014,1.1400000000000001,0.0,1.1400000000000001,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-09-20 19:30:00,1.0796000000000001,0.1328,1.0877371006,0.009600000000000001,0.0028,0.01,1.07,0.13,1.0778682665,0.51,0.0,0.51,0.0,0.0,0.0,0.51,0.0,0.51
2020-09-20 20:00:00,1.07864,0.00252,1.0786429437,0.00864,0.00252,0.009000000000000001,1.07,0.0,1.07,0.53,0.0,0.53,0.0,0.0,0.0,0.53,0.0,0.53
2020-09-20 20:30:00,1.03768,0.0022400000000000002,1.0376824177,0.007680000000000001,0.0022400000000000002,0.008,1.03,0.0,1.03,0.47000000000000003,-0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,-0.13,0.4876474136
2020-09-20 21:00:00,0.9748,0.0014,0.9748010053,0.0048000000000000004,0.0014,0.005,0.97,0.0,0.97,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-09-20 21:30:00,0.89192,0.0005600000000000001,0.8919201758,0.0019200000000000003,0.0005600000000000001,0.002,0.89,0.0,0.89,0.35000000000000003,-0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,-0.13,0.3733630941
2020-09-20 22:00:00,0.8657600000000001,0.00168,0.8657616300000001,0.00576,0.00168,0.006,0.86,0.0,0.86,0.27,-0.13,0.2996664813,0.0,0.0,0.0,0.27,-0.13,0.2996664813
2020-09-20 22:30:00,0.81288,0.00084,0.8128804340000001,0.00288,0.00084,0.003,0.81,0.0,0.81,0.19,-0.13,0.2302172887,0.0,0.0,0.0,0.19,-0.13,0.2302172887
2020-09-20 23:00:00,0.7438400000000001,0.0011200000000000001,0.7438408432,0.0038400000000000005,0.0011200000000000001,0.004,0.74,0.0,0.74,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-20 23:30:00,0.6819200000000001,0.0005600000000000001,0.6819202299,0.0019200000000000003,0.0005600000000000001,0.002,0.68,0.0,0.68,0.13,-0.15,0.1984943324,0.0,0.0,0.0,0.13,-0.15,0.1984943324
2020-09-21 00:00:00,0.6438400000000001,0.0011200000000000001,0.6438409742,0.0038400000000000005,0.0011200000000000001,0.004,0.64,0.0,0.64,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-21 00:30:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-21 01:00:00,0.59096,0.00028000000000000003,0.5909600663,0.0009600000000000001,0.00028000000000000003,0.001,0.59,0.0,0.59,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-09-21 01:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,-0.16,-0.13,0.20615528130000002
2020-09-21 02:00:00,0.63192,0.0005600000000000001,0.6319202481,0.0019200000000000003,0.0005600000000000001,0.002,0.63,0.0,0.63,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-09-21 02:30:00,0.65,0.0,0.65,0.0,0.0,0.0,0.65,0.0,0.65,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-09-21 03:00:00,0.6309600000000001,0.00028000000000000003,0.6309600621,0.0009600000000000001,0.00028000000000000003,0.001,0.63,0.0,0.63,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-09-21 03:30:00,0.6509600000000001,0.00028000000000000003,0.6509600602000001,0.0009600000000000001,0.00028000000000000003,0.001,0.65,0.0,0.65,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-21 04:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.14,-0.13,0.1910497317,0.0,0.0,0.0,-0.14,-0.13,0.1910497317
2020-09-21 04:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 05:00:00,0.6000000000000001,0.0,0.6000000000000001,0.0,0.0,0.0,0.6000000000000001,0.0,0.6000000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-21 05:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 06:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-21 06:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-21 07:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2020-09-21 07:30:00,1.04,-0.14,1.0493807698,0.0,0.0,0.0,1.04,-0.14,1.0493807698,0.32,0.13,0.3453983208,0.0,0.0,0.0,0.32,0.13,0.3453983208
2020-09-21 08:00:00,1.1528800000000001,-0.13916,1.16124838,0.00288,0.00084,0.003,1.15,-0.14,1.158490397,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2020-09-21 08:30:00,1.1648,-0.1386,1.1730170502,0.0048000000000000004,0.0014,0.005,1.16,-0.14,1.1684177335,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2020-09-21 09:00:00,1.1648,-0.1386,1.1730170502,0.0048000000000000004,0.0014,0.005,1.16,-0.14,1.1684177335,0.34,0.13,0.3640054945,0.0,0.0,0.0,0.34,0.13,0.3640054945
2020-09-21 09:30:00,1.16192,-0.13944,1.1702570658,0.0019200000000000003,0.0005600000000000001,0.002,1.16,-0.14,1.1684177335,0.27,0.13,0.2996664813,0.0,0.0,0.0,0.27,0.13,0.2996664813
2020-09-21 10:00:00,1.1096,-0.13720000000000002,1.1180500883,0.009600000000000001,0.0028,0.01,1.1,-0.14,1.1088733021,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-09-21 10:30:00,1.08496,-0.13272,1.093047483,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.06,-0.14,1.0692053124,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-09-21 11:00:00,1.02728,-0.13496000000000002,1.0361073303,0.01728,0.00504,0.018000000000000002,1.01,-0.14,1.019656805,0.18,0.15,0.2343074903,0.0,0.0,0.0,0.18,0.15,0.2343074903
2020-09-21 11:30:00,0.9684,-0.1288,0.9769278377,0.038400000000000004,0.0112,0.04,0.93,-0.14,0.9404786016000001,-0.1252,0.1514,0.19646119210000001,0.0048000000000000004,0.0014,0.005,-0.13,0.15,0.1984943324
2020-09-21 12:00:00,0.9322400000000001,-0.12768000000000002,0.9409429313000001,0.04224000000000001,0.012320000000000001,0.044,0.89,-0.14,0.9009439494,0.13,0.16,0.20615528130000002,0.0,0.0,0.0,0.13,0.16,0.20615528130000002
2020-09-21 12:30:00,0.9370400000000001,-0.12628,0.9455107614,0.047040000000000005,0.013720000000000001,0.049,0.89,-0.14,0.9009439494,0.16,0.16,0.22627417,0.0,0.0,0.0,0.16,0.16,0.22627417
2020-09-21 13:00:00,0.9272,-0.12040000000000001,0.9349844918,0.06720000000000001,0.0196,0.07,0.86,-0.14,0.8713208364,0.0009600000000000001,0.14028000000000002,0.14028328480000002,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.14,0.14
2020-09-21 13:30:00,0.8700800000000001,0.020440000000000003,0.8703200561000001,0.07008,0.020440000000000003,0.073,0.8,0.0,0.8,0.15096,0.15028000000000002,0.2130093895,0.0009600000000000001,0.00028000000000000003,0.001,0.15,0.15,0.2121320344
2020-09-21 14:00:00,0.89912,-0.10984000000000001,0.9058043939,0.06912,0.02016,0.07200000000000001,0.8300000000000001,-0.13,0.8401190392000001,-0.12904000000000002,0.13028,0.1833690268,0.0009600000000000001,0.00028000000000000003,0.001,-0.13,0.13,0.1838477631
2020-09-21 14:30:00,0.8847200000000001,-0.11404,0.8920395731,0.054720000000000005,0.015960000000000002,0.057,0.8300000000000001,-0.13,0.8401190392000001,-0.12904000000000002,0.13028,0.1833690268,0.0009600000000000001,0.00028000000000000003,0.001,-0.13,0.13,0.1838477631
2020-09-21 15:00:00,0.87128,-0.11796000000000001,0.8792288667,0.041280000000000004,0.01204,0.043000000000000003,0.8300000000000001,-0.13,0.8401190392000001,0.13,0.13,0.1838477631,0.0,0.0,0.0,0.13,0.13,0.1838477631
2020-09-21 15:30:00,0.9018400000000001,-0.11488000000000001,0.9091274938,0.051840000000000004,0.015120000000000001,0.054,0.85,-0.13,0.8598837131,-0.01,0.13,0.1303840481,0.0,0.0,0.0,-0.01,0.13,0.1303840481
2020-09-21 16:00:00,0.9289600000000001,-0.11572,0.9361398400000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.88,-0.13,0.8895504483000001,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2020-09-21 16:30:00,1.00744,-0.11908,1.0144532518,0.03744,0.010920000000000001,0.039,0.97,-0.13,0.9786725704,0.24096,0.15028000000000002,0.2839820417,0.0009600000000000001,0.00028000000000000003,0.001,0.24,0.15,0.283019434
2020-09-21 17:00:00,1.02496,-0.12272000000000001,1.032280582,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.0,-0.13,1.0084145973,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-09-21 17:30:00,1.08112,0.0061600000000000005,1.0811375491,0.021120000000000003,0.0061600000000000005,0.022,1.06,0.0,1.06,0.4,0.13,0.4205948169,0.0,0.0,0.0,0.4,0.13,0.4205948169
2020-09-21 18:00:00,1.17192,0.0005600000000000001,1.1719201338,0.0019200000000000003,0.0005600000000000001,0.002,1.17,0.0,1.17,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-09-21 18:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.41000000000000003,0.14,0.4332435804,0.0,0.0,0.0,0.41000000000000003,0.14,0.4332435804
2020-09-21 19:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-09-21 19:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2020-09-21 20:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.49,0.0,0.49,0.0,0.0,0.0,0.49,0.0,0.49
2020-09-21 20:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.47000000000000003,-0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,-0.13,0.4876474136
2020-09-21 21:00:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-09-21 21:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-09-21 22:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.30000000000000004,-0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,-0.13,0.3269556545
2020-09-21 22:30:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-09-21 23:00:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-21 23:30:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-22 00:00:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 00:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-22 01:00:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-22 01:30:00,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 02:00:00,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-22 02:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-22 03:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-22 03:30:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-22 04:00:00,0.62,0.0,0.62,0.0,0.0,0.0,0.62,0.0,0.62,-0.16,0.0,0.16,0.0,0.0,0.0,-0.16,0.0,0.16
2020-09-22 04:30:00,0.64,0.0,0.64,0.0,0.0,0.0,0.64,0.0,0.64,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-22 05:00:00,0.66,-0.13,0.6726812024000001,0.0,0.0,0.0,0.66,-0.13,0.6726812024000001,-0.17,0.0,0.17,0.0,0.0,0.0,-0.17,0.0,0.17
2020-09-22 05:30:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-22 06:00:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-22 06:30:00,0.99,-0.16,1.0028459503,0.0,0.0,0.0,0.99,-0.16,1.0028459503,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-22 07:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-22 07:30:00,1.24,-0.13,1.2467958935,0.0,0.0,0.0,1.24,-0.13,1.2467958935,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2020-09-22 08:00:00,1.26,-0.13,1.2666885963,0.0,0.0,0.0,1.26,-0.13,1.2666885963,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2020-09-22 08:30:00,1.29,-0.13,1.2965338407,0.0,0.0,0.0,1.29,-0.13,1.2965338407,0.26,0.14,0.2952964612,0.0,0.0,0.0,0.26,0.14,0.2952964612
2020-09-22 09:00:00,1.21,-0.15,1.2192620719,0.0,0.0,0.0,1.21,-0.15,1.2192620719,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2020-09-22 09:30:00,1.21,-0.15,1.2192620719,0.0,0.0,0.0,1.21,-0.15,1.2192620719,0.2,0.15,0.25,0.0,0.0,0.0,0.2,0.15,0.25
2020-09-22 10:00:00,1.17,-0.15,1.1795761951000001,0.0,0.0,0.0,1.17,-0.15,1.1795761951000001,0.23,0.21,0.31144823,0.0,0.0,0.0,0.23,0.21,0.31144823
2020-09-22 10:30:00,1.04,-0.15,1.0507616285,0.0,0.0,0.0,1.04,-0.15,1.0507616285,0.64,0.55,0.843860178,0.0,0.0,0.0,0.64,0.55,0.843860178
2020-09-22 11:00:00,1.09,-0.15,1.1002726935,0.0,0.0,0.0,1.09,-0.15,1.1002726935,0.2,0.23,0.3047950131,0.0,0.0,0.0,0.2,0.23,0.3047950131
2020-09-22 11:30:00,1.07,-0.15,1.0804628638,0.0,0.0,0.0,1.07,-0.15,1.0804628638,-0.14,0.14,0.1979898987,0.0,0.0,0.0,-0.14,0.14,0.1979898987
2020-09-22 12:00:00,1.05,-0.15,1.0606601718,0.0,0.0,0.0,1.05,-0.15,1.0606601718,-0.15,0.14,0.2051828453,0.0,0.0,0.0,-0.15,0.14,0.2051828453
2020-09-22 12:30:00,1.08,-0.17,1.0932977636,0.0,0.0,0.0,1.08,-0.17,1.0932977636,-0.14,0.15,0.2051828453,0.0,0.0,0.0,-0.14,0.15,0.2051828453
2020-09-22 13:00:00,1.02,-0.14,1.0295630141,0.0,0.0,0.0,1.02,-0.14,1.0295630141,-0.13904000000000002,0.13028,0.19053871,0.0009600000000000001,0.00028000000000000003,0.001,-0.14,0.13,0.1910497317
2020-09-22 13:30:00,0.97,-0.14,0.9800510191,0.0,0.0,0.0,0.97,-0.14,0.9800510191,-0.13808,0.13056,0.1900315763,0.0019200000000000003,0.0005600000000000001,0.002,-0.14,0.13,0.1910497317
2020-09-22 14:00:00,0.93,-0.14,0.9404786016000001,0.0,0.0,0.0,0.93,-0.14,0.9404786016000001,-0.17,0.13,0.2140093456,0.0,0.0,0.0,-0.17,0.13,0.2140093456
2020-09-22 14:30:00,0.9409600000000001,-0.13972,0.951276721,0.0009600000000000001,0.00028000000000000003,0.001,0.9400000000000001,-0.14,0.9503683496,-0.16904000000000002,0.13028,0.2134183685,0.0009600000000000001,0.00028000000000000003,0.001,-0.17,0.13,0.2140093456
2020-09-22 15:00:00,0.98096,-0.13972,0.9908603332,0.0009600000000000001,0.00028000000000000003,0.001,0.98,-0.14,0.9899494937000001,-0.16904000000000002,0.13028,0.2134183685,0.0009600000000000001,0.00028000000000000003,0.001,-0.17,0.13,0.2140093456
2020-09-22 15:30:00,1.09,-0.14,1.0989540482,0.0,0.0,0.0,1.09,-0.14,1.0989540482,0.18,0.13,0.2220360331,0.0,0.0,0.0,0.18,0.13,0.2220360331
2020-09-22 16:00:00,1.16,-0.14,1.1684177335,0.0,0.0,0.0,1.16,-0.14,1.1684177335,0.26,0.13,0.2906888371,0.0,0.0,0.0,0.26,0.13,0.2906888371
2020-09-22 16:30:00,1.23,-0.14,1.2379418403,0.0,0.0,0.0,1.23,-0.14,1.2379418403,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2020-09-22 17:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.29,0.0,0.29,0.0,0.0,0.0,0.29,0.0,0.29
2020-09-22 17:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.39,0.13,0.4110960958,0.0,0.0,0.0,0.39,0.13,0.4110960958
2020-09-22 18:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.46,0.13,0.4780167361,0.0,0.0,0.0,0.46,0.13,0.4780167361
2020-09-22 18:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2020-09-22 19:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-09-22 19:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.6000000000000001,0.13,0.6139218191,0.0,0.0,0.0,0.6000000000000001,0.13,0.6139218191
2020-09-22 20:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-09-22 20:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.48,0.15,0.5028916384000001,0.0,0.0,0.0,0.48,0.15,0.5028916384000001
2020-09-22 21:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.36,0.0,0.36,0.0,0.0,0.0,0.36,0.0,0.36
2020-09-22 21:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2020-09-22 22:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-09-22 22:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-09-22 23:00:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-09-22 23:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-09-23 00:00:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-23 00:30:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-23 01:00:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-23 01:30:00,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-23 02:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-23 02:30:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.12,-0.13,0.1769180601,0.0,0.0,0.0,-0.12,-0.13,0.1769180601
2020-09-23 03:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.15,-0.13,0.1984943324,0.0,0.0,0.0,-0.15,-0.13,0.1984943324
2020-09-23 03:30:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-23 04:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-23 04:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-23 05:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,-0.16,-0.14,0.2126029163,0.0,0.0,0.0,-0.16,-0.14,0.2126029163
2020-09-23 05:30:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,-0.15,-0.14,0.2051828453,0.0,0.0,0.0,-0.15,-0.14,0.2051828453
2020-09-23 06:00:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,-0.15,0.0,0.15,0.0,0.0,0.0,-0.15,0.0,0.15
2020-09-23 06:30:00,0.92,-0.17,0.9355746897,0.0,0.0,0.0,0.92,-0.17,0.9355746897,0.0,0.15,0.15,0.0,0.0,0.0,0.0,0.15,0.15
2020-09-23 07:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-09-23 07:30:00,1.18,-0.13,1.1871394189,0.0,0.0,0.0,1.18,-0.13,1.1871394189,0.29,0.13,0.3178049716,0.0,0.0,0.0,0.29,0.13,0.3178049716
2020-09-23 08:00:00,1.27,-0.18,1.2826924807,0.0,0.0,0.0,1.27,-0.18,1.2826924807,0.30000000000000004,0.13,0.3269556545,0.0,0.0,0.0,0.30000000000000004,0.13,0.3269556545
2020-09-23 08:30:00,1.29,-0.13,1.2965338407,0.0,0.0,0.0,1.29,-0.13,1.2965338407,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2020-09-23 09:00:00,1.28,-0.13,1.2865846261,0.0,0.0,0.0,1.28,-0.13,1.2865846261,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2020-09-23 09:30:00,1.32,-0.15,1.3284953895,0.0,0.0,0.0,1.32,-0.15,1.3284953895,0.37,0.16,0.4031128874,0.0,0.0,0.0,0.37,0.16,0.4031128874
2020-09-23 10:00:00,1.35,-0.15,1.3583077707,0.0,0.0,0.0,1.35,-0.15,1.3583077707,0.28,0.16,0.3224903099,0.0,0.0,0.0,0.28,0.16,0.3224903099
2020-09-23 10:30:00,1.24,-0.13,1.2467958935,0.0,0.0,0.0,1.24,-0.13,1.2467958935,0.30000000000000004,0.16,0.34,0.0,0.0,0.0,0.30000000000000004,0.16,0.34
2020-09-23 11:00:00,1.27,-0.13,1.276636205,0.0,0.0,0.0,1.27,-0.13,1.276636205,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2020-09-23 11:30:00,1.31,-0.13,1.3164345787,0.0,0.0,0.0,1.31,-0.13,1.3164345787,0.24,0.16,0.28844410200000004,0.0,0.0,0.0,0.24,0.16,0.28844410200000004
2020-09-23 12:00:00,1.31,-0.13,1.3164345787,0.0,0.0,0.0,1.31,-0.13,1.3164345787,0.33,0.19,0.3807886553,0.0,0.0,0.0,0.33,0.19,0.3807886553
2020-09-23 12:30:00,1.28,-0.15,1.2887590931,0.0,0.0,0.0,1.28,-0.15,1.2887590931,0.21,0.15,0.25806975800000004,0.0,0.0,0.0,0.21,0.15,0.25806975800000004
2020-09-23 13:00:00,1.28,-0.15,1.2887590931,0.0,0.0,0.0,1.28,-0.15,1.2887590931,0.17192000000000002,0.15056,0.2285274601,0.0019200000000000003,0.0005600000000000001,0.002,0.17,0.15,0.226715681
2020-09-23 13:30:00,1.19,-0.13,1.1970797801,0.0,0.0,0.0,1.19,-0.13,1.1970797801,0.19384,0.15112,0.2457868996,0.0038400000000000005,0.0011200000000000001,0.004,0.19,0.15,0.24207436870000001
2020-09-23 14:00:00,1.06096,-0.12972,1.0688607954,0.0009600000000000001,0.00028000000000000003,0.001,1.06,-0.13,1.067941946,0.11192,0.13056,0.1719651127,0.0019200000000000003,0.0005600000000000001,0.002,0.11,0.13,0.17029386370000002
2020-09-23 14:30:00,1.09,-0.13,1.09772492,0.0,0.0,0.0,1.09,-0.13,1.09772492,0.17288,0.15084,0.22943452220000002,0.00288,0.00084,0.003,0.17,0.15,0.226715681
2020-09-23 15:00:00,1.17,-0.13,1.177200068,0.0,0.0,0.0,1.17,-0.13,1.177200068,0.19,0.13,0.2302172887,0.0,0.0,0.0,0.19,0.13,0.2302172887
2020-09-23 15:30:00,1.19,-0.13,1.1970797801,0.0,0.0,0.0,1.19,-0.13,1.1970797801,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2020-09-23 16:00:00,1.16,-0.15,1.1696580697,0.0,0.0,0.0,1.16,-0.15,1.1696580697,0.22,0.13,0.2555386468,0.0,0.0,0.0,0.22,0.13,0.2555386468
2020-09-23 16:30:00,1.23,-0.13,1.2368508398,0.0,0.0,0.0,1.23,-0.13,1.2368508398,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2020-09-23 17:00:00,1.3,-0.13,1.3064838307,0.0,0.0,0.0,1.3,-0.13,1.3064838307,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2020-09-23 17:30:00,1.3,-0.15,1.3086252328,0.0,0.0,0.0,1.3,-0.15,1.3086252328,0.43,0.0,0.43,0.0,0.0,0.0,0.43,0.0,0.43
2020-09-23 18:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-09-23 18:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.53,0.14,0.5481788029,0.0,0.0,0.0,0.53,0.14,0.5481788029
2020-09-23 19:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-09-23 19:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,0.66,0.13,0.6726812024000001,0.0,0.0,0.0,0.66,0.13,0.6726812024000001
2020-09-23 20:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-09-23 20:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.51,0.13,0.5263078947000001,0.0,0.0,0.0,0.51,0.13,0.5263078947000001
2020-09-23 21:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.37,0.0,0.37,0.0,0.0,0.0,0.37,0.0,0.37
2020-09-23 21:30:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.32,0.0,0.32,0.0,0.0,0.0,0.32,0.0,0.32
2020-09-23 22:00:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.23,-0.13,0.2641968963,0.0,0.0,0.0,0.23,-0.13,0.2641968963
2020-09-23 22:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-09-23 23:00:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-23 23:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-09-24 00:00:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-24 00:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-24 01:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-24 01:30:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-09-24 02:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 02:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 03:00:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-24 03:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-24 04:00:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-24 04:30:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 05:00:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-24 05:30:00,0.73,-0.13,0.7414849965,0.0,0.0,0.0,0.73,-0.13,0.7414849965,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-24 06:00:00,0.81,-0.17,0.8276472679,0.0,0.0,0.0,0.81,-0.17,0.8276472679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-24 06:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.16,0.13,0.20615528130000002,0.0,0.0,0.0,0.16,0.13,0.20615528130000002
2020-09-24 07:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-24 07:30:00,1.27,-0.13,1.276636205,0.0,0.0,0.0,1.27,-0.13,1.276636205,0.28,0.13,0.30870698080000003,0.0,0.0,0.0,0.28,0.13,0.30870698080000003
2020-09-24 08:00:00,1.32,-0.17,1.3309019498,0.0,0.0,0.0,1.32,-0.17,1.3309019498,0.37,0.13,0.392173431,0.0,0.0,0.0,0.37,0.13,0.392173431
2020-09-24 08:30:00,1.34,-0.14,1.3472935834,0.0,0.0,0.0,1.34,-0.14,1.3472935834,0.43,0.15,0.4554119015,0.0,0.0,0.0,0.43,0.15,0.4554119015
2020-09-24 09:00:00,1.34,-0.15,1.3483693856,0.0,0.0,0.0,1.34,-0.15,1.3483693856,0.32,0.15,0.3534119409,0.0,0.0,0.0,0.32,0.15,0.3534119409
2020-09-24 09:30:00,1.3,-0.14,1.3075167303,0.0,0.0,0.0,1.3,-0.14,1.3075167303,0.19,0.15,0.24207436870000001,0.0,0.0,0.0,0.19,0.15,0.24207436870000001
2020-09-24 10:00:00,1.3,-0.16,1.3098091464000001,0.0,0.0,0.0,1.3,-0.16,1.3098091464000001,0.85,0.19,0.8709764635,0.0,0.0,0.0,0.85,0.19,0.8709764635
2020-09-24 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.95192,0.22056,1.9643417217999999,0.0019200000000000003,0.0005600000000000001,0.002,1.9500000000000002,0.22,1.9623710149
2020-09-24 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.95096,0.24028000000000002,1.9657007402,0.0009600000000000001,0.00028000000000000003,0.001,1.9500000000000002,0.24,1.9647137196000002
2020-09-24 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.04,0.22,2.0518284529,0.0,0.0,0.0,2.04,0.22,2.0518284529
2020-09-24 12:00:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,1.96384,0.22112,1.976249377,0.0038400000000000005,0.0011200000000000001,0.004,1.96,0.22,1.9723082923000002
2020-09-24 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.15,0.25,2.1644860822,0.0,0.0,0.0,2.15,0.25,2.1644860822
2020-09-24 13:00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,2.01096,0.24028000000000002,2.0252640815,0.0009600000000000001,0.00028000000000000003,0.001,2.01,0.24,2.0242776489
2020-09-24 13:30:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,1.8948,0.2414,1.9101154415,0.0048000000000000004,0.0014,0.005,1.8900000000000001,0.24,1.9051771571
2020-09-24 14:00:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.87,0.19,1.8796276227000002,0.0,0.0,0.0,1.87,0.19,1.8796276227000002
2020-09-24 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.04,0.21,2.0507803393,0.0,0.0,0.0,2.04,0.21,2.0507803393
2020-09-24 15:00:00,0.030720000000000004,0.008960000000000001,0.032,0.030720000000000004,0.008960000000000001,0.032,0.0,0.0,0.0,1.7448000000000001,0.2414,1.7614201657000002,0.0048000000000000004,0.0014,0.005,1.74,0.24,1.7564737402000001
2020-09-24 15:30:00,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0.0,0.0,0.0,1.6657600000000001,0.24168,1.6832009981,0.00576,0.00168,0.006,1.6600000000000001,0.24,1.6772596698000002
