Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-24 16:00:00,0.014400000000000001,0.004200000000000001,0.015,0.014400000000000001,0.004200000000000001,0.015,0.0,0.0,0.0,1.71672,0.22196000000000002,1.7310094743,0.00672,0.0019600000000000004,0.007,1.71,0.22,1.724093965
2020-09-24 16:30:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,1.96576,0.19168000000000002,1.9750831881000002,0.00576,0.00168,0.006,1.96,0.19,1.9691876498
2020-09-24 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.18,2.4067405344,0.0,0.0,0.0,2.4,0.18,2.4067405344
2020-09-24 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.12,2.5927784325000003,0.0,0.0,0.0,2.59,0.12,2.5927784325000003
2020-09-24 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.67096,0.12028000000000001,2.6736668828,0.0009600000000000001,0.00028000000000000003,0.001,2.67,0.12,2.6726952688
2020-09-24 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.01,2.8300176678,0.0,0.0,0.0,2.83,0.01,2.8300176678
2020-09-24 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.81,-0.13,2.8130055101,0.0,0.0,0.0,2.81,-0.13,2.8130055101
2020-09-24 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.81,-0.01,2.8100177935,0.0,0.0,0.0,2.81,-0.01,2.8100177935
2020-09-24 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.79,-0.13,2.7930270317,0.0,0.0,0.0,2.79,-0.13,2.7930270317
2020-09-24 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.56,-0.13,2.563298656,0.0,0.0,0.0,2.56,-0.13,2.563298656
2020-09-24 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.29,-0.15,2.2949074055,0.0,0.0,0.0,2.29,-0.15,2.2949074055
2020-09-24 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.17,-0.13,2.1738905216,0.0,0.0,0.0,2.17,-0.13,2.1738905216
2020-09-24 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.9300000000000002,-0.13,1.9343732835,0.0,0.0,0.0,1.9300000000000002,-0.13,1.9343732835
2020-09-24 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.71,-0.13,1.7149344011,0.0,0.0,0.0,1.71,-0.13,1.7149344011
2020-09-24 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893
2020-09-24 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.38,-0.13,1.3861096638000001,0.0,0.0,0.0,1.38,-0.13,1.3861096638000001
2020-09-25 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.28,-0.13,1.2865846261,0.0,0.0,0.0,1.28,-0.13,1.2865846261
2020-09-25 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.18,-0.13,1.1871394189,0.0,0.0,0.0,1.18,-0.13,1.1871394189
2020-09-25 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.07,-0.13,1.0778682665,0.0,0.0,0.0,1.07,-0.13,1.0778682665
2020-09-25 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.1,-0.13,1.107655181,0.0,0.0,0.0,1.1,-0.13,1.107655181
2020-09-25 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.17,-0.13,1.177200068,0.0,0.0,0.0,1.17,-0.13,1.177200068
2020-09-25 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.21,-0.13,1.2169634341,0.0,0.0,0.0,1.21,-0.13,1.2169634341
2020-09-25 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.19,-0.13,1.1970797801,0.0,0.0,0.0,1.19,-0.13,1.1970797801
2020-09-25 03:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.16,-0.13,1.167261753,0.0,0.0,0.0,1.16,-0.13,1.167261753
2020-09-25 04:00:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.15,-0.13,1.1573245007,0.0,0.0,0.0,1.15,-0.13,1.1573245007
2020-09-25 04:30:00,0.0038400000000000005,0.0011200000000000001,0.004,0.0038400000000000005,0.0011200000000000001,0.004,0.0,0.0,0.0,1.17,-0.13,1.177200068,0.0,0.0,0.0,1.17,-0.13,1.177200068
2020-09-25 05:00:00,0.0048000000000000004,0.0014,0.005,0.0048000000000000004,0.0014,0.005,0.0,0.0,0.0,1.1400000000000001,-0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,-0.13,1.1473883388
2020-09-25 05:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,1.22,-0.13,1.2269066794,0.0,0.0,0.0,1.22,-0.13,1.2269066794
2020-09-25 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.3599999999999999,0.06,1.361322886,0.0,0.0,0.0,1.3599999999999999,0.06,1.361322886
2020-09-25 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,1.8399999999999999,0.14,1.8453184007,0.0,0.0,0.0,1.8399999999999999,0.14,1.8453184007
2020-09-25 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.17,0.16,2.1758906223,0.0,0.0,0.0,2.17,0.16,2.1758906223
2020-09-25 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.18,2.6361524994,0.0,0.0,0.0,2.63,0.18,2.6361524994
2020-09-25 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.25,2.900792995,0.0,0.0,0.0,2.89,0.25,2.900792995
2020-09-25 08:30:00,0.0009600000000000001,0.00028000000000000003,0.001,0.0009600000000000001,0.00028000000000000003,0.001,0.0,0.0,0.0,2.73,0.24,2.740529146,0.0,0.0,0.0,2.73,0.24,2.740529146
2020-09-25 09:00:00,0.00864,0.00252,0.009000000000000001,0.00864,0.00252,0.009000000000000001,0.0,0.0,0.0,2.43,0.30000000000000004,2.4484484883,0.0,0.0,0.0,2.43,0.30000000000000004,2.4484484883
2020-09-25 09:30:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0.0,0.0,0.0,2.41,0.31,2.4298559628,0.0,0.0,0.0,2.41,0.31,2.4298559628
2020-09-25 10:00:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,2.06,0.27,2.0776188293,0.0,0.0,0.0,2.06,0.27,2.0776188293
2020-09-25 10:30:00,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.0,0.0,0.0,2.01096,0.21028000000000002,2.0219242815,0.0009600000000000001,0.00028000000000000003,0.001,2.01,0.21,2.0209403752
2020-09-25 11:00:00,0.022080000000000002,0.00644,0.023,0.022080000000000002,0.00644,0.023,0.0,0.0,0.0,1.86288,0.25084,1.8796921556,0.00288,0.00084,0.003,1.8599999999999999,0.25,1.8767258724
2020-09-25 11:30:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,1.9028800000000001,0.32084,1.9297384797000001,0.00288,0.00084,0.003,1.9,0.32,1.9267589367
2020-09-25 12:00:00,0.048,0.014,0.05,0.048,0.014,0.05,0.0,0.0,0.0,1.83728,0.30504000000000003,1.8624304551000002,0.01728,0.00504,0.018000000000000002,1.82,0.30000000000000004,1.8445595680000002
2020-09-25 12:30:00,0.054720000000000005,0.015960000000000002,0.057,0.054720000000000005,0.015960000000000002,0.057,0.0,0.0,0.0,1.85376,0.23568000000000003,1.8686816742999999,0.05376,0.015680000000000003,0.056,1.8,0.22,1.8133946068
2020-09-25 13:00:00,1.16512,-0.31684,1.2074320685,0.04512,0.013160000000000002,0.047,1.12,-0.33,1.1676043851,1.17544,0.09492,1.1792662973,0.08544,0.02492,0.089,1.09,0.07,1.0922453937
2020-09-25 13:30:00,1.15184,-0.11488000000000001,1.1575546639,0.051840000000000004,0.015120000000000001,0.054,1.1,-0.13,1.107655181,0.22776000000000002,0.09268000000000001,0.24589469290000002,0.07776000000000001,0.022680000000000002,0.081,0.15,0.07,0.16552945360000001
2020-09-25 14:00:00,1.01872,-0.12704000000000001,1.0266107344,0.07872000000000001,0.02296,0.082,0.9400000000000001,-0.15,0.9518928511,-0.042640000000000004,0.025480000000000003,0.0496729303,0.08736000000000001,0.025480000000000003,0.091,-0.13,0.0,0.13
2020-09-25 14:30:00,1.0368,-0.11760000000000001,1.04344813,0.07680000000000001,0.0224,0.08,0.96,-0.14,0.9701546269,-0.051280000000000006,0.02296,0.056185407400000005,0.07872000000000001,0.02296,0.082,-0.13,0.0,0.13
2020-09-25 15:00:00,1.04816,-0.12012,1.0550204737,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.98,-0.14,0.9899494937000001,-0.08704,0.02128,0.0896035714,0.07296000000000001,0.02128,0.076,-0.16,0.0,0.16
2020-09-25 15:30:00,1.06568,0.01624,1.0658037343,0.05568000000000001,0.01624,0.058,1.01,0.0,1.01,-0.06416000000000001,0.02212,0.0678660445,0.07584,0.02212,0.079,-0.14,0.0,0.14
2020-09-25 16:00:00,1.03624,-0.17068000000000003,1.0502023615,0.06624000000000001,0.01932,0.069,0.97,-0.19,0.9884331035,0.11432,0.018760000000000002,0.1158490397,0.06432,0.018760000000000002,0.067,0.05,0.0,0.05
2020-09-25 16:30:00,1.11184,-0.23488,1.1363788101,0.051840000000000004,0.015120000000000001,0.054,1.06,-0.25,1.0890821824,0.23568000000000003,0.01624,0.2362388622,0.05568000000000001,0.01624,0.058,0.18,0.0,0.18
2020-09-25 17:00:00,1.15744,-0.17908000000000002,1.1712117657,0.03744,0.010920000000000001,0.039,1.12,-0.19,1.1360017606,0.33128,0.01204,0.3314987179,0.041280000000000004,0.01204,0.043000000000000003,0.29,0.0,0.29
2020-09-25 17:30:00,1.2236,0.0098,1.2236392442,0.033600000000000005,0.0098,0.035,1.19,0.0,1.19,0.46688,0.13784000000000002,0.4868026294,0.02688,0.007840000000000001,0.028,0.44,0.13,0.4588027899
2020-09-25 18:00:00,1.2688000000000001,0.008400000000000001,1.2688278055,0.028800000000000003,0.008400000000000001,0.03,1.24,0.0,1.24,0.5576800000000001,0.13224000000000002,0.5731443099,0.007680000000000001,0.0022400000000000002,0.008,0.55,0.13,0.565154846
2020-09-25 18:30:00,1.37248,0.0036400000000000004,1.3724848269,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3599999999999999,0.0,1.3599999999999999,0.57096,0.13028,0.5856348692000001,0.0009600000000000001,0.00028000000000000003,0.001,0.5700000000000001,0.13,0.5846366393
2020-09-25 19:00:00,1.39288,0.00084,1.3928802533,0.00288,0.00084,0.003,1.3900000000000001,0.0,1.3900000000000001,0.56,0.0,0.56,0.0,0.0,0.0,0.56,0.0,0.56
2020-09-25 19:30:00,1.39192,0.0005600000000000001,1.3919201127,0.0019200000000000003,0.0005600000000000001,0.002,1.3900000000000001,0.0,1.3900000000000001,0.59,0.13,0.6041522987,0.0,0.0,0.0,0.59,0.13,0.6041522987
2020-09-25 20:00:00,1.3796,0.0028,1.3796028414000001,0.009600000000000001,0.0028,0.01,1.37,0.0,1.37,0.61,0.0,0.61,0.0,0.0,0.0,0.61,0.0,0.61
2020-09-25 20:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,0.5700000000000001,0.0,0.5700000000000001,0.0,0.0,0.0,0.5700000000000001,0.0,0.5700000000000001
2020-09-25 21:00:00,1.2548,0.0014,1.2548007810000001,0.0048000000000000004,0.0014,0.005,1.25,0.0,1.25,0.44,0.0,0.44,0.0,0.0,0.0,0.44,0.0,0.44
2020-09-25 21:30:00,1.18096,0.00028000000000000003,1.1809600332,0.0009600000000000001,0.00028000000000000003,0.001,1.18,0.0,1.18,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-09-25 22:00:00,1.09384,0.0011200000000000001,1.0938405734,0.0038400000000000005,0.0011200000000000001,0.004,1.09,0.0,1.09,0.30000000000000004,-0.15,0.3354101966,0.0,0.0,0.0,0.30000000000000004,-0.15,0.3354101966
2020-09-25 22:30:00,0.9819200000000001,0.0005600000000000001,0.9819201597,0.0019200000000000003,0.0005600000000000001,0.002,0.98,0.0,0.98,0.26,0.0,0.26,0.0,0.0,0.0,0.26,0.0,0.26
2020-09-25 23:00:00,0.8838400000000001,0.0011200000000000001,0.8838407096,0.0038400000000000005,0.0011200000000000001,0.004,0.88,0.0,0.88,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-09-25 23:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-26 00:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-26 00:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,-0.13,0.0,0.13,0.0,0.0,0.0,-0.13,0.0,0.13
2020-09-26 01:00:00,0.72096,0.00028000000000000003,0.7209600544,0.0009600000000000001,0.00028000000000000003,0.001,0.72,0.0,0.72,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-26 01:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-26 02:00:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 02:30:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-26 03:00:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 03:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 04:00:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 04:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-26 05:00:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-26 05:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-26 06:00:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,-0.14,0.0,0.14,0.0,0.0,0.0,-0.14,0.0,0.14
2020-09-26 06:30:00,0.85,-0.13,0.8598837131,0.0,0.0,0.0,0.85,-0.13,0.8598837131,0.13,-0.01,0.1303840481,0.0,0.0,0.0,0.13,-0.01,0.1303840481
2020-09-26 07:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-26 07:30:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-09-26 08:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.2348,0.0014,0.2348041737,0.0048000000000000004,0.0014,0.005,0.23,0.0,0.23
2020-09-26 08:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.27632,0.14476,0.3119426229,0.01632,0.00476,0.017,0.26,0.14,0.2952964612
2020-09-26 09:00:00,1.14096,0.00028000000000000003,1.1409600344,0.0009600000000000001,0.00028000000000000003,0.001,1.1400000000000001,0.0,1.1400000000000001,0.24072000000000002,0.008960000000000001,0.24088669540000002,0.030720000000000004,0.008960000000000001,0.032,0.21,0.0,0.21
2020-09-26 09:30:00,1.14192,0.0005600000000000001,1.1419201373,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,0.0,1.1400000000000001,0.27512000000000003,0.14316,0.3101383562,0.04512,0.013160000000000002,0.047,0.23,0.13,0.2641968963
2020-09-26 10:00:00,1.06864,0.00252,1.0686429712,0.00864,0.00252,0.009000000000000001,1.06,0.0,1.06,0.21952000000000002,0.14736000000000002,0.26439364590000003,0.05952,0.01736,0.062,0.16,0.13,0.20615528130000002
2020-09-26 10:30:00,0.9968800000000001,0.007840000000000001,0.9969108285,0.02688,0.007840000000000001,0.028,0.97,0.0,0.97,0.20104000000000002,0.020720000000000002,0.2021049232,0.07104,0.020720000000000002,0.074,0.13,0.0,0.13
2020-09-26 11:00:00,0.94552,0.010360000000000001,0.9455767552000001,0.03552,0.010360000000000001,0.037,0.91,0.0,0.91,0.2116,0.15380000000000002,0.2615893729,0.0816,0.0238,0.085,0.13,0.13,0.1838477631
2020-09-26 11:30:00,0.9097600000000001,0.00868,0.9098014069,0.02976,0.00868,0.031,0.88,0.0,0.88,0.08928000000000001,0.15604,0.1797759717,0.08928000000000001,0.02604,0.093,0.0,0.13,0.13
2020-09-26 12:00:00,0.9222400000000001,0.012320000000000001,0.9223222864,0.04224000000000001,0.012320000000000001,0.044,0.88,0.0,0.88,0.2664,0.0252,0.2675892375,0.0864,0.0252,0.09,0.18,0.0,0.18
2020-09-26 12:30:00,0.91088,0.01484,0.9110008782000001,0.05088,0.01484,0.053,0.86,0.0,0.86,0.22008000000000003,0.15044000000000002,0.2665846957,0.07008,0.020440000000000003,0.073,0.15,0.13,0.1984943324
2020-09-26 13:00:00,0.8603200000000001,0.011760000000000001,0.8604003719000001,0.04032,0.011760000000000001,0.042,0.8200000000000001,0.0,0.8200000000000001,0.2508,0.029400000000000003,0.2525173261,0.1008,0.029400000000000003,0.105,0.15,0.0,0.15
2020-09-26 13:30:00,0.8728,0.0154,0.872935851,0.0528,0.0154,0.055,0.8200000000000001,0.0,0.8200000000000001,0.20064,0.15352000000000002,0.2526357061,0.08064,0.023520000000000003,0.084,0.12,0.13,0.1769180601
2020-09-26 14:00:00,0.8889600000000001,0.14428000000000002,0.9005923606,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.84,0.13,0.85,0.12048,0.017640000000000003,0.1217645269,0.060480000000000006,0.017640000000000003,0.063,0.06,0.0,0.06
2020-09-26 14:30:00,0.8708800000000001,0.01484,0.8710064294000001,0.05088,0.01484,0.053,0.8200000000000001,0.0,0.8200000000000001,-0.0024000000000000002,0.1568,0.1568183663,0.057600000000000005,0.016800000000000002,0.06,-0.06,0.14,0.1523154621
2020-09-26 15:00:00,0.8912800000000001,0.01204,0.8913613184,0.041280000000000004,0.01204,0.043000000000000003,0.85,0.0,0.85,0.16744,0.010920000000000001,0.1677957091,0.03744,0.010920000000000001,0.039,0.13,0.0,0.13
2020-09-26 15:30:00,0.8797600000000001,0.00868,0.8798028188,0.02976,0.00868,0.031,0.85,0.0,0.85,0.18280000000000002,0.1454,0.2335743993,0.0528,0.0154,0.055,0.13,0.13,0.1838477631
2020-09-26 16:00:00,0.85472,0.015960000000000002,0.8548689958000001,0.054720000000000005,0.015960000000000002,0.057,0.8,0.0,0.8,-0.033760000000000005,0.01932,0.0388973007,0.06624000000000001,0.01932,0.069,-0.1,0.0,0.1
2020-09-26 16:30:00,0.9036000000000001,0.0098,0.9036531414000001,0.033600000000000005,0.0098,0.035,0.87,0.0,0.87,0.21376,0.14568,0.2586812711,0.05376,0.015680000000000003,0.056,0.16,0.13,0.20615528130000002
2020-09-26 17:00:00,1.05824,0.13532000000000002,1.0668567851,0.018240000000000003,0.00532,0.019,1.04,0.13,1.0480935073,0.30304000000000003,0.00672,0.3031144998,0.02304,0.00672,0.024,0.28,0.0,0.28
2020-09-26 17:30:00,1.14728,0.13504000000000002,1.1552000693,0.01728,0.00504,0.018000000000000002,1.13,0.13,1.1374532957,0.51344,0.15392,0.5360149252,0.01344,0.003920000000000001,0.014,0.5,0.15,0.5220153254000001
2020-09-26 18:00:00,1.2376800000000001,0.0022400000000000002,1.237682027,0.007680000000000001,0.0022400000000000002,0.008,1.23,0.0,1.23,0.5605600000000001,0.0030800000000000003,0.5605684615000001,0.010560000000000002,0.0030800000000000003,0.011,0.55,0.0,0.55
2020-09-26 18:30:00,1.22864,0.13252,1.2357660782,0.00864,0.00252,0.009000000000000001,1.22,0.13,1.2269066794,0.61192,0.14056000000000002,0.6278560345,0.0019200000000000003,0.0005600000000000001,0.002,0.61,0.14,0.6258594091
2020-09-26 19:00:00,1.2776800000000001,0.0022400000000000002,1.2776819636,0.007680000000000001,0.0022400000000000002,0.008,1.27,0.0,1.27,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2020-09-26 19:30:00,1.2948,0.0014,1.2948007569,0.0048000000000000004,0.0014,0.005,1.29,0.0,1.29,0.64,0.14,0.6551335742000001,0.0,0.0,0.0,0.64,0.14,0.6551335742000001
2020-09-26 20:00:00,1.2948,0.13140000000000002,1.3014503448,0.0048000000000000004,0.0014,0.005,1.29,0.13,1.2965338407,0.67,0.14,0.6844705983,0.0,0.0,0.0,0.67,0.14,0.6844705983
2020-09-26 20:30:00,1.20384,0.13112000000000001,1.2109596195,0.0038400000000000005,0.0011200000000000001,0.004,1.2,0.13,1.2070211266,0.56,0.14,0.5772347876,0.0,0.0,0.0,0.56,0.14,0.5772347876
2020-09-26 21:00:00,1.12096,0.13028,1.1285052946,0.0009600000000000001,0.00028000000000000003,0.001,1.12,0.13,1.1275194012,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-09-26 21:30:00,1.07096,0.00028000000000000003,1.0709600366,0.0009600000000000001,0.00028000000000000003,0.001,1.07,0.0,1.07,0.38,-0.13,0.4016217126,0.0,0.0,0.0,0.38,-0.13,0.4016217126
2020-09-26 22:00:00,1.03,0.13,1.0381714695,0.0,0.0,0.0,1.03,0.13,1.0381714695,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-09-26 22:30:00,0.93,0.13,0.9390420651,0.0,0.0,0.0,0.93,0.13,0.9390420651,0.24,-0.13,0.2729468813,0.0,0.0,0.0,0.24,-0.13,0.2729468813
2020-09-26 23:00:00,0.8557600000000001,0.00168,0.8557616491000001,0.00576,0.00168,0.006,0.85,0.0,0.85,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-26 23:30:00,0.81096,0.00028000000000000003,0.8109600483,0.0009600000000000001,0.00028000000000000003,0.001,0.81,0.0,0.81,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-27 00:00:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 00:30:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-27 01:00:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,-0.13,-0.13,0.1838477631,0.0,0.0,0.0,-0.13,-0.13,0.1838477631
2020-09-27 01:30:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 02:00:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 02:30:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.13,-0.13,0.1838477631,0.0,0.0,0.0,0.13,-0.13,0.1838477631
2020-09-27 03:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-27 03:30:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-27 04:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 04:30:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 05:00:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 05:30:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 06:00:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-27 06:30:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.14,0.13,0.1910497317,0.0,0.0,0.0,0.14,0.13,0.1910497317
2020-09-27 07:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-27 07:30:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-09-27 08:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.27384000000000003,0.0011200000000000001,0.2738422904,0.0038400000000000005,0.0011200000000000001,0.004,0.27,0.0,0.27
2020-09-27 08:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.35632,0.00476,0.3563517925,0.01632,0.00476,0.017,0.34,0.0,0.34
2020-09-27 09:00:00,1.06192,0.0005600000000000001,1.0619201477,0.0019200000000000003,0.0005600000000000001,0.002,1.06,0.0,1.06,0.33976,0.00868,0.33987085780000004,0.02976,0.00868,0.031,0.31,0.0,0.31
2020-09-27 09:30:00,1.09864,0.00252,1.0986428901,0.00864,0.00252,0.009000000000000001,1.09,0.0,1.09,0.30512,0.14316,0.3370356064,0.04512,0.013160000000000002,0.047,0.26,0.13,0.2906888371
2020-09-27 10:00:00,0.9949600000000001,0.007280000000000001,0.9949866331,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.97,0.0,0.97,0.2676,0.1468,0.3052212312,0.057600000000000005,0.016800000000000002,0.06,0.21,0.13,0.24698178070000001
2020-09-27 10:30:00,0.93976,0.00868,0.9398000851,0.02976,0.00868,0.031,0.91,0.0,0.91,0.27912000000000003,0.15016000000000002,0.31694794530000003,0.06912,0.02016,0.07200000000000001,0.21,0.13,0.24698178070000001
2020-09-27 11:00:00,0.9230400000000001,0.00672,0.9230644615,0.02304,0.00672,0.024,0.9,0.0,0.9,0.24872000000000002,0.15296,0.2919904108,0.07872000000000001,0.02296,0.082,0.17,0.13,0.2140093456
2020-09-27 11:30:00,0.93264,0.00952,0.9326885868,0.03264,0.00952,0.034,0.9,0.0,0.9,0.22544000000000003,0.02492,0.22681313890000002,0.08544,0.02492,0.089,0.14,0.0,0.14
2020-09-27 12:00:00,0.9084000000000001,0.0112,0.9084690419,0.038400000000000004,0.0112,0.04,0.87,0.0,0.87,0.23216,0.15688000000000002,0.2801956459,0.09216,0.02688,0.096,0.14,0.13,0.1910497317
2020-09-27 12:30:00,0.9488000000000001,0.008400000000000001,0.9488371831,0.028800000000000003,0.008400000000000001,0.03,0.92,0.0,0.92,0.26504,0.15772,0.3084182225,0.09504000000000001,0.02772,0.099,0.17,0.13,0.2140093456
2020-09-27 13:00:00,0.9188000000000001,0.008400000000000001,0.9188383971,0.028800000000000003,0.008400000000000001,0.03,0.89,0.0,0.89,0.24792000000000003,0.028560000000000002,0.24955961210000002,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.15,0.0,0.15
2020-09-27 13:30:00,0.85496,0.007280000000000001,0.8549909941,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.8300000000000001,0.0,0.8300000000000001,0.23696000000000003,0.15828,0.28496069900000004,0.09696,0.028280000000000003,0.101,0.14,0.13,0.1910497317
2020-09-27 14:00:00,0.82264,0.00952,0.8226950832000001,0.03264,0.00952,0.034,0.79,0.0,0.79,0.23504000000000003,0.15772,0.2830537052,0.09504000000000001,0.02772,0.099,0.14,0.13,0.1910497317
2020-09-27 14:30:00,0.8064800000000001,0.01064,0.8065501844,0.036480000000000005,0.01064,0.038,0.77,0.0,0.77,-0.039760000000000004,-0.10368000000000001,0.1110423343,0.09024,0.026320000000000003,0.094,-0.13,-0.13,0.1838477631
2020-09-27 15:00:00,0.83784,0.00812,0.8378793469,0.027840000000000004,0.00812,0.029,0.81,0.0,0.81,-0.04744,0.02408,0.0532015037,0.08256000000000001,0.02408,0.08600000000000001,-0.13,0.0,0.13
2020-09-27 15:30:00,0.86304,0.00672,0.8630661620000001,0.02304,0.00672,0.024,0.84,0.0,0.84,0.20488,0.021840000000000002,0.2060407727,0.07488,0.021840000000000002,0.078,0.13,0.0,0.13
2020-09-27 16:00:00,0.8620800000000001,0.00644,0.862104054,0.022080000000000002,0.00644,0.023,0.84,0.0,0.84,0.21816000000000002,0.019880000000000002,0.21906391760000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,0.15,0.0,0.15
2020-09-27 16:30:00,0.9453600000000001,0.0044800000000000005,0.9453706152,0.015360000000000002,0.0044800000000000005,0.016,0.93,0.0,0.93,0.3128,0.0154,0.3131788626,0.0528,0.0154,0.055,0.26,0.0,0.26
2020-09-27 17:00:00,1.08056,0.13308,1.0887241157,0.010560000000000002,0.0030800000000000003,0.011,1.07,0.13,1.0778682665,0.39744,0.010920000000000001,0.3975899898,0.03744,0.010920000000000001,0.039,0.36,0.0,0.36
2020-09-27 17:30:00,1.14096,0.00028000000000000003,1.1409600344,0.0009600000000000001,0.00028000000000000003,0.001,1.1400000000000001,0.0,1.1400000000000001,0.50016,0.13588,0.5182889156,0.02016,0.005880000000000001,0.021,0.48,0.13,0.4972926704
2020-09-27 18:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,0.64768,0.0022400000000000002,0.6476838735,0.007680000000000001,0.0022400000000000002,0.008,0.64,0.0,0.64
2020-09-27 18:30:00,1.24,0.13,1.2467958935,0.0,0.0,0.0,1.24,0.13,1.2467958935,0.75,0.14,0.7629547824,0.0,0.0,0.0,0.75,0.14,0.7629547824
2020-09-27 19:00:00,1.31,0.13,1.3164345787,0.0,0.0,0.0,1.31,0.13,1.3164345787,0.8300000000000001,0.14,0.8417244205000001,0.0,0.0,0.0,0.8300000000000001,0.14,0.8417244205000001
2020-09-27 19:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.85,0.14,0.8614522622,0.0,0.0,0.0,0.85,0.14,0.8614522622
2020-09-27 20:00:00,1.34,0.13,1.3462912018,0.0,0.0,0.0,1.34,0.13,1.3462912018,0.74,0.14,0.7531268154,0.0,0.0,0.0,0.74,0.14,0.7531268154
2020-09-27 20:30:00,1.24,0.13,1.2467958935,0.0,0.0,0.0,1.24,0.13,1.2467958935,0.71,-0.13,0.7218032973,0.0,0.0,0.0,0.71,-0.13,0.7218032973
2020-09-27 21:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66
2020-09-27 21:30:00,1.11,0.13,1.1175866857,0.0,0.0,0.0,1.11,0.13,1.1175866857,0.55,0.13,0.565154846,0.0,0.0,0.0,0.55,0.13,0.565154846
2020-09-27 22:00:00,1.02,0.13,1.0282509421,0.0,0.0,0.0,1.02,0.13,1.0282509421,0.47000000000000003,-0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,-0.13,0.4876474136
2020-09-27 22:30:00,0.93,0.13,0.9390420651,0.0,0.0,0.0,0.93,0.13,0.9390420651,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-09-27 23:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.23,-0.13,0.2641968963,0.0,0.0,0.0,0.23,-0.13,0.2641968963
2020-09-27 23:30:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-09-28 00:00:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 00:30:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-28 01:00:00,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68,0.0,-0.13,0.13,0.0,0.0,0.0,0.0,-0.13,0.13
2020-09-28 01:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-09-28 02:00:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.19,0.0,0.19,0.0,0.0,0.0,0.19,0.0,0.19
2020-09-28 02:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-09-28 03:00:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-28 03:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-28 04:00:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-28 04:30:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-28 05:00:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-28 05:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.14,-0.13,0.1910497317,0.0,0.0,0.0,0.14,-0.13,0.1910497317
2020-09-28 06:00:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-09-28 06:30:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-09-28 07:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-09-28 07:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-09-28 08:00:00,1.45,-0.13,1.4558159224,0.0,0.0,0.0,1.45,-0.13,1.4558159224,0.54,0.13,0.5554277631,0.0,0.0,0.0,0.54,0.13,0.5554277631
2020-09-28 08:30:00,1.44,-0.13,1.4458561478,0.0,0.0,0.0,1.44,-0.13,1.4458561478,0.5700000000000001,0.13,0.5846366393,0.0,0.0,0.0,0.5700000000000001,0.13,0.5846366393
2020-09-28 09:00:00,1.43,-0.13,1.4358969322,0.0,0.0,0.0,1.43,-0.13,1.4358969322,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-09-28 09:30:00,1.47,-0.13,1.475737104,0.0,0.0,0.0,1.47,-0.13,1.475737104,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2020-09-28 10:00:00,1.44,-0.18,1.4512063947,0.0,0.0,0.0,1.44,-0.18,1.4512063947,0.46,0.18,0.49396356140000003,0.0,0.0,0.0,0.46,0.18,0.49396356140000003
2020-09-28 10:30:00,1.43,-0.13,1.4358969322,0.0,0.0,0.0,1.43,-0.13,1.4358969322,0.46,0.18,0.49396356140000003,0.0,0.0,0.0,0.46,0.18,0.49396356140000003
2020-09-28 11:00:00,1.43,-0.13,1.4358969322,0.0,0.0,0.0,1.43,-0.13,1.4358969322,0.33,0.15,0.3624913792,0.0,0.0,0.0,0.33,0.15,0.3624913792
2020-09-28 11:30:00,1.33,-0.13,1.3363382805000001,0.0,0.0,0.0,1.33,-0.13,1.3363382805000001,0.29,0.15,0.3264965543,0.0,0.0,0.0,0.29,0.15,0.3264965543
2020-09-28 12:00:00,1.33,-0.13,1.3363382805000001,0.0,0.0,0.0,1.33,-0.13,1.3363382805000001,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2020-09-28 12:30:00,1.33,-0.13,1.3363382805000001,0.0,0.0,0.0,1.33,-0.13,1.3363382805000001,0.28192,0.14056000000000002,0.3150174598,0.0019200000000000003,0.0005600000000000001,0.002,0.28,0.14,0.31304951680000004
2020-09-28 13:00:00,1.25,-0.13,1.2567418191,0.0,0.0,0.0,1.25,-0.13,1.2567418191,0.28,0.14,0.31304951680000004,0.0,0.0,0.0,0.28,0.14,0.31304951680000004
2020-09-28 13:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2020-09-28 14:00:00,1.11672,-0.14804,1.1264898579,0.00672,0.0019600000000000004,0.007,1.11,-0.15,1.1200892822,0.15384,0.14112000000000002,0.2087620655,0.0038400000000000005,0.0011200000000000001,0.004,0.15,0.14,0.2051828453
2020-09-28 14:30:00,1.12672,-0.12804000000000001,1.1339718691,0.00672,0.0019600000000000004,0.007,1.12,-0.13,1.1275194012,0.2,0.14,0.2441311123,0.0,0.0,0.0,0.2,0.14,0.2441311123
2020-09-28 15:00:00,1.1148,-0.12860000000000002,1.1221929424,0.0048000000000000004,0.0014,0.005,1.11,-0.13,1.1175866857,0.21,0.14,0.2523885893,0.0,0.0,0.0,0.21,0.14,0.2523885893
2020-09-28 15:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.30000000000000004,0.14,0.3310589071,0.0,0.0,0.0,0.30000000000000004,0.14,0.3310589071
2020-09-28 16:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,0.37,0.14,0.3956008089,0.0,0.0,0.0,0.37,0.14,0.3956008089
2020-09-28 16:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.5,0.14,0.5192301994,0.0,0.0,0.0,0.5,0.14,0.5192301994
2020-09-28 17:00:00,1.4100000000000001,-0.16,1.4190489773000001,0.0,0.0,0.0,1.4100000000000001,-0.16,1.4190489773000001,0.59,0.0,0.59,0.0,0.0,0.0,0.59,0.0,0.59
2020-09-28 17:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.64,0.13,0.6530696747,0.0,0.0,0.0,0.64,0.13,0.6530696747
2020-09-28 18:00:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001
2020-09-28 18:30:00,1.53,0.0,1.53,0.0,0.0,0.0,1.53,0.0,1.53,0.77,0.13,0.7808969202,0.0,0.0,0.0,0.77,0.13,0.7808969202
2020-09-28 19:00:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,0.81,0.13,0.8203657721000001,0.0,0.0,0.0,0.81,0.13,0.8203657721000001
2020-09-28 19:30:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,0.78,0.13,0.7907591289,0.0,0.0,0.0,0.78,0.13,0.7907591289
2020-09-28 20:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,0.68,0.0,0.68,0.0,0.0,0.0,0.68,0.0,0.68
2020-09-28 20:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,0.63,0.04,0.6312685641,0.0,0.0,0.0,0.63,0.04,0.6312685641
2020-09-28 21:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,0.52,0.0,0.52,0.0,0.0,0.0,0.52,0.0,0.52
2020-09-28 21:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,0.5,-0.13,0.5166236541,0.0,0.0,0.0,0.5,-0.13,0.5166236541
2020-09-28 22:00:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.41000000000000003,0.0,0.41000000000000003,0.0,0.0,0.0,0.41000000000000003,0.0,0.41000000000000003
2020-09-28 22:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.34,0.14,0.3676955262,0.0,0.0,0.0,0.34,0.14,0.3676955262
2020-09-28 23:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.21,0.0,0.21,0.0,0.0,0.0,0.21,0.0,0.21
2020-09-28 23:30:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-09-29 00:00:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-29 00:30:00,0.7000000000000001,0.0,0.7000000000000001,0.0,0.0,0.0,0.7000000000000001,0.0,0.7000000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-29 01:00:00,0.67,0.0,0.67,0.0,0.0,0.0,0.67,0.0,0.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 01:30:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-29 02:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-09-29 02:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-09-29 03:00:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-09-29 03:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-09-29 04:00:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-09-29 04:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-29 05:00:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 05:30:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-29 06:00:00,0.84,-0.16,0.8551023331000001,0.0,0.0,0.0,0.84,-0.16,0.8551023331000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-09-29 06:30:00,1.08,-0.18,1.0948972555,0.0,0.0,0.0,1.08,-0.18,1.0948972555,0.2,0.13,0.2385372088,0.0,0.0,0.0,0.2,0.13,0.2385372088
2020-09-29 07:00:00,1.22,-0.18,1.2332072008,0.0,0.0,0.0,1.22,-0.18,1.2332072008,0.23,0.0,0.23,0.0,0.0,0.0,0.23,0.0,0.23
2020-09-29 07:30:00,1.3900000000000001,-0.13,1.396065901,0.0,0.0,0.0,1.3900000000000001,-0.13,1.396065901,0.4,0.0,0.4,0.0,0.0,0.0,0.4,0.0,0.4
2020-09-29 08:00:00,1.46,-0.13,1.4657762449,0.0,0.0,0.0,1.46,-0.13,1.4657762449,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-09-29 08:30:00,1.44,-0.14,1.4467895493,0.0,0.0,0.0,1.44,-0.14,1.4467895493,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2020-09-29 09:00:00,1.42,-0.14,1.4268847185,0.0,0.0,0.0,1.42,-0.14,1.4268847185,0.33,0.15,0.3624913792,0.0,0.0,0.0,0.33,0.15,0.3624913792
2020-09-29 09:30:00,1.38,-0.17,1.3904315877,0.0,0.0,0.0,1.38,-0.17,1.3904315877,0.26,0.17,0.3106444913,0.0,0.0,0.0,0.26,0.17,0.3106444913
2020-09-29 10:00:00,1.31,-0.17,1.3209844814,0.0,0.0,0.0,1.31,-0.17,1.3209844814,0.17,0.17,0.24041630560000002,0.0,0.0,0.0,0.17,0.17,0.24041630560000002
2020-09-29 10:30:00,1.16,-0.14,1.1684177335,0.0,0.0,0.0,1.16,-0.14,1.1684177335,0.13,0.15,0.1984943324,0.0,0.0,0.0,0.13,0.15,0.1984943324
2020-09-29 11:00:00,1.2,-0.14,1.2081390648,0.0,0.0,0.0,1.2,-0.14,1.2081390648,-0.13,0.15,0.1984943324,0.0,0.0,0.0,-0.13,0.15,0.1984943324
2020-09-29 11:30:00,1.15,-0.14,1.158490397,0.0,0.0,0.0,1.15,-0.14,1.158490397,-0.12808,0.15056,0.1976684092,0.0019200000000000003,0.0005600000000000001,0.002,-0.13,0.15,0.1984943324
2020-09-29 12:00:00,1.17,-0.14,1.1783462988,0.0,0.0,0.0,1.17,-0.14,1.1783462988,-0.12616000000000002,0.15112,0.19685934060000002,0.0038400000000000005,0.0011200000000000001,0.004,-0.13,0.15,0.1984943324
2020-09-29 12:30:00,1.17,-0.14,1.1783462988,0.0,0.0,0.0,1.17,-0.14,1.1783462988,0.16192,0.14056000000000002,0.2144182828,0.0019200000000000003,0.0005600000000000001,0.002,0.16,0.14,0.2126029163
2020-09-29 13:00:00,1.19,-0.15,1.1994165248,0.0,0.0,0.0,1.19,-0.15,1.1994165248,0.16,0.14,0.2126029163,0.0,0.0,0.0,0.16,0.14,0.2126029163
2020-09-29 13:30:00,1.17,-0.14,1.1783462988,0.0,0.0,0.0,1.17,-0.14,1.1783462988,0.16288000000000002,0.14084000000000002,0.21532719290000002,0.00288,0.00084,0.003,0.16,0.14,0.2126029163
2020-09-29 14:00:00,1.07288,-0.13916,1.0818673671,0.00288,0.00084,0.003,1.07,-0.14,1.0791200119,0.10576,0.14168,0.1768004525,0.00576,0.00168,0.006,0.1,0.14,0.1720465053
2020-09-29 14:30:00,1.12248,-0.13636,1.1307322406,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.11,-0.14,1.1187939935,0.14,0.14,0.1979898987,0.0,0.0,0.0,0.14,0.14,0.1979898987
2020-09-29 15:00:00,1.1400000000000001,-0.14,1.1485643212,0.0,0.0,0.0,1.1400000000000001,-0.14,1.1485643212,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2020-09-29 15:30:00,1.1196,-0.13720000000000002,1.127975177,0.009600000000000001,0.0028,0.01,1.11,-0.14,1.1187939935,0.15,0.14,0.2051828453,0.0,0.0,0.0,0.15,0.14,0.2051828453
2020-09-29 16:00:00,1.12248,-0.13636,1.1307322406,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.11,-0.14,1.1187939935,0.22,0.14,0.2607680962,0.0,0.0,0.0,0.22,0.14,0.2607680962
2020-09-29 16:30:00,1.19,-0.14,1.1982069938,0.0,0.0,0.0,1.19,-0.14,1.1982069938,0.32,0.14,0.3492849839,0.0,0.0,0.0,0.32,0.14,0.3492849839
2020-09-29 17:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,0.45,0.0,0.45,0.0,0.0,0.0,0.45,0.0,0.45
2020-09-29 17:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,0.47000000000000003,0.13,0.4876474136,0.0,0.0,0.0,0.47000000000000003,0.13,0.4876474136
2020-09-29 18:00:00,1.3,-0.15,1.3086252328,0.0,0.0,0.0,1.3,-0.15,1.3086252328,0.5,0.0,0.5,0.0,0.0,0.0,0.5,0.0,0.5
2020-09-29 18:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,0.63,0.15,0.6476109943,0.0,0.0,0.0,0.63,0.15,0.6476109943
2020-09-29 19:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-09-29 19:30:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756
2020-09-29 20:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71
2020-09-29 20:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.63,0.0,0.63,0.0,0.0,0.0,0.63,0.0,0.63
2020-09-29 21:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.46,0.0,0.46,0.0,0.0,0.0,0.46,0.0,0.46
2020-09-29 21:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.39,0.0,0.39,0.0,0.0,0.0,0.39,0.0,0.39
2020-09-29 22:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.33,0.0,0.33,0.0,0.0,0.0,0.33,0.0,0.33
2020-09-29 22:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.25,0.0,0.25,0.0,0.0,0.0,0.25,0.0,0.25
2020-09-29 23:00:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-09-29 23:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.16,-0.13,0.20615528130000002,0.0,0.0,0.0,0.16,-0.13,0.20615528130000002
2020-09-30 00:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-09-30 00:30:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0
2020-09-30 01:00:00,0.66,0.0,0.66,0.0,0.0,0.0,0.66,0.0,0.66,0.66432,0.06376000000000001,0.6673727594000001,0.66432,0.19376000000000002,0.6920000000000001,0.0,-0.13,0.13
2020-09-30 01:30:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.6489600000000001,0.059280000000000006,0.6516618755,0.6489600000000001,0.18928,0.676,0.0,-0.13,0.13
2020-09-30 02:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.80144,0.19292,0.8243325785000001,0.66144,0.19292,0.6890000000000001,0.14,0.0,0.14
2020-09-30 02:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.78512,0.05816,0.7872712366,0.64512,0.18816000000000002,0.672,0.14,-0.13,0.1910497317
2020-09-30 03:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.812,0.066,0.8146778504000001,0.672,0.196,0.7000000000000001,0.14,-0.13,0.1910497317
2020-09-30 03:30:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.80088,0.18984,0.8230722933,0.65088,0.18984,0.678,0.15,0.0,0.15
2020-09-30 04:00:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.8431200000000001,0.20216,0.8670178776,0.6931200000000001,0.20216,0.722,0.15,0.0,0.15
2020-09-30 04:30:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.68352,0.19936,0.712,0.68352,0.19936,0.712,0.0,0.0,0.0
2020-09-30 05:00:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.5573600000000001,0.20048000000000002,0.5923195084,0.6873600000000001,0.20048000000000002,0.716,-0.13,0.0,0.13
2020-09-30 05:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.54488,0.19684000000000001,0.5793446297,0.67488,0.19684000000000001,0.7030000000000001,-0.13,0.0,0.13
2020-09-30 06:00:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.81544,0.19992000000000001,0.8395894235,0.68544,0.19992000000000001,0.714,0.13,0.0,0.13
2020-09-30 06:30:00,1.09,-0.16,1.1016805345,0.0,0.0,0.0,1.09,-0.16,1.1016805345,0.84296,0.19628,0.8655099075,0.67296,0.19628,0.7010000000000001,0.17,0.0,0.17
2020-09-30 07:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.9364,0.20020000000000002,0.9575620084,0.6864,0.20020000000000002,0.715,0.25,0.0,0.25
2020-09-30 07:30:00,1.3900000000000001,-0.14,1.3970325694,0.0,0.0,0.0,1.3900000000000001,-0.14,1.3970325694,1.10184,0.33012,1.1502306725,0.6518400000000001,0.19012,0.679,0.45,0.14,0.4712748667
2020-09-30 08:00:00,1.46,-0.14,1.4666969694,0.0,0.0,0.0,1.46,-0.14,1.4666969694,1.20912,0.33516,1.254712477,0.66912,0.19516000000000003,0.6970000000000001,0.54,0.14,0.5578530272000001
2020-09-30 08:30:00,1.48,-0.16,1.4886235253,0.0,0.0,0.0,1.48,-0.16,1.4886235253,1.20968,0.34824000000000005,1.2588076898,0.6796800000000001,0.19824000000000003,0.708,0.53,0.15,0.5508175742
2020-09-30 09:00:00,1.46,-0.16,1.4687409574,0.0,0.0,0.0,1.46,-0.16,1.4687409574,1.1116,0.3488,1.1650390551,0.6816,0.1988,0.71,0.43,0.15,0.4554119015
2020-09-30 09:30:00,1.81,-0.25,1.8271836251,0.0,0.0,0.0,1.81,-0.25,1.8271836251,0.65856,0.19208000000000003,0.686,0.65856,0.19208000000000003,0.686,0.0,0.0,0.0
2020-09-30 10:00:00,1.71,-0.23,1.7253985047,0.0,0.0,0.0,1.71,-0.23,1.7253985047,0.6902400000000001,0.20132000000000003,0.719,0.6902400000000001,0.20132000000000003,0.719,0.0,0.0,0.0
2020-09-30 10:30:00,1.63,-0.18,1.639908534,0.0,0.0,0.0,1.63,-0.18,1.639908534,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0.0,0.0,0.0
2020-09-30 11:00:00,1.69,-0.2,1.7017931719,0.0,0.0,0.0,1.69,-0.2,1.7017931719,0.7084800000000001,0.20664000000000002,0.738,0.7084800000000001,0.20664000000000002,0.738,0.0,0.0,0.0
2020-09-30 11:30:00,1.73,-0.22,1.7439323381,0.0,0.0,0.0,1.73,-0.22,1.7439323381,0.6844800000000001,0.19964,0.713,0.6844800000000001,0.19964,0.713,0.0,0.0,0.0
2020-09-30 12:00:00,1.77,-0.22,1.7836199147,0.0,0.0,0.0,1.77,-0.22,1.7836199147,0.7036800000000001,0.20524,0.733,0.7036800000000001,0.20524,0.733,0.0,0.0,0.0
2020-09-30 12:30:00,1.9,-0.24,1.9150979087,0.0,0.0,0.0,1.9,-0.24,1.9150979087,0.67776,0.19768000000000002,0.706,0.67776,0.19768000000000002,0.706,0.0,0.0,0.0
2020-09-30 13:00:00,1.79,-0.17,1.7980545042,0.0,0.0,0.0,1.79,-0.17,1.7980545042,0.6988800000000001,0.20384000000000002,0.728,0.6988800000000001,0.20384000000000002,0.728,0.0,0.0,0.0
2020-09-30 13:30:00,1.79,-0.16,1.7971366114,0.0,0.0,0.0,1.79,-0.16,1.7971366114,0.6768000000000001,0.19740000000000002,0.705,0.6768000000000001,0.19740000000000002,0.705,0.0,0.0,0.0
2020-09-30 14:00:00,1.70384,-0.15888000000000002,1.7112316033,0.0038400000000000005,0.0011200000000000001,0.004,1.7000000000000002,-0.16,1.7075128111,0.6979200000000001,0.20356000000000002,0.727,0.6979200000000001,0.20356000000000002,0.727,0.0,0.0,0.0
2020-09-30 14:30:00,1.8109600000000001,-0.17972000000000002,1.8198558733999999,0.0009600000000000001,0.00028000000000000003,0.001,1.81,-0.18,1.8189282559,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001,0.0,0.0,0.0
2020-09-30 15:00:00,1.75096,-0.16972,1.759166223,0.0009600000000000001,0.00028000000000000003,0.001,1.75,-0.17,1.7582377541,0.68832,0.20076000000000002,0.717,0.68832,0.20076000000000002,0.717,0.0,0.0,0.0
2020-09-30 15:30:00,1.76,-0.18,1.7691806013,0.0,0.0,0.0,1.76,-0.18,1.7691806013,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0.0,0.0,0.0
2020-09-30 16:00:00,1.8948,-0.1786,1.9031986234,0.0048000000000000004,0.0014,0.005,1.8900000000000001,-0.18,1.8985520799,0.66432,0.19376000000000002,0.6920000000000001,0.66432,0.19376000000000002,0.6920000000000001,0.0,0.0,0.0
2020-09-30 16:30:00,2.02576,-0.14832,2.0311825127,0.00576,0.00168,0.006,2.02,-0.15,2.0255616505,0.63648,0.18564000000000003,0.663,0.63648,0.18564000000000003,0.663,0.0,0.0,0.0
2020-09-30 17:00:00,2.06192,-0.12944,2.0659788963,0.0019200000000000003,0.0005600000000000001,0.002,2.06,-0.13,2.0640978659,0.6134400000000001,0.17892000000000002,0.639,0.6134400000000001,0.17892000000000002,0.639,0.0,0.0,0.0
2020-09-30 17:30:00,1.82,-0.5700000000000001,1.9071706793,0.0,0.0,0.0,1.82,-0.5700000000000001,1.9071706793,1.3696000000000002,-0.25220000000000004,1.3926266549,0.6096,0.1778,0.635,0.76,-0.43,0.8732124598000001
2020-09-30 18:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0.0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.29072,0.18396,1.3037635522,0.6307200000000001,0.18396,0.657,0.66,0.0,0.66
2020-09-30 18:30:00,1.55,0.0,1.55,0.0,0.0,0.0,1.55,0.0,1.55,1.32408,0.31744,1.3616005288,0.57408,0.16744,0.598,0.75,0.15,0.7648529270000001
2020-09-30 19:00:00,1.55,0.0,1.55,0.0,0.0,0.0,1.55,0.0,1.55,1.31016,0.18088,1.3225871616,0.62016,0.18088,0.646,0.6900000000000001,0.0,0.6900000000000001
2020-09-30 19:30:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,1.28888,0.31884,1.3277313734,0.5788800000000001,0.16884000000000002,0.603,0.71,0.15,0.7256721023
2020-09-30 20:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.21688,0.052840000000000005,1.2180266828,0.6268800000000001,0.18284,0.653,0.59,-0.13,0.6041522987
2020-09-30 20:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,1.18368,0.30024,1.2211643624,0.5836800000000001,0.17024,0.608,0.6000000000000001,0.13,0.6139218191
2020-09-30 21:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,1.09552,0.18536000000000002,1.1110906354,0.6355200000000001,0.18536000000000002,0.662,0.46,0.0,0.46
2020-09-30 21:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.06384,0.30612,1.1070072267,0.60384,0.17612000000000003,0.629,0.46,0.13,0.4780167361
2020-09-30 22:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.96608,0.18844000000000002,0.9842866452000001,0.6460800000000001,0.18844000000000002,0.673,0.32,0.0,0.32
2020-09-30 22:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.9379200000000001,0.038560000000000004,0.9387123095000001,0.5779200000000001,0.16856000000000002,0.602,0.36,-0.13,0.38275318420000004
2020-09-30 23:00:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.8228800000000001,0.17584000000000002,0.8414577827,0.6028800000000001,0.17584000000000002,0.628,0.22,0.0,0.22
2020-09-30 23:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.746,0.038,0.7469672014000001,0.5760000000000001,0.168,0.6000000000000001,0.17,-0.13,0.2140093456
2020-10-01 00:00:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.74536,0.17948000000000003,0.7666645942,0.61536,0.17948000000000003,0.641,0.13,0.0,0.13
2020-10-01 00:30:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,0.61728,0.18004,0.643,0.61728,0.18004,0.643,0.0,0.0,0.0
2020-10-01 01:00:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0
2020-10-01 01:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.7515200000000001,0.17836000000000002,0.7723953651000001,0.6115200000000001,0.17836000000000002,0.637,0.14,0.0,0.14
