Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-01 02:00:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.7692,0.1806,0.7901170799,0.6192000000000001,0.1806,0.645,0.15,0.0,0.15
2020-10-01 02:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.7855200000000001,0.055360000000000006,0.7874683486,0.6355200000000001,0.18536000000000002,0.662,0.15,-0.13,0.1984943324
2020-10-01 03:00:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.7932,0.18760000000000002,0.8150828179,0.6432,0.18760000000000002,0.67,0.15,0.0,0.15
2020-10-01 03:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.7912800000000001,0.18704,0.8130854814,0.6412800000000001,0.18704,0.668,0.15,0.0,0.15
2020-10-01 04:00:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.79856,0.19208000000000003,0.8213359848,0.65856,0.19208000000000003,0.686,0.14,0.0,0.14
2020-10-01 04:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.788,0.189,0.8103486904,0.648,0.189,0.675,0.14,0.0,0.14
2020-10-01 05:00:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.6873600000000001,0.20048000000000002,0.716,0.6873600000000001,0.20048000000000002,0.716,0.0,0.0,0.0
2020-10-01 05:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.8062400000000001,0.19432000000000002,0.8293269560000001,0.66624,0.19432000000000002,0.6940000000000001,0.14,0.0,0.14
2020-10-01 06:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.8158400000000001,0.19712000000000002,0.8393159119,0.6758400000000001,0.19712000000000002,0.704,0.14,0.0,0.14
2020-10-01 06:30:00,1.11,-0.18,1.1244998888,0.0,0.0,0.0,1.11,-0.18,1.1244998888,0.8556800000000001,0.19124000000000002,0.8767901687,0.65568,0.19124000000000002,0.683,0.2,0.0,0.2
2020-10-01 07:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.9325600000000001,0.19908,0.9535727555,0.6825600000000001,0.19908,0.711,0.25,0.0,0.25
2020-10-01 07:30:00,1.38,-0.13,1.3861096638000001,0.0,0.0,0.0,1.38,-0.13,1.3861096638000001,1.14872,0.34796000000000005,1.2002640543,0.6787200000000001,0.19796000000000002,0.707,0.47000000000000003,0.15,0.49335585530000003
2020-10-01 08:00:00,1.47,-0.13,1.475737104,0.0,0.0,0.0,1.47,-0.13,1.475737104,1.2064,0.3502,1.2562010189000001,0.6864,0.20020000000000002,0.715,0.52,0.15,0.5412023651
2020-10-01 08:30:00,1.42,-0.13,1.4259382876,0.0,0.0,0.0,1.42,-0.13,1.4259382876,1.16352,0.35936,1.2177513704,0.68352,0.19936,0.712,0.48,0.16,0.5059644256
2020-10-01 09:00:00,1.33,-0.13,1.3363382805000001,0.0,0.0,0.0,1.33,-0.13,1.3363382805000001,1.00816,0.36488000000000004,1.0721585704,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.34,0.17,0.3801315562
2020-10-01 09:30:00,1.3599999999999999,-0.15,1.3682470537,0.0,0.0,0.0,1.3599999999999999,-0.15,1.3682470537,0.94144,0.35292,1.0054162322,0.66144,0.19292,0.6890000000000001,0.28,0.16,0.3224903099
2020-10-01 10:00:00,1.32,-0.14,1.3274034805000001,0.0,0.0,0.0,1.32,-0.14,1.3274034805000001,0.9127200000000001,0.36496,0.9829819937000001,0.70272,0.20496,0.732,0.21,0.16,0.2640075756
2020-10-01 10:30:00,1.18,-0.15,1.1894956915,0.0,0.0,0.0,1.18,-0.15,1.1894956915,0.85816,0.35488000000000003,0.9286433115,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.19,0.16,0.248394847
2020-10-01 11:00:00,1.22,-0.13,1.2269066794,0.0,0.0,0.0,1.22,-0.13,1.2269066794,0.8331200000000001,0.36216000000000004,0.9084320558000001,0.6931200000000001,0.20216,0.722,0.14,0.16,0.2126029163
2020-10-01 11:30:00,1.18,-0.13,1.1871394189,0.0,0.0,0.0,1.18,-0.13,1.1871394189,0.83608,0.33844,0.9019819289000001,0.6460800000000001,0.18844000000000002,0.673,0.19,0.15,0.24207436870000001
2020-10-01 12:00:00,1.18,-0.13,1.1871394189,0.0,0.0,0.0,1.18,-0.13,1.1871394189,0.82952,0.36236,0.9052116879000001,0.6595200000000001,0.19236,0.687,0.17,0.17,0.24041630560000002
2020-10-01 12:30:00,1.16288,-0.12916,1.1700308543,0.00288,0.00084,0.003,1.16,-0.13,1.167261753,0.8555200000000001,0.33536000000000005,0.9189019534,0.6355200000000001,0.18536000000000002,0.662,0.22,0.15,0.26627053910000004
2020-10-01 13:00:00,1.21,-0.13,1.2169634341,0.0,0.0,0.0,1.21,-0.13,1.2169634341,0.85496,0.32228,0.9136853944000001,0.6249600000000001,0.18228000000000003,0.651,0.23,0.14,0.2692582404
2020-10-01 13:30:00,1.1796,-0.13720000000000002,1.1875521041,0.009600000000000001,0.0028,0.01,1.17,-0.14,1.1783462988,0.83728,0.33004,0.8999801109000001,0.61728,0.18004,0.643,0.22,0.15,0.26627053910000004
2020-10-01 14:00:00,1.0488,-0.16160000000000002,1.0611767054,0.028800000000000003,0.008400000000000001,0.03,1.02,-0.17,1.0340696302,0.7784000000000001,0.3262,0.8439863743,0.6384000000000001,0.1862,0.665,0.14,0.14,0.1979898987
2020-10-01 14:30:00,1.0936,-0.1302,1.101323295,0.033600000000000005,0.0098,0.035,1.06,-0.14,1.0692053124,0.49456000000000006,0.32508000000000004,0.5918332535,0.63456,0.18508000000000002,0.661,-0.14,0.14,0.1979898987
2020-10-01 15:00:00,1.09168,-0.13076000000000002,1.0994832423,0.03168,0.00924,0.033,1.06,-0.14,1.0692053124,0.6607200000000001,0.32396,0.7358675152,0.6307200000000001,0.18396,0.657,0.03,0.14,0.1431782106
2020-10-01 15:30:00,1.12536,-0.13552,1.1334905381,0.015360000000000002,0.0044800000000000005,0.016,1.11,-0.14,1.1187939935,0.7661600000000001,0.31388000000000005,0.8279624388,0.59616,0.17388,0.621,0.17,0.14,0.22022715550000002
2020-10-01 16:00:00,1.13288,-0.13916,1.1413950236,0.00288,0.00084,0.003,1.13,-0.14,1.1386395391,0.8311200000000001,0.32116,0.8910130190000001,0.62112,0.18116000000000002,0.647,0.21,0.14,0.2523885893
2020-10-01 16:30:00,1.15768,-0.18776,1.1728072305000001,0.007680000000000001,0.0022400000000000002,0.008,1.15,-0.19,1.1655899794,0.8548,0.3164,0.9114779207,0.6048,0.1764,0.63,0.25,0.14,0.2865309756
2020-10-01 17:00:00,1.20096,0.00028000000000000003,1.2009600326,0.0009600000000000001,0.00028000000000000003,0.001,1.2,0.0,1.2,1.01616,0.17388,1.0309293865,0.59616,0.17388,0.621,0.42,0.0,0.42
2020-10-01 17:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,1.19192,0.31556,1.2329847525,0.60192,0.17556000000000002,0.627,0.59,0.14,0.6063827174
2020-10-01 18:00:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,1.26824,0.32032000000000005,1.3080663592000001,0.61824,0.18032,0.644,0.65,0.14,0.6649060084
2020-10-01 18:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.31304,0.32172,1.3518793585,0.62304,0.18172000000000002,0.649,0.6900000000000001,0.14,0.7040596566
2020-10-01 19:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,1.35344,0.31892000000000004,1.3905070298,0.6134400000000001,0.17892000000000002,0.639,0.74,0.14,0.7531268154
2020-10-01 19:30:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,1.33824,0.32032000000000005,1.3760418598,0.61824,0.18032,0.644,0.72,0.14,0.7334848328
2020-10-01 20:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,1.33032,0.18676,1.3433654008,0.64032,0.18676,0.667,0.6900000000000001,0.0,0.6900000000000001
2020-10-01 20:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,1.28128,0.22704000000000002,1.301240024,0.6412800000000001,0.18704,0.668,0.64,0.04,0.6412487817
2020-10-01 21:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,1.13728,0.18004,1.1514426603,0.61728,0.18004,0.643,0.52,0.0,0.52
2020-10-01 21:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,1.0896,0.0478,1.0906479725,0.6096,0.1778,0.635,0.48,-0.13,0.4972926704
2020-10-01 22:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,1.02512,0.05816,1.0267685231,0.64512,0.18816000000000002,0.672,0.38,-0.13,0.4016217126
2020-10-01 22:30:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.9541600000000001,0.31788000000000005,1.0057181514,0.6441600000000001,0.18788000000000002,0.671,0.31,0.13,0.33615472630000004
2020-10-01 23:00:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.8628,0.1904,0.8835587134,0.6528,0.1904,0.68,0.21,0.0,0.21
2020-10-01 23:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.7989600000000001,0.049280000000000004,0.800478357,0.6489600000000001,0.18928,0.676,0.15,-0.14,0.2051828453
2020-10-02 00:00:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.7947200000000001,0.19096000000000002,0.8173405655,0.6547200000000001,0.19096000000000002,0.682,0.14,0.0,0.14
2020-10-02 00:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.788,0.189,0.8103486904,0.648,0.189,0.675,0.14,0.0,0.14
2020-10-02 01:00:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,0.67008,0.19544,0.6980000000000001,0.67008,0.19544,0.6980000000000001,0.0,0.0,0.0
2020-10-02 01:30:00,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894,0.65376,0.19068000000000002,0.681,0.65376,0.19068000000000002,0.681,0.0,0.0,0.0
2020-10-02 02:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.8028000000000001,0.1904,0.8250696940000001,0.6528,0.1904,0.68,0.15,0.0,0.15
2020-10-02 02:30:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.7999200000000001,0.18956,0.8220735977,0.64992,0.18956,0.677,0.15,0.0,0.15
2020-10-02 03:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.8028000000000001,0.0604,0.8050689411,0.6528,0.1904,0.68,0.15,-0.13,0.1984943324
2020-10-02 03:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.79088,0.18984,0.8133451912,0.65088,0.18984,0.678,0.14,0.0,0.14
2020-10-02 04:00:00,0.81096,0.00028000000000000003,0.8109600483,0.0009600000000000001,0.00028000000000000003,0.001,0.81,0.0,0.81,0.8158400000000001,0.19712000000000002,0.8393159119,0.6758400000000001,0.19712000000000002,0.704,0.14,0.0,0.14
2020-10-02 04:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.67776,0.19768000000000002,0.706,0.67776,0.19768000000000002,0.706,0.0,0.0,0.0
2020-10-02 05:00:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.6768000000000001,0.19740000000000002,0.705,0.6768000000000001,0.19740000000000002,0.705,0.0,0.0,0.0
2020-10-02 05:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.8010400000000001,0.34572,0.8724605435,0.6710400000000001,0.19572,0.6990000000000001,0.13,0.15,0.1984943324
2020-10-02 06:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.802,0.196,0.8256028101,0.672,0.196,0.7000000000000001,0.13,0.0,0.13
2020-10-02 06:30:00,1.06,-0.15,1.0705606008,0.0,0.0,0.0,1.06,-0.15,1.0705606008,0.82376,0.060680000000000005,0.8259918886000001,0.65376,0.19068000000000002,0.681,0.17,-0.13,0.2140093456
2020-10-02 07:00:00,1.23,-0.18,1.2431009613,0.0,0.0,0.0,1.23,-0.18,1.2431009613,0.91144,0.19292,0.9316335116000001,0.66144,0.19292,0.6890000000000001,0.25,0.0,0.25
2020-10-02 07:30:00,1.38,-0.14,1.3870832708,0.0,0.0,0.0,1.38,-0.14,1.3870832708,1.0728,0.3204,1.1196231509,0.6528,0.1904,0.68,0.42,0.13,0.4396589587
2020-10-02 08:00:00,1.48,-0.14,1.4866068747,0.0,0.0,0.0,1.48,-0.14,1.4866068747,1.25048,0.32264000000000004,1.2914320733,0.6604800000000001,0.19264,0.6880000000000001,0.59,0.13,0.6041522987
2020-10-02 08:30:00,1.55,-0.14,1.5563097378,0.0,0.0,0.0,1.55,-0.14,1.5563097378,1.262,0.34600000000000003,1.3085717405000001,0.672,0.196,0.7000000000000001,0.59,0.15,0.6087692502000001
2020-10-02 09:00:00,1.5,-0.14,1.5065191668,0.0,0.0,0.0,1.5,-0.14,1.5065191668,1.18008,0.38544,1.2414317541,0.67008,0.19544,0.6980000000000001,0.51,0.19,0.544242593
2020-10-02 09:30:00,1.49,-0.14,1.4965627284,0.0,0.0,0.0,1.49,-0.14,1.4965627284,1.09968,0.33824000000000004,1.1505226638,0.6796800000000001,0.19824000000000003,0.708,0.42,0.14,0.4427188724
2020-10-02 10:00:00,1.49,-0.14,1.4965627284,0.0,0.0,0.0,1.49,-0.14,1.4965627284,1.02464,0.34552000000000005,1.0813284422,0.70464,0.20552,0.734,0.32,0.14,0.3492849839
2020-10-02 10:30:00,1.53,-0.14,1.5363918771,0.0,0.0,0.0,1.53,-0.14,1.5363918771,1.02624,0.33432,1.0793231212,0.66624,0.19432000000000002,0.6940000000000001,0.36,0.14,0.3862641583
2020-10-02 11:00:00,1.53,-0.14,1.5363918771,0.0,0.0,0.0,1.53,-0.14,1.5363918771,1.05048,0.33264000000000005,1.1018881976000001,0.6604800000000001,0.19264,0.6880000000000001,0.39,0.14,0.41436698710000003
2020-10-02 11:30:00,1.55,-0.14,1.5563097378,0.0,0.0,0.0,1.55,-0.14,1.5563097378,1.102,0.226,1.1249355537,0.192,0.056,0.2,0.91,0.17,0.9257429449000001
2020-10-02 12:00:00,1.55,-0.14,1.5563097378,0.0,0.0,0.0,1.55,-0.14,1.5563097378,1.09,0.18,1.1047624179,0.0,0.0,0.0,1.09,0.18,1.1047624179
2020-10-02 12:30:00,1.56,-0.16,1.5681836627,0.0,0.0,0.0,1.56,-0.16,1.5681836627,1.13,0.17,1.1427160627,0.0,0.0,0.0,1.13,0.17,1.1427160627
2020-10-02 13:00:00,1.56,-0.16,1.5681836627,0.0,0.0,0.0,1.56,-0.16,1.5681836627,1.12,0.13,1.1275194012,0.0,0.0,0.0,1.12,0.13,1.1275194012
2020-10-02 13:30:00,1.49096,-0.13972,1.4974923706,0.0009600000000000001,0.00028000000000000003,0.001,1.49,-0.14,1.4965627284,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08
2020-10-02 14:00:00,1.39864,-0.13748000000000002,1.405380589,0.00864,0.00252,0.009000000000000001,1.3900000000000001,-0.14,1.3970325694,1.05096,0.30028000000000005,1.0930164683,0.0009600000000000001,0.00028000000000000003,0.001,1.05,0.30000000000000004,1.0920164834
2020-10-02 14:30:00,1.44632,-0.13524,1.4526291337,0.01632,0.00476,0.017,1.43,-0.14,1.4368368035,1.044,0.252,1.0739832401,0.384,0.112,0.4,0.66,0.14,0.6746851117
2020-10-02 15:00:00,1.40208,-0.13356,1.4084269949000001,0.022080000000000002,0.00644,0.023,1.38,-0.14,1.3870832708,1.00184,0.19012,1.0197200596,0.6518400000000001,0.19012,0.679,0.35000000000000003,0.0,0.35000000000000003
2020-10-02 15:30:00,1.4192,-0.13440000000000002,1.4255497185000001,0.019200000000000002,0.0056,0.02,1.4,-0.14,1.406982587,1.02304,0.18172000000000002,1.0390538966,0.62304,0.18172000000000002,0.649,0.4,0.0,0.4
2020-10-02 16:00:00,1.41632,-0.17524,1.4271199669,0.01632,0.00476,0.017,1.4,-0.18,1.4115239991,1.11056,0.31808000000000003,1.1552135733,0.6105600000000001,0.17808000000000002,0.636,0.5,0.14,0.5192301994
2020-10-02 16:30:00,1.44632,-0.17524,1.4568975942,0.01632,0.00476,0.017,1.43,-0.18,1.4412841496,1.18208,0.32144,1.2250048163,0.6220800000000001,0.18144000000000002,0.648,0.56,0.14,0.5772347876
2020-10-02 17:00:00,1.48536,-0.18552000000000002,1.4969007983,0.015360000000000002,0.0044800000000000005,0.016,1.47,-0.19,1.4822280526,1.23696,0.30828,1.2747966897,0.57696,0.16828,0.601,0.66,0.14,0.6746851117
2020-10-02 17:30:00,1.4796,0.0028,1.4796026494,0.009600000000000001,0.0028,0.01,1.47,0.0,1.47,1.35656,0.31108,1.3917707425999999,0.5865600000000001,0.17108,0.611,0.77,0.14,0.7826237921
2020-10-02 18:00:00,1.5348000000000002,0.0014,1.5348006385000001,0.0048000000000000004,0.0014,0.005,1.53,0.0,1.53,1.4557600000000002,0.17668,1.4664422934,0.6057600000000001,0.17668,0.631,0.85,0.0,0.85
2020-10-02 18:30:00,1.55384,0.0011200000000000001,1.5538404036,0.0038400000000000005,0.0011200000000000001,0.004,1.55,0.0,1.55,1.41928,0.29604,1.4498259896,0.56928,0.16604000000000002,0.593,0.85,0.13,0.8598837131
2020-10-02 19:00:00,1.58384,0.0011200000000000001,1.583840396,0.0038400000000000005,0.0011200000000000001,0.004,1.58,0.0,1.58,1.47904,0.17472000000000001,1.489324142,0.59904,0.17472000000000001,0.624,0.88,0.0,0.88
2020-10-02 19:30:00,1.5419200000000002,0.0005600000000000001,1.5419201017000002,0.0019200000000000003,0.0005600000000000001,0.002,1.54,0.0,1.54,1.50928,0.29604,1.5380395964,0.56928,0.16604000000000002,0.593,0.9400000000000001,0.13,0.9489467846
2020-10-02 20:00:00,1.44192,0.0005600000000000001,1.4419201087,0.0019200000000000003,0.0005600000000000001,0.002,1.44,0.0,1.44,1.34424,0.043320000000000004,1.3449378424,0.5942400000000001,0.17332,0.619,0.75,-0.13,0.7611832894
2020-10-02 20:30:00,1.35192,0.0005600000000000001,1.351920116,0.0019200000000000003,0.0005600000000000001,0.002,1.35,0.0,1.35,1.26272,0.29996,1.2978589292,0.58272,0.16996000000000003,0.607,0.68,0.13,0.6923149572
2020-10-02 21:00:00,1.25576,0.13168000000000002,1.26264516,0.00576,0.00168,0.006,1.25,0.13,1.2567418191,1.19248,0.17864000000000002,1.2057863824,0.61248,0.17864000000000002,0.638,0.58,0.0,0.58
2020-10-02 21:30:00,1.18288,0.00084,1.1828802983,0.00288,0.00084,0.003,1.18,0.0,1.18,1.12232,0.30276000000000003,1.1624395898,0.5923200000000001,0.17276000000000002,0.617,0.53,0.13,0.545710546
2020-10-02 22:00:00,1.12288,0.13084,1.1304771559,0.00288,0.00084,0.003,1.12,0.13,1.1275194012,1.03976,0.18368,1.0558594603,0.6297600000000001,0.18368,0.656,0.41000000000000003,0.0,0.41000000000000003
2020-10-02 22:30:00,1.01672,0.13196000000000002,1.0252477749,0.00672,0.0019600000000000004,0.007,1.01,0.13,1.0183319694,0.9752000000000001,0.1736,0.9905311706000001,0.5952000000000001,0.1736,0.62,0.38,0.0,0.38
2020-10-02 23:00:00,0.9548000000000001,0.0014,0.9548010264000001,0.0048000000000000004,0.0014,0.005,0.9500000000000001,0.0,0.9500000000000001,0.8786400000000001,0.17752,0.8963936635,0.6086400000000001,0.17752,0.634,0.27,0.0,0.27
2020-10-02 23:30:00,0.8519200000000001,0.0005600000000000001,0.8519201841,0.0019200000000000003,0.0005600000000000001,0.002,0.85,0.0,0.85,0.7967200000000001,0.04696,0.7981027503,0.60672,0.17696,0.632,0.19,-0.13,0.2302172887
2020-10-03 00:00:00,0.82096,0.13028,0.8312329397,0.0009600000000000001,0.00028000000000000003,0.001,0.8200000000000001,0.13,0.8302409289,0.7701600000000001,0.18088,0.7911156679,0.62016,0.18088,0.646,0.15,0.0,0.15
2020-10-03 00:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.75112,0.18116000000000002,0.7726578803,0.62112,0.18116000000000002,0.647,0.13,0.0,0.13
2020-10-03 01:00:00,0.7509600000000001,0.00028000000000000003,0.7509600522000001,0.0009600000000000001,0.00028000000000000003,0.001,0.75,0.0,0.75,0.66912,0.06516000000000001,0.6722852073000001,0.66912,0.19516000000000003,0.6970000000000001,0.0,-0.13,0.13
2020-10-03 01:30:00,0.7819200000000001,0.13056,0.7927451041,0.0019200000000000003,0.0005600000000000001,0.002,0.78,0.13,0.7907591289,0.7655200000000001,0.055360000000000006,0.7675191203,0.6355200000000001,0.18536000000000002,0.662,0.13,-0.13,0.1838477631
2020-10-03 02:00:00,0.85096,0.00028000000000000003,0.8509600461,0.0009600000000000001,0.00028000000000000003,0.001,0.85,0.0,0.85,0.7962400000000001,0.19432000000000002,0.8196086871,0.66624,0.19432000000000002,0.6940000000000001,0.13,0.0,0.13
2020-10-03 02:30:00,0.8909600000000001,0.00028000000000000003,0.8909600440000001,0.0009600000000000001,0.00028000000000000003,0.001,0.89,0.0,0.89,0.8184,0.0562,0.8203273737000001,0.6384000000000001,0.1862,0.665,0.18,-0.13,0.2220360331
2020-10-03 03:00:00,0.8648,0.0014,0.8648011332000001,0.0048000000000000004,0.0014,0.005,0.86,0.0,0.86,0.8062400000000001,0.06432,0.8088015826,0.66624,0.19432000000000002,0.6940000000000001,0.14,-0.13,0.1910497317
2020-10-03 03:30:00,0.85384,0.0011200000000000001,0.8538407346,0.0038400000000000005,0.0011200000000000001,0.004,0.85,0.0,0.85,0.7812800000000001,0.05704000000000001,0.7833594322,0.6412800000000001,0.18704,0.668,0.14,-0.13,0.1910497317
2020-10-03 04:00:00,0.84096,0.00028000000000000003,0.8409600466,0.0009600000000000001,0.00028000000000000003,0.001,0.84,0.0,0.84,0.79856,0.19208000000000003,0.8213359848,0.65856,0.19208000000000003,0.686,0.14,0.0,0.14
2020-10-03 04:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.7726400000000001,0.054520000000000006,0.7745611661,0.6326400000000001,0.18452000000000002,0.659,0.14,-0.13,0.1910497317
2020-10-03 05:00:00,0.81096,0.00028000000000000003,0.8109600483,0.0009600000000000001,0.00028000000000000003,0.001,0.81,0.0,0.81,0.7995200000000001,0.19236,0.8223348466,0.6595200000000001,0.19236,0.687,0.14,0.0,0.14
2020-10-03 05:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.78224,0.18732000000000001,0.8043557671,0.64224,0.18732000000000001,0.669,0.14,0.0,0.14
2020-10-03 06:00:00,0.7909600000000001,0.00028000000000000003,0.7909600496,0.0009600000000000001,0.00028000000000000003,0.001,0.79,0.0,0.79,0.6768000000000001,0.19740000000000002,0.705,0.6768000000000001,0.19740000000000002,0.705,0.0,0.0,0.0
2020-10-03 06:30:00,0.81096,0.00028000000000000003,0.8109600483,0.0009600000000000001,0.00028000000000000003,0.001,0.81,0.0,0.81,0.80952,0.19236,0.8320606949,0.6595200000000001,0.19236,0.687,0.15,0.0,0.15
2020-10-03 07:00:00,0.8557600000000001,0.00168,0.8557616491000001,0.00576,0.00168,0.006,0.85,0.0,0.85,0.8594400000000001,0.20692000000000002,0.8839983032000001,0.7094400000000001,0.20692000000000002,0.739,0.15,0.0,0.15
2020-10-03 07:30:00,0.95096,0.00028000000000000003,0.9509600412,0.0009600000000000001,0.00028000000000000003,0.001,0.9500000000000001,0.0,0.9500000000000001,0.8383200000000001,0.20076000000000002,0.8620237816,0.68832,0.20076000000000002,0.717,0.15,0.0,0.15
2020-10-03 08:00:00,1.06192,0.0005600000000000001,1.0619201477,0.0019200000000000003,0.0005600000000000001,0.002,1.06,0.0,1.06,0.9304,0.20720000000000002,0.9531925304000001,0.7104,0.20720000000000002,0.74,0.22,0.0,0.22
2020-10-03 08:30:00,1.16096,0.00028000000000000003,1.1609600338,0.0009600000000000001,0.00028000000000000003,0.001,1.16,0.0,1.16,1.0264,0.0702,1.0287978421,0.6864,0.20020000000000002,0.715,0.34,-0.13,0.3640054945
2020-10-03 09:00:00,1.24096,0.00028000000000000003,1.2409600316,0.0009600000000000001,0.00028000000000000003,0.001,1.24,0.0,1.24,1.07984,0.20412000000000002,1.0989628747,0.69984,0.20412000000000002,0.729,0.38,0.0,0.38
2020-10-03 09:30:00,1.33,-0.13,1.3363382805000001,0.0,0.0,0.0,1.33,-0.13,1.3363382805000001,1.10336,0.33348000000000005,1.1526544148,0.6633600000000001,0.19348,0.6910000000000001,0.44,0.14,0.4617358552
2020-10-03 10:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,1.10568,0.33124000000000003,1.1542305662,0.65568,0.19124000000000002,0.683,0.45,0.14,0.4712748667
2020-10-03 10:30:00,1.26384,0.0011200000000000001,1.2638404963,0.0038400000000000005,0.0011200000000000001,0.004,1.26,0.0,1.26,1.0972,0.3346,1.1470854370999999,0.6672,0.19460000000000002,0.6950000000000001,0.43,0.14,0.4522167622
2020-10-03 11:00:00,1.30096,0.00028000000000000003,1.3009600301,0.0009600000000000001,0.00028000000000000003,0.001,1.3,0.0,1.3,1.12272,0.20496,1.1412750764,0.70272,0.20496,0.732,0.42,0.0,0.42
2020-10-03 11:30:00,1.26096,0.00028000000000000003,1.2609600311,0.0009600000000000001,0.00028000000000000003,0.001,1.26,0.0,1.26,1.1116,0.32880000000000004,1.1592083506,0.6816,0.1988,0.71,0.43,0.13,0.4492215489
2020-10-03 12:00:00,1.2848,0.0014,1.2848007628,0.0048000000000000004,0.0014,0.005,1.28,0.0,1.28,1.10848,0.20664000000000002,1.1275761615,0.7084800000000001,0.20664000000000002,0.738,0.4,0.0,0.4
2020-10-03 12:30:00,1.30672,0.0019600000000000004,1.3067214699,0.00672,0.0019600000000000004,0.007,1.3,0.0,1.3,1.1116,0.32880000000000004,1.1592083506,0.6816,0.1988,0.71,0.43,0.13,0.4492215489
2020-10-03 13:00:00,1.2196,0.0028,1.2196032142,0.009600000000000001,0.0028,0.01,1.21,0.0,1.21,1.186,0.203,1.2032476885,0.6960000000000001,0.203,0.725,0.49,0.0,0.49
2020-10-03 13:30:00,1.19632,0.00476,1.1963294697,0.01632,0.00476,0.017,1.18,0.0,1.18,1.25376,0.19068000000000002,1.2681770381,0.65376,0.19068000000000002,0.681,0.6000000000000001,0.0,0.6000000000000001
2020-10-03 14:00:00,1.17304,0.00672,1.1730592483,0.02304,0.00672,0.024,1.15,0.0,1.15,1.1577600000000001,0.19768000000000002,1.1745150489,0.67776,0.19768000000000002,0.706,0.48,0.0,0.48
2020-10-03 14:30:00,1.164,0.137,1.1720345558,0.024,0.007,0.025,1.1400000000000001,0.13,1.1473883388,1.06568,0.19124000000000002,1.0827033758,0.65568,0.19124000000000002,0.683,0.41000000000000003,0.0,0.41000000000000003
2020-10-03 15:00:00,1.13016,0.13588,1.1382991698,0.02016,0.005880000000000001,0.021,1.11,0.13,1.1175866857,1.0568,0.19740000000000002,1.0750781367,0.6768000000000001,0.19740000000000002,0.705,0.38,0.0,0.38
2020-10-03 15:30:00,1.13784,0.00812,1.1378689731,0.027840000000000004,0.00812,0.029,1.11,0.0,1.11,1.02704,0.31872,1.075357429,0.6470400000000001,0.18872000000000003,0.674,0.38,0.13,0.4016217126
2020-10-03 16:00:00,1.11784,0.00812,1.1178694915,0.027840000000000004,0.00812,0.029,1.09,0.0,1.09,1.05312,0.20216,1.0723480778,0.6931200000000001,0.20216,0.722,0.36,0.0,0.36
2020-10-03 16:30:00,1.19496,0.13728,1.2028196872,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.17,0.13,1.177200068,1.1776,0.1918,1.1931173454,0.6576000000000001,0.1918,0.685,0.52,0.0,0.52
2020-10-03 17:00:00,1.2591999999999999,0.0056,1.2592124523,0.019200000000000002,0.0056,0.02,1.24,0.0,1.24,1.28856,0.33208000000000004,1.3306629926,0.65856,0.19208000000000003,0.686,0.63,0.14,0.645368112
2020-10-03 17:30:00,1.33152,0.13336,1.3381817515,0.01152,0.00336,0.012,1.32,0.13,1.3263860675,1.33704,0.18872000000000003,1.3502930052,0.6470400000000001,0.18872000000000003,0.674,0.6900000000000001,0.0,0.6900000000000001
2020-10-03 18:00:00,1.40784,0.13812000000000002,1.4145990952,0.027840000000000004,0.00812,0.029,1.38,0.13,1.3861096638000001,1.46312,0.20216,1.4770202436,0.6931200000000001,0.20216,0.722,0.77,0.0,0.77
2020-10-03 18:30:00,1.4472800000000001,0.13504000000000002,1.4535663728000001,0.01728,0.00504,0.018000000000000002,1.43,0.13,1.4358969322,1.5518399999999999,0.33012,1.5865644015,0.6518400000000001,0.19012,0.679,0.9,0.14,0.9108238029
2020-10-03 19:00:00,1.4644,0.1342,1.4705362967,0.014400000000000001,0.004200000000000001,0.015,1.45,0.13,1.4558159224,1.48488,0.19684000000000001,1.4978700211,0.67488,0.19684000000000001,0.7030000000000001,0.81,0.0,0.81
2020-10-03 19:30:00,1.44056,0.13308,1.4466939552,0.010560000000000002,0.0030800000000000003,0.011,1.43,0.13,1.4358969322,1.388,0.339,1.4287984462,0.648,0.189,0.675,0.74,0.15,0.7550496672
2020-10-03 20:00:00,1.3096,0.1328,1.3163160715,0.009600000000000001,0.0028,0.01,1.3,0.13,1.3064838307,1.34008,0.19544,1.3542566965,0.67008,0.19544,0.6980000000000001,0.67,0.0,0.67
2020-10-03 20:30:00,1.2148,0.13140000000000002,1.2218858375,0.0048000000000000004,0.0014,0.005,1.21,0.13,1.2169634341,1.23896,0.33928,1.2845749492,0.6489600000000001,0.18928,0.676,0.59,0.15,0.6087692502000001
2020-10-03 21:00:00,1.13768,0.13224000000000002,1.1453397749,0.007680000000000001,0.0022400000000000002,0.008,1.13,0.13,1.1374532957,1.1648800000000001,0.19684000000000001,1.1813938378,0.67488,0.19684000000000001,0.7030000000000001,0.49,0.0,0.49
2020-10-03 21:30:00,1.10864,0.13252,1.1165322208,0.00864,0.00252,0.009000000000000001,1.1,0.13,1.107655181,1.10528,0.06404,1.1071336866,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.44,-0.13,0.4588027899
2020-10-03 22:00:00,1.03192,0.13056,1.0401465281,0.0019200000000000003,0.0005600000000000001,0.002,1.03,0.13,1.0381714695,1.05752,0.07636000000000001,1.0602732667,0.70752,0.20636000000000002,0.737,0.35000000000000003,-0.13,0.3733630941
2020-10-03 22:30:00,0.9576800000000001,0.13224000000000002,0.9667669833,0.007680000000000001,0.0022400000000000002,0.008,0.9500000000000001,0.13,0.9588534820000001,0.9633600000000001,0.19348,0.9825970690000001,0.6633600000000001,0.19348,0.6910000000000001,0.30000000000000004,0.0,0.30000000000000004
2020-10-03 23:00:00,0.8828800000000001,0.00084,0.8828803996000001,0.00288,0.00084,0.003,0.88,0.0,0.88,0.88792,0.07356,0.8909618398,0.6979200000000001,0.20356000000000002,0.727,0.19,-0.13,0.2302172887
2020-10-03 23:30:00,0.80576,0.00168,0.8057617514000001,0.00576,0.00168,0.006,0.8,0.0,0.8,0.8466400000000001,0.19152000000000002,0.8680317967000001,0.65664,0.19152000000000002,0.684,0.19,0.0,0.19
2020-10-04 00:00:00,0.7457600000000001,0.00168,0.7457618923,0.00576,0.00168,0.006,0.74,0.0,0.74,0.81296,0.19628,0.8363191974,0.67296,0.19628,0.7010000000000001,0.14,0.0,0.14
2020-10-04 00:30:00,0.7248,0.0014,0.7248013521000001,0.0048000000000000004,0.0014,0.005,0.72,0.0,0.72,0.7928000000000001,0.0604,0.7950974783,0.6528,0.1904,0.68,0.14,-0.13,0.1910497317
2020-10-04 01:00:00,0.7428800000000001,0.00084,0.7428804749,0.00288,0.00084,0.003,0.74,0.0,0.74,0.6825600000000001,0.06908,0.6860467914,0.6825600000000001,0.19908,0.711,0.0,-0.13,0.13
2020-10-04 01:30:00,0.8009600000000001,0.13028,0.8114861675,0.0009600000000000001,0.00028000000000000003,0.001,0.8,0.13,0.8104936767,0.7976000000000001,0.0618,0.7999906249000001,0.6576000000000001,0.1918,0.685,0.14,-0.13,0.1910497317
2020-10-04 02:00:00,0.8519200000000001,0.13056,0.8618663469000001,0.0019200000000000003,0.0005600000000000001,0.002,0.85,0.13,0.8598837131,0.8827200000000001,0.07496000000000001,0.8858970595000001,0.70272,0.20496,0.732,0.18,-0.13,0.2220360331
2020-10-04 02:30:00,0.88192,0.0005600000000000001,0.8819201778,0.0019200000000000003,0.0005600000000000001,0.002,0.88,0.0,0.88,0.8929600000000001,0.06628,0.8954164394,0.67296,0.19628,0.7010000000000001,0.22,-0.13,0.2555386468
2020-10-04 03:00:00,0.8605600000000001,0.0030800000000000003,0.8605655117000001,0.010560000000000002,0.0030800000000000003,0.011,0.85,0.0,0.85,0.8656,0.0758,0.8689125388000001,0.7056,0.2058,0.735,0.16,-0.13,0.20615528130000002
2020-10-04 03:30:00,0.8576800000000001,0.13224000000000002,0.8678147268,0.007680000000000001,0.0022400000000000002,0.008,0.85,0.13,0.8598837131,0.8348800000000001,0.06684000000000001,0.8375513119,0.67488,0.19684000000000001,0.7030000000000001,0.16,-0.13,0.20615528130000002
2020-10-04 04:00:00,0.8434400000000001,0.003920000000000001,0.8434491093,0.01344,0.003920000000000001,0.014,0.8300000000000001,0.0,0.8300000000000001,0.85848,0.20664000000000002,0.8829994337,0.7084800000000001,0.20664000000000002,0.738,0.15,0.0,0.15
2020-10-04 04:30:00,0.8348,0.13140000000000002,0.8450781029000001,0.0048000000000000004,0.0014,0.005,0.8300000000000001,0.13,0.8401190392000001,0.8091200000000001,0.19516000000000003,0.8323236149000001,0.66912,0.19516000000000003,0.6970000000000001,0.14,0.0,0.14
2020-10-04 05:00:00,0.80288,0.13084,0.8134712042000001,0.00288,0.00084,0.003,0.8,0.13,0.8104936767,0.68832,0.20076000000000002,0.717,0.68832,0.20076000000000002,0.717,0.0,0.0,0.0
2020-10-04 05:30:00,0.77288,0.00084,0.7728804565,0.00288,0.00084,0.003,0.77,0.0,0.77,0.79432,0.19376000000000002,0.8176106653,0.66432,0.19376000000000002,0.6920000000000001,0.13,0.0,0.13
2020-10-04 06:00:00,0.74192,0.0005600000000000001,0.7419202113000001,0.0019200000000000003,0.0005600000000000001,0.002,0.74,0.0,0.74,0.69408,0.20244,0.723,0.69408,0.20244,0.723,0.0,0.0,0.0
2020-10-04 06:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.80432,0.19376000000000002,0.8273291969000001,0.66432,0.19376000000000002,0.6920000000000001,0.14,0.0,0.14
2020-10-04 07:00:00,0.8009600000000001,0.00028000000000000003,0.8009600489,0.0009600000000000001,0.00028000000000000003,0.001,0.8,0.0,0.8,0.8494400000000001,0.20692000000000002,0.8742792460000001,0.7094400000000001,0.20692000000000002,0.739,0.14,0.0,0.14
2020-10-04 07:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.85872,0.19796000000000002,0.8812424184000001,0.6787200000000001,0.19796000000000002,0.707,0.18,0.0,0.18
2020-10-04 08:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.9665600000000001,0.20608,0.9882849791,0.7065600000000001,0.20608,0.736,0.26,0.0,0.26
2020-10-04 08:30:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,1.04352,0.19936,1.0623927711,0.68352,0.19936,0.712,0.36,0.0,0.36
2020-10-04 09:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,1.08232,0.20776000000000003,1.1020802149,0.7123200000000001,0.20776000000000003,0.742,0.37,0.0,0.37
2020-10-04 09:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,1.10832,0.20076000000000002,1.1263559828,0.68832,0.20076000000000002,0.717,0.42,0.0,0.42
2020-10-04 10:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,1.09776,0.32768,1.1456226255,0.67776,0.19768000000000002,0.706,0.42,0.13,0.4396589587
2020-10-04 10:30:00,1.18192,0.13056,1.1891092465,0.0019200000000000003,0.0005600000000000001,0.002,1.18,0.13,1.1871394189,1.11816,0.32488,1.1644006183,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.45,0.13,0.46840153710000004
2020-10-04 11:00:00,1.22,0.13,1.2269066794,0.0,0.0,0.0,1.22,0.13,1.2269066794,1.14904,0.20972000000000002,1.1680220032,0.71904,0.20972000000000002,0.749,0.43,0.0,0.43
2020-10-04 11:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,1.1156,0.3458,1.1679644686,0.7056,0.2058,0.735,0.41000000000000003,0.14,0.4332435804
2020-10-04 12:00:00,1.25,0.13,1.2567418191,0.0,0.0,0.0,1.25,0.13,1.2567418191,1.18384,0.21112000000000003,1.2025176922,0.72384,0.21112000000000003,0.754,0.46,0.0,0.46
2020-10-04 12:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,1.25232,0.33776,1.2970686952000001,0.7123200000000001,0.20776000000000003,0.742,0.54,0.13,0.5554277631
2020-10-04 13:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,1.29824,0.21532,1.3159748478,0.73824,0.21532,0.769,0.56,0.0,0.56
2020-10-04 13:30:00,1.21,0.13,1.2169634341,0.0,0.0,0.0,1.21,0.13,1.2169634341,1.23272,0.15496000000000001,1.2424215066,0.70272,0.20496,0.732,0.53,-0.05,0.5323532662
2020-10-04 14:00:00,1.13576,0.13168000000000002,1.1433680072,0.00576,0.00168,0.006,1.13,0.13,1.1374532957,1.18536,0.21448,1.20460782,0.73536,0.21448,0.766,0.45,0.0,0.45
2020-10-04 14:30:00,1.1048,0.13140000000000002,1.1125866258000001,0.0048000000000000004,0.0014,0.005,1.1,0.13,1.107655181,1.03616,0.20888,1.0570044465,0.71616,0.20888,0.746,0.32,0.0,0.32
2020-10-04 15:00:00,1.12,0.13,1.1275194012,0.0,0.0,0.0,1.12,0.13,1.1275194012,0.9376800000000001,0.21224,0.9613998128000001,0.7276800000000001,0.21224,0.758,0.21,0.0,0.21
2020-10-04 15:30:00,1.08288,0.13084,1.090755793,0.00288,0.00084,0.003,1.08,0.13,1.0877959367,0.9532800000000001,0.20804000000000003,0.9757168647000001,0.71328,0.20804000000000003,0.743,0.24,0.0,0.24
2020-10-04 16:00:00,1.0648,0.13140000000000002,1.0728769734,0.0048000000000000004,0.0014,0.005,1.06,0.13,1.067941946,0.96672,0.21196,0.9896840910000001,0.72672,0.21196,0.757,0.24,0.0,0.24
2020-10-04 16:30:00,1.13096,0.13028,1.138439019,0.0009600000000000001,0.00028000000000000003,0.001,1.13,0.13,1.1374532957,1.06528,0.19404000000000002,1.0828079239,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.4,0.0,0.4
2020-10-04 17:00:00,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398,1.19648,0.31564000000000003,1.2374138354,0.63648,0.18564000000000003,0.663,0.56,0.13,0.5748912941000001
2020-10-04 17:30:00,1.34,0.13,1.3462912018,0.0,0.0,0.0,1.34,0.13,1.3462912018,1.3336000000000001,0.18480000000000002,1.3463431955,0.6336,0.18480000000000002,0.66,0.7000000000000001,0.0,0.7000000000000001
2020-10-04 18:00:00,1.3599999999999999,0.13,1.366199107,0.0,0.0,0.0,1.3599999999999999,0.13,1.366199107,1.33064,0.19852000000000003,1.3453672361,0.68064,0.19852000000000003,0.709,0.65,0.0,0.65
2020-10-04 18:30:00,1.3900000000000001,0.13,1.396065901,0.0,0.0,0.0,1.3900000000000001,0.13,1.396065901,1.38416,0.35788000000000003,1.4296772363,0.6441600000000001,0.18788000000000002,0.671,0.74,0.17,0.7592759709
2020-10-04 19:00:00,1.43,0.13,1.4358969322,0.0,0.0,0.0,1.43,0.13,1.4358969322,1.4348800000000002,0.19684000000000001,1.4483185423,0.67488,0.19684000000000001,0.7030000000000001,0.76,0.0,0.76
2020-10-04 19:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.44224,0.31732000000000005,1.4767356568,0.64224,0.18732000000000001,0.669,0.8,0.13,0.8104936767
2020-10-04 20:00:00,1.35,0.13,1.3562448157,0.0,0.0,0.0,1.35,0.13,1.3562448157,1.34856,0.19208000000000003,1.3621706207,0.65856,0.19208000000000003,0.686,0.6900000000000001,0.0,0.6900000000000001
2020-10-04 20:30:00,1.24,0.13,1.2467958935,0.0,0.0,0.0,1.24,0.13,1.2467958935,1.24072,0.31396,1.2798269414,0.6307200000000001,0.18396,0.657,0.61,0.13,0.6236986452000001
2020-10-04 21:00:00,1.15,0.13,1.1573245007,0.0,0.0,0.0,1.15,0.13,1.1573245007,1.1324,0.1932,1.1487628128,0.6624,0.1932,0.6900000000000001,0.47000000000000003,0.0,0.47000000000000003
2020-10-04 21:30:00,1.11,0.13,1.1175866857,0.0,0.0,0.0,1.11,0.13,1.1175866857,1.07168,0.054240000000000003,1.0730517229,0.63168,0.18424000000000001,0.658,0.44,-0.13,0.4588027899
2020-10-04 22:00:00,1.05,0.13,1.0580170131,0.0,0.0,0.0,1.05,0.13,1.0580170131,1.01296,0.19628,1.0318012405,0.67296,0.19628,0.7010000000000001,0.34,0.0,0.34
2020-10-04 22:30:00,0.98,0.13,0.9885848471,0.0,0.0,0.0,0.98,0.13,0.9885848471,0.89936,0.05648,0.9011317329,0.63936,0.18648,0.666,0.26,-0.13,0.2906888371
2020-10-04 23:00:00,0.9,0.13,0.9093404203000001,0.0,0.0,0.0,0.9,0.13,0.9093404203000001,0.84528,0.19404000000000002,0.8672657032000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.18,0.0,0.18
2020-10-04 23:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.7764800000000001,0.05564,0.7784709372,0.63648,0.18564000000000003,0.663,0.14,-0.13,0.1910497317
2020-10-05 00:00:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.80432,0.06376000000000001,0.8068432314,0.66432,0.19376000000000002,0.6920000000000001,0.14,-0.13,0.1910497317
2020-10-05 00:30:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.77168,0.18424000000000001,0.7933690188,0.63168,0.18424000000000001,0.658,0.14,0.0,0.14
2020-10-05 01:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.6710400000000001,0.06572,0.6742505469,0.6710400000000001,0.19572,0.6990000000000001,0.0,-0.13,0.13
2020-10-05 01:30:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.6412800000000001,0.05704000000000001,0.6438117737,0.6412800000000001,0.18704,0.668,0.0,-0.13,0.13
2020-10-05 02:00:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.7952800000000001,0.06404,0.7978542473,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.13,-0.13,0.1838477631
2020-10-05 02:30:00,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248,0.7712800000000001,0.05704000000000001,0.7733863200000001,0.6412800000000001,0.18704,0.668,0.13,-0.13,0.1838477631
2020-10-05 03:00:00,0.86,0.13,0.8697700846,0.0,0.0,0.0,0.86,0.13,0.8697700846,0.7981600000000001,0.06488000000000001,0.8007926074,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.13,-0.13,0.1838477631
2020-10-05 03:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.7703200000000001,0.056760000000000005,0.7724083117,0.64032,0.18676,0.667,0.13,-0.13,0.1838477631
2020-10-05 04:00:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.82408,0.07244,0.8272577591,0.69408,0.20244,0.723,0.13,-0.13,0.1838477631
2020-10-05 04:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.7904800000000001,0.19264,0.8136146508000001,0.6604800000000001,0.19264,0.6880000000000001,0.13,0.0,0.13
2020-10-05 05:00:00,0.81,0.13,0.8203657721000001,0.0,0.0,0.0,0.81,0.13,0.8203657721000001,0.7065600000000001,0.20608,0.736,0.7065600000000001,0.20608,0.736,0.0,0.0,0.0
2020-10-05 05:30:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.6595200000000001,0.19236,0.687,0.6595200000000001,0.19236,0.687,0.0,0.0,0.0
2020-10-05 06:00:00,0.89,-0.2,0.9121951546,0.0,0.0,0.0,0.89,-0.2,0.9121951546,0.67008,0.19544,0.6980000000000001,0.67008,0.19544,0.6980000000000001,0.0,0.0,0.0
2020-10-05 06:30:00,1.11,-0.22,1.1315917992,0.0,0.0,0.0,1.11,-0.22,1.1315917992,0.8884000000000001,0.1862,0.9077031453000001,0.6384000000000001,0.1862,0.665,0.25,0.0,0.25
2020-10-05 07:00:00,1.22,-0.22,1.2396773774,0.0,0.0,0.0,1.22,-0.22,1.2396773774,0.9710400000000001,0.19572,0.9905680189,0.6710400000000001,0.19572,0.6990000000000001,0.30000000000000004,0.0,0.30000000000000004
2020-10-05 07:30:00,1.3900000000000001,-0.22,1.407302384,0.0,0.0,0.0,1.3900000000000001,-0.22,1.407302384,1.12032,0.31676000000000004,1.1642395802,0.64032,0.18676,0.667,0.48,0.13,0.4972926704
2020-10-05 08:00:00,1.47,-0.19,1.4822280526,0.0,0.0,0.0,1.47,-0.19,1.4822280526,1.22584,0.32712,1.268736064,0.6758400000000001,0.19712000000000002,0.704,0.55,0.13,0.565154846
2020-10-05 08:30:00,1.42,-0.19,1.4326548782000001,0.0,0.0,0.0,1.42,-0.19,1.4326548782000001,1.20008,0.32544,1.2434239824,0.67008,0.19544,0.6980000000000001,0.53,0.13,0.545710546
2020-10-05 09:00:00,1.46,-0.15,1.4676852524,0.0,0.0,0.0,1.46,-0.15,1.4676852524,1.1312,0.3316,1.1788010858,0.6912,0.2016,0.72,0.44,0.13,0.4588027899
2020-10-05 09:30:00,1.46,-0.14,1.4666969694,0.0,0.0,0.0,1.46,-0.14,1.4666969694,1.12952,0.36236,1.1862209744,0.6595200000000001,0.19236,0.687,0.47000000000000003,0.17,0.49979996
2020-10-05 10:00:00,1.42096,-0.13972,1.4278126628,0.0009600000000000001,0.00028000000000000003,0.001,1.42,-0.14,1.4268847185,1.01896,0.39928,1.0943966374,0.6489600000000001,0.18928,0.676,0.37,0.21,0.4254409477
2020-10-05 10:30:00,1.35,-0.14,1.3572398462,0.0,0.0,0.0,1.35,-0.14,1.3572398462,1.02552,0.36536,1.088659359,0.6355200000000001,0.18536000000000002,0.662,0.39,0.18,0.4295346319
2020-10-05 11:00:00,1.39096,-0.13972,1.3979597276,0.0009600000000000001,0.00028000000000000003,0.001,1.3900000000000001,-0.14,1.3970325694,0.9100800000000001,0.34544,0.9734343327,0.67008,0.19544,0.6980000000000001,0.24,0.15,0.283019434
2020-10-05 11:30:00,1.39096,-0.13972,1.3979597276,0.0009600000000000001,0.00028000000000000003,0.001,1.3900000000000001,-0.14,1.3970325694,0.9137600000000001,0.34068000000000004,0.9752026456,0.65376,0.19068000000000002,0.681,0.26,0.15,0.30016662040000003
2020-10-05 12:00:00,1.3900000000000001,-0.14,1.3970325694,0.0,0.0,0.0,1.3900000000000001,-0.14,1.3970325694,1.01472,0.37096,1.0804017771,0.6547200000000001,0.19096000000000002,0.682,0.36,0.18,0.4024922359
2020-10-05 12:30:00,1.46,-0.14,1.4666969694,0.0,0.0,0.0,1.46,-0.14,1.4666969694,1.1084,0.3662,1.1673272892,0.6384000000000001,0.1862,0.665,0.47000000000000003,0.18,0.5032891813
2020-10-05 13:00:00,1.47,-0.17,1.4797972834,0.0,0.0,0.0,1.47,-0.17,1.4797972834,1.09872,0.34796000000000005,1.1525024078000001,0.6787200000000001,0.19796000000000002,0.707,0.42,0.15,0.4459820624
2020-10-05 13:30:00,1.40096,-0.16972,1.411202962,0.0009600000000000001,0.00028000000000000003,0.001,1.4,-0.17,1.4102836594000001,1.11416,0.35788000000000003,1.1702267302,0.6441600000000001,0.18788000000000002,0.671,0.47000000000000003,0.17,0.49979996
2020-10-05 14:00:00,1.31192,-0.14944000000000002,1.3204038776,0.0019200000000000003,0.0005600000000000001,0.002,1.31,-0.15,1.3185598204,1.1164,0.37020000000000003,1.176178983,0.6864,0.20020000000000002,0.715,0.43,0.17,0.4623851209
2020-10-05 14:30:00,1.37288,-0.13916,1.3799148524,0.00288,0.00084,0.003,1.37,-0.14,1.3771347066000001,1.09744,0.32592000000000004,1.1448136966,0.63744,0.18592,0.664,0.46,0.14,0.48083261120000004
2020-10-05 15:00:00,1.33536,-0.13552,1.3422190581,0.015360000000000002,0.0044800000000000005,0.016,1.32,-0.14,1.3274034805000001,1.08144,0.33292000000000005,1.1315247235,0.66144,0.19292,0.6890000000000001,0.42,0.14,0.4427188724
2020-10-05 15:30:00,1.36632,-0.16524000000000003,1.3762756265,0.01632,0.00476,0.017,1.35,-0.17,1.3606616038000001,1.11264,0.32452000000000003,1.159,0.6326400000000001,0.18452000000000002,0.659,0.48,0.14,0.5
2020-10-05 16:00:00,1.38152,-0.22664,1.3999868571,0.01152,0.00336,0.012,1.37,-0.23,1.3891724155,1.18912,0.33516,1.2354507679,0.66912,0.19516000000000003,0.6970000000000001,0.52,0.14,0.5385164807
2020-10-05 16:30:00,1.45344,-0.21608000000000002,1.4694143051,0.01344,0.003920000000000001,0.014,1.44,-0.22,1.4567086188,1.23648,0.32564000000000004,1.2786415448000001,0.63648,0.18564000000000003,0.663,0.6000000000000001,0.14,0.6161168720000001
2020-10-05 17:00:00,1.46208,-0.18356000000000003,1.4735576677,0.022080000000000002,0.00644,0.023,1.44,-0.19,1.4524806367,1.24336,0.19348,1.2583237262,0.6633600000000001,0.19348,0.6910000000000001,0.58,0.0,0.58
2020-10-05 17:30:00,1.4028800000000001,0.00084,1.4028802515,0.00288,0.00084,0.003,1.4,0.0,1.4,1.31552,0.34536000000000006,1.3600979377,0.6355200000000001,0.18536000000000002,0.662,0.68,0.16,0.6985699679
2020-10-05 18:00:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,1.5384,0.31620000000000004,1.5705594545000001,0.6384000000000001,0.1862,0.665,0.9,0.13,0.9093404203000001
2020-10-05 18:30:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,1.5288,0.3134,1.5605925157,0.6288,0.1834,0.655,0.9,0.13,0.9093404203000001
2020-10-05 19:00:00,1.58,0.0,1.58,0.0,0.0,0.0,1.58,0.0,1.58,1.5072,0.19460000000000002,1.5197108278,0.6672,0.19460000000000002,0.6950000000000001,0.84,0.0,0.84
2020-10-05 19:30:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,1.4841600000000001,0.31788000000000005,1.5178203451,0.6441600000000001,0.18788000000000002,0.671,0.84,0.13,0.85
2020-10-05 20:00:00,1.40096,0.00028000000000000003,1.400960028,0.0009600000000000001,0.00028000000000000003,0.001,1.4,0.0,1.4,1.40816,0.19488000000000003,1.4215810916,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.74,0.0,0.74
2020-10-05 20:30:00,1.3109600000000001,0.00028000000000000003,1.3109600299,0.0009600000000000001,0.00028000000000000003,0.001,1.31,0.0,1.31,1.24032,0.31676000000000004,1.2801291341,0.64032,0.18676,0.667,0.6000000000000001,0.13,0.6139218191
2020-10-05 21:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,1.16296,0.19628,1.1794073936,0.67296,0.19628,0.7010000000000001,0.49,0.0,0.49
2020-10-05 21:30:00,1.18,0.13,1.1871394189,0.0,0.0,0.0,1.18,0.13,1.1871394189,1.09936,0.31648000000000004,1.144006993,0.63936,0.18648,0.666,0.46,0.13,0.4780167361
2020-10-05 22:00:00,1.1,0.13,1.107655181,0.0,0.0,0.0,1.1,0.13,1.107655181,1.02488,0.19684000000000001,1.0436115178,0.67488,0.19684000000000001,0.7030000000000001,0.35000000000000003,0.0,0.35000000000000003
2020-10-05 22:30:00,0.97,0.13,0.9786725704,0.0,0.0,0.0,0.97,0.13,0.9786725704,0.95264,0.18452000000000002,0.9703456085000001,0.6326400000000001,0.18452000000000002,0.659,0.32,0.0,0.32
2020-10-05 23:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.8433600000000001,0.06348000000000001,0.8457457065,0.6633600000000001,0.19348,0.6910000000000001,0.18,-0.13,0.2220360331
2020-10-05 23:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.7755200000000001,0.18536000000000002,0.7973641577,0.6355200000000001,0.18536000000000002,0.662,0.14,0.0,0.14
2020-10-06 00:00:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.80144,0.19292,0.8243325785000001,0.66144,0.19292,0.6890000000000001,0.14,0.0,0.14
2020-10-06 00:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.764,0.182,0.7853788895,0.624,0.182,0.65,0.14,0.0,0.14
2020-10-06 01:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001,0.0,0.0,0.0
2020-10-06 01:30:00,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001,0.7607200000000001,0.18396,0.7826469191000001,0.6307200000000001,0.18396,0.657,0.13,0.0,0.13
2020-10-06 02:00:00,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85,0.8124,0.0632,0.8148545883,0.6624,0.1932,0.6900000000000001,0.15,-0.13,0.1984943324
2020-10-06 02:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.8212800000000001,0.05704000000000001,0.8232584041000001,0.6412800000000001,0.18704,0.668,0.18,-0.13,0.2220360331
2020-10-06 03:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.8220000000000001,0.066,0.8246453783000001,0.672,0.196,0.7000000000000001,0.15,-0.13,0.1984943324
2020-10-06 03:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.8064800000000001,0.18564000000000003,0.8275700575,0.63648,0.18564000000000003,0.663,0.17,0.0,0.17
2020-10-06 04:00:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.8196800000000001,0.19824000000000003,0.8433115676,0.6796800000000001,0.19824000000000003,0.708,0.14,0.0,0.14
2020-10-06 04:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.7976000000000001,0.1918,0.8203371258000001,0.6576000000000001,0.1918,0.685,0.14,0.0,0.14
2020-10-06 05:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.8254400000000001,0.19992000000000001,0.8493051277,0.68544,0.19992000000000001,0.714,0.14,0.0,0.14
2020-10-06 05:30:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.7918400000000001,0.19012,0.8143440305,0.6518400000000001,0.19012,0.679,0.14,0.0,0.14
2020-10-06 06:00:00,0.88,-0.2,0.9024411338,0.0,0.0,0.0,0.88,-0.2,0.9024411338,0.8225600000000001,0.19908,0.8463083362,0.6825600000000001,0.19908,0.711,0.14,0.0,0.14
2020-10-06 06:30:00,1.1,-0.19,1.1162884932,0.0,0.0,0.0,1.1,-0.19,1.1162884932,0.8826400000000001,0.18452000000000002,0.9017211321,0.6326400000000001,0.18452000000000002,0.659,0.25,0.0,0.25
2020-10-06 07:00:00,1.19,-0.17,1.202081528,0.0,0.0,0.0,1.19,-0.17,1.202081528,1.00624,0.33432,1.0603248559,0.66624,0.19432000000000002,0.6940000000000001,0.34,0.14,0.3676955262
2020-10-06 07:30:00,1.37,-0.13,1.3761540611,0.0,0.0,0.0,1.37,-0.13,1.3761540611,1.10648,0.32564000000000004,1.1534033986,0.63648,0.18564000000000003,0.663,0.47000000000000003,0.14,0.4904079934
2020-10-06 08:00:00,1.45,-0.13,1.4558159224,0.0,0.0,0.0,1.45,-0.13,1.4558159224,1.23816,0.33488,1.2826475743999999,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.5700000000000001,0.14,0.5869412236
