Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-06 08:30:00,1.5,-0.13,1.5056227947,0.0,0.0,0.0,1.5,-0.13,1.5056227947,1.24128,0.33704,1.2862239307,0.6412800000000001,0.18704,0.668,0.6000000000000001,0.15,0.6184658438
2020-10-06 09:00:00,1.48,-0.13,1.4856984889,0.0,0.0,0.0,1.48,-0.13,1.4856984889,1.1888,0.3734,1.246063,0.6288,0.1834,0.655,0.56,0.19,0.5913543777
2020-10-06 09:30:00,1.46,-0.17,1.4698639393000001,0.0,0.0,0.0,1.46,-0.17,1.4698639393000001,1.0688,0.3734,1.1321488418,0.6288,0.1834,0.655,0.44,0.19,0.4792702787
2020-10-06 10:00:00,1.37096,-0.13972,1.3780613194,0.0009600000000000001,0.00028000000000000003,0.001,1.37,-0.14,1.3771347066000001,0.9773600000000001,0.37048000000000003,1.0452215076,0.6873600000000001,0.20048000000000002,0.716,0.29,0.17,0.33615472630000004
2020-10-06 10:30:00,1.27096,-0.13972,1.2786168307999999,0.0009600000000000001,0.00028000000000000003,0.001,1.27,-0.14,1.2776932339,0.9828,0.3604,1.0467970195,0.6528,0.1904,0.68,0.33,0.17,0.37121422390000003
2020-10-06 11:00:00,1.26096,-0.13972,1.2686771851,0.0009600000000000001,0.00028000000000000003,0.001,1.26,-0.14,1.2677539193,0.9677600000000001,0.36768,1.0352526262,0.67776,0.19768000000000002,0.706,0.29,0.17,0.33615472630000004
2020-10-06 11:30:00,1.28384,-0.13888,1.2913298572,0.0038400000000000005,0.0011200000000000001,0.004,1.28,-0.14,1.2876334882,0.9032,0.35760000000000003,0.9714154621000001,0.6432,0.18760000000000002,0.67,0.26,0.17,0.3106444913
2020-10-06 12:00:00,1.31192,-0.13944,1.3193095164,0.0019200000000000003,0.0005600000000000001,0.002,1.31,-0.14,1.3174596768,1.04624,0.39432000000000006,1.1180815713,0.66624,0.19432000000000002,0.6940000000000001,0.38,0.2,0.4294182111
2020-10-06 12:30:00,1.36096,-0.13972,1.3681132263,0.0009600000000000001,0.00028000000000000003,0.001,1.3599999999999999,-0.14,1.3671868929,1.04912,0.38516000000000006,1.1175871331,0.66912,0.19516000000000003,0.6970000000000001,0.38,0.19,0.4248529157
2020-10-06 13:00:00,1.35016,-0.13412000000000002,1.3568051444,0.02016,0.005880000000000001,0.021,1.33,-0.14,1.3373481221999999,1.02984,0.35412000000000005,1.0890231403,0.69984,0.20412000000000002,0.729,0.33,0.15,0.3624913792
2020-10-06 13:30:00,1.23672,-0.15804,1.246777045,0.00672,0.0019600000000000004,0.007,1.23,-0.16,1.2403628501,0.9607200000000001,0.33396000000000003,1.0171097286,0.6307200000000001,0.18396,0.657,0.33,0.15,0.3624913792
2020-10-06 14:00:00,1.19128,-0.11796000000000001,1.1971059268,0.041280000000000004,0.01204,0.043000000000000003,1.15,-0.13,1.1573245007,0.9324,0.3432,0.9935572455,0.6624,0.1932,0.6900000000000001,0.27,0.15,0.3088689042
2020-10-06 14:30:00,1.24416,-0.11712000000000002,1.2496604339,0.044160000000000005,0.01288,0.046,1.2,-0.13,1.2070211266,0.8374400000000001,0.32592000000000004,0.8986265075000001,0.63744,0.18592,0.664,0.2,0.14,0.2441311123
2020-10-06 15:00:00,1.28688,-0.12216,1.2926651539,0.02688,0.007840000000000001,0.028,1.26,-0.13,1.2666885963,0.9089600000000001,0.32928,0.9667645008,0.6489600000000001,0.18928,0.676,0.26,0.14,0.2952964612
2020-10-06 15:30:00,1.2888,-0.1216,1.2945238507,0.028800000000000003,0.008400000000000001,0.03,1.26,-0.13,1.2666885963,0.8568800000000001,0.32284,0.9156795291000001,0.6268800000000001,0.18284,0.653,0.23,0.14,0.2692582404
2020-10-06 16:00:00,1.2636,-0.1202,1.2693041401,0.033600000000000005,0.0098,0.035,1.23,-0.13,1.2368508398,0.9643200000000001,0.33376,1.020445393,0.66432,0.19376000000000002,0.6920000000000001,0.30000000000000004,0.14,0.3310589071
2020-10-06 16:30:00,1.33976,-0.12132000000000001,1.3452417627,0.02976,0.00868,0.031,1.31,-0.13,1.3164345787,0.98784,0.32312,1.0393432542,0.6278400000000001,0.18312,0.654,0.36,0.14,0.3862641583
2020-10-06 17:00:00,1.3753600000000001,-0.12552000000000002,1.3810758125,0.015360000000000002,0.0044800000000000005,0.016,1.3599999999999999,-0.13,1.366199107,1.11472,0.19096000000000002,1.1309581778,0.6547200000000001,0.19096000000000002,0.682,0.46,0.0,0.46
2020-10-06 17:30:00,1.43288,-0.12916,1.4386894731,0.00288,0.00084,0.003,1.43,-0.13,1.4358969322,1.17904,0.17472000000000001,1.1919154332,0.59904,0.17472000000000001,0.624,0.58,0.0,0.58
2020-10-06 18:00:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,1.26728,0.18004,1.2800050781,0.61728,0.18004,0.643,0.65,0.0,0.65
2020-10-06 18:30:00,1.58,0.0,1.58,0.0,0.0,0.0,1.58,0.0,1.58,1.2896,0.3178,1.3281810871,0.6096,0.1778,0.635,0.68,0.14,0.6942621983
2020-10-06 19:00:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,1.42168,0.32424000000000003,1.4581857221,0.63168,0.18424000000000001,0.658,0.79,0.14,0.8023091673
2020-10-06 19:30:00,1.55384,0.0011200000000000001,1.5538404036,0.0038400000000000005,0.0011200000000000001,0.004,1.55,0.0,1.55,1.43344,0.30892000000000003,1.4663498218,0.6134400000000001,0.17892000000000002,0.639,0.8200000000000001,0.13,0.8302409289
2020-10-06 20:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,1.36104,0.19572,1.3750404358,0.6710400000000001,0.19572,0.6990000000000001,0.6900000000000001,0.0,0.6900000000000001
2020-10-06 20:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,1.27704,0.27872,1.3071021382999999,0.6470400000000001,0.18872000000000003,0.674,0.63,0.09,0.6363961031
2020-10-06 21:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.13528,0.19404000000000002,1.1517431137,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.47000000000000003,0.0,0.47000000000000003
2020-10-06 21:30:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,1.08168,0.18424000000000001,1.0972584017,0.63168,0.18424000000000001,0.658,0.45,0.0,0.45
2020-10-06 22:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.0172,0.19460000000000002,1.0356471407,0.6672,0.19460000000000002,0.6950000000000001,0.35000000000000003,0.0,0.35000000000000003
2020-10-06 22:30:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.9378400000000001,0.18312,0.955550522,0.6278400000000001,0.18312,0.654,0.31,0.0,0.31
2020-10-06 23:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.81952,0.19236,0.8417929674,0.6595200000000001,0.19236,0.687,0.16,0.0,0.16
2020-10-06 23:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.7893600000000001,0.18648,0.811088158,0.63936,0.18648,0.666,0.15,0.0,0.15
2020-10-07 00:00:00,0.7348,0.0014,0.7348013337,0.0048000000000000004,0.0014,0.005,0.73,0.0,0.73,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001,0.0,0.0,0.0
2020-10-07 00:30:00,0.7124800000000001,0.0036400000000000004,0.7124892982000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.7000000000000001,0.0,0.7000000000000001,0.6384000000000001,0.1862,0.665,0.6384000000000001,0.1862,0.665,0.0,0.0,0.0
2020-10-07 01:00:00,0.67864,0.00252,0.6786446788,0.00864,0.00252,0.009000000000000001,0.67,0.0,0.67,0.5608000000000001,0.07440000000000001,0.5657137085,0.7008,0.2044,0.73,-0.14,-0.13,0.1910497317
2020-10-07 01:30:00,0.7376800000000001,0.0022400000000000002,0.7376834009000001,0.007680000000000001,0.0022400000000000002,0.008,0.73,0.0,0.73,0.7818400000000001,0.06012000000000001,0.7841480728,0.6518400000000001,0.19012,0.679,0.13,-0.13,0.1838477631
2020-10-07 02:00:00,0.82576,0.00168,0.825761709,0.00576,0.00168,0.006,0.8200000000000001,0.0,0.8200000000000001,0.8192800000000001,0.07104,0.8223541816000001,0.68928,0.20104000000000002,0.718,0.13,-0.13,0.1838477631
2020-10-07 02:30:00,0.8448,0.0014,0.84480116,0.0048000000000000004,0.0014,0.005,0.84,0.0,0.84,0.7984,0.1862,0.8198249813,0.6384000000000001,0.1862,0.665,0.16,0.0,0.16
2020-10-07 03:00:00,0.8419200000000001,0.0005600000000000001,0.8419201862,0.0019200000000000003,0.0005600000000000001,0.002,0.84,0.0,0.84,0.80144,0.19292,0.8243325785000001,0.66144,0.19292,0.6890000000000001,0.14,0.0,0.14
2020-10-07 03:30:00,0.8457600000000001,0.00168,0.8457616686,0.00576,0.00168,0.006,0.84,0.0,0.84,0.7826400000000001,0.054520000000000006,0.7845366786,0.6326400000000001,0.18452000000000002,0.659,0.15,-0.13,0.1984943324
2020-10-07 04:00:00,0.84384,0.0011200000000000001,0.8438407433,0.0038400000000000005,0.0011200000000000001,0.004,0.84,0.0,0.84,0.8162400000000001,0.19432000000000002,0.8390518458,0.66624,0.19432000000000002,0.6940000000000001,0.15,0.0,0.15
2020-10-07 04:30:00,0.8319200000000001,0.0005600000000000001,0.8319201885,0.0019200000000000003,0.0005600000000000001,0.002,0.8300000000000001,0.0,0.8300000000000001,0.7826400000000001,0.18452000000000002,0.8040976309000001,0.6326400000000001,0.18452000000000002,0.659,0.15,0.0,0.15
2020-10-07 05:00:00,0.8357600000000001,0.00168,0.8357616885,0.00576,0.00168,0.006,0.8300000000000001,0.0,0.8300000000000001,0.7952800000000001,0.19404000000000002,0.818609675,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.13,0.0,0.13
2020-10-07 05:30:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.7876000000000001,0.1918,0.8106176657,0.6576000000000001,0.1918,0.685,0.13,0.0,0.13
2020-10-07 06:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.8356,0.2058,0.8605701598000001,0.7056,0.2058,0.735,0.13,0.0,0.13
2020-10-07 06:30:00,1.13,-0.21,1.1493476411,0.0,0.0,0.0,1.13,-0.21,1.1493476411,0.89104,0.19572,0.9122820836000001,0.6710400000000001,0.19572,0.6990000000000001,0.22,0.0,0.22
2020-10-07 07:00:00,1.25,-0.17,1.2615070353,0.0,0.0,0.0,1.25,-0.17,1.2615070353,1.0256,0.33580000000000004,1.0791742213,0.7056,0.2058,0.735,0.32,0.13,0.3453983208
2020-10-07 07:30:00,1.3900000000000001,-0.15,1.3980700984,0.0,0.0,0.0,1.3900000000000001,-0.15,1.3980700984,1.07776,0.32768,1.1264727249,0.67776,0.19768000000000002,0.706,0.4,0.13,0.4205948169
2020-10-07 08:00:00,1.5,-0.14,1.5065191668,0.0,0.0,0.0,1.5,-0.14,1.5065191668,1.19792,0.33356,1.2434929031,0.6979200000000001,0.20356000000000002,0.727,0.5,0.13,0.5166236541
2020-10-07 08:30:00,1.5,-0.14,1.5065191668,0.0,0.0,0.0,1.5,-0.14,1.5065191668,1.26184,0.32012,1.3018129666,0.6518400000000001,0.19012,0.679,0.61,0.13,0.6236986452000001
2020-10-07 09:00:00,1.46,-0.14,1.4666969694,0.0,0.0,0.0,1.46,-0.14,1.4666969694,1.14392,0.34656000000000003,1.1952643222,0.6739200000000001,0.19656,0.7020000000000001,0.47000000000000003,0.15,0.49335585530000003
2020-10-07 09:30:00,1.48,-0.14,1.4866068747,0.0,0.0,0.0,1.48,-0.14,1.4866068747,1.07376,0.39068,1.1426247853,0.65376,0.19068000000000002,0.681,0.42,0.2,0.46518813400000003
2020-10-07 10:00:00,1.4028800000000001,-0.13916,1.4097651576999999,0.00288,0.00084,0.003,1.4,-0.14,1.406982587,0.9385600000000001,0.38208000000000003,1.013350877,0.65856,0.19208000000000003,0.686,0.28,0.19,0.3383784863
2020-10-07 10:30:00,1.43468,-0.13376000000000002,1.4409019536,0.03168,0.00924,0.033,1.403,-0.14300000000000002,1.4102687687,0.9521200000000001,0.38816,1.0282026454,0.66912,0.19516000000000003,0.6970000000000001,0.28300000000000003,0.193,0.3425463472
2020-10-07 11:00:00,1.3167200000000001,-0.13804000000000002,1.3239360256000001,0.00672,0.0019600000000000004,0.007,1.31,-0.14,1.3174596768,0.8788800000000001,0.35384000000000004,0.9474348526,0.6988800000000001,0.20384000000000002,0.728,0.18,0.15,0.2343074903
2020-10-07 11:30:00,1.29248,-0.13636,1.2996532615,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.28,-0.14,1.2876334882,0.84008,0.34544,0.908329896,0.67008,0.19544,0.6980000000000001,0.17,0.15,0.226715681
2020-10-07 12:00:00,1.3096,-0.13720000000000002,1.3167672535000001,0.009600000000000001,0.0028,0.01,1.3,-0.14,1.3075167303,0.9268000000000001,0.3674,0.9969658971,0.6768000000000001,0.19740000000000002,0.705,0.25,0.17,0.3023243292
2020-10-07 12:30:00,1.34056,-0.13692000000000001,1.3475341183,0.010560000000000002,0.0030800000000000003,0.011,1.33,-0.14,1.3373481221999999,0.8932,0.3376,0.9548717191,0.6432,0.18760000000000002,0.67,0.25,0.15,0.2915475947
2020-10-07 13:00:00,1.30976,-0.13132000000000002,1.3163267831,0.02976,0.00868,0.031,1.28,-0.14,1.2876334882,0.8432000000000001,0.3376,0.9082730867000001,0.6432,0.18760000000000002,0.67,0.2,0.15,0.25
2020-10-07 13:30:00,1.2230400000000001,-0.16328,1.2338910811,0.02304,0.00672,0.024,1.2,-0.17,1.211981848,0.8984000000000001,0.3362,0.9592460581000001,0.6384000000000001,0.1862,0.665,0.26,0.15,0.30016662040000003
2020-10-07 14:00:00,1.14528,-0.12096000000000001,1.1516499468,0.06528,0.01904,0.068,1.08,-0.14,1.0890362712,0.8414400000000001,0.34292,0.9086338096000001,0.66144,0.19292,0.6890000000000001,0.18,0.15,0.2343074903
2020-10-07 14:30:00,1.1932,-0.1374,1.2010849262,0.0432,0.0126,0.045,1.15,-0.15,1.1597413505,0.8284,0.3362,0.8940229304,0.6384000000000001,0.1862,0.665,0.19,0.15,0.24207436870000001
2020-10-07 15:00:00,1.24264,-0.12048,1.2484668998,0.03264,0.00952,0.034,1.21,-0.13,1.2169634341,0.8712000000000001,0.3316,0.9321738035,0.6912,0.2016,0.72,0.18,0.13,0.2220360331
2020-10-07 15:30:00,1.24672,-0.12804000000000001,1.2532777027,0.00672,0.0019600000000000004,0.007,1.24,-0.13,1.2467958935,0.908,0.319,0.9624058396,0.648,0.189,0.675,0.26,0.13,0.2906888371
2020-10-07 16:00:00,1.24864,-0.12748,1.2551306705,0.00864,0.00252,0.009000000000000001,1.24,-0.13,1.2467958935,0.9450400000000001,0.33272,1.0018997954,0.6950400000000001,0.20272,0.724,0.25,0.13,0.2817800561
2020-10-07 16:30:00,1.32096,-0.14972000000000002,1.3294176921,0.0009600000000000001,0.00028000000000000003,0.001,1.32,-0.15,1.3284953895,1.11744,0.33592000000000005,1.166839492,0.63744,0.18592,0.664,0.48,0.15,0.5028916384000001
2020-10-07 17:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,1.20296,0.19628,1.2188677533,0.67296,0.19628,0.7010000000000001,0.53,0.0,0.53
2020-10-07 17:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,1.25568,0.19124000000000002,1.2701594388,0.65568,0.19124000000000002,0.683,0.6000000000000001,0.0,0.6000000000000001
2020-10-07 18:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,1.39256,0.19908,1.4067182376,0.6825600000000001,0.19908,0.711,0.71,0.0,0.71
2020-10-07 18:30:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,1.46032,0.31676000000000004,1.4942795589,0.64032,0.18676,0.667,0.8200000000000001,0.13,0.8302409289
2020-10-07 19:00:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,1.48032,0.31676000000000004,1.5138309681000002,0.64032,0.18676,0.667,0.84,0.13,0.85
2020-10-07 19:30:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,1.3992,0.19060000000000002,1.4121221619,0.6192000000000001,0.1806,0.645,0.78,0.01,0.7800640999
2020-10-07 20:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.25088,0.059840000000000004,1.2523105046,0.65088,0.18984,0.678,0.6000000000000001,-0.13,0.6139218191
2020-10-07 20:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.2070400000000001,0.31872,1.248410189,0.6470400000000001,0.18872000000000003,0.674,0.56,0.13,0.5748912941000001
2020-10-07 21:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,1.06784,0.18312,1.0834275241,0.6278400000000001,0.18312,0.654,0.44,0.0,0.44
2020-10-07 21:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,1.03432,0.19376000000000002,1.052312121,0.66432,0.19376000000000002,0.6920000000000001,0.37,0.0,0.37
2020-10-07 22:00:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,1.00984,0.20412000000000002,1.0302629761,0.69984,0.20412000000000002,0.729,0.31,0.0,0.31
2020-10-07 22:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.9368000000000001,0.0674,0.9392214861,0.6768000000000001,0.19740000000000002,0.705,0.26,-0.13,0.2906888371
2020-10-07 23:00:00,0.84096,0.00028000000000000003,0.8409600466,0.0009600000000000001,0.00028000000000000003,0.001,0.84,0.0,0.84,0.84984,0.20412000000000002,0.8740097253,0.69984,0.20412000000000002,0.729,0.15,0.0,0.15
2020-10-07 23:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.8058400000000001,0.19712000000000002,0.8295989392,0.6758400000000001,0.19712000000000002,0.704,0.13,0.0,0.13
2020-10-08 00:00:00,0.74192,0.0005600000000000001,0.7419202113000001,0.0019200000000000003,0.0005600000000000001,0.002,0.74,0.0,0.74,0.57464,0.20552,0.6102864901,0.70464,0.20552,0.734,-0.13,0.0,0.13
2020-10-08 00:30:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,0.54008,0.06544000000000001,0.5440301462,0.67008,0.19544,0.6980000000000001,-0.13,-0.13,0.1838477631
2020-10-08 01:00:00,0.6900000000000001,0.0,0.6900000000000001,0.0,0.0,0.0,0.6900000000000001,0.0,0.6900000000000001,0.57176,0.20468000000000003,0.6072918573,0.70176,0.20468000000000003,0.731,-0.13,0.0,0.13
2020-10-08 01:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.5602400000000001,0.20132000000000003,0.5953138668,0.6902400000000001,0.20132000000000003,0.719,-0.13,0.0,0.13
2020-10-08 02:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.8273600000000001,0.20048000000000002,0.8513030013,0.6873600000000001,0.20048000000000002,0.716,0.14,0.0,0.14
2020-10-08 02:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.836,0.203,0.8602935545,0.6960000000000001,0.203,0.725,0.14,0.0,0.14
2020-10-08 03:00:00,0.82096,0.00028000000000000003,0.8209600477000001,0.0009600000000000001,0.00028000000000000003,0.001,0.8200000000000001,0.0,0.8200000000000001,0.836,0.203,0.8602935545,0.6960000000000001,0.203,0.725,0.14,0.0,0.14
2020-10-08 03:30:00,0.81344,0.003920000000000001,0.8134494453000001,0.01344,0.003920000000000001,0.014,0.8,0.0,0.8,0.80432,0.19376000000000002,0.8273291969000001,0.66432,0.19376000000000002,0.6920000000000001,0.14,0.0,0.14
2020-10-08 04:00:00,0.8007200000000001,0.008960000000000001,0.8007701293,0.030720000000000004,0.008960000000000001,0.032,0.77,0.0,0.77,0.66144,0.19292,0.6890000000000001,0.66144,0.19292,0.6890000000000001,0.0,0.0,0.0
2020-10-08 04:30:00,0.7692,0.0056,0.7692203845000001,0.019200000000000002,0.0056,0.02,0.75,0.0,0.75,0.7615200000000001,0.008360000000000001,0.7615658868,0.6115200000000001,0.17836000000000002,0.637,0.15,-0.17,0.226715681
2020-10-08 05:00:00,0.7767200000000001,0.0019600000000000004,0.7767224730000001,0.00672,0.0019600000000000004,0.007,0.77,0.0,0.77,0.7346400000000001,0.0005200000000000001,0.7346401840000001,0.58464,0.17052,0.609,0.15,-0.17,0.226715681
2020-10-08 05:30:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.72792,0.16856000000000002,0.7471813702,0.5779200000000001,0.16856000000000002,0.602,0.15,0.0,0.15
2020-10-08 06:00:00,0.8528800000000001,0.00084,0.8528804137,0.00288,0.00084,0.003,0.85,0.0,0.85,0.7059200000000001,0.14756000000000002,0.7211775094,0.50592,0.14756000000000002,0.527,0.2,0.0,0.2
2020-10-08 06:30:00,1.07096,-0.19972,1.0894234255,0.0009600000000000001,0.00028000000000000003,0.001,1.07,-0.2,1.0885311204,0.8436800000000001,0.13524,0.8544505837,0.46368000000000004,0.13524,0.483,0.38,0.0,0.38
2020-10-08 07:00:00,1.20096,-0.17972000000000002,1.2143328209,0.0009600000000000001,0.00028000000000000003,0.001,1.2,-0.18,1.213424905,0.9121600000000001,0.26188,0.9490084299,0.45216000000000006,0.13188,0.47100000000000003,0.46,0.13,0.4780167361
2020-10-08 07:30:00,1.32,-0.13,1.3263860675,0.0,0.0,0.0,1.32,-0.13,1.3263860675,1.04448,0.25964000000000004,1.076267346,0.44448000000000004,0.12964,0.463,0.6000000000000001,0.13,0.6139218191
2020-10-08 08:00:00,1.46,-0.13,1.4657762449,0.0,0.0,0.0,1.46,-0.13,1.4657762449,1.20256,0.27908000000000005,1.2345186106,0.44256,0.12908,0.461,0.76,0.15,0.7746612163000001
2020-10-08 08:30:00,1.46,-0.15,1.4676852524,0.0,0.0,0.0,1.46,-0.15,1.4676852524,1.23784,0.31812,1.2780642394,0.5078400000000001,0.14812,0.529,0.73,0.17,0.7495331881
2020-10-08 09:00:00,1.44,-0.15,1.4477914214,0.0,0.0,0.0,1.44,-0.15,1.4477914214,1.09104,0.34072,1.143004112,0.5510400000000001,0.16072,0.5740000000000001,0.54,0.18,0.5692099788
2020-10-08 09:30:00,1.44,-0.18,1.4512063947,0.0,0.0,0.0,1.44,-0.18,1.4512063947,1.0584,0.37120000000000003,1.1216059914,0.5184,0.1512,0.54,0.54,0.22,0.5830951895
2020-10-08 10:00:00,1.37,-0.15,1.3781872151,0.0,0.0,0.0,1.37,-0.15,1.3781872151,0.9848,0.3214,1.0359193984,0.4848,0.1414,0.505,0.5,0.18,0.5314132102
2020-10-08 10:30:00,1.21192,-0.13944,1.2199154069,0.0019200000000000003,0.0005600000000000001,0.002,1.21,-0.14,1.2180722474,0.86736,0.34548,0.9336325830000001,0.5673600000000001,0.16548000000000002,0.591,0.30000000000000004,0.18,0.3498571137
2020-10-08 11:00:00,1.2705600000000001,-0.13692000000000001,1.2779161944,0.010560000000000002,0.0030800000000000003,0.011,1.26,-0.14,1.2677539193,0.80656,0.32108000000000003,0.8681194618,0.5865600000000001,0.17108,0.611,0.22,0.15,0.26627053910000004
2020-10-08 11:30:00,1.27592,-0.13244,1.2827751946000001,0.025920000000000002,0.007560000000000001,0.027,1.25,-0.14,1.2578155668,0.73928,0.31604000000000004,0.8040001244,0.56928,0.16604000000000002,0.593,0.17,0.15,0.226715681
2020-10-08 12:00:00,1.27976,-0.13132000000000002,1.286479926,0.02976,0.00868,0.031,1.25,-0.14,1.2578155668,0.7575200000000001,0.32136000000000003,0.8228662103000001,0.58752,0.17136,0.612,0.17,0.15,0.226715681
2020-10-08 12:30:00,1.25264,-0.13048,1.2594173256,0.03264,0.00952,0.034,1.22,-0.14,1.2280065146,0.7412000000000001,0.30660000000000004,0.8021103415,0.5712,0.1666,0.595,0.17,0.14,0.22022715550000002
2020-10-08 13:00:00,1.20896,-0.12572,1.215479247,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.16,-0.14,1.1684177335,0.8078400000000001,0.33312,0.8738274429,0.6278400000000001,0.18312,0.654,0.18,0.15,0.2343074903
2020-10-08 13:30:00,1.224,-0.133,1.2312046946,0.024,0.007,0.025,1.2,-0.14,1.2081390648,0.8683200000000001,0.31576000000000004,0.9239502151000001,0.56832,0.16576000000000002,0.592,0.30000000000000004,0.15,0.3354101966
2020-10-08 14:00:00,1.23824,-0.15468,1.2478638548,0.018240000000000003,0.00532,0.019,1.22,-0.16,1.2304470732000001,0.8575200000000001,0.32136000000000003,0.9157580466,0.58752,0.17136,0.612,0.27,0.15,0.3088689042
2020-10-08 14:30:00,1.28384,-0.13888,1.2913298572,0.0038400000000000005,0.0011200000000000001,0.004,1.28,-0.14,1.2876334882,0.84696,0.30828,0.9013200320000001,0.57696,0.16828,0.601,0.27,0.14,0.3041381265
2020-10-08 15:00:00,1.28384,-0.13888,1.2913298572,0.0038400000000000005,0.0011200000000000001,0.004,1.28,-0.14,1.2876334882,0.81784,0.32312,0.8793570378000001,0.6278400000000001,0.18312,0.654,0.19,0.14,0.2360084744
2020-10-08 15:30:00,1.29344,-0.13608,1.3005786405,0.01344,0.003920000000000001,0.014,1.28,-0.14,1.2876334882,0.8907200000000001,0.33396000000000003,0.9512683113,0.6307200000000001,0.18396,0.657,0.26,0.15,0.30016662040000003
2020-10-08 16:00:00,1.30384,-0.13888,1.3112156192,0.0038400000000000005,0.0011200000000000001,0.004,1.3,-0.14,1.3075167303,0.9643200000000001,0.33376,1.020445393,0.66432,0.19376000000000002,0.6920000000000001,0.30000000000000004,0.14,0.3310589071
2020-10-08 16:30:00,1.4,-0.22,1.417180299,0.0,0.0,0.0,1.4,-0.22,1.417180299,1.03936,0.32648000000000005,1.0894303098,0.63936,0.18648,0.666,0.4,0.14,0.423792402
2020-10-08 17:00:00,1.38,-0.19,1.3930183057,0.0,0.0,0.0,1.38,-0.19,1.3930183057,1.09048,0.33264000000000005,1.1400859617,0.6604800000000001,0.19264,0.6880000000000001,0.43,0.14,0.4522167622
2020-10-08 17:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,1.1826400000000001,0.32452000000000003,1.2263566365,0.6326400000000001,0.18452000000000002,0.659,0.55,0.14,0.5675385449
2020-10-08 18:00:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,1.2932000000000001,0.3276,1.3340494743,0.6432,0.18760000000000002,0.67,0.65,0.14,0.6649060084
2020-10-08 18:30:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,1.3668,0.3574,1.4127551097,0.6768000000000001,0.19740000000000002,0.705,0.6900000000000001,0.16,0.7083078427
2020-10-08 19:00:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,1.4375200000000001,0.33636000000000005,1.4763474523,0.70752,0.20636000000000002,0.737,0.73,0.13,0.7414849965
2020-10-08 19:30:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,1.3891200000000001,0.32516,1.4266686371000001,0.66912,0.19516000000000003,0.6970000000000001,0.72,0.13,0.731641989
2020-10-08 20:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,1.29176,0.20468000000000003,1.3078752999,0.70176,0.20468000000000003,0.731,0.59,0.0,0.59
2020-10-08 20:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,1.25064,0.19852000000000003,1.2662979902,0.68064,0.19852000000000003,0.709,0.5700000000000001,0.0,0.5700000000000001
2020-10-08 21:00:00,1.26,0.13,1.2666885963,0.0,0.0,0.0,1.26,0.13,1.2666885963,1.146,0.043000000000000003,1.1468064353,0.6960000000000001,0.203,0.725,0.45,-0.16,0.4775981575
2020-10-08 21:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,1.062,0.196,1.0799351832,0.672,0.196,0.7000000000000001,0.39,0.0,0.39
2020-10-08 22:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,1.01848,0.07664,1.0213594862,0.7084800000000001,0.20664000000000002,0.738,0.31,-0.13,0.33615472630000004
2020-10-08 22:30:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.922,0.196,0.9426027795,0.672,0.196,0.7000000000000001,0.25,0.0,0.25
2020-10-08 23:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.8536800000000001,0.07524,0.8569892648,0.7036800000000001,0.20524,0.733,0.15,-0.13,0.1984943324
2020-10-08 23:30:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.8158400000000001,0.06712,0.8185963596,0.6758400000000001,0.19712000000000002,0.704,0.14,-0.13,0.1910497317
2020-10-09 00:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.56888,0.20384000000000002,0.6042972778,0.6988800000000001,0.20384000000000002,0.728,-0.13,0.0,0.13
2020-10-09 00:30:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.5381600000000001,0.19488000000000003,0.5723586288,0.6681600000000001,0.19488000000000003,0.6960000000000001,-0.13,0.0,0.13
2020-10-09 01:00:00,0.71,0.0,0.71,0.0,0.0,0.0,0.71,0.0,0.71,0.56696,0.20328000000000002,0.6023009215,0.69696,0.20328000000000002,0.726,-0.13,0.0,0.13
2020-10-09 01:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.66912,0.06516000000000001,0.6722852073000001,0.66912,0.19516000000000003,0.6970000000000001,0.0,-0.13,0.13
2020-10-09 02:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.6931200000000001,0.07216,0.6968661277,0.6931200000000001,0.20216,0.722,0.0,-0.13,0.13
2020-10-09 02:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.8087200000000001,0.06796,0.8115704529000001,0.6787200000000001,0.19796000000000002,0.707,0.13,-0.13,0.1838477631
2020-10-09 03:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.82696,0.20328000000000002,0.8515782994000001,0.69696,0.20328000000000002,0.726,0.13,0.0,0.13
2020-10-09 03:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.8029600000000001,0.19628,0.8266018389,0.67296,0.19628,0.7010000000000001,0.13,0.0,0.13
2020-10-09 04:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.7065600000000001,0.20608,0.736,0.7065600000000001,0.20608,0.736,0.0,0.0,0.0
2020-10-09 04:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.6787200000000001,0.19796000000000002,0.707,0.6787200000000001,0.19796000000000002,0.707,0.0,0.0,0.0
2020-10-09 05:00:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0.0,0.0,0.0
2020-10-09 05:30:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0.0,0.0,0.0
2020-10-09 06:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.81352,0.19936,0.8375913085000001,0.68352,0.19936,0.712,0.13,0.0,0.13
2020-10-09 06:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.8848800000000001,0.06684000000000001,0.8874008114,0.67488,0.19684000000000001,0.7030000000000001,0.21,-0.13,0.24698178070000001
2020-10-09 07:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,1.00408,0.20244,1.0242844332,0.69408,0.20244,0.723,0.31,0.0,0.31
2020-10-09 07:30:00,1.35,-0.13,1.3562448157,0.0,0.0,0.0,1.35,-0.13,1.3562448157,1.13352,0.32936000000000004,1.18040061,0.68352,0.19936,0.712,0.45,0.13,0.46840153710000004
2020-10-09 08:00:00,1.5,-0.13,1.5056227947,0.0,0.0,0.0,1.5,-0.13,1.5056227947,1.19312,0.33216,1.2384932781,0.6931200000000001,0.20216,0.722,0.5,0.13,0.5166236541
2020-10-09 08:30:00,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893,1.23736,0.33048000000000005,1.2807329152,0.6873600000000001,0.20048000000000002,0.716,0.55,0.13,0.565154846
2020-10-09 09:00:00,1.47,-0.13,1.475737104,0.0,0.0,0.0,1.47,-0.13,1.475737104,1.24312,0.33216,1.2867313628,0.6931200000000001,0.20216,0.722,0.55,0.13,0.565154846
2020-10-09 09:30:00,1.44096,-0.12972,1.4467871302,0.0009600000000000001,0.00028000000000000003,0.001,1.44,-0.13,1.4458561478,1.16104,0.34572,1.2114190852,0.6710400000000001,0.19572,0.6990000000000001,0.49,0.15,0.512445119
2020-10-09 10:00:00,1.46,-0.13,1.4657762449,0.0,0.0,0.0,1.46,-0.13,1.4657762449,1.11896,0.39928,1.1880639713,0.6489600000000001,0.18928,0.676,0.47000000000000003,0.21,0.514781507
2020-10-09 10:30:00,1.4100000000000001,-0.14,1.4169333082,0.0,0.0,0.0,1.4100000000000001,-0.14,1.4169333082,1.10664,0.35152000000000005,1.1611280722,0.65664,0.19152000000000002,0.684,0.45,0.16,0.4775981575
2020-10-09 11:00:00,1.44,-0.13,1.4458561478,0.0,0.0,0.0,1.44,-0.13,1.4458561478,1.04216,0.36188000000000003,1.1032019761,0.6921600000000001,0.20188,0.721,0.35000000000000003,0.16,0.3848376281
2020-10-09 11:30:00,1.44,-0.13,1.4458561478,0.0,0.0,0.0,1.44,-0.13,1.4458561478,0.9416,0.3488,1.0041274819,0.6816,0.1988,0.71,0.26,0.15,0.30016662040000003
2020-10-09 12:00:00,1.3900000000000001,-0.13,1.396065901,0.0,0.0,0.0,1.3900000000000001,-0.13,1.396065901,0.91832,0.33076000000000005,0.9760705917,0.68832,0.20076000000000002,0.717,0.23,0.13,0.2641968963
2020-10-09 12:30:00,1.43,-0.13,1.4358969322,0.0,0.0,0.0,1.43,-0.13,1.4358969322,0.96584,0.32712,1.0197325139,0.6758400000000001,0.19712000000000002,0.704,0.29,0.13,0.3178049716
2020-10-09 13:00:00,1.3238400000000001,-0.12888000000000002,1.330098643,0.0038400000000000005,0.0011200000000000001,0.004,1.32,-0.13,1.3263860675,0.9067200000000001,0.34196000000000004,0.9690602664,0.72672,0.21196,0.757,0.18,0.13,0.2220360331
2020-10-09 13:30:00,1.28152,0.00336,1.2815244048,0.01152,0.00336,0.012,1.27,0.0,1.27,0.87272,0.33496000000000004,0.9347932392,0.70272,0.20496,0.732,0.17,0.13,0.2140093456
2020-10-09 14:00:00,1.2301600000000001,-0.15412,1.2397768348,0.02016,0.005880000000000001,0.021,1.21,-0.16,1.2205326706,0.9144,0.2142,0.9391533421,0.7344,0.2142,0.765,0.18,0.0,0.18
2020-10-09 14:30:00,1.24824,0.00532,1.2482513369000001,0.018240000000000003,0.00532,0.019,1.23,0.0,1.23,0.8865600000000001,0.33608000000000005,0.9481236206,0.7065600000000001,0.20608,0.736,0.18,0.13,0.2220360331
2020-10-09 15:00:00,1.20824,0.00532,1.2082517122,0.018240000000000003,0.00532,0.019,1.19,0.0,1.19,0.8657600000000001,0.21168,0.8912624754,0.7257600000000001,0.21168,0.756,0.14,0.0,0.14
2020-10-09 15:30:00,1.17384,-0.13888,1.1820270724,0.0038400000000000005,0.0011200000000000001,0.004,1.17,-0.14,1.1783462988,0.8717600000000001,0.33468000000000003,0.9337966588000001,0.70176,0.20468000000000003,0.731,0.17,0.13,0.2140093456
2020-10-09 16:00:00,1.16248,0.0036400000000000004,1.1624856988,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.15,0.0,1.15,0.93,0.21,0.9534149149000001,0.72,0.21,0.75,0.21,0.0,0.21
2020-10-09 16:30:00,1.20824,0.00532,1.2082517122,0.018240000000000003,0.00532,0.019,1.19,0.0,1.19,1.01856,0.32208000000000003,1.0682696289,0.65856,0.19208000000000003,0.686,0.36,0.13,0.38275318420000004
2020-10-09 17:00:00,1.29304,0.00672,1.293057462,0.02304,0.00672,0.024,1.27,0.0,1.27,1.15592,0.31256,1.1974325868,0.62592,0.18256000000000003,0.652,0.53,0.13,0.545710546
2020-10-09 17:30:00,1.41864,0.00252,1.4186422382,0.00864,0.00252,0.009000000000000001,1.4100000000000001,0.0,1.4100000000000001,1.24784,0.31312,1.2865258645,0.6278400000000001,0.18312,0.654,0.62,0.13,0.6334824386
2020-10-09 18:00:00,1.53288,0.00084,1.5328802302,0.00288,0.00084,0.003,1.53,0.0,1.53,1.35528,0.19404000000000002,1.3691002155,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.6900000000000001,0.0,0.6900000000000001
2020-10-09 18:30:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,1.46512,0.33816,1.5036385204,0.64512,0.18816000000000002,0.672,0.8200000000000001,0.15,0.8336066219
2020-10-09 19:00:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.5454400000000001,0.19992000000000001,1.5583172976,0.68544,0.19992000000000001,0.714,0.86,0.0,0.86
2020-10-09 19:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.47144,0.33292000000000005,1.5086322945,0.66144,0.19292,0.6890000000000001,0.81,0.14,0.8220097323000001
2020-10-09 20:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,1.45104,0.19572,1.4641801119,0.6710400000000001,0.19572,0.6990000000000001,0.78,0.0,0.78
2020-10-09 20:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,1.34088,0.31984,1.3784980232000001,0.65088,0.18984,0.678,0.6900000000000001,0.13,0.7021395873
2020-10-09 21:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.2972000000000001,0.19460000000000002,1.3117152892,0.6672,0.19460000000000002,0.6950000000000001,0.63,0.0,0.63
2020-10-09 21:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,1.20936,0.18648,1.223652892,0.63936,0.18648,0.666,0.5700000000000001,0.0,0.5700000000000001
2020-10-09 22:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,1.13048,0.06264,1.132214114,0.6604800000000001,0.19264,0.6880000000000001,0.47000000000000003,-0.13,0.4876474136
2020-10-09 22:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,1.04744,0.18592,1.0638123895,0.63744,0.18592,0.664,0.41000000000000003,0.0,0.41000000000000003
2020-10-09 23:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.9128000000000001,0.1904,0.9324462451000001,0.6528,0.1904,0.68,0.26,0.0,0.26
2020-10-09 23:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.8199200000000001,0.05956,0.8220804097000001,0.64992,0.18956,0.677,0.17,-0.13,0.2140093456
2020-10-10 00:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.81488,0.19684000000000001,0.8383170045,0.67488,0.19684000000000001,0.7030000000000001,0.14,0.0,0.14
2020-10-10 00:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.8004800000000001,0.19264,0.8233337112,0.6604800000000001,0.19264,0.6880000000000001,0.14,0.0,0.14
2020-10-10 01:00:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0.0,0.0,0.0
2020-10-10 01:30:00,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85,0.8068000000000001,0.19740000000000002,0.8305979774000001,0.6768000000000001,0.19740000000000002,0.705,0.13,0.0,0.13
2020-10-10 02:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.8202400000000001,0.07132000000000001,0.8233348043000001,0.6902400000000001,0.20132000000000003,0.719,0.13,-0.13,0.1838477631
2020-10-10 02:30:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.83008,0.06544000000000001,0.832655511,0.67008,0.19544,0.6980000000000001,0.16,-0.13,0.20615528130000002
2020-10-10 03:00:00,0.97096,0.00028000000000000003,0.9709600404000001,0.0009600000000000001,0.00028000000000000003,0.001,0.97,0.0,0.97,0.8264,0.20020000000000002,0.8503040633000001,0.6864,0.20020000000000002,0.715,0.14,0.0,0.14
2020-10-10 03:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.8072,0.19460000000000002,0.8303258397000001,0.6672,0.19460000000000002,0.6950000000000001,0.14,0.0,0.14
2020-10-10 04:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.8254400000000001,0.19992000000000001,0.8493051277,0.68544,0.19992000000000001,0.714,0.14,0.0,0.14
2020-10-10 04:30:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.7832,0.18760000000000002,0.8053545803000001,0.6432,0.18760000000000002,0.67,0.14,0.0,0.14
2020-10-10 05:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.8004800000000001,0.19264,0.8233337112,0.6604800000000001,0.19264,0.6880000000000001,0.14,0.0,0.14
2020-10-10 05:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.79568,0.19124000000000002,0.8183394161,0.65568,0.19124000000000002,0.683,0.14,0.0,0.14
2020-10-10 06:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.8216,0.1988,0.8453094108,0.6816,0.1988,0.71,0.14,0.0,0.14
2020-10-10 06:30:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.81952,0.19236,0.8417929674,0.6595200000000001,0.19236,0.687,0.16,0.0,0.16
2020-10-10 07:00:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.88448,0.19964,0.9067309413,0.6844800000000001,0.19964,0.713,0.2,0.0,0.2
2020-10-10 07:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.9476,0.32180000000000003,1.0007502186,0.6576000000000001,0.1918,0.685,0.29,0.13,0.3178049716
2020-10-10 08:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.08064,0.19852000000000003,1.0987233501,0.68064,0.19852000000000003,0.709,0.4,0.0,0.4
2020-10-10 08:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,1.14912,0.34516,1.1998384058,0.66912,0.19516000000000003,0.6970000000000001,0.48,0.15,0.5028916384000001
2020-10-10 09:00:00,1.25096,0.00028000000000000003,1.2509600313,0.0009600000000000001,0.00028000000000000003,0.001,1.25,0.0,1.25,1.1171200000000001,0.20916,1.1365320057,0.7171200000000001,0.20916,0.747,0.4,0.0,0.4
2020-10-10 09:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.14216,0.33188,1.1894006053,0.6921600000000001,0.20188,0.721,0.45,0.13,0.46840153710000004
2020-10-10 10:00:00,1.2705600000000001,0.0030800000000000003,1.2705637332,0.010560000000000002,0.0030800000000000003,0.011,1.26,0.0,1.26,1.10256,0.32908000000000004,1.1506225272,0.6825600000000001,0.19908,0.711,0.42,0.13,0.4396589587
2020-10-10 10:30:00,1.28864,0.00252,1.288642464,0.00864,0.00252,0.009000000000000001,1.28,0.0,1.28,1.04336,0.32348000000000005,1.0923549789,0.6633600000000001,0.19348,0.6910000000000001,0.38,0.13,0.4016217126
2020-10-10 11:00:00,1.2296,0.0028,1.229603188,0.009600000000000001,0.0028,0.01,1.22,0.0,1.22,0.94464,0.20552,0.9667384341,0.70464,0.20552,0.734,0.24,0.0,0.24
2020-10-10 11:30:00,1.22864,0.00252,1.2286425843,0.00864,0.00252,0.009000000000000001,1.22,0.0,1.22,0.97352,0.34936,1.0343082713,0.68352,0.19936,0.712,0.29,0.15,0.3264965543
2020-10-10 12:00:00,1.19304,0.00672,1.1930589256,0.02304,0.00672,0.024,1.17,0.0,1.17,1.00888,0.20384000000000002,1.029266535,0.6988800000000001,0.20384000000000002,0.728,0.31,0.0,0.31
2020-10-10 12:30:00,1.2188,0.008400000000000001,1.2188289462,0.028800000000000003,0.008400000000000001,0.03,1.19,0.0,1.19,1.02912,0.32516,1.0792668808,0.66912,0.19516000000000003,0.6970000000000001,0.36,0.13,0.38275318420000004
2020-10-10 13:00:00,1.1688,0.1384,1.17696559,0.028800000000000003,0.008400000000000001,0.03,1.1400000000000001,0.13,1.1473883388,0.9934400000000001,0.21392000000000003,1.0162110017,0.7334400000000001,0.21392000000000003,0.764,0.26,0.0,0.26
2020-10-10 13:30:00,1.1144,0.004200000000000001,1.1144079145,0.014400000000000001,0.004200000000000001,0.015,1.1,0.0,1.1,0.9513600000000001,0.24748000000000003,0.9830219733000001,0.7113600000000001,0.20748000000000003,0.741,0.24,0.04,0.2433105012
2020-10-10 14:00:00,1.08072,0.008960000000000001,1.080757142,0.030720000000000004,0.008960000000000001,0.032,1.05,0.0,1.05,0.9209600000000001,0.21028000000000002,0.9446613150000001,0.72096,0.21028000000000002,0.751,0.2,0.0,0.2
2020-10-10 14:30:00,0.98072,0.008960000000000001,0.9807609291,0.030720000000000004,0.008960000000000001,0.032,0.9500000000000001,0.0,0.9500000000000001,0.9038400000000001,0.21112000000000003,0.9281693811,0.72384,0.21112000000000003,0.754,0.18,0.0,0.18
2020-10-10 15:00:00,0.9828800000000001,0.00084,0.9828803589,0.00288,0.00084,0.003,0.98,0.0,0.98,0.9086400000000001,0.21252000000000001,0.9331620438,0.7286400000000001,0.21252000000000001,0.759,0.18,0.0,0.18
2020-10-10 15:30:00,0.9944000000000001,0.004200000000000001,0.9944088696000001,0.014400000000000001,0.004200000000000001,0.015,0.98,0.0,0.98,0.97328,0.33804,1.0303130592,0.71328,0.20804000000000003,0.743,0.26,0.13,0.2906888371
2020-10-10 16:00:00,1.04096,0.00028000000000000003,1.0409600377,0.0009600000000000001,0.00028000000000000003,0.001,1.04,0.0,1.04,0.9315200000000001,0.21336000000000002,0.9556421925,0.7315200000000001,0.21336000000000002,0.762,0.2,0.0,0.2
2020-10-10 16:30:00,1.08192,0.0005600000000000001,1.0819201449,0.0019200000000000003,0.0005600000000000001,0.002,1.08,0.0,1.08,1.02432,0.19376000000000002,1.0424847241,0.66432,0.19376000000000002,0.6920000000000001,0.36,0.0,0.36
2020-10-10 17:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,1.17128,0.35704,1.2244894446,0.6412800000000001,0.18704,0.668,0.53,0.17,0.5565968020000001
2020-10-10 17:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,1.20456,0.32508000000000004,1.2476545195,0.63456,0.18508000000000002,0.661,0.5700000000000001,0.14,0.5869412236
2020-10-10 18:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.28088,0.18984,1.2948717311,0.65088,0.18984,0.678,0.63,0.0,0.63
2020-10-10 18:30:00,1.48096,0.13028,1.4866793198,0.0009600000000000001,0.00028000000000000003,0.001,1.48,0.13,1.4856984889,1.38128,0.31704000000000004,1.4171975162,0.6412800000000001,0.18704,0.668,0.74,0.13,0.7513321503
2020-10-10 19:00:00,1.50096,0.13028,1.5066033984,0.0009600000000000001,0.00028000000000000003,0.001,1.5,0.13,1.5056227947,1.42432,0.19376000000000002,1.4374388335,0.66432,0.19376000000000002,0.6920000000000001,0.76,0.0,0.76
2020-10-10 19:30:00,1.5,0.13,1.5056227947,0.0,0.0,0.0,1.5,0.13,1.5056227947,1.37896,0.33928,1.4200850679,0.6489600000000001,0.18928,0.676,0.73,0.15,0.7452516354000001
2020-10-10 20:00:00,1.38096,0.13028,1.3870917057,0.0009600000000000001,0.00028000000000000003,0.001,1.38,0.13,1.3861096638000001,1.24048,0.042640000000000004,1.2412126329,0.6604800000000001,0.19264,0.6880000000000001,0.58,-0.15,0.599082632
2020-10-10 20:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,1.18704,0.31872,1.229083561,0.6470400000000001,0.18872000000000003,0.674,0.54,0.13,0.5554277631
2020-10-10 21:00:00,1.18,0.13,1.1871394189,0.0,0.0,0.0,1.18,0.13,1.1871394189,1.15144,0.19292,1.1674897002,0.66144,0.19292,0.6890000000000001,0.49,0.0,0.49
2020-10-10 21:30:00,1.13,0.13,1.1374532957,0.0,0.0,0.0,1.13,0.13,1.1374532957,1.04128,0.05704000000000001,1.0428411193,0.6412800000000001,0.18704,0.668,0.4,-0.13,0.4205948169
2020-10-10 22:00:00,1.09,0.13,1.09772492,0.0,0.0,0.0,1.09,0.13,1.09772492,1.00064,0.06852000000000001,1.0029832501,0.68064,0.19852000000000003,0.709,0.32,-0.13,0.3453983208
2020-10-10 22:30:00,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973,0.90144,0.06292,0.9036332221000001,0.66144,0.19292,0.6890000000000001,0.24,-0.13,0.2729468813
2020-10-10 23:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.84352,0.19936,0.8667585592,0.68352,0.19936,0.712,0.16,0.0,0.16
2020-10-10 23:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.7928000000000001,0.0604,0.7950974783,0.6528,0.1904,0.68,0.14,-0.13,0.1910497317
2020-10-11 00:00:00,0.76,0.13,0.7710382610000001,0.0,0.0,0.0,0.76,0.13,0.7710382610000001,0.6460800000000001,0.058440000000000006,0.6487176582,0.6460800000000001,0.18844000000000002,0.673,0.0,-0.13,0.13
2020-10-11 00:30:00,0.74,0.0,0.74,0.0,0.0,0.0,0.74,0.0,0.74,0.7636000000000001,0.0548,0.7655638445,0.6336,0.18480000000000002,0.66,0.13,-0.13,0.1838477631
2020-10-11 01:00:00,0.72,0.0,0.72,0.0,0.0,0.0,0.72,0.0,0.72,0.6547200000000001,0.06096000000000001,0.6575518231,0.6547200000000001,0.19096000000000002,0.682,0.0,-0.13,0.13
2020-10-11 01:30:00,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756,0.76936,0.05648,0.7714303598000001,0.63936,0.18648,0.666,0.13,-0.13,0.1838477631
2020-10-11 02:00:00,0.9,0.13,0.9093404203000001,0.0,0.0,0.0,0.9,0.13,0.9093404203000001,0.7933600000000001,0.06348000000000001,0.7958955962,0.6633600000000001,0.19348,0.6910000000000001,0.13,-0.13,0.1838477631
2020-10-11 02:30:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.8233600000000001,0.06348000000000001,0.8258034875,0.6633600000000001,0.19348,0.6910000000000001,0.16,-0.13,0.20615528130000002
2020-10-11 03:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.8212,0.0716,0.8243154736,0.6912,0.2016,0.72,0.13,-0.13,0.1838477631
2020-10-11 03:30:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.80664,0.061520000000000005,0.8089825709,0.65664,0.19152000000000002,0.684,0.15,-0.13,0.1984943324
2020-10-11 04:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.8250400000000001,0.07272,0.828238613,0.6950400000000001,0.20272,0.724,0.13,-0.13,0.1838477631
2020-10-11 04:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.7866400000000001,0.19152000000000002,0.8096186757,0.65664,0.19152000000000002,0.684,0.13,0.0,0.13
2020-10-11 05:00:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.6912,0.0716,0.6948985537,0.6912,0.2016,0.72,0.0,-0.13,0.13
2020-10-11 05:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.67296,0.06628,0.6762160897,0.67296,0.19628,0.7010000000000001,0.0,-0.13,0.13
2020-10-11 06:00:00,0.8,0.13,0.8104936767,0.0,0.0,0.0,0.8,0.13,0.8104936767,0.6950400000000001,0.20272,0.724,0.6950400000000001,0.20272,0.724,0.0,0.0,0.0
2020-10-11 06:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.8191200000000001,0.19516000000000003,0.8420480984000001,0.66912,0.19516000000000003,0.6970000000000001,0.15,0.0,0.15
2020-10-11 07:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.8225600000000001,0.19908,0.8463083362,0.6825600000000001,0.19908,0.711,0.14,0.0,0.14
2020-10-11 07:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.8812800000000001,0.18704,0.9009097624,0.6412800000000001,0.18704,0.668,0.24,0.0,0.24
2020-10-11 08:00:00,1.06,0.13,1.067941946,0.0,0.0,0.0,1.06,0.13,1.067941946,0.9876,0.1918,1.0060521855,0.6576000000000001,0.1918,0.685,0.33,0.0,0.33
2020-10-11 08:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.9924000000000001,0.32320000000000004,1.0437030229,0.6624,0.1932,0.6900000000000001,0.33,0.13,0.354682957
2020-10-11 09:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,1.05832,0.33076000000000005,1.1088026876,0.68832,0.20076000000000002,0.717,0.37,0.13,0.392173431
2020-10-11 09:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,1.14432,0.34376,1.1948385665,0.66432,0.19376000000000002,0.6920000000000001,0.48,0.15,0.5028916384000001
2020-10-11 10:00:00,1.13768,0.0022400000000000002,1.1376822052,0.007680000000000001,0.0022400000000000002,0.008,1.13,0.0,1.13,1.00448,0.32964000000000004,1.0571861709,0.6844800000000001,0.19964,0.713,0.32,0.13,0.3453983208
2020-10-11 10:30:00,1.12152,0.00336,1.1215250332,0.01152,0.00336,0.012,1.11,0.0,1.11,0.9679200000000001,0.16356,0.9816419918,0.6979200000000001,0.20356000000000002,0.727,0.27,-0.04,0.2729468813
2020-10-11 11:00:00,1.07384,0.0011200000000000001,1.0738405841,0.0038400000000000005,0.0011200000000000001,0.004,1.07,0.0,1.07,0.9674400000000001,0.22092,0.9923435897,0.7574400000000001,0.22092,0.789,0.21,0.0,0.21
2020-10-11 11:30:00,1.12288,0.00084,1.1228803142000001,0.00288,0.00084,0.003,1.12,0.0,1.12,0.99016,0.21588000000000002,1.0134204458,0.74016,0.21588000000000002,0.771,0.25,0.0,0.25
2020-10-11 12:00:00,1.1344,0.004200000000000001,1.1344077750000001,0.014400000000000001,0.004200000000000001,0.015,1.12,0.0,1.12,0.9803200000000001,0.22176,1.0050894488,0.7603200000000001,0.22176,0.792,0.22,0.0,0.22
2020-10-11 12:30:00,1.1144,0.004200000000000001,1.1144079145,0.014400000000000001,0.004200000000000001,0.015,1.1,0.0,1.1,0.94976,0.21868,0.9746101785000001,0.7497600000000001,0.21868,0.781,0.2,0.0,0.2
2020-10-11 13:00:00,1.15824,0.00532,1.1582522178,0.018240000000000003,0.00532,0.019,1.1400000000000001,0.0,1.1400000000000001,0.9611200000000001,0.21616000000000002,0.9851278090000001,0.7411200000000001,0.21616000000000002,0.772,0.22,0.0,0.22
2020-10-11 13:30:00,1.1096,0.1328,1.1175186799,0.009600000000000001,0.0028,0.01,1.1,0.13,1.107655181,0.93576,0.21168,0.9594035647,0.7257600000000001,0.21168,0.756,0.21,0.0,0.21
2020-10-11 14:00:00,1.03304,0.00672,1.0330618568,0.02304,0.00672,0.024,1.01,0.0,1.01,0.9284,0.2212,0.9543877619000001,0.7584000000000001,0.2212,0.79,0.17,0.0,0.17
2020-10-11 14:30:00,0.98016,0.005880000000000001,0.980177637,0.02016,0.005880000000000001,0.021,0.96,0.0,0.96,0.9471200000000001,0.20916,0.9699403074,0.7171200000000001,0.20916,0.747,0.23,0.0,0.23
