Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-11 15:00:00,1.07248,0.0036400000000000004,1.0724861771,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.06,0.0,1.06,0.9173600000000001,0.20048000000000002,0.9390109691,0.6873600000000001,0.20048000000000002,0.716,0.23,0.0,0.23
2020-10-11 15:30:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,1.02392,0.33656,1.0778148264,0.6739200000000001,0.19656,0.7020000000000001,0.35000000000000003,0.14,0.3769615365
2020-10-11 16:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,1.09024,0.20132000000000003,1.1086717278,0.6902400000000001,0.20132000000000003,0.719,0.4,0.0,0.4
2020-10-11 16:30:00,1.2,0.13,1.2070211266,0.0,0.0,0.0,1.2,0.13,1.2070211266,1.23744,0.18592,1.2513288936,0.63744,0.18592,0.664,0.6000000000000001,0.0,0.6000000000000001
2020-10-11 17:00:00,1.3,0.13,1.3064838307,0.0,0.0,0.0,1.3,0.13,1.3064838307,1.31456,0.34508000000000005,1.359098304,0.63456,0.18508000000000002,0.661,0.68,0.16,0.6985699679
2020-10-11 17:30:00,1.283,0.133,1.2898751877999999,0.0,0.0,0.0,1.283,0.133,1.2898751877999999,1.4358,0.3234,1.4717707702,0.6528,0.1904,0.68,0.783,0.133,0.794215336
2020-10-11 18:00:00,1.3599999999999999,0.13,1.366199107,0.0,0.0,0.0,1.3599999999999999,0.13,1.366199107,1.4624000000000001,0.1932,1.4751067758,0.6624,0.1932,0.6900000000000001,0.8,0.0,0.8
2020-10-11 18:30:00,1.4,0.13,1.4060227593999999,0.0,0.0,0.0,1.4,0.13,1.4060227593999999,1.478,0.189,1.4900352345,0.648,0.189,0.675,0.8300000000000001,0.0,0.8300000000000001
2020-10-11 19:00:00,1.45,0.13,1.4558159224,0.0,0.0,0.0,1.45,0.13,1.4558159224,1.4739200000000001,0.19656,1.4869687287,0.6739200000000001,0.19656,0.7020000000000001,0.8,0.0,0.8
2020-10-11 19:30:00,1.48,0.13,1.4856984889,0.0,0.0,0.0,1.48,0.13,1.4856984889,1.50608,0.26844,1.529816002,0.6460800000000001,0.18844000000000002,0.673,0.86,0.08,0.8637129153
2020-10-11 20:00:00,1.3599999999999999,0.13,1.366199107,0.0,0.0,0.0,1.3599999999999999,0.13,1.366199107,1.44352,0.19936,1.4572214657,0.68352,0.19936,0.712,0.76,0.0,0.76
2020-10-11 20:30:00,1.32,0.13,1.3263860675,0.0,0.0,0.0,1.32,0.13,1.3263860675,1.3247200000000001,0.06096000000000001,1.3261218647,0.6547200000000001,0.19096000000000002,0.682,0.67,-0.13,0.6824954212000001
2020-10-11 21:00:00,1.25,0.13,1.2567418191,0.0,0.0,0.0,1.25,0.13,1.2567418191,1.192,0.066,1.1938257829,0.672,0.196,0.7000000000000001,0.52,-0.13,0.5360037313
2020-10-11 21:30:00,1.16,0.13,1.167261753,0.0,0.0,0.0,1.16,0.13,1.167261753,1.1632,0.057600000000000005,1.1646252616,0.6432,0.18760000000000002,0.67,0.52,-0.13,0.5360037313
2020-10-11 22:00:00,1.1,0.13,1.107655181,0.0,0.0,0.0,1.1,0.13,1.107655181,1.20556,0.06608,1.2073696534,0.6825600000000001,0.19908,0.711,0.523,-0.133,0.5396461804
2020-10-11 22:30:00,1.0,0.13,1.0084145973,0.0,0.0,0.0,1.0,0.13,1.0084145973,1.00144,0.06292,1.00341467,0.66144,0.19292,0.6890000000000001,0.34,-0.13,0.3640054945
2020-10-11 23:00:00,0.9,0.13,0.9093404203000001,0.0,0.0,0.0,0.9,0.13,0.9093404203000001,0.8725600000000001,0.06908,0.8752902376,0.6825600000000001,0.19908,0.711,0.19,-0.13,0.2302172887
2020-10-11 23:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.81008,0.06544000000000001,0.8127188936,0.67008,0.19544,0.6980000000000001,0.14,-0.13,0.1910497317
2020-10-12 00:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.6912,0.0716,0.6948985537,0.6912,0.2016,0.72,0.0,-0.13,0.13
2020-10-12 00:30:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.6681600000000001,0.06488000000000001,0.6713026143,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.0,-0.13,0.13
2020-10-12 01:00:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.6844800000000001,0.06964000000000001,0.6880135173,0.6844800000000001,0.19964,0.713,0.0,-0.13,0.13
2020-10-12 01:30:00,0.79,0.13,0.800624756,0.0,0.0,0.0,0.79,0.13,0.800624756,0.7818400000000001,0.06012000000000001,0.7841480728,0.6518400000000001,0.19012,0.679,0.13,-0.13,0.1838477631
2020-10-12 02:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.7712800000000001,0.05704000000000001,0.7733863200000001,0.6412800000000001,0.18704,0.668,0.13,-0.13,0.1838477631
2020-10-12 02:30:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.7941600000000001,0.05788000000000001,0.7962664127,0.6441600000000001,0.18788000000000002,0.671,0.15,-0.13,0.1984943324
2020-10-12 03:00:00,0.973,0.003,0.9730046249000001,0.0,0.0,0.0,0.973,0.003,0.9730046249000001,0.8278800000000001,0.06384000000000001,0.8303377867,0.67488,0.19684000000000001,0.7030000000000001,0.153,-0.133,0.20272641660000001
2020-10-12 03:30:00,0.933,0.003,0.9330048231,0.0,0.0,0.0,0.933,0.003,0.9330048231,0.8063600000000001,0.060480000000000006,0.8086249316,0.6633600000000001,0.19348,0.6910000000000001,0.14300000000000002,-0.133,0.1952895286
2020-10-12 04:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.8408,0.07440000000000001,0.8440853037,0.7008,0.2044,0.73,0.14,-0.13,0.1910497317
2020-10-12 04:30:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.8116,0.0688,0.8145108962000001,0.6816,0.1988,0.71,0.13,-0.13,0.1838477631
2020-10-12 05:00:00,0.843,0.003,0.8430053381,0.0,0.0,0.0,0.843,0.003,0.8430053381,0.8303600000000001,0.06748000000000001,0.8330974013,0.6873600000000001,0.20048000000000002,0.716,0.14300000000000002,-0.133,0.1952895286
2020-10-12 05:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.8325600000000001,0.06908,0.8354209717000001,0.6825600000000001,0.19908,0.711,0.15,-0.13,0.1984943324
2020-10-12 06:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.8254400000000001,0.19992000000000001,0.8493051277,0.68544,0.19992000000000001,0.714,0.14,0.0,0.14
2020-10-12 06:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.912,0.066,0.9143850392,0.672,0.196,0.7000000000000001,0.24,-0.13,0.2729468813
2020-10-12 07:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.98928,0.33104,1.0431981595,0.68928,0.20104000000000002,0.718,0.30000000000000004,0.13,0.3269556545
2020-10-12 07:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,1.1416,0.32880000000000004,1.188006734,0.6816,0.1988,0.71,0.46,0.13,0.4780167361
2020-10-12 08:00:00,1.44,-0.13,1.4458561478,0.0,0.0,0.0,1.44,-0.13,1.4458561478,1.23544,0.32992000000000005,1.2787334359,0.68544,0.19992000000000001,0.714,0.55,0.13,0.565154846
2020-10-12 08:30:00,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893,1.29064,0.32852000000000003,1.3317946538,0.68064,0.19852000000000003,0.709,0.61,0.13,0.6236986452000001
2020-10-12 09:00:00,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893,1.23256,0.32908000000000004,1.27573422,0.6825600000000001,0.19908,0.711,0.55,0.13,0.565154846
2020-10-12 09:30:00,1.47,-0.14,1.4766516177,0.0,0.0,0.0,1.47,-0.14,1.4766516177,1.21392,0.36656000000000005,1.2680567811,0.6739200000000001,0.19656,0.7020000000000001,0.54,0.17,0.5661271942
2020-10-12 10:00:00,1.393,-0.14300000000000002,1.4003206776,0.0,0.0,0.0,1.393,-0.14300000000000002,1.4003206776,1.15812,0.36116000000000004,1.2131275613,0.64512,0.18816000000000002,0.672,0.513,0.17300000000000001,0.5413852602
2020-10-12 10:30:00,1.42,-0.14,1.4268847185,0.0,0.0,0.0,1.42,-0.14,1.4268847185,1.1076,0.3518,1.1621277899,0.6576000000000001,0.1918,0.685,0.45,0.16,0.4775981575
2020-10-12 11:00:00,1.47,-0.14,1.4766516177,0.0,0.0,0.0,1.47,-0.14,1.4766516177,1.14216,0.34188,1.192229592,0.6921600000000001,0.20188,0.721,0.45,0.14,0.4712748667
2020-10-12 11:30:00,1.45,-0.14,1.4567429423,0.0,0.0,0.0,1.45,-0.14,1.4567429423,1.14832,0.34076,1.1978130906,0.68832,0.20076000000000002,0.717,0.46,0.14,0.48083261120000004
2020-10-12 12:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,1.18504,0.35272000000000003,1.2364186993,0.6950400000000001,0.20272,0.724,0.49,0.15,0.512445119
2020-10-12 12:30:00,1.48,-0.13,1.4856984889,0.0,0.0,0.0,1.48,-0.13,1.4856984889,1.2116,0.3488,1.2608076776,0.6816,0.1988,0.71,0.53,0.15,0.5508175742
2020-10-12 13:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,1.2021600000000001,0.35188,1.2526005748,0.6921600000000001,0.20188,0.721,0.51,0.15,0.5316013544
2020-10-12 13:30:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,1.19776,0.34768000000000004,1.2472010263,0.67776,0.19768000000000002,0.706,0.52,0.15,0.5412023651
2020-10-12 14:00:00,1.47,-0.13,1.475737104,0.0,0.0,0.0,1.47,-0.13,1.475737104,1.19968,0.34824000000000005,1.2492010247,0.6796800000000001,0.19824000000000003,0.708,0.52,0.15,0.5412023651
2020-10-12 14:30:00,1.42192,0.0005600000000000001,1.4219201103,0.0019200000000000003,0.0005600000000000001,0.002,1.42,0.0,1.42,1.15968,0.34824000000000005,1.2108380569000001,0.6796800000000001,0.19824000000000003,0.708,0.48,0.15,0.5028916384000001
2020-10-12 15:00:00,1.44096,-0.12972,1.4467871302,0.0009600000000000001,0.00028000000000000003,0.001,1.44,-0.13,1.4458561478,1.13736,0.35048,1.1901361267000001,0.6873600000000001,0.20048000000000002,0.716,0.45,0.15,0.47434164900000003
2020-10-12 15:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,1.12584,0.34712000000000004,1.1781375132,0.6758400000000001,0.19712000000000002,0.704,0.45,0.15,0.47434164900000003
2020-10-12 16:00:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,1.22064,0.34852000000000005,1.2694204189,0.68064,0.19852000000000003,0.709,0.54,0.15,0.5604462508
2020-10-12 16:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,1.3029600000000001,0.33628,1.3456556023,0.67296,0.19628,0.7010000000000001,0.63,0.14,0.645368112
2020-10-12 17:00:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,1.4155200000000001,0.32536000000000004,1.4524310655,0.6355200000000001,0.18536000000000002,0.662,0.78,0.14,0.7924645102000001
2020-10-12 17:30:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,1.41936,0.32648000000000005,1.4564243887,0.63936,0.18648,0.666,0.78,0.14,0.7924645102000001
2020-10-12 18:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.46256,0.19908,1.4760469505,0.6825600000000001,0.19908,0.711,0.78,0.0,0.78
2020-10-12 18:30:00,1.64288,0.00084,1.6428802147,0.00288,0.00084,0.003,1.6400000000000001,0.0,1.6400000000000001,1.45952,0.32236000000000004,1.4946954874,0.6595200000000001,0.19236,0.687,0.8,0.13,0.8104936767
2020-10-12 19:00:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.51312,0.20216,1.526565033,0.6931200000000001,0.20216,0.722,0.8200000000000001,0.0,0.8200000000000001
2020-10-12 19:30:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,1.41392,0.27656000000000003,1.4407134344,0.6739200000000001,0.19656,0.7020000000000001,0.74,0.08,0.7443117626
2020-10-12 20:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,1.3473600000000001,0.20048000000000002,1.3621935252,0.6873600000000001,0.20048000000000002,0.716,0.66,0.0,0.66
2020-10-12 20:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,1.30776,0.33768000000000004,1.3506531753,0.67776,0.19768000000000002,0.706,0.63,0.14,0.645368112
2020-10-12 21:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.20352,0.19936,1.2199199974,0.68352,0.19936,0.712,0.52,0.0,0.52
2020-10-12 21:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.12296,0.06628,1.1249143078,0.67296,0.19628,0.7010000000000001,0.45,-0.13,0.46840153710000004
2020-10-12 22:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,1.0787200000000001,0.19796000000000002,1.0967337872,0.6787200000000001,0.19796000000000002,0.707,0.4,0.0,0.4
2020-10-12 22:30:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.9828,0.1904,1.0010734239,0.6528,0.1904,0.68,0.33,0.0,0.33
2020-10-12 23:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.9116000000000001,0.1988,0.9330251872,0.6816,0.1988,0.71,0.23,0.0,0.23
2020-10-12 23:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.8172,0.19460000000000002,0.8400505937,0.6672,0.19460000000000002,0.6950000000000001,0.15,0.0,0.15
2020-10-13 00:00:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.81352,0.19936,0.8375913085000001,0.68352,0.19936,0.712,0.13,0.0,0.13
2020-10-13 00:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0.0,0.0,0.0
2020-10-13 01:00:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.69696,0.20328000000000002,0.726,0.69696,0.20328000000000002,0.726,0.0,0.0,0.0
2020-10-13 01:30:00,0.81,0.13,0.8203657721000001,0.0,0.0,0.0,0.81,0.13,0.8203657721000001,0.8164,0.20020000000000002,0.8405884843,0.6864,0.20020000000000002,0.715,0.13,0.0,0.13
2020-10-13 02:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.8473600000000001,0.07048,0.8502860695000001,0.6873600000000001,0.20048000000000002,0.716,0.16,-0.13,0.20615528130000002
2020-10-13 02:30:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.8764000000000001,0.0702,0.8792070291,0.6864,0.20020000000000002,0.715,0.19,-0.13,0.2302172887
2020-10-13 03:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.85792,0.20356000000000002,0.8817388502,0.6979200000000001,0.20356000000000002,0.727,0.16,0.0,0.16
2020-10-13 03:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.8368,0.0674,0.8395099761,0.6768000000000001,0.19740000000000002,0.705,0.16,-0.13,0.20615528130000002
2020-10-13 04:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.83928,0.20104000000000002,0.8630225953,0.68928,0.20104000000000002,0.718,0.15,0.0,0.15
2020-10-13 04:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.8354400000000001,0.19992000000000001,0.8590273570000001,0.68544,0.19992000000000001,0.714,0.15,0.0,0.15
2020-10-13 05:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.8116,0.1988,0.8355932025,0.6816,0.1988,0.71,0.13,0.0,0.13
2020-10-13 05:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.8212,0.2016,0.845583822,0.6912,0.2016,0.72,0.13,0.0,0.13
2020-10-13 06:00:00,0.99,-0.23,1.0163660758,0.0,0.0,0.0,0.99,-0.23,1.0163660758,0.8672000000000001,0.19460000000000002,0.8887659984,0.6672,0.19460000000000002,0.6950000000000001,0.2,0.0,0.2
2020-10-13 06:30:00,1.25,-0.24,1.2728314892,0.0,0.0,0.0,1.25,-0.24,1.2728314892,0.9643200000000001,0.19376000000000002,0.9835934119,0.66432,0.19376000000000002,0.6920000000000001,0.30000000000000004,0.0,0.30000000000000004
2020-10-13 07:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,1.08664,0.35152000000000005,1.142082659,0.65664,0.19152000000000002,0.684,0.43,0.16,0.4588027899
2020-10-13 07:30:00,1.53,-0.13,1.5355129436000001,0.0,0.0,0.0,1.53,-0.13,1.5355129436000001,1.1976,0.33180000000000004,1.2427135631,0.6576000000000001,0.1918,0.685,0.54,0.14,0.5578530272000001
2020-10-13 08:00:00,1.55,-0.13,1.5554420594,0.0,0.0,0.0,1.55,-0.13,1.5554420594,1.3207200000000001,0.34396000000000004,1.3647746334,0.6307200000000001,0.18396,0.657,0.6900000000000001,0.16,0.7083078427
2020-10-13 08:30:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,1.3532,0.3476,1.3971313467,0.6432,0.18760000000000002,0.67,0.71,0.16,0.7278049189
2020-10-13 09:00:00,1.5899999999999999,-0.16,1.5980300373,0.0,0.0,0.0,1.5899999999999999,-0.16,1.5980300373,1.308,0.34900000000000003,1.3537595798,0.648,0.189,0.675,0.66,0.16,0.6791170739
2020-10-13 09:30:00,1.6099999999999999,-0.16,1.6179307773,0.0,0.0,0.0,1.6099999999999999,-0.16,1.6179307773,1.214,0.342,1.2612533449,0.624,0.182,0.65,0.59,0.16,0.6113100686
2020-10-13 10:00:00,1.48,-0.14,1.4866068747,0.0,0.0,0.0,1.48,-0.14,1.4866068747,1.0836000000000001,0.3448,1.1371349964,0.6336,0.18480000000000002,0.66,0.45,0.16,0.4775981575
2020-10-13 10:30:00,1.3567200000000001,-0.13804000000000002,1.3637243856,0.00672,0.0019600000000000004,0.007,1.35,-0.14,1.3572398462,0.9097600000000001,0.32368,0.9656251861,0.6297600000000001,0.18368,0.656,0.28,0.14,0.31304951680000004
2020-10-13 11:00:00,1.3509600000000002,-0.13972,1.3581658956,0.0009600000000000001,0.00028000000000000003,0.001,1.35,-0.14,1.3572398462,0.8837600000000001,0.35068000000000005,0.9507934581,0.65376,0.19068000000000002,0.681,0.23,0.16,0.28017851450000003
2020-10-13 11:30:00,1.38672,-0.14804,1.3945996558,0.00672,0.0019600000000000004,0.007,1.38,-0.15,1.3881282362,0.9164800000000001,0.32564000000000004,0.9726134895,0.63648,0.18564000000000003,0.663,0.28,0.14,0.31304951680000004
2020-10-13 12:00:00,1.38876,-0.15132,1.3969796276,0.00576,0.00168,0.006,1.383,-0.153,1.3914373863,0.95884,0.34012000000000003,1.0173769016,0.6758400000000001,0.19712000000000002,0.704,0.28300000000000003,0.14300000000000002,0.3170772776
2020-10-13 12:30:00,1.39972,-0.14104,1.4068078618,0.00672,0.0019600000000000004,0.007,1.393,-0.14300000000000002,1.4003206776,0.8844400000000001,0.34592,0.9496813992,0.66144,0.19292,0.6890000000000001,0.223,0.153,0.2704403816
2020-10-13 13:00:00,1.3682400000000001,-0.12468000000000001,1.3739089489,0.018240000000000003,0.00532,0.019,1.35,-0.13,1.3562448157,0.8496800000000001,0.33824000000000004,0.9145285124,0.6796800000000001,0.19824000000000003,0.708,0.17,0.14,0.22022715550000002
2020-10-13 13:30:00,1.27344,-0.16608,1.2842242795,0.01344,0.003920000000000001,0.014,1.26,-0.17,1.2714165328,0.8303200000000001,0.34676,0.8998187595,0.64032,0.18676,0.667,0.19,0.16,0.248394847
2020-10-13 14:00:00,1.22592,-0.13244,1.2330532024,0.025920000000000002,0.007560000000000001,0.027,1.2,-0.14,1.2081390648,0.82664,0.33152000000000004,0.8906397701000001,0.65664,0.19152000000000002,0.684,0.17,0.14,0.22022715550000002
2020-10-13 14:30:00,1.30728,-0.13496000000000002,1.3142279863,0.01728,0.00504,0.018000000000000002,1.29,-0.14,1.2975746607,0.8760800000000001,0.32844,0.9356222528,0.6460800000000001,0.18844000000000002,0.673,0.23,0.14,0.2692582404
2020-10-13 15:00:00,1.32016,-0.16412000000000002,1.3303224421,0.02016,0.005880000000000001,0.021,1.3,-0.17,1.3110682667,0.9799200000000001,0.31956,1.0307093674,0.64992,0.18956,0.677,0.33,0.13,0.354682957
2020-10-13 15:30:00,1.42192,-0.13944,1.4287407043,0.0019200000000000003,0.0005600000000000001,0.002,1.42,-0.14,1.4268847185,1.05936,0.31648000000000004,1.105623444,0.63936,0.18648,0.666,0.42,0.13,0.4396589587
2020-10-13 16:00:00,1.48096,-0.13972,1.4875362853,0.0009600000000000001,0.00028000000000000003,0.001,1.48,-0.14,1.4866068747,1.16008,0.32544,1.2048638097,0.67008,0.19544,0.6980000000000001,0.49,0.13,0.5069516742
2020-10-13 16:30:00,1.6,-0.16,1.6079800994,0.0,0.0,0.0,1.6,-0.16,1.6079800994,1.28816,0.34488,1.3335285524,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.62,0.15,0.6378871374
2020-10-13 17:00:00,1.63,-0.18,1.639908534,0.0,0.0,0.0,1.63,-0.18,1.639908534,1.41816,0.33488,1.457162448,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.75,0.14,0.7629547824
2020-10-13 17:30:00,1.65,0.0,1.65,0.0,0.0,0.0,1.65,0.0,1.65,1.5210400000000002,0.19572,1.5335804511000002,0.6710400000000001,0.19572,0.6990000000000001,0.85,0.0,0.85
2020-10-13 18:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.56256,0.19908,1.5751909725000002,0.6825600000000001,0.19908,0.711,0.88,0.0,0.88
2020-10-13 18:30:00,1.75096,0.00028000000000000003,1.7509600224000001,0.0009600000000000001,0.00028000000000000003,0.001,1.75,0.0,1.75,1.5689600000000001,0.33928,1.6052247195,0.6489600000000001,0.18928,0.676,0.92,0.15,0.9321480569
2020-10-13 19:00:00,1.77,0.0,1.77,0.0,0.0,0.0,1.77,0.0,1.77,1.62952,0.19236,1.6408344827999999,0.6595200000000001,0.19236,0.687,0.97,0.0,0.97
2020-10-13 19:30:00,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,1.6400000000000001,0.0,1.6400000000000001,1.5170400000000002,0.32872,1.5522458568,0.6470400000000001,0.18872000000000003,0.674,0.87,0.14,0.8811923740000001
2020-10-13 20:00:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,1.49184,0.19012,1.5039056486,0.6518400000000001,0.19012,0.679,0.84,0.0,0.84
2020-10-13 20:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,1.38376,0.33068000000000003,1.4227230932000001,0.65376,0.19068000000000002,0.681,0.73,0.14,0.7433034374
2020-10-13 21:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.2476,0.1918,1.2622571053,0.6576000000000001,0.1918,0.685,0.59,0.0,0.59
2020-10-13 21:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,1.19088,0.18984,1.205916415,0.65088,0.18984,0.678,0.54,0.0,0.54
2020-10-13 22:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,1.08984,0.20412000000000002,1.108790422,0.69984,0.20412000000000002,0.729,0.39,0.0,0.39
2020-10-13 22:30:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,1.02008,0.32544,1.0707354482,0.67008,0.19544,0.6980000000000001,0.35000000000000003,0.13,0.3733630941
2020-10-13 23:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.8812000000000001,0.2016,0.9039668136000001,0.6912,0.2016,0.72,0.19,0.0,0.19
2020-10-13 23:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.8448800000000001,0.32684,0.9058954686,0.67488,0.19684000000000001,0.7030000000000001,0.17,0.13,0.2140093456
2020-10-14 00:00:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.0,0.0,0.0
2020-10-14 00:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-10-14 01:00:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-10-14 01:30:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.13,0.0,0.13,0.0,0.0,0.0,0.13,0.0,0.13
2020-10-14 02:00:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.16,0.0,0.16,0.0,0.0,0.0,0.16,0.0,0.16
2020-10-14 02:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.2,0.0,0.2,0.0,0.0,0.0,0.2,0.0,0.2
2020-10-14 03:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-10-14 03:30:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.17,0.0,0.17,0.0,0.0,0.0,0.17,0.0,0.17
2020-10-14 04:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-10-14 04:30:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.18,0.0,0.18,0.0,0.0,0.0,0.18,0.0,0.18
2020-10-14 05:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-10-14 05:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-10-14 06:00:00,1.02,-0.17,1.0340696302,0.0,0.0,0.0,1.02,-0.17,1.0340696302,0.14,0.0,0.14,0.0,0.0,0.0,0.14,0.0,0.14
2020-10-14 06:30:00,1.29,-0.13,1.2965338407,0.0,0.0,0.0,1.29,-0.13,1.2965338407,0.28,0.0,0.28,0.0,0.0,0.0,0.28,0.0,0.28
2020-10-14 07:00:00,1.3900000000000001,-0.17,1.4003570973000001,0.0,0.0,0.0,1.3900000000000001,-0.17,1.4003570973000001,0.4,0.18,0.438634244,0.0,0.0,0.0,0.4,0.18,0.438634244
2020-10-14 07:30:00,1.54,-0.14,1.5463505424,0.0,0.0,0.0,1.54,-0.14,1.5463505424,0.54,0.14,0.5578530272000001,0.0,0.0,0.0,0.54,0.14,0.5578530272000001
2020-10-14 08:00:00,1.56,-0.14,1.5662694531999999,0.0,0.0,0.0,1.56,-0.14,1.5662694531999999,0.63,0.14,0.645368112,0.0,0.0,0.0,0.63,0.14,0.645368112
2020-10-14 08:30:00,1.6400000000000001,-0.18,1.6498484779,0.0,0.0,0.0,1.6400000000000001,-0.18,1.6498484779,0.68,0.14,0.6942621983,0.0,0.0,0.0,0.68,0.14,0.6942621983
2020-10-14 09:00:00,1.6,-0.18,1.6100931649999999,0.0,0.0,0.0,1.6,-0.18,1.6100931649999999,0.58,0.18,0.607289058,0.0,0.0,0.0,0.58,0.18,0.607289058
2020-10-14 09:30:00,1.57,-0.18,1.5802847844999999,0.0,0.0,0.0,1.57,-0.18,1.5802847844999999,0.56,0.18,0.5882176468,0.0,0.0,0.0,0.56,0.18,0.5882176468
2020-10-14 10:00:00,1.52,-0.14,1.5264337522,0.0,0.0,0.0,1.52,-0.14,1.5264337522,0.42,0.16,0.4494441011,0.0,0.0,0.0,0.42,0.16,0.4494441011
2020-10-14 10:30:00,1.35,-0.14,1.3572398462,0.0,0.0,0.0,1.35,-0.14,1.3572398462,0.34,0.16,0.3757658846,0.0,0.0,0.0,0.34,0.16,0.3757658846
2020-10-14 11:00:00,1.45,-0.15,1.4577379737,0.0,0.0,0.0,1.45,-0.15,1.4577379737,0.29,0.16,0.3312099032,0.0,0.0,0.0,0.29,0.16,0.3312099032
2020-10-14 11:30:00,1.45,-0.14,1.4567429423,0.0,0.0,0.0,1.45,-0.14,1.4567429423,0.31,0.16,0.3488552709,0.0,0.0,0.0,0.31,0.16,0.3488552709
2020-10-14 12:00:00,1.4157600000000001,-0.13832,1.4225008963,0.00576,0.00168,0.006,1.4100000000000001,-0.14,1.4169333082,0.2,0.16,0.2561249695,0.0,0.0,0.0,0.2,0.16,0.2561249695
2020-10-14 12:30:00,1.41288,-0.13916,1.4197166619,0.00288,0.00084,0.003,1.4100000000000001,-0.14,1.4169333082,0.31,0.16,0.3488552709,0.0,0.0,0.0,0.31,0.16,0.3488552709
2020-10-14 13:00:00,1.3644,-0.1358,1.3711414953,0.014400000000000001,0.004200000000000001,0.015,1.35,-0.14,1.3572398462,0.22096000000000002,0.14028000000000002,0.26172848530000004,0.0009600000000000001,0.00028000000000000003,0.001,0.22,0.14,0.2607680962
2020-10-14 13:30:00,1.23728,-0.13496000000000002,1.2446188171,0.01728,0.00504,0.018000000000000002,1.22,-0.14,1.2280065146,0.25096,0.15028000000000002,0.2925149569,0.0009600000000000001,0.00028000000000000003,0.001,0.25,0.15,0.2915475947
2020-10-14 14:00:00,1.30768,-0.14776,1.3160015198,0.007680000000000001,0.0022400000000000002,0.008,1.3,-0.15,1.3086252328,0.27096000000000003,0.13028,0.30065295610000004,0.0009600000000000001,0.00028000000000000003,0.001,0.27,0.13,0.2996664813
2020-10-14 14:30:00,1.30688,-0.13216,1.3135454313000001,0.02688,0.007840000000000001,0.028,1.28,-0.14,1.2876334882,0.21,0.13,0.24698178070000001,0.0,0.0,0.0,0.21,0.13,0.24698178070000001
2020-10-14 15:00:00,1.33728,-0.13496000000000002,1.3440729147,0.01728,0.00504,0.018000000000000002,1.32,-0.14,1.3274034805000001,0.27,0.0,0.27,0.0,0.0,0.0,0.27,0.0,0.27
2020-10-14 15:30:00,1.37,-0.14,1.3771347066000001,0.0,0.0,0.0,1.37,-0.14,1.3771347066000001,0.35000000000000003,0.13,0.3733630941,0.0,0.0,0.0,0.35000000000000003,0.13,0.3733630941
2020-10-14 16:00:00,1.44,-0.14,1.4467895493,0.0,0.0,0.0,1.44,-0.14,1.4467895493,0.5,0.13,0.5166236541,0.0,0.0,0.0,0.5,0.13,0.5166236541
2020-10-14 16:30:00,1.49,-0.14,1.4965627284,0.0,0.0,0.0,1.49,-0.14,1.4965627284,0.56,0.13,0.5748912941000001,0.0,0.0,0.0,0.56,0.13,0.5748912941000001
2020-10-14 17:00:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,0.7000000000000001,0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,0.13,0.7119691005000001
2020-10-14 17:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,0.75,0.13,0.7611832894,0.0,0.0,0.0,0.75,0.13,0.7611832894
2020-10-14 18:00:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,0.84,0.13,0.85,0.0,0.0,0.0,0.84,0.13,0.85
2020-10-14 18:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,0.88,0.13,0.8895504483000001,0.0,0.0,0.0,0.88,0.13,0.8895504483000001
2020-10-14 19:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89
2020-10-14 19:30:00,1.65,0.0,1.65,0.0,0.0,0.0,1.65,0.0,1.65,0.84,0.14,0.8515867542000001,0.0,0.0,0.0,0.84,0.14,0.8515867542000001
2020-10-14 20:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73
2020-10-14 20:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,0.7000000000000001,0.13,0.7119691005000001,0.0,0.0,0.0,0.7000000000000001,0.13,0.7119691005000001
2020-10-14 21:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,0.58,0.0,0.58,0.0,0.0,0.0,0.58,0.0,0.58
2020-10-14 21:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,0.55,-0.13,0.565154846,0.0,0.0,0.0,0.55,-0.13,0.565154846
2020-10-14 22:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,0.44,-0.13,0.4588027899,0.0,0.0,0.0,0.44,-0.13,0.4588027899
2020-10-14 22:30:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.35000000000000003,0.0,0.35000000000000003,0.0,0.0,0.0,0.35000000000000003,0.0,0.35000000000000003
2020-10-14 23:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.22,0.0,0.22,0.0,0.0,0.0,0.22,0.0,0.22
2020-10-14 23:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.15,-0.13,0.1984943324,0.0,0.0,0.0,0.15,-0.13,0.1984943324
2020-10-15 00:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.15,0.0,0.15,0.0,0.0,0.0,0.15,0.0,0.15
2020-10-17 00:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.8180000000000001,0.059000000000000004,0.8201249905,0.648,0.189,0.675,0.17,-0.13,0.2140093456
2020-10-17 01:00:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.64512,0.18816000000000002,0.672,0.64512,0.18816000000000002,0.672,0.0,0.0,0.0
2020-10-17 01:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.7832,0.18760000000000002,0.8053545803000001,0.6432,0.18760000000000002,0.67,0.14,0.0,0.14
2020-10-17 02:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.8222400000000001,0.05732,0.8242355246,0.64224,0.18732000000000001,0.669,0.18,-0.13,0.2220360331
2020-10-17 02:30:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.8499200000000001,0.05956,0.8520043427,0.64992,0.18956,0.677,0.2,-0.13,0.2385372088
2020-10-17 03:00:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.8324,0.0632,0.8347957834,0.6624,0.1932,0.6900000000000001,0.17,-0.13,0.2140093456
2020-10-17 03:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.8372,0.0646,0.8396886328000001,0.6672,0.19460000000000002,0.6950000000000001,0.17,-0.13,0.2140093456
2020-10-17 04:00:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.8212,0.2016,0.845583822,0.6912,0.2016,0.72,0.13,0.0,0.13
2020-10-17 04:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.8172,0.19460000000000002,0.8400505937,0.6672,0.19460000000000002,0.6950000000000001,0.15,0.0,0.15
2020-10-17 05:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.6758400000000001,0.19712000000000002,0.704,0.6758400000000001,0.19712000000000002,0.704,0.0,0.0,0.0
2020-10-17 05:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.79568,0.19124000000000002,0.8183394161,0.65568,0.19124000000000002,0.683,0.14,0.0,0.14
2020-10-17 06:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.67008,0.19544,0.6980000000000001,0.67008,0.19544,0.6980000000000001,0.0,0.0,0.0
2020-10-17 06:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.8110400000000001,0.19572,0.8343214009000001,0.6710400000000001,0.19572,0.6990000000000001,0.14,0.0,0.14
2020-10-17 07:00:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.8254400000000001,0.19992000000000001,0.8493051277,0.68544,0.19992000000000001,0.714,0.14,0.0,0.14
2020-10-17 07:30:00,1.12,-0.13,1.1275194012,0.0,0.0,0.0,1.12,-0.13,1.1275194012,0.9181600000000001,0.19488000000000003,0.9386138716,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.25,0.0,0.25
2020-10-17 08:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,0.9962400000000001,0.19432000000000002,1.0150144827,0.66624,0.19432000000000002,0.6940000000000001,0.33,0.0,0.33
2020-10-17 08:30:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,1.06816,-0.035120000000000005,1.0687371988,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.4,-0.23,0.4614108798
2020-10-17 09:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,1.14144,0.35292,1.1947542844,0.66144,0.19292,0.6890000000000001,0.48,0.16,0.5059644256
2020-10-17 09:30:00,1.3,-0.18,1.3124023773,0.0,0.0,0.0,1.3,-0.18,1.3124023773,1.07336,0.32348000000000005,1.1210446021,0.6633600000000001,0.19348,0.6910000000000001,0.41000000000000003,0.13,0.43011626340000003
2020-10-17 10:00:00,1.24,-0.18,1.2529964086,0.0,0.0,0.0,1.24,-0.18,1.2529964086,0.96952,0.32236000000000004,1.0217069051,0.6595200000000001,0.19236,0.687,0.31,0.13,0.33615472630000004
2020-10-17 10:30:00,1.17096,-0.12972,1.1781233382,0.0009600000000000001,0.00028000000000000003,0.001,1.17,-0.13,1.177200068,0.9168000000000001,0.3274,0.9735055213,0.6768000000000001,0.19740000000000002,0.705,0.24,0.13,0.2729468813
2020-10-17 11:00:00,1.1448,0.0014,1.144800856,0.0048000000000000004,0.0014,0.005,1.1400000000000001,0.0,1.1400000000000001,0.8883200000000001,0.20076000000000002,0.9107233389,0.68832,0.20076000000000002,0.717,0.2,0.0,0.2
2020-10-17 11:30:00,1.14384,-0.19888000000000003,1.1610009475,0.0038400000000000005,0.0011200000000000001,0.004,1.1400000000000001,-0.2,1.1574109037,0.9250400000000001,0.34272,0.9864866953,0.6950400000000001,0.20272,0.724,0.23,0.14,0.2692582404
2020-10-17 12:00:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,1.00232,0.34776,1.0609346822,0.7123200000000001,0.20776000000000003,0.742,0.29,0.14,0.3220248438
2020-10-17 12:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.08464,0.34552000000000005,1.1383444119,0.70464,0.20552,0.734,0.38,0.14,0.4049691346
2020-10-17 13:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,1.04888,0.07384,1.0514759151,0.6988800000000001,0.20384000000000002,0.728,0.35000000000000003,-0.13,0.3733630941
2020-10-17 13:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,1.09568,0.19124000000000002,1.1122443077,0.65568,0.19124000000000002,0.683,0.44,0.0,0.44
2020-10-17 14:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,1.03568,0.00124,1.0356807423,0.65568,0.19124000000000002,0.683,0.38,-0.19,0.4248529157
2020-10-17 14:30:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,1.00048,0.19264,1.0188573992,0.6604800000000001,0.19264,0.6880000000000001,0.34,0.0,0.34
2020-10-17 15:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.95952,0.19236,0.9786117718,0.6595200000000001,0.19236,0.687,0.30000000000000004,0.0,0.30000000000000004
2020-10-17 15:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.968,0.329,1.0223820225,0.648,0.189,0.675,0.32,0.14,0.3492849839
2020-10-17 16:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.9976,0.1918,1.0158705626,0.6576000000000001,0.1918,0.685,0.34,0.0,0.34
2020-10-17 16:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,1.098,0.319,1.1434006297,0.648,0.189,0.675,0.45,0.13,0.46840153710000004
2020-10-17 17:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.2688000000000001,0.3134,1.3069326685,0.6288,0.1834,0.655,0.64,0.13,0.6530696747
2020-10-17 17:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,1.35304,0.18172000000000002,1.3651884119,0.62304,0.18172000000000002,0.649,0.73,0.0,0.73
2020-10-17 18:00:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,1.44088,0.18984,1.4533321713,0.65088,0.18984,0.678,0.79,0.0,0.79
2020-10-17 18:30:00,1.52,0.13,1.5255490815,0.0,0.0,0.0,1.52,0.13,1.5255490815,1.43376,0.19068000000000002,1.4463839739,0.65376,0.19068000000000002,0.681,0.78,0.0,0.78
2020-10-17 19:00:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0.0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.44624,0.19432000000000002,1.4592362386,0.66624,0.19432000000000002,0.6940000000000001,0.78,0.0,0.78
2020-10-17 19:30:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,1.3928,0.3204,1.4291773858,0.6528,0.1904,0.68,0.74,0.13,0.7513321503
2020-10-17 20:00:00,1.44,0.13,1.4458561478,0.0,0.0,0.0,1.44,0.13,1.4458561478,1.28992,0.05956,1.2912943119,0.64992,0.18956,0.677,0.64,-0.13,0.6530696747
2020-10-17 20:30:00,1.33,0.13,1.3363382805000001,0.0,0.0,0.0,1.33,0.13,1.3363382805000001,1.23608,0.31844,1.2764395011,0.6460800000000001,0.18844000000000002,0.673,0.59,0.13,0.6041522987
2020-10-17 21:00:00,1.24,0.13,1.2467958935,0.0,0.0,0.0,1.24,0.13,1.2467958935,1.16896,0.059280000000000006,1.170462131,0.6489600000000001,0.18928,0.676,0.52,-0.13,0.5360037313
2020-10-17 21:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,1.09128,0.037040000000000003,1.0919084211,0.6412800000000001,0.18704,0.668,0.45,-0.15,0.47434164900000003
2020-10-17 22:00:00,1.12,0.13,1.1275194012,0.0,0.0,0.0,1.12,0.13,1.1275194012,1.01704,0.05872,1.0187337238,0.6470400000000001,0.18872000000000003,0.674,0.37,-0.13,0.392173431
2020-10-17 22:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.9603200000000001,0.056760000000000005,0.9619959459,0.64032,0.18676,0.667,0.32,-0.13,0.3453983208
2020-10-17 23:00:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.86128,0.05704000000000001,0.8631667278,0.6412800000000001,0.18704,0.668,0.22,-0.13,0.2555386468
2020-10-17 23:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.79608,0.058440000000000006,0.7982221495,0.6460800000000001,0.18844000000000002,0.673,0.15,-0.13,0.1984943324
2020-10-18 00:00:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.7789600000000001,0.059280000000000006,0.7812123911000001,0.6489600000000001,0.18928,0.676,0.13,-0.13,0.1838477631
2020-10-18 00:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.6441600000000001,0.05788000000000001,0.6467551314000001,0.6441600000000001,0.18788000000000002,0.671,0.0,-0.13,0.13
2020-10-18 01:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.6460800000000001,0.058440000000000006,0.6487176582,0.6460800000000001,0.18844000000000002,0.673,0.0,-0.13,0.13
2020-10-18 01:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.778,0.059000000000000004,0.7802339393000001,0.648,0.189,0.675,0.13,-0.13,0.1838477631
2020-10-18 02:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.83608,0.058440000000000006,0.8381199198,0.6460800000000001,0.18844000000000002,0.673,0.19,-0.13,0.2302172887
2020-10-18 02:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.80608,0.058440000000000006,0.8081956446,0.6460800000000001,0.18844000000000002,0.673,0.16,-0.13,0.20615528130000002
2020-10-18 03:00:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.8012800000000001,0.05704000000000001,0.8033076621,0.6412800000000001,0.18704,0.668,0.16,-0.13,0.20615528130000002
2020-10-18 03:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.7970400000000001,0.05872,0.7992001001,0.6470400000000001,0.18872000000000003,0.674,0.15,-0.13,0.1984943324
2020-10-18 04:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.79512,0.05816,0.7972442537000001,0.64512,0.18816000000000002,0.672,0.15,-0.13,0.1984943324
2020-10-18 04:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.7970400000000001,0.05872,0.7992001001,0.6470400000000001,0.18872000000000003,0.674,0.15,-0.13,0.1984943324
2020-10-18 05:00:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.7636000000000001,0.18480000000000002,0.7856436851,0.6336,0.18480000000000002,0.66,0.13,0.0,0.13
2020-10-18 05:30:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.80088,-0.08016000000000001,0.8048816062,0.65088,0.18984,0.678,0.15,-0.27,0.3088689042
2020-10-18 06:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.7799200000000001,0.18956,0.8026258157,0.64992,0.18956,0.677,0.13,0.0,0.13
2020-10-18 06:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.78088,0.059840000000000004,0.783169458,0.65088,0.18984,0.678,0.13,-0.13,0.1838477631
2020-10-18 07:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.7818400000000001,0.06012000000000001,0.7841480728,0.6518400000000001,0.19012,0.679,0.13,-0.13,0.1838477631
2020-10-18 07:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.85472,0.19096000000000002,0.8757922128000001,0.6547200000000001,0.19096000000000002,0.682,0.2,0.0,0.2
2020-10-18 08:00:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.95376,0.32068,1.0062275091,0.65376,0.19068000000000002,0.681,0.30000000000000004,0.13,0.3269556545
2020-10-18 08:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,1.09992,0.31956,1.1454006286,0.64992,0.18956,0.677,0.45,0.13,0.46840153710000004
2020-10-18 09:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,1.12608,0.18844000000000002,1.141738061,0.6460800000000001,0.18844000000000002,0.673,0.48,0.0,0.48
2020-10-18 09:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,1.12704,0.31872,1.1712393436,0.6470400000000001,0.18872000000000003,0.674,0.48,0.13,0.4972926704
2020-10-18 10:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.114,0.312,1.1568664573,0.624,0.182,0.65,0.49,0.13,0.5069516742
2020-10-18 10:30:00,1.31,0.13,1.3164345787,0.0,0.0,0.0,1.31,0.13,1.3164345787,1.114,0.182,1.1287692413000001,0.624,0.182,0.65,0.49,0.0,0.49
2020-10-18 11:00:00,1.26,0.13,1.2666885963,0.0,0.0,0.0,1.26,0.13,1.2666885963,1.1437599999999999,0.19068000000000002,1.1595455144,0.65376,0.19068000000000002,0.681,0.49,0.0,0.49
2020-10-18 11:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,1.15048,0.32264000000000004,1.1948643438,0.6604800000000001,0.19264,0.6880000000000001,0.49,0.13,0.5069516742
2020-10-18 12:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,1.1676,0.1918,1.1832484946,0.6576000000000001,0.1918,0.685,0.51,0.0,0.51
2020-10-18 12:30:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,1.22336,0.34348,1.2706644718,0.6633600000000001,0.19348,0.6910000000000001,0.56,0.15,0.5797413216
2020-10-18 13:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,1.1564,0.20020000000000002,1.1736017212,0.6864,0.20020000000000002,0.715,0.47000000000000003,0.0,0.47000000000000003
2020-10-18 13:30:00,1.2,0.13,1.2070211266,0.0,0.0,0.0,1.2,0.13,1.2070211266,1.12776,0.19768000000000002,1.1449541476,0.67776,0.19768000000000002,0.706,0.45,0.0,0.45
2020-10-18 14:00:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.03176,0.20468000000000003,1.0518662462,0.70176,0.20468000000000003,0.731,0.33,0.0,0.33
2020-10-18 14:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.9939200000000001,0.19656,1.0131696798,0.6739200000000001,0.19656,0.7020000000000001,0.32,0.0,0.32
2020-10-18 15:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,1.05144,0.19292,1.0689921422,0.66144,0.19292,0.6890000000000001,0.39,0.0,0.39
2020-10-18 15:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,1.04952,0.19236,1.0670026242,0.6595200000000001,0.19236,0.687,0.39,0.0,0.39
2020-10-18 16:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,1.138,0.189,1.1535878814,0.648,0.189,0.675,0.49,0.0,0.49
2020-10-18 16:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.29976,0.31368,1.3370756149,0.6297600000000001,0.18368,0.656,0.67,0.13,0.6824954212000001
2020-10-18 17:00:00,1.4100000000000001,0.13,1.4159802259,0.0,0.0,0.0,1.4100000000000001,0.13,1.4159802259,1.39264,0.18452000000000002,1.4048109481,0.6326400000000001,0.18452000000000002,0.659,0.76,0.0,0.76
2020-10-18 17:30:00,1.47,0.13,1.475737104,0.0,0.0,0.0,1.47,0.13,1.475737104,1.45168,0.18424000000000001,1.4633247076,0.63168,0.18424000000000001,0.658,0.8200000000000001,0.0,0.8200000000000001
2020-10-18 18:00:00,1.5,0.13,1.5056227947,0.0,0.0,0.0,1.5,0.13,1.5056227947,1.45536,0.31948000000000004,1.4900134899,0.61536,0.17948000000000003,0.641,0.84,0.14,0.8515867542000001
2020-10-18 18:30:00,1.55,0.0,1.55,0.0,0.0,0.0,1.55,0.0,1.55,1.54752,0.31136,1.5785319762,0.58752,0.17136,0.612,0.96,0.14,0.9701546269
2020-10-18 19:00:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,1.5034399999999999,0.17892000000000002,1.5140489424,0.6134400000000001,0.17892000000000002,0.639,0.89,0.0,0.89
2020-10-18 19:30:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,1.4243999999999999,0.22920000000000001,1.4427224265,0.6144000000000001,0.1792,0.64,0.81,0.05,0.8115417426
2020-10-18 20:00:00,1.42,0.13,1.4259382876,0.0,0.0,0.0,1.42,0.13,1.4259382876,1.32896,0.059280000000000006,1.330281474,0.6489600000000001,0.18928,0.676,0.68,-0.13,0.6923149572
2020-10-18 20:30:00,1.35,0.13,1.3562448157,0.0,0.0,0.0,1.35,0.13,1.3562448157,1.23896,0.18928,1.2533350709,0.6489600000000001,0.18928,0.676,0.59,0.0,0.59
2020-10-18 21:00:00,1.27,0.13,1.276636205,0.0,0.0,0.0,1.27,0.13,1.276636205,1.13896,0.059280000000000006,1.140501644,0.6489600000000001,0.18928,0.676,0.49,-0.13,0.5069516742
2020-10-18 21:30:00,1.17,0.13,1.177200068,0.0,0.0,0.0,1.17,0.13,1.177200068,1.08896,0.059280000000000006,1.0905723268,0.6489600000000001,0.18928,0.676,0.44,-0.13,0.4588027899
2020-10-18 22:00:00,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367,0.9924000000000001,0.0632,0.9944103781,0.6624,0.1932,0.6900000000000001,0.33,-0.13,0.354682957
2020-10-18 22:30:00,0.96,0.13,0.9687620967,0.0,0.0,0.0,0.96,0.13,0.9687620967,0.9399200000000001,0.05956,0.9418051816,0.64992,0.18956,0.677,0.29,-0.13,0.3178049716
2020-10-18 23:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.8532000000000001,0.057600000000000005,0.8551420935,0.6432,0.18760000000000002,0.67,0.21,-0.13,0.24698178070000001
2020-10-18 23:30:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.80376,0.04068,0.8047887922,0.65376,0.19068000000000002,0.681,0.15,-0.15,0.2121320344
2020-10-19 00:00:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.64032,0.18676,0.667,0.64032,0.18676,0.667,0.0,0.0,0.0
2020-10-19 00:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.6441600000000001,0.18788000000000002,0.671,0.6441600000000001,0.18788000000000002,0.671,0.0,0.0,0.0
2020-10-19 01:00:00,0.76,0.0,0.76,0.0,0.0,0.0,0.76,0.0,0.76,0.6441600000000001,0.05788000000000001,0.6467551314000001,0.6441600000000001,0.18788000000000002,0.671,0.0,-0.13,0.13
2020-10-19 01:30:00,0.81,0.13,0.8203657721000001,0.0,0.0,0.0,0.81,0.13,0.8203657721000001,0.78224,0.05732,0.7843372999,0.64224,0.18732000000000001,0.669,0.14,-0.13,0.1910497317
2020-10-19 02:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.81896,0.059280000000000006,0.8211026732000001,0.6489600000000001,0.18928,0.676,0.17,-0.13,0.2140093456
2020-10-19 02:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.8528,0.0604,0.8549362549,0.6528,0.1904,0.68,0.2,-0.13,0.2385372088
2020-10-19 03:00:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.8508800000000001,0.059840000000000004,0.8529815942000001,0.65088,0.18984,0.678,0.2,-0.13,0.2385372088
2020-10-19 03:30:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.81952,0.062360000000000006,0.8218891653,0.6595200000000001,0.19236,0.687,0.16,-0.13,0.20615528130000002
2020-10-19 04:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.8254400000000001,0.06992000000000001,0.8283960406,0.68544,0.19992000000000001,0.714,0.14,-0.13,0.1910497317
2020-10-19 04:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.8033600000000001,0.06348000000000001,0.8058641325,0.6633600000000001,0.19348,0.6910000000000001,0.14,-0.13,0.1910497317
2020-10-19 05:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.8072,0.19460000000000002,0.8303258397000001,0.6672,0.19460000000000002,0.6950000000000001,0.14,0.0,0.14
2020-10-19 05:30:00,0.9,-0.13,0.9093404203000001,0.0,0.0,0.0,0.9,-0.13,0.9093404203000001,0.79376,0.19068000000000002,0.8163417177000001,0.65376,0.19068000000000002,0.681,0.14,0.0,0.14
2020-10-19 06:00:00,0.98,-0.17,0.9946356117,0.0,0.0,0.0,0.98,-0.17,0.9946356117,0.8022400000000001,0.18732000000000001,0.8238190335000001,0.64224,0.18732000000000001,0.669,0.16,0.0,0.16
2020-10-19 06:30:00,1.27,-0.13,1.276636205,0.0,0.0,0.0,1.27,-0.13,1.276636205,0.8918400000000001,0.19012,0.9118794877,0.6518400000000001,0.19012,0.679,0.24,0.0,0.24
2020-10-19 07:00:00,1.37,-0.13,1.3761540611,0.0,0.0,0.0,1.37,-0.13,1.3761540611,1.0489600000000001,0.31928,1.0964747147,0.6489600000000001,0.18928,0.676,0.4,0.13,0.4205948169
2020-10-19 07:30:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,1.17088,0.31984,1.2137782335,0.65088,0.18984,0.678,0.52,0.13,0.5360037313
2020-10-19 08:00:00,1.6600000000000001,-0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,-0.13,1.6650825805,1.2484,0.31620000000000004,1.2878218044,0.6384000000000001,0.1862,0.665,0.61,0.13,0.6236986452000001
2020-10-19 08:30:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,-0.13,1.6451443706000002,1.2984,0.31620000000000004,1.3363476344,0.6384000000000001,0.1862,0.665,0.66,0.13,0.6726812024000001
2020-10-19 09:00:00,1.53,-0.13,1.5355129436000001,0.0,0.0,0.0,1.53,-0.13,1.5355129436000001,1.2711999999999999,0.3316,1.3137381779,0.6912,0.2016,0.72,0.58,0.13,0.5943904441
2020-10-19 09:30:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,1.26352,0.32936000000000004,1.3057414752,0.68352,0.19936,0.712,0.58,0.13,0.5943904441
2020-10-19 10:00:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,1.23176,0.33468000000000003,1.2764181917,0.70176,0.20468000000000003,0.731,0.53,0.13,0.545710546
2020-10-19 10:30:00,1.52,-0.13,1.5255490815,0.0,0.0,0.0,1.52,-0.13,1.5255490815,1.1972,0.3246,1.2404245241,0.6672,0.19460000000000002,0.6950000000000001,0.53,0.13,0.545710546
2020-10-19 11:00:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,1.1924000000000001,0.32320000000000004,1.2354254328,0.6624,0.1932,0.6900000000000001,0.53,0.13,0.545710546
2020-10-19 11:30:00,1.6,-0.13,1.6052725625000002,0.0,0.0,0.0,1.6,-0.13,1.6052725625000002,1.12088,0.33984000000000003,1.1712656402000001,0.65088,0.18984,0.678,0.47000000000000003,0.15,0.49335585530000003
2020-10-19 12:00:00,1.55,-0.13,1.5554420594,0.0,0.0,0.0,1.55,-0.13,1.5554420594,1.00184,0.34012000000000003,1.0580004726,0.6518400000000001,0.19012,0.679,0.35000000000000003,0.15,0.3807886553
