Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-19 12:30:00,1.5,-0.13,1.5056227947,0.0,0.0,0.0,1.5,-0.13,1.5056227947,1.04392,0.34656000000000003,1.0999421803,0.6739200000000001,0.19656,0.7020000000000001,0.37,0.15,0.3992492956
2020-10-19 13:00:00,1.5,-0.16,1.5085091979,0.0,0.0,0.0,1.5,-0.16,1.5085091979,1.02064,0.33852000000000004,1.0753147446,0.68064,0.19852000000000003,0.709,0.34,0.14,0.3676955262
2020-10-19 13:30:00,1.39056,-0.17692000000000002,1.4017695246000001,0.010560000000000002,0.0030800000000000003,0.011,1.38,-0.18,1.3916896206,0.9839200000000001,0.33656,1.0398899942,0.6739200000000001,0.19656,0.7020000000000001,0.31,0.14,0.34014702700000005
2020-10-19 14:00:00,1.33728,-0.15496000000000001,1.3462282125,0.01728,0.00504,0.018000000000000002,1.32,-0.16,1.3296616111000001,0.9281600000000001,0.33488,0.986724683,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.26,0.14,0.2952964612
2020-10-19 14:30:00,1.42056,-0.12692,1.4262185667,0.010560000000000002,0.0030800000000000003,0.011,1.4100000000000001,-0.13,1.4159802259,0.9399200000000001,0.32956,0.9960217869,0.64992,0.18956,0.677,0.29,0.14,0.3220248438
2020-10-19 15:00:00,1.4357600000000001,-0.12832000000000002,1.4414828476000001,0.00576,0.00168,0.006,1.43,-0.13,1.4358969322,0.95896,0.32928,1.0139179454,0.6489600000000001,0.18928,0.676,0.31,0.14,0.34014702700000005
2020-10-19 15:30:00,1.4196,-0.1872,1.4318896606,0.009600000000000001,0.0028,0.01,1.4100000000000001,-0.19,1.422743828,1.02512,0.32816,1.0763642506,0.64512,0.18816000000000002,0.672,0.38,0.14,0.4049691346
2020-10-19 16:00:00,1.46096,-0.12972,1.4667076737,0.0009600000000000001,0.00028000000000000003,0.001,1.46,-0.13,1.4657762449,1.15936,0.33648,1.2072010603,0.63936,0.18648,0.666,0.52,0.15,0.5412023651
2020-10-19 16:30:00,1.52,-0.13,1.5255490815,0.0,0.0,0.0,1.52,-0.13,1.5255490815,1.1928,0.34040000000000004,1.2404208963,0.6528,0.1904,0.68,0.54,0.15,0.5604462508
2020-10-19 17:00:00,1.58,0.0,1.58,0.0,0.0,0.0,1.58,0.0,1.58,1.31912,0.19516000000000003,1.3334785338000001,0.66912,0.19516000000000003,0.6970000000000001,0.65,0.0,0.65
2020-10-19 17:30:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,1.41392,0.19656,1.4275172854,0.6739200000000001,0.19656,0.7020000000000001,0.74,0.0,0.74
2020-10-19 18:00:00,1.67,0.0,1.67,0.0,0.0,0.0,1.67,0.0,1.67,1.46736,0.20048000000000002,1.4809920999,0.6873600000000001,0.20048000000000002,0.716,0.78,0.0,0.78
2020-10-19 18:30:00,1.74,0.0,1.74,0.0,0.0,0.0,1.74,0.0,1.74,1.59488,0.32684,1.6280253684,0.67488,0.19684000000000001,0.7030000000000001,0.92,0.13,0.9291393867000001
2020-10-19 19:00:00,1.73,0.0,1.73,0.0,0.0,0.0,1.73,0.0,1.73,1.61408,0.07244,1.6157047379,0.69408,0.20244,0.723,0.92,-0.13,0.9291393867000001
2020-10-19 19:30:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,1.52184,0.32012,1.555144302,0.6518400000000001,0.19012,0.679,0.87,0.13,0.8796590248
2020-10-19 20:00:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,1.42704,0.31872,1.4621988921,0.6470400000000001,0.18872000000000003,0.674,0.78,0.13,0.7907591289
2020-10-19 20:30:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.30736,0.07048,1.3092584161,0.6873600000000001,0.20048000000000002,0.716,0.62,-0.13,0.6334824386
2020-10-19 21:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.23832,0.20076000000000002,1.2544883419000001,0.68832,0.20076000000000002,0.717,0.55,0.0,0.55
2020-10-19 21:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,1.14872,0.06796,1.1507285517999999,0.6787200000000001,0.19796000000000002,0.707,0.47000000000000003,-0.13,0.4876474136
2020-10-19 22:00:00,1.15,0.0,1.15,0.0,0.0,0.0,1.15,0.0,1.15,1.0868,0.0674,1.0888879649,0.6768000000000001,0.19740000000000002,0.705,0.41000000000000003,-0.13,0.43011626340000003
2020-10-19 22:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.9868,0.0674,0.9890990850000001,0.6768000000000001,0.19740000000000002,0.705,0.31,-0.13,0.33615472630000004
2020-10-19 23:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.8968,0.19740000000000002,0.9182684793,0.6768000000000001,0.19740000000000002,0.705,0.22,0.0,0.22
2020-10-19 23:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.8473600000000001,0.20048000000000002,0.8707532371000001,0.6873600000000001,0.20048000000000002,0.716,0.16,0.0,0.16
2020-10-20 00:00:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.67776,0.19768000000000002,0.706,0.67776,0.19768000000000002,0.706,0.0,0.0,0.0
2020-10-20 00:30:00,0.79,0.0,0.79,0.0,0.0,0.0,0.79,0.0,0.79,0.6787200000000001,0.19796000000000002,0.707,0.6787200000000001,0.19796000000000002,0.707,0.0,0.0,0.0
2020-10-20 01:00:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.6864,0.20020000000000002,0.715,0.6864,0.20020000000000002,0.715,0.0,0.0,0.0
2020-10-20 01:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.68544,0.06992000000000001,0.6889969521,0.68544,0.19992000000000001,0.714,0.0,-0.13,0.13
2020-10-20 02:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.82584,0.06712,0.8285630936,0.6758400000000001,0.19712000000000002,0.704,0.15,-0.13,0.1984943324
2020-10-20 02:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.8654400000000001,0.06992000000000001,0.8682598689000001,0.68544,0.19992000000000001,0.714,0.18,-0.13,0.2220360331
2020-10-20 03:00:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.8629600000000001,0.19628,0.8850004520000001,0.67296,0.19628,0.7010000000000001,0.19,0.0,0.19
2020-10-20 03:30:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.8396800000000001,0.19824000000000003,0.8627639306,0.6796800000000001,0.19824000000000003,0.708,0.16,0.0,0.16
2020-10-20 04:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.8368,0.19740000000000002,0.8597679920000001,0.6768000000000001,0.19740000000000002,0.705,0.16,0.0,0.16
2020-10-20 04:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.81064,0.19852000000000003,0.8345941529,0.68064,0.19852000000000003,0.709,0.13,0.0,0.13
2020-10-20 05:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0
2020-10-20 05:30:00,0.87,-0.13,0.8796590248,0.0,0.0,0.0,0.87,-0.13,0.8796590248,0.68544,0.32992000000000005,0.7607070395000001,0.68544,0.19992000000000001,0.714,0.0,0.13,0.13
2020-10-20 06:00:00,0.9400000000000001,-0.18,0.9570788891,0.0,0.0,0.0,0.9400000000000001,-0.18,0.9570788891,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0
2020-10-20 06:30:00,1.19,-0.13,1.1970797801,0.0,0.0,0.0,1.19,-0.13,1.1970797801,0.88968,0.32824000000000003,0.9482995307000001,0.6796800000000001,0.19824000000000003,0.708,0.21,0.13,0.24698178070000001
2020-10-20 07:00:00,1.31,-0.13,1.3164345787,0.0,0.0,0.0,1.31,-0.13,1.3164345787,0.9806400000000001,0.32852000000000003,1.0342051054,0.68064,0.19852000000000003,0.709,0.30000000000000004,0.13,0.3269556545
2020-10-20 07:30:00,1.42,-0.16,1.4289856542,0.0,0.0,0.0,1.42,-0.16,1.4289856542,1.08064,0.32852000000000003,1.1294725318,0.68064,0.19852000000000003,0.709,0.4,0.13,0.4205948169
2020-10-20 08:00:00,1.56,-0.14,1.5662694531999999,0.0,0.0,0.0,1.56,-0.14,1.5662694531999999,1.16816,0.32488,1.2124952783,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.5,0.13,0.5166236541
2020-10-20 08:30:00,1.54,-0.14,1.5463505424,0.0,0.0,0.0,1.54,-0.14,1.5463505424,1.21064,0.32852000000000003,1.2544220183,0.68064,0.19852000000000003,0.709,0.53,0.13,0.545710546
2020-10-20 09:00:00,1.51,-0.14,1.5164761785,0.0,0.0,0.0,1.51,-0.14,1.5164761785,1.14912,0.37516000000000005,1.2088100761,0.66912,0.19516000000000003,0.6970000000000001,0.48,0.18,0.5126402247
2020-10-20 09:30:00,1.49096,-0.16972,1.5005887511,0.0009600000000000001,0.00028000000000000003,0.001,1.49,-0.17,1.4996666296,1.06952,0.39236000000000004,1.1392187674,0.6595200000000001,0.19236,0.687,0.41000000000000003,0.2,0.4561797891
2020-10-20 10:00:00,1.46192,-0.15944000000000003,1.4705887256,0.0019200000000000003,0.0005600000000000001,0.002,1.46,-0.16,1.4687409574,0.9885600000000001,0.37208,1.0562643608,0.65856,0.19208000000000003,0.686,0.33,0.18,0.3758989226
2020-10-20 10:30:00,1.37384,-0.13888,1.3808417723,0.0038400000000000005,0.0011200000000000001,0.004,1.37,-0.14,1.3771347066000001,0.9616,0.3588,1.0263586118,0.6816,0.1988,0.71,0.28,0.16,0.3224903099
2020-10-20 11:00:00,1.4368400000000001,-0.16188000000000002,1.4459302611,0.0038400000000000005,0.0011200000000000001,0.004,1.433,-0.163,1.4422406179,0.9298000000000001,0.34040000000000004,0.9901516046000001,0.6768000000000001,0.19740000000000002,0.705,0.253,0.14300000000000002,0.2906165859
2020-10-20 11:30:00,1.3953600000000002,-0.16552,1.4051428397,0.015360000000000002,0.0044800000000000005,0.016,1.38,-0.17,1.3904315877,0.8825600000000001,0.35908,0.9528119437,0.6825600000000001,0.19908,0.711,0.2,0.16,0.2561249695
2020-10-20 12:00:00,1.40576,-0.16832000000000003,1.415801116,0.00576,0.00168,0.006,1.4,-0.17,1.4102836594000001,0.932,0.366,1.001289169,0.672,0.196,0.7000000000000001,0.26,0.17,0.3106444913
2020-10-20 12:30:00,1.48096,-0.14972000000000002,1.4885088512,0.0009600000000000001,0.00028000000000000003,0.001,1.48,-0.15,1.4875819305,0.98584,0.36712000000000006,1.0519779465,0.6758400000000001,0.19712000000000002,0.704,0.31,0.17,0.3535533906
2020-10-20 13:00:00,1.4848,-0.1386,1.4912548407,0.0048000000000000004,0.0014,0.005,1.48,-0.14,1.4866068747,1.01392,0.35656000000000004,1.074787793,0.6739200000000001,0.19656,0.7020000000000001,0.34,0.16,0.3757658846
2020-10-20 13:30:00,1.38344,-0.13608,1.3901165419,0.01344,0.003920000000000001,0.014,1.37,-0.14,1.3771347066000001,0.9587200000000001,0.33796000000000004,1.0165436538,0.6787200000000001,0.19796000000000002,0.707,0.28,0.14,0.31304951680000004
2020-10-20 14:00:00,1.27112,-0.13384000000000001,1.2781467834,0.021120000000000003,0.0061600000000000005,0.022,1.25,-0.14,1.2578155668,0.9158400000000001,0.33712000000000003,0.9759163899000001,0.6758400000000001,0.19712000000000002,0.704,0.24,0.14,0.2778488798
2020-10-20 14:30:00,1.36112,-0.13384000000000001,1.3676844665,0.021120000000000003,0.0061600000000000005,0.022,1.34,-0.14,1.3472935834,0.90736,0.34048,0.9691381738,0.6873600000000001,0.20048000000000002,0.716,0.22,0.14,0.2607680962
2020-10-20 15:00:00,1.35728,-0.13496000000000002,1.3639733135,0.01728,0.00504,0.018000000000000002,1.34,-0.14,1.3472935834,0.95008,0.33544,1.0075574425,0.67008,0.19544,0.6980000000000001,0.28,0.14,0.31304951680000004
2020-10-20 15:30:00,1.3592,-0.1444,1.3668489309,0.019200000000000002,0.0056,0.02,1.34,-0.15,1.3483693856,0.92256,0.33908000000000005,0.9828998932,0.6825600000000001,0.19908,0.711,0.24,0.14,0.2778488798
2020-10-20 16:00:00,1.32824,-0.13468000000000002,1.3350506357,0.018240000000000003,0.00532,0.019,1.31,-0.14,1.3174596768,0.9929600000000001,0.33628,1.048357668,0.67296,0.19628,0.7010000000000001,0.32,0.14,0.3492849839
2020-10-20 16:30:00,1.38728,-0.15496000000000001,1.3959077333,0.01728,0.00504,0.018000000000000002,1.37,-0.16,1.3793114224,1.07488,0.33684000000000003,1.1264227448,0.67488,0.19684000000000001,0.7030000000000001,0.4,0.14,0.423792402
2020-10-20 17:00:00,1.44248,0.0036400000000000004,1.4424845926,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.43,0.0,1.43,1.19104,0.33572,1.2374506859,0.6710400000000001,0.19572,0.6990000000000001,0.52,0.14,0.5385164807
2020-10-20 17:30:00,1.49384,0.0011200000000000001,1.4938404199,0.0038400000000000005,0.0011200000000000001,0.004,1.49,0.0,1.49,1.20256,0.33908000000000005,1.2494501991,0.6825600000000001,0.19908,0.711,0.52,0.14,0.5385164807
2020-10-20 18:00:00,1.55096,0.00028000000000000003,1.5509600253,0.0009600000000000001,0.00028000000000000003,0.001,1.55,0.0,1.55,1.32104,0.33572,1.363031401,0.6710400000000001,0.19572,0.6990000000000001,0.65,0.14,0.6649060084
2020-10-20 18:30:00,1.6209600000000002,0.00028000000000000003,1.6209600242,0.0009600000000000001,0.00028000000000000003,0.001,1.62,0.0,1.62,1.4606400000000002,0.33852000000000004,1.4993548613,0.68064,0.19852000000000003,0.709,0.78,0.14,0.7924645102000001
2020-10-20 19:00:00,1.67,0.0,1.67,0.0,0.0,0.0,1.67,0.0,1.67,1.4739200000000001,0.19656,1.4869687287,0.6739200000000001,0.19656,0.7020000000000001,0.8,0.0,0.8
2020-10-20 19:30:00,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,1.6099999999999999,0.0,1.6099999999999999,1.37296,0.33628,1.4135428540000001,0.67296,0.19628,0.7010000000000001,0.7000000000000001,0.14,0.7138627319
2020-10-20 20:00:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,1.3684,0.3262,1.4067426915,0.6384000000000001,0.1862,0.665,0.73,0.14,0.7433034374
2020-10-20 20:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,1.22624,0.19432000000000002,1.2415413002,0.66624,0.19432000000000002,0.6940000000000001,0.56,0.0,0.56
2020-10-20 21:00:00,1.2519200000000001,0.0005600000000000001,1.2519201252,0.0019200000000000003,0.0005600000000000001,0.002,1.25,0.0,1.25,1.16544,0.19992000000000001,1.1824628535,0.68544,0.19992000000000001,0.714,0.48,0.0,0.48
2020-10-20 21:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,1.08736,0.07048,1.0896417760000001,0.6873600000000001,0.20048000000000002,0.716,0.4,-0.13,0.4205948169
2020-10-20 22:00:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,1.016,0.203,1.0360815605,0.6960000000000001,0.203,0.725,0.32,0.0,0.32
2020-10-20 22:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.9421600000000001,0.061880000000000004,0.9441899173,0.6921600000000001,0.20188,0.721,0.25,-0.14,0.2865309756
2020-10-20 23:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.8502400000000001,0.20132000000000003,0.8737492775,0.6902400000000001,0.20132000000000003,0.719,0.16,0.0,0.16
2020-10-20 23:30:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.82352,0.06936,0.8264357204,0.68352,0.19936,0.712,0.14,-0.13,0.1910497317
2020-10-21 00:00:00,0.77,0.0,0.77,0.0,0.0,0.0,0.77,0.0,0.77,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0.0,0.0,0.0
2020-10-21 00:30:00,0.7609600000000001,0.00028000000000000003,0.7609600515,0.0009600000000000001,0.00028000000000000003,0.001,0.76,0.0,0.76,0.5464,0.0702,0.5508910963,0.6864,0.20020000000000002,0.715,-0.14,-0.13,0.1910497317
2020-10-21 01:00:00,0.73,0.0,0.73,0.0,0.0,0.0,0.73,0.0,0.73,0.68544,0.19992000000000001,0.714,0.68544,0.19992000000000001,0.714,0.0,0.0,0.0
2020-10-21 01:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.8144800000000001,0.06964000000000001,0.8174517723,0.6844800000000001,0.19964,0.713,0.13,-0.13,0.1838477631
2020-10-21 02:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.82584,0.06712,0.8285630936,0.6758400000000001,0.19712000000000002,0.704,0.15,-0.13,0.1984943324
2020-10-21 02:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.8383200000000001,0.07076,0.8413010163,0.68832,0.20076000000000002,0.717,0.15,-0.13,0.1984943324
2020-10-21 03:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.812,0.066,0.8146778504000001,0.672,0.196,0.7000000000000001,0.14,-0.13,0.1910497317
2020-10-21 03:30:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.8168000000000001,0.19740000000000002,0.8403148220000001,0.6768000000000001,0.19740000000000002,0.705,0.14,0.0,0.14
2020-10-21 04:00:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.81488,0.19684000000000001,0.8383170045,0.67488,0.19684000000000001,0.7030000000000001,0.14,0.0,0.14
2020-10-21 04:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.8158400000000001,0.19712000000000002,0.8393159119,0.6758400000000001,0.19712000000000002,0.704,0.14,0.0,0.14
2020-10-21 05:00:00,0.8200000000000001,0.0,0.8200000000000001,0.0,0.0,0.0,0.8200000000000001,0.0,0.8200000000000001,0.67296,0.19628,0.7010000000000001,0.67296,0.19628,0.7010000000000001,0.0,0.0,0.0
2020-10-21 05:30:00,0.8300000000000001,-0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,-0.13,0.8401190392000001,0.68064,0.19852000000000003,0.709,0.68064,0.19852000000000003,0.709,0.0,0.0,0.0
2020-10-21 06:00:00,0.91,-0.19,0.9296235797,0.0,0.0,0.0,0.91,-0.19,0.9296235797,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0
2020-10-21 06:30:00,1.15,-0.15,1.1597413505,0.0,0.0,0.0,1.15,-0.15,1.1597413505,0.8748800000000001,0.32684,0.9339375782,0.67488,0.19684000000000001,0.7030000000000001,0.2,0.13,0.2385372088
2020-10-21 07:00:00,1.28,-0.15,1.2887590931,0.0,0.0,0.0,1.28,-0.15,1.2887590931,0.8948800000000001,0.32684,0.9526985882000001,0.67488,0.19684000000000001,0.7030000000000001,0.22,0.13,0.2555386468
2020-10-21 07:30:00,1.45,-0.13,1.4558159224,0.0,0.0,0.0,1.45,-0.13,1.4558159224,1.04392,0.32656,1.0938054672,0.6739200000000001,0.19656,0.7020000000000001,0.37,0.13,0.392173431
2020-10-21 08:00:00,1.52,-0.13,1.5255490815,0.0,0.0,0.0,1.52,-0.13,1.5255490815,1.14624,0.32432000000000005,1.1912386831,0.66624,0.19432000000000002,0.6940000000000001,0.48,0.13,0.4972926704
2020-10-21 08:30:00,1.5,-0.13,1.5056227947,0.0,0.0,0.0,1.5,-0.13,1.5056227947,1.14968,0.32824000000000003,1.1956193374,0.6796800000000001,0.19824000000000003,0.708,0.47000000000000003,0.13,0.4876474136
2020-10-21 09:00:00,1.55,-0.13,1.5554420594,0.0,0.0,0.0,1.55,-0.13,1.5554420594,1.15048,0.35264,1.2033117634,0.6604800000000001,0.19264,0.6880000000000001,0.49,0.16,0.5154609588
2020-10-21 09:30:00,1.57,-0.17,1.5791770008000001,0.0,0.0,0.0,1.57,-0.17,1.5791770008000001,1.12392,0.34656000000000003,1.176137747,0.6739200000000001,0.19656,0.7020000000000001,0.45,0.15,0.47434164900000003
2020-10-21 10:00:00,1.54,-0.13,1.5454772726,0.0,0.0,0.0,1.54,-0.13,1.5454772726,1.06832,0.35076,1.1244288328,0.68832,0.20076000000000002,0.717,0.38,0.15,0.4085339643
2020-10-21 10:30:00,1.43,-0.13,1.4358969322,0.0,0.0,0.0,1.43,-0.13,1.4358969322,1.07216,0.35188,1.1284266037,0.6921600000000001,0.20188,0.721,0.38,0.15,0.4085339643
2020-10-21 11:00:00,1.49,-0.15,1.4975313018,0.0,0.0,0.0,1.49,-0.15,1.4975313018,1.0464,0.3402,1.1003131372,0.6864,0.20020000000000002,0.715,0.36,0.14,0.3862641583
2020-10-21 11:30:00,1.47,-0.14,1.4766516177,0.0,0.0,0.0,1.47,-0.14,1.4766516177,1.07504,0.34272,1.1283474642,0.6950400000000001,0.20272,0.724,0.38,0.14,0.4049691346
2020-10-21 12:00:00,1.44,-0.14,1.4467895493,0.0,0.0,0.0,1.44,-0.14,1.4467895493,1.05544,0.34992,1.1119341707000001,0.68544,0.19992000000000001,0.714,0.37,0.15,0.3992492956
2020-10-21 12:30:00,1.5,-0.15,1.5074813432,0.0,0.0,0.0,1.5,-0.15,1.5074813432,1.07928,0.35104,1.1349336544,0.68928,0.20104000000000002,0.718,0.39,0.15,0.4178516483
2020-10-21 13:00:00,1.51,-0.15,1.5174320413,0.0,0.0,0.0,1.51,-0.15,1.5174320413,1.08504,0.35272000000000003,1.140930848,0.6950400000000001,0.20272,0.724,0.39,0.15,0.4178516483
2020-10-21 13:30:00,1.45,-0.13,1.4558159224,0.0,0.0,0.0,1.45,-0.13,1.4558159224,1.07736,0.35048,1.1329345965,0.6873600000000001,0.20048000000000002,0.716,0.39,0.15,0.4178516483
2020-10-21 14:00:00,1.35,-0.16,1.3594484176,0.0,0.0,0.0,1.35,-0.16,1.3594484176,1.07256,0.33908000000000005,1.124882305,0.6825600000000001,0.19908,0.711,0.39,0.14,0.41436698710000003
2020-10-21 14:30:00,1.42,-0.13,1.4259382876,0.0,0.0,0.0,1.42,-0.13,1.4259382876,1.0812,0.3416,1.1338800642,0.6912,0.2016,0.72,0.39,0.14,0.41436698710000003
2020-10-21 15:00:00,1.42,-0.13,1.4259382876,0.0,0.0,0.0,1.42,-0.13,1.4259382876,1.10968,0.33824000000000004,1.1600844797,0.6796800000000001,0.19824000000000003,0.708,0.43,0.14,0.4522167622
2020-10-21 15:30:00,1.42192,-0.12944,1.4277994257,0.0019200000000000003,0.0005600000000000001,0.002,1.42,-0.13,1.4259382876,1.14064,0.33852000000000004,1.1898131786,0.68064,0.19852000000000003,0.709,0.46,0.14,0.48083261120000004
2020-10-21 16:00:00,1.46,-0.13,1.4657762449,0.0,0.0,0.0,1.46,-0.13,1.4657762449,1.20256,0.33908000000000005,1.2494501991,0.6825600000000001,0.19908,0.711,0.52,0.14,0.5385164807
2020-10-21 16:30:00,1.52096,-0.12972,1.5264817719,0.0009600000000000001,0.00028000000000000003,0.001,1.52,-0.13,1.5255490815,1.22584,0.33712000000000003,1.2713510923,0.6758400000000001,0.19712000000000002,0.704,0.55,0.14,0.5675385449
2020-10-21 17:00:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,1.30088,0.32984,1.3420444106,0.65088,0.18984,0.678,0.65,0.14,0.6649060084
2020-10-21 17:30:00,1.55,0.0,1.55,0.0,0.0,0.0,1.55,0.0,1.55,1.38376,0.33068000000000003,1.4227230932000001,0.65376,0.19068000000000002,0.681,0.73,0.14,0.7433034374
2020-10-21 18:00:00,1.67,0.0,1.67,0.0,0.0,0.0,1.67,0.0,1.67,1.50184,0.33012,1.5376939227,0.6518400000000001,0.19012,0.679,0.85,0.14,0.8614522622
2020-10-21 18:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.5364,0.3402,1.5736139933,0.6864,0.20020000000000002,0.715,0.85,0.14,0.8614522622
2020-10-21 19:00:00,1.65,-0.13,1.6551132892,0.0,0.0,0.0,1.65,-0.13,1.6551132892,1.4850400000000001,0.20272,1.4988125967,0.6950400000000001,0.20272,0.724,0.79,0.0,0.79
2020-10-21 19:30:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,1.4812,0.2916,1.5096304183,0.6912,0.2016,0.72,0.79,0.09,0.7951100553
2020-10-21 20:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,1.3025600000000002,0.19908,1.3176856226,0.6825600000000001,0.19908,0.711,0.62,0.0,0.62
2020-10-21 20:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,1.27432,0.06376000000000001,1.2759141037,0.66432,0.19376000000000002,0.6920000000000001,0.61,-0.13,0.6236986452000001
2020-10-21 21:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.20376,0.19068000000000002,1.2187686409,0.65376,0.19068000000000002,0.681,0.55,0.0,0.55
2020-10-21 21:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,1.10664,0.19152000000000002,1.1230903793,0.65664,0.19152000000000002,0.684,0.45,0.0,0.45
2020-10-21 22:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,1.0168,0.19740000000000002,1.0357842439,0.6768000000000001,0.19740000000000002,0.705,0.34,0.0,0.34
2020-10-21 22:30:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.8918400000000001,0.19012,0.9118794877,0.6518400000000001,0.19012,0.679,0.24,0.0,0.24
2020-10-21 23:00:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.8270400000000001,0.18872000000000003,0.8482985324000001,0.6470400000000001,0.18872000000000003,0.674,0.18,0.0,0.18
2020-10-21 23:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.80664,0.19152000000000002,0.8290645331000001,0.65664,0.19152000000000002,0.684,0.15,0.0,0.15
2020-10-22 00:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.7904800000000001,0.19264,0.8136146508000001,0.6604800000000001,0.19264,0.6880000000000001,0.13,0.0,0.13
2020-10-22 00:30:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.65856,0.06208,0.6614795537,0.65856,0.19208000000000003,0.686,0.0,-0.13,0.13
2020-10-22 01:00:00,0.75,0.0,0.75,0.0,0.0,0.0,0.75,0.0,0.75,0.6739200000000001,0.06656000000000001,0.6771989368,0.6739200000000001,0.19656,0.7020000000000001,0.0,-0.13,0.13
2020-10-22 01:30:00,0.8,0.0,0.8,0.0,0.0,0.0,0.8,0.0,0.8,0.7789600000000001,0.18928,0.8016268459,0.6489600000000001,0.18928,0.676,0.13,0.0,0.13
2020-10-22 02:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.77512,0.18816000000000002,0.7976309924,0.64512,0.18816000000000002,0.672,0.13,0.0,0.13
2020-10-22 02:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.8428,0.1904,0.8640393510000001,0.6528,0.1904,0.68,0.19,0.0,0.19
2020-10-22 03:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.8299200000000001,0.18956,0.8512932515,0.64992,0.18956,0.677,0.18,0.0,0.18
2020-10-22 03:30:00,0.91,0.0,0.91,0.0,0.0,0.0,0.91,0.0,0.91,0.8056800000000001,0.19124000000000002,0.8280658186000001,0.65568,0.19124000000000002,0.683,0.15,0.0,0.15
2020-10-22 04:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.812,0.196,0.8353202978000001,0.672,0.196,0.7000000000000001,0.14,0.0,0.14
2020-10-22 04:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.8110400000000001,0.19572,0.8343214009000001,0.6710400000000001,0.19572,0.6990000000000001,0.14,0.0,0.14
2020-10-22 05:00:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.81008,0.19544,0.8333225066000001,0.67008,0.19544,0.6980000000000001,0.14,0.0,0.14
2020-10-22 05:30:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.81952,0.19236,0.8417929674,0.6595200000000001,0.19236,0.687,0.16,0.0,0.16
2020-10-22 06:00:00,0.91,-0.17,0.9257429449000001,0.0,0.0,0.0,0.91,-0.17,0.9257429449000001,0.788,0.189,0.8103486904,0.648,0.189,0.675,0.14,0.0,0.14
2020-10-22 06:30:00,1.18,-0.14,1.1882760622,0.0,0.0,0.0,1.18,-0.14,1.1882760622,0.87472,0.32096,0.9317458881,0.6547200000000001,0.19096000000000002,0.682,0.22,0.13,0.2555386468
2020-10-22 07:00:00,1.35,-0.14,1.3572398462,0.0,0.0,0.0,1.35,-0.14,1.3572398462,0.9972000000000001,0.3446,1.0550625574,0.6672,0.19460000000000002,0.6950000000000001,0.33,0.15,0.3624913792
2020-10-22 07:30:00,1.51,-0.14,1.5164761785,0.0,0.0,0.0,1.51,-0.14,1.5164761785,1.1316,0.3388,1.1812298676,0.6816,0.1988,0.71,0.45,0.14,0.4712748667
2020-10-22 08:00:00,1.5899999999999999,-0.14,1.5961516219,0.0,0.0,0.0,1.5899999999999999,-0.14,1.5961516219,1.2516,0.3388,1.2966449013,0.6816,0.1988,0.71,0.5700000000000001,0.14,0.5869412236
2020-10-22 08:30:00,1.57,-0.14,1.5762296786999999,0.0,0.0,0.0,1.57,-0.14,1.5762296786999999,1.29504,0.34272,1.3396214391,0.6950400000000001,0.20272,0.724,0.6000000000000001,0.14,0.6161168720000001
2020-10-22 09:00:00,1.53,-0.14,1.5363918771,0.0,0.0,0.0,1.53,-0.14,1.5363918771,1.15664,0.37152,1.2148428705,0.65664,0.19152000000000002,0.684,0.5,0.18,0.5314132102
2020-10-22 09:30:00,1.49,-0.16,1.4985659812,0.0,0.0,0.0,1.49,-0.16,1.4985659812,1.04432,0.37376000000000004,1.1091892535,0.66432,0.19376000000000002,0.6920000000000001,0.38,0.18,0.4204759208
2020-10-22 10:00:00,1.44192,-0.15944000000000003,1.4507082408,0.0019200000000000003,0.0005600000000000001,0.002,1.44,-0.16,1.4488616221,0.8892800000000001,0.35104,0.9560585756000001,0.68928,0.20104000000000002,0.718,0.2,0.15,0.25
2020-10-22 10:30:00,1.3367200000000001,-0.13804000000000002,1.3438286349,0.00672,0.0019600000000000004,0.007,1.33,-0.14,1.3373481221999999,0.916,0.363,0.9853045215,0.6960000000000001,0.203,0.725,0.22,0.16,0.2720294102
2020-10-22 11:00:00,1.4148,-0.15860000000000002,1.4236618278,0.0048000000000000004,0.0014,0.005,1.4100000000000001,-0.16,1.4190489773000001,0.9688800000000001,0.35384000000000004,1.0314704067,0.6988800000000001,0.20384000000000002,0.728,0.27,0.15,0.3088689042
2020-10-22 11:30:00,1.35016,-0.15412,1.3589278862,0.02016,0.005880000000000001,0.021,1.33,-0.16,1.3395894894,0.8331200000000001,0.35216000000000003,0.9044919016,0.6931200000000001,0.20216,0.722,0.14,0.15,0.2051828453
2020-10-22 12:00:00,1.30016,-0.15412,1.3092627697,0.02016,0.005880000000000001,0.021,1.28,-0.16,1.2899612397,0.86736,0.37048000000000003,0.94316955,0.6873600000000001,0.20048000000000002,0.716,0.18,0.17,0.2475883681
2020-10-22 12:30:00,1.3244,-0.1458,1.3324012159,0.014400000000000001,0.004200000000000001,0.015,1.31,-0.15,1.3185598204,0.9092800000000001,0.35104,0.9746892838000001,0.68928,0.20104000000000002,0.718,0.22,0.15,0.26627053910000004
2020-10-22 13:00:00,1.3492,-0.1444,1.3569053025,0.019200000000000002,0.0056,0.02,1.33,-0.15,1.3384319183,0.83408,0.35244000000000003,0.9054851738,0.69408,0.20244,0.723,0.14,0.15,0.2051828453
2020-10-22 13:30:00,1.22248,-0.12636,1.2289931652,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.21,-0.13,1.2169634341,0.8783200000000001,0.35076,0.9457687878000001,0.68832,0.20076000000000002,0.717,0.19,0.15,0.24207436870000001
2020-10-22 14:00:00,1.17344,-0.12608,1.1801938824,0.01344,0.003920000000000001,0.014,1.16,-0.13,1.167261753,0.8244800000000001,0.32964000000000004,0.8879356959,0.6844800000000001,0.19964,0.713,0.14,0.13,0.1910497317
2020-10-22 14:30:00,1.21344,-0.12608,1.2199724587,0.01344,0.003920000000000001,0.014,1.2,-0.13,1.2070211266,0.8731200000000001,0.33216,0.9341674368,0.6931200000000001,0.20216,0.722,0.18,0.13,0.2220360331
2020-10-22 15:00:00,1.21824,-0.12468000000000001,1.2246035277,0.018240000000000003,0.00532,0.019,1.2,-0.13,1.2070211266,0.8616,0.32880000000000004,0.9222060507000001,0.6816,0.1988,0.71,0.18,0.13,0.2220360331
2020-10-22 15:30:00,1.27096,-0.12972,1.2775627578,0.0009600000000000001,0.00028000000000000003,0.001,1.27,-0.13,1.276636205,0.87736,0.33048000000000005,0.9375380526,0.6873600000000001,0.20048000000000002,0.716,0.19,0.13,0.2302172887
2020-10-22 16:00:00,1.30672,-0.12804000000000001,1.3129780653,0.00672,0.0019600000000000004,0.007,1.3,-0.13,1.3064838307,0.90544,0.32992000000000005,0.9636746339000001,0.68544,0.19992000000000001,0.714,0.22,0.13,0.2555386468
2020-10-22 16:30:00,1.4228800000000001,-0.12916,1.4287301355,0.00288,0.00084,0.003,1.42,-0.13,1.4259382876,0.9854400000000001,0.32992000000000005,1.0392012317,0.68544,0.19992000000000001,0.714,0.30000000000000004,0.13,0.3269556545
2020-10-22 17:00:00,1.38,-0.23,1.399035382,0.0,0.0,0.0,1.38,-0.23,1.399035382,1.1219999999999999,0.196,1.1389907813,0.672,0.196,0.7000000000000001,0.45,0.0,0.45
2020-10-22 17:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,1.26736,0.33048000000000005,1.3097398215,0.6873600000000001,0.20048000000000002,0.716,0.58,0.13,0.5943904441
2020-10-22 18:00:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,1.31776,0.32768,1.3578901281,0.67776,0.19768000000000002,0.706,0.64,0.13,0.6530696747
2020-10-22 18:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.45776,0.32768,1.4941346660000001,0.67776,0.19768000000000002,0.706,0.78,0.13,0.7907591289
2020-10-22 19:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.50896,0.31928,1.5423683088,0.6489600000000001,0.18928,0.676,0.86,0.13,0.8697700846
2020-10-22 19:30:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,1.4384000000000001,0.31620000000000004,1.4727447165,0.6384000000000001,0.1862,0.665,0.8,0.13,0.8104936767
2020-10-22 20:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,1.39664,0.04152,1.3972570272,0.65664,0.19152000000000002,0.684,0.74,-0.15,0.7550496672
2020-10-22 20:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,1.30008,0.32544,1.3401937173,0.67008,0.19544,0.6980000000000001,0.63,0.13,0.6432728814
2020-10-22 21:00:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.242,0.196,1.2573702716000001,0.672,0.196,0.7000000000000001,0.5700000000000001,0.0,0.5700000000000001
2020-10-22 21:30:00,1.28,0.13,1.2865846261,0.0,0.0,0.0,1.28,0.13,1.2865846261,1.15664,0.14152,1.165265635,0.65664,0.19152000000000002,0.684,0.5,-0.05,0.5024937811
2020-10-22 22:00:00,1.19,0.13,1.1970797801,0.0,0.0,0.0,1.19,0.13,1.1970797801,1.08104,0.19572,1.0986144911,0.6710400000000001,0.19572,0.6990000000000001,0.41000000000000003,0.0,0.41000000000000003
2020-10-22 22:30:00,1.07,0.13,1.0778682665,0.0,0.0,0.0,1.07,0.13,1.0778682665,1.0016,0.0688,1.0039601586,0.6816,0.1988,0.71,0.32,-0.13,0.3453983208
2020-10-22 23:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.8696800000000001,0.19824000000000003,0.8919878923000001,0.6796800000000001,0.19824000000000003,0.708,0.19,0.0,0.19
2020-10-22 23:30:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.82928,0.16104000000000002,0.8447716851,0.68928,0.20104000000000002,0.718,0.14,-0.04,0.1456021978
2020-10-23 00:00:00,0.8300000000000001,0.0,0.8300000000000001,0.0,0.0,0.0,0.8300000000000001,0.0,0.8300000000000001,0.8216,0.1988,0.8453094108,0.6816,0.1988,0.71,0.14,0.0,0.14
2020-10-23 00:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0.0,0.0,0.0
2020-10-23 01:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0.0,0.0,0.0
2020-10-23 01:30:00,0.8300000000000001,0.13,0.8401190392000001,0.0,0.0,0.0,0.8300000000000001,0.13,0.8401190392000001,0.6902400000000001,0.07132000000000001,0.6939148363000001,0.6902400000000001,0.20132000000000003,0.719,0.0,-0.13,0.13
2020-10-23 02:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.82296,0.06628,0.8256247332000001,0.67296,0.19628,0.7010000000000001,0.15,-0.13,0.1984943324
2020-10-23 02:30:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.8696800000000001,0.19824000000000003,0.8919878923000001,0.6796800000000001,0.19824000000000003,0.708,0.19,0.0,0.19
2020-10-23 03:00:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.84584,0.19712000000000002,0.8685053828,0.6758400000000001,0.19712000000000002,0.704,0.17,0.0,0.17
2020-10-23 03:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.8354400000000001,0.19992000000000001,0.8590273570000001,0.68544,0.19992000000000001,0.714,0.15,0.0,0.15
2020-10-23 04:00:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.8354400000000001,0.19992000000000001,0.8590273570000001,0.68544,0.19992000000000001,0.714,0.15,0.0,0.15
2020-10-23 04:30:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.8312,0.2016,0.8552987782,0.6912,0.2016,0.72,0.14,0.0,0.14
2020-10-23 05:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.82064,0.19852000000000003,0.8443104879000001,0.68064,0.19852000000000003,0.709,0.14,0.0,0.14
2020-10-23 05:30:00,0.89,0.0,0.89,0.0,0.0,0.0,0.89,0.0,0.89,0.8264,0.20020000000000002,0.8503040633000001,0.6864,0.20020000000000002,0.715,0.14,0.0,0.14
2020-10-23 06:00:00,0.97,-0.13,0.9786725704,0.0,0.0,0.0,0.97,-0.13,0.9786725704,0.8187200000000001,0.19796000000000002,0.8423126498,0.6787200000000001,0.19796000000000002,0.707,0.14,0.0,0.14
2020-10-23 06:30:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.8877600000000001,0.19768000000000002,0.9095027213,0.67776,0.19768000000000002,0.706,0.21,0.0,0.21
2020-10-23 07:00:00,1.23,-0.13,1.2368508398,0.0,0.0,0.0,1.23,-0.13,1.2368508398,0.9954400000000001,0.19992000000000001,1.0153170933,0.68544,0.19992000000000001,0.714,0.31,0.0,0.31
2020-10-23 07:30:00,1.42,-0.13,1.4259382876,0.0,0.0,0.0,1.42,-0.13,1.4259382876,1.18024,0.34132,1.2286031906,0.6902400000000001,0.20132000000000003,0.719,0.49,0.14,0.5096076922
2020-10-23 08:00:00,1.5,-0.13,1.5056227947,0.0,0.0,0.0,1.5,-0.13,1.5056227947,1.22488,0.33684000000000003,1.2703512113,0.67488,0.19684000000000001,0.7030000000000001,0.55,0.14,0.5675385449
2020-10-23 08:30:00,1.52,-0.13,1.5255490815,0.0,0.0,0.0,1.52,-0.13,1.5255490815,1.31448,0.34964,1.3601859432,0.6844800000000001,0.19964,0.713,0.63,0.15,0.6476109943
2020-10-23 09:00:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,1.28544,0.33992000000000006,1.3296246087,0.68544,0.19992000000000001,0.714,0.6000000000000001,0.14,0.6161168720000001
2020-10-23 09:30:00,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893,1.18872,0.33796000000000004,1.235828548,0.6787200000000001,0.19796000000000002,0.707,0.51,0.14,0.5288667129
2020-10-23 10:00:00,1.44,-0.13,1.4458561478,0.0,0.0,0.0,1.44,-0.13,1.4458561478,1.1448800000000001,0.33684000000000003,1.1934032847,0.67488,0.19684000000000001,0.7030000000000001,0.47000000000000003,0.14,0.4904079934
2020-10-23 10:30:00,1.47,-0.13,1.475737104,0.0,0.0,0.0,1.47,-0.13,1.475737104,1.08968,0.33824000000000004,1.1409683606,0.6796800000000001,0.19824000000000003,0.708,0.41000000000000003,0.14,0.4332435804
2020-10-23 11:00:00,1.48,-0.13,1.4856984889,0.0,0.0,0.0,1.48,-0.13,1.4856984889,1.16104,0.33572,1.2086032434,0.6710400000000001,0.19572,0.6990000000000001,0.49,0.14,0.5096076922
2020-10-23 11:30:00,1.46,-0.13,1.4657762449,0.0,0.0,0.0,1.46,-0.13,1.4657762449,1.10448,0.33964000000000005,1.1555221331,0.6844800000000001,0.19964,0.713,0.42,0.14,0.4427188724
2020-10-23 12:00:00,1.43,-0.13,1.4358969322,0.0,0.0,0.0,1.43,-0.13,1.4358969322,1.1320000000000001,0.356,1.186659176,0.672,0.196,0.7000000000000001,0.46,0.16,0.48703182650000004
2020-10-23 12:30:00,1.38,-0.13,1.3861096638000001,0.0,0.0,0.0,1.38,-0.13,1.3861096638000001,1.0272000000000001,0.36460000000000004,1.0899876146,0.6672,0.19460000000000002,0.6950000000000001,0.36,0.17,0.3981205847
2020-10-23 13:00:00,1.3509600000000002,-0.12972,1.3571736072,0.0009600000000000001,0.00028000000000000003,0.001,1.35,-0.13,1.3562448157,0.9496800000000001,0.19824000000000003,0.9701500915000001,0.6796800000000001,0.19824000000000003,0.708,0.27,0.0,0.27
2020-10-23 13:30:00,1.33,-0.13,1.3363382805000001,0.0,0.0,0.0,1.33,-0.13,1.3363382805000001,1.02448,0.19964,1.0437506407,0.6844800000000001,0.19964,0.713,0.34,0.0,0.34
2020-10-23 14:00:00,1.35192,-0.17944000000000002,1.3637765213,0.0019200000000000003,0.0005600000000000001,0.002,1.35,-0.18,1.3619471355,1.05352,0.34936,1.1099354936,0.68352,0.19936,0.712,0.37,0.15,0.3992492956
2020-10-23 14:30:00,1.30096,-0.12972,1.3074112589,0.0009600000000000001,0.00028000000000000003,0.001,1.3,-0.13,1.3064838307,0.9869600000000001,0.33328,1.0417128203,0.69696,0.20328000000000002,0.726,0.29,0.13,0.3178049716
2020-10-23 15:00:00,1.21864,-0.12748,1.2252895984,0.00864,0.00252,0.009000000000000001,1.21,-0.13,1.2169634341,0.9023200000000001,0.20776000000000003,0.925929587,0.7123200000000001,0.20776000000000003,0.742,0.19,0.0,0.19
2020-10-23 15:30:00,1.1992,0.0056,1.1992130753,0.019200000000000002,0.0056,0.02,1.18,0.0,1.18,0.94808,0.33944,1.0070130089,0.71808,0.20944000000000002,0.748,0.23,0.13,0.2641968963
2020-10-23 16:00:00,1.17744,-0.12908,1.1844942381,0.03744,0.010920000000000001,0.039,1.1400000000000001,-0.14,1.1485643212,0.9375200000000001,0.20636000000000002,0.9599626034000001,0.70752,0.20636000000000002,0.737,0.23,0.0,0.23
2020-10-23 16:30:00,1.20088,0.01484,1.2009716899,0.05088,0.01484,0.053,1.15,0.0,1.15,1.00944,0.39692000000000005,1.0846725773,0.7094400000000001,0.20692000000000002,0.739,0.30000000000000004,0.19,0.3551056181
2020-10-23 17:00:00,1.31056,0.0030800000000000003,1.3105636192,0.010560000000000002,0.0030800000000000003,0.011,1.3,0.0,1.3,1.18184,0.19012,1.1970344189,0.6518400000000001,0.19012,0.679,0.53,0.0,0.53
2020-10-23 17:30:00,1.43208,0.00644,1.4320944801,0.022080000000000002,0.00644,0.023,1.4100000000000001,0.0,1.4100000000000001,1.29992,0.32956,1.3410450403,0.64992,0.18956,0.677,0.65,0.14,0.6649060084
2020-10-23 18:00:00,1.49672,0.0019600000000000004,1.4967212833,0.00672,0.0019600000000000004,0.007,1.49,0.0,1.49,1.37912,0.19516000000000003,1.3928601509,0.66912,0.19516000000000003,0.6970000000000001,0.71,0.0,0.71
2020-10-23 18:30:00,1.58728,0.00504,1.5872880016000002,0.01728,0.00504,0.018000000000000002,1.57,0.0,1.57,1.5725600000000002,0.33908000000000005,1.6087014017999999,0.6825600000000001,0.19908,0.711,0.89,0.14,0.9009439494
2020-10-23 19:00:00,1.6924800000000002,0.0036400000000000004,1.6924839143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6800000000000002,0.0,1.6800000000000002,1.58776,0.19768000000000002,1.6000184999,0.67776,0.19768000000000002,0.706,0.91,0.0,0.91
2020-10-23 19:30:00,1.61576,0.00168,1.6157608734000002,0.00576,0.00168,0.006,1.6099999999999999,0.0,1.6099999999999999,1.5416,0.2388,1.5599858974,0.6816,0.1988,0.71,0.86,0.04,0.8609297300000001
2020-10-23 20:00:00,1.46288,0.00084,1.4628802412000002,0.00288,0.00084,0.003,1.46,0.0,1.46,1.4699200000000001,0.18956,1.4820923723,0.64992,0.18956,0.677,0.8200000000000001,0.0,0.8200000000000001
2020-10-23 20:30:00,1.4100000000000001,0.13,1.4159802259,0.0,0.0,0.0,1.4100000000000001,0.13,1.4159802259,1.3651200000000001,0.31816,1.4017055326,0.64512,0.18816000000000002,0.672,0.72,0.13,0.731641989
2020-10-23 21:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.28856,0.19208000000000003,1.3027976051999999,0.65856,0.19208000000000003,0.686,0.63,0.0,0.63
2020-10-23 21:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,1.2272,0.0646,1.2288991008,0.6672,0.19460000000000002,0.6950000000000001,0.56,-0.13,0.5748912941000001
2020-10-23 22:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,1.1416,0.1988,1.1587803933,0.6816,0.1988,0.71,0.46,0.0,0.46
2020-10-23 22:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,1.066,0.203,1.0851566707,0.6960000000000001,0.203,0.725,0.37,0.0,0.37
2020-10-23 23:00:00,1.02,0.0,1.02,0.0,0.0,0.0,1.02,0.0,1.02,0.9825600000000001,0.19908,1.0025253114,0.6825600000000001,0.19908,0.711,0.30000000000000004,0.0,0.30000000000000004
2020-10-23 23:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.8554400000000001,0.19992000000000001,0.8784905236,0.68544,0.19992000000000001,0.714,0.17,0.0,0.17
2020-10-24 00:00:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.82928,0.07104,0.8323172472,0.68928,0.20104000000000002,0.718,0.14,-0.13,0.1910497317
2020-10-24 00:30:00,0.86,0.0,0.86,0.0,0.0,0.0,0.86,0.0,0.86,0.6912,0.0716,0.6948985537,0.6912,0.2016,0.72,0.0,-0.13,0.13
2020-10-24 01:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.67776,0.06768,0.6811308244000001,0.67776,0.19768000000000002,0.706,0.0,-0.13,0.13
2020-10-24 01:30:00,0.87,0.13,0.8796590248,0.0,0.0,0.0,0.87,0.13,0.8796590248,0.8124,0.0632,0.8148545883,0.6624,0.1932,0.6900000000000001,0.15,-0.13,0.1984943324
2020-10-24 02:00:00,1.02,0.13,1.0282509421,0.0,0.0,0.0,1.02,0.13,1.0282509421,0.8228000000000001,0.0604,0.8250139393,0.6528,0.1904,0.68,0.17,-0.13,0.2140093456
2020-10-24 02:30:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.9039200000000001,0.06656000000000001,0.9063672545,0.6739200000000001,0.19656,0.7020000000000001,0.23,-0.13,0.2641968963
2020-10-24 03:00:00,1.06096,0.00028000000000000003,1.0609600369,0.0009600000000000001,0.00028000000000000003,0.001,1.06,0.0,1.06,0.8691200000000001,0.06516000000000001,0.8715591776,0.66912,0.19516000000000003,0.6970000000000001,0.2,-0.13,0.2385372088
2020-10-24 03:30:00,1.0048,0.0014,1.0048009753,0.0048000000000000004,0.0014,0.005,1.0,0.0,1.0,0.8210400000000001,0.06572,0.8236660731000001,0.6710400000000001,0.19572,0.6990000000000001,0.15,-0.13,0.1984943324
2020-10-24 04:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.8196800000000001,0.19824000000000003,0.8433115676,0.6796800000000001,0.19824000000000003,0.708,0.14,0.0,0.14
2020-10-24 04:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.8368,0.19740000000000002,0.8597679920000001,0.6768000000000001,0.19740000000000002,0.705,0.16,0.0,0.16
2020-10-24 05:00:00,0.9309600000000001,0.00028000000000000003,0.9309600421,0.0009600000000000001,0.00028000000000000003,0.001,0.93,0.0,0.93,0.8168000000000001,0.19740000000000002,0.8403148220000001,0.6768000000000001,0.19740000000000002,0.705,0.14,0.0,0.14
2020-10-24 05:30:00,0.9319200000000001,0.0005600000000000001,0.9319201683,0.0019200000000000003,0.0005600000000000001,0.002,0.93,0.0,0.93,0.8225600000000001,0.32908000000000004,0.8859450322,0.6825600000000001,0.19908,0.711,0.14,0.13,0.1910497317
2020-10-24 06:00:00,0.88248,0.0036400000000000004,0.882487507,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.87,0.0,0.87,0.8216,0.1988,0.8453094108,0.6816,0.1988,0.71,0.14,0.0,0.14
2020-10-24 06:30:00,0.9405600000000001,0.0030800000000000003,0.9405650429,0.010560000000000002,0.0030800000000000003,0.011,0.93,0.0,0.93,0.8731200000000001,0.33216,0.9341674368,0.6931200000000001,0.20216,0.722,0.18,0.13,0.2220360331
2020-10-24 07:00:00,0.9986400000000001,0.00252,0.9986431795,0.00864,0.00252,0.009000000000000001,0.99,0.0,0.99,0.88968,0.32824000000000003,0.9482995307000001,0.6796800000000001,0.19824000000000003,0.708,0.21,0.13,0.24698178070000001
2020-10-24 07:30:00,1.10288,0.00084,1.1028803199,0.00288,0.00084,0.003,1.1,0.0,1.1,0.9754400000000001,0.32992000000000005,1.029723458,0.68544,0.19992000000000001,0.714,0.29,0.13,0.3178049716
2020-10-24 08:00:00,1.16288,0.00084,1.1628803034,0.00288,0.00084,0.003,1.16,0.0,1.16,1.06064,0.32852000000000003,1.1103524666,0.68064,0.19852000000000003,0.709,0.38,0.13,0.4016217126
2020-10-24 08:30:00,1.2519200000000001,0.0005600000000000001,1.2519201252,0.0019200000000000003,0.0005600000000000001,0.002,1.25,0.0,1.25,1.10352,0.32936000000000004,1.1516225076,0.68352,0.19936,0.712,0.42,0.13,0.4396589587
2020-10-24 09:00:00,1.30096,0.00028000000000000003,1.3009600301,0.0009600000000000001,0.00028000000000000003,0.001,1.3,0.0,1.3,1.18104,0.32572,1.2251322378,0.6710400000000001,0.19572,0.6990000000000001,0.51,0.13,0.5263078947000001
2020-10-24 09:30:00,1.37384,0.0011200000000000001,1.3738404565,0.0038400000000000005,0.0011200000000000001,0.004,1.37,0.0,1.37,1.22568,0.32124,1.2670779771,0.65568,0.19124000000000002,0.683,0.5700000000000001,0.13,0.5846366393
2020-10-24 10:00:00,1.29192,0.0005600000000000001,1.2919201214,0.0019200000000000003,0.0005600000000000001,0.002,1.29,0.0,1.29,1.1828,0.3204,1.2254272724,0.6528,0.1904,0.68,0.53,0.13,0.545710546
2020-10-24 10:30:00,1.31384,-0.15888000000000002,1.3234116518,0.0038400000000000005,0.0011200000000000001,0.004,1.31,-0.16,1.3197348218,1.13736,0.33048000000000005,1.1844006079,0.6873600000000001,0.20048000000000002,0.716,0.45,0.13,0.46840153710000004
2020-10-24 11:00:00,1.29672,0.0019600000000000004,1.2967214813,0.00672,0.0019600000000000004,0.007,1.29,0.0,1.29,1.12584,0.32712,1.1724006141,0.6758400000000001,0.19712000000000002,0.704,0.45,0.13,0.46840153710000004
2020-10-24 11:30:00,1.3248,0.0014,1.3248007397000001,0.0048000000000000004,0.0014,0.005,1.32,0.0,1.32,1.16504,0.33272,1.2116190821,0.6950400000000001,0.20272,0.724,0.47000000000000003,0.13,0.4876474136
2020-10-24 12:00:00,1.28576,0.00168,1.2857610976,0.00576,0.00168,0.006,1.28,0.0,1.28,1.16392,0.19656,1.18040061,0.6739200000000001,0.19656,0.7020000000000001,0.49,0.0,0.49
2020-10-24 12:30:00,1.28192,0.0005600000000000001,1.2819201223,0.0019200000000000003,0.0005600000000000001,0.002,1.28,0.0,1.28,1.17256,0.34908,1.223418898,0.6825600000000001,0.19908,0.711,0.49,0.15,0.512445119
2020-10-24 13:00:00,1.24288,0.00084,1.2428802839,0.00288,0.00084,0.003,1.24,0.0,1.24,1.16872,0.19796000000000002,1.185366863,0.6787200000000001,0.19796000000000002,0.707,0.49,0.0,0.49
2020-10-24 13:30:00,1.21288,0.00084,1.2128802909,0.00288,0.00084,0.003,1.21,0.0,1.21,1.18968,0.19824000000000003,1.2060835792,0.6796800000000001,0.19824000000000003,0.708,0.51,0.0,0.51
2020-10-24 14:00:00,1.21192,0.0005600000000000001,1.2119201294,0.0019200000000000003,0.0005600000000000001,0.002,1.21,0.0,1.21,1.13104,0.19572,1.1478492061,0.6710400000000001,0.19572,0.6990000000000001,0.46,0.0,0.46
2020-10-24 14:30:00,1.1848,0.0014,1.1848008271000001,0.0048000000000000004,0.0014,0.005,1.18,0.0,1.18,1.04528,0.19404000000000002,1.0631377145,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.38,0.0,0.38
2020-10-24 15:00:00,1.12288,0.00084,1.1228803142000001,0.00288,0.00084,0.003,1.12,0.0,1.12,1.04128,0.18704,1.0579451782,0.6412800000000001,0.18704,0.668,0.4,0.0,0.4
2020-10-24 15:30:00,1.15192,0.0005600000000000001,1.1519201361,0.0019200000000000003,0.0005600000000000001,0.002,1.15,0.0,1.15,1.10512,0.31816,1.1500069565,0.64512,0.18816000000000002,0.672,0.46,0.13,0.4780167361
2020-10-24 16:00:00,1.15384,0.0011200000000000001,1.1538405436,0.0038400000000000005,0.0011200000000000001,0.004,1.15,0.0,1.15,1.08472,0.19096000000000002,1.1014005629,0.6547200000000001,0.19096000000000002,0.682,0.43,0.0,0.43
2020-10-24 16:30:00,1.26192,0.0005600000000000001,1.2619201243,0.0019200000000000003,0.0005600000000000001,0.002,1.26,0.0,1.26,1.2128,0.3204,1.254408227,0.6528,0.1904,0.68,0.56,0.13,0.5748912941000001
2020-10-24 17:00:00,1.29672,0.13196000000000002,1.3034171243000001,0.00672,0.0019600000000000004,0.007,1.29,0.13,1.2965338407,1.26472,0.19096000000000002,1.2790552764,0.6547200000000001,0.19096000000000002,0.682,0.61,0.0,0.61
2020-10-24 17:30:00,1.40168,0.00924,1.4017104551,0.03168,0.00924,0.033,1.37,0.0,1.37,1.308,0.189,1.3215842764999999,0.648,0.189,0.675,0.66,0.0,0.66
2020-10-24 18:00:00,1.51208,0.00644,1.5120937140000001,0.022080000000000002,0.00644,0.023,1.49,0.0,1.49,1.34152,0.31836000000000003,1.3787780822,0.6115200000000001,0.17836000000000002,0.637,0.73,0.14,0.7433034374
2020-10-24 18:30:00,1.55976,0.13868,1.5659129605,0.02976,0.00868,0.031,1.53,0.13,1.5355129436000001,1.4844,0.31920000000000004,1.5183319795,0.6144000000000001,0.1792,0.64,0.87,0.14,0.8811923740000001
2020-10-24 19:00:00,1.53976,0.00868,1.5397844654,0.02976,0.00868,0.031,1.51,0.0,1.51,1.42664,0.19152000000000002,1.4394379459,0.65664,0.19152000000000002,0.684,0.77,0.0,0.77
