Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-24 19:30:00,1.48112,0.0061600000000000005,1.4811328097,0.021120000000000003,0.0061600000000000005,0.022,1.46,0.0,1.46,1.33664,0.19152000000000002,1.3502912278,0.65664,0.19152000000000002,0.684,0.68,0.0,0.68
2020-10-24 20:00:00,1.38016,0.13588,1.3868327223999999,0.02016,0.005880000000000001,0.021,1.3599999999999999,0.13,1.366199107,1.25088,0.059840000000000004,1.2523105046,0.65088,0.18984,0.678,0.6000000000000001,-0.13,0.6139218191
2020-10-24 20:30:00,1.28864,0.13252,1.2954360656000001,0.00864,0.00252,0.009000000000000001,1.28,0.13,1.2865846261,1.2076,0.32180000000000003,1.2497411731999999,0.6576000000000001,0.1918,0.685,0.55,0.13,0.565154846
2020-10-24 21:00:00,1.1944,0.1342,1.2019155544,0.014400000000000001,0.004200000000000001,0.015,1.18,0.13,1.1871394189,1.1036,0.18480000000000002,1.1189655938,0.6336,0.18480000000000002,0.66,0.47000000000000003,0.0,0.47000000000000003
2020-10-24 21:30:00,1.14672,0.13196000000000002,1.1542877458,0.00672,0.0019600000000000004,0.007,1.1400000000000001,0.13,1.1473883388,1.11224,0.18732000000000001,1.1279036306,0.64224,0.18732000000000001,0.669,0.47000000000000003,0.0,0.47000000000000003
2020-10-24 22:00:00,1.11,0.13,1.1175866857,0.0,0.0,0.0,1.11,0.13,1.1175866857,1.0632,0.057600000000000005,1.0647591277,0.6432,0.18760000000000002,0.67,0.42,-0.13,0.4396589587
2020-10-24 22:30:00,1.02192,0.13056,1.0302263829,0.0019200000000000003,0.0005600000000000001,0.002,1.02,0.13,1.0282509421,1.02512,0.18816000000000002,1.0422452686,0.64512,0.18816000000000002,0.672,0.38,0.0,0.38
2020-10-24 23:00:00,0.9186400000000001,0.00252,0.9186434564,0.00864,0.00252,0.009000000000000001,0.91,0.0,0.91,0.9118400000000001,0.06012000000000001,0.9138197853000001,0.6518400000000001,0.19012,0.679,0.26,-0.13,0.2906888371
2020-10-24 23:30:00,0.87592,0.007560000000000001,0.8759526243,0.025920000000000002,0.007560000000000001,0.027,0.85,0.0,0.85,0.8147200000000001,0.19096000000000002,0.8368000956,0.6547200000000001,0.19096000000000002,0.682,0.16,0.0,0.16
2020-10-25 00:00:00,0.8172800000000001,0.13504000000000002,0.8283612738,0.01728,0.00504,0.018000000000000002,0.8,0.13,0.8104936767,0.7884,0.0562,0.7904005314,0.6384000000000001,0.1862,0.665,0.15,-0.13,0.1984943324
2020-10-25 00:30:00,0.7809600000000001,0.00028000000000000003,0.7809600502,0.0009600000000000001,0.00028000000000000003,0.001,0.78,0.0,0.78,0.7912800000000001,0.05704000000000001,0.7933332213000001,0.6412800000000001,0.18704,0.668,0.15,-0.13,0.1984943324
2020-10-25 01:00:00,0.78,0.0,0.78,0.0,0.0,0.0,0.78,0.0,0.78,0.79512,0.05816,0.7972442537000001,0.64512,0.18816000000000002,0.672,0.15,-0.13,0.1984943324
2020-10-25 01:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.9291200000000001,0.06516000000000001,0.9314020614,0.66912,0.19516000000000003,0.6970000000000001,0.26,-0.13,0.2906888371
2020-10-25 02:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.9425600000000001,0.06908,0.9450880382,0.6825600000000001,0.19908,0.711,0.26,-0.13,0.2906888371
2020-10-25 02:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.9064000000000001,0.0702,0.9091144042,0.6864,0.20020000000000002,0.715,0.22,-0.13,0.2555386468
2020-10-25 03:00:00,0.9309600000000001,0.00028000000000000003,0.9309600421,0.0009600000000000001,0.00028000000000000003,0.001,0.93,0.0,0.93,0.8664000000000001,0.20020000000000002,0.8892294417000001,0.6864,0.20020000000000002,0.715,0.18,0.0,0.18
2020-10-25 03:30:00,0.8857600000000001,0.00168,0.8857615932,0.00576,0.00168,0.006,0.88,0.0,0.88,0.8264,0.20020000000000002,0.8503040633000001,0.6864,0.20020000000000002,0.715,0.14,0.0,0.14
2020-10-25 04:00:00,0.8886400000000001,0.00252,0.8886435731000001,0.00864,0.00252,0.009000000000000001,0.88,0.0,0.88,0.8244800000000001,0.19964,0.8483061947,0.6844800000000001,0.19964,0.713,0.14,0.0,0.14
2020-10-25 04:30:00,0.8734400000000001,0.003920000000000001,0.8734487964000001,0.01344,0.003920000000000001,0.014,0.86,0.0,0.86,0.8139200000000001,0.19656,0.8373180996,0.6739200000000001,0.19656,0.7020000000000001,0.14,0.0,0.14
2020-10-25 05:00:00,0.8292,0.0056,0.8292189096,0.019200000000000002,0.0056,0.02,0.81,0.0,0.81,0.8062400000000001,0.19432000000000002,0.8293269560000001,0.66624,0.19432000000000002,0.6940000000000001,0.14,0.0,0.14
2020-10-25 05:30:00,0.8434400000000001,0.13392,0.8540056206000001,0.01344,0.003920000000000001,0.014,0.8300000000000001,0.13,0.8401190392000001,0.8444800000000001,0.19964,0.8677572241,0.6844800000000001,0.19964,0.713,0.16,0.0,0.16
2020-10-25 06:00:00,0.84728,0.00504,0.84729499,0.01728,0.00504,0.018000000000000002,0.8300000000000001,0.0,0.8300000000000001,0.83008,0.02544,0.8304697466000001,0.67008,0.19544,0.6980000000000001,0.16,-0.17,0.2334523506
2020-10-25 06:30:00,0.90192,0.0005600000000000001,0.9019201739,0.0019200000000000003,0.0005600000000000001,0.002,0.9,0.0,0.9,0.8118400000000001,0.19012,0.8338044135,0.6518400000000001,0.19012,0.679,0.16,0.0,0.16
2020-10-25 07:00:00,0.96096,0.00028000000000000003,0.9609600408000001,0.0009600000000000001,0.00028000000000000003,0.001,0.96,0.0,0.96,0.9008800000000001,0.18984,0.9206649771000001,0.65088,0.18984,0.678,0.25,0.0,0.25
2020-10-25 07:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.9833600000000001,0.19348,1.0022132508,0.6633600000000001,0.19348,0.6910000000000001,0.32,0.0,0.32
2020-10-25 08:00:00,1.13096,0.00028000000000000003,1.1309600347,0.0009600000000000001,0.00028000000000000003,0.001,1.13,0.0,1.13,1.07144,0.19292,1.0886697387,0.66144,0.19292,0.6890000000000001,0.41000000000000003,0.0,0.41000000000000003
2020-10-25 08:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,1.1772,0.3246,1.2211326708999999,0.6672,0.19460000000000002,0.6950000000000001,0.51,0.13,0.5263078947000001
2020-10-25 09:00:00,1.2319200000000001,0.0005600000000000001,1.2319201273,0.0019200000000000003,0.0005600000000000001,0.002,1.23,0.0,1.23,1.18968,0.19824000000000003,1.2060835792,0.6796800000000001,0.19824000000000003,0.708,0.51,0.0,0.51
2020-10-25 09:30:00,1.22288,0.00084,1.2228802885,0.00288,0.00084,0.003,1.22,0.0,1.22,1.12504,0.31272,1.1676937955,0.6950400000000001,0.20272,0.724,0.43,0.11,0.4438468204
2020-10-25 10:00:00,1.20096,0.00028000000000000003,1.2009600326,0.0009600000000000001,0.00028000000000000003,0.001,1.2,0.0,1.2,1.1608,0.33440000000000003,1.2080066225000001,0.7008,0.2044,0.73,0.46,0.13,0.4780167361
2020-10-25 10:30:00,1.17096,0.00028000000000000003,1.1709600335,0.0009600000000000001,0.00028000000000000003,0.001,1.17,0.0,1.17,1.14272,0.33496000000000004,1.1908010749,0.70272,0.20496,0.732,0.44,0.13,0.4588027899
2020-10-25 11:00:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,1.08872,0.19796000000000002,1.1065710099,0.6787200000000001,0.19796000000000002,0.707,0.41000000000000003,0.0,0.41000000000000003
2020-10-25 11:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,1.28872,0.32796000000000003,1.329795849,0.6787200000000001,0.19796000000000002,0.707,0.61,0.13,0.6236986452000001
2020-10-25 12:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,1.3404,0.20720000000000002,1.3563200212,0.7104,0.20720000000000002,0.74,0.63,0.0,0.63
2020-10-25 12:30:00,1.32096,0.00028000000000000003,1.3209600297000001,0.0009600000000000001,0.00028000000000000003,0.001,1.32,0.0,1.32,1.21312,0.33216,1.2577719984,0.6931200000000001,0.20216,0.722,0.52,0.13,0.5360037313
2020-10-25 13:00:00,1.34096,0.00028000000000000003,1.3409600292000001,0.0009600000000000001,0.00028000000000000003,0.001,1.34,0.0,1.34,1.26024,0.20132000000000003,1.2762188684,0.6902400000000001,0.20132000000000003,0.719,0.5700000000000001,0.0,0.5700000000000001
2020-10-25 13:30:00,1.24096,0.13028,1.2477798684,0.0009600000000000001,0.00028000000000000003,0.001,1.24,0.13,1.2467958935,1.2536800000000001,0.33524000000000004,1.2977285540999999,0.7036800000000001,0.20524,0.733,0.55,0.13,0.565154846
2020-10-25 14:00:00,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398,1.24776,0.19768000000000002,1.26332197,0.67776,0.19768000000000002,0.706,0.5700000000000001,0.0,0.5700000000000001
2020-10-25 14:30:00,1.28096,0.13028,1.2875680176,0.0009600000000000001,0.00028000000000000003,0.001,1.28,0.13,1.2865846261,1.17544,0.32992000000000005,1.2208629735,0.68544,0.19992000000000001,0.714,0.49,0.13,0.5069516742
2020-10-25 15:00:00,1.29192,0.13056,1.2985003658,0.0019200000000000003,0.0005600000000000001,0.002,1.29,0.13,1.2965338407,1.0724,0.1932,1.0896641684,0.6624,0.1932,0.6900000000000001,0.41000000000000003,0.0,0.41000000000000003
2020-10-25 15:30:00,1.28096,0.13028,1.2875680176,0.0009600000000000001,0.00028000000000000003,0.001,1.28,0.13,1.2865846261,1.22144,0.06292,1.2230595243,0.66144,0.19292,0.6890000000000001,0.56,-0.13,0.5748912941000001
2020-10-25 16:00:00,1.35,0.13,1.3562448157,0.0,0.0,0.0,1.35,0.13,1.3562448157,1.29104,0.19572,1.3057911778,0.6710400000000001,0.19572,0.6990000000000001,0.62,0.0,0.62
2020-10-25 16:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,1.34432,0.32376000000000005,1.3827569562,0.66432,0.19376000000000002,0.6920000000000001,0.68,0.13,0.6923149572
2020-10-25 17:00:00,1.53,0.13,1.5355129436000001,0.0,0.0,0.0,1.53,0.13,1.5355129436000001,1.58392,0.34656000000000003,1.6213902676,0.6739200000000001,0.19656,0.7020000000000001,0.91,0.15,0.9222797840000001
2020-10-25 17:30:00,1.6600000000000001,0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,0.13,1.6650825805,1.72872,0.33796000000000004,1.7614453723999999,0.6787200000000001,0.19796000000000002,0.707,1.05,0.14,1.0592922165
2020-10-25 18:00:00,1.70096,0.13028,1.7059419099,0.0009600000000000001,0.00028000000000000003,0.001,1.7000000000000002,0.13,1.7049633427000002,1.72936,0.18648,1.7393851787,0.63936,0.18648,0.666,1.09,0.0,1.09
2020-10-25 18:30:00,1.65,0.13,1.6551132892,0.0,0.0,0.0,1.65,0.13,1.6551132892,1.6418400000000002,0.33012,1.6746993163,0.6518400000000001,0.19012,0.679,0.99,0.14,0.9998499887000001
2020-10-25 19:00:00,1.55,0.13,1.5554420594,0.0,0.0,0.0,1.55,0.13,1.5554420594,1.5889600000000002,0.18928,1.6001939882,0.6489600000000001,0.18928,0.676,0.9400000000000001,0.0,0.9400000000000001
2020-10-25 19:30:00,1.44,0.13,1.4458561478,0.0,0.0,0.0,1.44,0.13,1.4458561478,1.49376,0.19068000000000002,1.5058810710000001,0.65376,0.19068000000000002,0.681,0.84,0.0,0.84
2020-10-25 20:00:00,1.4,0.13,1.4060227593999999,0.0,0.0,0.0,1.4,0.13,1.4060227593999999,1.41416,0.05788000000000001,1.4153439865,0.6441600000000001,0.18788000000000002,0.671,0.77,-0.13,0.7808969202
2020-10-25 20:30:00,1.31,0.13,1.3164345787,0.0,0.0,0.0,1.31,0.13,1.3164345787,1.2824,0.0632,1.2839563856,0.6624,0.1932,0.6900000000000001,0.62,-0.13,0.6334824386
2020-10-25 21:00:00,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398,1.24048,0.19264,1.2553488758,0.6604800000000001,0.19264,0.6880000000000001,0.58,0.0,0.58
2020-10-25 21:30:00,1.18,0.13,1.1871394189,0.0,0.0,0.0,1.18,0.13,1.1871394189,1.18472,0.06096000000000001,1.1862873176,0.6547200000000001,0.19096000000000002,0.682,0.53,-0.13,0.545710546
2020-10-25 22:00:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,1.10704,0.18872000000000003,1.1230105966,0.6470400000000001,0.18872000000000003,0.674,0.46,0.0,0.46
2020-10-25 22:30:00,1.02,0.13,1.0282509421,0.0,0.0,0.0,1.02,0.13,1.0282509421,1.01416,0.05788000000000001,1.0158103169,0.6441600000000001,0.18788000000000002,0.671,0.37,-0.13,0.392173431
2020-10-25 23:00:00,0.9400000000000001,0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,0.13,0.9489467846,0.9089600000000001,0.059280000000000006,0.9108909924,0.6489600000000001,0.18928,0.676,0.26,-0.13,0.2906888371
2020-10-25 23:30:00,0.88,0.13,0.8895504483000001,0.0,0.0,0.0,0.88,0.13,0.8895504483000001,0.8152800000000001,0.06404,0.8177912937,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.15,-0.13,0.1984943324
2020-10-26 00:00:00,0.88192,0.0005600000000000001,0.8819201778,0.0019200000000000003,0.0005600000000000001,0.002,0.88,0.0,0.88,0.8139200000000001,0.06656000000000001,0.8166370063,0.6739200000000001,0.19656,0.7020000000000001,0.14,-0.13,0.1910497317
2020-10-26 00:30:00,0.92,0.13,0.9291393867000001,0.0,0.0,0.0,0.92,0.13,0.9291393867000001,0.8225600000000001,0.06908,0.8254556318,0.6825600000000001,0.19908,0.711,0.14,-0.13,0.1910497317
2020-10-26 01:00:00,1.06,0.13,1.067941946,0.0,0.0,0.0,1.06,0.13,1.067941946,0.8916000000000001,0.0688,0.8942505242000001,0.6816,0.1988,0.71,0.21,-0.13,0.24698178070000001
2020-10-26 01:30:00,1.11,0.13,1.1175866857,0.0,0.0,0.0,1.11,0.13,1.1175866857,0.9392800000000001,0.07104,0.9419626320000001,0.68928,0.20104000000000002,0.718,0.25,-0.13,0.2817800561
2020-10-26 02:00:00,1.11096,0.13028,1.1185727513,0.0009600000000000001,0.00028000000000000003,0.001,1.11,0.13,1.1175866857,0.9035200000000001,0.19936,0.9252528303,0.68352,0.19936,0.712,0.22,0.0,0.22
2020-10-26 02:30:00,1.06192,0.0005600000000000001,1.0619201477,0.0019200000000000003,0.0005600000000000001,0.002,1.06,0.0,1.06,0.8706400000000001,0.06852000000000001,0.8733321247,0.68064,0.19852000000000003,0.709,0.19,-0.13,0.2302172887
2020-10-26 03:00:00,1.01384,0.0011200000000000001,1.0138406186,0.0038400000000000005,0.0011200000000000001,0.004,1.01,0.0,1.01,0.8648800000000001,0.06684000000000001,0.8674589327000001,0.67488,0.19684000000000001,0.7030000000000001,0.19,-0.13,0.2302172887
2020-10-26 03:30:00,0.9909600000000001,0.00028000000000000003,0.9909600396,0.0009600000000000001,0.00028000000000000003,0.001,0.99,0.0,0.99,0.8373600000000001,0.20048000000000002,0.8610249706,0.6873600000000001,0.20048000000000002,0.716,0.15,0.0,0.15
2020-10-26 04:00:00,0.9157600000000001,0.00168,0.9157615410000001,0.00576,0.00168,0.006,0.91,0.0,0.91,0.80776,0.06768,0.8105904021,0.67776,0.19768000000000002,0.706,0.13,-0.13,0.1838477631
2020-10-26 04:30:00,0.91112,0.0061600000000000005,0.9111408234,0.021120000000000003,0.0061600000000000005,0.022,0.89,0.0,0.89,0.8220000000000001,0.196,0.8450443775,0.672,0.196,0.7000000000000001,0.15,0.0,0.15
2020-10-26 05:00:00,0.9367200000000001,0.0019600000000000004,0.9367220506,0.00672,0.0019600000000000004,0.007,0.93,0.0,0.93,0.8052800000000001,0.19404000000000002,0.8283280751000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.14,0.0,0.14
2020-10-26 05:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.8124,0.1932,0.8350568843,0.6624,0.1932,0.6900000000000001,0.15,0.0,0.15
2020-10-26 06:00:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.84296,0.19628,0.8655099075,0.67296,0.19628,0.7010000000000001,0.17,0.0,0.17
2020-10-26 06:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,0.96296,0.32628,1.0167352654,0.67296,0.19628,0.7010000000000001,0.29,0.13,0.3178049716
2020-10-26 07:00:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,1.09336,0.19348,1.1103470629,0.6633600000000001,0.19348,0.6910000000000001,0.43,0.0,0.43
2020-10-26 07:30:00,1.3,-0.13,1.3064838307,0.0,0.0,0.0,1.3,-0.13,1.3064838307,1.21144,0.32292000000000004,1.2537400847,0.66144,0.19292,0.6890000000000001,0.55,0.13,0.565154846
2020-10-26 08:00:00,1.35,-0.15,1.3583077707,0.0,0.0,0.0,1.35,-0.15,1.3583077707,1.31552,0.31536000000000003,1.3527914843,0.6355200000000001,0.18536000000000002,0.662,0.68,0.13,0.6923149572
2020-10-26 08:30:00,1.44,-0.13,1.4458561478,0.0,0.0,0.0,1.44,-0.13,1.4458561478,1.3472,0.3246,1.3857535856,0.6672,0.19460000000000002,0.6950000000000001,0.68,0.13,0.6923149572
2020-10-26 09:00:00,1.44,-0.13,1.4458561478,0.0,0.0,0.0,1.44,-0.13,1.4458561478,1.23624,0.32432000000000005,1.2780738633,0.66624,0.19432000000000002,0.6940000000000001,0.5700000000000001,0.13,0.5846366393
2020-10-26 09:30:00,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893,1.27552,0.36536,1.3268154355,0.6355200000000001,0.18536000000000002,0.662,0.64,0.18,0.6648308055000001
2020-10-26 10:00:00,1.47,-0.13,1.475737104,0.0,0.0,0.0,1.47,-0.13,1.475737104,1.28528,0.35404,1.3331500291,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.62,0.16,0.6403124237000001
2020-10-26 10:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,1.09544,0.33992000000000006,1.1469674799,0.68544,0.19992000000000001,0.714,0.41000000000000003,0.14,0.4332435804
2020-10-26 11:00:00,1.40192,0.0005600000000000001,1.4019201118,0.0019200000000000003,0.0005600000000000001,0.002,1.4,0.0,1.4,1.11968,0.36824,1.1786789215,0.6796800000000001,0.19824000000000003,0.708,0.44,0.17,0.4716990566
2020-10-26 11:30:00,1.35152,0.00336,1.3515241766,0.01152,0.00336,0.012,1.34,0.0,1.34,1.05832,0.37076000000000003,1.1213849473,0.68832,0.20076000000000002,0.717,0.37,0.17,0.4071854614
2020-10-26 12:00:00,1.2644,-0.1458,1.2727784568,0.014400000000000001,0.004200000000000001,0.015,1.25,-0.15,1.2589678312,1.12256,0.36908,1.1816771979,0.6825600000000001,0.19908,0.711,0.44,0.17,0.4716990566
2020-10-26 12:30:00,1.23688,0.007840000000000001,1.2369048468,0.02688,0.007840000000000001,0.028,1.21,0.0,1.21,0.9548800000000001,0.36684000000000005,1.0229210136,0.67488,0.19684000000000001,0.7030000000000001,0.28,0.17,0.32756678710000003
2020-10-26 13:00:00,1.26224,0.012320000000000001,1.2623001228000001,0.04224000000000001,0.012320000000000001,0.044,1.22,0.0,1.22,1.0489600000000001,0.35928000000000004,1.108782756,0.6489600000000001,0.18928,0.676,0.4,0.17,0.4346262762
2020-10-26 13:30:00,1.22568,-0.11376000000000001,1.2309479274,0.05568000000000001,0.01624,0.058,1.17,-0.13,1.177200068,1.03376,0.34068000000000004,1.0884496314,0.65376,0.19068000000000002,0.681,0.38,0.15,0.4085339643
2020-10-26 14:00:00,1.17088,-0.18516000000000002,1.1854299642,0.05088,0.01484,0.053,1.12,-0.2,1.1377170123,0.9168000000000001,0.33740000000000003,0.9769140187,0.6768000000000001,0.19740000000000002,0.705,0.24,0.14,0.2778488798
2020-10-26 14:30:00,1.17336,0.01848,1.1735055177,0.06336,0.01848,0.066,1.11,0.0,1.11,0.9396800000000001,0.33824000000000004,0.9987015570000001,0.6796800000000001,0.19824000000000003,0.708,0.26,0.14,0.2952964612
2020-10-26 15:00:00,1.1684,0.0112,1.168453679,0.038400000000000004,0.0112,0.04,1.13,0.0,1.13,0.9829600000000001,0.33628,1.0388910434,0.67296,0.19628,0.7010000000000001,0.31,0.14,0.34014702700000005
2020-10-26 15:30:00,1.22728,0.00504,1.2272903487,0.01728,0.00504,0.018000000000000002,1.21,0.0,1.21,1.10488,0.34684000000000004,1.1580405002,0.67488,0.19684000000000001,0.7030000000000001,0.43,0.15,0.4554119015
2020-10-26 16:00:00,1.26576,0.00168,1.2657611149,0.00576,0.00168,0.006,1.26,0.0,1.26,1.2176,0.3418,1.2646647777,0.6576000000000001,0.1918,0.685,0.56,0.15,0.5797413216
2020-10-26 16:30:00,1.39192,0.0005600000000000001,1.3919201127,0.0019200000000000003,0.0005600000000000001,0.002,1.3900000000000001,0.0,1.3900000000000001,1.3476,0.32180000000000003,1.3854894442,0.6576000000000001,0.1918,0.685,0.6900000000000001,0.13,0.7021395873
2020-10-26 17:00:00,1.55,-0.16,1.5582361824,0.0,0.0,0.0,1.55,-0.16,1.5582361824,1.4332,0.18760000000000002,1.4454258888,0.6432,0.18760000000000002,0.67,0.79,0.0,0.79
2020-10-26 17:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.64608,0.33844,1.6805121243,0.6460800000000001,0.18844000000000002,0.673,1.0,0.15,1.0111874208
2020-10-26 18:00:00,1.83576,0.00168,1.8357607687000002,0.00576,0.00168,0.006,1.83,0.0,1.83,1.7715200000000002,0.32836000000000004,1.8016945912,0.6115200000000001,0.17836000000000002,0.637,1.16,0.15,1.1696580697
2020-10-26 18:30:00,1.83,0.0,1.83,0.0,0.0,0.0,1.83,0.0,1.83,1.66304,0.33172,1.6958007548,0.62304,0.18172000000000002,0.649,1.04,0.15,1.0507616285
2020-10-26 19:00:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.63104,0.19572,1.6427409412,0.6710400000000001,0.19572,0.6990000000000001,0.96,0.0,0.96
2020-10-26 19:30:00,1.63,-0.13,1.6351758315,0.0,0.0,0.0,1.63,-0.13,1.6351758315,1.5264,0.3302,1.5617070788,0.6864,0.20020000000000002,0.715,0.84,0.13,0.85
2020-10-26 20:00:00,1.52096,0.00028000000000000003,1.5209600258,0.0009600000000000001,0.00028000000000000003,0.001,1.52,0.0,1.52,1.4277600000000001,0.19768000000000002,1.4413798944,0.67776,0.19768000000000002,0.706,0.75,0.0,0.75
2020-10-26 20:30:00,1.41288,0.00084,1.4128802497000001,0.00288,0.00084,0.003,1.4100000000000001,0.0,1.4100000000000001,1.33064,0.32852000000000003,1.3705941047999999,0.68064,0.19852000000000003,0.709,0.65,0.13,0.6628725368
2020-10-26 21:00:00,1.37096,0.00028000000000000003,1.3709600285999999,0.0009600000000000001,0.00028000000000000003,0.001,1.37,0.0,1.37,1.23872,0.19796000000000002,1.2544382807,0.6787200000000001,0.19796000000000002,0.707,0.56,0.0,0.56
2020-10-26 21:30:00,1.27384,0.0011200000000000001,1.2738404924,0.0038400000000000005,0.0011200000000000001,0.004,1.27,0.0,1.27,1.16872,0.19796000000000002,1.185366863,0.6787200000000001,0.19796000000000002,0.707,0.49,0.0,0.49
2020-10-26 22:00:00,1.18096,0.00028000000000000003,1.1809600332,0.0009600000000000001,0.00028000000000000003,0.001,1.18,0.0,1.18,1.03488,0.19684000000000001,1.0534337188,0.67488,0.19684000000000001,0.7030000000000001,0.36,0.0,0.36
2020-10-26 22:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,1.04352,0.06936,1.0458225471,0.68352,0.19936,0.712,0.36,-0.13,0.38275318420000004
2020-10-26 23:00:00,0.9409600000000001,0.00028000000000000003,0.9409600417,0.0009600000000000001,0.00028000000000000003,0.001,0.9400000000000001,0.0,0.9400000000000001,0.9468000000000001,0.19740000000000002,0.9671592423,0.6768000000000001,0.19740000000000002,0.705,0.27,0.0,0.27
2020-10-26 23:30:00,0.87,0.0,0.87,0.0,0.0,0.0,0.87,0.0,0.87,0.8416,0.0688,0.8444074846,0.6816,0.1988,0.71,0.16,-0.13,0.20615528130000002
2020-10-27 00:00:00,0.84,0.0,0.84,0.0,0.0,0.0,0.84,0.0,0.84,0.8287200000000001,0.06796,0.8315018942,0.6787200000000001,0.19796000000000002,0.707,0.15,-0.13,0.1984943324
2020-10-27 00:30:00,0.89,0.13,0.8994442729000001,0.0,0.0,0.0,0.89,0.13,0.8994442729000001,0.8364,0.20020000000000002,0.8600261624000001,0.6864,0.20020000000000002,0.715,0.15,0.0,0.15
2020-10-27 01:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.88392,0.06656000000000001,0.8864224726000001,0.6739200000000001,0.19656,0.7020000000000001,0.21,-0.13,0.24698178070000001
2020-10-27 01:30:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.94352,0.06936,0.9460659596000001,0.68352,0.19936,0.712,0.26,-0.13,0.2906888371
2020-10-27 02:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.9268000000000001,0.0674,0.9292475451000001,0.6768000000000001,0.19740000000000002,0.705,0.25,-0.13,0.2817800561
2020-10-27 02:30:00,1.03096,0.00028000000000000003,1.030960038,0.0009600000000000001,0.00028000000000000003,0.001,1.03,0.0,1.03,0.8754400000000001,0.06992000000000001,0.8782277609,0.68544,0.19992000000000001,0.714,0.19,-0.13,0.2302172887
2020-10-27 03:00:00,0.9909600000000001,0.00028000000000000003,0.9909600396,0.0009600000000000001,0.00028000000000000003,0.001,0.99,0.0,0.99,0.85296,0.19628,0.8752523065000001,0.67296,0.19628,0.7010000000000001,0.18,0.0,0.18
2020-10-27 03:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.84064,0.19852000000000003,0.8637625831,0.68064,0.19852000000000003,0.709,0.16,0.0,0.16
2020-10-27 04:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.8281600000000001,0.19488000000000003,0.8507803477,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.16,0.0,0.16
2020-10-27 04:30:00,0.8609600000000001,0.00028000000000000003,0.8609600455,0.0009600000000000001,0.00028000000000000003,0.001,0.86,0.0,0.86,0.8473600000000001,0.20048000000000002,0.8707532371000001,0.6873600000000001,0.20048000000000002,0.716,0.16,0.0,0.16
2020-10-27 05:00:00,0.86192,0.0005600000000000001,0.8619201819000001,0.0019200000000000003,0.0005600000000000001,0.002,0.86,0.0,0.86,0.81008,0.19544,0.8333225066000001,0.67008,0.19544,0.6980000000000001,0.14,0.0,0.14
2020-10-27 05:30:00,0.9,0.0,0.9,0.0,0.0,0.0,0.9,0.0,0.9,0.8516,0.1988,0.8744964265,0.6816,0.1988,0.71,0.17,0.0,0.17
2020-10-27 06:00:00,1.02,-0.17,1.0340696302,0.0,0.0,0.0,1.02,-0.17,1.0340696302,0.8468,0.19740000000000002,0.8695038815,0.6768000000000001,0.19740000000000002,0.705,0.17,0.0,0.17
2020-10-27 06:30:00,1.27,-0.16,1.2800390619,0.0,0.0,0.0,1.27,-0.16,1.2800390619,0.9916,0.32880000000000004,1.044691342,0.6816,0.1988,0.71,0.31,0.13,0.33615472630000004
2020-10-27 07:00:00,1.37,-0.13,1.3761540611,0.0,0.0,0.0,1.37,-0.13,1.3761540611,1.0672,0.3246,1.1154734421,0.6672,0.19460000000000002,0.6950000000000001,0.4,0.13,0.4205948169
2020-10-27 07:30:00,1.45,-0.13,1.4558159224,0.0,0.0,0.0,1.45,-0.13,1.4558159224,1.21448,0.32964000000000004,1.2584213126,0.6844800000000001,0.19964,0.713,0.53,0.13,0.545710546
2020-10-27 08:00:00,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893,1.25584,0.32712,1.2977448131,0.6758400000000001,0.19712000000000002,0.704,0.58,0.13,0.5943904441
2020-10-27 08:30:00,1.5899999999999999,-0.13,1.5953056133999999,0.0,0.0,0.0,1.5899999999999999,-0.13,1.5953056133999999,1.26928,0.35104,1.3169285478,0.68928,0.20104000000000002,0.718,0.58,0.15,0.599082632
2020-10-27 09:00:00,1.63,-0.13,1.6351758315,0.0,0.0,0.0,1.63,-0.13,1.6351758315,1.33872,0.34796000000000005,1.3832018652,0.6787200000000001,0.19796000000000002,0.707,0.66,0.15,0.6768308504
2020-10-27 09:30:00,1.63,-0.13,1.6351758315,0.0,0.0,0.0,1.63,-0.13,1.6351758315,1.36776,0.34768000000000004,1.4112578786,0.67776,0.19768000000000002,0.706,0.6900000000000001,0.15,0.7061161378
2020-10-27 10:00:00,1.46,-0.13,1.4657762449,0.0,0.0,0.0,1.46,-0.13,1.4657762449,1.24704,0.36872000000000005,1.3004088588,0.6470400000000001,0.18872000000000003,0.674,0.6000000000000001,0.18,0.6264183905
2020-10-27 10:30:00,1.36096,-0.12972,1.3671281579,0.0009600000000000001,0.00028000000000000003,0.001,1.3599999999999999,-0.13,1.366199107,1.27816,0.36488000000000004,1.3292217272,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.61,0.17,0.6332456080000001
2020-10-27 11:00:00,1.40096,-0.12972,1.4069528066,0.0009600000000000001,0.00028000000000000003,0.001,1.4,-0.13,1.4060227593999999,1.3368,0.34740000000000004,1.3812027367,0.6768000000000001,0.19740000000000002,0.705,0.66,0.15,0.6768308504
2020-10-27 11:30:00,1.45192,-0.12944,1.4576784282,0.0019200000000000003,0.0005600000000000001,0.002,1.45,-0.13,1.4558159224,1.30928,0.35104,1.35552322,0.68928,0.20104000000000002,0.718,0.62,0.15,0.6378871374
2020-10-27 12:00:00,1.46192,-0.12944,1.4676391927,0.0019200000000000003,0.0005600000000000001,0.002,1.46,-0.13,1.4657762449,1.3687200000000002,0.33796000000000004,1.4098267269,0.6787200000000001,0.19796000000000002,0.707,0.6900000000000001,0.14,0.7040596566
2020-10-27 12:30:00,1.48096,-0.12972,1.4866303508,0.0009600000000000001,0.00028000000000000003,0.001,1.48,-0.13,1.4856984889,1.35256,0.33908000000000005,1.3944152179,0.6825600000000001,0.19908,0.711,0.67,0.14,0.6844705983
2020-10-27 13:00:00,1.45192,-0.12944,1.4576784282,0.0019200000000000003,0.0005600000000000001,0.002,1.45,-0.13,1.4558159224,1.3768,0.33740000000000003,1.4175390647000001,0.6768000000000001,0.19740000000000002,0.705,0.7000000000000001,0.14,0.7138627319
2020-10-27 13:30:00,1.37016,-0.16412000000000002,1.3799542746,0.02016,0.005880000000000001,0.021,1.35,-0.17,1.3606616038000001,1.2625600000000001,0.34908,1.3099292347,0.6825600000000001,0.19908,0.711,0.58,0.15,0.599082632
2020-10-27 14:00:00,1.2888,-0.1316,1.2955014473,0.028800000000000003,0.008400000000000001,0.03,1.26,-0.14,1.2677539193,1.14392,0.32656,1.1896194349,0.6739200000000001,0.19656,0.7020000000000001,0.47000000000000003,0.13,0.4876474136
2020-10-27 14:30:00,1.3336000000000001,-0.17020000000000002,1.344416974,0.033600000000000005,0.0098,0.035,1.3,-0.18,1.3124023773,1.13544,0.32992000000000005,1.1824006089,0.68544,0.19992000000000001,0.714,0.45,0.13,0.46840153710000004
2020-10-27 15:00:00,1.28264,-0.12048,1.2882859931000001,0.03264,0.00952,0.034,1.25,-0.13,1.2567418191,1.10584,0.32712,1.153208394,0.6758400000000001,0.19712000000000002,0.704,0.43,0.13,0.4492215489
2020-10-27 15:30:00,1.33728,-0.12496000000000002,1.3431056548,0.01728,0.00504,0.018000000000000002,1.32,-0.13,1.3263860675,1.11352,0.32936000000000004,1.1612083362,0.68352,0.19936,0.712,0.43,0.13,0.4492215489
2020-10-27 16:00:00,1.35824,-0.12468000000000001,1.3639505123,0.018240000000000003,0.00532,0.019,1.34,-0.13,1.3462912018,1.2572,0.3246,1.2984286657,0.6672,0.19460000000000002,0.6950000000000001,0.59,0.13,0.6041522987
2020-10-27 16:30:00,1.4296,-0.1872,1.441804425,0.009600000000000001,0.0028,0.01,1.42,-0.19,1.4326548782000001,1.36144,0.32292000000000004,1.3992127072,0.66144,0.19292,0.6890000000000001,0.7000000000000001,0.13,0.7119691005000001
2020-10-27 17:00:00,1.44536,-0.25552,1.4677724619,0.015360000000000002,0.0044800000000000005,0.016,1.43,-0.26,1.4534441854,1.46624,0.32432000000000005,1.5016801257,0.66624,0.19432000000000002,0.6940000000000001,0.8,0.13,0.8104936767
2020-10-27 17:30:00,1.69056,0.0030800000000000003,1.6905628057,0.010560000000000002,0.0030800000000000003,0.011,1.6800000000000002,0.0,1.6800000000000002,1.59184,0.32012,1.6237091488000002,0.6518400000000001,0.19012,0.679,0.9400000000000001,0.13,0.9489467846
2020-10-27 18:00:00,1.8638400000000002,0.0011200000000000001,1.8638403365,0.0038400000000000005,0.0011200000000000001,0.004,1.8599999999999999,0.0,1.8599999999999999,1.6868,0.19740000000000002,1.69831122,0.6768000000000001,0.19740000000000002,0.705,1.01,0.0,1.01
2020-10-27 18:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.7044800000000002,0.33964000000000005,1.7379894706,0.6844800000000001,0.19964,0.713,1.02,0.14,1.0295630141
2020-10-27 19:00:00,1.78,0.0,1.78,0.0,0.0,0.0,1.78,0.0,1.78,1.64912,0.35516000000000003,1.6869307633,0.66912,0.19516000000000003,0.6970000000000001,0.98,0.16,0.992975327
2020-10-27 19:30:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.5612,0.3416,1.5981351632,0.6912,0.2016,0.72,0.87,0.14,0.8811923740000001
2020-10-27 20:00:00,1.5738400000000001,0.13112000000000001,1.5792924998,0.0038400000000000005,0.0011200000000000001,0.004,1.57,0.13,1.5753729717,1.49104,0.33572,1.5283678222,0.6710400000000001,0.19572,0.6990000000000001,0.8200000000000001,0.14,0.8318653737
2020-10-27 20:30:00,1.46288,0.00084,1.4628802412000002,0.00288,0.00084,0.003,1.46,0.0,1.46,1.43256,0.33908000000000005,1.4721424523,0.6825600000000001,0.19908,0.711,0.75,0.14,0.7629547824
2020-10-27 21:00:00,1.42192,0.13056,1.4279013972,0.0019200000000000003,0.0005600000000000001,0.002,1.42,0.13,1.4259382876,1.34968,0.19824000000000003,1.3641609876,0.6796800000000001,0.19824000000000003,0.708,0.67,0.0,0.67
2020-10-27 21:30:00,1.3092000000000001,0.0056,1.3092119767,0.019200000000000002,0.0056,0.02,1.29,0.0,1.29,1.28736,0.20048000000000002,1.3028768169,0.6873600000000001,0.20048000000000002,0.716,0.6000000000000001,0.0,0.6000000000000001
2020-10-27 22:00:00,1.2148,0.0014,1.2148008067,0.0048000000000000004,0.0014,0.005,1.21,0.0,1.21,1.19776,0.19768000000000002,1.2139630966000001,0.67776,0.19768000000000002,0.706,0.52,0.0,0.52
2020-10-27 22:30:00,1.10096,0.13028,1.1086414208,0.0009600000000000001,0.00028000000000000003,0.001,1.1,0.13,1.107655181,1.1102400000000001,0.33132,1.1586223716,0.6902400000000001,0.20132000000000003,0.719,0.42,0.13,0.4396589587
2020-10-27 23:00:00,0.9705600000000001,0.0030800000000000003,0.9705648871,0.010560000000000002,0.0030800000000000003,0.011,0.96,0.0,0.96,0.9487200000000001,0.19796000000000002,0.9691531355,0.6787200000000001,0.19796000000000002,0.707,0.27,0.0,0.27
2020-10-27 23:30:00,0.9049600000000001,0.13728,0.9153132797,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.88,0.13,0.8895504483000001,0.8883200000000001,0.33076000000000005,0.9479001002,0.68832,0.20076000000000002,0.717,0.2,0.13,0.2385372088
2020-10-28 00:00:00,0.85672,0.13196000000000002,0.8668232807,0.00672,0.0019600000000000004,0.007,0.85,0.13,0.8598837131,0.8287200000000001,0.19796000000000002,0.8520357974,0.6787200000000001,0.19796000000000002,0.707,0.15,0.0,0.15
2020-10-28 00:30:00,0.93,0.13,0.9390420651,0.0,0.0,0.0,0.93,0.13,0.9390420651,0.8631200000000001,0.20216,0.8864788774000001,0.6931200000000001,0.20216,0.722,0.17,0.0,0.17
2020-10-28 01:00:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.9258400000000001,0.06712,0.9282697884000001,0.6758400000000001,0.19712000000000002,0.704,0.25,-0.13,0.2817800561
2020-10-28 01:30:00,1.12,0.0,1.12,0.0,0.0,0.0,1.12,0.0,1.12,0.94832,0.07076,0.9509562556000001,0.68832,0.20076000000000002,0.717,0.26,-0.13,0.2906888371
2020-10-28 02:00:00,1.1248,0.0014,1.1248008713,0.0048000000000000004,0.0014,0.005,1.12,0.0,1.12,0.9391200000000001,0.19516000000000003,0.9591839240000001,0.66912,0.19516000000000003,0.6970000000000001,0.27,0.0,0.27
2020-10-28 02:30:00,1.10672,0.0019600000000000004,1.1067217356,0.00672,0.0019600000000000004,0.007,1.1,0.0,1.1,0.93832,0.20076000000000002,0.9595566685,0.68832,0.20076000000000002,0.717,0.25,0.0,0.25
2020-10-28 03:00:00,1.02384,0.0011200000000000001,1.0238406126,0.0038400000000000005,0.0011200000000000001,0.004,1.02,0.0,1.02,0.8825600000000001,0.19908,0.9047347678000001,0.6825600000000001,0.19908,0.711,0.2,0.0,0.2
2020-10-28 03:30:00,1.00112,0.0061600000000000005,1.0011389514,0.021120000000000003,0.0061600000000000005,0.022,0.98,0.0,0.98,0.8754400000000001,0.19992000000000001,0.8979772826,0.68544,0.19992000000000001,0.714,0.19,0.0,0.19
2020-10-28 04:00:00,0.9324800000000001,0.0036400000000000004,0.9324871045,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.92,0.0,0.92,0.8172,0.19460000000000002,0.8400505937,0.6672,0.19460000000000002,0.6950000000000001,0.15,0.0,0.15
2020-10-28 04:30:00,0.88248,0.0036400000000000004,0.882487507,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.87,0.0,0.87,0.8535200000000001,0.19936,0.8764934683000001,0.68352,0.19936,0.712,0.17,0.0,0.17
2020-10-28 05:00:00,0.9057600000000001,0.00168,0.905761558,0.00576,0.00168,0.006,0.9,0.0,0.9,0.8372,0.19460000000000002,0.8595190516000001,0.6672,0.19460000000000002,0.6950000000000001,0.17,0.0,0.17
2020-10-28 05:30:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.8477600000000001,0.19768000000000002,0.8705023837,0.67776,0.19768000000000002,0.706,0.17,0.0,0.17
2020-10-28 06:00:00,1.04,-0.14,1.0493807698,0.0,0.0,0.0,1.04,-0.14,1.0493807698,0.8929600000000001,0.19628,0.914277529,0.67296,0.19628,0.7010000000000001,0.22,0.0,0.22
2020-10-28 06:30:00,1.29,-0.14,1.2975746607,0.0,0.0,0.0,1.29,-0.14,1.2975746607,1.04736,0.33048000000000005,1.0982622638,0.6873600000000001,0.20048000000000002,0.716,0.36,0.13,0.38275318420000004
2020-10-28 07:00:00,1.38,-0.14,1.3870832708,0.0,0.0,0.0,1.38,-0.14,1.3870832708,1.10584,0.19712000000000002,1.123271294,0.6758400000000001,0.19712000000000002,0.704,0.43,0.0,0.43
2020-10-28 07:30:00,1.44,-0.14,1.4467895493,0.0,0.0,0.0,1.44,-0.14,1.4467895493,1.21024,0.35132,1.2602010156999999,0.6902400000000001,0.20132000000000003,0.719,0.52,0.15,0.5412023651
2020-10-28 08:00:00,1.46,-0.14,1.4666969694,0.0,0.0,0.0,1.46,-0.14,1.4666969694,1.27064,0.34852000000000005,1.3175705674,0.68064,0.19852000000000003,0.709,0.59,0.15,0.6087692502000001
2020-10-28 08:30:00,1.53,-0.14,1.5363918771,0.0,0.0,0.0,1.53,-0.14,1.5363918771,1.25448,0.34964,1.3022934385,0.6844800000000001,0.19964,0.713,0.5700000000000001,0.15,0.5894064811
2020-10-28 09:00:00,1.5899999999999999,-0.14,1.5961516219,0.0,0.0,0.0,1.5899999999999999,-0.14,1.5961516219,1.33776,0.36768,1.3873681559,0.67776,0.19768000000000002,0.706,0.66,0.17,0.6815423685
2020-10-28 09:30:00,1.51,-0.15,1.5174320413,0.0,0.0,0.0,1.51,-0.15,1.5174320413,1.23872,0.36796,1.2922158488,0.6787200000000001,0.19796000000000002,0.707,0.56,0.17,0.5852349955
2020-10-28 10:00:00,1.51096,-0.17972000000000002,1.5216107912,0.0009600000000000001,0.00028000000000000003,0.001,1.51,-0.18,1.5206906326,1.16416,0.37788000000000005,1.2239533488,0.6441600000000001,0.18788000000000002,0.671,0.52,0.19,0.5536244214
2020-10-28 10:30:00,1.29672,-0.13804000000000002,1.3040467016,0.00672,0.0019600000000000004,0.007,1.29,-0.14,1.2975746607,1.08184,0.36012000000000005,1.1402035783,0.6518400000000001,0.19012,0.679,0.43,0.17,0.4623851209
2020-10-28 11:00:00,1.4486400000000001,-0.13748000000000002,1.4551489958000001,0.00864,0.00252,0.009000000000000001,1.44,-0.14,1.4467895493,1.14584,0.33712000000000003,1.1944032820000001,0.6758400000000001,0.19712000000000002,0.704,0.47000000000000003,0.14,0.4904079934
2020-10-28 11:30:00,1.5096,-0.13720000000000002,1.5158218893000002,0.009600000000000001,0.0028,0.01,1.5,-0.14,1.5065191668,1.16736,0.36048,1.2217508748,0.6873600000000001,0.20048000000000002,0.716,0.48,0.16,0.5059644256
2020-10-28 12:00:00,1.46648,-0.12936,1.4721744462,0.036480000000000005,0.01064,0.038,1.43,-0.14,1.4368368035,1.21872,0.35796000000000006,1.2702022674,0.6787200000000001,0.19796000000000002,0.707,0.54,0.16,0.5632051136
2020-10-28 12:30:00,1.478,-0.126,1.4833610484,0.048,0.014,0.05,1.43,-0.14,1.4368368035,1.16544,0.35992,1.2197511222,0.68544,0.19992000000000001,0.714,0.48,0.16,0.5059644256
2020-10-28 13:00:00,1.4432,-0.1274,1.4488122722,0.0432,0.0126,0.045,1.4,-0.14,1.406982587,1.08776,0.35768000000000005,1.1450575531,0.67776,0.19768000000000002,0.706,0.41000000000000003,0.16,0.4401136217
2020-10-28 13:30:00,1.4455200000000001,-0.12964,1.4513216735,0.03552,0.010360000000000001,0.037,1.4100000000000001,-0.14,1.4169333082,1.21024,0.35132,1.2602010156999999,0.6902400000000001,0.20132000000000003,0.719,0.52,0.15,0.5412023651
2020-10-28 14:00:00,1.43128,-0.21796000000000001,1.4477807154,0.041280000000000004,0.01204,0.043000000000000003,1.3900000000000001,-0.23,1.4089002804000001,1.16912,0.34516,1.2190065627,0.66912,0.19516000000000003,0.6970000000000001,0.5,0.15,0.5220153254000001
2020-10-28 14:30:00,1.48688,-0.12216,1.4918898083,0.02688,0.007840000000000001,0.028,1.46,-0.13,1.4657762449,1.13928,0.35104,1.1921358983,0.68928,0.20104000000000002,0.718,0.45,0.15,0.47434164900000003
2020-10-28 15:00:00,1.4732,-0.1174,1.4778704273,0.0432,0.0126,0.045,1.43,-0.13,1.4358969322,1.05352,0.33936000000000005,1.1068286227,0.68352,0.19936,0.712,0.37,0.14,0.3956008089
2020-10-28 15:30:00,1.4759200000000001,-0.12244000000000001,1.4809900067,0.025920000000000002,0.007560000000000001,0.027,1.45,-0.13,1.4558159224,1.2464,0.3402,1.291994195,0.6864,0.20020000000000002,0.715,0.56,0.14,0.5772347876
2020-10-28 16:00:00,1.5472800000000002,-0.12496000000000002,1.552317751,0.01728,0.00504,0.018000000000000002,1.53,-0.13,1.5355129436000001,1.3072,0.3346,1.3493439146,0.6672,0.19460000000000002,0.6950000000000001,0.64,0.14,0.6551335742000001
2020-10-28 16:30:00,1.66056,0.0030800000000000003,1.6605628564,0.010560000000000002,0.0030800000000000003,0.011,1.65,0.0,1.65,1.3064,0.3402,1.3499692589,0.6864,0.20020000000000002,0.715,0.62,0.14,0.6356099433
2020-10-28 17:00:00,1.7457600000000002,0.00168,1.7457608084,0.00576,0.00168,0.006,1.74,0.0,1.74,1.45776,0.33768000000000004,1.4963595825,0.67776,0.19768000000000002,0.706,0.78,0.14,0.7924645102000001
2020-10-28 17:30:00,1.85344,0.003920000000000001,1.8534441454000001,0.01344,0.003920000000000001,0.014,1.8399999999999999,0.0,1.8399999999999999,1.6143200000000002,0.33376,1.6484613432000002,0.66432,0.19376000000000002,0.6920000000000001,0.9500000000000001,0.14,0.9602603814
2020-10-28 18:00:00,1.93384,0.0011200000000000001,1.9338403243000002,0.0038400000000000005,0.0011200000000000001,0.004,1.9300000000000002,0.0,1.9300000000000002,1.7044800000000002,0.19964,1.7161317548000001,0.6844800000000001,0.19964,0.713,1.02,0.0,1.02
2020-10-28 18:30:00,1.9100000000000001,0.0,1.9100000000000001,0.0,0.0,0.0,1.9100000000000001,0.0,1.9100000000000001,1.6431200000000001,0.33216,1.6763572412,0.6931200000000001,0.20216,0.722,0.9500000000000001,0.13,0.9588534820000001
2020-10-28 19:00:00,1.87,0.0,1.87,0.0,0.0,0.0,1.87,0.0,1.87,1.6016,0.32880000000000004,1.6350021407000002,0.6816,0.1988,0.71,0.92,0.13,0.9291393867000001
2020-10-28 19:30:00,1.71,0.0,1.71,0.0,0.0,0.0,1.71,0.0,1.71,1.5640800000000001,0.33244,1.5990192619,0.69408,0.20244,0.723,0.87,0.13,0.8796590248
2020-10-28 20:00:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,1.4677600000000002,0.19768000000000002,1.4810120864,0.67776,0.19768000000000002,0.706,0.79,0.0,0.79
2020-10-28 20:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,1.3664,0.3302,1.4057314822,0.6864,0.20020000000000002,0.715,0.68,0.13,0.6923149572
2020-10-28 21:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,1.29584,0.19712000000000002,1.3107469626000001,0.6758400000000001,0.19712000000000002,0.704,0.62,0.0,0.62
2020-10-28 21:30:00,1.3509600000000002,0.00028000000000000003,1.350960029,0.0009600000000000001,0.00028000000000000003,0.001,1.35,0.0,1.35,1.20448,0.32964000000000004,1.248773238,0.6844800000000001,0.19964,0.713,0.52,0.13,0.5360037313
2020-10-28 22:00:00,1.26,0.13,1.2666885963,0.0,0.0,0.0,1.26,0.13,1.2666885963,1.16584,0.19712000000000002,1.1823870771,0.6758400000000001,0.19712000000000002,0.704,0.49,0.0,0.49
2020-10-28 22:30:00,1.11,0.13,1.1175866857,0.0,0.0,0.0,1.11,0.13,1.1175866857,1.06352,0.19936,1.0820439917,0.68352,0.19936,0.712,0.38,0.0,0.38
2020-10-28 23:00:00,1.00632,0.00476,1.0063312576,0.01632,0.00476,0.017,0.99,0.0,0.99,0.9281600000000001,0.19488000000000003,0.9483982286,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.26,0.0,0.26
2020-10-28 23:30:00,0.9078400000000001,0.00812,0.9078763132000001,0.027840000000000004,0.00812,0.029,0.88,0.0,0.88,0.83928,0.20104000000000002,0.8630225953,0.68928,0.20104000000000002,0.718,0.15,0.0,0.15
2020-10-29 00:00:00,0.8334400000000001,0.13392,0.8441307956,0.01344,0.003920000000000001,0.014,0.8200000000000001,0.13,0.8302409289,0.8287200000000001,0.06796,0.8315018942,0.6787200000000001,0.19796000000000002,0.707,0.15,-0.13,0.1984943324
2020-10-29 00:30:00,0.9196000000000001,0.1328,0.9291393867000001,0.009600000000000001,0.0028,0.01,0.91,0.13,0.9192388155000001,0.8364,0.0702,0.8393408128000001,0.6864,0.20020000000000002,0.715,0.15,-0.13,0.1984943324
2020-10-29 01:00:00,1.07384,0.0011200000000000001,1.0738405841,0.0038400000000000005,0.0011200000000000001,0.004,1.07,0.0,1.07,0.9481600000000001,0.19488000000000003,0.9679801651000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.28,0.0,0.28
2020-10-29 01:30:00,1.10096,0.00028000000000000003,1.1009600356,0.0009600000000000001,0.00028000000000000003,0.001,1.1,0.0,1.1,0.9312,0.0716,0.9339486067,0.6912,0.2016,0.72,0.24,-0.13,0.2729468813
2020-10-29 02:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,0.9410400000000001,0.06572,0.9433320730000001,0.6710400000000001,0.19572,0.6990000000000001,0.27,-0.13,0.2996664813
2020-10-29 02:30:00,1.08096,0.00028000000000000003,1.0809600363,0.0009600000000000001,0.00028000000000000003,0.001,1.08,0.0,1.08,0.9240800000000001,0.07244,0.9269149907,0.69408,0.20244,0.723,0.23,-0.13,0.2641968963
2020-10-29 03:00:00,1.04096,0.00028000000000000003,1.0409600377,0.0009600000000000001,0.00028000000000000003,0.001,1.04,0.0,1.04,0.9116000000000001,0.1988,0.9330251872,0.6816,0.1988,0.71,0.23,0.0,0.23
2020-10-29 03:30:00,1.04,0.0,1.04,0.0,0.0,0.0,1.04,0.0,1.04,0.9087200000000001,0.19796000000000002,0.9300323650000001,0.6787200000000001,0.19796000000000002,0.707,0.23,0.0,0.23
2020-10-29 04:00:00,0.9819200000000001,0.0005600000000000001,0.9819201597,0.0019200000000000003,0.0005600000000000001,0.002,0.98,0.0,0.98,0.8572000000000001,0.19460000000000002,0.8790113765,0.6672,0.19460000000000002,0.6950000000000001,0.19,0.0,0.19
2020-10-29 04:30:00,0.93,0.0,0.93,0.0,0.0,0.0,0.93,0.0,0.93,0.8512000000000001,0.2016,0.8747479637000001,0.6912,0.2016,0.72,0.16,0.0,0.16
2020-10-29 05:00:00,0.9500000000000001,0.0,0.9500000000000001,0.0,0.0,0.0,0.9500000000000001,0.0,0.9500000000000001,0.8362400000000001,0.19432000000000002,0.8585205880000001,0.66624,0.19432000000000002,0.6940000000000001,0.17,0.0,0.17
2020-10-29 05:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.8344800000000001,0.19964,0.8580285543,0.6844800000000001,0.19964,0.713,0.15,0.0,0.15
2020-10-29 06:00:00,1.03,-0.16,1.0423531072,0.0,0.0,0.0,1.03,-0.16,1.0423531072,0.82776,0.19768000000000002,0.8510370145,0.67776,0.19768000000000002,0.706,0.15,0.0,0.15
2020-10-29 06:30:00,1.3,-0.2,1.3152946438,0.0,0.0,0.0,1.3,-0.2,1.3152946438,1.01544,0.33992000000000006,1.0708239818,0.68544,0.19992000000000001,0.714,0.33,0.14,0.3584689666
2020-10-29 07:00:00,1.3900000000000001,-0.14,1.3970325694,0.0,0.0,0.0,1.3900000000000001,-0.14,1.3970325694,1.1272,0.19460000000000002,1.1438745561,0.6672,0.19460000000000002,0.6950000000000001,0.46,0.0,0.46
2020-10-29 07:30:00,1.46,-0.14,1.4666969694,0.0,0.0,0.0,1.46,-0.14,1.4666969694,1.1564,0.3402,1.205403252,0.6864,0.20020000000000002,0.715,0.47000000000000003,0.14,0.4904079934
2020-10-29 08:00:00,1.43,-0.17,1.4400694428,0.0,0.0,0.0,1.43,-0.17,1.4400694428,1.22816,0.33488,1.2729970935,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.56,0.14,0.5772347876
2020-10-29 08:30:00,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893,1.26544,0.33992000000000006,1.3102992025,0.68544,0.19992000000000001,0.714,0.58,0.14,0.5966573556
2020-10-29 09:00:00,1.5899999999999999,-0.13,1.5953056133999999,0.0,0.0,0.0,1.5899999999999999,-0.13,1.5953056133999999,1.25296,0.33628,1.2973022007,0.67296,0.19628,0.7010000000000001,0.58,0.14,0.5966573556
2020-10-29 09:30:00,1.6,-0.13,1.6052725625000002,0.0,0.0,0.0,1.6,-0.13,1.6052725625000002,1.3876,0.3618,1.4339919805,0.6576000000000001,0.1918,0.685,0.73,0.17,0.7495331881
2020-10-29 10:00:00,1.58,-0.13,1.5853390804,0.0,0.0,0.0,1.58,-0.13,1.5853390804,1.32776,0.34768000000000004,1.3725261382,0.67776,0.19768000000000002,0.706,0.65,0.15,0.6670832032
2020-10-29 10:30:00,1.48384,-0.12888000000000002,1.4894264668,0.0038400000000000005,0.0011200000000000001,0.004,1.48,-0.13,1.4856984889,1.30408,0.35244000000000003,1.3508658705,0.69408,0.20244,0.723,0.61,0.15,0.628171951
2020-10-29 11:00:00,1.56384,-0.12888000000000002,1.5691416762000001,0.0038400000000000005,0.0011200000000000001,0.004,1.56,-0.13,1.5654072952,1.32912,0.34516,1.3732062482,0.66912,0.19516000000000003,0.6970000000000001,0.66,0.15,0.6768308504
2020-10-29 11:30:00,1.55096,-0.12972,1.5563753403,0.0009600000000000001,0.00028000000000000003,0.001,1.55,-0.13,1.5554420594,1.31352,0.34936,1.3591862271,0.68352,0.19936,0.712,0.63,0.15,0.6476109943
2020-10-29 12:00:00,1.55096,-0.12972,1.5563753403,0.0009600000000000001,0.00028000000000000003,0.001,1.55,-0.13,1.5554420594,1.35872,0.34796000000000005,1.4025677167000001,0.6787200000000001,0.19796000000000002,0.707,0.68,0.15,0.6963476143
2020-10-29 12:30:00,1.56248,-0.12636,1.5675811303,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.55,-0.13,1.5554420594,1.36352,0.35936,1.4100802814,0.68352,0.19936,0.712,0.68,0.16,0.6985699679
2020-10-29 13:00:00,1.5778400000000001,-0.12188000000000002,1.5825402996,0.027840000000000004,0.00812,0.029,1.55,-0.13,1.5554420594,1.3691200000000001,0.35516000000000003,1.4144356472,0.66912,0.19516000000000003,0.6970000000000001,0.7000000000000001,0.16,0.7180529228
2020-10-29 13:30:00,1.54552,-0.15964,1.5537429002,0.03552,0.010360000000000001,0.037,1.51,-0.17,1.5195394039,1.3464,0.3402,1.3887148735000001,0.6864,0.20020000000000002,0.715,0.66,0.14,0.6746851117
2020-10-29 14:00:00,1.4484,-0.14880000000000002,1.4560233515,0.038400000000000004,0.0112,0.04,1.4100000000000001,-0.16,1.4190489773000001,1.25296,0.33628,1.2973022007,0.67296,0.19628,0.7010000000000001,0.58,0.14,0.5966573556
2020-10-29 14:30:00,1.4984,-0.21880000000000002,1.5142905930000001,0.038400000000000004,0.0112,0.04,1.46,-0.23,1.4780054127,1.22776,0.34768000000000004,1.2760391844,0.67776,0.19768000000000002,0.706,0.55,0.15,0.5700877125
2020-10-29 15:00:00,1.45456,-0.13992000000000002,1.4612742385000002,0.03456,0.01008,0.036000000000000004,1.42,-0.15,1.4279005568,1.17488,0.34684000000000004,1.2250065306,0.67488,0.19684000000000001,0.7030000000000001,0.5,0.15,0.5220153254000001
2020-10-29 15:30:00,1.5037600000000002,-0.15432,1.5116576332,0.05376,0.015680000000000003,0.056,1.45,-0.17,1.4599315052000001,1.2696800000000001,0.34824000000000005,1.3165706969,0.6796800000000001,0.19824000000000003,0.708,0.59,0.15,0.6087692502000001
