Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-29 16:00:00,1.528,-0.176,1.5381027274,0.048,0.014,0.05,1.48,-0.19,1.4921461054,1.30104,0.34572,1.3461899569,0.6710400000000001,0.19572,0.6990000000000001,0.63,0.15,0.6476109943
2020-10-29 16:30:00,1.5299200000000002,0.014560000000000002,1.529989281,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.48,0.0,1.48,1.29352,0.33936000000000005,1.3372954797,0.68352,0.19936,0.712,0.61,0.14,0.6258594091
2020-10-29 17:00:00,1.60648,-0.19936,1.6188027675,0.036480000000000005,0.01064,0.038,1.57,-0.21,1.5839823230999999,1.48472,0.33096000000000003,1.5211600835999999,0.6547200000000001,0.19096000000000002,0.682,0.8300000000000001,0.14,0.8417244205000001
2020-10-29 17:30:00,1.7132,0.0126,1.7132463337,0.0432,0.0126,0.045,1.67,0.0,1.67,1.6280000000000001,0.329,1.6609108947,0.648,0.189,0.675,0.98,0.14,0.9899494937000001
2020-10-29 18:00:00,1.75936,0.14148000000000002,1.765039433,0.039360000000000006,0.01148,0.041,1.72,0.13,1.7249057945000001,1.68968,0.33824000000000004,1.7232019034000001,0.6796800000000001,0.19824000000000003,0.708,1.01,0.14,1.019656805
2020-10-29 18:30:00,1.7284000000000002,0.0112,1.7284362875000001,0.038400000000000004,0.0112,0.04,1.69,0.0,1.69,1.59024,0.34132,1.6264570698,0.6902400000000001,0.20132000000000003,0.719,0.9,0.14,0.9108238029
2020-10-29 19:00:00,1.7032,0.0126,1.7032466058,0.0432,0.0126,0.045,1.6600000000000001,0.0,1.6600000000000001,1.5568,0.19740000000000002,1.5692651146,0.6768000000000001,0.19740000000000002,0.705,0.88,0.0,0.88
2020-10-29 19:30:00,1.59416,0.01288,1.5942120311,0.044160000000000005,0.01288,0.046,1.55,0.0,1.55,1.48408,0.36244000000000004,1.5276963704000002,0.69408,0.20244,0.723,0.79,0.16,0.8060397013
2020-10-29 20:00:00,1.41704,0.013720000000000001,1.417106418,0.047040000000000005,0.013720000000000001,0.049,1.37,0.0,1.37,1.4072,0.19460000000000002,1.4205917781,0.6672,0.19460000000000002,0.6950000000000001,0.74,0.0,0.74
2020-10-29 20:30:00,1.34152,0.00336,1.3415242078,0.01152,0.00336,0.012,1.33,0.0,1.33,1.30544,0.33992000000000006,1.3489696809,0.68544,0.19992000000000001,0.714,0.62,0.14,0.6356099433
2020-10-29 21:00:00,1.2744,0.1342,1.2814464484,0.014400000000000001,0.004200000000000001,0.015,1.26,0.13,1.2666885963,1.2272,0.0246,1.2274465365,0.6672,0.19460000000000002,0.6950000000000001,0.56,-0.17,0.5852349955
2020-10-29 21:30:00,1.22856,0.01708,1.2286787212,0.05856000000000001,0.01708,0.061,1.17,0.0,1.17,1.15968,0.19824000000000003,1.1765019337,0.6796800000000001,0.19824000000000003,0.708,0.48,0.0,0.48
2020-10-29 22:00:00,1.09568,0.01624,1.0958003468,0.05568000000000001,0.01624,0.058,1.04,0.0,1.04,1.08528,0.19404000000000002,1.10249,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.42,0.0,0.42
2020-10-29 22:30:00,0.98704,0.013720000000000001,0.9871353504,0.047040000000000005,0.013720000000000001,0.049,0.9400000000000001,0.0,0.9400000000000001,1.02256,0.19908,1.0417589932,0.6825600000000001,0.19908,0.711,0.34,0.0,0.34
2020-10-29 23:00:00,0.9076000000000001,0.016800000000000002,0.9077554737,0.057600000000000005,0.016800000000000002,0.06,0.85,0.0,0.85,0.9052800000000001,0.19404000000000002,0.9258419952,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.24,0.0,0.24
2020-10-29 23:30:00,0.8341600000000001,0.01288,0.8342594321,0.044160000000000005,0.01288,0.046,0.79,0.0,0.79,0.8187200000000001,0.06796,0.821535757,0.6787200000000001,0.19796000000000002,0.707,0.14,-0.13,0.1910497317
2020-10-30 00:00:00,0.8245600000000001,0.01008,0.8246216102,0.03456,0.01008,0.036000000000000004,0.79,0.0,0.79,0.81488,0.19684000000000001,0.8383170045,0.67488,0.19684000000000001,0.7030000000000001,0.14,0.0,0.14
2020-10-30 00:30:00,0.84728,0.13504000000000002,0.8579738924,0.01728,0.00504,0.018000000000000002,0.8300000000000001,0.13,0.8401190392000001,0.8225600000000001,0.19908,0.8463083362,0.6825600000000001,0.19908,0.711,0.14,0.0,0.14
2020-10-30 01:00:00,0.9963200000000001,0.00476,0.9963313706,0.01632,0.00476,0.017,0.98,0.0,0.98,0.842,0.066,0.8445827372,0.672,0.196,0.7000000000000001,0.17,-0.13,0.2140093456
2020-10-30 01:30:00,1.04632,0.00476,1.0463308272,0.01632,0.00476,0.017,1.03,0.0,1.03,0.8954400000000001,0.19992000000000001,0.9174861307000001,0.68544,0.19992000000000001,0.714,0.21,0.0,0.21
2020-10-30 02:00:00,1.01648,0.01064,1.0165356856,0.036480000000000005,0.01064,0.038,0.98,0.0,0.98,0.8943200000000001,0.19376000000000002,0.9150689592000001,0.66432,0.19376000000000002,0.6920000000000001,0.23,0.0,0.23
2020-10-30 02:30:00,0.9884000000000001,0.0112,0.9884634541,0.038400000000000004,0.0112,0.04,0.9500000000000001,0.0,0.9500000000000001,0.8787200000000001,0.19796000000000002,0.9007424715000001,0.6787200000000001,0.19796000000000002,0.707,0.2,0.0,0.2
2020-10-30 03:00:00,0.9422400000000001,0.012320000000000001,0.9423205399000001,0.04224000000000001,0.012320000000000001,0.044,0.9,0.0,0.9,0.8239200000000001,0.19656,0.8470419116000001,0.6739200000000001,0.19656,0.7020000000000001,0.15,0.0,0.15
2020-10-30 03:30:00,0.89992,0.014560000000000002,0.9000377770000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.85,0.0,0.85,0.83928,0.20104000000000002,0.8630225953,0.68928,0.20104000000000002,0.718,0.15,0.0,0.15
2020-10-30 04:00:00,0.868,0.014,0.8681128959000001,0.048,0.014,0.05,0.8200000000000001,0.0,0.8200000000000001,0.8039200000000001,0.19656,0.82760087,0.6739200000000001,0.19656,0.7020000000000001,0.13,0.0,0.13
2020-10-30 04:30:00,0.8403200000000001,0.011760000000000001,0.8404022846,0.04032,0.011760000000000001,0.042,0.8,0.0,0.8,0.8164,0.20020000000000002,0.8405884843,0.6864,0.20020000000000002,0.715,0.13,0.0,0.13
2020-10-30 05:00:00,0.81632,0.00476,0.8163338778,0.01632,0.00476,0.017,0.8,0.0,0.8,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001,0.0,0.0,0.0
2020-10-30 05:30:00,0.85248,0.0036400000000000004,0.8524877712000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.84,0.0,0.84,0.82352,0.19936,0.8473072642,0.68352,0.19936,0.712,0.14,0.0,0.14
2020-10-30 06:00:00,0.9172800000000001,-0.17496,0.9338166844,0.01728,0.00504,0.018000000000000002,0.9,-0.18,0.9178235124,0.8139200000000001,0.32656,0.8769875712,0.6739200000000001,0.19656,0.7020000000000001,0.14,0.13,0.1910497317
2020-10-30 06:30:00,1.1457600000000001,0.00168,1.1457612316999999,0.00576,0.00168,0.006,1.1400000000000001,0.0,1.1400000000000001,0.8525600000000001,0.32908000000000004,0.9138666205,0.6825600000000001,0.19908,0.711,0.17,0.13,0.2140093456
2020-10-30 07:00:00,1.19096,-0.20972000000000002,1.2092841684,0.0009600000000000001,0.00028000000000000003,0.001,1.19,-0.21,1.2083873551,0.9229600000000001,0.19628,0.9436000212000001,0.67296,0.19628,0.7010000000000001,0.25,0.0,0.25
2020-10-30 07:30:00,1.27,-0.14,1.2776932339,0.0,0.0,0.0,1.27,-0.14,1.2776932339,0.9973600000000001,0.33048000000000005,1.050687394,0.6873600000000001,0.20048000000000002,0.716,0.31,0.13,0.33615472630000004
2020-10-30 08:00:00,1.37,-0.14,1.3771347066000001,0.0,0.0,0.0,1.37,-0.14,1.3771347066000001,1.02432,0.19376000000000002,1.0424847241,0.66432,0.19376000000000002,0.6920000000000001,0.36,0.0,0.36
2020-10-30 08:30:00,1.4296,-0.13720000000000002,1.4361685138,0.009600000000000001,0.0028,0.01,1.42,-0.14,1.4268847185,1.1116,0.3588,1.1680719156000001,0.6816,0.1988,0.71,0.43,0.16,0.4588027899
2020-10-30 09:00:00,1.41824,-0.13468000000000002,1.4246204407,0.018240000000000003,0.00532,0.019,1.4,-0.14,1.406982587,1.15856,0.37208,1.2168421426,0.65856,0.19208000000000003,0.686,0.5,0.18,0.5314132102
2020-10-30 09:30:00,1.3992,-0.13440000000000002,1.4056400677,0.019200000000000002,0.0056,0.02,1.38,-0.14,1.3870832708,1.09128,0.36704000000000003,1.1513515536,0.6412800000000001,0.18704,0.668,0.45,0.18,0.48466483260000004
2020-10-30 10:00:00,1.39496,-0.13272,1.4012594335,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.37,-0.14,1.3771347066000001,1.16432,0.33376,1.2112129458,0.66432,0.19376000000000002,0.6920000000000001,0.5,0.14,0.5192301994
2020-10-30 10:30:00,1.32224,-0.12768000000000002,1.3283903041,0.04224000000000001,0.012320000000000001,0.044,1.28,-0.14,1.2876334882,1.13848,0.34664,1.1900823501,0.7084800000000001,0.20664000000000002,0.738,0.43,0.14,0.4522167622
2020-10-30 11:00:00,1.36128,-0.12796000000000002,1.3672808781999999,0.041280000000000004,0.01204,0.043000000000000003,1.32,-0.14,1.3274034805000001,1.1124,0.3432,1.1641391669,0.6624,0.1932,0.6900000000000001,0.45,0.15,0.47434164900000003
2020-10-30 11:30:00,1.308,-0.126,1.3140547934,0.048,0.014,0.05,1.26,-0.14,1.2677539193,1.01296,0.34628000000000003,1.0705128677,0.67296,0.19628,0.7010000000000001,0.34,0.15,0.37161808350000003
2020-10-30 12:00:00,1.32592,-0.13244,1.3325179924000001,0.025920000000000002,0.007560000000000001,0.027,1.3,-0.14,1.3075167303,1.0668,0.33740000000000003,1.1188838188,0.6768000000000001,0.19740000000000002,0.705,0.39,0.14,0.41436698710000003
2020-10-30 12:30:00,1.33768,-0.13776000000000002,1.3447548475,0.007680000000000001,0.0022400000000000002,0.008,1.33,-0.14,1.3373481221999999,1.13064,0.33852000000000004,1.1802298929,0.68064,0.19852000000000003,0.709,0.45,0.14,0.4712748667
2020-10-30 13:00:00,1.3567200000000001,-0.13804000000000002,1.3637243856,0.00672,0.0019600000000000004,0.007,1.35,-0.14,1.3572398462,1.12104,0.19572,1.1379969243999999,0.6710400000000001,0.19572,0.6990000000000001,0.45,0.0,0.45
2020-10-30 13:30:00,1.31304,-0.13328,1.3197869524999999,0.02304,0.00672,0.024,1.29,-0.14,1.2975746607,1.10024,0.34132,1.151966753,0.6902400000000001,0.20132000000000003,0.719,0.41000000000000003,0.14,0.4332435804
2020-10-30 14:00:00,1.22032,-0.20824,1.2379599347,0.04032,0.011760000000000001,0.042,1.18,-0.22,1.200333287,1.03776,0.33768000000000004,1.0913173691,0.67776,0.19768000000000002,0.706,0.36,0.14,0.3862641583
2020-10-30 14:30:00,1.33304,-0.13328,1.3396862319,0.02304,0.00672,0.024,1.31,-0.14,1.3174596768,1.04256,0.33908000000000005,1.0963150095,0.6825600000000001,0.19908,0.711,0.36,0.14,0.3862641583
2020-10-30 15:00:00,1.30112,-0.13384000000000001,1.3079856268,0.021120000000000003,0.0061600000000000005,0.022,1.28,-0.14,1.2876334882,0.9396800000000001,0.19824000000000003,0.9603632646,0.6796800000000001,0.19824000000000003,0.708,0.26,0.0,0.26
2020-10-30 15:30:00,1.30192,-0.12944,1.308338794,0.0019200000000000003,0.0005600000000000001,0.002,1.3,-0.13,1.3064838307,0.9912000000000001,0.3516,1.0517128886,0.6912,0.2016,0.72,0.30000000000000004,0.15,0.3354101966
2020-10-30 16:00:00,1.35,-0.13,1.3562448157,0.0,0.0,0.0,1.35,-0.13,1.3562448157,1.03392,0.19656,1.0524383117,0.6739200000000001,0.19656,0.7020000000000001,0.36,0.0,0.36
2020-10-30 16:30:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,1.10544,0.19992000000000001,1.1233724227,0.68544,0.19992000000000001,0.714,0.42,0.0,0.42
2020-10-30 17:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,1.29088,0.31984,1.3299130799,0.65088,0.18984,0.678,0.64,0.13,0.6530696747
2020-10-30 17:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0.0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.408,0.339,1.4482351328,0.648,0.189,0.675,0.76,0.15,0.7746612163000001
2020-10-30 18:00:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.49912,0.19516000000000003,1.5117698899,0.66912,0.19516000000000003,0.6970000000000001,0.8300000000000001,0.0,0.8300000000000001
2020-10-30 18:30:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,1.50968,0.28824,1.5369502269000002,0.6796800000000001,0.19824000000000003,0.708,0.8300000000000001,0.09,0.8348652586
2020-10-30 19:00:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,1.38488,0.32684,1.4229255075,0.67488,0.19684000000000001,0.7030000000000001,0.71,0.13,0.7218032973
2020-10-30 19:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,1.33968,0.19824000000000003,1.3542679203,0.6796800000000001,0.19824000000000003,0.708,0.66,0.0,0.66
2020-10-30 20:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.23776,0.06768,1.2396089706,0.67776,0.19768000000000002,0.706,0.56,-0.13,0.5748912941000001
2020-10-30 20:30:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,1.1668,0.3274,1.2118634412,0.6768000000000001,0.19740000000000002,0.705,0.49,0.13,0.5069516742
2020-10-30 21:00:00,1.21,0.0,1.21,0.0,0.0,0.0,1.21,0.0,1.21,1.09872,0.19796000000000002,1.116411125,0.6787200000000001,0.19796000000000002,0.707,0.42,0.0,0.42
2020-10-30 21:30:00,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,1.1400000000000001,0.0,1.1400000000000001,1.06008,0.19544,1.0779454532,0.67008,0.19544,0.6980000000000001,0.39,0.0,0.39
2020-10-30 22:00:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,1.03912,0.06516000000000001,1.0411609866,0.66912,0.19516000000000003,0.6970000000000001,0.37,-0.13,0.392173431
2020-10-30 22:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.9648800000000001,0.19684000000000001,0.9847534717,0.67488,0.19684000000000001,0.7030000000000001,0.29,0.0,0.29
2020-10-30 23:00:00,0.88,0.0,0.88,0.0,0.0,0.0,0.88,0.0,0.88,0.8729600000000001,0.19628,0.8947541562,0.67296,0.19628,0.7010000000000001,0.2,0.0,0.2
2020-10-30 23:30:00,0.85,0.0,0.85,0.0,0.0,0.0,0.85,0.0,0.85,0.8239200000000001,0.06656000000000001,0.8266041374,0.6739200000000001,0.19656,0.7020000000000001,0.15,-0.13,0.1984943324
2020-10-31 00:00:00,0.80288,0.00084,0.8028804394,0.00288,0.00084,0.003,0.8,0.0,0.8,0.80776,0.19768000000000002,0.8315970178000001,0.67776,0.19768000000000002,0.706,0.13,0.0,0.13
2020-10-31 00:30:00,0.84672,0.13196000000000002,0.8569411882,0.00672,0.0019600000000000004,0.007,0.84,0.13,0.85,0.67296,0.06628,0.6762160897,0.67296,0.19628,0.7010000000000001,0.0,-0.13,0.13
2020-10-31 01:00:00,0.9653600000000001,0.0044800000000000005,0.9653703952,0.015360000000000002,0.0044800000000000005,0.016,0.9500000000000001,0.0,0.9500000000000001,0.83816,0.06488000000000001,0.840667354,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.17,-0.13,0.2140093456
2020-10-31 01:30:00,1.0192,0.0056,1.0192153845,0.019200000000000002,0.0056,0.02,1.0,0.0,1.0,0.82296,0.06628,0.8256247332000001,0.67296,0.19628,0.7010000000000001,0.15,-0.13,0.1984943324
2020-10-31 02:00:00,0.9453600000000001,0.0044800000000000005,0.9453706152,0.015360000000000002,0.0044800000000000005,0.016,0.93,0.0,0.93,0.8191200000000001,0.06516000000000001,0.8217076122,0.66912,0.19516000000000003,0.6970000000000001,0.15,-0.13,0.1984943324
2020-10-31 02:30:00,0.9376800000000001,0.0022400000000000002,0.9376826755000001,0.007680000000000001,0.0022400000000000002,0.008,0.93,0.0,0.93,0.8191200000000001,0.06516000000000001,0.8217076122,0.66912,0.19516000000000003,0.6970000000000001,0.15,-0.13,0.1984943324
2020-10-31 03:00:00,0.8967200000000001,0.0019600000000000004,0.8967221420000001,0.00672,0.0019600000000000004,0.007,0.89,0.0,0.89,0.80776,0.06768,0.8105904021,0.67776,0.19768000000000002,0.706,0.13,-0.13,0.1838477631
2020-10-31 03:30:00,0.8628800000000001,0.00084,0.8628804089000001,0.00288,0.00084,0.003,0.86,0.0,0.86,0.84584,0.19712000000000002,0.8685053828,0.6758400000000001,0.19712000000000002,0.704,0.17,0.0,0.17
2020-10-31 04:00:00,0.8419200000000001,0.0005600000000000001,0.8419201862,0.0019200000000000003,0.0005600000000000001,0.002,0.84,0.0,0.84,0.6758400000000001,0.19712000000000002,0.704,0.6758400000000001,0.19712000000000002,0.704,0.0,0.0,0.0
2020-10-31 04:30:00,0.8248000000000001,0.0014,0.8248011882,0.0048000000000000004,0.0014,0.005,0.8200000000000001,0.0,0.8200000000000001,0.80776,0.19768000000000002,0.8315970178000001,0.67776,0.19768000000000002,0.706,0.13,0.0,0.13
2020-10-31 05:00:00,0.7948000000000001,0.0014,0.794801233,0.0048000000000000004,0.0014,0.005,0.79,0.0,0.79,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0
2020-10-31 05:30:00,0.79288,0.00084,0.7928804450000001,0.00288,0.00084,0.003,0.79,0.0,0.79,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0
2020-10-31 06:00:00,0.77344,0.003920000000000001,0.7734499337,0.01344,0.003920000000000001,0.014,0.76,0.0,0.76,0.6787200000000001,0.19796000000000002,0.707,0.6787200000000001,0.19796000000000002,0.707,0.0,0.0,0.0
2020-10-31 06:30:00,0.8692000000000001,0.0056,0.8692180394000001,0.019200000000000002,0.0056,0.02,0.85,0.0,0.85,0.8110400000000001,0.19572,0.8343214009000001,0.6710400000000001,0.19572,0.6990000000000001,0.14,0.0,0.14
2020-10-31 07:00:00,0.9086400000000001,0.00252,0.9086434944,0.00864,0.00252,0.009000000000000001,0.9,0.0,0.9,0.8110400000000001,0.19572,0.8343214009000001,0.6710400000000001,0.19572,0.6990000000000001,0.14,0.0,0.14
2020-10-31 07:30:00,0.9820800000000001,0.00644,0.9821011150000001,0.022080000000000002,0.00644,0.023,0.96,0.0,0.96,0.8768,0.19740000000000002,0.8987463491000001,0.6768000000000001,0.19740000000000002,0.705,0.2,0.0,0.2
2020-10-31 08:00:00,1.03072,0.008960000000000001,1.0307589437,0.030720000000000004,0.008960000000000001,0.032,1.0,0.0,1.0,0.932,0.326,0.9873702446,0.672,0.196,0.7000000000000001,0.26,0.13,0.2906888371
2020-10-31 08:30:00,1.1192,0.0056,1.1192140099,0.019200000000000002,0.0056,0.02,1.1,0.0,1.1,0.982,0.326,1.0346980236,0.672,0.196,0.7000000000000001,0.31,0.13,0.33615472630000004
2020-10-31 09:00:00,1.16728,0.00504,1.1672908806,0.01728,0.00504,0.018000000000000002,1.15,0.0,1.15,1.04968,0.32824000000000003,1.0998043462,0.6796800000000001,0.19824000000000003,0.708,0.37,0.13,0.392173431
2020-10-31 09:30:00,1.20824,0.00532,1.2082517122,0.018240000000000003,0.00532,0.019,1.19,0.0,1.19,1.10968,0.32824000000000003,1.157208365,0.6796800000000001,0.19824000000000003,0.708,0.43,0.13,0.4492215489
2020-10-31 10:00:00,1.23304,0.00672,1.2330583117,0.02304,0.00672,0.024,1.21,0.0,1.21,1.09608,0.31844,1.1414006308,0.6460800000000001,0.18844000000000002,0.673,0.45,0.13,0.46840153710000004
2020-10-31 10:30:00,1.26496,-0.12272000000000001,1.2708988945,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.24,-0.13,1.2467958935,1.11776,0.32768,1.1648010989,0.67776,0.19768000000000002,0.706,0.44,0.13,0.4588027899
2020-10-31 11:00:00,1.22784,-0.19188000000000002,1.2427425317,0.027840000000000004,0.00812,0.029,1.2,-0.2,1.2165525061,1.11696,0.33328,1.1656222373,0.69696,0.20328000000000002,0.726,0.42,0.13,0.4396589587
2020-10-31 11:30:00,1.20112,-0.12384,1.2074873084,0.021120000000000003,0.0061600000000000005,0.022,1.18,-0.13,1.1871394189,1.20984,0.33412000000000003,1.255129077,0.69984,0.20412000000000002,0.729,0.51,0.13,0.5263078947000001
2020-10-31 12:00:00,1.19936,0.14148000000000002,1.2076758671,0.039360000000000006,0.01148,0.041,1.16,0.13,1.167261753,1.19136,0.33748,1.2382372148,0.7113600000000001,0.20748000000000003,0.741,0.48,0.13,0.4972926704
2020-10-31 12:30:00,1.1351200000000001,0.013160000000000002,1.1351962826,0.04512,0.013160000000000002,0.047,1.09,0.0,1.09,1.12864,0.21252000000000001,1.1484742052,0.7286400000000001,0.21252000000000001,0.759,0.4,0.0,0.4
2020-10-31 13:00:00,1.03088,0.01484,1.0309868088,0.05088,0.01484,0.053,0.98,0.0,0.98,1.0492,0.3456,1.1046537919,0.7392000000000001,0.2156,0.77,0.31,0.13,0.33615472630000004
2020-10-31 13:30:00,1.04608,0.01344,1.0461663348,0.04608,0.01344,0.048,1.0,0.0,1.0,0.9963200000000001,0.08476,0.9999188967,0.7363200000000001,0.21476,0.767,0.26,-0.13,0.2906888371
2020-10-31 14:00:00,1.04416,0.01288,1.0442394361,0.044160000000000005,0.01288,0.046,1.0,0.0,1.0,0.9656,0.33580000000000004,1.0223233344,0.7056,0.2058,0.735,0.26,0.13,0.2906888371
2020-10-31 14:30:00,0.9960800000000001,0.01344,0.9961706681,0.04608,0.01344,0.048,0.9500000000000001,0.0,0.9500000000000001,0.9084800000000001,0.20664000000000002,0.931684496,0.7084800000000001,0.20664000000000002,0.738,0.2,0.0,0.2
2020-10-31 15:00:00,0.9897600000000001,0.00868,0.9897980602,0.02976,0.00868,0.031,0.96,0.0,0.96,0.9612,0.2016,0.9821140463,0.6912,0.2016,0.72,0.27,0.0,0.27
2020-10-31 15:30:00,1.0964800000000001,0.01064,1.0965316229,0.036480000000000005,0.01064,0.038,1.06,0.0,1.06,0.9554400000000001,0.32992000000000005,1.0107981005,0.68544,0.19992000000000001,0.714,0.27,0.13,0.2996664813
2020-10-31 16:00:00,1.10304,0.00672,1.1030604698,0.02304,0.00672,0.024,1.08,0.0,1.08,1.0116,0.32880000000000004,1.0636935648999999,0.6816,0.1988,0.71,0.33,0.13,0.354682957
2020-10-31 16:30:00,1.19016,0.005880000000000001,1.190174525,0.02016,0.005880000000000001,0.021,1.17,0.0,1.17,1.14256,0.32908000000000004,1.1890067283,0.6825600000000001,0.19908,0.711,0.46,0.13,0.4780167361
2020-10-31 17:00:00,1.31688,0.007840000000000001,1.3169033373999999,0.02688,0.007840000000000001,0.028,1.29,0.0,1.29,1.2576,0.32180000000000003,1.2981190238,0.6576000000000001,0.1918,0.685,0.6000000000000001,0.13,0.6139218191
2020-10-31 17:30:00,1.4644,0.004200000000000001,1.4644060229,0.014400000000000001,0.004200000000000001,0.015,1.45,0.0,1.45,1.40256,0.32908000000000004,1.4406485345,0.6825600000000001,0.19908,0.711,0.72,0.13,0.731641989
2020-10-31 18:00:00,1.51576,0.13168000000000002,1.5214690270000002,0.00576,0.00168,0.006,1.51,0.13,1.5155856954,1.5016,0.32880000000000004,1.5371766327,0.6816,0.1988,0.71,0.8200000000000001,0.13,0.8302409289
2020-10-31 18:30:00,1.50536,0.13448000000000002,1.5113548888000001,0.015360000000000002,0.0044800000000000005,0.016,1.49,0.13,1.4956603893,1.45736,0.28048,1.484104848,0.6873600000000001,0.20048000000000002,0.716,0.77,0.08,0.7741446893
2020-10-31 19:00:00,1.4286400000000001,0.13252,1.4347730831,0.00864,0.00252,0.009000000000000001,1.42,0.13,1.4259382876,1.3812,0.3416,1.4228155186,0.6912,0.2016,0.72,0.6900000000000001,0.14,0.7040596566
2020-10-31 19:30:00,1.32864,0.13252,1.3352324891,0.00864,0.00252,0.009000000000000001,1.32,0.13,1.3263860675,1.2883200000000001,0.34076,1.3326236528,0.68832,0.20076000000000002,0.717,0.6000000000000001,0.14,0.6161168720000001
2020-10-31 20:00:00,1.26384,0.13112000000000001,1.270623469,0.0038400000000000005,0.0011200000000000001,0.004,1.26,0.13,1.2666885963,1.28544,0.33992000000000006,1.3296246087,0.68544,0.19992000000000001,0.714,0.6000000000000001,0.14,0.6161168720000001
2020-10-31 20:30:00,1.1648,0.13140000000000002,1.1721881248,0.0048000000000000004,0.0014,0.005,1.16,0.13,1.167261753,1.20968,0.33824000000000004,1.2560780231,0.6796800000000001,0.19824000000000003,0.708,0.53,0.14,0.5481788029
2020-10-31 21:00:00,1.14384,0.13112000000000001,1.1513307084,0.0038400000000000005,0.0011200000000000001,0.004,1.1400000000000001,0.13,1.1473883388,1.09448,0.06964000000000001,1.0966933026,0.6844800000000001,0.19964,0.713,0.41000000000000003,-0.13,0.43011626340000003
2020-10-31 21:30:00,1.12384,0.13112000000000001,1.1314631236000001,0.0038400000000000005,0.0011200000000000001,0.004,1.12,0.13,1.1275194012,1.052,0.196,1.0701027988,0.672,0.196,0.7000000000000001,0.38,0.0,0.38
2020-10-31 22:00:00,1.08384,0.13112000000000001,1.0917424605,0.0038400000000000005,0.0011200000000000001,0.004,1.08,0.13,1.0877959367,1.012,0.196,1.0308055103,0.672,0.196,0.7000000000000001,0.34,0.0,0.34
2020-10-31 22:30:00,1.00384,0.13112000000000001,1.0123671271,0.0038400000000000005,0.0011200000000000001,0.004,1.0,0.13,1.0084145973,0.9768,0.0674,0.9791225664000001,0.6768000000000001,0.19740000000000002,0.705,0.30000000000000004,-0.13,0.3269556545
2020-10-31 23:00:00,0.9057600000000001,0.00168,0.905761558,0.00576,0.00168,0.006,0.9,0.0,0.9,0.9329600000000001,0.06628,0.935311392,0.67296,0.19628,0.7010000000000001,0.26,-0.13,0.2906888371
2020-10-31 23:30:00,0.83864,0.00252,0.8386437861,0.00864,0.00252,0.009000000000000001,0.8300000000000001,0.0,0.8300000000000001,0.85104,0.19572,0.8732556327000001,0.6710400000000001,0.19572,0.6990000000000001,0.18,0.0,0.18
2020-11-01 00:00:00,0.8244,0.1342,0.8352514591,0.014400000000000001,0.004200000000000001,0.015,0.81,0.13,0.8203657721000001,0.8158400000000001,0.19712000000000002,0.8393159119,0.6758400000000001,0.19712000000000002,0.704,0.14,0.0,0.14
2020-11-01 00:30:00,0.83384,0.13112000000000001,0.8440862515,0.0038400000000000005,0.0011200000000000001,0.004,0.8300000000000001,0.13,0.8401190392000001,0.86392,0.32656,0.923579558,0.6739200000000001,0.19656,0.7020000000000001,0.19,0.13,0.2302172887
2020-11-01 01:00:00,1.00672,0.0019600000000000004,1.006721908,0.00672,0.0019600000000000004,0.007,1.0,0.0,1.0,0.9668,0.0674,0.9691465317,0.6768000000000001,0.19740000000000002,0.705,0.29,-0.13,0.3178049716
2020-11-01 01:30:00,1.02672,0.0019600000000000004,1.0267218708,0.00672,0.0019600000000000004,0.007,1.02,0.0,1.02,0.9916,0.0688,0.9939839033000001,0.6816,0.1988,0.71,0.31,-0.13,0.33615472630000004
2020-11-01 02:00:00,1.0096,0.0028,1.0096038827,0.009600000000000001,0.0028,0.01,1.0,0.0,1.0,0.9677600000000001,0.06768,0.9701237035,0.67776,0.19768000000000002,0.706,0.29,-0.13,0.3178049716
2020-11-01 02:30:00,0.9905600000000001,0.0030800000000000003,0.9905647884000001,0.010560000000000002,0.0030800000000000003,0.011,0.98,0.0,0.98,0.9468000000000001,0.0674,0.9491959755,0.6768000000000001,0.19740000000000002,0.705,0.27,-0.13,0.2996664813
2020-11-01 03:00:00,0.9141600000000001,0.01288,0.9142507315,0.044160000000000005,0.01288,0.046,0.87,0.0,0.87,0.89968,0.06824000000000001,0.9022642628,0.6796800000000001,0.19824000000000003,0.708,0.22,-0.13,0.2555386468
2020-11-01 03:30:00,0.88512,0.013160000000000002,0.8852178263,0.04512,0.013160000000000002,0.047,0.84,0.0,0.84,0.8368,0.19740000000000002,0.8597679920000001,0.6768000000000001,0.19740000000000002,0.705,0.16,0.0,0.16
2020-11-01 04:00:00,0.85416,0.01288,0.8542571042,0.044160000000000005,0.01288,0.046,0.81,0.0,0.81,0.81488,0.19684000000000001,0.8383170045,0.67488,0.19684000000000001,0.7030000000000001,0.14,0.0,0.14
2020-11-01 04:30:00,0.8092,0.0056,0.8092193769,0.019200000000000002,0.0056,0.02,0.79,0.0,0.79,0.8196800000000001,0.19824000000000003,0.8433115676,0.6796800000000001,0.19824000000000003,0.708,0.14,0.0,0.14
2020-11-01 05:00:00,0.8044,0.004200000000000001,0.8044109646000001,0.014400000000000001,0.004200000000000001,0.015,0.79,0.0,0.79,0.81296,0.19628,0.8363191974,0.67296,0.19628,0.7010000000000001,0.14,0.0,0.14
2020-11-01 05:30:00,0.78688,0.007840000000000001,0.7869190556000001,0.02688,0.007840000000000001,0.028,0.76,0.0,0.76,0.81488,0.19684000000000001,0.8383170045,0.67488,0.19684000000000001,0.7030000000000001,0.14,0.0,0.14
2020-11-01 06:00:00,0.7707200000000001,0.008960000000000001,0.7707720804,0.030720000000000004,0.008960000000000001,0.032,0.74,0.0,0.74,0.8216,0.1988,0.8453094108,0.6816,0.1988,0.71,0.14,0.0,0.14
2020-11-01 06:30:00,0.834,0.007,0.834029376,0.024,0.007,0.025,0.81,0.0,0.81,0.8196800000000001,0.19824000000000003,0.8433115676,0.6796800000000001,0.19824000000000003,0.708,0.14,0.0,0.14
2020-11-01 07:00:00,0.864,0.007,0.864028356,0.024,0.007,0.025,0.84,0.0,0.84,0.8225600000000001,0.19908,0.8463083362,0.6825600000000001,0.19908,0.711,0.14,0.0,0.14
2020-11-01 07:30:00,0.9172800000000001,0.00504,0.9172938460000001,0.01728,0.00504,0.018000000000000002,0.9,0.0,0.9,0.85448,0.19964,0.8774919943,0.6844800000000001,0.19964,0.713,0.17,0.0,0.17
2020-11-01 08:00:00,0.92688,0.13784000000000002,0.9370733162,0.02688,0.007840000000000001,0.028,0.9,0.13,0.9093404203000001,0.9387200000000001,0.32796000000000003,0.9943605986,0.6787200000000001,0.19796000000000002,0.707,0.26,0.13,0.2906888371
2020-11-01 08:30:00,1.0336,0.0098,1.0336464579,0.033600000000000005,0.0098,0.035,1.0,0.0,1.0,0.9868,0.19740000000000002,1.0063503366,0.6768000000000001,0.19740000000000002,0.705,0.31,0.0,0.31
2020-11-01 09:00:00,1.0489600000000001,0.014280000000000001,1.0490571958,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.0,0.0,1.0,1.04448,0.19964,1.063388264,0.6844800000000001,0.19964,0.713,0.36,0.0,0.36
2020-11-01 09:30:00,1.1280000000000001,0.014,1.1280868761,0.048,0.014,0.05,1.08,0.0,1.08,1.14064,0.33852000000000004,1.1898131786,0.68064,0.19852000000000003,0.709,0.46,0.14,0.48083261120000004
2020-11-01 10:00:00,1.10952,0.01736,1.1096558025,0.05952,0.01736,0.062,1.05,0.0,1.05,1.1372,0.3346,1.1854033069,0.6672,0.19460000000000002,0.6950000000000001,0.47000000000000003,0.14,0.4904079934
2020-11-01 10:30:00,1.14336,0.14848,1.1529607105,0.06336,0.01848,0.066,1.08,0.13,1.0877959367,1.06504,0.34272,1.1188240255,0.6950400000000001,0.20272,0.724,0.37,0.14,0.3956008089
2020-11-01 11:00:00,1.09336,0.01848,1.0935161636,0.06336,0.01848,0.066,1.03,0.0,1.03,1.00496,0.36728000000000005,1.0699715884,0.7449600000000001,0.21728000000000003,0.776,0.26,0.15,0.30016662040000003
2020-11-01 11:30:00,1.0676,0.016800000000000002,1.0677321762,0.057600000000000005,0.016800000000000002,0.06,1.01,0.0,1.01,1.03632,0.35476,1.0953601234,0.7363200000000001,0.21476,0.767,0.30000000000000004,0.14,0.3310589071
2020-11-01 12:00:00,1.06624,0.01932,1.0664150224,0.06624000000000001,0.01932,0.069,1.0,0.0,1.0,0.94552,0.38036000000000003,1.0191573971,0.7555200000000001,0.22036000000000003,0.787,0.19,0.16,0.248394847
2020-11-01 12:30:00,1.10432,0.018760000000000002,1.1044793343000001,0.06432,0.018760000000000002,0.067,1.04,0.0,1.04,1.05592,0.08756000000000001,1.0595441473,0.74592,0.21756000000000003,0.777,0.31,-0.13,0.33615472630000004
2020-11-01 13:00:00,1.23896,0.014280000000000001,1.2390422914,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.19,0.0,1.19,1.20256,0.34908,1.2522010222,0.6825600000000001,0.19908,0.711,0.52,0.15,0.5412023651
2020-11-01 13:30:00,1.23128,0.14204,1.2394457632,0.041280000000000004,0.01204,0.043000000000000003,1.19,0.13,1.1970797801,1.20776,0.32768,1.2514225505,0.67776,0.19768000000000002,0.706,0.53,0.13,0.545710546
2020-11-01 14:00:00,1.18608,0.01344,1.1861561449,0.04608,0.01344,0.048,1.1400000000000001,0.0,1.1400000000000001,1.2068,0.3274,1.2504227285,0.6768000000000001,0.19740000000000002,0.705,0.53,0.13,0.545710546
2020-11-01 14:30:00,1.1688,0.008400000000000001,1.1688301844,0.028800000000000003,0.008400000000000001,0.03,1.1400000000000001,0.0,1.1400000000000001,1.18872,0.32796000000000003,1.2331313799,0.6787200000000001,0.19796000000000002,0.707,0.51,0.13,0.5263078947000001
2020-11-01 15:00:00,1.20184,0.015120000000000001,1.2019351064000001,0.051840000000000004,0.015120000000000001,0.054,1.15,0.0,1.15,1.17296,0.32628,1.2174948871,0.67296,0.19628,0.7010000000000001,0.5,0.13,0.5166236541
2020-11-01 15:30:00,1.23608,0.01344,1.236153065,0.04608,0.01344,0.048,1.19,0.0,1.19,1.22184,0.32012,1.2630794908,0.6518400000000001,0.19012,0.679,0.5700000000000001,0.13,0.5846366393
2020-11-01 16:00:00,1.21224,0.14232,1.2205657705,0.04224000000000001,0.012320000000000001,0.044,1.17,0.13,1.177200068,1.28872,0.32796000000000003,1.329795849,0.6787200000000001,0.19796000000000002,0.707,0.61,0.13,0.6236986452000001
2020-11-01 16:30:00,1.32128,0.14204,1.3288928474000001,0.041280000000000004,0.01204,0.043000000000000003,1.28,0.13,1.2865846261,1.38256,0.35908,1.4284294172,0.6825600000000001,0.19908,0.711,0.7000000000000001,0.16,0.7180529228
2020-11-01 17:00:00,1.4541600000000001,0.01288,1.4542170402,0.044160000000000005,0.01288,0.046,1.4100000000000001,0.0,1.4100000000000001,1.50256,0.33908000000000005,1.5403447017,0.6825600000000001,0.19908,0.711,0.8200000000000001,0.14,0.8318653737
2020-11-01 17:30:00,1.5760800000000001,0.14344,1.5825938203,0.04608,0.01344,0.048,1.53,0.13,1.5355129436000001,1.53872,0.33796000000000004,1.5753971563,0.6787200000000001,0.19796000000000002,0.707,0.86,0.14,0.8713208364
2020-11-01 18:00:00,1.58608,0.01344,1.5861369424,0.04608,0.01344,0.048,1.54,0.0,1.54,1.53872,0.33796000000000004,1.5753971563,0.6787200000000001,0.19796000000000002,0.707,0.86,0.14,0.8713208364
2020-11-01 18:30:00,1.49416,0.14288,1.5009759491999999,0.044160000000000005,0.01288,0.046,1.45,0.13,1.4558159224,1.472,0.336,1.5098609207,0.672,0.196,0.7000000000000001,0.8,0.14,0.8121576202
2020-11-01 19:00:00,1.4437600000000002,0.14568,1.4510911756,0.05376,0.015680000000000003,0.056,1.3900000000000001,0.13,1.396065901,1.38104,0.19572,1.3948397041,0.6710400000000001,0.19572,0.6990000000000001,0.71,0.0,0.71
2020-11-01 19:30:00,1.39608,0.14344,1.4034295137,0.04608,0.01344,0.048,1.35,0.13,1.3562448157,1.30872,0.04796,1.3095984881,0.6787200000000001,0.19796000000000002,0.707,0.63,-0.15,0.6476109943
2020-11-01 20:00:00,1.25512,0.013160000000000002,1.2551889898,0.04512,0.013160000000000002,0.047,1.21,0.0,1.21,1.2110400000000001,0.30572000000000005,1.2490326657,0.6710400000000001,0.19572,0.6990000000000001,0.54,0.11,0.5510898293000001
2020-11-01 20:30:00,1.188,0.14400000000000002,1.19669545,0.048,0.014,0.05,1.1400000000000001,0.13,1.1473883388,1.15008,0.18544000000000002,1.1649343329,0.67008,0.19544,0.6980000000000001,0.48,-0.01,0.4801041554
2020-11-01 21:00:00,1.09184,0.015120000000000001,1.0919446872,0.051840000000000004,0.015120000000000001,0.054,1.04,0.0,1.04,1.11584,0.18712,1.1314206998,0.6758400000000001,0.19712000000000002,0.704,0.44,-0.01,0.4401136217
2020-11-01 21:30:00,1.0132,0.1426,1.0231857114,0.0432,0.0126,0.045,0.97,0.13,0.9786725704,0.9791200000000001,0.06516000000000001,0.9812857892,0.66912,0.19516000000000003,0.6970000000000001,0.31,-0.13,0.33615472630000004
2020-11-01 22:00:00,0.9647200000000001,0.14596,0.9756992364,0.054720000000000005,0.015960000000000002,0.057,0.91,0.13,0.9192388155000001,0.9310400000000001,0.19572,0.951389405,0.6710400000000001,0.19572,0.6990000000000001,0.26,0.0,0.26
2020-11-01 22:30:00,0.8937600000000001,0.015680000000000003,0.8938975333,0.05376,0.015680000000000003,0.056,0.84,0.0,0.84,0.8887200000000001,0.19796000000000002,0.9105006315,0.6787200000000001,0.19796000000000002,0.707,0.21,0.0,0.21
2020-11-01 23:00:00,0.85472,0.015960000000000002,0.8548689958000001,0.054720000000000005,0.015960000000000002,0.057,0.8,0.0,0.8,0.8477600000000001,0.06768,0.8504572888,0.67776,0.19768000000000002,0.706,0.17,-0.13,0.2140093456
2020-11-01 23:30:00,0.7560800000000001,0.01344,0.7561994446,0.04608,0.01344,0.048,0.71,0.0,0.71,0.82584,0.06712,0.8285630936,0.6758400000000001,0.19712000000000002,0.704,0.15,-0.13,0.1984943324
2020-11-02 00:00:00,0.7608800000000001,0.14484000000000002,0.7745430911000001,0.05088,0.01484,0.053,0.71,0.13,0.7218032973,0.6768000000000001,0.0674,0.6801477781,0.6768000000000001,0.19740000000000002,0.705,0.0,-0.13,0.13
2020-11-02 00:30:00,0.82032,0.14176000000000002,0.8324787084,0.04032,0.011760000000000001,0.042,0.78,0.13,0.7907591289,0.5468000000000001,0.19740000000000002,0.5813406918,0.6768000000000001,0.19740000000000002,0.705,-0.13,0.0,0.13
2020-11-02 01:00:00,0.9188000000000001,0.008400000000000001,0.9188383971,0.028800000000000003,0.008400000000000001,0.03,0.89,0.0,0.89,0.82584,0.06712,0.8285630936,0.6758400000000001,0.19712000000000002,0.704,0.15,-0.13,0.1984943324
2020-11-02 01:30:00,0.9411200000000001,0.0061600000000000005,0.9411401596000001,0.021120000000000003,0.0061600000000000005,0.022,0.92,0.0,0.92,0.8268000000000001,0.0674,0.8295426451,0.6768000000000001,0.19740000000000002,0.705,0.15,-0.13,0.1984943324
2020-11-02 02:00:00,0.9278400000000001,0.00812,0.9278755304,0.027840000000000004,0.00812,0.029,0.9,0.0,0.9,0.8058400000000001,0.06712,0.8086304471,0.6758400000000001,0.19712000000000002,0.704,0.13,-0.13,0.1838477631
2020-11-02 02:30:00,0.8997600000000001,0.00868,0.8998018671,0.02976,0.00868,0.031,0.87,0.0,0.87,0.80488,0.06684000000000001,0.8076505432000001,0.67488,0.19684000000000001,0.7030000000000001,0.13,-0.13,0.1838477631
2020-11-02 03:00:00,0.8676,0.016800000000000002,0.8677626404000001,0.057600000000000005,0.016800000000000002,0.06,0.81,0.0,0.81,0.8087200000000001,0.19796000000000002,0.8325960605,0.6787200000000001,0.19796000000000002,0.707,0.13,0.0,0.13
2020-11-02 03:30:00,0.8224,0.0182,0.8226013615000001,0.062400000000000004,0.0182,0.065,0.76,0.0,0.76,0.6739200000000001,0.19656,0.7020000000000001,0.6739200000000001,0.19656,0.7020000000000001,0.0,0.0,0.0
2020-11-02 04:00:00,0.7872,0.0196,0.7874439663,0.06720000000000001,0.0196,0.07,0.72,0.0,0.72,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001,0.0,0.0,0.0
2020-11-02 04:30:00,0.7747200000000001,0.015960000000000002,0.7748843785,0.054720000000000005,0.015960000000000002,0.057,0.72,0.0,0.72,0.54488,0.19684000000000001,0.5793446297,0.67488,0.19684000000000001,0.7030000000000001,-0.13,0.0,0.13
2020-11-02 05:00:00,0.7755200000000001,0.010360000000000001,0.7755891954,0.03552,0.010360000000000001,0.037,0.74,0.0,0.74,0.672,0.196,0.7000000000000001,0.672,0.196,0.7000000000000001,0.0,0.0,0.0
2020-11-02 05:30:00,0.75824,-0.12468000000000001,0.7684224099,0.018240000000000003,0.00532,0.019,0.74,-0.13,0.7513321503,0.67488,0.19684000000000001,0.7030000000000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,0.0,0.0
2020-11-02 06:00:00,0.854,-0.17300000000000001,0.8713466589000001,0.024,0.007,0.025,0.8300000000000001,-0.18,0.8492938243,0.6758400000000001,0.19712000000000002,0.704,0.6758400000000001,0.19712000000000002,0.704,0.0,0.0,0.0
2020-11-02 06:30:00,1.10112,0.0061600000000000005,1.1011372303,0.021120000000000003,0.0061600000000000005,0.022,1.08,0.0,1.08,0.81776,0.34768000000000004,0.888601598,0.67776,0.19768000000000002,0.706,0.14,0.15,0.2051828453
2020-11-02 07:00:00,1.1944,-0.1758,1.2072684043,0.014400000000000001,0.004200000000000001,0.015,1.18,-0.18,1.1936498649,0.9035200000000001,0.06936,0.9061783489,0.68352,0.19936,0.712,0.22,-0.13,0.2555386468
2020-11-02 07:30:00,1.25152,-0.23664000000000002,1.273695725,0.01152,0.00336,0.012,1.24,-0.24,1.2630122723000001,0.9425600000000001,0.19908,0.9633546595,0.6825600000000001,0.19908,0.711,0.26,0.0,0.26
2020-11-02 08:00:00,1.32192,-0.13944,1.3292539261,0.0019200000000000003,0.0005600000000000001,0.002,1.32,-0.14,1.3274034805000001,1.00256,0.33908000000000005,1.0583486193,0.6825600000000001,0.19908,0.711,0.32,0.14,0.3492849839
2020-11-02 08:30:00,1.39288,-0.13916,1.3998143448,0.00288,0.00084,0.003,1.3900000000000001,-0.14,1.3970325694,1.07968,0.33824000000000004,1.1314217604,0.6796800000000001,0.19824000000000003,0.708,0.4,0.14,0.423792402
2020-11-02 09:00:00,1.3892,-0.1444,1.3966846459,0.019200000000000002,0.0056,0.02,1.37,-0.15,1.3781872151,1.02256,0.33908000000000005,1.0773134177,0.6825600000000001,0.19908,0.711,0.34,0.14,0.3676955262
2020-11-02 09:30:00,1.34128,-0.13796,1.3483564069,0.041280000000000004,0.01204,0.043000000000000003,1.3,-0.15,1.3086252328,0.9648800000000001,0.34684000000000004,1.0253250216,0.67488,0.19684000000000001,0.7030000000000001,0.29,0.15,0.3264965543
2020-11-02 10:00:00,1.3324,-0.1318,1.3389029091,0.062400000000000004,0.0182,0.065,1.27,-0.15,1.2788275881,0.918,0.339,0.9785933783,0.648,0.189,0.675,0.27,0.15,0.3088689042
2020-11-02 10:30:00,1.23912,-0.11984000000000002,1.2449016025,0.06912,0.02016,0.07200000000000001,1.17,-0.14,1.1783462988,0.86048,0.34264000000000006,0.9261900453,0.6604800000000001,0.19264,0.6880000000000001,0.2,0.15,0.25
2020-11-02 11:00:00,1.3372,-0.12040000000000001,1.3426093996000001,0.06720000000000001,0.0196,0.07,1.27,-0.14,1.2776932339,0.97216,0.35188,1.0338832623,0.6921600000000001,0.20188,0.721,0.28,0.15,0.3176476035
2020-11-02 11:30:00,1.3833600000000001,-0.12152,1.3886871498,0.06336,0.01848,0.066,1.32,-0.14,1.3274034805000001,0.9450400000000001,0.34272,1.0052649402,0.6950400000000001,0.20272,0.724,0.25,0.14,0.2865309756
2020-11-02 12:00:00,1.2968,-0.11760000000000001,1.3021213461,0.07680000000000001,0.0224,0.08,1.22,-0.14,1.2280065146,0.926,0.343,0.9874841771,0.6960000000000001,0.203,0.725,0.23,0.14,0.2692582404
2020-11-02 12:30:00,1.32664,-0.12348,1.3323741967,0.05664,0.01652,0.059000000000000004,1.27,-0.14,1.2776932339,1.04968,0.33824000000000004,1.1028301773,0.6796800000000001,0.19824000000000003,0.708,0.37,0.14,0.3956008089
2020-11-02 13:00:00,1.27912,-0.11984000000000002,1.2847216041,0.06912,0.02016,0.07200000000000001,1.21,-0.14,1.2180722474,0.9958400000000001,0.33712000000000003,1.0513549353,0.6758400000000001,0.19712000000000002,0.704,0.32,0.14,0.3492849839
2020-11-02 13:30:00,1.26064,-0.12648,1.2669689815,0.08064,0.023520000000000003,0.084,1.18,-0.15,1.1894956915,0.9568000000000001,0.33740000000000003,1.0145466968,0.6768000000000001,0.19740000000000002,0.705,0.28,0.14,0.31304951680000004
2020-11-02 14:00:00,1.18888,-0.11116000000000001,1.1940654086,0.09888000000000001,0.02884,0.10300000000000001,1.09,-0.14,1.0989540482,0.9029600000000001,0.33628,0.9635460549,0.67296,0.19628,0.7010000000000001,0.23,0.14,0.2692582404
2020-11-02 14:30:00,1.27888,-0.11116000000000001,1.2837019124,0.09888000000000001,0.02884,0.10300000000000001,1.18,-0.14,1.1882760622,0.9010400000000001,0.33572,0.9615513507000001,0.6710400000000001,0.19572,0.6990000000000001,0.23,0.14,0.2692582404
2020-11-02 15:00:00,1.27736,-0.11452000000000001,1.2824832942,0.08736000000000001,0.025480000000000003,0.091,1.19,-0.14,1.1982069938,0.9816,0.3388,1.0384238056,0.6816,0.1988,0.71,0.30000000000000004,0.14,0.3310589071
2020-11-02 15:30:00,1.30968,-0.11676,1.3148743666,0.07968,0.02324,0.083,1.23,-0.14,1.2379418403,1.06064,0.33852000000000004,1.1133521455,0.68064,0.19852000000000003,0.709,0.38,0.14,0.4049691346
2020-11-02 16:00:00,1.37488,-0.11816000000000002,1.379948115,0.07488,0.021840000000000002,0.078,1.3,-0.14,1.3075167303,1.19064,0.33852000000000004,1.2378285019,0.68064,0.19852000000000003,0.709,0.51,0.14,0.5288667129
2020-11-02 16:30:00,1.43432,-0.18124,1.4457253543,0.06432,0.018760000000000002,0.067,1.37,-0.2,1.384521578,1.24872,0.33796000000000004,1.2936454692,0.6787200000000001,0.19796000000000002,0.707,0.5700000000000001,0.14,0.5869412236
2020-11-02 17:00:00,1.63048,-0.17236,1.6395648813,0.060480000000000006,0.017640000000000003,0.063,1.57,-0.19,1.5814550262,1.4037600000000001,0.33068000000000003,1.4421828594,0.65376,0.19068000000000002,0.681,0.75,0.14,0.7629547824
2020-11-02 17:30:00,1.73704,0.013720000000000001,1.7370941828,0.047040000000000005,0.013720000000000001,0.049,1.69,0.0,1.69,1.5818400000000001,0.33012,1.6159198619000001,0.6518400000000001,0.19012,0.679,0.93,0.14,0.9404786016000001
2020-11-02 18:00:00,1.77048,0.017640000000000003,1.770567875,0.060480000000000006,0.017640000000000003,0.063,1.71,0.0,1.71,1.5725600000000002,0.33908000000000005,1.6087014017999999,0.6825600000000001,0.19908,0.711,0.89,0.14,0.9009439494
2020-11-02 18:30:00,1.74048,0.017640000000000003,1.7405693896,0.060480000000000006,0.017640000000000003,0.063,1.6800000000000002,0.0,1.6800000000000002,1.59544,0.33992000000000006,1.6312493371999999,0.68544,0.19992000000000001,0.714,0.91,0.14,0.9207062507
2020-11-02 19:00:00,1.6747200000000002,0.015960000000000002,1.6747960473,0.054720000000000005,0.015960000000000002,0.057,1.62,0.0,1.62,1.54832,0.34076,1.5853744668,0.68832,0.20076000000000002,0.717,0.86,0.14,0.8713208364
2020-11-02 19:30:00,1.64472,0.015960000000000002,1.6447974343,0.054720000000000005,0.015960000000000002,0.057,1.5899999999999999,0.0,1.5899999999999999,1.42312,0.34216,1.4636748273,0.6931200000000001,0.20216,0.722,0.73,0.14,0.7433034374
2020-11-02 20:00:00,1.52664,0.01652,1.5267293801,0.05664,0.01652,0.059000000000000004,1.47,0.0,1.47,1.3764,0.3402,1.4178198052,0.6864,0.20020000000000002,0.715,0.6900000000000001,0.14,0.7040596566
2020-11-02 20:30:00,1.4328,0.0154,1.4328827586,0.0528,0.0154,0.055,1.38,0.0,1.38,1.27024,0.34132,1.3152980651,0.6902400000000001,0.20132000000000003,0.719,0.58,0.14,0.5966573556
2020-11-02 21:00:00,1.34088,0.01484,1.3409621173000001,0.05088,0.01484,0.053,1.29,0.0,1.29,1.21448,0.33964000000000005,1.2610777137,0.6844800000000001,0.19964,0.713,0.53,0.14,0.5481788029
2020-11-02 21:30:00,1.2532,0.0126,1.2532633402,0.0432,0.0126,0.045,1.21,0.0,1.21,1.2068,0.0674,1.2086806857,0.6768000000000001,0.19740000000000002,0.705,0.53,-0.13,0.545710546
2020-11-02 22:00:00,1.188,0.014,1.1880824887,0.048,0.014,0.05,1.1400000000000001,0.0,1.1400000000000001,1.05968,0.19824000000000003,1.078063449,0.6796800000000001,0.19824000000000003,0.708,0.38,0.0,0.38
2020-11-02 22:30:00,1.11856,0.01708,1.1186903951,0.05856000000000001,0.01708,0.061,1.06,0.0,1.06,1.02968,0.32824000000000003,1.0807323443,0.6796800000000001,0.19824000000000003,0.708,0.35000000000000003,0.13,0.3733630941
2020-11-02 23:00:00,1.00144,0.017920000000000002,1.0016003195,0.06144000000000001,0.017920000000000002,0.064,0.9400000000000001,0.0,0.9400000000000001,0.9516,0.1988,0.9721440223000001,0.6816,0.1988,0.71,0.27,0.0,0.27
2020-11-02 23:30:00,0.89992,0.014560000000000002,0.9000377770000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.85,0.0,0.85,0.8416,0.0688,0.8444074846,0.6816,0.1988,0.71,0.16,-0.13,0.20615528130000002
2020-11-03 00:00:00,0.85704,0.013720000000000001,0.8571498119000001,0.047040000000000005,0.013720000000000001,0.049,0.81,0.0,0.81,0.8287200000000001,0.19796000000000002,0.8520357974,0.6787200000000001,0.19796000000000002,0.707,0.15,0.0,0.15
2020-11-03 00:30:00,0.8805600000000001,0.13308,0.8905594871,0.010560000000000002,0.0030800000000000003,0.011,0.87,0.13,0.8796590248,0.83008,0.19544,0.8527775794,0.67008,0.19544,0.6980000000000001,0.16,0.0,0.16
2020-11-03 01:00:00,1.01096,0.00028000000000000003,1.0109600388,0.0009600000000000001,0.00028000000000000003,0.001,1.01,0.0,1.01,0.9800800000000001,0.06544000000000001,0.9822622868,0.67008,0.19544,0.6980000000000001,0.31,-0.13,0.33615472630000004
2020-11-03 01:30:00,1.11096,0.00028000000000000003,1.1109600353,0.0009600000000000001,0.00028000000000000003,0.001,1.11,0.0,1.11,1.03872,0.06796,1.0409408244,0.6787200000000001,0.19796000000000002,0.707,0.36,-0.13,0.38275318420000004
2020-11-03 02:00:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.9868,0.0674,0.9890990850000001,0.6768000000000001,0.19740000000000002,0.705,0.31,-0.13,0.33615472630000004
2020-11-03 02:30:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.9129600000000001,0.06628,0.9153627696000001,0.67296,0.19628,0.7010000000000001,0.24,-0.13,0.2729468813
2020-11-03 03:00:00,0.9938400000000001,0.0011200000000000001,0.9938406311,0.0038400000000000005,0.0011200000000000001,0.004,0.99,0.0,0.99,0.8887200000000001,0.06796,0.8913146470000001,0.6787200000000001,0.19796000000000002,0.707,0.21,-0.13,0.24698178070000001
2020-11-03 03:30:00,0.95576,0.00168,0.9557614765,0.00576,0.00168,0.006,0.9500000000000001,0.0,0.9500000000000001,0.8500800000000001,0.19544,0.8722573015,0.67008,0.19544,0.6980000000000001,0.18,0.0,0.18
2020-11-03 04:00:00,0.8776800000000001,0.0022400000000000002,0.8776828584,0.007680000000000001,0.0022400000000000002,0.008,0.87,0.0,0.87,0.8210400000000001,0.19572,0.8440456149000001,0.6710400000000001,0.19572,0.6990000000000001,0.15,0.0,0.15
2020-11-03 04:30:00,0.8748,0.0014,0.8748011203,0.0048000000000000004,0.0014,0.005,0.87,0.0,0.87,0.8248800000000001,0.19684000000000001,0.848040683,0.67488,0.19684000000000001,0.7030000000000001,0.15,0.0,0.15
2020-11-03 05:00:00,0.87192,0.0005600000000000001,0.8719201798,0.0019200000000000003,0.0005600000000000001,0.002,0.87,0.0,0.87,0.82008,0.19544,0.8430468552,0.67008,0.19544,0.6980000000000001,0.15,0.0,0.15
2020-11-03 05:30:00,0.9400000000000001,-0.13,0.9489467846,0.0,0.0,0.0,0.9400000000000001,-0.13,0.9489467846,0.8477600000000001,0.19768000000000002,0.8705023837,0.67776,0.19768000000000002,0.706,0.17,0.0,0.17
2020-11-03 06:00:00,0.99,-0.18,1.0062305899,0.0,0.0,0.0,0.99,-0.18,1.0062305899,0.8612000000000001,0.2016,0.8844817692,0.6912,0.2016,0.72,0.17,0.0,0.17
2020-11-03 06:30:00,1.3,-0.14,1.3075167303,0.0,0.0,0.0,1.3,-0.14,1.3075167303,1.00352,0.32936000000000004,1.0561867259,0.68352,0.19936,0.712,0.32,0.13,0.3453983208
2020-11-03 07:00:00,1.4100000000000001,-0.16,1.4190489773000001,0.0,0.0,0.0,1.4100000000000001,-0.16,1.4190489773000001,1.13352,0.32936000000000004,1.18040061,0.68352,0.19936,0.712,0.45,0.13,0.46840153710000004
2020-11-03 07:30:00,1.55,-0.14,1.5563097378,0.0,0.0,0.0,1.55,-0.14,1.5563097378,1.23448,0.32964000000000004,1.2777336968,0.6844800000000001,0.19964,0.713,0.55,0.13,0.565154846
2020-11-03 08:00:00,1.55,-0.18,1.560416611,0.0,0.0,0.0,1.55,-0.18,1.560416611,1.31776,0.32768,1.3578901281,0.67776,0.19768000000000002,0.706,0.64,0.13,0.6530696747
2020-11-03 08:30:00,1.58192,-0.13944,1.5880536515,0.0019200000000000003,0.0005600000000000001,0.002,1.58,-0.14,1.5861904047,1.26776,0.35768000000000005,1.3172510771,0.67776,0.19768000000000002,0.706,0.59,0.16,0.6113100686
