Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-03 09:00:00,1.51096,-0.13972,1.5174062739,0.0009600000000000001,0.00028000000000000003,0.001,1.51,-0.14,1.5164761785,1.1364,0.3402,1.1862297417,0.6864,0.20020000000000002,0.715,0.45,0.14,0.4712748667
2020-11-03 09:30:00,1.50288,-0.13916,1.5093090472,0.00288,0.00084,0.003,1.5,-0.14,1.5065191668,1.03472,0.36096,1.0958729853,0.6547200000000001,0.19096000000000002,0.682,0.38,0.17,0.41629316590000004
2020-11-03 10:00:00,1.43768,-0.13776000000000002,1.4442650726,0.007680000000000001,0.0022400000000000002,0.008,1.43,-0.14,1.4368368035,0.9958400000000001,0.34712000000000004,1.0546040015,0.6758400000000001,0.19712000000000002,0.704,0.32,0.15,0.3534119409
2020-11-03 10:30:00,1.36632,-0.13524,1.3729967953,0.01632,0.00476,0.017,1.35,-0.14,1.3572398462,0.9492800000000001,0.35104,1.0121075042,0.68928,0.20104000000000002,0.718,0.26,0.15,0.30016662040000003
2020-11-03 11:00:00,1.43344,-0.13608,1.4398847176,0.01344,0.003920000000000001,0.014,1.42,-0.14,1.4268847185,0.9840800000000001,0.35244000000000003,1.0452881899,0.69408,0.20244,0.723,0.29,0.15,0.3264965543
2020-11-03 11:30:00,1.43536,-0.13552,1.4417433891,0.015360000000000002,0.0044800000000000005,0.016,1.42,-0.14,1.4268847185,0.9240800000000001,0.35244000000000003,0.9890084934000001,0.69408,0.20244,0.723,0.23,0.15,0.2745906044
2020-11-03 12:00:00,1.5484,-0.1288,1.5537477273,0.038400000000000004,0.0112,0.04,1.51,-0.14,1.5164761785,1.04448,0.34964,1.1014475022,0.6844800000000001,0.19964,0.713,0.36,0.15,0.39
2020-11-03 12:30:00,1.45624,-0.12068000000000001,1.4612318776,0.06624000000000001,0.01932,0.069,1.3900000000000001,-0.14,1.3970325694,1.0264,0.3502,1.0844985016,0.6864,0.20020000000000002,0.715,0.34,0.15,0.37161808350000003
2020-11-03 13:00:00,1.41256,-0.13592,1.4190842117,0.08256000000000001,0.02408,0.08600000000000001,1.33,-0.16,1.3395894894,0.9000800000000001,0.34544,0.9640916969000001,0.67008,0.19544,0.6980000000000001,0.23,0.15,0.2745906044
2020-11-03 13:30:00,1.44296,-0.13872,1.4496126379,0.07296000000000001,0.02128,0.076,1.37,-0.16,1.3793114224,0.9816,0.3488,1.0417293314,0.6816,0.1988,0.71,0.30000000000000004,0.15,0.3354101966
2020-11-03 14:00:00,1.37736,-0.11452000000000001,1.3821126582,0.08736000000000001,0.025480000000000003,0.091,1.29,-0.14,1.2975746607,1.00008,0.34544,1.0580589776,0.67008,0.19544,0.6980000000000001,0.33,0.15,0.3624913792
2020-11-03 14:30:00,1.43144,-0.12208000000000001,1.4366363493,0.06144000000000001,0.017920000000000002,0.064,1.37,-0.14,1.3771347066000001,1.07104,0.34572,1.1254550191,0.6710400000000001,0.19572,0.6990000000000001,0.4,0.15,0.42720018730000003
2020-11-03 15:00:00,1.41896,-0.12572,1.4245185151,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.37,-0.14,1.3771347066000001,1.07488,0.34684000000000004,1.1294534076,0.67488,0.19684000000000001,0.7030000000000001,0.4,0.15,0.42720018730000003
2020-11-03 15:30:00,1.4592,-0.13440000000000002,1.4653764022,0.019200000000000002,0.0056,0.02,1.44,-0.14,1.4467895493,1.11816,0.34488,1.1701384533,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.45,0.15,0.47434164900000003
2020-11-03 16:00:00,1.4859200000000001,-0.14244,1.4927315231,0.025920000000000002,0.007560000000000001,0.027,1.46,-0.15,1.4676852524,1.26528,0.34404,1.3112196612,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.6000000000000001,0.15,0.6184658438
2020-11-03 16:30:00,1.58648,-0.12936,1.5917452057,0.036480000000000005,0.01064,0.038,1.55,-0.14,1.5563097378,1.39032,0.32676000000000005,1.4282022966,0.64032,0.18676,0.667,0.75,0.14,0.7629547824
2020-11-03 17:00:00,1.6892,-0.13440000000000002,1.6945382852000002,0.019200000000000002,0.0056,0.02,1.67,-0.14,1.6758579892,1.5005600000000001,0.31808000000000003,1.5339019525,0.6105600000000001,0.17808000000000002,0.636,0.89,0.14,0.9009439494
2020-11-03 17:30:00,1.8434400000000002,-0.19608,1.8538388279,0.01344,0.003920000000000001,0.014,1.83,-0.2,1.8408965206999999,1.6332,0.2776,1.6566242785,0.6432,0.18760000000000002,0.67,0.99,0.09,0.9940824915
2020-11-03 18:00:00,1.95056,0.0030800000000000003,1.9505624316999999,0.010560000000000002,0.0030800000000000003,0.011,1.94,0.0,1.94,1.66104,0.32572,1.6926746290999999,0.6710400000000001,0.19572,0.6990000000000001,0.99,0.13,0.9984988733000001
2020-11-03 18:30:00,1.94632,0.00476,1.9463258206,0.01632,0.00476,0.017,1.9300000000000002,0.0,1.9300000000000002,1.69872,0.32796000000000003,1.7300888416,0.6787200000000001,0.19796000000000002,0.707,1.02,0.13,1.0282509421
2020-11-03 19:00:00,1.8744,0.004200000000000001,1.8744047055,0.014400000000000001,0.004200000000000001,0.015,1.8599999999999999,0.0,1.8599999999999999,1.62832,0.33076000000000005,1.6615740128,0.68832,0.20076000000000002,0.717,0.9400000000000001,0.13,0.9489467846
2020-11-03 19:30:00,1.7976800000000002,0.0022400000000000002,1.7976813956000002,0.007680000000000001,0.0022400000000000002,0.008,1.79,0.0,1.79,1.54352,0.32936000000000004,1.5782686717,0.68352,0.19936,0.712,0.86,0.13,0.8697700846
2020-11-03 20:00:00,1.61768,0.0022400000000000002,1.6176815509,0.007680000000000001,0.0022400000000000002,0.008,1.6099999999999999,0.0,1.6099999999999999,1.45832,0.33076000000000005,1.4953592879,0.68832,0.20076000000000002,0.717,0.77,0.13,0.7808969202
2020-11-03 20:30:00,1.5796000000000001,0.0028,1.5796024816,0.009600000000000001,0.0028,0.01,1.57,0.0,1.57,1.4016,0.32880000000000004,1.4396499575,0.6816,0.1988,0.71,0.72,0.13,0.731641989
2020-11-03 21:00:00,1.45248,0.0036400000000000004,1.452484561,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.44,0.0,1.44,1.33736,0.20048000000000002,1.3523032204,0.6873600000000001,0.20048000000000002,0.716,0.65,0.0,0.65
2020-11-03 21:30:00,1.34576,0.00168,1.3457610486,0.00576,0.00168,0.006,1.34,0.0,1.34,1.2696800000000001,0.19824000000000003,1.2850628,0.6796800000000001,0.19824000000000003,0.708,0.59,0.0,0.59
2020-11-03 22:00:00,1.28536,0.0044800000000000005,1.2853678073,0.015360000000000002,0.0044800000000000005,0.016,1.27,0.0,1.27,1.20296,0.06628,1.2047845451,0.67296,0.19628,0.7010000000000001,0.53,-0.13,0.545710546
2020-11-03 22:30:00,1.1915200000000001,0.00336,1.1915247375,0.01152,0.00336,0.012,1.18,0.0,1.18,1.12584,0.19712000000000002,1.1429663161999999,0.6758400000000001,0.19712000000000002,0.704,0.45,0.0,0.45
2020-11-03 23:00:00,1.06632,0.00476,1.0663306241,0.01632,0.00476,0.017,1.05,0.0,1.05,0.9791200000000001,0.19516000000000003,0.9983803884,0.66912,0.19516000000000003,0.6970000000000001,0.31,0.0,0.31
2020-11-03 23:30:00,0.9572800000000001,0.00504,0.9572932675,0.01728,0.00504,0.018000000000000002,0.9400000000000001,0.0,0.9400000000000001,0.8648800000000001,0.19684000000000001,0.8869968433000001,0.67488,0.19684000000000001,0.7030000000000001,0.19,0.0,0.19
2020-11-04 00:00:00,0.9063200000000001,0.00476,0.9063324997000001,0.01632,0.00476,0.017,0.89,0.0,0.89,0.8364,0.20020000000000002,0.8600261624000001,0.6864,0.20020000000000002,0.715,0.15,0.0,0.15
2020-11-04 00:30:00,0.9919200000000001,0.13056,1.000475487,0.0019200000000000003,0.0005600000000000001,0.002,0.99,0.13,0.9984988733000001,0.8716,0.1988,0.8939843399,0.6816,0.1988,0.71,0.19,0.0,0.19
2020-11-04 01:00:00,1.12192,0.13056,1.1294912129,0.0019200000000000003,0.0005600000000000001,0.002,1.12,0.13,1.1275194012,1.0068,0.0674,1.0090535169,0.6768000000000001,0.19740000000000002,0.705,0.33,-0.13,0.354682957
2020-11-04 01:30:00,1.18096,0.00028000000000000003,1.1809600332,0.0009600000000000001,0.00028000000000000003,0.001,1.18,0.0,1.18,1.05872,0.06796,1.0608989584,0.6787200000000001,0.19796000000000002,0.707,0.38,-0.13,0.4016217126
2020-11-04 02:00:00,1.18096,0.00028000000000000003,1.1809600332,0.0009600000000000001,0.00028000000000000003,0.001,1.18,0.0,1.18,1.02064,0.06852000000000001,1.022937437,0.68064,0.19852000000000003,0.709,0.34,-0.13,0.3640054945
2020-11-04 02:30:00,1.18192,0.0005600000000000001,1.1819201327,0.0019200000000000003,0.0005600000000000001,0.002,1.18,0.0,1.18,1.01968,0.06824000000000001,1.0219608603,0.6796800000000001,0.19824000000000003,0.708,0.34,-0.13,0.3640054945
2020-11-04 03:00:00,1.14864,0.00252,1.1486427643,0.00864,0.00252,0.009000000000000001,1.1400000000000001,0.0,1.1400000000000001,1.0068,0.19740000000000002,1.0259692978,0.6768000000000001,0.19740000000000002,0.705,0.33,0.0,0.33
2020-11-04 03:30:00,1.12152,0.00336,1.1215250332,0.01152,0.00336,0.012,1.11,0.0,1.11,0.9310400000000001,0.19572,0.951389405,0.6710400000000001,0.19572,0.6990000000000001,0.26,0.0,0.26
2020-11-04 04:00:00,1.07824,0.00532,1.0782531243,0.018240000000000003,0.00532,0.019,1.06,0.0,1.06,0.8772000000000001,0.19460000000000002,0.8985260152000001,0.6672,0.19460000000000002,0.6950000000000001,0.21,0.0,0.21
2020-11-04 04:30:00,1.07056,0.0030800000000000003,1.0705644306,0.010560000000000002,0.0030800000000000003,0.011,1.06,0.0,1.06,0.9068,0.19740000000000002,0.928037176,0.6768000000000001,0.19740000000000002,0.705,0.23,0.0,0.23
2020-11-04 05:00:00,1.07056,0.0030800000000000003,1.0705644306,0.010560000000000002,0.0030800000000000003,0.011,1.06,0.0,1.06,0.9029600000000001,0.19628,0.9240468603,0.67296,0.19628,0.7010000000000001,0.23,0.0,0.23
2020-11-04 05:30:00,1.11,0.0,1.11,0.0,0.0,0.0,1.11,0.0,1.11,0.9039200000000001,0.19656,0.9250444314,0.6739200000000001,0.19656,0.7020000000000001,0.23,0.0,0.23
2020-11-04 06:00:00,1.18,-0.2,1.196829144,0.0,0.0,0.0,1.18,-0.2,1.196829144,0.9668,0.3274,1.0207316004,0.6768000000000001,0.19740000000000002,0.705,0.29,0.13,0.3178049716
2020-11-04 06:30:00,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893,1.14392,0.32656,1.1896194349,0.6739200000000001,0.19656,0.7020000000000001,0.47000000000000003,0.13,0.4876474136
2020-11-04 07:00:00,1.6,-0.13,1.6052725625000002,0.0,0.0,0.0,1.6,-0.13,1.6052725625000002,1.3472,0.3246,1.3857535856,0.6672,0.19460000000000002,0.6950000000000001,0.68,0.13,0.6923149572
2020-11-04 07:30:00,1.72,-0.13,1.7249057945000001,0.0,0.0,0.0,1.72,-0.13,1.7249057945000001,1.4162400000000002,0.34432,1.4574951115,0.66624,0.19432000000000002,0.6940000000000001,0.75,0.15,0.7648529270000001
2020-11-04 08:00:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,1.43336,0.34348,1.4739400938,0.6633600000000001,0.19348,0.6910000000000001,0.77,0.15,0.7844743463
2020-11-04 08:30:00,1.75,-0.16,1.7572990639000001,0.0,0.0,0.0,1.75,-0.16,1.7572990639000001,1.41008,0.33544,1.449429405,0.67008,0.19544,0.6980000000000001,0.74,0.14,0.7531268154
2020-11-04 09:00:00,1.75,-0.15,1.756416807,0.0,0.0,0.0,1.75,-0.15,1.756416807,1.23392,0.34656000000000003,1.2816639185,0.6739200000000001,0.19656,0.7020000000000001,0.56,0.15,0.5797413216
2020-11-04 09:30:00,1.72,-0.18,1.7293929571,0.0,0.0,0.0,1.72,-0.18,1.7293929571,1.13088,0.36984000000000006,1.1898198183,0.65088,0.18984,0.678,0.48,0.18,0.5126402247
2020-11-04 10:00:00,1.61576,-0.14832,1.6225532965,0.00576,0.00168,0.006,1.6099999999999999,-0.15,1.6169724797,1.11144,0.37292000000000003,1.1723345086,0.66144,0.19292,0.6890000000000001,0.45,0.18,0.48466483260000004
2020-11-04 10:30:00,1.43704,-0.12628,1.4425777622,0.047040000000000005,0.013720000000000001,0.049,1.3900000000000001,-0.14,1.3970325694,1.00736,0.33048000000000005,1.0601845122,0.6873600000000001,0.20048000000000002,0.716,0.32,0.13,0.3453983208
2020-11-04 11:00:00,1.49744,-0.15908,1.5058661959,0.03744,0.010920000000000001,0.039,1.46,-0.17,1.4698639393000001,1.01312,0.36216000000000004,1.0759052003,0.6931200000000001,0.20216,0.722,0.32,0.16,0.3577708764
2020-11-04 11:30:00,1.4984,-0.1688,1.5078779790999999,0.038400000000000004,0.0112,0.04,1.46,-0.18,1.4710540439,0.9431200000000001,0.36216000000000004,1.0102649158,0.6931200000000001,0.20216,0.722,0.25,0.16,0.29681644160000004
2020-11-04 12:00:00,1.4641600000000001,-0.15712,1.4725661955,0.044160000000000005,0.01288,0.046,1.42,-0.17,1.4301398533,0.9144800000000001,0.35964,0.9826569086,0.6844800000000001,0.19964,0.713,0.23,0.16,0.28017851450000003
2020-11-04 12:30:00,1.44608,-0.15656,1.4545303022,0.04608,0.01344,0.048,1.4,-0.17,1.4102836594000001,0.9292800000000001,0.34104,0.9898836295000001,0.68928,0.20104000000000002,0.718,0.24,0.14,0.2778488798
2020-11-04 13:00:00,1.46896,-0.15572000000000003,1.4771906444,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.42,-0.17,1.4301398533,0.9329600000000001,0.33628,0.9917149792000001,0.67296,0.19628,0.7010000000000001,0.26,0.14,0.2952964612
2020-11-04 13:30:00,1.4126400000000001,-0.13048,1.4186531641,0.03264,0.00952,0.034,1.38,-0.14,1.3870832708,0.9639200000000001,0.33656,1.0209869735,0.6739200000000001,0.19656,0.7020000000000001,0.29,0.14,0.3220248438
2020-11-04 14:00:00,1.4068800000000001,-0.13216,1.4130738127,0.02688,0.007840000000000001,0.028,1.38,-0.14,1.3870832708,1.06912,0.33516,1.1204239376,0.66912,0.19516000000000003,0.6970000000000001,0.4,0.14,0.423792402
2020-11-04 14:30:00,1.52344,-0.13608,1.529505541,0.01344,0.003920000000000001,0.014,1.51,-0.14,1.5164761785,1.07104,0.34572,1.1254550191,0.6710400000000001,0.19572,0.6990000000000001,0.4,0.15,0.42720018730000003
2020-11-04 15:00:00,1.56016,-0.13412000000000002,1.5659142378,0.02016,0.005880000000000001,0.021,1.54,-0.14,1.5463505424,1.14296,0.33628,1.1914032902,0.67296,0.19628,0.7010000000000001,0.47000000000000003,0.14,0.4904079934
2020-11-04 15:30:00,1.52824,-0.13468000000000002,1.5341630291000001,0.018240000000000003,0.00532,0.019,1.51,-0.14,1.5164761785,1.24104,0.33572,1.2856469967,0.6710400000000001,0.19572,0.6990000000000001,0.5700000000000001,0.14,0.5869412236
2020-11-04 16:00:00,1.62,-0.14,1.6260381299,0.0,0.0,0.0,1.62,-0.14,1.6260381299,1.32104,0.33572,1.363031401,0.6710400000000001,0.19572,0.6990000000000001,0.65,0.14,0.6649060084
2020-11-04 16:30:00,1.76,-0.21,1.7724841325,0.0,0.0,0.0,1.76,-0.21,1.7724841325,1.39296,0.34628000000000003,1.4353561927,0.67296,0.19628,0.7010000000000001,0.72,0.15,0.7354590403
2020-11-04 17:00:00,1.82,-0.15,1.8261708573000002,0.0,0.0,0.0,1.82,-0.15,1.8261708573000002,1.5903200000000002,0.33676,1.6255845103,0.64032,0.18676,0.667,0.9500000000000001,0.15,0.9617692031
2020-11-04 17:30:00,1.83152,0.00336,1.831523082,0.01152,0.00336,0.012,1.82,0.0,1.82,1.6743999999999999,0.30920000000000003,1.7027096053,0.6144000000000001,0.1792,0.64,1.06,0.13,1.067941946
2020-11-04 18:00:00,1.9,0.0,1.9,0.0,0.0,0.0,1.9,0.0,1.9,1.6964800000000002,0.31564000000000003,1.7255935211,0.63648,0.18564000000000003,0.663,1.06,0.13,1.067941946
2020-11-04 18:30:00,1.86192,-0.13944,1.8671340605000002,0.0019200000000000003,0.0005600000000000001,0.002,1.8599999999999999,-0.14,1.8652613758,1.60264,0.33452000000000004,1.6371800756,0.6326400000000001,0.18452000000000002,0.659,0.97,0.15,0.9815294188
2020-11-04 19:00:00,1.80248,0.0036400000000000004,1.8024836754,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.79,0.0,1.79,1.60072,0.31396,1.631218992,0.6307200000000001,0.18396,0.657,0.97,0.13,0.9786725704
2020-11-04 19:30:00,1.6696,0.0028,1.6696023479000002,0.009600000000000001,0.0028,0.01,1.6600000000000001,0.0,1.6600000000000001,1.44456,0.11508000000000002,1.4491366395,0.63456,0.18508000000000002,0.661,0.81,-0.07,0.8130190650000001
2020-11-04 20:00:00,1.5734400000000002,0.003920000000000001,1.5734448831,0.01344,0.003920000000000001,0.014,1.56,0.0,1.56,1.3722400000000001,0.18732000000000001,1.384966209,0.64224,0.18732000000000001,0.669,0.73,0.0,0.73
2020-11-04 20:30:00,1.47728,0.00504,1.4772885974,0.01728,0.00504,0.018000000000000002,1.46,0.0,1.46,1.35648,0.31564000000000003,1.392719139,0.63648,0.18564000000000003,0.663,0.72,0.13,0.731641989
2020-11-04 21:00:00,1.35344,0.003920000000000001,1.3534456768,0.01344,0.003920000000000001,0.014,1.34,0.0,1.34,1.26704,0.18872000000000003,1.2810174081999999,0.6470400000000001,0.18872000000000003,0.674,0.62,0.0,0.62
2020-11-04 21:30:00,1.2834400000000001,0.003920000000000001,1.2834459864,0.01344,0.003920000000000001,0.014,1.27,0.0,1.27,1.22456,0.26508000000000004,1.2529224238,0.63456,0.18508000000000002,0.661,0.59,0.08,0.5953990259
2020-11-04 22:00:00,1.16056,0.0030800000000000003,1.160564087,0.010560000000000002,0.0030800000000000003,0.011,1.15,0.0,1.15,1.11936,0.18648,1.1347870285,0.63936,0.18648,0.666,0.48,0.0,0.48
2020-11-04 22:30:00,1.0996,0.0028,1.0996035649,0.009600000000000001,0.0028,0.01,1.09,0.0,1.09,1.01744,0.18592,1.0342873875,0.63744,0.18592,0.664,0.38,0.0,0.38
2020-11-04 23:00:00,0.9763200000000001,0.00476,0.9763316035,0.01632,0.00476,0.017,0.96,0.0,0.96,0.95264,0.054520000000000006,0.9541988262000001,0.6326400000000001,0.18452000000000002,0.659,0.32,-0.13,0.3453983208
2020-11-04 23:30:00,0.8772800000000001,0.00504,0.8772944774,0.01728,0.00504,0.018000000000000002,0.86,0.0,0.86,0.8568800000000001,0.18284,0.8761699607000001,0.6268800000000001,0.18284,0.653,0.23,0.0,0.23
2020-11-05 00:00:00,0.8344,0.1342,0.845123068,0.014400000000000001,0.004200000000000001,0.015,0.8200000000000001,0.13,0.8302409289,0.77112,0.18116000000000002,0.7921142594,0.62112,0.18116000000000002,0.647,0.15,0.0,0.15
2020-11-05 00:30:00,0.94288,0.13084,0.9519148071,0.00288,0.00084,0.003,0.9400000000000001,0.13,0.9489467846,0.8084,0.1862,0.8295667544,0.6384000000000001,0.1862,0.665,0.17,0.0,0.17
2020-11-05 01:00:00,1.06096,0.13028,1.0689289032,0.0009600000000000001,0.00028000000000000003,0.001,1.06,0.13,1.067941946,0.9464800000000001,0.05564,0.9481140227,0.63648,0.18564000000000003,0.663,0.31,-0.13,0.33615472630000004
2020-11-05 01:30:00,1.09,0.0,1.09,0.0,0.0,0.0,1.09,0.0,1.09,0.9984000000000001,0.0562,0.9999804998,0.6384000000000001,0.1862,0.665,0.36,-0.13,0.38275318420000004
2020-11-05 02:00:00,1.08096,0.00028000000000000003,1.0809600363,0.0009600000000000001,0.00028000000000000003,0.001,1.08,0.0,1.08,0.9722400000000001,0.05732,0.9739282314000001,0.64224,0.18732000000000001,0.669,0.33,-0.13,0.354682957
2020-11-05 02:30:00,1.10192,0.0005600000000000001,1.1019201423,0.0019200000000000003,0.0005600000000000001,0.002,1.1,0.0,1.1,0.9651200000000001,0.05816,0.9668708290000001,0.64512,0.18816000000000002,0.672,0.32,-0.13,0.3453983208
2020-11-05 03:00:00,1.00864,0.00252,1.008643148,0.00864,0.00252,0.009000000000000001,1.0,0.0,1.0,0.92376,0.19068000000000002,0.9432345414000001,0.65376,0.19068000000000002,0.681,0.27,0.0,0.27
2020-11-05 03:30:00,1.01824,0.00532,1.0182538976,0.018240000000000003,0.00532,0.019,1.0,0.0,1.0,0.8722400000000001,0.18732000000000001,0.8921274573,0.64224,0.18732000000000001,0.669,0.23,0.0,0.23
2020-11-05 04:00:00,0.9453600000000001,0.0044800000000000005,0.9453706152,0.015360000000000002,0.0044800000000000005,0.016,0.93,0.0,0.93,0.8574400000000001,0.055920000000000004,0.8592615434,0.63744,0.18592,0.664,0.22,-0.13,0.2555386468
2020-11-05 04:30:00,0.93864,0.00252,0.9386433828,0.00864,0.00252,0.009000000000000001,0.93,0.0,0.93,0.8451200000000001,0.18816000000000002,0.8658129128000001,0.64512,0.18816000000000002,0.672,0.2,0.0,0.2
2020-11-05 05:00:00,0.9405600000000001,0.0030800000000000003,0.9405650429,0.010560000000000002,0.0030800000000000003,0.011,0.93,0.0,0.93,0.8276,0.1918,0.8495345785,0.6576000000000001,0.1918,0.685,0.17,0.0,0.17
2020-11-05 05:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.8848800000000001,0.19684000000000001,0.9065090182000001,0.67488,0.19684000000000001,0.7030000000000001,0.21,0.0,0.21
2020-11-05 06:00:00,1.07,-0.17,1.0834205093,0.0,0.0,0.0,1.07,-0.17,1.0834205093,0.8868,0.0674,0.8893576334000001,0.6768000000000001,0.19740000000000002,0.705,0.21,-0.13,0.24698178070000001
2020-11-05 06:30:00,1.37,-0.16,1.3793114224,0.0,0.0,0.0,1.37,-0.16,1.3793114224,1.0658400000000001,0.19712000000000002,1.0839147568,0.6758400000000001,0.19712000000000002,0.704,0.39,0.0,0.39
2020-11-05 07:00:00,1.48,-0.13,1.4856984889,0.0,0.0,0.0,1.48,-0.13,1.4856984889,1.15392,0.32656,1.199238425,0.6739200000000001,0.19656,0.7020000000000001,0.48,0.13,0.4972926704
2020-11-05 07:30:00,1.53,-0.17,1.5394154735,0.0,0.0,0.0,1.53,-0.17,1.5394154735,1.24776,0.32768,1.2900694555,0.67776,0.19768000000000002,0.706,0.5700000000000001,0.13,0.5846366393
2020-11-05 08:00:00,1.55,-0.14,1.5563097378,0.0,0.0,0.0,1.55,-0.14,1.5563097378,1.3268,0.3574,1.3740935194000001,0.6768000000000001,0.19740000000000002,0.705,0.65,0.16,0.6694027188
2020-11-05 08:30:00,1.58,-0.14,1.5861904047,0.0,0.0,0.0,1.58,-0.14,1.5861904047,1.37256,0.36908,1.4213166431,0.6825600000000001,0.19908,0.711,0.6900000000000001,0.17,0.7106335202
2020-11-05 09:00:00,1.54096,-0.13972,1.5472812931000002,0.0009600000000000001,0.00028000000000000003,0.001,1.54,-0.14,1.5463505424,1.2625600000000001,0.34908,1.3099292347,0.6825600000000001,0.19908,0.711,0.58,0.15,0.599082632
2020-11-05 09:30:00,1.56384,-0.13888,1.5699946497,0.0038400000000000005,0.0011200000000000001,0.004,1.56,-0.14,1.5662694531999999,1.16496,0.35228000000000004,1.2170591604,0.6249600000000001,0.18228000000000003,0.651,0.54,0.17,0.5661271942
2020-11-05 10:00:00,1.47824,-0.13468000000000002,1.4843625568,0.018240000000000003,0.00532,0.019,1.46,-0.14,1.4666969694,1.07128,0.33704,1.1230479953999999,0.6412800000000001,0.18704,0.668,0.43,0.15,0.4554119015
2020-11-05 10:30:00,1.46072,-0.13104000000000002,1.4665859675,0.030720000000000004,0.008960000000000001,0.032,1.43,-0.14,1.4368368035,1.08872,0.34796000000000005,1.1429730531,0.6787200000000001,0.19796000000000002,0.707,0.41000000000000003,0.15,0.4365775991
2020-11-05 11:00:00,1.44032,-0.12824000000000002,1.4460177039,0.04032,0.011760000000000001,0.042,1.4,-0.14,1.406982587,0.9654400000000001,0.35992,1.0303479024,0.68544,0.19992000000000001,0.714,0.28,0.16,0.3224903099
2020-11-05 11:30:00,1.44784,-0.13188,1.453833897,0.027840000000000004,0.00812,0.029,1.42,-0.14,1.4268847185,0.9587200000000001,0.33796000000000004,1.0165436538,0.6787200000000001,0.19796000000000002,0.707,0.28,0.14,0.31304951680000004
2020-11-05 12:00:00,1.44344,-0.13608,1.4498402671,0.01344,0.003920000000000001,0.014,1.43,-0.14,1.4368368035,1.13416,0.32788,1.1806033203,0.6441600000000001,0.18788000000000002,0.671,0.49,0.14,0.5096076922
2020-11-05 12:30:00,1.4672800000000001,-0.13496000000000002,1.4734737188,0.01728,0.00504,0.018000000000000002,1.45,-0.14,1.4567429423,1.1936,0.32480000000000003,1.2370028294,0.6336,0.18480000000000002,0.66,0.56,0.14,0.5772347876
2020-11-05 13:00:00,1.514,-0.133,1.5198305827,0.024,0.007,0.025,1.49,-0.14,1.4965627284,1.23552,0.32536000000000004,1.2776418904,0.6355200000000001,0.18536000000000002,0.662,0.6000000000000001,0.14,0.6161168720000001
2020-11-05 13:30:00,1.40976,-0.13132000000000002,1.4158630583,0.02976,0.00868,0.031,1.38,-0.14,1.3870832708,1.18648,0.32564000000000004,1.2303561273,0.63648,0.18564000000000003,0.663,0.55,0.14,0.5675385449
2020-11-05 14:00:00,1.42224,-0.12768000000000002,1.4279596633,0.04224000000000001,0.012320000000000001,0.044,1.38,-0.14,1.3870832708,1.14552,0.32536000000000004,1.1908296268,0.6355200000000001,0.18536000000000002,0.662,0.51,0.14,0.5288667129
2020-11-05 14:30:00,1.47936,-0.12852000000000002,1.4849321197,0.039360000000000006,0.01148,0.041,1.44,-0.14,1.4467895493,1.10072,0.32396,1.1474034164,0.6307200000000001,0.18396,0.657,0.47000000000000003,0.14,0.4904079934
2020-11-05 15:00:00,1.4636,-0.1302,1.4693798011,0.033600000000000005,0.0098,0.035,1.43,-0.14,1.4368368035,1.0964800000000001,0.32564000000000004,1.1438137086,0.63648,0.18564000000000003,0.663,0.46,0.14,0.48083261120000004
2020-11-05 15:30:00,1.45304,-0.13328,1.4591397466,0.02304,0.00672,0.024,1.43,-0.14,1.4368368035,1.17072,0.32396,1.2147161808,0.6307200000000001,0.18396,0.657,0.54,0.14,0.5578530272000001
2020-11-05 16:00:00,1.5478399999999999,-0.13188,1.5534481002,0.027840000000000004,0.00812,0.029,1.52,-0.14,1.5264337522,1.35456,0.33508000000000004,1.3953893364,0.63456,0.18508000000000002,0.661,0.72,0.15,0.7354590403
2020-11-05 16:30:00,1.67592,-0.13244,1.6811449075,0.025920000000000002,0.007560000000000001,0.027,1.65,-0.14,1.6559287424,1.42072,0.32396,1.4571874965,0.6307200000000001,0.18396,0.657,0.79,0.14,0.8023091673
2020-11-05 17:00:00,1.74496,-0.13272,1.75,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.72,-0.14,1.7256882685,1.64152,0.31836000000000003,1.6721067550000002,0.6115200000000001,0.17836000000000002,0.637,1.03,0.14,1.0394710193
2020-11-05 17:30:00,1.8544,0.004200000000000001,1.8544047562000001,0.014400000000000001,0.004200000000000001,0.015,1.8399999999999999,0.0,1.8399999999999999,1.7584,0.3462,1.7921565222,0.6384000000000001,0.1862,0.665,1.12,0.16,1.1313708499
2020-11-05 18:00:00,1.9153600000000002,0.0044800000000000005,1.9153652393,0.015360000000000002,0.0044800000000000005,0.016,1.9,0.0,1.9,1.8493600000000001,0.31648000000000004,1.8762441206,0.63936,0.18648,0.666,1.21,0.13,1.2169634341
2020-11-05 18:30:00,1.85248,0.0036400000000000004,1.8524835762,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.8399999999999999,0.0,1.8399999999999999,1.8284,0.31620000000000004,1.8555400831000002,0.6384000000000001,0.1862,0.665,1.19,0.13,1.1970797801
2020-11-05 19:00:00,1.82056,0.0030800000000000003,1.8205626054000001,0.010560000000000002,0.0030800000000000003,0.011,1.81,0.0,1.81,1.7022400000000002,0.31732000000000005,1.7315637441,0.64224,0.18732000000000001,0.669,1.06,0.13,1.067941946
2020-11-05 19:30:00,1.64864,0.00252,1.6486419259,0.00864,0.00252,0.009000000000000001,1.6400000000000001,0.0,1.6400000000000001,1.54608,0.21844000000000002,1.5614350451,0.6460800000000001,0.18844000000000002,0.673,0.9,0.03,0.9004998612
2020-11-05 20:00:00,1.51056,0.0030800000000000003,1.51056314,0.010560000000000002,0.0030800000000000003,0.011,1.5,0.0,1.5,1.44432,0.32376000000000005,1.4801624235,0.66432,0.19376000000000002,0.6920000000000001,0.78,0.13,0.7907591289
2020-11-05 20:30:00,1.41248,0.0036400000000000004,1.4124846902,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4,0.0,1.4,1.38296,0.19628,1.3968193154000001,0.67296,0.19628,0.7010000000000001,0.71,0.0,0.71
2020-11-05 21:00:00,1.33152,0.00336,1.3315242394,0.01152,0.00336,0.012,1.32,0.0,1.32,1.24256,0.19908,1.2584070089,0.6825600000000001,0.19908,0.711,0.56,0.0,0.56
2020-11-05 21:30:00,1.24248,0.0036400000000000004,1.2424853319,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.23,0.0,1.23,1.16296,0.19628,1.1794073936,0.67296,0.19628,0.7010000000000001,0.49,0.0,0.49
2020-11-05 22:00:00,1.15536,0.0044800000000000005,1.1553686857,0.015360000000000002,0.0044800000000000005,0.016,1.1400000000000001,0.0,1.1400000000000001,1.12816,0.19488000000000003,1.144868202,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.46,0.0,0.46
2020-11-05 22:30:00,1.02152,0.00336,1.0215255259,0.01152,0.00336,0.012,1.01,0.0,1.01,1.0647199999999999,0.06096000000000001,1.066463689,0.6547200000000001,0.19096000000000002,0.682,0.41000000000000003,-0.13,0.43011626340000003
2020-11-05 23:00:00,0.9782400000000001,0.00532,0.9782544659,0.018240000000000003,0.00532,0.019,0.96,0.0,0.96,0.9012800000000001,0.18704,0.9204833513,0.6412800000000001,0.18704,0.668,0.26,0.0,0.26
2020-11-05 23:30:00,0.9149600000000001,0.007280000000000001,0.9149889617,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.89,0.0,0.89,0.8374400000000001,0.18592,0.85782982,0.63744,0.18592,0.664,0.2,0.0,0.2
2020-11-06 00:00:00,0.8392000000000001,0.0056,0.8392186843,0.019200000000000002,0.0056,0.02,0.8200000000000001,0.0,0.8200000000000001,0.8112800000000001,0.18704,0.8325618295,0.6412800000000001,0.18704,0.668,0.17,0.0,0.17
2020-11-06 00:30:00,0.92576,0.13168000000000002,0.9350781785000001,0.00576,0.00168,0.006,0.92,0.13,0.9291393867000001,0.8064800000000001,0.18564000000000003,0.8275700575,0.63648,0.18564000000000003,0.663,0.17,0.0,0.17
2020-11-06 01:00:00,1.0348,0.13140000000000002,1.0431092944,0.0048000000000000004,0.0014,0.005,1.03,0.13,1.0381714695,0.9864800000000001,0.05564,0.9880478733,0.63648,0.18564000000000003,0.663,0.35000000000000003,-0.13,0.3733630941
2020-11-06 01:30:00,1.09192,0.0005600000000000001,1.0919201436,0.0019200000000000003,0.0005600000000000001,0.002,1.09,0.0,1.09,1.05896,0.059280000000000006,1.0606179331,0.6489600000000001,0.18928,0.676,0.41000000000000003,-0.13,0.43011626340000003
2020-11-06 02:00:00,1.06384,0.0011200000000000001,1.0638405896,0.0038400000000000005,0.0011200000000000001,0.004,1.06,0.0,1.06,1.02472,0.06096000000000001,1.0265316361,0.6547200000000001,0.19096000000000002,0.682,0.37,-0.13,0.392173431
2020-11-06 02:30:00,1.07384,0.0011200000000000001,1.0738405841,0.0038400000000000005,0.0011200000000000001,0.004,1.07,0.0,1.07,1.02088,0.059840000000000004,1.0226322897,0.65088,0.18984,0.678,0.37,-0.13,0.392173431
2020-11-06 03:00:00,1.04056,0.0030800000000000003,1.0405645583,0.010560000000000002,0.0030800000000000003,0.011,1.03,0.0,1.03,1.02184,0.19012,1.0393760628,0.6518400000000001,0.19012,0.679,0.37,0.0,0.37
2020-11-06 03:30:00,1.01728,0.00504,1.017292485,0.01728,0.00504,0.018000000000000002,1.0,0.0,1.0,0.9528000000000001,0.1904,0.9716377926,0.6528,0.1904,0.68,0.30000000000000004,0.0,0.30000000000000004
2020-11-06 04:00:00,0.9601600000000001,0.005880000000000001,0.9601780043,0.02016,0.005880000000000001,0.021,0.9400000000000001,0.0,0.9400000000000001,0.9104800000000001,0.19264,0.9306363414000001,0.6604800000000001,0.19264,0.6880000000000001,0.25,0.0,0.25
2020-11-06 04:30:00,0.9553600000000001,0.0044800000000000005,0.955370504,0.015360000000000002,0.0044800000000000005,0.016,0.9400000000000001,0.0,0.9400000000000001,0.94088,0.18984,0.9598408201,0.65088,0.18984,0.678,0.29,0.0,0.29
2020-11-06 05:00:00,0.94576,0.00168,0.9457614921,0.00576,0.00168,0.006,0.9400000000000001,0.0,0.9400000000000001,0.8622400000000001,0.18732000000000001,0.8823528773,0.64224,0.18732000000000001,0.669,0.22,0.0,0.22
2020-11-06 05:30:00,1.02,-0.13,1.0282509421,0.0,0.0,0.0,1.02,-0.13,1.0282509421,0.8812800000000001,0.18704,0.9009097624,0.6412800000000001,0.18704,0.668,0.24,0.0,0.24
2020-11-06 06:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.908,0.189,0.9274615895,0.648,0.189,0.675,0.26,0.0,0.26
2020-11-06 06:30:00,1.25,-0.17,1.2615070353,0.0,0.0,0.0,1.25,-0.17,1.2615070353,1.06008,0.32544,1.1089097348,0.67008,0.19544,0.6980000000000001,0.39,0.13,0.4110960958
2020-11-06 07:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,1.19256,0.18908000000000003,1.2074562518,0.6825600000000001,0.19908,0.711,0.51,-0.01,0.5100980298
2020-11-06 07:30:00,1.56,-0.14,1.5662694531999999,0.0,0.0,0.0,1.56,-0.14,1.5662694531999999,1.31544,0.33992000000000006,1.3586493293,0.68544,0.19992000000000001,0.714,0.63,0.14,0.645368112
2020-11-06 08:00:00,1.56,-0.14,1.5662694531999999,0.0,0.0,0.0,1.56,-0.14,1.5662694531999999,1.4216,0.3388,1.4614143834,0.6816,0.1988,0.71,0.74,0.14,0.7531268154
2020-11-06 08:30:00,1.5899999999999999,-0.14,1.5961516219,0.0,0.0,0.0,1.5899999999999999,-0.14,1.5961516219,1.45832,0.34076,1.4976029514,0.68832,0.20076000000000002,0.717,0.77,0.14,0.7826237921
2020-11-06 09:00:00,1.54096,-0.13972,1.5472812931000002,0.0009600000000000001,0.00028000000000000003,0.001,1.54,-0.14,1.5463505424,1.32544,0.33992000000000006,1.3683335851,0.68544,0.19992000000000001,0.714,0.64,0.14,0.6551335742000001
2020-11-06 09:30:00,1.52096,-0.13972,1.5273640692,0.0009600000000000001,0.00028000000000000003,0.001,1.52,-0.14,1.5264337522,1.2868,0.33740000000000003,1.3302980869,0.6768000000000001,0.19740000000000002,0.705,0.61,0.14,0.6258594091
2020-11-06 10:00:00,1.45672,-0.13804000000000002,1.4632457757,0.00672,0.0019600000000000004,0.007,1.45,-0.14,1.4567429423,1.2576,0.3418,1.3032210097,0.6576000000000001,0.1918,0.685,0.6000000000000001,0.15,0.6184658438
2020-11-06 10:30:00,1.4126400000000001,-0.13048,1.4186531641,0.03264,0.00952,0.034,1.38,-0.14,1.3870832708,1.1368,0.33740000000000003,1.1858132231,0.6768000000000001,0.19740000000000002,0.705,0.46,0.14,0.48083261120000004
2020-11-06 11:00:00,1.36552,-0.12964,1.3716600891000001,0.03552,0.010360000000000001,0.037,1.33,-0.14,1.3373481221999999,0.9525600000000001,0.33908000000000005,1.0111111709,0.6825600000000001,0.19908,0.711,0.27,0.14,0.3041381265
2020-11-06 11:30:00,1.3132000000000001,0.0126,1.3132604464,0.0432,0.0126,0.045,1.27,0.0,1.27,0.8958400000000001,0.33712000000000003,0.9571725027,0.6758400000000001,0.19712000000000002,0.704,0.22,0.14,0.2607680962
2020-11-06 12:00:00,1.30088,-0.12516000000000002,1.3068870647,0.05088,0.01484,0.053,1.25,-0.14,1.2578155668,0.9291200000000001,0.33516,0.9877227344,0.66912,0.19516000000000003,0.6970000000000001,0.26,0.14,0.2952964612
2020-11-06 12:30:00,1.278,-0.186,1.2914642852,0.048,0.014,0.05,1.23,-0.2,1.2461540836,0.8754400000000001,0.33992000000000006,0.9391170321000001,0.68544,0.19992000000000001,0.714,0.19,0.14,0.2360084744
2020-11-06 13:00:00,1.27184,-0.11488000000000001,1.2770177759,0.051840000000000004,0.015120000000000001,0.054,1.22,-0.13,1.2269066794,0.87448,0.33964000000000005,0.9381207811000001,0.6844800000000001,0.19964,0.713,0.19,0.14,0.2360084744
2020-11-06 13:30:00,1.19336,0.01848,1.1935030792,0.06336,0.01848,0.066,1.13,0.0,1.13,0.8877600000000001,0.33768000000000004,0.9498134554000001,0.67776,0.19768000000000002,0.706,0.21,0.14,0.2523885893
2020-11-06 14:00:00,1.15832,0.02576,1.1586064043,0.08832000000000001,0.02576,0.092,1.07,0.0,1.07,0.8583200000000001,0.20076000000000002,0.8814861315,0.68832,0.20076000000000002,0.717,0.17,0.0,0.17
2020-11-06 14:30:00,1.1564,0.0252,1.1566745437,0.0864,0.0252,0.09,1.07,0.0,1.07,0.8391200000000001,0.32516,0.8999174407,0.66912,0.19516000000000003,0.6970000000000001,0.17,0.13,0.2140093456
2020-11-06 15:00:00,1.16624,0.01932,1.1664000171,0.06624000000000001,0.01932,0.069,1.1,0.0,1.1,0.90568,0.19124000000000002,0.925650582,0.65568,0.19124000000000002,0.683,0.25,0.0,0.25
2020-11-06 15:30:00,1.15088,0.01484,1.1509756731,0.05088,0.01484,0.053,1.1,0.0,1.1,0.93608,0.18844000000000002,0.9548588377,0.6460800000000001,0.18844000000000002,0.673,0.29,0.0,0.29
2020-11-06 16:00:00,1.21896,0.014280000000000001,1.2190436414999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.17,0.0,1.17,1.06648,0.18564000000000003,1.0825164202,0.63648,0.18564000000000003,0.663,0.43,0.0,0.43
2020-11-06 16:30:00,1.40648,0.01064,1.4065202451,0.036480000000000005,0.01064,0.038,1.37,0.0,1.37,1.2484,0.31620000000000004,1.2878218044,0.6384000000000001,0.1862,0.665,0.61,0.13,0.6236986452000001
2020-11-06 17:00:00,1.58168,0.00924,1.5817069893,0.03168,0.00924,0.033,1.55,0.0,1.55,1.4672800000000001,0.31004000000000004,1.4996784322,0.61728,0.18004,0.643,0.85,0.13,0.8598837131
2020-11-06 17:30:00,1.74728,0.00504,1.7472872689,0.01728,0.00504,0.018000000000000002,1.73,0.0,1.73,1.70032,0.31676000000000004,1.7295736469,0.64032,0.18676,0.667,1.06,0.13,1.067941946
2020-11-06 18:00:00,1.7759200000000002,0.007560000000000001,1.7759360912000002,0.025920000000000002,0.007560000000000001,0.027,1.75,0.0,1.75,1.72432,0.32376000000000005,1.7544514812,0.66432,0.19376000000000002,0.6920000000000001,1.06,0.13,1.067941946
2020-11-06 18:30:00,1.77112,0.0061600000000000005,1.7711307123000002,0.021120000000000003,0.0061600000000000005,0.022,1.75,0.0,1.75,1.66704,0.31872,1.6972344564,0.6470400000000001,0.18872000000000003,0.674,1.02,0.13,1.0282509421
2020-11-06 19:00:00,1.70824,0.00532,1.7082482841000002,0.018240000000000003,0.00532,0.019,1.69,0.0,1.69,1.5885600000000002,0.06208,1.5897725622999999,0.65856,0.19208000000000003,0.686,0.93,-0.13,0.9390420651
2020-11-06 19:30:00,1.56208,0.00644,1.5620932751,0.022080000000000002,0.00644,0.023,1.54,0.0,1.54,1.46856,0.19208000000000003,1.4810682631,0.65856,0.19208000000000003,0.686,0.81,0.0,0.81
2020-11-06 20:00:00,1.49496,0.007280000000000001,1.4949777256,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.47,0.0,1.47,1.40472,0.32096,1.4409210943000001,0.6547200000000001,0.19096000000000002,0.682,0.75,0.13,0.7611832894
2020-11-06 20:30:00,1.4288,0.008400000000000001,1.4288246918,0.028800000000000003,0.008400000000000001,0.03,1.4,0.0,1.4,1.38144,0.19292,1.3948457262,0.66144,0.19292,0.6890000000000001,0.72,0.0,0.72
2020-11-06 21:00:00,1.31824,0.00532,1.3182507348999999,0.018240000000000003,0.00532,0.019,1.3,0.0,1.3,1.25448,0.06964000000000001,1.2564114772,0.6844800000000001,0.19964,0.713,0.5700000000000001,-0.13,0.5846366393
2020-11-06 21:30:00,1.2192,0.0056,1.2192128608,0.019200000000000002,0.0056,0.02,1.2,0.0,1.2,1.19968,0.06824000000000001,1.2016192409,0.6796800000000001,0.19824000000000003,0.708,0.52,-0.13,0.5360037313
2020-11-06 22:00:00,1.1588,0.008400000000000001,1.1588304449,0.028800000000000003,0.008400000000000001,0.03,1.13,0.0,1.13,1.11872,0.06796,1.1207823161000001,0.6787200000000001,0.19796000000000002,0.707,0.44,-0.13,0.4588027899
2020-11-06 22:30:00,1.06824,0.13532000000000002,1.0767767642,0.018240000000000003,0.00532,0.019,1.05,0.13,1.0580170131,1.0468,0.0674,1.0489675877,0.6768000000000001,0.19740000000000002,0.705,0.37,-0.13,0.392173431
2020-11-06 23:00:00,0.9478400000000001,0.00812,0.9478747808,0.027840000000000004,0.00812,0.029,0.92,0.0,0.92,0.95064,0.06852000000000001,0.9531061851,0.68064,0.19852000000000003,0.709,0.27,-0.13,0.2996664813
2020-11-06 23:30:00,0.91168,0.00924,0.9117268231000001,0.03168,0.00924,0.033,0.88,0.0,0.88,0.84584,0.06712,0.8484989098,0.6758400000000001,0.19712000000000002,0.704,0.17,-0.13,0.2140093456
2020-11-07 00:00:00,0.8820800000000001,0.00644,0.8821035087,0.022080000000000002,0.00644,0.023,0.86,0.0,0.86,0.8172,0.0646,0.8197493519,0.6672,0.19460000000000002,0.6950000000000001,0.15,-0.13,0.1984943324
2020-11-07 00:30:00,0.96384,0.0011200000000000001,0.9638406507,0.0038400000000000005,0.0011200000000000001,0.004,0.96,0.0,0.96,0.8433600000000001,0.06348000000000001,0.8457457065,0.6633600000000001,0.19348,0.6910000000000001,0.18,-0.13,0.2220360331
2020-11-07 01:00:00,1.09384,0.0011200000000000001,1.0938405734,0.0038400000000000005,0.0011200000000000001,0.004,1.09,0.0,1.09,1.00104,0.06572,1.003194996,0.6710400000000001,0.19572,0.6990000000000001,0.33,-0.13,0.354682957
2020-11-07 01:30:00,1.16384,0.0011200000000000001,1.1638405389,0.0038400000000000005,0.0011200000000000001,0.004,1.16,0.0,1.16,1.0616,0.0688,1.0638270536,0.6816,0.1988,0.71,0.38,-0.13,0.4016217126
2020-11-07 02:00:00,1.1448,0.0014,1.144800856,0.0048000000000000004,0.0014,0.005,1.1400000000000001,0.0,1.1400000000000001,1.06352,0.06936,1.0657793393,0.68352,0.19936,0.712,0.38,-0.13,0.4016217126
2020-11-07 02:30:00,1.1457600000000001,0.00168,1.1457612316999999,0.00576,0.00168,0.006,1.1400000000000001,0.0,1.1400000000000001,1.00776,0.06768,1.0100300986,0.67776,0.19768000000000002,0.706,0.33,-0.13,0.354682957
2020-11-07 03:00:00,1.05824,0.00532,1.0582533723,0.018240000000000003,0.00532,0.019,1.04,0.0,1.04,0.9844800000000001,0.06964000000000001,0.9869400184,0.6844800000000001,0.19964,0.713,0.30000000000000004,-0.13,0.3269556545
2020-11-07 03:30:00,1.0344,0.004200000000000001,1.0344085266,0.014400000000000001,0.004200000000000001,0.015,1.02,0.0,1.02,0.97872,0.06796,0.9810766535000001,0.6787200000000001,0.19796000000000002,0.707,0.30000000000000004,-0.13,0.3269556545
2020-11-07 04:00:00,0.9628800000000001,0.00084,0.9628803664000001,0.00288,0.00084,0.003,0.96,0.0,0.96,0.8987200000000001,0.19796000000000002,0.9202639839000001,0.6787200000000001,0.19796000000000002,0.707,0.22,0.0,0.22
2020-11-07 04:30:00,1.00192,0.0005600000000000001,1.0019201565,0.0019200000000000003,0.0005600000000000001,0.002,1.0,0.0,1.0,0.8716,0.1988,0.8939843399,0.6816,0.1988,0.71,0.19,0.0,0.19
2020-11-07 05:00:00,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.9400000000000001,0.0,0.9400000000000001,0.8477600000000001,0.19768000000000002,0.8705023837,0.67776,0.19768000000000002,0.706,0.17,0.0,0.17
2020-11-07 05:30:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.86392,0.19656,0.8859986456000001,0.6739200000000001,0.19656,0.7020000000000001,0.19,0.0,0.19
2020-11-07 06:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.8668,0.19740000000000002,0.8889932508,0.6768000000000001,0.19740000000000002,0.705,0.19,0.0,0.19
2020-11-07 06:30:00,1.01768,0.0022400000000000002,1.0176824652,0.007680000000000001,0.0022400000000000002,0.008,1.01,0.0,1.01,0.9087200000000001,0.19796000000000002,0.9300323650000001,0.6787200000000001,0.19796000000000002,0.707,0.23,0.0,0.23
2020-11-07 07:00:00,1.08728,0.00504,1.0872916812,0.01728,0.00504,0.018000000000000002,1.07,0.0,1.07,0.9425600000000001,0.32908000000000004,0.9983551472000001,0.6825600000000001,0.19908,0.711,0.26,0.13,0.2906888371
2020-11-07 07:30:00,1.1392,0.0056,1.139213764,0.019200000000000002,0.0056,0.02,1.12,0.0,1.12,1.0054400000000001,0.19992000000000001,1.0251232121,0.68544,0.19992000000000001,0.714,0.32,0.0,0.32
2020-11-07 08:00:00,1.16728,0.00504,1.1672908806,0.01728,0.00504,0.018000000000000002,1.15,0.0,1.15,1.09584,0.19712000000000002,1.1134278603,0.6758400000000001,0.19712000000000002,0.704,0.42,0.0,0.42
2020-11-07 08:30:00,1.24536,0.0044800000000000005,1.245368058,0.015360000000000002,0.0044800000000000005,0.016,1.23,0.0,1.23,1.1368,0.19740000000000002,1.1538115097000001,0.6768000000000001,0.19740000000000002,0.705,0.46,0.0,0.46
2020-11-07 09:00:00,1.2944,0.004200000000000001,1.2944068139,0.014400000000000001,0.004200000000000001,0.015,1.28,0.0,1.28,1.19024,0.20132000000000003,1.2071458073,0.6902400000000001,0.20132000000000003,0.719,0.5,0.0,0.5
2020-11-07 09:30:00,1.34632,0.00476,1.3463284146,0.01632,0.00476,0.017,1.33,0.0,1.33,1.18448,0.059640000000000006,1.1859805226,0.6844800000000001,0.19964,0.713,0.5,-0.14,0.5192301994
2020-11-07 10:00:00,1.27208,0.00644,1.2720963014,0.022080000000000002,0.00644,0.023,1.25,0.0,1.25,1.11776,0.19768000000000002,1.1351056339,0.67776,0.19768000000000002,0.706,0.44,0.0,0.44
2020-11-07 10:30:00,1.23416,0.01288,1.2342272076,0.044160000000000005,0.01288,0.046,1.19,0.0,1.19,1.10096,0.36028000000000004,1.1584103763,0.72096,0.21028000000000002,0.751,0.38,0.15,0.4085339643
2020-11-07 11:00:00,1.22552,0.010360000000000001,1.2255637886,0.03552,0.010360000000000001,0.037,1.19,0.0,1.19,1.08384,0.36112000000000005,1.1424170867,0.72384,0.21112000000000003,0.754,0.36,0.15,0.39
2020-11-07 11:30:00,1.22648,0.01064,1.2265261514,0.036480000000000005,0.01064,0.038,1.19,0.0,1.19,1.0496,0.3628,1.1105332053,0.7296,0.21280000000000002,0.76,0.32,0.15,0.3534119409
2020-11-07 12:00:00,1.16552,0.010360000000000001,1.1655660427,0.03552,0.010360000000000001,0.037,1.13,0.0,1.13,1.01864,0.34252000000000005,1.074684791,0.7286400000000001,0.21252000000000001,0.759,0.29,0.13,0.3178049716
2020-11-07 12:30:00,1.23784,0.00812,1.2378666326,0.027840000000000004,0.00812,0.029,1.21,0.0,1.21,1.09408,0.33244,1.1434716437,0.69408,0.20244,0.723,0.4,0.13,0.4205948169
2020-11-07 13:00:00,1.21168,0.00924,1.2117152306,0.03168,0.00924,0.033,1.18,0.0,1.18,1.15736,0.33048000000000005,1.2036192089,0.6873600000000001,0.20048000000000002,0.716,0.47000000000000003,0.13,0.4876474136
2020-11-07 13:30:00,1.17784,0.00812,1.1778679892,0.027840000000000004,0.00812,0.029,1.15,0.0,1.15,1.11272,0.20496,1.1314390836000001,0.70272,0.20496,0.732,0.41000000000000003,0.0,0.41000000000000003
2020-11-07 14:00:00,1.17608,0.01344,1.1761567923,0.04608,0.01344,0.048,1.13,0.0,1.13,1.02408,0.20244,1.0438974088,0.69408,0.20244,0.723,0.33,0.0,0.33
2020-11-07 14:30:00,1.1732,0.0126,1.1732676591,0.0432,0.0126,0.045,1.13,0.0,1.13,1.02472,0.32096,1.0738092941,0.6547200000000001,0.19096000000000002,0.682,0.37,0.13,0.392173431
2020-11-07 15:00:00,1.1132,0.0126,1.1132713057,0.0432,0.0126,0.045,1.07,0.0,1.07,1.01856,0.32208000000000003,1.0682696289,0.65856,0.19208000000000003,0.686,0.36,0.13,0.38275318420000004
2020-11-07 15:30:00,1.1688,0.008400000000000001,1.1688301844,0.028800000000000003,0.008400000000000001,0.03,1.1400000000000001,0.0,1.1400000000000001,1.02896,0.18928,1.0462244501,0.6489600000000001,0.18928,0.676,0.38,0.0,0.38
2020-11-07 16:00:00,1.19208,0.00644,1.1920973953,0.022080000000000002,0.00644,0.023,1.17,0.0,1.17,1.1955200000000001,0.18536000000000002,1.2098042817,0.6355200000000001,0.18536000000000002,0.662,0.56,0.0,0.56
2020-11-07 16:30:00,1.32112,0.0061600000000000005,1.3211343611,0.021120000000000003,0.0061600000000000005,0.022,1.3,0.0,1.3,1.3336000000000001,0.33480000000000004,1.3749836363,0.6336,0.18480000000000002,0.66,0.7000000000000001,0.15,0.7158910532
2020-11-07 17:00:00,1.5330400000000002,0.00672,1.5330547283,0.02304,0.00672,0.024,1.51,0.0,1.51,1.51072,0.33396000000000003,1.5471923604,0.6307200000000001,0.18396,0.657,0.88,0.15,0.8926925563
2020-11-07 17:30:00,1.6840000000000002,0.007,1.6840145486,0.024,0.007,0.025,1.6600000000000001,0.0,1.6600000000000001,1.65632,0.30976000000000004,1.6850362607,0.6163200000000001,0.17976,0.642,1.04,0.13,1.0480935073
2020-11-07 18:00:00,1.78208,0.13644,1.7872954428,0.022080000000000002,0.00644,0.023,1.76,0.13,1.7647946056000001,1.62648,0.31564000000000003,1.65682401,0.63648,0.18564000000000003,0.663,0.99,0.13,0.9984988733000001
2020-11-07 18:30:00,1.69304,0.00672,1.6930533364,0.02304,0.00672,0.024,1.67,0.0,1.67,1.57648,0.31564000000000003,1.6077679559,0.63648,0.18564000000000003,0.663,0.9400000000000001,0.13,0.9489467846
2020-11-07 19:00:00,1.5488,0.1384,1.5549713824,0.028800000000000003,0.008400000000000001,0.03,1.52,0.13,1.5255490815,1.5445600000000002,0.31508,1.5763695633,0.63456,0.18508000000000002,0.661,0.91,0.13,0.9192388155000001
2020-11-07 19:30:00,1.46688,0.007840000000000001,1.466900951,0.02688,0.007840000000000001,0.028,1.44,0.0,1.44,1.46088,0.059840000000000004,1.4621050578,0.65088,0.18984,0.678,0.81,-0.13,0.8203657721000001
2020-11-07 20:00:00,1.36208,0.13644,1.3688965629,0.022080000000000002,0.00644,0.023,1.34,0.13,1.3462912018,1.28224,0.31732000000000005,1.3209206638,0.64224,0.18732000000000001,0.669,0.64,0.13,0.6530696747
2020-11-07 20:30:00,1.25496,0.007280000000000001,1.2549811154000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.23,0.0,1.23,1.2236,0.3148,1.2634460812000001,0.6336,0.18480000000000002,0.66,0.59,0.13,0.6041522987
2020-11-07 21:00:00,1.184,0.007,1.1840206924,0.024,0.007,0.025,1.16,0.0,1.16,1.1484,0.1862,1.1633971807,0.6384000000000001,0.1862,0.665,0.51,0.0,0.51
2020-11-07 21:30:00,1.1492,0.0056,1.1492136442,0.019200000000000002,0.0056,0.02,1.13,0.0,1.13,1.0784,0.1862,1.0943568888,0.6384000000000001,0.1862,0.665,0.44,0.0,0.44
2020-11-07 22:00:00,1.074,0.007,1.0740228117,0.024,0.007,0.025,1.05,0.0,1.05,1.03456,0.055080000000000004,1.0360251927,0.63456,0.18508000000000002,0.661,0.4,-0.13,0.4205948169
2020-11-07 22:30:00,1.01784,0.00812,1.0178723889,0.027840000000000004,0.00812,0.029,0.99,0.0,0.99,0.9422400000000001,0.18732000000000001,0.9606794471000001,0.64224,0.18732000000000001,0.669,0.30000000000000004,0.0,0.30000000000000004
2020-11-07 23:00:00,0.94496,0.007280000000000001,0.9449880423,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.92,0.0,0.92,0.8574400000000001,0.18592,0.8773651463000001,0.63744,0.18592,0.664,0.22,0.0,0.22
2020-11-07 23:30:00,0.8697600000000001,0.00868,0.8698033111,0.02976,0.00868,0.031,0.84,0.0,0.84,0.8112800000000001,0.05704000000000001,0.8132827307,0.6412800000000001,0.18704,0.668,0.17,-0.13,0.2140093456
2020-11-08 00:00:00,0.80976,0.00868,0.8098065201,0.02976,0.00868,0.031,0.78,0.0,0.78,0.7884,0.1862,0.8100895012,0.6384000000000001,0.1862,0.665,0.15,0.0,0.15
2020-11-08 00:30:00,0.89768,0.0022400000000000002,0.8976827948,0.007680000000000001,0.0022400000000000002,0.008,0.89,0.0,0.89,0.78456,0.055080000000000004,0.786491068,0.63456,0.18508000000000002,0.661,0.15,-0.13,0.1984943324
2020-11-08 01:00:00,1.02672,0.0019600000000000004,1.0267218708,0.00672,0.0019600000000000004,0.007,1.02,0.0,1.02,0.9464800000000001,0.05564,0.9481140227,0.63648,0.18564000000000003,0.663,0.31,-0.13,0.33615472630000004
2020-11-08 01:30:00,1.06016,0.005880000000000001,1.0601763061,0.02016,0.005880000000000001,0.021,1.04,0.0,1.04,0.98416,0.05788000000000001,0.9858605378,0.6441600000000001,0.18788000000000002,0.671,0.34,-0.13,0.3640054945
2020-11-08 02:00:00,1.04824,0.00532,1.0482534999,0.018240000000000003,0.00532,0.019,1.03,0.0,1.03,0.9522400000000001,0.05732,0.9539636261000001,0.64224,0.18732000000000001,0.669,0.31,-0.13,0.33615472630000004
