Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-08 02:30:00,1.04824,0.00532,1.0482534999,0.018240000000000003,0.00532,0.019,1.03,0.0,1.03,0.8981600000000001,0.06488000000000001,0.9005003054,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.23,-0.13,0.2641968963
2020-11-08 03:00:00,0.9926400000000001,0.00952,0.9926856501,0.03264,0.00952,0.034,0.96,0.0,0.96,0.8735200000000001,0.06936,0.8762693650000001,0.68352,0.19936,0.712,0.19,-0.13,0.2302172887
2020-11-08 03:30:00,0.9816800000000001,0.00924,0.9817234845,0.03168,0.00924,0.033,0.9500000000000001,0.0,0.9500000000000001,0.83816,0.06488000000000001,0.840667354,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.17,-0.13,0.2140093456
2020-11-08 04:00:00,0.88592,0.007560000000000001,0.885952256,0.025920000000000002,0.007560000000000001,0.027,0.86,0.0,0.86,0.8091200000000001,0.19516000000000003,0.8323236149000001,0.66912,0.19516000000000003,0.6970000000000001,0.14,0.0,0.14
2020-11-08 04:30:00,0.8734400000000001,0.003920000000000001,0.8734487964000001,0.01344,0.003920000000000001,0.014,0.86,0.0,0.86,0.812,0.066,0.8146778504000001,0.672,0.196,0.7000000000000001,0.14,-0.13,0.1910497317
2020-11-08 05:00:00,0.83208,0.00644,0.8321049213,0.022080000000000002,0.00644,0.023,0.81,0.0,0.81,0.8158400000000001,0.06712,0.8185963596,0.6758400000000001,0.19712000000000002,0.704,0.14,-0.13,0.1910497317
2020-11-08 05:30:00,0.8282400000000001,0.00532,0.8282570857,0.018240000000000003,0.00532,0.019,0.81,0.0,0.81,0.8196800000000001,0.19824000000000003,0.8433115676,0.6796800000000001,0.19824000000000003,0.708,0.14,0.0,0.14
2020-11-08 06:00:00,0.8130400000000001,0.00672,0.8130677709,0.02304,0.00672,0.024,0.79,0.0,0.79,0.8196800000000001,0.19824000000000003,0.8433115676,0.6796800000000001,0.19824000000000003,0.708,0.14,0.0,0.14
2020-11-08 06:30:00,0.89112,0.0061600000000000005,0.8911412907,0.021120000000000003,0.0061600000000000005,0.022,0.87,0.0,0.87,0.8187200000000001,0.19796000000000002,0.8423126498,0.6787200000000001,0.19796000000000002,0.707,0.14,0.0,0.14
2020-11-08 07:00:00,0.92344,0.003920000000000001,0.9234483202,0.01344,0.003920000000000001,0.014,0.91,0.0,0.91,0.8344800000000001,0.19964,0.8580285543,0.6844800000000001,0.19964,0.713,0.15,0.0,0.15
2020-11-08 07:30:00,0.97208,0.00644,0.9721013322000001,0.022080000000000002,0.00644,0.023,0.9500000000000001,0.0,0.9500000000000001,0.9006400000000001,0.19852000000000003,0.9222595079,0.68064,0.19852000000000003,0.709,0.22,0.0,0.22
2020-11-08 08:00:00,0.9611200000000001,0.0061600000000000005,0.9611397401,0.021120000000000003,0.0061600000000000005,0.022,0.9400000000000001,0.0,0.9400000000000001,0.8929600000000001,0.19628,0.914277529,0.67296,0.19628,0.7010000000000001,0.22,0.0,0.22
2020-11-08 08:30:00,1.0444,0.1342,1.0529867046,0.014400000000000001,0.004200000000000001,0.015,1.03,0.13,1.0381714695,1.032,0.34600000000000003,1.0884576243,0.672,0.196,0.7000000000000001,0.36,0.15,0.39
2020-11-08 09:00:00,1.12208,0.00644,1.1220984805,0.022080000000000002,0.00644,0.023,1.1,0.0,1.1,1.0868,0.19740000000000002,1.1045818213,0.6768000000000001,0.19740000000000002,0.705,0.41000000000000003,0.0,0.41000000000000003
2020-11-08 09:30:00,1.15592,0.007560000000000001,1.1559447219,0.025920000000000002,0.007560000000000001,0.027,1.13,0.0,1.13,1.13992,0.31956,1.1838649416,0.64992,0.18956,0.677,0.49,0.13,0.5069516742
2020-11-08 10:00:00,1.24112,0.0061600000000000005,1.2411352867,0.021120000000000003,0.0061600000000000005,0.022,1.22,0.0,1.22,1.19528,0.21404,1.2142929630000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.53,0.02,0.5303772242
2020-11-08 10:30:00,1.2488000000000001,0.008400000000000001,1.2488282508,0.028800000000000003,0.008400000000000001,0.03,1.22,0.0,1.22,1.28488,0.32684,1.3257982501,0.67488,0.19684000000000001,0.7030000000000001,0.61,0.13,0.6236986452000001
2020-11-08 11:00:00,1.2392,0.0056,1.2392126533,0.019200000000000002,0.0056,0.02,1.22,0.0,1.22,1.32832,0.33076000000000005,1.3688813681,0.68832,0.20076000000000002,0.717,0.64,0.13,0.6530696747
2020-11-08 11:30:00,1.20824,0.00532,1.2082517122,0.018240000000000003,0.00532,0.019,1.19,0.0,1.19,1.35504,0.33272,1.3952906507,0.6950400000000001,0.20272,0.724,0.66,0.13,0.6726812024000001
2020-11-08 12:00:00,1.3453600000000001,0.13448000000000002,1.3520644955,0.015360000000000002,0.0044800000000000005,0.016,1.33,0.13,1.3363382805000001,1.4616,0.32880000000000004,1.4981268304,0.6816,0.1988,0.71,0.78,0.13,0.7907591289
2020-11-08 12:30:00,1.39728,0.00504,1.3972890896,0.01728,0.00504,0.018000000000000002,1.38,0.0,1.38,1.50488,0.32684,1.5399637009,0.67488,0.19684000000000001,0.7030000000000001,0.8300000000000001,0.13,0.8401190392000001
2020-11-08 13:00:00,1.4444,0.004200000000000001,1.4444061063,0.014400000000000001,0.004200000000000001,0.015,1.43,0.0,1.43,1.5076,0.32180000000000003,1.5415618703,0.6576000000000001,0.1918,0.685,0.85,0.13,0.8598837131
2020-11-08 13:30:00,1.41152,0.00336,1.4115239991,0.01152,0.00336,0.012,1.4,0.0,1.4,1.4970400000000001,0.31872,1.530591781,0.6470400000000001,0.18872000000000003,0.674,0.85,0.13,0.8598837131
2020-11-08 14:00:00,1.3888,0.008400000000000001,1.388825403,0.028800000000000003,0.008400000000000001,0.03,1.3599999999999999,0.0,1.3599999999999999,1.43184,0.32012,1.4671886723,0.6518400000000001,0.19012,0.679,0.78,0.13,0.7907591289
2020-11-08 14:30:00,1.384,0.007,1.3840177022,0.024,0.007,0.025,1.3599999999999999,0.0,1.3599999999999999,1.33088,0.31984,1.3687728811,0.65088,0.18984,0.678,0.68,0.13,0.6923149572
2020-11-08 15:00:00,1.36688,0.007840000000000001,1.3669024837000001,0.02688,0.007840000000000001,0.028,1.34,0.0,1.34,1.26624,0.19432000000000002,1.2810636206,0.66624,0.19432000000000002,0.6940000000000001,0.6000000000000001,0.0,0.6000000000000001
2020-11-08 15:30:00,1.35824,0.00532,1.3582504187,0.018240000000000003,0.00532,0.019,1.34,0.0,1.34,1.29488,0.19684000000000001,1.3097557788,0.67488,0.19684000000000001,0.7030000000000001,0.62,0.0,0.62
2020-11-08 16:00:00,1.37496,0.007280000000000001,1.3749792726,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.35,0.0,1.35,1.31392,0.32656,1.3538933488,0.6739200000000001,0.19656,0.7020000000000001,0.64,0.13,0.6530696747
2020-11-08 16:30:00,1.4692,0.0056,1.4692106724,0.019200000000000002,0.0056,0.02,1.45,0.0,1.45,1.4568,0.19740000000000002,1.4701132609,0.6768000000000001,0.19740000000000002,0.705,0.78,0.0,0.78
2020-11-08 17:00:00,1.5863200000000002,0.00476,1.5863271415,0.01632,0.00476,0.017,1.57,0.0,1.57,1.56392,0.32656,1.5976505250000002,0.6739200000000001,0.19656,0.7020000000000001,0.89,0.13,0.8994442729000001
2020-11-08 17:30:00,1.70632,0.00476,1.7063266393,0.01632,0.00476,0.017,1.69,0.0,1.69,1.7066400000000002,0.32152000000000003,1.7366620857,0.65664,0.19152000000000002,0.684,1.05,0.13,1.0580170131
2020-11-08 18:00:00,1.70112,0.13616,1.7065605175,0.021120000000000003,0.0061600000000000005,0.022,1.6800000000000002,0.13,1.685022255,1.66392,0.32656,1.6956624664,0.6739200000000001,0.19656,0.7020000000000001,0.99,0.13,0.9984988733000001
2020-11-08 18:30:00,1.584,0.137,1.5899135197,0.024,0.007,0.025,1.56,0.13,1.5654072952,1.58104,0.32572,1.6142431663,0.6710400000000001,0.19572,0.6990000000000001,0.91,0.13,0.9192388155000001
2020-11-08 19:00:00,1.48824,0.13532000000000002,1.494379403,0.018240000000000003,0.00532,0.019,1.47,0.13,1.475737104,1.49912,0.32516,1.5339784223000001,0.66912,0.19516000000000003,0.6970000000000001,0.8300000000000001,0.13,0.8401190392000001
2020-11-08 19:30:00,1.40304,0.13672,1.4096856387,0.02304,0.00672,0.024,1.38,0.13,1.3861096638000001,1.39992,0.31956,1.4359298729,0.64992,0.18956,0.677,0.75,0.13,0.7611832894
2020-11-08 20:00:00,1.3192,0.0056,1.3192118859,0.019200000000000002,0.0056,0.02,1.3,0.0,1.3,1.3060800000000001,0.22844000000000003,1.3259071612,0.6460800000000001,0.18844000000000002,0.673,0.66,0.04,0.6612110102000001
2020-11-08 20:30:00,1.23728,0.00504,1.2372902651,0.01728,0.00504,0.018000000000000002,1.22,0.0,1.22,1.18568,0.19124000000000002,1.2010036636,0.65568,0.19124000000000002,0.683,0.53,0.0,0.53
2020-11-08 21:00:00,1.1592,0.0056,1.1592135265,0.019200000000000002,0.0056,0.02,1.1400000000000001,0.0,1.1400000000000001,1.12528,0.15404,1.1357743614,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.46,-0.04,0.4617358552
2020-11-08 21:30:00,1.07304,0.00672,1.0730610421,0.02304,0.00672,0.024,1.05,0.0,1.05,1.0524,0.1932,1.0699869158,0.6624,0.1932,0.6900000000000001,0.39,0.0,0.39
2020-11-08 22:00:00,1.00304,0.00672,1.0030625105,0.02304,0.00672,0.024,0.98,0.0,0.98,0.9814400000000001,0.06292,0.9834548287,0.66144,0.19292,0.6890000000000001,0.32,-0.13,0.3453983208
2020-11-08 22:30:00,0.9501600000000001,0.005880000000000001,0.9501781938,0.02016,0.005880000000000001,0.021,0.93,0.0,0.93,0.9024000000000001,0.0632,0.9046104134,0.6624,0.1932,0.6900000000000001,0.24,-0.13,0.2729468813
2020-11-08 23:00:00,0.8797600000000001,0.00868,0.8798028188,0.02976,0.00868,0.031,0.85,0.0,0.85,0.8076,0.0618,0.8099611102000001,0.6576000000000001,0.1918,0.685,0.15,-0.13,0.1984943324
2020-11-08 23:30:00,0.81264,0.00952,0.8126957610000001,0.03264,0.00952,0.034,0.78,0.0,0.78,0.79224,0.05732,0.7943108963000001,0.64224,0.18732000000000001,0.669,0.15,-0.13,0.1984943324
2020-11-09 00:00:00,0.8078400000000001,0.00812,0.8078808080000001,0.027840000000000004,0.00812,0.029,0.78,0.0,0.78,0.7799200000000001,0.05956,0.7821908974,0.64992,0.18956,0.677,0.13,-0.13,0.1838477631
2020-11-09 00:30:00,0.86536,0.0044800000000000005,0.8653715965000001,0.015360000000000002,0.0044800000000000005,0.016,0.85,0.0,0.85,0.8085600000000001,0.06208,0.8109397018000001,0.65856,0.19208000000000003,0.686,0.15,-0.13,0.1984943324
2020-11-09 01:00:00,0.9815200000000001,0.00336,0.9815257511000001,0.01152,0.00336,0.012,0.97,0.0,0.97,0.862,0.066,0.8645229899,0.672,0.196,0.7000000000000001,0.19,-0.13,0.2302172887
2020-11-09 01:30:00,1.04152,0.00336,1.0415254198,0.01152,0.00336,0.012,1.03,0.0,1.03,0.9268000000000001,0.0674,0.9292475451000001,0.6768000000000001,0.19740000000000002,0.705,0.25,-0.13,0.2817800561
2020-11-09 02:00:00,0.9815200000000001,0.00336,0.9815257511000001,0.01152,0.00336,0.012,0.97,0.0,0.97,0.9058400000000001,0.06712,0.9083232905,0.6758400000000001,0.19712000000000002,0.704,0.23,-0.13,0.2641968963
2020-11-09 02:30:00,0.9724800000000001,0.0036400000000000004,0.9724868122,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.96,0.0,0.96,0.8568,0.0674,0.8594469152,0.6768000000000001,0.19740000000000002,0.705,0.18,-0.13,0.2220360331
2020-11-09 03:00:00,0.9159200000000001,0.007560000000000001,0.9159511996,0.025920000000000002,0.007560000000000001,0.027,0.89,0.0,0.89,0.8287200000000001,0.06796,0.8315018942,0.6787200000000001,0.19796000000000002,0.707,0.15,-0.13,0.1984943324
2020-11-09 03:30:00,0.8997600000000001,0.00868,0.8998018671,0.02976,0.00868,0.031,0.87,0.0,0.87,0.8248800000000001,0.19684000000000001,0.848040683,0.67488,0.19684000000000001,0.7030000000000001,0.15,0.0,0.15
2020-11-09 04:00:00,0.8497600000000001,0.00868,0.8498043304,0.02976,0.00868,0.031,0.8200000000000001,0.0,0.8200000000000001,0.8139200000000001,0.19656,0.8373180996,0.6739200000000001,0.19656,0.7020000000000001,0.14,0.0,0.14
2020-11-09 04:30:00,0.8430400000000001,0.00672,0.8430667826,0.02304,0.00672,0.024,0.8200000000000001,0.0,0.8200000000000001,0.8168000000000001,0.19740000000000002,0.8403148220000001,0.6768000000000001,0.19740000000000002,0.705,0.14,0.0,0.14
2020-11-09 05:00:00,0.8301600000000001,-0.12412000000000001,0.8393875148000001,0.02016,0.005880000000000001,0.021,0.81,-0.13,0.8203657721000001,0.67488,0.06684000000000001,0.6781818340000001,0.67488,0.19684000000000001,0.7030000000000001,0.0,-0.13,0.13
2020-11-09 05:30:00,0.85096,0.00028000000000000003,0.8509600461,0.0009600000000000001,0.00028000000000000003,0.001,0.85,0.0,0.85,0.80776,0.06768,0.8105904021,0.67776,0.19768000000000002,0.706,0.13,-0.13,0.1838477631
2020-11-09 06:00:00,0.9009600000000001,0.00028000000000000003,0.9009600435,0.0009600000000000001,0.00028000000000000003,0.001,0.9,0.0,0.9,0.8058400000000001,0.19712000000000002,0.8295989392,0.6758400000000001,0.19712000000000002,0.704,0.13,0.0,0.13
2020-11-09 06:30:00,1.07,0.0,1.07,0.0,0.0,0.0,1.07,0.0,1.07,0.86584,0.19712000000000002,0.887995045,0.6758400000000001,0.19712000000000002,0.704,0.19,0.0,0.19
2020-11-09 07:00:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.97584,0.32712,1.0292090167,0.6758400000000001,0.19712000000000002,0.704,0.30000000000000004,0.13,0.3269556545
2020-11-09 07:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.18776,0.32768,1.2321314865,0.67776,0.19768000000000002,0.706,0.51,0.13,0.5263078947000001
2020-11-09 08:00:00,1.34096,-0.12972,1.3472197297,0.0009600000000000001,0.00028000000000000003,0.001,1.34,-0.13,1.3462912018,1.19584,0.32712,1.2397744956,0.6758400000000001,0.19712000000000002,0.704,0.52,0.13,0.5360037313
2020-11-09 08:30:00,1.3109600000000001,-0.12972,1.3173622888,0.0009600000000000001,0.00028000000000000003,0.001,1.31,-0.13,1.3164345787,1.2668,0.3274,1.308423861,0.6768000000000001,0.19740000000000002,0.705,0.59,0.13,0.6041522987
2020-11-09 09:00:00,1.42,-0.13,1.4259382876,0.0,0.0,0.0,1.42,-0.13,1.4259382876,1.20488,0.34684000000000004,1.2538077205,0.67488,0.19684000000000001,0.7030000000000001,0.53,0.15,0.5508175742
2020-11-09 09:30:00,1.42,-0.13,1.4259382876,0.0,0.0,0.0,1.42,-0.13,1.4259382876,1.1866400000000001,0.36152,1.2404882910000001,0.65664,0.19152000000000002,0.684,0.53,0.17,0.5565968020000001
2020-11-09 10:00:00,1.42672,-0.12804000000000001,1.4324539085,0.00672,0.0019600000000000004,0.007,1.42,-0.13,1.4259382876,1.17528,0.34404,1.2246005879,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.51,0.15,0.5316013544
2020-11-09 10:30:00,1.46536,-0.12552000000000002,1.4707260792,0.015360000000000002,0.0044800000000000005,0.016,1.45,-0.13,1.4558159224,1.18776,0.34768000000000004,1.2376005818,0.67776,0.19768000000000002,0.706,0.51,0.15,0.5316013544
2020-11-09 11:00:00,1.46576,-0.12832000000000002,1.4713661679,0.00576,0.00168,0.006,1.46,-0.13,1.4657762449,1.19968,0.34824000000000005,1.2492010247,0.6796800000000001,0.19824000000000003,0.708,0.52,0.15,0.5412023651
2020-11-09 11:30:00,1.46672,-0.12804000000000001,1.4722981356,0.00672,0.0019600000000000004,0.007,1.46,-0.13,1.4657762449,1.172,0.34600000000000003,1.2220065466,0.672,0.196,0.7000000000000001,0.5,0.15,0.5220153254000001
2020-11-09 12:00:00,1.43344,-0.12608,1.438974079,0.01344,0.003920000000000001,0.014,1.42,-0.13,1.4259382876,1.262,0.34600000000000003,1.3085717405000001,0.672,0.196,0.7000000000000001,0.59,0.15,0.6087692502000001
2020-11-09 12:30:00,1.45728,-0.12496000000000002,1.4626277722,0.01728,0.00504,0.018000000000000002,1.44,-0.13,1.4458561478,1.20816,0.33488,1.2537125667,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.54,0.14,0.5578530272000001
2020-11-09 13:00:00,1.47728,-0.12496000000000002,1.4825556313,0.01728,0.00504,0.018000000000000002,1.46,-0.13,1.4657762449,1.24816,0.33488,1.29230337,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.58,0.14,0.5966573556
2020-11-09 13:30:00,1.4144,-0.21580000000000002,1.4307679756,0.014400000000000001,0.004200000000000001,0.015,1.4,-0.22,1.417180299,1.25776,0.34768000000000004,1.3049297299,0.67776,0.19768000000000002,0.706,0.58,0.15,0.599082632
2020-11-09 14:00:00,1.39784,-0.13188,1.4040473639,0.027840000000000004,0.00812,0.029,1.37,-0.14,1.3771347066000001,1.19104,0.32572,1.2347752022,0.6710400000000001,0.19572,0.6990000000000001,0.52,0.13,0.5360037313
2020-11-09 14:30:00,1.40784,-0.18188000000000001,1.4195399959000001,0.027840000000000004,0.00812,0.029,1.38,-0.19,1.3930183057,1.12584,0.32712,1.1724006141,0.6758400000000001,0.19712000000000002,0.704,0.45,0.13,0.46840153710000004
2020-11-09 15:00:00,1.37784,-0.16188000000000002,1.3873169068,0.027840000000000004,0.00812,0.029,1.35,-0.17,1.3606616038000001,1.1219999999999999,0.326,1.1684006162,0.672,0.196,0.7000000000000001,0.45,0.13,0.46840153710000004
2020-11-09 15:30:00,1.42208,-0.12356000000000002,1.4274377745,0.022080000000000002,0.00644,0.023,1.4,-0.13,1.4060227593999999,1.14912,0.32516,1.1942385859,0.66912,0.19516000000000003,0.6970000000000001,0.48,0.13,0.4972926704
2020-11-09 16:00:00,1.4488,-0.1216,1.4538940814,0.028800000000000003,0.008400000000000001,0.03,1.42,-0.13,1.4259382876,1.25896,0.31928,1.2988148444,0.6489600000000001,0.18928,0.676,0.61,0.13,0.6236986452000001
2020-11-09 16:30:00,1.5392000000000001,-0.12440000000000001,1.5442188963999999,0.019200000000000002,0.0056,0.02,1.52,-0.13,1.5255490815,1.32744,0.31592000000000003,1.3645154451,0.63744,0.18592,0.664,0.6900000000000001,0.13,0.7021395873
2020-11-09 17:00:00,1.71784,0.00812,1.717859191,0.027840000000000004,0.00812,0.029,1.69,0.0,1.69,1.5036,0.3148,1.5362005077,0.6336,0.18480000000000002,0.66,0.87,0.13,0.8796590248
2020-11-09 17:30:00,1.8049600000000001,0.007280000000000001,1.8049746813,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.78,0.0,1.78,1.57936,0.31648000000000004,1.6107568407000001,0.63936,0.18648,0.666,0.9400000000000001,0.13,0.9489467846
2020-11-09 18:00:00,1.7830400000000002,0.00672,1.7830526633,0.02304,0.00672,0.024,1.76,0.0,1.76,1.6164800000000001,0.31564000000000003,1.6470082574,0.63648,0.18564000000000003,0.663,0.98,0.13,0.9885848471
2020-11-09 18:30:00,1.7230400000000001,0.00672,1.7230531042,0.02304,0.00672,0.024,1.7000000000000002,0.0,1.7000000000000002,1.5316800000000002,0.31424,1.563582553,0.63168,0.18424000000000001,0.658,0.9,0.13,0.9093404203000001
2020-11-09 19:00:00,1.60784,0.00812,1.6078605039,0.027840000000000004,0.00812,0.029,1.58,0.0,1.58,1.49088,0.34984000000000004,1.5313755908,0.65088,0.18984,0.678,0.84,0.16,0.8551023331000001
2020-11-09 19:30:00,1.53976,0.00868,1.5397844654,0.02976,0.00868,0.031,1.51,0.0,1.51,1.35856,0.32208000000000003,1.3962166021,0.65856,0.19208000000000003,0.686,0.7000000000000001,0.13,0.7119691005000001
2020-11-09 20:00:00,1.39304,0.00672,1.3930562085,0.02304,0.00672,0.024,1.37,0.0,1.37,1.27968,0.32824000000000003,1.3211065059,0.6796800000000001,0.19824000000000003,0.708,0.6000000000000001,0.13,0.6139218191
2020-11-09 20:30:00,1.31784,0.00812,1.3178650158,0.027840000000000004,0.00812,0.029,1.29,0.0,1.29,1.21568,0.021240000000000002,1.2158655353,0.65568,0.19124000000000002,0.683,0.56,-0.17,0.5852349955
2020-11-09 21:00:00,1.22592,0.007560000000000001,1.2259433103,0.025920000000000002,0.007560000000000001,0.027,1.2,0.0,1.2,1.1608800000000001,0.18984,1.1762999617,0.65088,0.18984,0.678,0.51,0.0,0.51
2020-11-09 21:30:00,1.14592,0.007560000000000001,1.1459449376,0.025920000000000002,0.007560000000000001,0.027,1.12,0.0,1.12,1.0924,0.32320000000000004,1.1392084972,0.6624,0.1932,0.6900000000000001,0.43,0.13,0.4492215489
2020-11-09 22:00:00,1.09208,0.00644,1.0920989882,0.022080000000000002,0.00644,0.023,1.07,0.0,1.07,1.01352,0.06936,1.0158905453,0.68352,0.19936,0.712,0.33,-0.13,0.354682957
2020-11-09 22:30:00,0.99592,0.007560000000000001,0.9959486935,0.025920000000000002,0.007560000000000001,0.027,0.97,0.0,0.97,0.9221600000000001,0.07188,0.9249571882000001,0.6921600000000001,0.20188,0.721,0.23,-0.13,0.2641968963
2020-11-09 23:00:00,0.8988,0.008400000000000001,0.8988392515,0.028800000000000003,0.008400000000000001,0.03,0.87,0.0,0.87,0.8525600000000001,0.19908,0.8754949457000001,0.6825600000000001,0.19908,0.711,0.17,0.0,0.17
2020-11-09 23:30:00,0.82208,0.00644,0.8221052244,0.022080000000000002,0.00644,0.023,0.8,0.0,0.8,0.8144800000000001,0.19964,0.8385903648,0.6844800000000001,0.19964,0.713,0.13,0.0,0.13
2020-11-10 00:00:00,0.7578400000000001,0.00812,0.7578835003000001,0.027840000000000004,0.00812,0.029,0.73,0.0,0.73,0.68352,0.06936,0.6870301303,0.68352,0.19936,0.712,0.0,-0.13,0.13
2020-11-10 00:30:00,0.7948000000000001,0.0014,0.794801233,0.0048000000000000004,0.0014,0.005,0.79,0.0,0.79,0.8096800000000001,0.06824000000000001,0.8125505523000001,0.6796800000000001,0.19824000000000003,0.708,0.13,-0.13,0.1838477631
2020-11-10 01:00:00,0.9296000000000001,0.0028,0.9296042169000001,0.009600000000000001,0.0028,0.01,0.92,0.0,0.92,0.8506400000000001,0.06852000000000001,0.8533952191,0.68064,0.19852000000000003,0.709,0.17,-0.13,0.2140093456
2020-11-10 01:30:00,1.00864,0.00252,1.008643148,0.00864,0.00252,0.009000000000000001,1.0,0.0,1.0,0.8835200000000001,0.06936,0.8862383427,0.68352,0.19936,0.712,0.2,-0.13,0.2385372088
2020-11-10 02:00:00,0.94632,0.00476,0.9463319714,0.01632,0.00476,0.017,0.93,0.0,0.93,0.9187200000000001,0.06796,0.9212301558,0.6787200000000001,0.19796000000000002,0.707,0.24,-0.13,0.2729468813
2020-11-10 02:30:00,0.9396,0.0028,0.939604172,0.009600000000000001,0.0028,0.01,0.93,0.0,0.93,0.8496800000000001,0.06824000000000001,0.8524158610000001,0.6796800000000001,0.19824000000000003,0.708,0.17,-0.13,0.2140093456
2020-11-10 03:00:00,0.88592,0.007560000000000001,0.885952256,0.025920000000000002,0.007560000000000001,0.027,0.86,0.0,0.86,0.8325600000000001,0.06908,0.8354209717000001,0.6825600000000001,0.19908,0.711,0.15,-0.13,0.1984943324
2020-11-10 03:30:00,0.8611200000000001,0.0061600000000000005,0.8611420324,0.021120000000000003,0.0061600000000000005,0.022,0.84,0.0,0.84,0.81488,0.19684000000000001,0.8383170045,0.67488,0.19684000000000001,0.7030000000000001,0.14,0.0,0.14
2020-11-10 04:00:00,0.8140000000000001,0.007,0.8140300977,0.024,0.007,0.025,0.79,0.0,0.79,0.8139200000000001,0.19656,0.8373180996,0.6739200000000001,0.19656,0.7020000000000001,0.14,0.0,0.14
2020-11-10 04:30:00,0.8053600000000001,0.0044800000000000005,0.8053724604,0.015360000000000002,0.0044800000000000005,0.016,0.79,0.0,0.79,0.67776,0.19768000000000002,0.706,0.67776,0.19768000000000002,0.706,0.0,0.0,0.0
2020-11-10 05:00:00,0.7744000000000001,0.004200000000000001,0.7744113894,0.014400000000000001,0.004200000000000001,0.015,0.76,0.0,0.76,0.8029600000000001,0.19628,0.8266018389,0.67296,0.19628,0.7010000000000001,0.13,0.0,0.13
2020-11-10 05:30:00,0.81,0.0,0.81,0.0,0.0,0.0,0.81,0.0,0.81,0.82776,0.19768000000000002,0.8510370145,0.67776,0.19768000000000002,0.706,0.15,0.0,0.15
2020-11-10 06:00:00,0.87,-0.17,0.8864536085,0.0,0.0,0.0,0.87,-0.17,0.8864536085,0.8068000000000001,0.19740000000000002,0.8305979774000001,0.6768000000000001,0.19740000000000002,0.705,0.13,0.0,0.13
2020-11-10 06:30:00,1.16,-0.17,1.1723907199,0.0,0.0,0.0,1.16,-0.17,1.1723907199,0.8539200000000001,0.34656000000000003,0.9215656244,0.6739200000000001,0.19656,0.7020000000000001,0.18,0.15,0.2343074903
2020-11-10 07:00:00,1.3,-0.17,1.3110682667,0.0,0.0,0.0,1.3,-0.17,1.3110682667,0.9972000000000001,0.3346,1.051838866,0.6672,0.19460000000000002,0.6950000000000001,0.33,0.14,0.3584689666
2020-11-10 07:30:00,1.39096,-0.12972,1.3969957051000002,0.0009600000000000001,0.00028000000000000003,0.001,1.3900000000000001,-0.13,1.396065901,1.11952,0.5823600000000001,1.2619303467,0.6595200000000001,0.19236,0.687,0.46,0.39,0.6030754513000001
2020-11-10 08:00:00,1.46,-0.13,1.4657762449,0.0,0.0,0.0,1.46,-0.13,1.4657762449,1.10088,0.32984,1.1492306992,0.65088,0.18984,0.678,0.45,0.14,0.4712748667
2020-11-10 08:30:00,1.44192,-0.12944,1.4477182046000001,0.0019200000000000003,0.0005600000000000001,0.002,1.44,-0.13,1.4458561478,1.05512,0.32816,1.1049738458,0.64512,0.18816000000000002,0.672,0.41000000000000003,0.14,0.4332435804
2020-11-10 09:00:00,1.44672,-0.12804000000000001,1.4523749516,0.00672,0.0019600000000000004,0.007,1.44,-0.13,1.4458561478,1.01472,0.34096000000000004,1.0704720454,0.6547200000000001,0.19096000000000002,0.682,0.36,0.15,0.39
2020-11-10 09:30:00,1.46672,-0.12804000000000001,1.4722981356,0.00672,0.0019600000000000004,0.007,1.46,-0.13,1.4657762449,1.04416,0.33788,1.0974666282,0.6441600000000001,0.18788000000000002,0.671,0.4,0.15,0.42720018730000003
2020-11-10 10:00:00,1.4696,-0.1272,1.4750945732,0.009600000000000001,0.0028,0.01,1.46,-0.13,1.4657762449,1.08744,0.34592,1.1411338221,0.63744,0.18592,0.664,0.45,0.16,0.4775981575
2020-11-10 10:30:00,1.40784,-0.12188000000000002,1.4131058700999999,0.027840000000000004,0.00812,0.029,1.38,-0.13,1.3861096638000001,1.07688,0.37284,1.1395965075,0.6268800000000001,0.18284,0.653,0.45,0.19,0.4884669897
2020-11-10 11:00:00,1.3478400000000001,-0.12188000000000002,1.3533393514,0.027840000000000004,0.00812,0.029,1.32,-0.13,1.3263860675,0.8676,0.3418,0.9325004021000001,0.6576000000000001,0.1918,0.685,0.21,0.15,0.25806975800000004
2020-11-10 11:30:00,1.34496,-0.13272,1.3514925083,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.32,-0.14,1.3274034805000001,0.8456800000000001,0.34124000000000004,0.9119316860000001,0.65568,0.19124000000000002,0.683,0.19,0.15,0.24207436870000001
2020-11-10 12:00:00,1.34976,-0.13132000000000002,1.3561331056,0.02976,0.00868,0.031,1.32,-0.14,1.3274034805000001,0.8908800000000001,0.33984000000000003,0.9534979811000001,0.65088,0.18984,0.678,0.24,0.15,0.283019434
2020-11-10 12:30:00,1.40552,-0.12964,1.4114860963,0.03552,0.010360000000000001,0.037,1.37,-0.14,1.3771347066000001,1.00224,0.31732000000000005,1.051273989,0.64224,0.18732000000000001,0.669,0.36,0.13,0.38275318420000004
2020-11-10 13:00:00,1.38992,-0.12544000000000002,1.3955689879,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.34,-0.14,1.3472935834,0.9210400000000001,0.34572,0.9837870705,0.6710400000000001,0.19572,0.6990000000000001,0.25,0.15,0.2915475947
2020-11-10 13:30:00,1.30856,-0.12292000000000002,1.3143205849,0.05856000000000001,0.01708,0.061,1.25,-0.14,1.2578155668,0.9024000000000001,0.3432,0.9654594761,0.6624,0.1932,0.6900000000000001,0.24,0.15,0.283019434
2020-11-10 14:00:00,1.2800799999999999,-0.11956000000000001,1.2856513524,0.07008,0.020440000000000003,0.073,1.21,-0.14,1.2180722474,0.9018400000000001,0.32012,0.9569703235,0.6518400000000001,0.19012,0.679,0.25,0.13,0.2817800561
2020-11-10 14:30:00,1.36584,-0.11788000000000001,1.37091743,0.07584,0.02212,0.079,1.29,-0.14,1.2975746607,0.8560800000000001,0.31844,0.9133876505,0.6460800000000001,0.18844000000000002,0.673,0.21,0.13,0.24698178070000001
2020-11-10 15:00:00,1.3932,-0.1174,1.3981376899,0.0432,0.0126,0.045,1.35,-0.13,1.3562448157,0.98704,0.31872,1.0372224448,0.6470400000000001,0.18872000000000003,0.674,0.34,0.13,0.3640054945
2020-11-10 15:30:00,1.4788000000000001,-0.1216,1.4837910904,0.028800000000000003,0.008400000000000001,0.03,1.45,-0.13,1.4558159224,1.02704,0.31872,1.075357429,0.6470400000000001,0.18872000000000003,0.674,0.38,0.13,0.4016217126
2020-11-10 16:00:00,1.5116800000000001,-0.12076,1.5164957633,0.03168,0.00924,0.033,1.48,-0.13,1.4856984889,1.1280000000000001,0.319,1.17223931,0.648,0.189,0.675,0.48,0.13,0.4972926704
2020-11-10 16:30:00,1.66208,-0.12356000000000002,1.6666664333,0.022080000000000002,0.00644,0.023,1.6400000000000001,-0.13,1.6451443706000002,1.24816,0.53488,1.3579396156999999,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.58,0.34,0.6723094526000001
2020-11-10 17:00:00,1.7636,0.0098,1.7636272282,0.033600000000000005,0.0098,0.035,1.73,0.0,1.73,1.48488,0.33684000000000003,1.5226062525000001,0.67488,0.19684000000000001,0.7030000000000001,0.81,0.14,0.8220097323000001
2020-11-10 17:30:00,1.8188,0.008400000000000001,1.8188193973,0.028800000000000003,0.008400000000000001,0.03,1.79,0.0,1.79,1.57416,0.32788,1.6079443398,0.6441600000000001,0.18788000000000002,0.671,0.93,0.14,0.9404786016000001
2020-11-10 18:00:00,1.80592,0.007560000000000001,1.8059358239,0.025920000000000002,0.007560000000000001,0.027,1.78,0.0,1.78,1.5924,0.3332,1.6268865972,0.6624,0.1932,0.6900000000000001,0.93,0.14,0.9404786016000001
2020-11-10 18:30:00,1.78112,0.0061600000000000005,1.7811306520999999,0.021120000000000003,0.0061600000000000005,0.022,1.76,0.0,1.76,1.5932,0.3276,1.6265325081,0.6432,0.18760000000000002,0.67,0.9500000000000001,0.14,0.9602603814
2020-11-10 19:00:00,1.6249600000000002,0.007280000000000001,1.6249763074999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6,0.0,1.6,1.55936,0.32648000000000005,1.5931706751,0.63936,0.18648,0.666,0.92,0.14,0.9305912099
2020-11-10 19:30:00,1.52496,0.007280000000000001,1.5249773769,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5,0.0,1.5,1.57936,0.32648000000000005,1.6127514378,0.63936,0.18648,0.666,0.9400000000000001,0.14,0.9503683496
2020-11-10 20:00:00,1.48208,0.00644,1.4820939916,0.022080000000000002,0.00644,0.023,1.46,0.0,1.46,1.52128,0.32704000000000005,1.5560359893,0.6412800000000001,0.18704,0.668,0.88,0.14,0.8910667764
2020-11-10 20:30:00,1.38208,0.00644,1.382095004,0.022080000000000002,0.00644,0.023,1.3599999999999999,0.0,1.3599999999999999,1.3932,0.3276,1.4311980995,0.6432,0.18760000000000002,0.67,0.75,0.14,0.7629547824
2020-11-10 21:00:00,1.2888,0.008400000000000001,1.288827374,0.028800000000000003,0.008400000000000001,0.03,1.26,0.0,1.26,1.3060800000000001,0.32844,1.3467434054,0.6460800000000001,0.18844000000000002,0.673,0.66,0.14,0.6746851117
2020-11-10 21:30:00,1.17688,0.13784000000000002,1.1849246390000001,0.02688,0.007840000000000001,0.028,1.15,0.13,1.1573245007,1.2184,0.3262,1.2613108261,0.6384000000000001,0.1862,0.665,0.58,0.14,0.5966573556
2020-11-10 22:00:00,1.11592,0.007560000000000001,1.115945608,0.025920000000000002,0.007560000000000001,0.027,1.09,0.0,1.09,1.10144,0.33292000000000005,1.1506545094,0.66144,0.19292,0.6890000000000001,0.44,0.14,0.4617358552
2020-11-10 22:30:00,1.00456,0.14008,1.0142796459,0.03456,0.01008,0.036000000000000004,0.97,0.13,0.9786725704,0.9924000000000001,0.0432,0.9933398210000001,0.6624,0.1932,0.6900000000000001,0.33,-0.15,0.3624913792
2020-11-10 23:00:00,0.9036000000000001,0.0098,0.9036531414000001,0.033600000000000005,0.0098,0.035,0.87,0.0,0.87,0.9233600000000001,0.19348,0.9434130591000001,0.6633600000000001,0.19348,0.6910000000000001,0.26,0.0,0.26
2020-11-10 23:30:00,0.8284,0.0112,0.8284757088,0.038400000000000004,0.0112,0.04,0.79,0.0,0.79,0.83472,0.06096000000000001,0.8369430088,0.6547200000000001,0.19096000000000002,0.682,0.18,-0.13,0.2220360331
2020-11-11 00:00:00,0.8112800000000001,0.01204,0.8113693364,0.041280000000000004,0.01204,0.043000000000000003,0.77,0.0,0.77,0.80144,0.19292,0.8243325785000001,0.66144,0.19292,0.6890000000000001,0.14,0.0,0.14
2020-11-11 00:30:00,0.87592,0.13756000000000002,0.8866558521000001,0.025920000000000002,0.007560000000000001,0.027,0.85,0.13,0.8598837131,0.8056800000000001,0.06124,0.8080040841,0.65568,0.19124000000000002,0.683,0.15,-0.13,0.1984943324
2020-11-11 01:00:00,0.9968800000000001,0.007840000000000001,0.9969108285,0.02688,0.007840000000000001,0.028,0.97,0.0,0.97,0.9368000000000001,0.0674,0.9392214861,0.6768000000000001,0.19740000000000002,0.705,0.26,-0.13,0.2906888371
2020-11-11 01:30:00,1.02112,0.0061600000000000005,1.0211385802,0.021120000000000003,0.0061600000000000005,0.022,1.0,0.0,1.0,0.9954400000000001,0.06992000000000001,0.9978925794000001,0.68544,0.19992000000000001,0.714,0.31,-0.13,0.33615472630000004
2020-11-11 02:00:00,0.9768800000000001,0.007840000000000001,0.9769114597,0.02688,0.007840000000000001,0.028,0.9500000000000001,0.0,0.9500000000000001,1.0116,0.1988,1.0309490773,0.6816,0.1988,0.71,0.33,0.0,0.33
2020-11-11 02:30:00,0.974,0.007,0.9740251537000001,0.024,0.007,0.025,0.9500000000000001,0.0,0.9500000000000001,0.9706400000000001,0.19852000000000003,0.9907331629,0.68064,0.19852000000000003,0.709,0.29,0.0,0.29
2020-11-11 03:00:00,0.9384,0.0112,0.9384668348,0.038400000000000004,0.0112,0.04,0.9,0.0,0.9,0.8754400000000001,0.19992000000000001,0.8979772826,0.68544,0.19992000000000001,0.714,0.19,0.0,0.19
2020-11-11 03:30:00,0.90224,0.14232,0.9133958616000001,0.04224000000000001,0.012320000000000001,0.044,0.86,0.13,0.8697700846,0.84064,0.19852000000000003,0.8637625831,0.68064,0.19852000000000003,0.709,0.16,0.0,0.16
2020-11-11 04:00:00,0.8503200000000001,0.011760000000000001,0.8504013170000001,0.04032,0.011760000000000001,0.042,0.81,0.0,0.81,0.8196800000000001,0.19824000000000003,0.8433115676,0.6796800000000001,0.19824000000000003,0.708,0.14,0.0,0.14
2020-11-11 04:30:00,0.8474400000000001,0.010920000000000001,0.8475103539000001,0.03744,0.010920000000000001,0.039,0.81,0.0,0.81,0.8244800000000001,0.19964,0.8483061947,0.6844800000000001,0.19964,0.713,0.14,0.0,0.14
2020-11-11 05:00:00,0.8136,0.0098,0.8136590195000001,0.033600000000000005,0.0098,0.035,0.78,0.0,0.78,0.6844800000000001,0.19964,0.713,0.6844800000000001,0.19964,0.713,0.0,0.0,0.0
2020-11-11 05:30:00,0.8434400000000001,0.003920000000000001,0.8434491093,0.01344,0.003920000000000001,0.014,0.8300000000000001,0.0,0.8300000000000001,0.8225600000000001,0.19908,0.8463083362,0.6825600000000001,0.19908,0.711,0.14,0.0,0.14
2020-11-11 06:00:00,0.9138400000000001,-0.16888,0.9293137253,0.0038400000000000005,0.0011200000000000001,0.004,0.91,-0.17,0.9257429449000001,0.83352,0.19936,0.8570297544000001,0.68352,0.19936,0.712,0.15,0.0,0.15
2020-11-11 06:30:00,1.18576,-0.16832000000000003,1.1976470265,0.00576,0.00168,0.006,1.18,-0.17,1.1921828719,0.9316000000000001,0.32880000000000004,0.9879210495,0.6816,0.1988,0.71,0.25,0.13,0.2817800561
2020-11-11 07:00:00,1.30248,-0.12636,1.3085950481,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.29,-0.13,1.2965338407,1.0516,0.3688,1.1143949031,0.6816,0.1988,0.71,0.37,0.17,0.4071854614
2020-11-11 07:30:00,1.4596,-0.1272,1.465132076,0.009600000000000001,0.0028,0.01,1.45,-0.13,1.4558159224,1.14736,0.34048,1.1968131015,0.6873600000000001,0.20048000000000002,0.716,0.46,0.14,0.48083261120000004
2020-11-11 08:00:00,1.46536,-0.12552000000000002,1.4707260792,0.015360000000000002,0.0044800000000000005,0.016,1.45,-0.13,1.4558159224,1.11872,0.33796000000000004,1.1686536698,0.6787200000000001,0.19796000000000002,0.707,0.44,0.14,0.4617358552
2020-11-11 08:30:00,1.4988000000000001,-0.1216,1.5037247088,0.028800000000000003,0.008400000000000001,0.03,1.47,-0.13,1.475737104,1.1448800000000001,0.33684000000000003,1.1934032847,0.67488,0.19684000000000001,0.7030000000000001,0.47000000000000003,0.14,0.4904079934
2020-11-11 09:00:00,1.5045600000000001,-0.12992,1.510158932,0.03456,0.01008,0.036000000000000004,1.47,-0.14,1.4766516177,1.13296,0.33628,1.1818132678,0.67296,0.19628,0.7010000000000001,0.46,0.14,0.48083261120000004
2020-11-11 09:30:00,1.46976,-0.13132000000000002,1.4756149227,0.02976,0.00868,0.031,1.44,-0.14,1.4467895493,1.1572,0.3446,1.2074191484,0.6672,0.19460000000000002,0.6950000000000001,0.49,0.15,0.512445119
2020-11-11 10:00:00,1.51416,-0.12712,1.5194867555,0.044160000000000005,0.01288,0.046,1.47,-0.14,1.4766516177,1.12968,0.33824000000000004,1.1792299182,0.6796800000000001,0.19824000000000003,0.708,0.45,0.14,0.4712748667
2020-11-11 10:30:00,1.46856,-0.12292000000000002,1.4736952874,0.05856000000000001,0.01708,0.061,1.4100000000000001,-0.14,1.4169333082,1.13712,0.29916000000000004,1.1758140159,0.47712000000000004,0.13916,0.497,0.66,0.16,0.6791170739
2020-11-11 11:00:00,1.52472,-0.14404,1.5315086027,0.054720000000000005,0.015960000000000002,0.057,1.47,-0.16,1.4786818454000001,1.2,0.21,1.2182364303,0.0,0.0,0.0,1.2,0.21,1.2182364303
2020-11-11 11:30:00,1.5024000000000002,-0.1318,1.5081700832,0.062400000000000004,0.0182,0.065,1.44,-0.15,1.4477914214,1.22,0.19,1.2347064428,0.0,0.0,0.0,1.22,0.19,1.2347064428
2020-11-11 12:00:00,1.5272000000000001,-0.13040000000000002,1.5327569931,0.06720000000000001,0.0196,0.07,1.46,-0.15,1.4676852524,1.13448,0.28964,1.1708698476000001,0.44448000000000004,0.12964,0.463,0.6900000000000001,0.16,0.7083078427
2020-11-11 12:30:00,1.56048,-0.13236,1.5660833311,0.060480000000000006,0.017640000000000003,0.063,1.5,-0.15,1.5074813432,1.18448,0.33964000000000005,1.2322127251000001,0.6844800000000001,0.19964,0.713,0.5,0.14,0.5192301994
2020-11-11 13:00:00,1.53952,-0.12264000000000001,1.5443970992,0.05952,0.01736,0.062,1.48,-0.14,1.4866068747,1.20296,0.33628,1.2490784603,0.67296,0.19628,0.7010000000000001,0.53,0.14,0.5481788029
2020-11-11 13:30:00,1.5041600000000002,-0.12712,1.5095220436,0.044160000000000005,0.01288,0.046,1.46,-0.14,1.4666969694,1.17872,0.33796000000000004,1.2262127874,0.6787200000000001,0.19796000000000002,0.707,0.5,0.14,0.5192301994
2020-11-11 14:00:00,1.52048,-0.12236000000000001,1.5253954897000002,0.060480000000000006,0.017640000000000003,0.063,1.46,-0.14,1.4666969694,1.1768,0.33740000000000003,1.2242128083,0.6768000000000001,0.19740000000000002,0.705,0.5,0.14,0.5192301994
2020-11-11 14:30:00,1.54624,-0.12068000000000001,1.5509422297,0.06624000000000001,0.01932,0.069,1.48,-0.14,1.4866068747,1.10584,0.33712000000000003,1.156084772,0.6758400000000001,0.19712000000000002,0.704,0.43,0.14,0.4522167622
2020-11-11 15:00:00,1.5352800000000002,-0.12096000000000001,1.5400376619,0.06528,0.01904,0.068,1.47,-0.14,1.4766516177,1.12584,0.33712000000000003,1.17523002,0.6758400000000001,0.19712000000000002,0.704,0.45,0.14,0.4712748667
2020-11-11 15:30:00,1.55144,-0.12208000000000001,1.5562357148000001,0.06144000000000001,0.017920000000000002,0.064,1.49,-0.14,1.4965627284,1.1884000000000001,0.3262,1.2323558739,0.6384000000000001,0.1862,0.665,0.55,0.14,0.5675385449
2020-11-11 16:00:00,1.62336,-0.12152,1.6279019627,0.06336,0.01848,0.066,1.56,-0.14,1.5662694531999999,1.28976,0.32368,1.3297554662,0.6297600000000001,0.18368,0.656,0.66,0.14,0.6746851117
2020-11-11 16:30:00,1.70568,-0.13376000000000002,1.7109167133,0.05568000000000001,0.01624,0.058,1.65,-0.15,1.6568041526,1.4028,0.3304,1.4411842353,0.6528,0.1904,0.68,0.75,0.14,0.7629547824
2020-11-11 17:00:00,1.808,-0.146,1.8138853326,0.048,0.014,0.05,1.76,-0.16,1.7672577627,1.6107200000000002,0.32396,1.6429756541,0.6307200000000001,0.18396,0.657,0.98,0.14,0.9899494937000001
2020-11-11 17:30:00,1.84416,0.01288,1.8442049778,0.044160000000000005,0.01288,0.046,1.8,0.0,1.8,1.6932,0.3276,1.7246008233999999,0.6432,0.18760000000000002,0.67,1.05,0.14,1.0592922165
2020-11-11 18:00:00,1.85376,0.015680000000000003,1.8538263133,0.05376,0.015680000000000003,0.056,1.8,0.0,1.8,1.63568,0.33124000000000003,1.6688825603000002,0.65568,0.19124000000000002,0.683,0.98,0.14,0.9899494937000001
2020-11-11 18:30:00,1.8700800000000002,0.020440000000000003,1.8701917014,0.07008,0.020440000000000003,0.073,1.8,0.0,1.8,1.69528,0.33404,1.7278764423,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.03,0.14,1.0394710193
2020-11-11 19:00:00,1.7710400000000002,0.020720000000000002,1.771161201,0.07104,0.020720000000000002,0.074,1.7000000000000002,0.0,1.7000000000000002,1.6424,0.3032,1.6701520889,0.6624,0.1932,0.6900000000000001,0.98,0.11,0.9861541462000001
2020-11-11 19:30:00,1.63144,0.017920000000000002,1.6315384151,0.06144000000000001,0.017920000000000002,0.064,1.57,0.0,1.57,1.50704,0.31872,1.5403739806,0.6470400000000001,0.18872000000000003,0.674,0.86,0.13,0.8697700846
2020-11-11 20:00:00,1.502,0.021,1.5021467971,0.07200000000000001,0.021,0.075,1.43,0.0,1.43,1.37896,0.31928,1.4154400023,0.6489600000000001,0.18928,0.676,0.73,0.13,0.7414849965
2020-11-11 20:30:00,1.41392,0.021560000000000003,1.4140843681,0.07392,0.021560000000000003,0.077,1.34,0.0,1.34,1.32896,0.31928,1.3667751827,0.6489600000000001,0.18928,0.676,0.68,0.13,0.6923149572
2020-11-11 21:00:00,1.30392,0.021560000000000003,1.3040982325,0.07392,0.021560000000000003,0.077,1.23,0.0,1.23,1.2356800000000001,0.32124,1.2767537742,0.65568,0.19124000000000002,0.683,0.58,0.13,0.5943904441
2020-11-11 21:30:00,1.242,0.021,1.2421775235,0.07200000000000001,0.021,0.075,1.17,0.0,1.17,1.16856,0.32208000000000003,1.212133656,0.65856,0.19208000000000003,0.686,0.51,0.13,0.5263078947000001
2020-11-11 22:00:00,1.16872,0.02296,1.1689455077,0.07872000000000001,0.02296,0.082,1.09,0.0,1.09,1.08104,0.32572,1.1290442861,0.6710400000000001,0.19572,0.6990000000000001,0.41000000000000003,0.13,0.43011626340000003
2020-11-11 22:30:00,1.05008,0.020440000000000003,1.0502789153,0.07008,0.020440000000000003,0.073,0.98,0.0,0.98,0.99816,0.23488,1.0254228396,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.33,0.04,0.33241540280000004
2020-11-11 23:00:00,0.9329600000000001,0.02128,0.9332026575000001,0.07296000000000001,0.02128,0.076,0.86,0.0,0.86,0.8456800000000001,0.06124,0.847894451,0.65568,0.19124000000000002,0.683,0.19,-0.13,0.2302172887
2020-11-11 23:30:00,0.8737600000000001,0.015680000000000003,0.8739006809000001,0.05376,0.015680000000000003,0.056,0.8200000000000001,0.0,0.8200000000000001,0.8233600000000001,0.19348,0.8457873255,0.6633600000000001,0.19348,0.6910000000000001,0.16,0.0,0.16
2020-11-12 00:00:00,0.8133600000000001,0.01848,0.8135699109000001,0.06336,0.01848,0.066,0.75,0.0,0.75,0.79856,0.06208,0.8009694126,0.65856,0.19208000000000003,0.686,0.14,-0.13,0.1910497317
2020-11-12 00:30:00,0.87992,0.014560000000000002,0.8800404536,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.8300000000000001,0.0,0.8300000000000001,0.8124,0.32320000000000004,0.8743294574,0.6624,0.1932,0.6900000000000001,0.15,0.13,0.1984943324
2020-11-12 01:00:00,1.01568,0.01624,1.0158098247,0.05568000000000001,0.01624,0.058,0.96,0.0,0.96,0.9137600000000001,0.060680000000000005,0.91577257,0.65376,0.19068000000000002,0.681,0.26,-0.13,0.2906888371
2020-11-12 01:30:00,1.08184,0.015120000000000001,1.0819456548,0.051840000000000004,0.015120000000000001,0.054,1.03,0.0,1.03,0.9637600000000001,0.01068,0.9638191739,0.65376,0.19068000000000002,0.681,0.31,-0.18,0.3584689666
2020-11-12 02:00:00,1.00376,0.015680000000000003,1.0038824632,0.05376,0.015680000000000003,0.056,0.9500000000000001,0.0,0.9500000000000001,0.9352800000000001,0.06404,0.9374698928,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.27,-0.13,0.2996664813
2020-11-12 02:30:00,1.00456,0.01008,1.0046105713,0.03456,0.01008,0.036000000000000004,0.97,0.0,0.97,0.8954400000000001,0.19992000000000001,0.9174861307000001,0.68544,0.19992000000000001,0.714,0.21,0.0,0.21
2020-11-12 03:00:00,0.9436,0.0098,0.9436508888,0.033600000000000005,0.0098,0.035,0.91,0.0,0.91,0.86872,0.19796000000000002,0.8909896745,0.6787200000000001,0.19796000000000002,0.707,0.19,0.0,0.19
2020-11-12 03:30:00,0.9418400000000001,0.015120000000000001,0.941961358,0.051840000000000004,0.015120000000000001,0.054,0.89,0.0,0.89,0.8224,0.1932,0.8447887310000001,0.6624,0.1932,0.6900000000000001,0.16,0.0,0.16
2020-11-12 04:00:00,0.898,0.014,0.8981091248,0.048,0.014,0.05,0.85,0.0,0.85,0.8024,0.1932,0.8253314486000001,0.6624,0.1932,0.6900000000000001,0.14,0.0,0.14
2020-11-12 04:30:00,0.8760800000000001,0.01344,0.8761830859,0.04608,0.01344,0.048,0.8300000000000001,0.0,0.8300000000000001,0.7860800000000001,0.18844000000000002,0.8083510376,0.6460800000000001,0.18844000000000002,0.673,0.14,0.0,0.14
2020-11-12 05:00:00,0.85304,0.00672,0.8530664687,0.02304,0.00672,0.024,0.8300000000000001,0.0,0.8300000000000001,0.7323200000000001,0.17276000000000002,0.7524218232000001,0.5923200000000001,0.17276000000000002,0.617,0.14,0.0,0.14
2020-11-12 05:30:00,0.8796,0.0028,0.8796044566000001,0.009600000000000001,0.0028,0.01,0.87,0.0,0.87,0.7265600000000001,0.17108,0.7464300369,0.5865600000000001,0.17108,0.611,0.14,0.0,0.14
2020-11-12 06:00:00,0.9730400000000001,-0.16328,0.9866444142,0.02304,0.00672,0.024,0.9500000000000001,-0.17,0.9650906693,0.8291200000000001,0.16016000000000002,0.8444472748,0.54912,0.16016000000000002,0.5720000000000001,0.28,0.0,0.28
2020-11-12 06:30:00,1.22536,0.0044800000000000005,1.2253681896,0.015360000000000002,0.0044800000000000005,0.016,1.21,0.0,1.21,0.9478400000000001,0.14812,0.9593436298,0.5078400000000001,0.14812,0.529,0.44,0.0,0.44
2020-11-12 07:00:00,1.3638400000000002,0.0011200000000000001,1.3638404599,0.0038400000000000005,0.0011200000000000001,0.004,1.3599999999999999,0.0,1.3599999999999999,1.05712,0.13916,1.0662402168,0.47712000000000004,0.13916,0.497,0.58,0.0,0.58
2020-11-12 07:30:00,1.50248,-0.13636,1.5086550964,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.49,-0.14,1.4965627284,1.22752,0.27636000000000005,1.2582448887,0.46752000000000005,0.13636,0.487,0.76,0.14,0.7727871635
2020-11-12 08:00:00,1.55288,-0.13916,1.5591028831,0.00288,0.00084,0.003,1.55,-0.14,1.5563097378,1.25824,0.28532,1.2901842504,0.49824,0.14532,0.519,0.76,0.14,0.7727871635
2020-11-12 08:30:00,1.55384,-0.14888,1.5609561173,0.0038400000000000005,0.0011200000000000001,0.004,1.55,-0.15,1.5572411501999999,1.19608,0.29344000000000003,1.231549593,0.52608,0.15344000000000002,0.548,0.67,0.14,0.6844705983
2020-11-12 09:00:00,1.56016,-0.14412,1.5668024126,0.02016,0.005880000000000001,0.021,1.54,-0.15,1.5472879499,1.1476,0.3068,1.1879023529000001,0.5376000000000001,0.1568,0.56,0.61,0.15,0.628171951
2020-11-12 09:30:00,1.52168,-0.14076000000000002,1.528176495,0.03168,0.00924,0.033,1.49,-0.15,1.4975313018,1.03512,0.30316000000000004,1.0786006675,0.52512,0.15316000000000002,0.547,0.51,0.15,0.5316013544
2020-11-12 10:00:00,1.48456,-0.13992000000000002,1.4911391618,0.03456,0.01008,0.036000000000000004,1.45,-0.15,1.4577379737,0.9977600000000001,0.31268,1.0456069051,0.55776,0.16268000000000002,0.581,0.44,0.15,0.464865572
2020-11-12 10:30:00,1.42032,-0.11824000000000001,1.4252331739000001,0.04032,0.011760000000000001,0.042,1.38,-0.13,1.3861096638000001,1.0928,0.3054,1.1346721994,0.5328,0.1554,0.555,0.56,0.15,0.5797413216
2020-11-12 11:00:00,1.39128,-0.11796000000000001,1.3962716784,0.041280000000000004,0.01204,0.043000000000000003,1.35,-0.13,1.3562448157,1.03336,0.30848000000000003,1.078421439,0.5433600000000001,0.15848,0.5660000000000001,0.49,0.15,0.512445119
2020-11-12 11:30:00,1.3784,-0.1388,1.3853707085,0.038400000000000004,0.0112,0.04,1.34,-0.15,1.3483693856,0.9784,0.2812,1.0180078585,0.5184,0.1512,0.54,0.46,0.13,0.4780167361
2020-11-12 12:00:00,1.38104,-0.11928000000000001,1.3861815177,0.07104,0.020720000000000002,0.074,1.31,-0.14,1.3174596768,1.00512,0.28316,1.0442441285,0.52512,0.15316000000000002,0.547,0.48,0.13,0.4972926704
2020-11-12 12:30:00,1.50896,-0.12572,1.5141881653,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.46,-0.14,1.4666969694,1.16688,0.27784000000000003,1.1995015632000001,0.50688,0.14784,0.528,0.66,0.13,0.6726812024000001
2020-11-12 13:00:00,1.51472,-0.12404000000000001,1.5197903145,0.054720000000000005,0.015960000000000002,0.057,1.46,-0.14,1.4666969694,1.1755200000000001,0.28036,1.2084903806,0.5155200000000001,0.15036000000000002,0.537,0.66,0.13,0.6726812024000001
2020-11-12 13:30:00,1.49664,-0.12348,1.5017252078999999,0.05664,0.01652,0.059000000000000004,1.44,-0.14,1.4467895493,1.19032,0.28176,1.2232131458,0.52032,0.15176,0.542,0.67,0.13,0.6824954212000001
2020-11-12 14:00:00,1.4276,-0.1232,1.4329061379,0.057600000000000005,0.016800000000000002,0.06,1.37,-0.14,1.3771347066000001,1.16304,0.27672,1.1955065872,0.50304,0.14672000000000002,0.524,0.66,0.13,0.6726812024000001
2020-11-12 14:30:00,1.51952,-0.12264000000000001,1.5244610851,0.05952,0.01736,0.062,1.46,-0.14,1.4666969694,1.16688,0.27784000000000003,1.1995015632000001,0.50688,0.14784,0.528,0.66,0.13,0.6726812024000001
2020-11-12 15:00:00,1.52048,-0.12236000000000001,1.5253954897000002,0.060480000000000006,0.017640000000000003,0.063,1.46,-0.14,1.4666969694,1.1826400000000001,0.27952000000000005,1.2152237654,0.5126400000000001,0.14952000000000001,0.534,0.67,0.13,0.6824954212000001
2020-11-12 15:30:00,1.55128,-0.12796000000000002,1.5565485537,0.041280000000000004,0.01204,0.043000000000000003,1.51,-0.14,1.5164761785,1.21744,0.28092,1.2494303502,0.51744,0.15092,0.539,0.7000000000000001,0.13,0.7119691005000001
2020-11-12 16:00:00,1.6,-0.14,1.606113321,0.0,0.0,0.0,1.6,-0.14,1.606113321,1.30376,0.28568000000000005,1.3346921742,0.53376,0.15568,0.556,0.77,0.13,0.7808969202
2020-11-12 16:30:00,1.744,-0.133,1.7490640354,0.024,0.007,0.025,1.72,-0.14,1.7256882685,1.3324,0.2882,1.3632127494000001,0.5424,0.1582,0.5650000000000001,0.79,0.13,0.800624756
2020-11-12 17:00:00,1.8318400000000001,-0.12488,1.8360917188,0.051840000000000004,0.015120000000000001,0.054,1.78,-0.14,1.7854971297,1.5924,0.2882,1.618269755,0.5424,0.1582,0.5650000000000001,1.05,0.13,1.0580170131
2020-11-12 17:30:00,1.85528,0.01904,1.8553776974,0.06528,0.01904,0.068,1.79,0.0,1.79,1.70344,0.27392,1.7253231581000001,0.49344000000000005,0.14392000000000002,0.514,1.21,0.13,1.2169634341
