Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-12 18:00:00,1.8647200000000002,0.015960000000000002,1.8647882990000002,0.054720000000000005,0.015960000000000002,0.057,1.81,0.0,1.81,1.74648,0.28064,1.7688841681,0.51648,0.15064000000000002,0.538,1.23,0.13,1.2368508398
2020-11-12 18:30:00,1.83568,0.01624,1.8357518351,0.05568000000000001,0.01624,0.058,1.78,0.0,1.78,1.74592,0.27756000000000003,1.7678450724,0.50592,0.14756000000000002,0.527,1.24,0.13,1.2467958935
2020-11-12 19:00:00,1.7624,0.0182,1.7624939716,0.062400000000000004,0.0182,0.065,1.7000000000000002,0.0,1.7000000000000002,1.67664,0.28652,1.7009454430000002,0.53664,0.15652000000000002,0.559,1.1400000000000001,0.13,1.1473883388
2020-11-12 19:30:00,1.6547200000000002,0.015960000000000002,1.6547969664000002,0.054720000000000005,0.015960000000000002,0.057,1.6,0.0,1.6,1.51104,0.29072000000000003,1.5387527417,0.5510400000000001,0.16072,0.5740000000000001,0.96,0.13,0.9687620967
2020-11-12 20:00:00,1.5328,0.0154,1.5328773597,0.0528,0.0154,0.055,1.48,0.0,1.48,1.45776,0.29268000000000005,1.4868509676000001,0.55776,0.16268000000000002,0.581,0.9,0.13,0.9093404203000001
2020-11-12 20:30:00,1.45952,0.01736,1.4596232391,0.05952,0.01736,0.062,1.4,0.0,1.4,1.3287200000000001,0.29296,1.3606330879000001,0.55872,0.16296000000000002,0.582,0.77,0.13,0.7808969202
2020-11-12 21:00:00,1.3722400000000001,0.012320000000000001,1.3722953035,0.04224000000000001,0.012320000000000001,0.044,1.33,0.0,1.33,1.21776,0.29268000000000005,1.2524380224,0.55776,0.16268000000000002,0.581,0.66,0.13,0.6726812024000001
2020-11-12 21:30:00,1.26224,0.012320000000000001,1.2623001228000001,0.04224000000000001,0.012320000000000001,0.044,1.22,0.0,1.22,1.14776,0.29268000000000005,1.1844891726,0.55776,0.16268000000000002,0.581,0.59,0.13,0.6041522987
2020-11-12 22:00:00,1.19184,0.015120000000000001,1.1919359043,0.051840000000000004,0.015120000000000001,0.054,1.1400000000000001,0.0,1.1400000000000001,1.0712,0.29660000000000003,1.1115039361,0.5712,0.1666,0.595,0.5,0.13,0.5166236541
2020-11-12 22:30:00,1.07992,0.014560000000000002,1.080018148,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.03,0.0,1.03,0.9652000000000001,0.0436,0.9661842474000001,0.5952000000000001,0.1736,0.62,0.37,-0.13,0.392173431
2020-11-12 23:00:00,0.9672000000000001,0.0196,0.9673985735,0.06720000000000001,0.0196,0.07,0.9,0.0,0.9,0.8657600000000001,0.17668,0.8836040969000001,0.6057600000000001,0.17668,0.631,0.26,0.0,0.26
2020-11-12 23:30:00,0.8829600000000001,0.02128,0.8832163948,0.07296000000000001,0.02128,0.076,0.81,0.0,0.81,0.79808,0.30444000000000004,0.8541752748,0.5980800000000001,0.17444,0.623,0.2,0.13,0.2385372088
2020-11-13 00:00:00,0.8916000000000001,0.0238,0.8919175971000001,0.0816,0.0238,0.085,0.81,0.0,0.81,0.76344,0.17892000000000002,0.7841256277,0.6134400000000001,0.17892000000000002,0.639,0.15,0.0,0.15
2020-11-13 00:30:00,0.9358400000000001,0.02212,0.9361013834,0.07584,0.02212,0.079,0.86,0.0,0.86,0.7788,0.1834,0.8001031184,0.6288,0.1834,0.655,0.15,0.0,0.15
2020-11-13 01:00:00,1.03144,0.017920000000000002,1.0315956572,0.06144000000000001,0.017920000000000002,0.064,0.97,0.0,0.97,0.89112,0.18116000000000002,0.9093480082000001,0.62112,0.18116000000000002,0.647,0.27,0.0,0.27
2020-11-13 01:30:00,1.0828,0.0154,1.0829095068,0.0528,0.0154,0.055,1.03,0.0,1.03,0.95264,0.054520000000000006,0.9541988262000001,0.6326400000000001,0.18452000000000002,0.659,0.32,-0.13,0.3453983208
2020-11-13 02:00:00,1.06856,0.01708,1.0686964957,0.05856000000000001,0.01708,0.061,1.01,0.0,1.01,0.8892,0.1806,0.9073549471000001,0.6192000000000001,0.1806,0.645,0.27,0.0,0.27
2020-11-13 02:30:00,1.06856,0.01708,1.0686964957,0.05856000000000001,0.01708,0.061,1.01,0.0,1.01,0.90712,0.17416,0.923687393,0.5971200000000001,0.17416,0.622,0.31,0.0,0.31
2020-11-13 03:00:00,0.9900800000000001,0.020440000000000003,0.9902909673,0.07008,0.020440000000000003,0.073,0.92,0.0,0.92,0.86016,0.18088,0.8789725821000001,0.62016,0.18088,0.646,0.24,0.0,0.24
2020-11-13 03:30:00,0.9716,0.0238,0.9718914548,0.0816,0.0238,0.085,0.89,0.0,0.89,0.8144,0.1792,0.8338824857,0.6144000000000001,0.1792,0.64,0.2,0.0,0.2
2020-11-13 04:00:00,0.9100800000000001,0.020440000000000003,0.9103095078000001,0.07008,0.020440000000000003,0.073,0.84,0.0,0.84,0.79168,0.18424000000000001,0.8128355307,0.63168,0.18424000000000001,0.658,0.16,0.0,0.16
2020-11-13 04:30:00,0.91856,0.01708,0.9187187818,0.05856000000000001,0.01708,0.061,0.86,0.0,0.86,0.7870400000000001,0.18872000000000003,0.8093498625000001,0.6470400000000001,0.18872000000000003,0.674,0.14,0.0,0.14
2020-11-13 05:00:00,0.86704,0.013720000000000001,0.8671485455,0.047040000000000005,0.013720000000000001,0.049,0.8200000000000001,0.0,0.8200000000000001,0.7755200000000001,0.18536000000000002,0.7973641577,0.6355200000000001,0.18536000000000002,0.662,0.14,0.0,0.14
2020-11-13 05:30:00,0.9012800000000001,0.01204,0.9013604163000001,0.041280000000000004,0.01204,0.043000000000000003,0.86,0.0,0.86,0.7668800000000001,0.18284,0.7883751645,0.6268800000000001,0.18284,0.653,0.14,0.0,0.14
2020-11-13 06:00:00,0.99472,-0.16404000000000002,1.008155246,0.054720000000000005,0.015960000000000002,0.057,0.9400000000000001,-0.18,0.9570788891,0.82096,0.30528000000000005,0.8758830972,0.60096,0.17528000000000002,0.626,0.22,0.13,0.2555386468
2020-11-13 06:30:00,1.22784,0.00812,1.2278668495,0.027840000000000004,0.00812,0.029,1.2,0.0,1.2,0.92888,0.29884000000000005,0.9757681077,0.5788800000000001,0.16884000000000002,0.603,0.35000000000000003,0.13,0.3733630941
2020-11-13 07:00:00,1.32672,-0.12804000000000001,1.332884166,0.00672,0.0019600000000000004,0.007,1.32,-0.13,1.3263860675,1.05368,0.30024,1.0956211024,0.5836800000000001,0.17024,0.608,0.47000000000000003,0.13,0.4876474136
2020-11-13 07:30:00,1.5196,-0.1272,1.5249144237999999,0.009600000000000001,0.0028,0.01,1.51,-0.13,1.5155856954,1.21888,0.29884000000000005,1.2549796014,0.5788800000000001,0.16884000000000002,0.603,0.64,0.13,0.6530696747
2020-11-13 08:00:00,1.57672,-0.16804000000000002,1.5856492046000001,0.00672,0.0019600000000000004,0.007,1.57,-0.17,1.5791770008000001,1.26672,0.32696000000000003,1.3082363701,0.60672,0.17696,0.632,0.66,0.15,0.6768308504
2020-11-13 08:30:00,1.6124800000000001,-0.16636,1.6210389878,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6,-0.17,1.6090059043,1.23032,0.33676,1.2755761835000001,0.64032,0.18676,0.667,0.59,0.15,0.6087692502000001
2020-11-13 09:00:00,1.59592,-0.16244,1.6041656398000002,0.025920000000000002,0.007560000000000001,0.027,1.57,-0.17,1.5791770008000001,1.08456,0.32508000000000004,1.1322311601,0.63456,0.18508000000000002,0.661,0.45,0.14,0.4712748667
2020-11-13 09:30:00,1.5584,-0.1588,1.5664699167,0.038400000000000004,0.0112,0.04,1.52,-0.17,1.5294770348,1.08456,0.32508000000000004,1.1322311601,0.63456,0.18508000000000002,0.661,0.45,0.14,0.4712748667
2020-11-13 10:00:00,1.55456,-0.13992000000000002,1.5608441306,0.03456,0.01008,0.036000000000000004,1.52,-0.15,1.5273833834000001,1.16152,0.32836000000000004,1.2070414243,0.6115200000000001,0.17836000000000002,0.637,0.55,0.15,0.5700877125
2020-11-13 10:30:00,1.42144,-0.12208000000000001,1.4266727726,0.06144000000000001,0.017920000000000002,0.064,1.3599999999999999,-0.14,1.3671868929,1.04384,0.31612,1.0906575081,0.60384,0.17612000000000003,0.629,0.44,0.14,0.4617358552
2020-11-13 11:00:00,1.418,-0.126,1.4235870188,0.048,0.014,0.05,1.37,-0.14,1.3771347066000001,0.9524800000000001,0.31864000000000003,1.0043652722,0.61248,0.17864000000000002,0.638,0.34,0.14,0.3676955262
2020-11-13 11:30:00,1.43456,-0.12992,1.4404310466,0.03456,0.01008,0.036000000000000004,1.4,-0.14,1.406982587,0.9227200000000001,0.30996,0.9733896445,0.58272,0.16996000000000003,0.607,0.34,0.14,0.3676955262
2020-11-13 12:00:00,1.428,-0.126,1.4335480459,0.048,0.014,0.05,1.38,-0.14,1.3870832708,1.00272,0.30996,1.0495344682,0.58272,0.16996000000000003,0.607,0.42,0.14,0.4427188724
2020-11-13 12:30:00,1.48088,-0.12516000000000002,1.4861596819,0.05088,0.01484,0.053,1.43,-0.14,1.4368368035,1.0304,0.31220000000000003,1.0766582559,0.5904,0.17220000000000002,0.615,0.44,0.14,0.4617358552
2020-11-13 13:00:00,1.51184,-0.12488,1.5169888596,0.051840000000000004,0.015120000000000001,0.054,1.46,-0.14,1.4666969694,1.08024,0.31632000000000005,1.1256006397,0.5702400000000001,0.16632000000000002,0.594,0.51,0.15,0.5316013544
2020-11-13 13:30:00,1.44664,-0.13348000000000002,1.4527849806,0.05664,0.01652,0.059000000000000004,1.3900000000000001,-0.15,1.3980700984,1.0352,0.30360000000000004,1.0788011865,0.5952000000000001,0.1736,0.62,0.44,0.13,0.4588027899
2020-11-13 14:00:00,1.3676,-0.1532,1.3761540611,0.057600000000000005,0.016800000000000002,0.06,1.31,-0.17,1.3209844814,0.976,0.298,1.0204802791,0.5760000000000001,0.168,0.6000000000000001,0.4,0.13,0.4205948169
2020-11-13 14:30:00,1.4881600000000001,-0.13012,1.4938378091,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.42,-0.15,1.4279005568,1.01736,0.29548,1.0594006796,0.5673600000000001,0.16548000000000002,0.591,0.45,0.13,0.46840153710000004
2020-11-13 15:00:00,1.52048,-0.12236000000000001,1.5253954897000002,0.060480000000000006,0.017640000000000003,0.063,1.46,-0.14,1.4666969694,1.02832,0.29576,1.0700074766,0.56832,0.16576000000000002,0.592,0.46,0.13,0.4780167361
2020-11-13 15:30:00,1.49184,-0.12488,1.4970576475000001,0.051840000000000004,0.015120000000000001,0.054,1.44,-0.14,1.4467895493,1.1431200000000001,0.29716000000000004,1.1811127804,0.5731200000000001,0.16716,0.597,0.5700000000000001,0.13,0.5846366393
2020-11-13 16:00:00,1.51224,-0.12768000000000002,1.5176205059,0.04224000000000001,0.012320000000000001,0.044,1.47,-0.14,1.4766516177,1.2448000000000001,0.3064,1.2819547574,0.6048,0.1764,0.63,0.64,0.13,0.6530696747
2020-11-13 16:30:00,1.6484,-0.1388,1.6542333571999999,0.038400000000000004,0.0112,0.04,1.6099999999999999,-0.15,1.6169724797,1.3284,0.31620000000000004,1.3655141889,0.6384000000000001,0.1862,0.665,0.6900000000000001,0.13,0.7021395873
2020-11-13 17:00:00,1.758,0.014,1.7580557443,0.048,0.014,0.05,1.71,0.0,1.71,1.50208,0.31144000000000005,1.5340271184,0.6220800000000001,0.18144000000000002,0.648,0.88,0.13,0.8895504483000001
2020-11-13 17:30:00,1.79512,0.013160000000000002,1.7951682372,0.04512,0.013160000000000002,0.047,1.75,0.0,1.75,1.6507200000000002,0.31396,1.6803116973,0.6307200000000001,0.18396,0.657,1.02,0.13,1.0282509421
2020-11-13 18:00:00,1.87648,0.01064,1.8765101652,0.036480000000000005,0.01064,0.038,1.8399999999999999,0.0,1.8399999999999999,1.6776,0.3518,1.7140901377,0.6576000000000001,0.1918,0.685,1.02,0.16,1.0324727599
2020-11-13 18:30:00,1.81744,0.010920000000000001,1.8174728058,0.03744,0.010920000000000001,0.039,1.78,0.0,1.78,1.6728,0.3504,1.709105029,0.6528,0.1904,0.68,1.02,0.16,1.0324727599
2020-11-13 19:00:00,1.6832,0.0126,1.6832471595,0.0432,0.0126,0.045,1.6400000000000001,0.0,1.6400000000000001,1.64568,0.27124000000000004,1.6678830295,0.65568,0.19124000000000002,0.683,0.99,0.08,0.9932270637
2020-11-13 19:30:00,1.5632000000000001,0.0126,1.5632507796000001,0.0432,0.0126,0.045,1.52,0.0,1.52,1.55664,0.32152000000000003,1.5894977823,0.65664,0.19152000000000002,0.684,0.9,0.13,0.9093404203000001
2020-11-13 20:00:00,1.50744,0.010920000000000001,1.5074795521,0.03744,0.010920000000000001,0.039,1.47,0.0,1.47,1.43704,0.33872,1.4764197235,0.6470400000000001,0.18872000000000003,0.674,0.79,0.15,0.8041144197000001
2020-11-13 20:30:00,1.4232,0.0126,1.4232557746,0.0432,0.0126,0.045,1.38,0.0,1.38,1.3432,0.3176,1.3802376607,0.6432,0.18760000000000002,0.67,0.7000000000000001,0.13,0.7119691005000001
2020-11-13 21:00:00,1.3432,0.0126,1.3432590964,0.0432,0.0126,0.045,1.3,0.0,1.3,1.27664,0.19152000000000002,1.2909258693,0.65664,0.19152000000000002,0.684,0.62,0.0,0.62
2020-11-13 21:30:00,1.24456,0.01008,1.2446008195,0.03456,0.01008,0.036000000000000004,1.21,0.0,1.21,1.17416,0.05788000000000001,1.1755857264,0.6441600000000001,0.18788000000000002,0.671,0.53,-0.13,0.545710546
2020-11-13 22:00:00,1.16896,0.014280000000000001,1.1690472189,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.12,0.0,1.12,1.12608,0.18844000000000002,1.141738061,0.6460800000000001,0.18844000000000002,0.673,0.48,0.0,0.48
2020-11-13 22:30:00,1.08224,0.012320000000000001,1.0823101219,0.04224000000000001,0.012320000000000001,0.044,1.04,0.0,1.04,1.0528,0.1904,1.0698784978,0.6528,0.1904,0.68,0.4,0.0,0.4
2020-11-13 23:00:00,0.98416,0.01288,0.9842442786000001,0.044160000000000005,0.01288,0.046,0.9400000000000001,0.0,0.9400000000000001,0.94608,0.31844,0.9982341409000001,0.6460800000000001,0.18844000000000002,0.673,0.30000000000000004,0.13,0.3269556545
2020-11-13 23:30:00,0.9099200000000001,0.014560000000000002,0.9100364828,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.86,0.0,0.86,0.8622400000000001,0.18732000000000001,0.8823528773,0.64224,0.18732000000000001,0.669,0.22,0.0,0.22
2020-11-14 00:00:00,0.86992,0.014560000000000002,0.8700418381,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.8200000000000001,0.0,0.8200000000000001,0.79512,0.18816000000000002,0.8170801674,0.64512,0.18816000000000002,0.672,0.15,0.0,0.15
2020-11-14 00:30:00,0.95264,0.13952,0.9628025758000001,0.03264,0.00952,0.034,0.92,0.13,0.9291393867000001,0.7932,0.18760000000000002,0.8150828179,0.6432,0.18760000000000002,0.67,0.15,0.0,0.15
2020-11-14 01:00:00,1.05976,0.00868,1.0597955463,0.02976,0.00868,0.031,1.03,0.0,1.03,0.9241600000000001,0.05788000000000001,0.9259707339000001,0.6441600000000001,0.18788000000000002,0.671,0.28,-0.13,0.30870698080000003
2020-11-14 01:30:00,1.10592,0.007560000000000001,1.1059458395,0.025920000000000002,0.007560000000000001,0.027,1.08,0.0,1.08,0.9656800000000001,0.06124,0.9676198634000001,0.65568,0.19124000000000002,0.683,0.31,-0.13,0.33615472630000004
2020-11-14 02:00:00,1.0388,0.008400000000000001,1.0388339617,0.028800000000000003,0.008400000000000001,0.03,1.01,0.0,1.01,0.9876,0.0618,0.9895317074000001,0.6576000000000001,0.1918,0.685,0.33,-0.13,0.354682957
2020-11-14 02:30:00,1.02976,0.00868,1.0297965819,0.02976,0.00868,0.031,1.0,0.0,1.0,0.9508800000000001,0.059840000000000004,0.9527610403000001,0.65088,0.18984,0.678,0.30000000000000004,-0.13,0.3269556545
2020-11-14 03:00:00,0.98416,0.01288,0.9842442786000001,0.044160000000000005,0.01288,0.046,0.9400000000000001,0.0,0.9400000000000001,0.9099200000000001,0.05956,0.9118672052000001,0.64992,0.18956,0.677,0.26,-0.13,0.2906888371
2020-11-14 03:30:00,1.00552,0.010360000000000001,1.0055733688,0.03552,0.010360000000000001,0.037,0.97,0.0,0.97,0.8589600000000001,0.18928,0.8795676211000001,0.6489600000000001,0.18928,0.676,0.21,0.0,0.21
2020-11-14 04:00:00,0.91632,0.00476,0.9163323633,0.01632,0.00476,0.017,0.9,0.0,0.9,0.8385600000000001,0.06208,0.8408548032000001,0.65856,0.19208000000000003,0.686,0.18,-0.13,0.2220360331
2020-11-14 04:30:00,0.90768,0.0022400000000000002,0.907682764,0.007680000000000001,0.0022400000000000002,0.008,0.9,0.0,0.9,0.8091200000000001,0.19516000000000003,0.8323236149000001,0.66912,0.19516000000000003,0.6970000000000001,0.14,0.0,0.14
2020-11-14 05:00:00,0.84672,0.0019600000000000004,0.8467222685,0.00672,0.0019600000000000004,0.007,0.84,0.0,0.84,0.8091200000000001,0.19516000000000003,0.8323236149000001,0.66912,0.19516000000000003,0.6970000000000001,0.14,0.0,0.14
2020-11-14 05:30:00,0.86192,0.0005600000000000001,0.8619201819000001,0.0019200000000000003,0.0005600000000000001,0.002,0.86,0.0,0.86,0.8225600000000001,0.19908,0.8463083362,0.6825600000000001,0.19908,0.711,0.14,0.0,0.14
2020-11-14 06:00:00,0.8444,0.004200000000000001,0.8444104452000001,0.014400000000000001,0.004200000000000001,0.015,0.8300000000000001,0.0,0.8300000000000001,0.81488,0.19684000000000001,0.8383170045,0.67488,0.19684000000000001,0.7030000000000001,0.14,0.0,0.14
2020-11-14 06:30:00,0.9501600000000001,0.005880000000000001,0.9501781938,0.02016,0.005880000000000001,0.021,0.93,0.0,0.93,0.8028000000000001,0.1904,0.8250696940000001,0.6528,0.1904,0.68,0.15,0.0,0.15
2020-11-14 07:00:00,0.97496,0.007280000000000001,0.9749871794,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.9500000000000001,0.0,0.9500000000000001,0.858,0.189,0.8785698606000001,0.648,0.189,0.675,0.21,0.0,0.21
2020-11-14 07:30:00,1.03496,0.007280000000000001,1.0349856038,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.01,0.0,1.01,0.92088,0.18984,0.9402442236,0.65088,0.18984,0.678,0.27,0.0,0.27
2020-11-14 08:00:00,1.06456,0.01008,1.0646077212,0.03456,0.01008,0.036000000000000004,1.03,0.0,1.03,0.9951200000000001,0.31816,1.0447437963,0.64512,0.18816000000000002,0.672,0.35000000000000003,0.13,0.3733630941
2020-11-14 08:30:00,1.14168,0.00924,1.1417173906,0.03168,0.00924,0.033,1.11,0.0,1.11,1.05608,0.31844,1.10304533,0.6460800000000001,0.18844000000000002,0.673,0.41000000000000003,0.13,0.43011626340000003
2020-11-14 09:00:00,1.20432,0.018760000000000002,1.2044661058,0.06432,0.018760000000000002,0.067,1.1400000000000001,0.0,1.1400000000000001,1.0872,0.3246,1.1346228448,0.6672,0.19460000000000002,0.6950000000000001,0.42,0.13,0.4396589587
2020-11-14 09:30:00,1.23528,0.01904,1.2354267279,0.06528,0.01904,0.068,1.17,0.0,1.17,1.19912,0.32516,1.2424241627,0.66912,0.19516000000000003,0.6970000000000001,0.53,0.13,0.545710546
2020-11-14 10:00:00,1.25144,0.017920000000000002,1.2515682961999999,0.06144000000000001,0.017920000000000002,0.064,1.19,0.0,1.19,1.1836,0.3148,1.2247481374,0.6336,0.18480000000000002,0.66,0.55,0.13,0.565154846
2020-11-14 10:30:00,1.34624,0.01932,1.3463786243,0.06624000000000001,0.01932,0.069,1.28,0.0,1.28,1.18032,0.33676,1.2274211176,0.64032,0.18676,0.667,0.54,0.15,0.5604462508
2020-11-14 11:00:00,1.3460800000000002,0.01344,1.3461470945,0.04608,0.01344,0.048,1.3,0.0,1.3,1.23512,0.32816,1.2779712047,0.64512,0.18816000000000002,0.672,0.59,0.14,0.6063827174
2020-11-14 11:30:00,1.2928,0.0154,1.2928917201,0.0528,0.0154,0.055,1.24,0.0,1.24,1.19032,0.18676,1.2048821519,0.64032,0.18676,0.667,0.55,0.0,0.55
2020-11-14 12:00:00,1.2985600000000002,0.01708,1.298672322,0.05856000000000001,0.01708,0.061,1.24,0.0,1.24,1.24704,0.28872000000000003,1.2800265622,0.6470400000000001,0.18872000000000003,0.674,0.6000000000000001,0.1,0.608276253
2020-11-14 12:30:00,1.3114400000000002,0.017920000000000002,1.3115624270000001,0.06144000000000001,0.017920000000000002,0.064,1.25,0.0,1.25,1.31744,0.33592000000000005,1.3595919976,0.63744,0.18592,0.664,0.68,0.15,0.6963476143
2020-11-14 13:00:00,1.30376,0.015680000000000003,1.3038542863,0.05376,0.015680000000000003,0.056,1.25,0.0,1.25,1.27936,0.31648000000000004,1.3179232148,0.63936,0.18648,0.666,0.64,0.13,0.6530696747
2020-11-14 13:30:00,1.27472,0.015960000000000002,1.2748199088,0.054720000000000005,0.015960000000000002,0.057,1.22,0.0,1.22,1.3003200000000001,0.18676,1.3136633511,0.64032,0.18676,0.667,0.66,0.0,0.66
2020-11-14 14:00:00,1.28104,0.020720000000000002,1.2812075554,0.07104,0.020720000000000002,0.074,1.21,0.0,1.21,1.26784,0.31312,1.3059335358,0.6278400000000001,0.18312,0.654,0.64,0.13,0.6530696747
2020-11-14 14:30:00,1.2464,0.0252,1.2466547237,0.0864,0.0252,0.09,1.16,0.0,1.16,1.24288,0.30584,1.2799565618,0.6028800000000001,0.17584000000000002,0.628,0.64,0.13,0.6530696747
2020-11-14 15:00:00,1.27968,0.02324,1.2798910110000001,0.07968,0.02324,0.083,1.2,0.0,1.2,1.18,0.17500000000000002,1.1929061153,0.6000000000000001,0.17500000000000002,0.625,0.58,0.0,0.58
2020-11-14 15:30:00,1.27376,0.015680000000000003,1.2738565068,0.05376,0.015680000000000003,0.056,1.22,0.0,1.22,1.14944,0.30192,1.1884308983,0.5894400000000001,0.17192000000000002,0.614,0.56,0.13,0.5748912941000001
2020-11-14 16:00:00,1.28336,0.01848,1.2834930463,0.06336,0.01848,0.066,1.22,0.0,1.22,1.23056,0.30808,1.2685390022,0.6105600000000001,0.17808000000000002,0.636,0.62,0.13,0.6334824386
2020-11-14 16:30:00,1.38448,0.024640000000000002,1.3846992453,0.08448000000000001,0.024640000000000002,0.088,1.3,0.0,1.3,1.3167200000000001,0.30696,1.352026627,0.60672,0.17696,0.632,0.71,0.13,0.7218032973
2020-11-14 17:00:00,1.50256,0.02408,1.5027529404000002,0.08256000000000001,0.02408,0.08600000000000001,1.42,0.0,1.42,1.45248,0.30864,1.4849096942,0.61248,0.17864000000000002,0.638,0.84,0.13,0.85
2020-11-14 17:30:00,1.58336,0.01848,1.5834678399,0.06336,0.01848,0.066,1.52,0.0,1.52,1.55688,0.31284,1.588000063,0.6268800000000001,0.18284,0.653,0.93,0.13,0.9390420651
2020-11-14 18:00:00,1.63376,0.015680000000000003,1.6338352426,0.05376,0.015680000000000003,0.056,1.58,0.0,1.58,1.56032,0.31676000000000004,1.5921480459000001,0.64032,0.18676,0.667,0.92,0.13,0.9291393867000001
2020-11-14 18:30:00,1.59376,0.14568,1.6004041989000002,0.05376,0.015680000000000003,0.056,1.54,0.13,1.5454772726,1.5086400000000002,0.30752,1.5396633398000001,0.6086400000000001,0.17752,0.634,0.9,0.13,0.9093404203000001
2020-11-14 19:00:00,1.53184,0.14512,1.5386986710000001,0.051840000000000004,0.015120000000000001,0.054,1.48,0.13,1.4856984889,1.42,0.305,1.452385968,0.6000000000000001,0.17500000000000002,0.625,0.8200000000000001,0.13,0.8302409289
2020-11-14 19:30:00,1.37512,0.14316,1.3825519158000001,0.04512,0.013160000000000002,0.047,1.33,0.13,1.3363382805000001,1.3044,0.30920000000000003,1.3405461574,0.6144000000000001,0.1792,0.64,0.6900000000000001,0.13,0.7021395873
2020-11-14 20:00:00,1.3147199999999999,0.14596,1.3227974146,0.054720000000000005,0.015960000000000002,0.057,1.26,0.13,1.2666885963,1.24728,0.31004000000000004,1.2852362429,0.61728,0.18004,0.643,0.63,0.13,0.6432728814
2020-11-14 20:30:00,1.2624,0.1482,1.2710692349000001,0.062400000000000004,0.0182,0.065,1.2,0.13,1.2070211266,1.15976,0.18368,1.1742153124999999,0.6297600000000001,0.18368,0.656,0.53,0.0,0.53
2020-11-14 21:00:00,1.17776,0.15268,1.1876151734,0.07776000000000001,0.022680000000000002,0.081,1.1,0.13,1.107655181,1.12456,0.18508000000000002,1.1396884662,0.63456,0.18508000000000002,0.661,0.49,0.0,0.49
2020-11-14 21:30:00,1.10256,0.15408000000000002,1.1132740902,0.08256000000000001,0.02408,0.08600000000000001,1.02,0.13,1.0282509421,1.05168,0.18424000000000001,1.0676962115,0.63168,0.18424000000000001,0.658,0.42,0.0,0.42
2020-11-14 22:00:00,1.06872,0.15296,1.0796106706,0.07872000000000001,0.02296,0.082,0.99,0.13,0.9984988733000001,0.9711200000000001,0.18116000000000002,0.9878729675000001,0.62112,0.18116000000000002,0.647,0.35000000000000003,0.0,0.35000000000000003
2020-11-14 22:30:00,0.9839200000000001,0.15156,0.9955244849,0.07392,0.021560000000000003,0.077,0.91,0.13,0.9192388155000001,0.9119200000000001,0.17556000000000002,0.9286653865000001,0.60192,0.17556000000000002,0.627,0.31,0.0,0.31
2020-11-14 23:00:00,0.9335200000000001,0.024360000000000003,0.9338377803000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,0.85,0.0,0.85,0.88248,0.30864,0.9348955022000001,0.61248,0.17864000000000002,0.638,0.27,0.13,0.2996664813
2020-11-14 23:30:00,0.8892800000000001,0.02604,0.8896611715,0.08928000000000001,0.02604,0.093,0.8,0.0,0.8,0.7767200000000001,0.04696,0.7781382911,0.60672,0.17696,0.632,0.17,-0.13,0.2140093456
2020-11-15 00:00:00,0.8624,0.0182,0.8625920241,0.062400000000000004,0.0182,0.065,0.8,0.0,0.8,0.7672800000000001,0.18004,0.7881199147,0.61728,0.18004,0.643,0.15,0.0,0.15
2020-11-15 00:30:00,0.90856,0.14708000000000002,0.920387853,0.05856000000000001,0.01708,0.061,0.85,0.13,0.8598837131,0.7807200000000001,0.18396,0.8021003678,0.6307200000000001,0.18396,0.657,0.15,0.0,0.15
2020-11-15 01:00:00,1.02856,0.14708000000000002,1.0390227139,0.05856000000000001,0.01708,0.061,0.97,0.13,0.9786725704,0.8778400000000001,0.05312000000000001,0.8794457345000001,0.6278400000000001,0.18312,0.654,0.25,-0.13,0.2817800561
2020-11-15 01:30:00,1.06048,0.017640000000000003,1.0606267015,0.060480000000000006,0.017640000000000003,0.063,1.0,0.0,1.0,0.95784,0.05312000000000001,0.9593118367000001,0.6278400000000001,0.18312,0.654,0.33,-0.13,0.354682957
2020-11-15 02:00:00,1.00104,0.020720000000000002,1.0012544132,0.07104,0.020720000000000002,0.074,0.93,0.0,0.93,0.9453600000000001,0.17948000000000003,0.9622466420000001,0.61536,0.17948000000000003,0.641,0.33,0.0,0.33
2020-11-15 02:30:00,1.01296,0.02128,1.0131834977,0.07296000000000001,0.02128,0.076,0.9400000000000001,0.0,0.9400000000000001,0.9204,0.17220000000000002,0.9363701191,0.5904,0.17220000000000002,0.615,0.33,0.0,0.33
2020-11-15 03:00:00,0.9333600000000001,0.01848,0.9335429288,0.06336,0.01848,0.066,0.87,0.0,0.87,0.87848,0.17164000000000001,0.8950907217,0.58848,0.17164000000000001,0.613,0.29,0.0,0.29
2020-11-15 03:30:00,0.9324,0.0182,0.9325776107,0.062400000000000004,0.0182,0.065,0.87,0.0,0.87,0.8356,0.1708,0.8528774824,0.5856,0.1708,0.61,0.25,0.0,0.25
2020-11-15 04:00:00,0.8566400000000001,0.01652,0.8567992764,0.05664,0.01652,0.059000000000000004,0.8,0.0,0.8,0.7446400000000001,0.17052,0.7639147858,0.58464,0.17052,0.609,0.16,0.0,0.16
2020-11-15 04:30:00,0.86704,0.013720000000000001,0.8671485455,0.047040000000000005,0.013720000000000001,0.049,0.8200000000000001,0.0,0.8200000000000001,0.7236800000000001,0.17024,0.7434341935000001,0.5836800000000001,0.17024,0.608,0.14,0.0,0.14
2020-11-15 05:00:00,0.82664,0.01652,0.8268050556000001,0.05664,0.01652,0.059000000000000004,0.77,0.0,0.77,0.7208800000000001,0.15484,0.7373217751000001,0.53088,0.15484,0.553,0.19,0.0,0.19
2020-11-15 05:30:00,0.82008,0.020440000000000003,0.8203346878000001,0.07008,0.020440000000000003,0.073,0.75,0.0,0.75,0.7176800000000001,0.14224,0.7316398021,0.48768000000000006,0.14224,0.508,0.23,0.0,0.23
2020-11-15 06:00:00,0.7833600000000001,0.01848,0.7835779476,0.06336,0.01848,0.066,0.72,0.0,0.72,0.7265600000000001,0.13608,0.7391936147,0.46656000000000003,0.13608,0.486,0.26,0.0,0.26
2020-11-15 06:30:00,0.8651200000000001,0.013160000000000002,0.8652200876,0.04512,0.013160000000000002,0.047,0.8200000000000001,0.0,0.8200000000000001,0.7295200000000001,0.12236000000000001,0.7397103487000001,0.41952000000000006,0.12236000000000001,0.437,0.31,0.0,0.31
2020-11-15 07:00:00,0.87704,0.013720000000000001,0.8771473080000001,0.047040000000000005,0.013720000000000001,0.049,0.8300000000000001,0.0,0.8300000000000001,0.8385600000000001,0.12208000000000001,0.8473997876,0.41856000000000004,0.12208000000000001,0.436,0.42,0.0,0.42
2020-11-15 07:30:00,0.9322400000000001,0.012320000000000001,0.9323214038000001,0.04224000000000001,0.012320000000000001,0.044,0.89,0.0,0.89,0.8828,0.12040000000000001,0.8909725024,0.4128,0.12040000000000001,0.43,0.47000000000000003,0.0,0.47000000000000003
2020-11-15 08:00:00,0.9699200000000001,0.014560000000000002,0.9700292779,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.92,0.0,0.92,0.90824,0.26032,0.9448102455,0.37824,0.11032000000000002,0.394,0.53,0.15,0.5508175742
2020-11-15 08:30:00,1.1216,0.0238,1.1218524858,0.0816,0.0238,0.085,1.04,0.0,1.04,1.01808,0.25444,1.0493934439000001,0.35808,0.10444,0.373,0.66,0.15,0.6768308504
2020-11-15 09:00:00,1.1812,0.15660000000000002,1.1915355639,0.0912,0.026600000000000002,0.095,1.09,0.13,1.09772492,1.12328,0.25304000000000004,1.1514283304,0.35328000000000004,0.10304,0.368,0.77,0.15,0.7844743463
2020-11-15 09:30:00,1.18312,0.027160000000000004,1.1834317048,0.09312000000000001,0.027160000000000004,0.097,1.09,0.0,1.09,1.11296,0.27628,1.1467391159,0.43296,0.12628,0.451,0.68,0.15,0.6963476143
2020-11-15 10:00:00,1.21176,0.02968,1.2121234261,0.10176,0.02968,0.106,1.11,0.0,1.11,1.11504,0.26272,1.145572346,0.45504000000000006,0.13272,0.47400000000000003,0.66,0.13,0.6726812024000001
2020-11-15 10:30:00,1.2308,0.029400000000000003,1.2311510874,0.1008,0.029400000000000003,0.105,1.13,0.0,1.13,1.15056,0.27308000000000004,1.1825231499,0.49056000000000005,0.14308,0.511,0.66,0.13,0.6726812024000001
2020-11-15 11:00:00,1.17792,0.028560000000000002,1.1782661838,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.08,0.0,1.08,1.06312,0.29716000000000004,1.1038696481,0.5731200000000001,0.16716,0.597,0.49,0.13,0.5069516742
2020-11-15 11:30:00,1.20888,0.02884,1.209223966,0.09888000000000001,0.02884,0.10300000000000001,1.11,0.0,1.11,1.17784,0.29812000000000005,1.2149825513,0.5078400000000001,0.14812,0.529,0.67,0.15,0.6865857558
2020-11-15 12:00:00,1.29256,0.02408,1.2927842821,0.08256000000000001,0.02408,0.08600000000000001,1.21,0.0,1.21,1.2744,0.2742,1.303564728,0.4944,0.1442,0.515,0.78,0.13,0.7907591289
2020-11-15 12:30:00,1.4077600000000001,0.022680000000000002,1.4079426835,0.07776000000000001,0.022680000000000002,0.081,1.33,0.0,1.33,1.4,0.27,1.4257980222,0.48,0.14,0.5,0.92,0.13,0.9291393867000001
2020-11-15 13:00:00,1.442,0.021,1.4421529044999999,0.07200000000000001,0.021,0.075,1.37,0.0,1.37,1.42536,0.27448,1.4515475879,0.49536,0.14448000000000003,0.516,0.93,0.13,0.9390420651
2020-11-15 13:30:00,1.47488,0.15184,1.4826754196,0.07488,0.021840000000000002,0.078,1.4,0.13,1.4060227593999999,1.41288,0.27084,1.4386049492000001,0.48288000000000003,0.14084000000000002,0.503,0.93,0.13,0.9390420651
2020-11-15 14:00:00,1.52352,0.024360000000000003,1.5237147371000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.44,0.0,1.44,1.42616,0.26888,1.4512852235,0.47616,0.13888,0.496,0.9500000000000001,0.13,0.9588534820000001
2020-11-15 14:30:00,1.3860000000000001,0.158,1.3949767023000001,0.096,0.028,0.1,1.29,0.13,1.2965338407,1.3287200000000001,0.29296,1.3606330879000001,0.55872,0.16296000000000002,0.582,0.77,0.13,0.7808969202
2020-11-15 15:00:00,1.31136,0.03248,1.3117621736,0.11136000000000001,0.03248,0.116,1.2,0.0,1.2,1.19848,0.30164,1.2358563832,0.58848,0.17164000000000001,0.613,0.61,0.13,0.6236986452000001
2020-11-15 15:30:00,1.36984,0.029120000000000004,1.3701494808999999,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.27,0.0,1.27,1.26896,0.28428000000000003,1.300413242,0.5289600000000001,0.15428,0.551,0.74,0.13,0.7513321503
2020-11-15 16:00:00,1.4162400000000002,0.01932,1.4163717732,0.06624000000000001,0.01932,0.069,1.35,0.0,1.35,1.3678400000000002,0.27812000000000003,1.3958284279,0.5078400000000001,0.14812,0.529,0.86,0.13,0.8697700846
2020-11-15 16:30:00,1.53512,0.013160000000000002,1.5351764068,0.04512,0.013160000000000002,0.047,1.49,0.0,1.49,1.5445600000000002,0.28008,1.5697485149000001,0.51456,0.15008000000000002,0.536,1.03,0.13,1.0381714695
2020-11-15 17:00:00,1.70512,0.013160000000000002,1.7051707832,0.04512,0.013160000000000002,0.047,1.6600000000000001,0.0,1.6600000000000001,1.6632,0.1526,1.6701859178,0.5232,0.1526,0.545,1.1400000000000001,0.0,1.1400000000000001
2020-11-15 17:30:00,1.84896,0.14428000000000002,1.8545807613,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.8,0.13,1.8046883387000001,1.7968000000000002,0.3124,1.8237554661000002,0.5568000000000001,0.16240000000000002,0.58,1.24,0.15,1.2490396311
2020-11-15 18:00:00,1.832,0.151,1.8382124469,0.07200000000000001,0.021,0.075,1.76,0.13,1.7647946056000001,1.8424,0.2982,1.8663764358,0.5424,0.1582,0.5650000000000001,1.3,0.14,1.3075167303
2020-11-15 18:30:00,1.7439200000000001,0.021560000000000003,1.7440532675,0.07392,0.021560000000000003,0.077,1.67,0.0,1.67,1.73008,0.30044000000000004,1.7559729497,0.55008,0.16044,0.5730000000000001,1.18,0.14,1.1882760622
2020-11-15 19:00:00,1.64064,0.15352000000000002,1.6478070275,0.08064,0.023520000000000003,0.084,1.56,0.13,1.5654072952,1.61272,0.30996,1.6422365847,0.58272,0.16996000000000003,0.607,1.03,0.14,1.0394710193
2020-11-15 19:30:00,1.53448,0.024640000000000002,1.5346778164,0.08448000000000001,0.024640000000000002,0.088,1.45,0.0,1.45,1.5056,0.3108,1.5373444637,0.5856,0.1708,0.61,0.92,0.14,0.9305912099
2020-11-15 20:00:00,1.41352,0.15436000000000002,1.4219232750000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.33,0.13,1.3363382805000001,1.45368,0.31024,1.4864166307,0.5836800000000001,0.17024,0.608,0.87,0.14,0.8811923740000001
2020-11-15 20:30:00,1.34584,0.02212,1.346021768,0.07584,0.02212,0.079,1.27,0.0,1.27,1.32272,0.30996,1.3585519497,0.58272,0.16996000000000003,0.607,0.74,0.14,0.7531268154
2020-11-15 21:00:00,1.27968,0.02324,1.2798910110000001,0.07968,0.02324,0.083,1.2,0.0,1.2,1.23656,0.17108,1.2483384958000001,0.5865600000000001,0.17108,0.611,0.65,0.0,0.65
2020-11-15 21:30:00,1.17392,0.021560000000000003,1.1741179668,0.07392,0.021560000000000003,0.077,1.1,0.0,1.1,1.22272,0.29996,1.2589758536,0.58272,0.16996000000000003,0.607,0.64,0.13,0.6530696747
2020-11-15 22:00:00,1.12144,0.14792000000000002,1.1311533937,0.06144000000000001,0.017920000000000002,0.064,1.06,0.13,1.067941946,1.1756,0.3008,1.2134727026,0.5856,0.1708,0.61,0.59,0.13,0.6041522987
2020-11-15 22:30:00,1.05528,0.14904,1.0657526918,0.06528,0.01904,0.068,0.99,0.13,0.9984988733000001,1.04576,0.17668,1.0605799357,0.6057600000000001,0.17668,0.631,0.44,0.0,0.44
2020-11-15 23:00:00,0.9420000000000001,0.021,0.9422340474,0.07200000000000001,0.021,0.075,0.87,0.0,0.87,0.934,0.312,0.9847334665,0.624,0.182,0.65,0.31,0.13,0.33615472630000004
2020-11-15 23:30:00,0.86184,0.015120000000000001,0.8619726214000001,0.051840000000000004,0.015120000000000001,0.054,0.81,0.0,0.81,0.8755200000000001,0.18536000000000002,0.8949265892,0.6355200000000001,0.18536000000000002,0.662,0.24,0.0,0.24
2020-11-16 00:00:00,0.8437600000000001,0.015680000000000003,0.8439056819,0.05376,0.015680000000000003,0.056,0.79,0.0,0.79,0.81496,0.31228,0.8727420008000001,0.6249600000000001,0.18228000000000003,0.651,0.19,0.13,0.2302172887
2020-11-16 00:30:00,0.9584,0.14120000000000002,0.9687455806,0.038400000000000004,0.0112,0.04,0.92,0.13,0.9291393867000001,0.78944,0.17192000000000002,0.8079430673,0.5894400000000001,0.17192000000000002,0.614,0.2,0.0,0.2
2020-11-16 01:00:00,1.06552,0.010360000000000001,1.0655703637,0.03552,0.010360000000000001,0.037,1.03,0.0,1.03,0.9528800000000001,0.045840000000000006,0.9539819705,0.6028800000000001,0.17584000000000002,0.628,0.35000000000000003,-0.13,0.3733630941
2020-11-16 01:30:00,1.11416,0.01288,1.1142344457,0.044160000000000005,0.01288,0.046,1.07,0.0,1.07,1.03424,0.17332,1.0486621,0.5942400000000001,0.17332,0.619,0.44,0.0,0.44
2020-11-16 02:00:00,1.07744,0.010920000000000001,1.0774953364,0.03744,0.010920000000000001,0.039,1.04,0.0,1.04,0.99248,0.04864,0.9936711730000001,0.61248,0.17864000000000002,0.638,0.38,-0.13,0.4016217126
2020-11-16 02:30:00,1.07168,0.00924,1.0717198328,0.03168,0.00924,0.033,1.04,0.0,1.04,0.9784,0.0562,0.9800127550000001,0.6384000000000001,0.1862,0.665,0.34,-0.13,0.3640054945
2020-11-16 03:00:00,1.01704,0.013720000000000001,1.0171325381,0.047040000000000005,0.013720000000000001,0.049,0.97,0.0,0.97,0.9212800000000001,0.05704000000000001,0.9230440943,0.6412800000000001,0.18704,0.668,0.28,-0.13,0.30870698080000003
2020-11-16 03:30:00,0.9873600000000001,0.025480000000000003,0.9876887161000001,0.08736000000000001,0.025480000000000003,0.091,0.9,0.0,0.9,0.8545600000000001,0.18508000000000002,0.8743725751,0.63456,0.18508000000000002,0.661,0.22,0.0,0.22
2020-11-16 04:00:00,0.92432,0.018760000000000002,0.9245103569,0.06432,0.018760000000000002,0.067,0.86,0.0,0.86,0.8212800000000001,0.18704,0.8423092069,0.6412800000000001,0.18704,0.668,0.18,0.0,0.18
2020-11-16 04:30:00,0.9060800000000001,0.01344,0.9061796731,0.04608,0.01344,0.048,0.86,0.0,0.86,0.78224,0.18732000000000001,0.8043557671,0.64224,0.18732000000000001,0.669,0.14,0.0,0.14
2020-11-16 05:00:00,0.8903200000000001,0.011760000000000001,0.8903976640000001,0.04032,0.011760000000000001,0.042,0.85,0.0,0.85,0.7807200000000001,0.18396,0.8021003678,0.6307200000000001,0.18396,0.657,0.15,0.0,0.15
2020-11-16 05:30:00,0.90536,0.0044800000000000005,0.9053710841,0.015360000000000002,0.0044800000000000005,0.016,0.89,0.0,0.89,0.7948000000000001,0.1764,0.8141400371,0.6048,0.1764,0.63,0.19,0.0,0.19
2020-11-16 06:00:00,0.9692000000000001,-0.2144,0.9926308478,0.019200000000000002,0.0056,0.02,0.9500000000000001,-0.22,0.9751410154000001,0.8330400000000001,0.18172000000000002,0.8526299314,0.62304,0.18172000000000002,0.649,0.21,0.0,0.21
2020-11-16 06:30:00,1.22632,-0.21524000000000001,1.2450658617,0.01632,0.00476,0.017,1.21,-0.22,1.2298373876,0.9688,0.3134,1.0182303276,0.6288,0.1834,0.655,0.34,0.13,0.3640054945
2020-11-16 07:00:00,1.36536,-0.12552000000000002,1.3711175004,0.015360000000000002,0.0044800000000000005,0.016,1.35,-0.13,1.3562448157,1.0836000000000001,0.3148,1.1284006381,0.6336,0.18480000000000002,0.66,0.45,0.13,0.46840153710000004
2020-11-16 07:30:00,1.45288,-0.12916,1.4586098176,0.00288,0.00084,0.003,1.45,-0.13,1.4558159224,1.24608,0.31844,1.2861257326,0.6460800000000001,0.18844000000000002,0.673,0.6000000000000001,0.13,0.6139218191
2020-11-16 08:00:00,1.52288,-0.12916,1.5283474082000001,0.00288,0.00084,0.003,1.52,-0.13,1.5255490815,1.27608,0.33844,1.3201976367000001,0.6460800000000001,0.18844000000000002,0.673,0.63,0.15,0.6476109943
2020-11-16 08:30:00,1.59056,-0.12692,1.5956158059,0.010560000000000002,0.0030800000000000003,0.011,1.58,-0.13,1.5853390804,1.28472,0.34096000000000004,1.3291949443,0.6547200000000001,0.19096000000000002,0.682,0.63,0.15,0.6476109943
2020-11-16 09:00:00,1.61536,-0.12552000000000002,1.6202293665,0.015360000000000002,0.0044800000000000005,0.016,1.6,-0.13,1.6052725625000002,1.24624,0.34432,1.2929309340000001,0.66624,0.19432000000000002,0.6940000000000001,0.58,0.15,0.599082632
2020-11-16 09:30:00,1.61056,-0.12692,1.6155532179,0.010560000000000002,0.0030800000000000003,0.011,1.6,-0.13,1.6052725625000002,1.2224,0.3432,1.2696645226,0.6624,0.1932,0.6900000000000001,0.56,0.15,0.5797413216
2020-11-16 10:00:00,1.6497600000000001,-0.12132000000000001,1.6542147986,0.02976,0.00868,0.031,1.62,-0.13,1.625207679,1.18224,0.32732,1.2267150443000001,0.64224,0.18732000000000001,0.669,0.54,0.14,0.5578530272000001
2020-11-16 10:30:00,1.54472,-0.11404,1.5489238199000002,0.054720000000000005,0.015960000000000002,0.057,1.49,-0.13,1.4956603893,1.19392,0.33656,1.2404505633,0.6739200000000001,0.19656,0.7020000000000001,0.52,0.14,0.5385164807
2020-11-16 11:00:00,1.5885600000000002,-0.13292,1.5941112256999999,0.05856000000000001,0.01708,0.061,1.53,-0.15,1.537335357,1.126,0.353,1.1800360163999999,0.6960000000000001,0.203,0.725,0.43,0.15,0.4554119015
2020-11-16 11:30:00,1.53856,-0.13292,1.54429097,0.05856000000000001,0.01708,0.061,1.48,-0.15,1.4875819305,1.04272,0.34496000000000004,1.0982997769,0.70272,0.20496,0.732,0.34,0.14,0.3676955262
2020-11-16 12:00:00,1.51088,-0.12516000000000002,1.5160552101,0.05088,0.01484,0.053,1.46,-0.14,1.4666969694,1.12424,0.34832,1.176963211,0.7142400000000001,0.20832,0.744,0.41000000000000003,0.14,0.4332435804
2020-11-16 12:30:00,1.5284,-0.1288,1.5338174598,0.038400000000000004,0.0112,0.04,1.49,-0.14,1.4965627284,1.15408,0.34244,1.2038130253000001,0.69408,0.20244,0.723,0.46,0.14,0.48083261120000004
2020-11-16 13:00:00,1.58648,-0.12936,1.5917452057,0.036480000000000005,0.01064,0.038,1.55,-0.14,1.5563097378,1.18872,0.33796000000000004,1.235828548,0.6787200000000001,0.19796000000000002,0.707,0.51,0.14,0.5288667129
2020-11-16 13:30:00,1.6028,-0.1246,1.6076358418,0.0528,0.0154,0.055,1.55,-0.14,1.5563097378,1.2399200000000001,0.32956,1.2829697580000001,0.64992,0.18956,0.677,0.59,0.14,0.6063827174
2020-11-16 14:00:00,1.55336,-0.15152000000000002,1.5607323922,0.06336,0.01848,0.066,1.49,-0.17,1.4996666296,1.25424,0.31332000000000004,1.2927828124,0.5942400000000001,0.17332,0.619,0.66,0.14,0.6746851117
2020-11-16 14:30:00,1.5956800000000002,-0.12376000000000001,1.6004721803000002,0.05568000000000001,0.01624,0.058,1.54,-0.14,1.5463505424,1.17944,0.31192000000000003,1.2199888524,0.5894400000000001,0.17192000000000002,0.614,0.59,0.14,0.6063827174
2020-11-16 15:00:00,1.5832000000000002,-0.1274,1.5883176634,0.0432,0.0126,0.045,1.54,-0.14,1.5463505424,1.2404,0.31220000000000003,1.2790860018,0.5904,0.17220000000000002,0.615,0.65,0.14,0.6649060084
2020-11-16 15:30:00,1.62744,-0.12908,1.6325509487,0.03744,0.010920000000000001,0.039,1.5899999999999999,-0.14,1.5961516219,1.33392,0.31156,1.3698219592,0.5539200000000001,0.16156,0.577,0.78,0.15,0.7942921377000001
2020-11-16 16:00:00,1.7384,-0.1288,1.7431649377,0.038400000000000004,0.0112,0.04,1.7000000000000002,-0.14,1.7057549648,1.4312,0.3166,1.4657997817,0.5712,0.1666,0.595,0.86,0.15,0.8729833904000001
2020-11-16 16:30:00,1.85224,-0.12768000000000002,1.8566354515999999,0.04224000000000001,0.012320000000000001,0.044,1.81,-0.14,1.8154062906,1.50696,0.30828,1.5381693665,0.57696,0.16828,0.601,0.93,0.14,0.9404786016000001
2020-11-16 17:00:00,1.85552,-0.12964,1.8600432791000001,0.03552,0.010360000000000001,0.037,1.82,-0.14,1.8253766735,1.6972,0.29960000000000003,1.7234407446,0.5472,0.15960000000000002,0.5700000000000001,1.15,0.14,1.158490397
2020-11-16 17:30:00,1.8788,0.008400000000000001,1.8788187778,0.028800000000000003,0.008400000000000001,0.03,1.85,0.0,1.85,1.7839200000000002,0.31156,1.8109224721000001,0.5539200000000001,0.16156,0.577,1.23,0.15,1.2391125857
2020-11-16 18:00:00,1.93992,-0.11544000000000001,1.9433517438,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.8900000000000001,-0.13,1.8944656239,1.7231200000000002,0.31716000000000005,1.7520653527,0.5731200000000001,0.16716,0.597,1.15,0.15,1.1597413505
2020-11-16 18:30:00,1.92568,0.01624,1.9257484779,0.05568000000000001,0.01624,0.058,1.87,0.0,1.87,1.8109600000000001,0.30528000000000005,1.8365108222000002,0.60096,0.17528000000000002,0.626,1.21,0.13,1.2169634341
2020-11-16 19:00:00,1.7984,0.0112,1.7984348750999999,0.038400000000000004,0.0112,0.04,1.76,0.0,1.76,1.75976,0.31368,1.7874983636000001,0.6297600000000001,0.18368,0.656,1.13,0.13,1.1374532957
2020-11-16 19:30:00,1.6328,0.0154,1.6328726221,0.0528,0.0154,0.055,1.58,0.0,1.58,1.5703200000000002,0.31676000000000004,1.601949375,0.64032,0.18676,0.667,0.93,0.13,0.9390420651
2020-11-16 20:00:00,1.52744,0.010920000000000001,1.5274790342,0.03744,0.010920000000000001,0.039,1.49,0.0,1.49,1.44784,0.31312,1.481311851,0.6278400000000001,0.18312,0.654,0.8200000000000001,0.13,0.8302409289
2020-11-16 20:30:00,1.45512,0.013160000000000002,1.4551795078,0.04512,0.013160000000000002,0.047,1.4100000000000001,0.0,1.4100000000000001,1.34096,0.30528000000000005,1.3752707370000001,0.60096,0.17528000000000002,0.626,0.74,0.13,0.7513321503
2020-11-16 21:00:00,1.38704,0.013720000000000001,1.3871078545,0.047040000000000005,0.013720000000000001,0.049,1.34,0.0,1.34,1.2752,0.30360000000000004,1.3108424772,0.5952000000000001,0.1736,0.62,0.68,0.13,0.6923149572
2020-11-16 21:30:00,1.25816,0.019880000000000002,1.2583170507,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.19,0.0,1.19,1.15736,0.29548,1.194483403,0.5673600000000001,0.16548000000000002,0.591,0.59,0.13,0.6041522987
2020-11-16 22:00:00,1.14856,0.01708,1.1486869896,0.05856000000000001,0.01708,0.061,1.09,0.0,1.09,1.07968,0.16324000000000002,1.0919506399,0.5596800000000001,0.16324000000000002,0.583,0.52,0.0,0.52
2020-11-16 22:30:00,1.07008,0.020440000000000003,1.0702751983,0.07008,0.020440000000000003,0.073,1.0,0.0,1.0,0.9739200000000001,0.16156,0.9872293553,0.5539200000000001,0.16156,0.577,0.42,0.0,0.42
2020-11-16 23:00:00,0.94952,0.01736,0.9496786825,0.05952,0.01736,0.062,0.89,0.0,0.89,0.8709600000000001,0.17528000000000002,0.8884224220000001,0.60096,0.17528000000000002,0.626,0.27,0.0,0.27
2020-11-16 23:30:00,0.8837600000000001,0.015680000000000003,0.8838990893,0.05376,0.015680000000000003,0.056,0.8300000000000001,0.0,0.8300000000000001,0.79976,0.18368,0.8205817449,0.6297600000000001,0.18368,0.656,0.17,0.0,0.17
2020-11-17 00:00:00,0.8614400000000001,0.017920000000000002,0.8616263691,0.06144000000000001,0.017920000000000002,0.064,0.8,0.0,0.8,0.7884,0.1862,0.8100895012,0.6384000000000001,0.1862,0.665,0.15,0.0,0.15
2020-11-17 00:30:00,0.89512,0.013160000000000002,0.8952167335000001,0.04512,0.013160000000000002,0.047,0.85,0.0,0.85,0.7893600000000001,0.05648,0.7913780386,0.63936,0.18648,0.666,0.15,-0.13,0.1984943324
2020-11-17 01:00:00,1.01744,0.010920000000000001,1.0174985995,0.03744,0.010920000000000001,0.039,0.98,0.0,0.98,0.894,0.052000000000000005,0.8955110273,0.624,0.182,0.65,0.27,-0.13,0.2996664813
2020-11-17 01:30:00,1.06416,0.01288,1.0642379433,0.044160000000000005,0.01288,0.046,1.02,0.0,1.02,0.934,0.182,0.9515671285,0.624,0.182,0.65,0.31,0.0,0.31
2020-11-17 02:00:00,1.058,0.014,1.0580926235,0.048,0.014,0.05,1.01,0.0,1.01,0.9419200000000001,0.17556000000000002,0.9581412213,0.60192,0.17556000000000002,0.627,0.34,0.0,0.34
2020-11-17 02:30:00,1.03376,0.015680000000000003,1.0338789097,0.05376,0.015680000000000003,0.056,0.98,0.0,0.98,0.9027200000000001,0.16996000000000003,0.9185803177,0.58272,0.16996000000000003,0.607,0.32,0.0,0.32
2020-11-17 03:00:00,0.9843200000000001,0.018760000000000002,0.9844987557,0.06432,0.018760000000000002,0.067,0.92,0.0,0.92,0.8998400000000001,0.16912000000000002,0.9155946701000001,0.57984,0.16912000000000002,0.604,0.32,0.0,0.32
2020-11-17 03:30:00,0.95008,0.020440000000000003,0.9502998474000001,0.07008,0.020440000000000003,0.073,0.88,0.0,0.88,0.84096,0.17528000000000002,0.859032479,0.60096,0.17528000000000002,0.626,0.24,0.0,0.24
2020-11-17 04:00:00,0.9043200000000001,0.018760000000000002,0.9045145659,0.06432,0.018760000000000002,0.067,0.84,0.0,0.84,0.7919200000000001,0.17556000000000002,0.8111464726000001,0.60192,0.17556000000000002,0.627,0.19,0.0,0.19
2020-11-17 04:30:00,0.90336,0.01848,0.9035490025,0.06336,0.01848,0.066,0.84,0.0,0.84,0.784,0.182,0.8048478117000001,0.624,0.182,0.65,0.16,0.0,0.16
2020-11-17 05:00:00,0.84472,0.015960000000000002,0.8448707593,0.054720000000000005,0.015960000000000002,0.057,0.79,0.0,0.79,0.8022400000000001,0.18732000000000001,0.8238190335000001,0.64224,0.18732000000000001,0.669,0.16,0.0,0.16
2020-11-17 05:30:00,0.86128,0.01204,0.8613641506,0.041280000000000004,0.01204,0.043000000000000003,0.8200000000000001,0.0,0.8200000000000001,0.7984,0.1862,0.8198249813,0.6384000000000001,0.1862,0.665,0.16,0.0,0.16
2020-11-17 06:00:00,0.90456,0.01008,0.9046161617,0.03456,0.01008,0.036000000000000004,0.87,0.0,0.87,0.8132,0.18760000000000002,0.8345585659,0.6432,0.18760000000000002,0.67,0.17,0.0,0.17
2020-11-17 06:30:00,1.18552,-0.16964,1.1975956747,0.03552,0.010360000000000001,0.037,1.15,-0.18,1.1640017182,0.9716800000000001,0.32424000000000003,1.0243503307,0.63168,0.18424000000000001,0.658,0.34,0.14,0.3676955262
2020-11-17 07:00:00,1.28016,0.005880000000000001,1.2801735039,0.02016,0.005880000000000001,0.021,1.26,0.0,1.26,1.05688,0.32284,1.1050886842,0.6268800000000001,0.18284,0.653,0.43,0.14,0.4522167622
2020-11-17 07:30:00,1.42168,-0.12076,1.4267995655,0.03168,0.00924,0.033,1.3900000000000001,-0.13,1.396065901,1.14072,0.32396,1.1858297517,0.6307200000000001,0.18396,0.657,0.51,0.14,0.5288667129
2020-11-17 08:00:00,1.4766400000000002,-0.11348000000000001,1.4809940581,0.05664,0.01652,0.059000000000000004,1.42,-0.13,1.4259382876,1.14304,0.32172,1.1874528201,0.62304,0.18172000000000002,0.649,0.52,0.14,0.5385164807
2020-11-17 08:30:00,1.5001600000000002,-0.12412000000000001,1.5052859529,0.02016,0.005880000000000001,0.021,1.48,-0.13,1.4856984889,1.16032,0.32676000000000005,1.2054520314000001,0.64032,0.18676,0.667,0.52,0.14,0.5385164807
2020-11-17 09:00:00,1.50576,-0.12832000000000002,1.5112177871,0.00576,0.00168,0.006,1.5,-0.13,1.5056227947,1.11744,0.33592000000000005,1.166839492,0.63744,0.18592,0.664,0.48,0.15,0.5028916384000001
2020-11-17 09:30:00,1.50824,-0.12468000000000001,1.5133846173,0.018240000000000003,0.00532,0.019,1.49,-0.13,1.4956603893,1.13016,0.36088000000000003,1.186379366,0.62016,0.18088,0.646,0.51,0.18,0.5408326913
2020-11-17 10:00:00,1.49344,-0.12608,1.4987525480000001,0.01344,0.003920000000000001,0.014,1.48,-0.13,1.4856984889,1.1032,0.3376,1.1537001344,0.6432,0.18760000000000002,0.67,0.46,0.15,0.4838388161
2020-11-17 10:30:00,1.40072,-0.12104000000000001,1.4059399703,0.030720000000000004,0.008960000000000001,0.032,1.37,-0.13,1.3761540611,1.09952,0.34236000000000005,1.1515878603,0.6595200000000001,0.19236,0.687,0.44,0.15,0.464865572
2020-11-17 11:00:00,1.49496,-0.12272000000000001,1.4999885333,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.47,-0.13,1.475737104,1.05992,0.33956000000000003,1.1129831086,0.64992,0.18956,0.677,0.41000000000000003,0.15,0.4365775991
