Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-17 11:30:00,1.43672,-0.12804000000000001,1.4424141569,0.00672,0.0019600000000000004,0.007,1.43,-0.13,1.4358969322,1.11992,0.33956000000000003,1.1702656963,0.64992,0.18956,0.677,0.47000000000000003,0.15,0.49335585530000003
2020-11-17 12:00:00,1.4357600000000001,-0.12832000000000002,1.4414828476000001,0.00576,0.00168,0.006,1.43,-0.13,1.4358969322,1.09568,0.34124000000000004,1.1475885151,0.65568,0.19124000000000002,0.683,0.44,0.15,0.464865572
2020-11-17 12:30:00,1.44248,-0.12636,1.4480039365000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.43,-0.13,1.4358969322,1.15472,0.34096000000000004,1.2040066445,0.6547200000000001,0.19096000000000002,0.682,0.5,0.15,0.5220153254000001
2020-11-17 13:00:00,1.5444,-0.1458,1.5512669016,0.014400000000000001,0.004200000000000001,0.015,1.53,-0.15,1.537335357,1.1776,0.33180000000000004,1.2234512659,0.6576000000000001,0.1918,0.685,0.52,0.14,0.5385164807
2020-11-17 13:30:00,1.50744,-0.11908,1.5121360389,0.03744,0.010920000000000001,0.039,1.47,-0.13,1.475737104,1.1284,0.3262,1.1746033373,0.6384000000000001,0.1862,0.665,0.49,0.14,0.5096076922
2020-11-17 14:00:00,1.43992,-0.11544000000000001,1.4445400652,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.3900000000000001,-0.13,1.396065901,1.06728,0.32004000000000005,1.1142316635,0.61728,0.18004,0.643,0.45,0.14,0.4712748667
2020-11-17 14:30:00,1.48664,-0.11348000000000001,1.4909648554000001,0.05664,0.01652,0.059000000000000004,1.43,-0.13,1.4358969322,1.05384,0.31612,1.1002320664,0.60384,0.17612000000000003,0.629,0.45,0.14,0.4712748667
2020-11-17 15:00:00,1.42128,-0.11796000000000001,1.4261666803,0.041280000000000004,0.01204,0.043000000000000003,1.38,-0.13,1.3861096638000001,1.11288,0.31584,1.1568304975,0.6028800000000001,0.17584000000000002,0.628,0.51,0.14,0.5288667129
2020-11-17 15:30:00,1.42456,-0.11992000000000001,1.4295985450000002,0.03456,0.01008,0.036000000000000004,1.3900000000000001,-0.13,1.396065901,1.16232,0.31276000000000004,1.2036638235,0.5923200000000001,0.17276000000000002,0.617,0.5700000000000001,0.14,0.5869412236
2020-11-17 16:00:00,1.51336,-0.11152000000000001,1.5174634098,0.06336,0.01848,0.066,1.45,-0.13,1.4558159224,1.21288,0.31584,1.2533286879,0.6028800000000001,0.17584000000000002,0.628,0.61,0.14,0.6258594091
2020-11-17 16:30:00,1.6551200000000001,-0.11684000000000001,1.6592389219,0.04512,0.013160000000000002,0.047,1.6099999999999999,-0.13,1.6152399203,1.35152,0.31836000000000003,1.3885097767,0.6115200000000001,0.17836000000000002,0.637,0.74,0.14,0.7531268154
2020-11-17 17:00:00,1.76072,-0.12104000000000001,1.7648755197,0.030720000000000004,0.008960000000000001,0.032,1.73,-0.13,1.7348775173000002,1.524,0.322,1.5576456592999999,0.624,0.182,0.65,0.9,0.14,0.9108238029
2020-11-17 17:30:00,1.77688,0.007840000000000001,1.7768972959,0.02688,0.007840000000000001,0.028,1.75,0.0,1.75,1.68992,0.32956,1.7217547444,0.64992,0.18956,0.677,1.04,0.14,1.0493807698
2020-11-17 18:00:00,1.8136,0.0098,1.8136264775000002,0.033600000000000005,0.0098,0.035,1.78,0.0,1.78,1.7004800000000002,0.34264000000000006,1.7346568537,0.6604800000000001,0.19264,0.6880000000000001,1.04,0.15,1.0507616285
2020-11-17 18:30:00,1.79224,0.012320000000000001,1.7922823438000002,0.04224000000000001,0.012320000000000001,0.044,1.75,0.0,1.75,1.62856,0.34208000000000005,1.6640992759,0.65856,0.19208000000000003,0.686,0.97,0.15,0.9815294188
2020-11-17 19:00:00,1.7337600000000002,0.015680000000000003,1.7338309029,0.05376,0.015680000000000003,0.056,1.6800000000000002,0.0,1.6800000000000002,1.5979999999999999,0.319,1.6295290731,0.648,0.189,0.675,0.9500000000000001,0.13,0.9588534820000001
2020-11-17 19:30:00,1.57936,0.01148,1.5794017222,0.039360000000000006,0.01148,0.041,1.54,0.0,1.54,1.4736,0.3148,1.5068496939,0.6336,0.18480000000000002,0.66,0.84,0.13,0.85
2020-11-17 20:00:00,1.48608,0.01344,1.486140774,0.04608,0.01344,0.048,1.44,0.0,1.44,1.3864800000000002,0.31564000000000003,1.4219547813,0.63648,0.18564000000000003,0.663,0.75,0.13,0.7611832894
2020-11-17 20:30:00,1.37704,0.013720000000000001,1.3771083472,0.047040000000000005,0.013720000000000001,0.049,1.33,0.0,1.33,1.24472,0.34096000000000004,1.2905741358,0.6547200000000001,0.19096000000000002,0.682,0.59,0.15,0.6087692502000001
2020-11-17 21:00:00,1.29744,0.010920000000000001,1.2974859537,0.03744,0.010920000000000001,0.039,1.26,0.0,1.26,1.18472,0.32096,1.2274269021,0.6547200000000001,0.19096000000000002,0.682,0.53,0.13,0.545710546
2020-11-17 21:30:00,1.21512,0.013160000000000002,1.2151912607,0.04512,0.013160000000000002,0.047,1.17,0.0,1.17,1.12704,0.18872000000000003,1.1427311145,0.6470400000000001,0.18872000000000003,0.674,0.48,0.0,0.48
2020-11-17 22:00:00,1.11648,0.01064,1.1165306982,0.036480000000000005,0.01064,0.038,1.08,0.0,1.08,1.00896,0.31928,1.0582721767,0.6489600000000001,0.18928,0.676,0.36,0.13,0.38275318420000004
2020-11-17 22:30:00,1.04512,0.013160000000000002,1.0452028511,0.04512,0.013160000000000002,0.047,1.0,0.0,1.0,0.9937600000000001,0.19068000000000002,1.0118882349,0.65376,0.19068000000000002,0.681,0.34,0.0,0.34
2020-11-17 23:00:00,0.9514400000000001,0.017920000000000002,0.9516087431,0.06144000000000001,0.017920000000000002,0.064,0.89,0.0,0.89,0.8651200000000001,0.18816000000000002,0.8853455822,0.64512,0.18816000000000002,0.672,0.22,0.0,0.22
2020-11-17 23:30:00,0.8737600000000001,0.015680000000000003,0.8739006809000001,0.05376,0.015680000000000003,0.056,0.8200000000000001,0.0,0.8200000000000001,0.8070400000000001,0.18872000000000003,0.8288116795,0.6470400000000001,0.18872000000000003,0.674,0.16,0.0,0.16
2020-11-18 00:00:00,0.8308800000000001,0.01484,0.8310125149,0.05088,0.01484,0.053,0.78,0.0,0.78,0.7870400000000001,0.18872000000000003,0.8093498625000001,0.6470400000000001,0.18872000000000003,0.674,0.14,0.0,0.14
2020-11-18 00:30:00,0.9149600000000001,0.007280000000000001,0.9149889617,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.89,0.0,0.89,0.7841600000000001,0.18788000000000002,0.8063533965,0.6441600000000001,0.18788000000000002,0.671,0.14,0.0,0.14
2020-11-18 01:00:00,1.044,0.007,1.0440234672,0.024,0.007,0.025,1.02,0.0,1.02,0.8785600000000001,0.19208000000000003,0.8993121816,0.65856,0.19208000000000003,0.686,0.22,0.0,0.22
2020-11-18 01:30:00,1.05208,0.00644,1.0520997101,0.022080000000000002,0.00644,0.023,1.03,0.0,1.03,0.9539200000000001,0.06656000000000001,0.9562393006000001,0.6739200000000001,0.19656,0.7020000000000001,0.28,-0.13,0.30870698080000003
2020-11-18 02:00:00,1.01112,0.0061600000000000005,1.011138764,0.021120000000000003,0.0061600000000000005,0.022,0.99,0.0,0.99,0.9129600000000001,0.06628,0.9153627696000001,0.67296,0.19628,0.7010000000000001,0.24,-0.13,0.2729468813
2020-11-18 02:30:00,1.01112,0.0061600000000000005,1.011138764,0.021120000000000003,0.0061600000000000005,0.022,0.99,0.0,0.99,0.8947200000000001,0.19096000000000002,0.9148713571,0.6547200000000001,0.19096000000000002,0.682,0.24,0.0,0.24
2020-11-18 03:00:00,0.9597600000000001,0.00868,0.9597992498000001,0.02976,0.00868,0.031,0.93,0.0,0.93,0.8895200000000001,0.19236,0.9100814249,0.6595200000000001,0.19236,0.687,0.23,0.0,0.23
2020-11-18 03:30:00,0.9255200000000001,0.010360000000000001,0.9255779816,0.03552,0.010360000000000001,0.037,0.89,0.0,0.89,0.8410400000000001,0.19572,0.8635129414,0.6710400000000001,0.19572,0.6990000000000001,0.17,0.0,0.17
2020-11-18 04:00:00,0.8936000000000001,0.0098,0.8936537361,0.033600000000000005,0.0098,0.035,0.86,0.0,0.86,0.81432,0.19376000000000002,0.837054359,0.66432,0.19376000000000002,0.6920000000000001,0.15,0.0,0.15
2020-11-18 04:30:00,0.88224,0.012320000000000001,0.8823260168,0.04224000000000001,0.012320000000000001,0.044,0.84,0.0,0.84,0.8287200000000001,0.19796000000000002,0.8520357974,0.6787200000000001,0.19796000000000002,0.707,0.15,0.0,0.15
2020-11-18 05:00:00,0.8488,0.008400000000000001,0.8488415635000001,0.028800000000000003,0.008400000000000001,0.03,0.8200000000000001,0.0,0.8200000000000001,0.81352,0.19936,0.8375913085000001,0.68352,0.19936,0.712,0.13,0.0,0.13
2020-11-18 05:30:00,0.8886400000000001,0.00252,0.8886435731000001,0.00864,0.00252,0.009000000000000001,0.88,0.0,0.88,0.8192800000000001,0.33104,0.8836329555,0.68928,0.20104000000000002,0.718,0.13,0.13,0.1838477631
2020-11-18 06:00:00,0.9192,0.0056,0.9192170582,0.019200000000000002,0.0056,0.02,0.9,0.0,0.9,0.8454400000000001,0.32992000000000005,0.9075329195,0.68544,0.19992000000000001,0.714,0.16,0.13,0.20615528130000002
2020-11-18 06:30:00,1.22208,-0.24356000000000003,1.2461143607,0.022080000000000002,0.00644,0.023,1.2,-0.25,1.2257650672,0.9039200000000001,0.32656,0.9610997867000001,0.6739200000000001,0.19656,0.7020000000000001,0.23,0.13,0.2641968963
2020-11-18 07:00:00,1.32976,-0.12132000000000001,1.3352828165,0.02976,0.00868,0.031,1.3,-0.13,1.3064838307,1.02392,0.32656,1.0747341997,0.6739200000000001,0.19656,0.7020000000000001,0.35000000000000003,0.13,0.3733630941
2020-11-18 07:30:00,1.4528,-0.1346,1.4590219327,0.0528,0.0154,0.055,1.4,-0.15,1.408012784,1.14544,0.32992000000000005,1.1920067114,0.68544,0.19992000000000001,0.714,0.46,0.13,0.4780167361
2020-11-18 08:00:00,1.47976,-0.12132000000000001,1.4847249577000001,0.02976,0.00868,0.031,1.45,-0.13,1.4558159224,1.21736,0.33048000000000005,1.2614207863,0.6873600000000001,0.20048000000000002,0.716,0.53,0.13,0.545710546
2020-11-18 08:30:00,1.55224,-0.11768,1.5566944466,0.04224000000000001,0.012320000000000001,0.044,1.51,-0.13,1.5155856954,1.29104,0.34572,1.3365278149,0.6710400000000001,0.19572,0.6990000000000001,0.62,0.15,0.6378871374
2020-11-18 09:00:00,1.5184,-0.1188,1.5230403802999999,0.038400000000000004,0.0112,0.04,1.48,-0.13,1.4856984889,1.17216,0.35188,1.2238376526,0.6921600000000001,0.20188,0.721,0.48,0.15,0.5028916384000001
2020-11-18 09:30:00,1.58128,-0.11796000000000001,1.5856736739000001,0.041280000000000004,0.01204,0.043000000000000003,1.54,-0.13,1.5454772726,1.19216,0.35188,1.243006436,0.6921600000000001,0.20188,0.721,0.5,0.15,0.5220153254000001
2020-11-18 10:00:00,1.56512,-0.11684000000000001,1.5694751352,0.04512,0.013160000000000002,0.047,1.52,-0.13,1.5255490815,1.19312,0.35216000000000003,1.2440064309,0.6931200000000001,0.20216,0.722,0.5,0.15,0.5220153254000001
2020-11-18 10:30:00,1.4766400000000002,-0.11348000000000001,1.4809940581,0.05664,0.01652,0.059000000000000004,1.42,-0.13,1.4259382876,1.226,0.353,1.2758075874,0.6960000000000001,0.203,0.725,0.53,0.15,0.5508175742
2020-11-18 11:00:00,1.5524,-0.11180000000000001,1.556420573,0.062400000000000004,0.0182,0.065,1.49,-0.13,1.4956603893,1.17872,0.33796000000000004,1.2262127874,0.6787200000000001,0.19796000000000002,0.707,0.5,0.14,0.5192301994
2020-11-18 11:30:00,1.54376,-0.11432,1.54798708,0.05376,0.015680000000000003,0.056,1.49,-0.13,1.4956603893,1.14968,0.33824000000000004,1.198403271,0.6796800000000001,0.19824000000000003,0.708,0.47000000000000003,0.14,0.4904079934
2020-11-18 12:00:00,1.50184,-0.11488000000000001,1.5062273401000001,0.051840000000000004,0.015120000000000001,0.054,1.45,-0.13,1.4558159224,1.15832,0.34076,1.2074032466,0.68832,0.20076000000000002,0.717,0.47000000000000003,0.14,0.4904079934
2020-11-18 12:30:00,1.51432,-0.11124,1.5184002766,0.06432,0.018760000000000002,0.067,1.45,-0.13,1.4558159224,1.22064,0.33852000000000004,1.2667114115,0.68064,0.19852000000000003,0.709,0.54,0.14,0.5578530272000001
2020-11-18 13:00:00,1.54952,-0.11264,1.5536087023,0.05952,0.01736,0.062,1.49,-0.13,1.4956603893,1.20544,0.33992000000000006,1.2524500788,0.68544,0.19992000000000001,0.714,0.52,0.14,0.5385164807
2020-11-18 13:30:00,1.5428000000000002,-0.11460000000000001,1.5470504193,0.0528,0.0154,0.055,1.49,-0.13,1.4956603893,1.24928,0.34104,1.2949937452,0.68928,0.20104000000000002,0.718,0.56,0.14,0.5772347876
2020-11-18 14:00:00,1.4572,-0.1904,1.4695863364,0.06720000000000001,0.0196,0.07,1.3900000000000001,-0.21,1.4057738083,1.20584,0.34712000000000004,1.2548077144,0.6758400000000001,0.19712000000000002,0.704,0.53,0.15,0.5508175742
2020-11-18 14:30:00,1.5525600000000002,-0.10592000000000001,1.5561688854,0.08256000000000001,0.02408,0.08600000000000001,1.47,-0.13,1.475737104,1.17336,0.34348,1.2226005889,0.6633600000000001,0.19348,0.6910000000000001,0.51,0.15,0.5316013544
2020-11-18 15:00:00,1.5216,-0.1062,1.5253016095,0.0816,0.0238,0.085,1.44,-0.13,1.4458561478,1.1772,0.3446,1.226600587,0.6672,0.19460000000000002,0.6950000000000001,0.51,0.15,0.5316013544
2020-11-18 15:30:00,1.52872,-0.10704000000000001,1.5324628544,0.07872000000000001,0.02296,0.082,1.45,-0.13,1.4558159224,1.18952,0.34236000000000005,1.2378078203,0.6595200000000001,0.19236,0.687,0.53,0.15,0.5508175742
2020-11-18 16:00:00,1.5916000000000001,-0.1062,1.5951391789,0.0816,0.0238,0.085,1.51,-0.13,1.5155856954,1.29952,0.34236000000000005,1.3438610791,0.6595200000000001,0.19236,0.687,0.64,0.15,0.6573431372
2020-11-18 16:30:00,1.70256,-0.22592,1.7174837408,0.08256000000000001,0.02408,0.08600000000000001,1.62,-0.25,1.6391766226,1.40352,0.34936,1.4463473995,0.68352,0.19936,0.712,0.72,0.15,0.7354590403
2020-11-18 17:00:00,1.56968,-0.82676,1.7740990389,0.07968,0.02324,0.083,1.49,-0.85,1.7154008278,1.61928,0.34104,1.6548039159,0.68928,0.20104000000000002,0.718,0.93,0.14,0.9404786016000001
2020-11-18 17:30:00,1.63968,0.02324,1.6398446878000001,0.07968,0.02324,0.083,1.56,0.0,1.56,1.76064,0.33852000000000004,1.7928884516,0.68064,0.19852000000000003,0.709,1.08,0.14,1.0890362712
2020-11-18 18:00:00,1.65584,0.02212,1.6559877415000002,0.07584,0.02212,0.079,1.58,0.0,1.58,1.80624,0.34432,1.8387656729000001,0.66624,0.19432000000000002,0.6940000000000001,1.1400000000000001,0.15,1.1498260738
2020-11-18 18:30:00,1.6272,0.0196,1.627318039,0.06720000000000001,0.0196,0.07,1.56,0.0,1.56,1.81488,0.37684,1.8535905157,0.67488,0.19684000000000001,0.7030000000000001,1.1400000000000001,0.18,1.1541230437
2020-11-18 19:00:00,1.5524,0.1482,1.5594579186000002,0.062400000000000004,0.0182,0.065,1.49,0.13,1.4956603893,1.7179200000000001,0.34356000000000003,1.7519368139,0.6979200000000001,0.20356000000000002,0.727,1.02,0.14,1.0295630141
2020-11-18 19:30:00,1.4672,0.1496,1.474807106,0.06720000000000001,0.0196,0.07,1.4,0.13,1.4060227593999999,1.6617600000000001,0.34468000000000004,1.697130107,0.70176,0.20468000000000003,0.731,0.96,0.14,0.9701546269
2020-11-18 20:00:00,1.3962400000000001,-0.23068000000000002,1.4151676226,0.06624000000000001,0.01932,0.069,1.33,-0.25,1.3532922818,1.5779200000000002,0.34356000000000003,1.614888541,0.6979200000000001,0.20356000000000002,0.727,0.88,0.14,0.8910667764
2020-11-18 20:30:00,1.48008,0.020440000000000003,1.4802211321,0.07008,0.020440000000000003,0.073,1.4100000000000001,0.0,1.4100000000000001,1.40888,0.34384000000000003,1.4502306024,0.6988800000000001,0.20384000000000002,0.728,0.71,0.14,0.7236711961000001
2020-11-18 21:00:00,1.40544,0.02492,1.4056609122000001,0.08544,0.02492,0.089,1.32,0.0,1.32,1.35368,0.34524000000000005,1.3970111667,0.7036800000000001,0.20524,0.733,0.65,0.14,0.6649060084
2020-11-18 21:30:00,1.32216,0.02688,1.3224332119,0.09216,0.02688,0.096,1.23,0.0,1.23,1.25984,0.34412000000000004,1.3059921133,0.69984,0.20412000000000002,0.729,0.56,0.14,0.5772347876
2020-11-18 22:00:00,1.20544,0.02492,1.2056975574,0.08544,0.02492,0.089,1.12,0.0,1.12,1.13888,0.20384000000000002,1.1569781329,0.6988800000000001,0.20384000000000002,0.728,0.44,0.0,0.44
2020-11-18 22:30:00,1.09832,0.02576,1.098622046,0.08832000000000001,0.02576,0.092,1.01,0.0,1.01,1.05272,0.33496000000000004,1.1047251242,0.70272,0.20496,0.732,0.35000000000000003,0.13,0.3733630941
2020-11-18 23:00:00,1.05312,0.027160000000000004,1.0534701704,0.09312000000000001,0.027160000000000004,0.097,0.96,0.0,0.96,0.9788800000000001,0.24384000000000003,1.0087933386,0.6988800000000001,0.20384000000000002,0.728,0.28,0.04,0.28284271250000004
2020-11-18 23:30:00,0.9592800000000001,0.02604,0.9596333675000001,0.08928000000000001,0.02604,0.093,0.87,0.0,0.87,0.8935200000000001,0.19936,0.9154902512,0.68352,0.19936,0.712,0.21,0.0,0.21
2020-11-19 00:00:00,0.9240800000000001,0.027440000000000003,0.9244873174,0.09408000000000001,0.027440000000000003,0.098,0.8300000000000001,0.0,0.8300000000000001,0.86872,0.19796000000000002,0.8909896745,0.6787200000000001,0.19796000000000002,0.707,0.19,0.0,0.19
2020-11-19 00:30:00,0.9610400000000001,0.020720000000000002,0.9612633354000001,0.07104,0.020720000000000002,0.074,0.89,0.0,0.89,0.8829600000000001,0.19628,0.9045132393,0.67296,0.19628,0.7010000000000001,0.21,0.0,0.21
2020-11-19 01:00:00,1.072,0.021,1.0722056706,0.07200000000000001,0.021,0.075,1.0,0.0,1.0,1.01544,0.06992000000000001,1.0178443889,0.68544,0.19992000000000001,0.714,0.33,-0.13,0.354682957
2020-11-19 01:30:00,1.14008,0.020440000000000003,1.1402632152,0.07008,0.020440000000000003,0.073,1.07,0.0,1.07,1.0612,0.0716,1.0636127115,0.6912,0.2016,0.72,0.37,-0.13,0.392173431
2020-11-19 02:00:00,1.12104,0.020720000000000002,1.1212314658,0.07104,0.020720000000000002,0.074,1.05,0.0,1.05,1.05832,0.07076,1.0606828932,0.68832,0.20076000000000002,0.717,0.37,-0.13,0.392173431
2020-11-19 02:30:00,1.11008,0.020440000000000003,1.1102681658,0.07008,0.020440000000000003,0.073,1.04,0.0,1.04,1.02024,0.20132000000000003,1.0399131695,0.6902400000000001,0.20132000000000003,0.719,0.33,0.0,0.33
2020-11-19 03:00:00,1.0529600000000001,0.02128,1.0531750092,0.07296000000000001,0.02128,0.076,0.98,0.0,0.98,0.9812000000000001,0.2016,1.0016965608,0.6912,0.2016,0.72,0.29,0.0,0.29
2020-11-19 03:30:00,1.0764,0.0252,1.0766949429000001,0.0864,0.0252,0.09,0.99,0.0,0.99,0.92544,0.19992000000000001,0.9467878326,0.68544,0.19992000000000001,0.714,0.24,0.0,0.24
2020-11-19 04:00:00,1.00216,0.02688,1.0025204237,0.09216,0.02688,0.096,0.91,0.0,0.91,0.88024,0.20132000000000003,0.9029685487,0.6902400000000001,0.20132000000000003,0.719,0.19,0.0,0.19
2020-11-19 04:30:00,1.02312,0.027160000000000004,1.0234804346,0.09312000000000001,0.027160000000000004,0.097,0.93,0.0,0.93,0.86504,0.20272,0.8884759986,0.6950400000000001,0.20272,0.724,0.17,0.0,0.17
2020-11-19 05:00:00,0.94144,0.017920000000000002,0.9416105352,0.06144000000000001,0.017920000000000002,0.064,0.88,0.0,0.88,0.8602400000000001,0.20132000000000003,0.88348322,0.6902400000000001,0.20132000000000003,0.719,0.17,0.0,0.17
2020-11-19 05:30:00,1.01992,0.014560000000000002,1.0200239213,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.97,0.0,0.97,0.8612000000000001,0.2016,0.8844817692,0.6912,0.2016,0.72,0.17,0.0,0.17
2020-11-19 06:00:00,1.01976,-0.21132,1.0414252734,0.02976,0.00868,0.031,0.99,-0.22,1.0141498903,0.87792,0.20356000000000002,0.9012104083,0.6979200000000001,0.20356000000000002,0.727,0.18,0.0,0.18
2020-11-19 06:30:00,1.3096,-0.1872,1.3229119396,0.009600000000000001,0.0028,0.01,1.3,-0.19,1.3138112498,0.9931200000000001,0.34216,1.0504098248,0.6931200000000001,0.20216,0.722,0.30000000000000004,0.14,0.3310589071
2020-11-19 07:00:00,1.40096,-0.13972,1.4079100113,0.0009600000000000001,0.00028000000000000003,0.001,1.4,-0.14,1.406982587,1.1212,0.3416,1.1720836148,0.6912,0.2016,0.72,0.43,0.14,0.4522167622
2020-11-19 07:30:00,1.53672,-0.13804000000000002,1.5429074502,0.00672,0.0019600000000000004,0.007,1.53,-0.14,1.5363918771,1.25408,0.34244,1.299993,0.69408,0.20244,0.723,0.56,0.14,0.5772347876
2020-11-19 08:00:00,1.5596,-0.13720000000000002,1.5656231986,0.009600000000000001,0.0028,0.01,1.55,-0.14,1.5563097378,1.29504,0.34272,1.3396214391,0.6950400000000001,0.20272,0.724,0.6000000000000001,0.14,0.6161168720000001
2020-11-19 08:30:00,1.60728,-0.13496000000000002,1.6129362046,0.01728,0.00504,0.018000000000000002,1.5899999999999999,-0.14,1.5961516219,1.34312,0.34216,1.3860176045000001,0.6931200000000001,0.20216,0.722,0.65,0.14,0.6649060084
2020-11-19 09:00:00,1.69664,-0.15348,1.7035678443000002,0.05664,0.01652,0.059000000000000004,1.6400000000000001,-0.17,1.6487874331999999,1.2448000000000001,0.3014,1.2807689097,0.4848,0.1414,0.505,0.76,0.16,0.7766595136000001
2020-11-19 09:30:00,1.6391200000000001,-0.12984,1.6442544815,0.06912,0.02016,0.07200000000000001,1.57,-0.15,1.5771493270999999,1.2,0.22,1.22,0.0,0.0,0.0,1.2,0.22,1.22
2020-11-19 10:00:00,1.5818400000000001,-0.12488,1.5867617338,0.051840000000000004,0.015120000000000001,0.054,1.53,-0.14,1.5363918771,1.1264,0.2452,1.1527792503,0.0864,0.0252,0.09,1.04,0.22,1.0630145813
2020-11-19 10:30:00,1.5095200000000002,-0.12264000000000001,1.5144937108,0.05952,0.01736,0.062,1.45,-0.14,1.4567429423,1.0108,0.34440000000000004,1.0678614142,0.7008,0.2044,0.73,0.31,0.14,0.34014702700000005
2020-11-19 11:00:00,1.56784,-0.17188,1.5772333372,0.027840000000000004,0.00812,0.029,1.54,-0.18,1.5504837955,0.9650400000000001,0.34272,1.0240894492,0.6950400000000001,0.20272,0.724,0.27,0.14,0.3041381265
2020-11-19 11:30:00,1.49088,-0.13516,1.4969941216,0.05088,0.01484,0.053,1.44,-0.15,1.4477914214,0.8783200000000001,0.34076,0.9421058327,0.68832,0.20076000000000002,0.717,0.19,0.14,0.2360084744
2020-11-19 12:00:00,1.4976,-0.1232,1.5026589766,0.057600000000000005,0.016800000000000002,0.06,1.44,-0.14,1.4467895493,0.9240800000000001,0.35244000000000003,0.9890084934000001,0.69408,0.20244,0.723,0.23,0.15,0.2745906044
2020-11-19 12:30:00,1.5575999999999999,-0.1332,1.5632850028,0.057600000000000005,0.016800000000000002,0.06,1.5,-0.15,1.5074813432,0.9869600000000001,0.35328000000000004,1.0482827863,0.69696,0.20328000000000002,0.726,0.29,0.15,0.3264965543
2020-11-19 13:00:00,1.56336,-0.13152,1.5688824048,0.06336,0.01848,0.066,1.5,-0.15,1.5074813432,0.9240800000000001,0.34244,0.9854892186,0.69408,0.20244,0.723,0.23,0.14,0.2692582404
2020-11-19 13:30:00,1.5241600000000002,-0.13712000000000002,1.530315523,0.044160000000000005,0.01288,0.046,1.48,-0.15,1.4875819305,0.95696,0.35328000000000004,1.0200878394,0.69696,0.20328000000000002,0.726,0.26,0.15,0.30016662040000003
2020-11-19 14:00:00,1.418,-0.126,1.4235870188,0.048,0.014,0.05,1.37,-0.14,1.3771347066000001,0.8654400000000001,0.33992000000000006,0.9298021295000001,0.68544,0.19992000000000001,0.714,0.18,0.14,0.22803508500000003
2020-11-19 14:30:00,1.49472,-0.12404000000000001,1.4998579266,0.054720000000000005,0.015960000000000002,0.057,1.44,-0.14,1.4467895493,0.86928,0.34104,0.9337858427,0.68928,0.20104000000000002,0.718,0.18,0.14,0.22803508500000003
2020-11-19 15:00:00,1.55856,-0.12292000000000002,1.563399693,0.05856000000000001,0.01708,0.061,1.5,-0.14,1.5065191668,0.90736,0.34048,0.9691381738,0.6873600000000001,0.20048000000000002,0.716,0.22,0.14,0.2607680962
2020-11-19 15:30:00,1.64552,-0.13964000000000001,1.6514343463,0.03552,0.010360000000000001,0.037,1.6099999999999999,-0.15,1.6169724797,1.01064,0.33852000000000004,1.0658278473,0.68064,0.19852000000000003,0.709,0.33,0.14,0.3584689666
2020-11-19 16:00:00,1.6880000000000002,-0.136,1.6934698108,0.048,0.014,0.05,1.6400000000000001,-0.15,1.6468454694,1.12544,0.33992000000000006,1.1756533503,0.68544,0.19992000000000001,0.714,0.44,0.14,0.4617358552
2020-11-19 16:30:00,1.7574400000000001,-0.12908,1.7621739415,0.03744,0.010920000000000001,0.039,1.72,-0.14,1.7256882685,1.23928,0.34104,1.2853494466,0.68928,0.20104000000000002,0.718,0.55,0.14,0.5675385449
2020-11-19 17:00:00,1.90168,-0.13076000000000002,1.9061702442000001,0.03168,0.00924,0.033,1.87,-0.14,1.8752333187999999,1.43952,0.33236000000000004,1.4773899282,0.6595200000000001,0.19236,0.687,0.78,0.14,0.7924645102000001
2020-11-19 17:30:00,1.96536,-0.13552,1.9700268018,0.015360000000000002,0.0044800000000000005,0.016,1.9500000000000002,-0.14,1.9550191815,1.54736,0.20048000000000002,1.5602933058000001,0.6873600000000001,0.20048000000000002,0.716,0.86,0.0,0.86
2020-11-19 18:00:00,1.97168,0.00924,1.9717016509,0.03168,0.00924,0.033,1.94,0.0,1.94,1.49696,0.20328000000000002,1.5106991759000001,0.69696,0.20328000000000002,0.726,0.8,0.0,0.8
2020-11-19 18:30:00,1.9136000000000002,0.0098,1.9136250939,0.033600000000000005,0.0098,0.035,1.88,0.0,1.88,1.49696,0.043280000000000006,1.4975855234,0.69696,0.20328000000000002,0.726,0.8,-0.16,0.8158431222
2020-11-19 19:00:00,1.8478400000000001,0.00812,1.8478578409000002,0.027840000000000004,0.00812,0.029,1.82,0.0,1.82,1.41696,0.20328000000000002,1.4314672193,0.69696,0.20328000000000002,0.726,0.72,0.0,0.72
2020-11-19 19:30:00,1.7416800000000001,0.00924,1.74170451,0.03168,0.00924,0.033,1.71,0.0,1.71,1.3108,0.2044,1.3266408708,0.7008,0.2044,0.73,0.61,0.0,0.61
2020-11-19 20:00:00,1.6236000000000002,0.0098,1.623629576,0.033600000000000005,0.0098,0.035,1.5899999999999999,0.0,1.5899999999999999,1.29792,0.20356000000000002,1.3137857512,0.6979200000000001,0.20356000000000002,0.727,0.6000000000000001,0.0,0.6000000000000001
2020-11-19 20:30:00,1.54688,0.007840000000000001,1.5468998675,0.02688,0.007840000000000001,0.028,1.52,0.0,1.52,1.2350400000000001,0.20272,1.2515666982,0.6950400000000001,0.20272,0.724,0.54,0.0,0.54
2020-11-19 21:00:00,1.4736,0.0098,1.4736325865,0.033600000000000005,0.0098,0.035,1.44,0.0,1.44,1.14176,0.06468,1.1435905736,0.70176,0.20468000000000003,0.731,0.44,-0.14,0.4617358552
2020-11-19 21:30:00,1.37168,0.00924,1.3717111212,0.03168,0.00924,0.033,1.34,0.0,1.34,1.0712,0.0616,1.0729697107,0.6912,0.2016,0.72,0.38,-0.14,0.4049691346
2020-11-19 22:00:00,1.21784,0.13812000000000002,1.2256473392,0.027840000000000004,0.00812,0.029,1.19,0.13,1.1970797801,0.99816,0.19488000000000003,1.0170061947,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.33,0.0,0.33
2020-11-19 22:30:00,1.14456,0.01008,1.1446043858000001,0.03456,0.01008,0.036000000000000004,1.11,0.0,1.11,0.8852800000000001,0.06404,0.8875932627,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.22,-0.13,0.2555386468
2020-11-19 23:00:00,1.09936,0.01148,1.099419938,0.039360000000000006,0.01148,0.041,1.06,0.0,1.06,0.8385600000000001,0.19208000000000003,0.8602776296,0.65856,0.19208000000000003,0.686,0.18,0.0,0.18
2020-11-19 23:30:00,1.0036,0.1398,1.0132901855,0.033600000000000005,0.0098,0.035,0.97,0.13,0.9786725704,0.8239200000000001,0.06656000000000001,0.8266041374,0.6739200000000001,0.19656,0.7020000000000001,0.15,-0.13,0.1984943324
2020-11-20 00:00:00,0.9622400000000001,0.012320000000000001,0.9623188661000001,0.04224000000000001,0.012320000000000001,0.044,0.92,0.0,0.92,0.8373600000000001,0.20048000000000002,0.8610249706,0.6873600000000001,0.20048000000000002,0.716,0.15,0.0,0.15
2020-11-20 00:30:00,1.00784,0.13812000000000002,1.0172603403,0.027840000000000004,0.00812,0.029,0.98,0.13,0.9885848471,0.8273600000000001,0.07048,0.8303565499000001,0.6873600000000001,0.20048000000000002,0.716,0.14,-0.13,0.1910497317
2020-11-20 01:00:00,1.14112,0.13616,1.1492146884,0.021120000000000003,0.0061600000000000005,0.022,1.12,0.13,1.1275194012,0.8825600000000001,0.06908,0.885259397,0.6825600000000001,0.19908,0.711,0.2,-0.13,0.2385372088
2020-11-20 01:30:00,1.21208,0.00644,1.2120971083,0.022080000000000002,0.00644,0.023,1.19,0.0,1.19,0.9664,0.0702,0.9689463349,0.6864,0.20020000000000002,0.715,0.28,-0.13,0.30870698080000003
2020-11-20 02:00:00,1.18304,0.00672,1.1830590856,0.02304,0.00672,0.024,1.16,0.0,1.16,0.96064,0.06852000000000001,0.9630805781,0.68064,0.19852000000000003,0.709,0.28,-0.13,0.30870698080000003
2020-11-20 02:30:00,1.1972800000000001,0.00504,1.197290608,0.01728,0.00504,0.018000000000000002,1.18,0.0,1.18,0.9568000000000001,0.0674,0.9591709962,0.6768000000000001,0.19740000000000002,0.705,0.28,-0.13,0.30870698080000003
2020-11-20 03:00:00,1.134,0.007,1.1340216047,0.024,0.007,0.025,1.11,0.0,1.11,0.9129600000000001,0.06628,0.9153627696000001,0.67296,0.19628,0.7010000000000001,0.24,-0.13,0.2729468813
2020-11-20 03:30:00,1.14648,0.01064,1.1465293716,0.036480000000000005,0.01064,0.038,1.11,0.0,1.11,0.892,0.196,0.9132798038000001,0.672,0.196,0.7000000000000001,0.22,0.0,0.22
2020-11-20 04:00:00,1.08744,0.010920000000000001,1.0874948276,0.03744,0.010920000000000001,0.039,1.05,0.0,1.05,0.8696800000000001,0.06824000000000001,0.8723531395,0.6796800000000001,0.19824000000000003,0.708,0.19,-0.13,0.2302172887
2020-11-20 04:30:00,1.07704,0.013720000000000001,1.0771273834,0.047040000000000005,0.013720000000000001,0.049,1.03,0.0,1.03,0.8602400000000001,0.20132000000000003,0.88348322,0.6902400000000001,0.20132000000000003,0.719,0.17,0.0,0.17
2020-11-20 05:00:00,1.0392,0.0056,1.0392150884,0.019200000000000002,0.0056,0.02,1.02,0.0,1.02,0.8364,0.0702,0.8393408128000001,0.6864,0.20020000000000002,0.715,0.15,-0.13,0.1984943324
2020-11-20 05:30:00,1.06152,0.00336,1.0615253176,0.01152,0.00336,0.012,1.05,0.0,1.05,0.8325600000000001,0.19908,0.8560309574,0.6825600000000001,0.19908,0.711,0.15,0.0,0.15
2020-11-20 06:00:00,1.06344,0.003920000000000001,1.0634472248,0.01344,0.003920000000000001,0.014,1.05,0.0,1.05,0.83928,0.07104,0.8422811882000001,0.68928,0.20104000000000002,0.718,0.15,-0.13,0.1984943324
2020-11-20 06:30:00,1.26768,-0.15776,1.2774587273,0.007680000000000001,0.0022400000000000002,0.008,1.26,-0.16,1.2701181047,0.8964000000000001,0.0702,0.8991445935,0.6864,0.20020000000000002,0.715,0.21,-0.13,0.24698178070000001
2020-11-20 07:00:00,1.38768,-0.12776,1.393548851,0.007680000000000001,0.0022400000000000002,0.008,1.38,-0.13,1.3861096638000001,1.04312,0.20216,1.0625290584,0.6931200000000001,0.20216,0.722,0.35000000000000003,0.0,0.35000000000000003
2020-11-20 07:30:00,1.5134400000000001,-0.12608,1.518682587,0.01344,0.003920000000000001,0.014,1.5,-0.13,1.5056227947,1.23408,0.33244,1.2780726896,0.69408,0.20244,0.723,0.54,0.13,0.5554277631
2020-11-20 08:00:00,1.56384,-0.12888000000000002,1.5691416762000001,0.0038400000000000005,0.0011200000000000001,0.004,1.56,-0.13,1.5654072952,1.23312,0.33216,1.2770729032,0.6931200000000001,0.20216,0.722,0.54,0.13,0.5554277631
2020-11-20 08:30:00,1.6005600000000002,-0.12692,1.6055843173,0.010560000000000002,0.0030800000000000003,0.011,1.5899999999999999,-0.13,1.5953056133999999,1.2012,0.3316,1.2461300093,0.6912,0.2016,0.72,0.51,0.13,0.5263078947000001
2020-11-20 09:00:00,1.6596000000000002,-0.1272,1.6644674824,0.009600000000000001,0.0028,0.01,1.65,-0.13,1.6551132892,1.18064,0.34852000000000005,1.2310064988,0.68064,0.19852000000000003,0.709,0.5,0.15,0.5220153254000001
2020-11-20 09:30:00,1.6324800000000002,-0.12636,1.637363063,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.62,-0.13,1.625207679,1.13376,0.34068000000000004,1.1838389249,0.65376,0.19068000000000002,0.681,0.48,0.15,0.5028916384000001
2020-11-20 10:00:00,1.6092,-0.12440000000000001,1.6140012392,0.019200000000000002,0.0056,0.02,1.5899999999999999,-0.13,1.5953056133999999,1.13832,0.35076,1.1911360123999999,0.68832,0.20076000000000002,0.717,0.45,0.15,0.47434164900000003
2020-11-20 10:30:00,1.58688,-0.12216,1.5915750689000001,0.02688,0.007840000000000001,0.028,1.56,-0.13,1.5654072952,1.11888,0.33384,1.1676221992,0.6988800000000001,0.20384000000000002,0.728,0.42,0.13,0.4396589587
2020-11-20 11:00:00,1.5992000000000002,-0.12440000000000001,1.6040311718,0.019200000000000002,0.0056,0.02,1.58,-0.13,1.5853390804,1.126,0.333,1.1742082439,0.6960000000000001,0.203,0.725,0.43,0.13,0.4492215489
2020-11-20 11:30:00,1.60016,-0.12412000000000001,1.604966604,0.02016,0.005880000000000001,0.021,1.58,-0.13,1.5853390804,1.12504,0.33272,1.1732082509,0.6950400000000001,0.20272,0.724,0.43,0.13,0.4492215489
2020-11-20 12:00:00,1.62688,-0.12216,1.6314599597,0.02688,0.007840000000000001,0.028,1.6,-0.13,1.6052725625000002,1.15696,0.35328000000000004,1.2096954989,0.69696,0.20328000000000002,0.726,0.46,0.15,0.4838388161
2020-11-20 12:30:00,1.66128,-0.11796000000000001,1.6654626384,0.041280000000000004,0.01204,0.043000000000000003,1.62,-0.13,1.625207679,1.17408,0.35244000000000003,1.2258375912,0.69408,0.20244,0.723,0.48,0.15,0.5028916384000001
2020-11-20 13:00:00,1.65168,-0.12076,1.6560887054,0.03168,0.00924,0.033,1.62,-0.13,1.625207679,1.20408,0.35244000000000003,1.2546005739,0.69408,0.20244,0.723,0.51,0.15,0.5316013544
2020-11-20 13:30:00,1.61456,0.01008,1.6145914654,0.03456,0.01008,0.036000000000000004,1.58,0.0,1.58,1.20024,0.33132,1.2451301137,0.6902400000000001,0.20132000000000003,0.719,0.51,0.13,0.5263078947000001
2020-11-20 14:00:00,1.61992,0.014560000000000002,1.619985432,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.57,0.0,1.57,1.15352,0.32936000000000004,1.1996192729,0.68352,0.19936,0.712,0.47000000000000003,0.13,0.4876474136
2020-11-20 14:30:00,1.5228000000000002,-0.1346,1.5287370605000001,0.0528,0.0154,0.055,1.47,-0.15,1.4776332427,1.0664,0.20020000000000002,1.0850294927,0.6864,0.20020000000000002,0.715,0.38,0.0,0.38
2020-11-20 15:00:00,1.5532,-0.1174,1.5576305724,0.0432,0.0126,0.045,1.51,-0.13,1.5155856954,1.03024,0.20132000000000003,1.0497257737,0.6902400000000001,0.20132000000000003,0.719,0.34,0.0,0.34
2020-11-20 15:30:00,1.5484,-0.1188,1.5529507397,0.038400000000000004,0.0112,0.04,1.51,-0.13,1.5155856954,1.03256,0.19908,1.0515764356,0.6825600000000001,0.19908,0.711,0.35000000000000003,0.0,0.35000000000000003
2020-11-20 16:00:00,1.5484,0.0112,1.5484405058,0.038400000000000004,0.0112,0.04,1.51,0.0,1.51,1.14256,0.32908000000000004,1.1890067283,0.6825600000000001,0.19908,0.711,0.46,0.13,0.4780167361
2020-11-20 16:30:00,1.5939999999999999,-0.123,1.5987385652000001,0.024,0.007,0.025,1.57,-0.13,1.5753729717,1.29584,-0.00288,1.2958432004,0.6758400000000001,0.19712000000000002,0.704,0.62,-0.2,0.651459899
2020-11-20 17:00:00,1.75168,0.00924,1.7517043700000001,0.03168,0.00924,0.033,1.72,0.0,1.72,1.63952,0.33236000000000004,1.6728684944999999,0.6595200000000001,0.19236,0.687,0.98,0.14,0.9899494937000001
2020-11-20 17:30:00,1.8088000000000002,0.008400000000000001,1.8088195045000002,0.028800000000000003,0.008400000000000001,0.03,1.78,0.0,1.78,1.66064,0.33852000000000004,1.6947923177000002,0.68064,0.19852000000000003,0.709,0.98,0.14,0.9899494937000001
2020-11-20 18:00:00,1.84552,0.010360000000000001,1.8455490782,0.03552,0.010360000000000001,0.037,1.81,0.0,1.81,1.7164000000000001,0.3402,1.7497899874,0.6864,0.20020000000000002,0.715,1.03,0.14,1.0394710193
2020-11-20 18:30:00,1.80936,0.01148,1.8093964187,0.039360000000000006,0.01148,0.041,1.77,0.0,1.77,1.6812,0.3416,1.715553555,0.6912,0.2016,0.72,0.99,0.14,0.9998499887000001
2020-11-20 19:00:00,1.7599200000000002,0.014560000000000002,1.7599802272,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.71,0.0,1.71,1.60216,0.34188,1.6382303257,0.6921600000000001,0.20188,0.721,0.91,0.14,0.9207062507
2020-11-20 19:30:00,1.61224,0.012320000000000001,1.6122870712,0.04224000000000001,0.012320000000000001,0.044,1.57,0.0,1.57,1.496,0.343,1.5348175787,0.6960000000000001,0.203,0.725,0.8,0.14,0.8121576202
2020-11-20 20:00:00,1.5045600000000001,0.01008,1.5045937658000001,0.03456,0.01008,0.036000000000000004,1.47,0.0,1.47,1.40216,0.34188,1.4432375411,0.6921600000000001,0.20188,0.721,0.71,0.14,0.7236711961000001
2020-11-20 20:30:00,1.39664,0.01652,1.3967376991,0.05664,0.01652,0.059000000000000004,1.34,0.0,1.34,1.33312,0.34216,1.3763293211,0.6931200000000001,0.20216,0.722,0.64,0.14,0.6551335742000001
2020-11-20 21:00:00,1.32992,0.014560000000000002,1.3299996992,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.28,0.0,1.28,1.23408,0.34244,1.2807101936,0.69408,0.20244,0.723,0.54,0.14,0.5578530272000001
2020-11-20 21:30:00,1.2476,0.016800000000000002,1.2477131081,0.057600000000000005,0.016800000000000002,0.06,1.19,0.0,1.19,1.20408,0.13244,1.211341818,0.69408,0.20244,0.723,0.51,-0.07,0.514781507
2020-11-20 22:00:00,1.14392,0.021560000000000003,1.1441231577,0.07392,0.021560000000000003,0.077,1.07,0.0,1.07,1.09832,0.20076000000000002,1.1165175323,0.68832,0.20076000000000002,0.717,0.41000000000000003,0.0,0.41000000000000003
2020-11-20 22:30:00,1.12296,0.02128,1.123161609,0.07296000000000001,0.02128,0.076,1.05,0.0,1.05,1.02216,0.20188,1.041905274,0.6921600000000001,0.20188,0.721,0.33,0.0,0.33
2020-11-20 23:00:00,1.02336,0.01848,1.0235268438,0.06336,0.01848,0.066,0.96,0.0,0.96,0.9681600000000001,0.32488,1.0212153544,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.30000000000000004,0.13,0.3269556545
2020-11-20 23:30:00,0.9476,0.016800000000000002,0.9477489119,0.057600000000000005,0.016800000000000002,0.06,0.89,0.0,0.89,0.8504800000000001,0.06264,0.8527836771,0.6604800000000001,0.19264,0.6880000000000001,0.19,-0.13,0.2302172887
2020-11-21 00:00:00,0.9524,0.0182,0.9525738816,0.062400000000000004,0.0182,0.065,0.89,0.0,0.89,0.8104800000000001,0.19264,0.8330594217,0.6604800000000001,0.19264,0.6880000000000001,0.15,0.0,0.15
2020-11-21 00:30:00,1.00856,0.01708,1.0087046148,0.05856000000000001,0.01708,0.061,0.9500000000000001,0.0,0.9500000000000001,0.8039200000000001,0.06656000000000001,0.8066706887,0.6739200000000001,0.19656,0.7020000000000001,0.13,-0.13,0.1838477631
2020-11-21 01:00:00,1.1128,0.0154,1.1129065549,0.0528,0.0154,0.055,1.06,0.0,1.06,0.9339200000000001,0.06656000000000001,0.9362888443,0.6739200000000001,0.19656,0.7020000000000001,0.26,-0.13,0.2906888371
2020-11-21 01:30:00,1.18336,0.01848,1.1835042881,0.06336,0.01848,0.066,1.12,0.0,1.12,0.9854400000000001,0.19992000000000001,1.0055147935,0.68544,0.19992000000000001,0.714,0.30000000000000004,0.0,0.30000000000000004
2020-11-21 02:00:00,1.12104,0.020720000000000002,1.1212314658,0.07104,0.020720000000000002,0.074,1.05,0.0,1.05,0.9877600000000001,0.06768,0.9900759567,0.67776,0.19768000000000002,0.706,0.31,-0.13,0.33615472630000004
2020-11-21 02:30:00,1.12664,0.01652,1.1267611104,0.05664,0.01652,0.059000000000000004,1.07,0.0,1.07,0.9768,0.19740000000000002,0.9965465368,0.6768000000000001,0.19740000000000002,0.705,0.30000000000000004,0.0,0.30000000000000004
2020-11-21 03:00:00,1.05952,0.01736,1.0596622103,0.05952,0.01736,0.062,1.0,0.0,1.0,0.9244800000000001,0.19964,0.9457903573,0.6844800000000001,0.19964,0.713,0.24,0.0,0.24
2020-11-21 03:30:00,1.0524,0.0182,1.0525573619,0.062400000000000004,0.0182,0.065,0.99,0.0,0.99,0.8576,0.0618,0.8598238192000001,0.6576000000000001,0.1918,0.685,0.2,-0.13,0.2385372088
2020-11-21 04:00:00,0.9895200000000001,0.01736,0.989672269,0.05952,0.01736,0.062,0.93,0.0,0.93,0.8433600000000001,0.19348,0.8652690911,0.6633600000000001,0.19348,0.6910000000000001,0.18,0.0,0.18
2020-11-21 04:30:00,0.9797600000000001,0.00868,0.9797984487,0.02976,0.00868,0.031,0.9500000000000001,0.0,0.9500000000000001,0.8270400000000001,0.18872000000000003,0.8482985324000001,0.6470400000000001,0.18872000000000003,0.674,0.18,0.0,0.18
2020-11-21 05:00:00,0.9159200000000001,0.007560000000000001,0.9159511996,0.025920000000000002,0.007560000000000001,0.027,0.89,0.0,0.89,0.7667200000000001,0.17696,0.7868763562000001,0.60672,0.17696,0.632,0.16,0.0,0.16
2020-11-21 05:30:00,0.9024800000000001,0.0036400000000000004,0.9024873406,0.012480000000000002,0.0036400000000000004,0.013000000000000001,0.89,0.0,0.89,0.77056,0.17808000000000002,0.7908699008000001,0.6105600000000001,0.17808000000000002,0.636,0.16,0.0,0.16
2020-11-21 06:00:00,0.8988,0.008400000000000001,0.8988392515,0.028800000000000003,0.008400000000000001,0.03,0.87,0.0,0.87,0.76,0.17500000000000002,0.7798878124,0.6000000000000001,0.17500000000000002,0.625,0.16,0.0,0.16
2020-11-21 06:30:00,0.9955200000000001,0.010360000000000001,0.9955739048000001,0.03552,0.010360000000000001,0.037,0.96,0.0,0.96,0.8252,0.1736,0.8432627111000001,0.5952000000000001,0.1736,0.62,0.23,0.0,0.23
2020-11-21 07:00:00,1.0484,0.0112,1.0484598228,0.038400000000000004,0.0112,0.04,1.01,0.0,1.01,0.88424,0.17332,0.9010661463,0.5942400000000001,0.17332,0.619,0.29,0.0,0.29
2020-11-21 07:30:00,1.09264,0.00952,1.0926814723,0.03264,0.00952,0.034,1.06,0.0,1.06,0.9771200000000001,0.17416,0.9925196220000001,0.5971200000000001,0.17416,0.622,0.38,0.0,0.38
2020-11-21 08:00:00,1.10992,0.014560000000000002,1.1100154954,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.06,0.0,1.06,1.00488,0.16184,1.0178290623,0.55488,0.16184,0.578,0.45,0.0,0.45
2020-11-21 08:30:00,1.15648,0.01064,1.1565289447,0.036480000000000005,0.01064,0.038,1.12,0.0,1.12,1.10056,0.29308,1.1389153612,0.49056000000000005,0.14308,0.511,0.61,0.15,0.628171951
2020-11-21 09:00:00,1.2076,0.016800000000000002,1.2077168542,0.057600000000000005,0.016800000000000002,0.06,1.15,0.0,1.15,1.15208,0.28644000000000003,1.1871546656,0.5020800000000001,0.14644000000000001,0.523,0.65,0.14,0.6649060084
2020-11-21 09:30:00,1.25376,0.015680000000000003,1.2538580462,0.05376,0.015680000000000003,0.056,1.2,0.0,1.2,1.20376,0.29568,1.2395421735,0.53376,0.15568,0.556,0.67,0.14,0.6844705983
2020-11-21 10:00:00,1.28376,0.015680000000000003,1.2838557551,0.05376,0.015680000000000003,0.056,1.23,0.0,1.23,1.1416,0.3038,1.1813318755,0.5616,0.1638,0.585,0.58,0.14,0.5966573556
2020-11-21 10:30:00,1.22224,0.012320000000000001,1.2223020903,0.04224000000000001,0.012320000000000001,0.044,1.18,0.0,1.18,1.12968,0.30324,1.1696714923,0.5596800000000001,0.16324000000000002,0.583,0.5700000000000001,0.14,0.5869412236
2020-11-21 11:00:00,1.20976,0.00868,1.209791139,0.02976,0.00868,0.031,1.18,0.0,1.18,1.19848,0.31164000000000003,1.238335092,0.58848,0.17164000000000001,0.613,0.61,0.14,0.6258594091
2020-11-21 11:30:00,1.2384,0.0112,1.238450645,0.038400000000000004,0.0112,0.04,1.2,0.0,1.2,1.12904,0.17472000000000001,1.1424790589,0.59904,0.17472000000000001,0.624,0.53,0.0,0.53
2020-11-21 12:00:00,1.29624,0.01932,1.2963839709,0.06624000000000001,0.01932,0.069,1.23,0.0,1.23,1.22136,0.31248000000000004,1.2606998057,0.59136,0.17248000000000002,0.616,0.63,0.14,0.645368112
2020-11-21 12:30:00,1.2668,0.0224,1.2669980268,0.07680000000000001,0.0224,0.08,1.19,0.0,1.19,1.23232,0.31276000000000004,1.2713895548,0.5923200000000001,0.17276000000000002,0.617,0.64,0.14,0.6551335742000001
2020-11-21 13:00:00,1.24912,0.02016,1.2492826742,0.06912,0.02016,0.07200000000000001,1.18,0.0,1.18,1.19344,0.32892000000000005,1.2379367512,0.6134400000000001,0.17892000000000002,0.639,0.58,0.15,0.599082632
2020-11-21 13:30:00,1.21624,0.01932,1.2163934396,0.06624000000000001,0.01932,0.069,1.15,0.0,1.15,1.23176,0.30968,1.2700922801,0.58176,0.16968000000000003,0.606,0.65,0.14,0.6649060084
2020-11-21 14:00:00,1.1981600000000001,0.019880000000000002,1.1983249142,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.13,0.0,1.13,1.19464,0.31052,1.234336826,0.58464,0.17052,0.609,0.61,0.14,0.6258594091
2020-11-21 14:30:00,1.20352,0.024360000000000003,1.2037665056,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.12,0.0,1.12,1.16944,0.31192000000000003,1.2103239236,0.5894400000000001,0.17192000000000002,0.614,0.58,0.14,0.5966573556
2020-11-21 15:00:00,1.22488,0.021840000000000002,1.2250746916,0.07488,0.021840000000000002,0.078,1.15,0.0,1.15,1.21808,0.31444000000000005,1.2580108903,0.5980800000000001,0.17444,0.623,0.62,0.14,0.6356099433
2020-11-21 15:30:00,1.25776,0.022680000000000002,1.2579644669,0.07776000000000001,0.022680000000000002,0.081,1.18,0.0,1.18,1.18592,0.33256,1.2316665133,0.62592,0.18256000000000003,0.652,0.56,0.15,0.5797413216
2020-11-21 16:00:00,1.27008,0.020440000000000003,1.2702444647,0.07008,0.020440000000000003,0.073,1.2,0.0,1.2,1.23976,0.31368,1.2788275881,0.6297600000000001,0.18368,0.656,0.61,0.13,0.6236986452000001
2020-11-21 16:30:00,1.34584,0.02212,1.346021768,0.07584,0.02212,0.079,1.27,0.0,1.27,1.31208,0.31144000000000005,1.3485357986,0.6220800000000001,0.18144000000000002,0.648,0.6900000000000001,0.13,0.7021395873
2020-11-21 17:00:00,1.51872,0.15296,1.5264033543000002,0.07872000000000001,0.02296,0.082,1.44,0.13,1.4458561478,1.51192,0.30556,1.5424879254000001,0.60192,0.17556000000000002,0.627,0.91,0.13,0.9192388155000001
2020-11-21 17:30:00,1.62392,0.15156,1.6309771917,0.07392,0.021560000000000003,0.077,1.55,0.13,1.5554420594,1.6511200000000001,0.31116000000000005,1.680183859,0.62112,0.18116000000000002,0.647,1.03,0.13,1.0381714695
2020-11-21 18:00:00,1.59048,0.14764000000000002,1.5973178143,0.060480000000000006,0.017640000000000003,0.063,1.53,0.13,1.5355129436000001,1.60664,0.32152000000000003,1.6384954074,0.65664,0.19152000000000002,0.684,0.9500000000000001,0.13,0.9588534820000001
2020-11-21 18:30:00,1.55624,0.01932,1.5563599198,0.06624000000000001,0.01932,0.069,1.49,0.0,1.49,1.5303200000000001,0.31676000000000004,1.5627591625,0.64032,0.18676,0.667,0.89,0.13,0.8994442729000001
2020-11-21 19:00:00,1.5352800000000002,0.01904,1.5353980591,0.06528,0.01904,0.068,1.47,0.0,1.47,1.5034399999999999,0.30892000000000003,1.5348496343,0.6134400000000001,0.17892000000000002,0.639,0.89,0.13,0.8994442729000001
2020-11-21 19:30:00,1.4366400000000001,0.14652,1.4440923101,0.05664,0.01652,0.059000000000000004,1.38,0.13,1.3861096638000001,1.43288,0.30584,1.4651563739,0.6028800000000001,0.17584000000000002,0.628,0.8300000000000001,0.13,0.8401190392000001
2020-11-21 20:00:00,1.3628,0.1454,1.3705345672,0.0528,0.0154,0.055,1.31,0.13,1.3164345787,1.3180800000000001,0.17444,1.329572939,0.5980800000000001,0.17444,0.623,0.72,0.0,0.72
2020-11-21 20:30:00,1.27512,0.013160000000000002,1.2751879077,0.04512,0.013160000000000002,0.047,1.23,0.0,1.23,1.22976,0.18368,1.2434017854000001,0.6297600000000001,0.18368,0.656,0.6000000000000001,0.0,0.6000000000000001
2020-11-21 21:00:00,1.21224,0.012320000000000001,1.2123026025,0.04224000000000001,0.012320000000000001,0.044,1.17,0.0,1.17,1.22128,0.07704000000000001,1.2237074814,0.6412800000000001,0.18704,0.668,0.58,-0.11,0.5903388857
2020-11-21 21:30:00,1.1497600000000001,0.13868,1.1580933468,0.02976,0.00868,0.031,1.12,0.13,1.1275194012,1.11032,0.056760000000000005,1.1117698503,0.64032,0.18676,0.667,0.47000000000000003,-0.13,0.4876474136
2020-11-21 22:00:00,1.08456,0.14008,1.0935688364,0.03456,0.01008,0.036000000000000004,1.05,0.13,1.0580170131,1.05704,0.31872,1.1040452889,0.6470400000000001,0.18872000000000003,0.674,0.41000000000000003,0.13,0.43011626340000003
2020-11-21 22:30:00,1.03456,0.14008,1.0440003831,0.03456,0.01008,0.036000000000000004,1.0,0.13,1.0084145973,0.9732000000000001,0.057600000000000005,0.9749030721,0.6432,0.18760000000000002,0.67,0.33,-0.13,0.354682957
2020-11-21 23:00:00,0.9507200000000001,0.13896,0.9608217316000001,0.030720000000000004,0.008960000000000001,0.032,0.92,0.13,0.9291393867000001,0.92032,0.18676,0.939078378,0.64032,0.18676,0.667,0.28,0.0,0.28
2020-11-21 23:30:00,0.8874400000000001,0.14092000000000002,0.8985589574,0.03744,0.010920000000000001,0.039,0.85,0.13,0.8598837131,0.89648,0.05564,0.8982049877,0.63648,0.18564000000000003,0.663,0.26,-0.13,0.2906888371
2020-11-22 00:00:00,0.8493600000000001,0.14148000000000002,0.8610627155,0.039360000000000006,0.01148,0.041,0.81,0.13,0.8203657721000001,0.8503200000000001,0.056760000000000005,0.8522122975,0.64032,0.18676,0.667,0.21,-0.13,0.24698178070000001
2020-11-22 00:30:00,0.904,0.137,0.9143221533,0.024,0.007,0.025,0.88,0.13,0.8895504483000001,0.8732000000000001,0.057600000000000005,0.8750977088,0.6432,0.18760000000000002,0.67,0.23,-0.13,0.2641968963
2020-11-22 01:00:00,1.05208,0.13644,1.0608902865,0.022080000000000002,0.00644,0.023,1.03,0.13,1.0381714695,1.02552,0.055360000000000006,1.027013145,0.6355200000000001,0.18536000000000002,0.662,0.39,-0.13,0.4110960958
2020-11-22 01:30:00,1.11304,0.00672,1.1130602859,0.02304,0.00672,0.024,1.09,0.0,1.09,1.0647199999999999,0.06096000000000001,1.066463689,0.6547200000000001,0.19096000000000002,0.682,0.41000000000000003,-0.13,0.43011626340000003
2020-11-22 02:00:00,1.07016,0.005880000000000001,1.0701761537,0.02016,0.005880000000000001,0.021,1.05,0.0,1.05,1.05608,0.058440000000000006,1.0576957029,0.6460800000000001,0.18844000000000002,0.673,0.41000000000000003,-0.13,0.43011626340000003
2020-11-22 02:30:00,1.0788,0.008400000000000001,1.0788327025,0.028800000000000003,0.008400000000000001,0.03,1.05,0.0,1.05,1.02376,0.19068000000000002,1.041366122,0.65376,0.19068000000000002,0.681,0.37,0.0,0.37
2020-11-22 03:00:00,1.03936,0.01148,1.0394233979,0.039360000000000006,0.01148,0.041,1.0,0.0,1.0,0.9647200000000001,0.06096000000000001,0.9666440917,0.6547200000000001,0.19096000000000002,0.682,0.31,-0.13,0.33615472630000004
2020-11-22 03:30:00,1.02416,0.01288,1.0242409873,0.044160000000000005,0.01288,0.046,0.98,0.0,0.98,0.9333600000000001,0.06348000000000001,0.9355162211,0.6633600000000001,0.19348,0.6910000000000001,0.27,-0.13,0.2996664813
