Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-22 04:00:00,0.94896,0.014280000000000001,0.9490674370000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.9,0.0,0.9,0.8591200000000001,0.06516000000000001,0.8615874883,0.66912,0.19516000000000003,0.6970000000000001,0.19,-0.13,0.2302172887
2020-11-22 04:30:00,0.96608,0.01344,0.9661734834000001,0.04608,0.01344,0.048,0.92,0.0,0.92,0.8437600000000001,0.19068000000000002,0.8650374558,0.65376,0.19068000000000002,0.681,0.19,0.0,0.19
2020-11-22 05:00:00,0.9176000000000001,0.016800000000000002,0.9177537796,0.057600000000000005,0.016800000000000002,0.06,0.86,0.0,0.86,0.8051200000000001,0.18816000000000002,0.8268146104,0.64512,0.18816000000000002,0.672,0.16,0.0,0.16
2020-11-22 05:30:00,0.92376,0.015680000000000003,0.9238930674,0.05376,0.015680000000000003,0.056,0.87,0.0,0.87,0.80896,0.18928,0.8308087626,0.6489600000000001,0.18928,0.676,0.16,0.0,0.16
2020-11-22 06:00:00,0.898,0.014,0.8981091248,0.048,0.014,0.05,0.85,0.0,0.85,0.8128000000000001,0.1904,0.8348029708,0.6528,0.1904,0.68,0.16,0.0,0.16
2020-11-22 06:30:00,1.0036,0.0098,1.0036478466,0.033600000000000005,0.0098,0.035,0.97,0.0,0.97,0.82184,0.19012,0.8435440712000001,0.6518400000000001,0.19012,0.679,0.17,0.0,0.17
2020-11-22 07:00:00,1.00264,0.00952,1.0026851949,0.03264,0.00952,0.034,0.97,0.0,0.97,0.8628,0.1904,0.8835587134,0.6528,0.1904,0.68,0.21,0.0,0.21
2020-11-22 07:30:00,1.03648,0.01064,1.0365346111,0.036480000000000005,0.01064,0.038,1.0,0.0,1.0,0.9610400000000001,0.32572,1.0147371088,0.6710400000000001,0.19572,0.6990000000000001,0.29,0.13,0.3178049716
2020-11-22 08:00:00,1.03072,0.008960000000000001,1.0307589437,0.030720000000000004,0.008960000000000001,0.032,1.0,0.0,1.0,0.9804800000000001,0.34264000000000006,1.0386256303,0.6604800000000001,0.19264,0.6880000000000001,0.32,0.15,0.3534119409
2020-11-22 08:30:00,1.09456,0.01008,1.0946064133,0.03456,0.01008,0.036000000000000004,1.06,0.0,1.06,1.11872,0.32796000000000003,1.165801098,0.6787200000000001,0.19796000000000002,0.707,0.44,0.13,0.4588027899
2020-11-22 09:00:00,1.1488,0.008400000000000001,1.1488307099,0.028800000000000003,0.008400000000000001,0.03,1.12,0.0,1.12,1.17504,0.33272,1.2212377328,0.6950400000000001,0.20272,0.724,0.48,0.13,0.4972926704
2020-11-22 09:30:00,1.20168,0.00924,1.2017155237,0.03168,0.00924,0.033,1.17,0.0,1.17,1.12144,0.19292,1.1379129141,0.66144,0.19292,0.6890000000000001,0.46,0.0,0.46
2020-11-22 10:00:00,1.22648,0.01064,1.2265261514,0.036480000000000005,0.01064,0.038,1.19,0.0,1.19,1.19456,0.055080000000000004,1.1958291684,0.63456,0.18508000000000002,0.661,0.56,-0.13,0.5748912941000001
2020-11-22 10:30:00,1.22936,0.01148,1.2294136001,0.039360000000000006,0.01148,0.041,1.19,0.0,1.19,1.18736,0.33048000000000005,1.2324937322,0.6873600000000001,0.20048000000000002,0.716,0.5,0.13,0.5166236541
2020-11-22 11:00:00,1.12552,0.010360000000000001,1.125567679,0.03552,0.010360000000000001,0.037,1.09,0.0,1.09,1.0952,0.2086,1.1148887837,0.7152000000000001,0.2086,0.745,0.38,0.0,0.38
2020-11-22 11:30:00,1.164,0.007,1.1640210479,0.024,0.007,0.025,1.1400000000000001,0.0,1.1400000000000001,1.14712,0.34916,1.199081732,0.7171200000000001,0.20916,0.747,0.43,0.14,0.4522167622
2020-11-22 12:00:00,1.19784,0.00812,1.1978675219000001,0.027840000000000004,0.00812,0.029,1.17,0.0,1.17,1.15328,0.34804,1.204652066,0.71328,0.20804000000000003,0.743,0.44,0.14,0.4617358552
2020-11-22 12:30:00,1.24072,0.008960000000000001,1.2407523524,0.030720000000000004,0.008960000000000001,0.032,1.21,0.0,1.21,1.20864,0.21252000000000001,1.2271818936,0.7286400000000001,0.21252000000000001,0.759,0.48,0.0,0.48
2020-11-22 13:00:00,1.26552,0.010360000000000001,1.2655624046,0.03552,0.010360000000000001,0.037,1.23,0.0,1.23,1.22288,0.35084000000000004,1.272212325,0.7228800000000001,0.21084000000000003,0.753,0.5,0.14,0.5192301994
2020-11-22 13:30:00,1.27936,0.01148,1.2794115053000001,0.039360000000000006,0.01148,0.041,1.24,0.0,1.24,1.25696,0.34328000000000003,1.3029925556,0.69696,0.20328000000000002,0.726,0.56,0.14,0.5772347876
2020-11-22 14:00:00,1.28224,0.14232,1.2901141035,0.04224000000000001,0.012320000000000001,0.044,1.24,0.13,1.2467958935,1.22008,0.33544,1.2653518088,0.67008,0.19544,0.6980000000000001,0.55,0.14,0.5675385449
2020-11-22 14:30:00,1.25416,0.01288,1.2542261359,0.044160000000000005,0.01288,0.046,1.21,0.0,1.21,1.24624,0.33432,1.2903038402,0.66624,0.19432000000000002,0.6940000000000001,0.58,0.14,0.5966573556
2020-11-22 15:00:00,1.25704,0.14372000000000001,1.2652292282,0.047040000000000005,0.013720000000000001,0.049,1.21,0.13,1.2169634341,1.14104,0.33572,1.1894032958,0.6710400000000001,0.19572,0.6990000000000001,0.47000000000000003,0.14,0.4904079934
2020-11-22 15:30:00,1.36032,0.011760000000000001,1.3603708318,0.04032,0.011760000000000001,0.042,1.32,0.0,1.32,1.21224,0.32732,1.2556528979000001,0.64224,0.18732000000000001,0.669,0.5700000000000001,0.14,0.5869412236
2020-11-22 16:00:00,1.45784,0.13812000000000002,1.464368328,0.027840000000000004,0.00812,0.029,1.43,0.13,1.4358969322,1.32688,0.32284,1.3655900556,0.6268800000000001,0.18284,0.653,0.7000000000000001,0.14,0.7138627319
2020-11-22 16:30:00,1.54168,0.13924,1.5479551027,0.03168,0.00924,0.033,1.51,0.13,1.5155856954,1.53664,0.33152000000000004,1.5719949109,0.65664,0.19152000000000002,0.684,0.88,0.14,0.8910667764
2020-11-22 17:00:00,1.73744,0.14092000000000002,1.7431454901999999,0.03744,0.010920000000000001,0.039,1.7000000000000002,0.13,1.7049633427000002,1.68544,0.33992000000000006,1.7193759333,0.68544,0.19992000000000001,0.714,1.0,0.14,1.0097524449
2020-11-22 17:30:00,1.91456,0.14008,1.9196776813,0.03456,0.01008,0.036000000000000004,1.88,0.13,1.8844893207000002,1.85216,0.34188,1.8834485923000002,0.6921600000000001,0.20188,0.721,1.16,0.14,1.1684177335
2020-11-22 18:00:00,1.86976,0.13868,1.8748958904,0.02976,0.00868,0.031,1.8399999999999999,0.13,1.8445866746,1.9188800000000001,0.34384000000000003,1.949442587,0.6988800000000001,0.20384000000000002,0.728,1.22,0.14,1.2280065146
2020-11-22 18:30:00,1.78456,0.14008,1.7900493848,0.03456,0.01008,0.036000000000000004,1.75,0.13,1.7548219283000002,1.81696,0.34328000000000003,1.8491037828999999,0.69696,0.20328000000000002,0.726,1.12,0.14,1.1287160848
2020-11-22 19:00:00,1.68456,0.14008,1.6903741598000002,0.03456,0.01008,0.036000000000000004,1.65,0.13,1.6551132892,1.706,0.343,1.7401393621999999,0.6960000000000001,0.203,0.725,1.01,0.14,1.019656805
2020-11-22 19:30:00,1.60976,0.13868,1.6157225628,0.02976,0.00868,0.031,1.58,0.13,1.5853390804,1.60872,0.33796000000000004,1.6438360624000001,0.6787200000000001,0.19796000000000002,0.707,0.93,0.14,0.9404786016000001
2020-11-22 20:00:00,1.51976,0.13868,1.5260742446000002,0.02976,0.00868,0.031,1.49,0.13,1.4956603893,1.5152800000000002,0.33404,1.5516623988,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.85,0.14,0.8614522622
2020-11-22 20:30:00,1.45168,0.00924,1.4517094062,0.03168,0.00924,0.033,1.42,0.0,1.42,1.42336,0.33348000000000005,1.4619037588000001,0.6633600000000001,0.19348,0.6910000000000001,0.76,0.14,0.7727871635
2020-11-22 21:00:00,1.40168,0.13924,1.4085789293,0.03168,0.00924,0.033,1.37,0.13,1.3761540611,1.35064,0.19852000000000003,1.3651514934,0.68064,0.19852000000000003,0.709,0.67,0.0,0.67
2020-11-22 21:30:00,1.27264,0.00952,1.2726756067,0.03264,0.00952,0.034,1.24,0.0,1.24,1.29312,0.20216,1.3088269557,0.6931200000000001,0.20216,0.722,0.6000000000000001,0.0,0.6000000000000001
2020-11-22 22:00:00,1.20552,0.14036,1.2136636272,0.03552,0.010360000000000001,0.037,1.17,0.13,1.177200068,1.2312,0.0616,1.2327400375,0.6912,0.2016,0.72,0.54,-0.14,0.5578530272000001
2020-11-22 22:30:00,1.13648,0.14064000000000002,1.1451490733,0.036480000000000005,0.01064,0.038,1.1,0.13,1.107655181,1.1612,0.2016,1.1785703203,0.6912,0.2016,0.72,0.47000000000000003,0.0,0.47000000000000003
2020-11-22 23:00:00,1.00744,0.010920000000000001,1.0074991811,0.03744,0.010920000000000001,0.039,0.97,0.0,0.97,1.05352,0.06936,1.0558007388,0.68352,0.19936,0.712,0.37,-0.13,0.392173431
2020-11-22 23:30:00,0.9512800000000001,0.14204,0.9618258678,0.041280000000000004,0.01204,0.043000000000000003,0.91,0.13,0.9192388155000001,0.9444800000000001,0.19964,0.9653489525000001,0.6844800000000001,0.19964,0.713,0.26,0.0,0.26
2020-11-23 00:00:00,0.9393600000000001,0.01148,0.9394301464,0.039360000000000006,0.01148,0.041,0.9,0.0,0.9,0.89448,0.06964000000000001,0.8971868256000001,0.6844800000000001,0.19964,0.713,0.21,-0.13,0.24698178070000001
2020-11-23 00:30:00,1.024,0.137,1.0331239035,0.024,0.007,0.025,1.0,0.13,1.0084145973,0.9272,0.19460000000000002,0.9474011822,0.6672,0.19460000000000002,0.6950000000000001,0.26,0.0,0.26
2020-11-23 01:00:00,1.15496,0.13728,1.1630900223,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.13,0.13,1.1374532957,1.04432,0.06376000000000001,1.0462645937,0.66432,0.19376000000000002,0.6920000000000001,0.38,-0.13,0.4016217126
2020-11-23 01:30:00,1.23496,0.007280000000000001,1.2349814574,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.21,0.0,1.21,1.07912,0.06516000000000001,1.081085473,0.66912,0.19516000000000003,0.6970000000000001,0.41000000000000003,-0.13,0.43011626340000003
2020-11-23 02:00:00,1.1992,0.0056,1.1992130753,0.019200000000000002,0.0056,0.02,1.18,0.0,1.18,1.10008,0.06544000000000001,1.1020246821,0.67008,0.19544,0.6980000000000001,0.43,-0.13,0.4492215489
2020-11-23 02:30:00,1.20304,0.00672,1.2030587683,0.02304,0.00672,0.024,1.18,0.0,1.18,1.11968,0.06824000000000001,1.1217575496,0.6796800000000001,0.19824000000000003,0.708,0.44,-0.13,0.4588027899
2020-11-23 03:00:00,1.15168,0.00924,1.1517170659,0.03168,0.00924,0.033,1.12,0.0,1.12,1.0664,0.20020000000000002,1.0850294927,0.6864,0.20020000000000002,0.715,0.38,0.0,0.38
2020-11-23 03:30:00,1.16224,0.012320000000000001,1.1623052955,0.04224000000000001,0.012320000000000001,0.044,1.12,0.0,1.12,1.00352,0.19936,1.0231308812,0.68352,0.19936,0.712,0.32,0.0,0.32
2020-11-23 04:00:00,1.11416,0.01288,1.1142344457,0.044160000000000005,0.01288,0.046,1.07,0.0,1.07,0.9335200000000001,0.19936,0.9545700603,0.68352,0.19936,0.712,0.25,0.0,0.25
2020-11-23 04:30:00,1.12552,0.010360000000000001,1.125567679,0.03552,0.010360000000000001,0.037,1.09,0.0,1.09,0.90024,0.33132,0.9592731623,0.6902400000000001,0.20132000000000003,0.719,0.21,0.13,0.24698178070000001
2020-11-23 05:00:00,1.05456,0.14008,1.0638229176,0.03456,0.01008,0.036000000000000004,1.02,0.13,1.0282509421,0.9048800000000001,0.19684000000000001,0.9260420077,0.67488,0.19684000000000001,0.7030000000000001,0.23,0.0,0.23
2020-11-23 05:30:00,1.08576,0.00168,1.0857612997,0.00576,0.00168,0.006,1.08,0.0,1.08,0.9035200000000001,0.19936,0.9252528303,0.68352,0.19936,0.712,0.22,0.0,0.22
2020-11-23 06:00:00,1.14192,-0.14944000000000002,1.1516568933,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,-0.15,1.1498260738,0.9912000000000001,0.0716,0.9937826724000001,0.6912,0.2016,0.72,0.30000000000000004,-0.13,0.3269556545
2020-11-23 06:30:00,1.35192,0.0005600000000000001,1.351920116,0.0019200000000000003,0.0005600000000000001,0.002,1.35,0.0,1.35,1.13928,0.20104000000000002,1.1568820165,0.68928,0.20104000000000002,0.718,0.45,0.0,0.45
2020-11-23 07:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,1.31544,0.33992000000000006,1.3586493293,0.68544,0.19992000000000001,0.714,0.63,0.14,0.645368112
2020-11-23 07:30:00,1.55,-0.13,1.5554420594,0.0,0.0,0.0,1.55,-0.13,1.5554420594,1.48216,0.34188,1.5210786304,0.6921600000000001,0.20188,0.721,0.79,0.14,0.8023091673
2020-11-23 08:00:00,1.65096,-0.12972,1.6560483689,0.0009600000000000001,0.00028000000000000003,0.001,1.65,-0.13,1.6551132892,1.55736,0.34048,1.5941445355,0.6873600000000001,0.20048000000000002,0.716,0.87,0.14,0.8811923740000001
2020-11-23 08:30:00,1.6748,-0.12860000000000002,1.6797300378000002,0.0048000000000000004,0.0014,0.005,1.67,-0.13,1.6750522380000001,1.52216,0.34188,1.5600810876,0.6921600000000001,0.20188,0.721,0.8300000000000001,0.14,0.8417244205000001
2020-11-23 09:00:00,1.6457600000000001,-0.12832000000000002,1.6507549788,0.00576,0.00168,0.006,1.6400000000000001,-0.13,1.6451443706000002,1.3412,0.3516,1.3865208257,0.6912,0.2016,0.72,0.65,0.15,0.6670832032
2020-11-23 09:30:00,1.6667200000000002,-0.12804000000000001,1.6716308803,0.00672,0.0019600000000000004,0.007,1.6600000000000001,-0.13,1.6650825805,1.31296,0.36628000000000005,1.3630939073000001,0.67296,0.19628,0.7010000000000001,0.64,0.17,0.6621933252000001
2020-11-23 10:00:00,1.68592,-0.12244000000000001,1.6903602575,0.025920000000000002,0.007560000000000001,0.027,1.6600000000000001,-0.13,1.6650825805,1.2985600000000002,0.36208,1.3480949521,0.65856,0.19208000000000003,0.686,0.64,0.17,0.6621933252000001
2020-11-23 10:30:00,1.7092,-0.12440000000000001,1.7137210975000001,0.019200000000000002,0.0056,0.02,1.69,-0.13,1.6949926254,1.34216,0.34188,1.3850181948,0.6921600000000001,0.20188,0.721,0.65,0.14,0.6649060084
2020-11-23 11:00:00,1.6724800000000002,-0.12636,1.6772466127999999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6600000000000001,-0.13,1.6650825805,1.34504,0.34272,1.3880164264000001,0.6950400000000001,0.20272,0.724,0.65,0.14,0.6649060084
2020-11-23 11:30:00,1.70496,-0.12272000000000001,1.7093708784000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6800000000000002,-0.13,1.685022255,1.3112,0.3416,1.3549671583,0.6912,0.2016,0.72,0.62,0.14,0.6356099433
2020-11-23 12:00:00,1.6736,-0.1202,1.6779109035,0.033600000000000005,0.0098,0.035,1.6400000000000001,-0.13,1.6451443706000002,1.33504,0.34272,1.3783282628,0.6950400000000001,0.20272,0.724,0.64,0.14,0.6551335742000001
2020-11-23 12:30:00,1.6493600000000002,-0.11852000000000001,1.6536128326,0.039360000000000006,0.01148,0.041,1.6099999999999999,-0.13,1.6152399203,1.3731200000000001,0.34216,1.4151084764,0.6931200000000001,0.20216,0.722,0.68,0.14,0.6942621983
2020-11-23 13:00:00,1.57664,-0.11348000000000001,1.5807186340000001,0.05664,0.01652,0.059000000000000004,1.52,-0.13,1.5255490815,1.27024,0.34132,1.3152980651,0.6902400000000001,0.20132000000000003,0.719,0.58,0.14,0.5966573556
2020-11-23 13:30:00,1.50512,-0.11684000000000001,1.5096482372,0.04512,0.013160000000000002,0.047,1.46,-0.13,1.4657762449,1.296,0.343,1.3406211247,0.6960000000000001,0.203,0.725,0.6000000000000001,0.14,0.6161168720000001
2020-11-23 14:00:00,1.54528,-0.11096,1.5492586614000001,0.06528,0.01904,0.068,1.48,-0.13,1.4856984889,1.29024,0.34132,1.3346230179,0.6902400000000001,0.20132000000000003,0.719,0.6000000000000001,0.14,0.6161168720000001
2020-11-23 14:30:00,1.5556800000000002,-0.11376000000000001,1.5598338373,0.05568000000000001,0.01624,0.058,1.5,-0.13,1.5056227947,1.28928,0.34104,1.3336233351,0.68928,0.20104000000000002,0.718,0.6000000000000001,0.14,0.6161168720000001
2020-11-23 15:00:00,1.55992,0.014560000000000002,1.5599879487,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.51,0.0,1.51,1.3612,0.3416,1.4034087074000001,0.6912,0.2016,0.72,0.67,0.14,0.6844705983
2020-11-23 15:30:00,1.60552,-0.11964000000000001,1.6099714904,0.03552,0.010360000000000001,0.037,1.57,-0.13,1.5753729717,1.42968,0.33824000000000004,1.4691464188,0.6796800000000001,0.19824000000000003,0.708,0.75,0.14,0.7629547824
2020-11-23 16:00:00,1.6964800000000002,0.01064,1.6965133657,0.036480000000000005,0.01064,0.038,1.6600000000000001,0.0,1.6600000000000001,1.52392,0.34656000000000003,1.5628294853,0.6739200000000001,0.19656,0.7020000000000001,0.85,0.15,0.8631338251
2020-11-23 16:30:00,1.80072,0.008960000000000001,1.8007422914000002,0.030720000000000004,0.008960000000000001,0.032,1.77,0.0,1.77,1.65448,0.33964000000000005,1.6889817643,0.6844800000000001,0.19964,0.713,0.97,0.14,0.9800510191
2020-11-23 17:00:00,1.9068800000000001,0.007840000000000001,1.9068961167,0.02688,0.007840000000000001,0.028,1.88,0.0,1.88,1.85608,0.35844000000000004,1.890373561,0.6460800000000001,0.18844000000000002,0.673,1.21,0.17,1.2218837915
2020-11-23 17:30:00,1.97376,0.015680000000000003,1.9738222818,0.05376,0.015680000000000003,0.056,1.92,0.0,1.92,1.8768,0.34740000000000004,1.9086814821,0.6768000000000001,0.19740000000000002,0.705,1.2,0.15,1.2093386622
2020-11-23 18:00:00,2.0224,0.0182,2.0224818911,0.062400000000000004,0.0182,0.065,1.96,0.0,1.96,1.8912,0.3516,1.9236059887999999,0.6912,0.2016,0.72,1.2,0.15,1.2093386622
2020-11-23 18:30:00,1.97608,0.01344,1.9761257045,0.04608,0.01344,0.048,1.9300000000000002,0.0,1.9300000000000002,1.8283200000000002,0.33076000000000005,1.857997901,0.68832,0.20076000000000002,0.717,1.1400000000000001,0.13,1.1473883388
2020-11-23 19:00:00,1.96184,0.015120000000000001,1.9618982644,0.051840000000000004,0.015120000000000001,0.054,1.9100000000000001,0.0,1.9100000000000001,1.71312,0.33216,1.7450244697000001,0.6931200000000001,0.20216,0.722,1.02,0.13,1.0282509421
2020-11-23 19:30:00,1.80088,0.01484,1.8009411428000002,0.05088,0.01484,0.053,1.75,0.0,1.75,1.59792,0.33356,1.6323635012,0.6979200000000001,0.20356000000000002,0.727,0.9,0.13,0.9093404203000001
2020-11-23 20:00:00,1.68648,0.01064,1.6865135635000001,0.036480000000000005,0.01064,0.038,1.65,0.0,1.65,1.5769600000000001,0.33328,1.6117935352,0.69696,0.20328000000000002,0.726,0.88,0.13,0.8895504483000001
2020-11-23 20:30:00,1.588,0.014,1.5880617116,0.048,0.014,0.05,1.54,0.0,1.54,1.456,0.333,1.4935946572,0.6960000000000001,0.203,0.725,0.76,0.13,0.7710382610000001
2020-11-23 21:00:00,1.4481600000000001,0.019880000000000002,1.4482964476,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.38,0.0,1.38,1.33792,0.33356,1.3788735257,0.6979200000000001,0.20356000000000002,0.727,0.64,0.13,0.6530696747
2020-11-23 21:30:00,1.36816,0.019880000000000002,1.3683044252,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.3,0.0,1.3,1.32504,0.33272,1.3661748058,0.6950400000000001,0.20272,0.724,0.63,0.13,0.6432728814
2020-11-23 22:00:00,1.26624,0.01932,1.2663873815,0.06624000000000001,0.01932,0.069,1.2,0.0,1.2,1.216,0.353,1.2662010109000001,0.6960000000000001,0.203,0.725,0.52,0.15,0.5412023651
2020-11-23 22:30:00,1.16048,0.017640000000000003,1.1606140616,0.060480000000000006,0.017640000000000003,0.063,1.1,0.0,1.1,1.04792,0.35356000000000004,1.1059570516,0.6979200000000001,0.20356000000000002,0.727,0.35000000000000003,0.15,0.3807886553
2020-11-23 23:00:00,1.0372,0.0196,1.0373851744,0.06720000000000001,0.0196,0.07,0.97,0.0,0.97,0.9521600000000001,0.33188,1.008341708,0.6921600000000001,0.20188,0.721,0.26,0.13,0.2906888371
2020-11-23 23:30:00,0.9583200000000001,0.02576,0.9586661567,0.08832000000000001,0.02576,0.092,0.87,0.0,0.87,0.8954400000000001,0.19992000000000001,0.9174861307000001,0.68544,0.19992000000000001,0.714,0.21,0.0,0.21
2020-11-24 00:00:00,0.8806400000000001,0.023520000000000003,0.8809540283,0.08064,0.023520000000000003,0.084,0.8,0.0,0.8,0.8264,0.20020000000000002,0.8503040633000001,0.6864,0.20020000000000002,0.715,0.14,0.0,0.14
2020-11-24 00:30:00,0.9124,0.1482,0.9243576148,0.062400000000000004,0.0182,0.065,0.85,0.13,0.8598837131,0.8464,0.20020000000000002,0.8697545631,0.6864,0.20020000000000002,0.715,0.16,0.0,0.16
2020-11-24 01:00:00,1.02952,0.01736,1.0296663537,0.05952,0.01736,0.062,0.97,0.0,0.97,1.01872,0.06796,1.020984329,0.6787200000000001,0.19796000000000002,0.707,0.34,-0.13,0.3640054945
2020-11-24 01:30:00,1.1224,0.0182,1.1225475491,0.062400000000000004,0.0182,0.065,1.06,0.0,1.06,1.0516,0.1988,1.0702261443,0.6816,0.1988,0.71,0.37,0.0,0.37
2020-11-24 02:00:00,1.10184,0.015120000000000001,1.1019437372,0.051840000000000004,0.015120000000000001,0.054,1.05,0.0,1.05,1.04488,0.19684000000000001,1.0632592346,0.67488,0.19684000000000001,0.7030000000000001,0.37,0.0,0.37
2020-11-24 02:30:00,1.09896,0.014280000000000001,1.099052774,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.05,0.0,1.05,0.98872,0.06796,0.9910528745,0.6787200000000001,0.19796000000000002,0.707,0.31,-0.13,0.33615472630000004
2020-11-24 03:00:00,1.0524,0.0182,1.0525573619,0.062400000000000004,0.0182,0.065,0.99,0.0,0.99,0.9487200000000001,0.19796000000000002,0.9691531355,0.6787200000000001,0.19796000000000002,0.707,0.27,0.0,0.27
2020-11-24 03:30:00,1.03776,0.022680000000000002,1.0380078034,0.07776000000000001,0.022680000000000002,0.081,0.96,0.0,0.96,0.9158400000000001,0.19712000000000002,0.9368133219,0.6758400000000001,0.19712000000000002,0.704,0.24,0.0,0.24
2020-11-24 04:00:00,0.9748800000000001,0.021840000000000002,0.9751246074000001,0.07488,0.021840000000000002,0.078,0.9,0.0,0.9,0.8777600000000001,0.06768,0.8803653787,0.67776,0.19768000000000002,0.706,0.2,-0.13,0.2385372088
2020-11-24 04:30:00,0.9643200000000001,0.018760000000000002,0.9645024624,0.06432,0.018760000000000002,0.067,0.9,0.0,0.9,0.84872,0.06796,0.8514365508,0.6787200000000001,0.19796000000000002,0.707,0.17,-0.13,0.2140093456
2020-11-24 05:00:00,0.9470400000000001,0.013720000000000001,0.9471393773000001,0.047040000000000005,0.013720000000000001,0.049,0.9,0.0,0.9,0.84584,0.19712000000000002,0.8685053828,0.6758400000000001,0.19712000000000002,0.704,0.17,0.0,0.17
2020-11-24 05:30:00,0.9816800000000001,0.00924,0.9817234845,0.03168,0.00924,0.033,0.9500000000000001,0.0,0.9500000000000001,0.8448800000000001,0.19684000000000001,0.8675068876,0.67488,0.19684000000000001,0.7030000000000001,0.17,0.0,0.17
2020-11-24 06:00:00,1.01496,-0.21272000000000002,1.0370118611,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.99,-0.22,1.0141498903,0.89968,0.19824000000000003,0.9212617435,0.6796800000000001,0.19824000000000003,0.708,0.22,0.0,0.22
2020-11-24 06:30:00,1.31264,-0.14048000000000002,1.3201357506,0.03264,0.00952,0.034,1.28,-0.15,1.2887590931,1.01968,0.19824000000000003,1.0387715822,0.6796800000000001,0.19824000000000003,0.708,0.34,0.0,0.34
2020-11-24 07:00:00,1.43128,-0.22796000000000002,1.4493199095,0.041280000000000004,0.01204,0.043000000000000003,1.3900000000000001,-0.24,1.4105672618,1.10968,0.32824000000000003,1.157208365,0.6796800000000001,0.19824000000000003,0.708,0.43,0.13,0.4492215489
2020-11-24 07:30:00,1.5774400000000002,-0.12908,1.5827124186,0.03744,0.010920000000000001,0.039,1.54,-0.14,1.5463505424,1.21968,0.32824000000000003,1.2630759280000001,0.6796800000000001,0.19824000000000003,0.708,0.54,0.13,0.5554277631
2020-11-24 08:00:00,1.5645600000000002,-0.12992,1.5699449672,0.03456,0.01008,0.036000000000000004,1.53,-0.14,1.5363918771,1.2496800000000001,0.32824000000000003,1.2920687288,0.6796800000000001,0.19824000000000003,0.708,0.5700000000000001,0.13,0.5846366393
2020-11-24 08:30:00,1.6480000000000001,-0.126,1.6528097288999999,0.048,0.014,0.05,1.6,-0.14,1.606113321,1.2616,0.32880000000000004,1.3037423058,0.6816,0.1988,0.71,0.58,0.13,0.5943904441
2020-11-24 09:00:00,1.68456,-0.12992,1.6895625469,0.03456,0.01008,0.036000000000000004,1.65,-0.14,1.6559287424,1.24928,0.33104,1.2923962241,0.68928,0.20104000000000002,0.718,0.56,0.13,0.5748912941000001
2020-11-24 09:30:00,1.6844000000000001,-0.1558,1.6915900804000001,0.014400000000000001,0.004200000000000001,0.015,1.67,-0.16,1.677647162,1.21664,0.35152000000000005,1.2664040429,0.65664,0.19152000000000002,0.684,0.56,0.16,0.5824087911
2020-11-24 10:00:00,1.6737600000000001,-0.13432000000000002,1.6791409709,0.05376,0.015680000000000003,0.056,1.62,-0.15,1.6269296236000002,1.1728,0.3504,1.2240261435,0.6528,0.1904,0.68,0.52,0.16,0.5440588203
2020-11-24 10:30:00,1.53144,-0.11208000000000001,1.5355358674000001,0.06144000000000001,0.017920000000000002,0.064,1.47,-0.13,1.475737104,1.176,0.343,1.225,0.6960000000000001,0.203,0.725,0.48,0.14,0.5
2020-11-24 11:00:00,1.6168,-0.12760000000000002,1.6218273644,0.07680000000000001,0.0224,0.08,1.54,-0.15,1.5472879499,1.10792,0.34356000000000003,1.1599656029,0.6979200000000001,0.20356000000000002,0.727,0.41000000000000003,0.14,0.4332435804
2020-11-24 11:30:00,1.5610400000000002,-0.12928,1.5663841164,0.07104,0.020720000000000002,0.074,1.49,-0.15,1.4975313018,1.066,0.353,1.1229269789,0.6960000000000001,0.203,0.725,0.37,0.15,0.3992492956
2020-11-24 12:00:00,1.56664,-0.14348000000000002,1.5731965548,0.05664,0.01652,0.059000000000000004,1.51,-0.16,1.5184531603,1.13792,0.34356000000000003,1.1886527668,0.6979200000000001,0.20356000000000002,0.727,0.44,0.14,0.4617358552
2020-11-24 12:30:00,1.62088,-0.13516,1.626505518,0.05088,0.01484,0.053,1.57,-0.15,1.5771493270999999,1.176,0.343,1.225,0.6960000000000001,0.203,0.725,0.48,0.14,0.5
2020-11-24 13:00:00,1.6428,-0.1346,1.6483048868,0.0528,0.0154,0.055,1.5899999999999999,-0.15,1.5970597985000001,1.09504,0.34272,1.1474186681,0.6950400000000001,0.20272,0.724,0.4,0.14,0.423792402
2020-11-24 13:30:00,1.54376,-0.11432,1.54798708,0.05376,0.015680000000000003,0.056,1.49,-0.13,1.4956603893,1.206,0.343,1.2538281381,0.6960000000000001,0.203,0.725,0.51,0.14,0.5288667129
2020-11-24 14:00:00,1.45856,-0.11292,1.4629245367,0.05856000000000001,0.01708,0.061,1.4,-0.13,1.4060227593999999,1.1912,0.3416,1.2392126533,0.6912,0.2016,0.72,0.5,0.14,0.5192301994
2020-11-24 14:30:00,1.61144,-0.14208,1.6176914414999999,0.06144000000000001,0.017920000000000002,0.064,1.55,-0.16,1.5582361824,1.15928,0.34104,1.208403244,0.68928,0.20104000000000002,0.718,0.47000000000000003,0.14,0.4904079934
2020-11-24 15:00:00,1.61816,-0.13012,1.6233831957,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.55,-0.15,1.5572411501999999,1.17024,0.34132,1.219,0.6902400000000001,0.20132000000000003,0.719,0.48,0.14,0.5
2020-11-24 15:30:00,1.6608800000000001,-0.13516,1.666370487,0.05088,0.01484,0.053,1.6099999999999999,-0.15,1.6169724797,1.26352,0.34936,1.3109291361,0.68352,0.19936,0.712,0.58,0.15,0.599082632
2020-11-24 16:00:00,1.7428,-0.1346,1.7479899885,0.0528,0.0154,0.055,1.69,-0.15,1.6966437457999999,1.38928,0.34104,1.4305268959,0.68928,0.20104000000000002,0.718,0.7000000000000001,0.14,0.7138627319
2020-11-24 16:30:00,1.7945600000000002,-0.13992000000000002,1.8000064444000001,0.03456,0.01008,0.036000000000000004,1.76,-0.15,1.76638048,1.52064,0.35852,1.562332423,0.68064,0.19852000000000003,0.709,0.84,0.16,0.8551023331000001
2020-11-24 17:00:00,1.87744,-0.11908,1.8812126408,0.03744,0.010920000000000001,0.039,1.8399999999999999,-0.13,1.8445866746,1.6408800000000001,0.34984000000000004,1.6777589815,0.65088,0.18984,0.678,0.99,0.16,1.0028459503
2020-11-24 17:30:00,1.92704,-0.11628000000000001,1.9305450526,0.047040000000000005,0.013720000000000001,0.049,1.88,-0.13,1.8844893207000002,1.79528,0.34404,1.8279479752,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.13,0.15,1.1399122773
2020-11-24 18:00:00,1.9528,0.0154,1.9528607221,0.0528,0.0154,0.055,1.9,0.0,1.9,1.81736,0.35048,1.8508467252,0.6873600000000001,0.20048000000000002,0.716,1.13,0.15,1.1399122773
2020-11-24 18:30:00,1.9037600000000001,0.015680000000000003,1.9038245718,0.05376,0.015680000000000003,0.056,1.85,0.0,1.85,1.85024,0.35132,1.8832986486,0.6902400000000001,0.20132000000000003,0.719,1.16,0.15,1.1696580697
2020-11-24 19:00:00,1.79568,0.01624,1.7957534352,0.05568000000000001,0.01624,0.058,1.74,0.0,1.74,1.67928,0.35104,1.7155787362,0.68928,0.20104000000000002,0.718,0.99,0.15,1.0012991561
2020-11-24 19:30:00,1.68856,0.01708,1.688646381,0.05856000000000001,0.01708,0.061,1.63,0.0,1.63,1.6440800000000002,0.35244000000000003,1.6814318303,0.69408,0.20244,0.723,0.9500000000000001,0.15,0.9617692031
2020-11-24 20:00:00,1.51664,0.01652,1.5167299694,0.05664,0.01652,0.059000000000000004,1.46,0.0,1.46,1.54216,0.35188,1.5817954988,0.6921600000000001,0.20188,0.721,0.85,0.15,0.8631338251
2020-11-24 20:30:00,1.43104,0.020720000000000002,1.4311899944,0.07104,0.020720000000000002,0.074,1.3599999999999999,0.0,1.3599999999999999,1.3812,0.3516,1.4252494519,0.6912,0.2016,0.72,0.6900000000000001,0.15,0.7061161378
2020-11-24 21:00:00,1.3272,0.0196,1.3273447178,0.06720000000000001,0.0196,0.07,1.26,0.0,1.26,1.346,0.333,1.3865803258,0.6960000000000001,0.203,0.725,0.65,0.13,0.6628725368
2020-11-24 21:30:00,1.26336,0.01848,1.2634951523,0.06336,0.01848,0.066,1.2,0.0,1.2,1.26216,0.33188,1.3050640597,0.6921600000000001,0.20188,0.721,0.5700000000000001,0.13,0.5846366393
2020-11-24 22:00:00,1.18608,0.01344,1.1861561449,0.04608,0.01344,0.048,1.1400000000000001,0.0,1.1400000000000001,1.13736,0.33048000000000005,1.1844006079,0.6873600000000001,0.20048000000000002,0.716,0.45,0.13,0.46840153710000004
2020-11-24 22:30:00,1.098,0.014,1.0980892496,0.048,0.014,0.05,1.05,0.0,1.05,1.11216,0.33188,1.1606223331,0.6921600000000001,0.20188,0.721,0.42,0.13,0.4396589587
2020-11-24 23:00:00,1.00184,0.015120000000000001,1.0019540908,0.051840000000000004,0.015120000000000001,0.054,0.9500000000000001,0.0,0.9500000000000001,0.9083200000000001,0.20076000000000002,0.9302417965,0.68832,0.20076000000000002,0.717,0.22,0.0,0.22
2020-11-24 23:30:00,0.8608800000000001,0.01484,0.8610078978,0.05088,0.01484,0.053,0.81,0.0,0.81,0.8354400000000001,0.19992000000000001,0.8590273570000001,0.68544,0.19992000000000001,0.714,0.15,0.0,0.15
2020-11-25 00:00:00,0.86184,0.015120000000000001,0.8619726214000001,0.051840000000000004,0.015120000000000001,0.054,0.81,0.0,0.81,0.8383200000000001,0.33076000000000005,0.9012117398,0.68832,0.20076000000000002,0.717,0.15,0.13,0.1984943324
2020-11-25 00:30:00,0.89456,0.14008,0.9054612084,0.03456,0.01008,0.036000000000000004,0.86,0.13,0.8697700846,0.8268000000000001,0.19740000000000002,0.8500382344,0.6768000000000001,0.19740000000000002,0.705,0.15,0.0,0.15
2020-11-25 01:00:00,1.0488,0.008400000000000001,1.0488336379,0.028800000000000003,0.008400000000000001,0.03,1.02,0.0,1.02,0.9329600000000001,0.06628,0.935311392,0.67296,0.19628,0.7010000000000001,0.26,-0.13,0.2906888371
2020-11-25 01:30:00,1.10976,0.00868,1.1097939448,0.02976,0.00868,0.031,1.08,0.0,1.08,1.00776,0.19768000000000002,1.026965238,0.67776,0.19768000000000002,0.706,0.33,0.0,0.33
2020-11-25 02:00:00,1.08648,0.01064,1.086532098,0.036480000000000005,0.01064,0.038,1.05,0.0,1.05,1.00296,0.19628,1.0219856163,0.67296,0.19628,0.7010000000000001,0.33,0.0,0.33
2020-11-25 02:30:00,1.07744,0.010920000000000001,1.0774953364,0.03744,0.010920000000000001,0.039,1.04,0.0,1.04,0.96584,0.19712000000000002,0.9857500697,0.6758400000000001,0.19712000000000002,0.704,0.29,0.0,0.29
2020-11-25 03:00:00,1.01896,0.014280000000000001,1.0190600571,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.97,0.0,0.97,0.92544,0.19992000000000001,0.9467878326,0.68544,0.19992000000000001,0.714,0.24,0.0,0.24
2020-11-25 03:30:00,1.00896,0.014280000000000001,1.0090610487,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.96,0.0,0.96,0.8539200000000001,0.19656,0.8762506491000001,0.6739200000000001,0.19656,0.7020000000000001,0.18,0.0,0.18
2020-11-25 04:00:00,0.95608,0.01344,0.9561744611,0.04608,0.01344,0.048,0.91,0.0,0.91,0.8320000000000001,0.196,0.8547748241,0.672,0.196,0.7000000000000001,0.16,0.0,0.16
2020-11-25 04:30:00,0.9193600000000001,0.01148,0.9194316723,0.039360000000000006,0.01148,0.041,0.88,0.0,0.88,0.8296800000000001,0.19824000000000003,0.8530345831,0.6796800000000001,0.19824000000000003,0.708,0.15,0.0,0.15
2020-11-25 05:00:00,0.91168,-0.14076000000000002,0.9224824118,0.03168,0.00924,0.033,0.88,-0.15,0.8926925563,0.8368,0.19740000000000002,0.8597679920000001,0.6768000000000001,0.19740000000000002,0.705,0.16,0.0,0.16
2020-11-25 05:30:00,0.93056,0.0030800000000000003,0.9305650971,0.010560000000000002,0.0030800000000000003,0.011,0.92,0.0,0.92,0.8268000000000001,0.19740000000000002,0.8500382344,0.6768000000000001,0.19740000000000002,0.705,0.15,0.0,0.15
2020-11-25 06:00:00,1.01632,-0.12524000000000002,1.0240075195,0.01632,0.00476,0.017,1.0,-0.13,1.0084145973,0.8477600000000001,0.19768000000000002,0.8705023837,0.67776,0.19768000000000002,0.706,0.17,0.0,0.17
2020-11-25 06:30:00,1.30864,-0.19748000000000002,1.3234564594,0.00864,0.00252,0.009000000000000001,1.3,-0.2,1.3152946438,0.9577600000000001,0.19768000000000002,0.9779476469,0.67776,0.19768000000000002,0.706,0.28,0.0,0.28
2020-11-25 07:00:00,1.42672,-0.19804000000000002,1.4403991808,0.00672,0.0019600000000000004,0.007,1.42,-0.2,1.4340153415999999,1.11064,0.32852000000000003,1.1582083578,0.68064,0.19852000000000003,0.709,0.43,0.13,0.4492215489
2020-11-25 07:30:00,1.51632,-0.14524,1.5232599909,0.01632,0.00476,0.017,1.5,-0.15,1.5074813432,1.16832,0.33076000000000005,1.2142379503,0.68832,0.20076000000000002,0.717,0.48,0.13,0.4972926704
2020-11-25 08:00:00,1.5667200000000001,-0.14804,1.5736986370000001,0.00672,0.0019600000000000004,0.007,1.56,-0.15,1.5671949464,1.30024,0.33132,1.3417887314999999,0.6902400000000001,0.20132000000000003,0.719,0.61,0.13,0.6236986452000001
2020-11-25 08:30:00,1.6144,-0.1258,1.619293982,0.014400000000000001,0.004200000000000001,0.015,1.6,-0.13,1.6052725625000002,1.3212000000000002,0.3316,1.3621776683,0.6912,0.2016,0.72,0.63,0.13,0.6432728814
2020-11-25 09:00:00,1.63536,-0.12552000000000002,1.6401699912,0.015360000000000002,0.0044800000000000005,0.016,1.62,-0.13,1.625207679,1.25928,0.33104,1.3020651289,0.68928,0.20104000000000002,0.718,0.5700000000000001,0.13,0.5846366393
2020-11-25 09:30:00,1.66768,-0.15776,1.6751253087,0.007680000000000001,0.0022400000000000002,0.008,1.6600000000000001,-0.16,1.6676930173,1.19144,0.34292,1.2398078077,0.66144,0.19292,0.6890000000000001,0.53,0.15,0.5508175742
2020-11-25 10:00:00,1.6657600000000001,-0.14832,1.6723502026000001,0.00576,0.00168,0.006,1.6600000000000001,-0.15,1.6667633305,1.2164,0.3502,1.2658076473,0.6864,0.20020000000000002,0.715,0.53,0.15,0.5508175742
2020-11-25 10:30:00,1.6311200000000001,-0.13384000000000001,1.6366018453,0.021120000000000003,0.0061600000000000005,0.022,1.6099999999999999,-0.14,1.6160754932999999,1.20408,0.35244000000000003,1.2546005739,0.69408,0.20244,0.723,0.51,0.15,0.5316013544
2020-11-25 11:00:00,1.6392,-0.13440000000000002,1.6447005807,0.019200000000000002,0.0056,0.02,1.62,-0.14,1.6260381299,1.14216,0.35188,1.1951355572,0.6921600000000001,0.20188,0.721,0.45,0.15,0.47434164900000003
2020-11-25 11:30:00,1.63344,-0.14608000000000002,1.6399590239,0.01344,0.003920000000000001,0.014,1.62,-0.15,1.6269296236000002,1.1412,0.3316,1.1884006059,0.6912,0.2016,0.72,0.45,0.13,0.46840153710000004
2020-11-25 12:00:00,1.53824,-0.14468,1.5450289965000001,0.018240000000000003,0.00532,0.019,1.52,-0.15,1.5273833834000001,1.16504,0.33272,1.2116190821,0.6950400000000001,0.20272,0.724,0.47000000000000003,0.13,0.4876474136
2020-11-25 12:30:00,1.60112,-0.15384,1.6084937053,0.021120000000000003,0.0061600000000000005,0.022,1.58,-0.16,1.5880806025,1.24928,0.33104,1.2923962241,0.68928,0.20104000000000002,0.718,0.56,0.13,0.5748912941000001
2020-11-25 13:00:00,1.64824,-0.15468,1.655482105,0.018240000000000003,0.00532,0.019,1.63,-0.16,1.6378339354,1.20736,0.33048000000000005,1.2517728228,0.6873600000000001,0.20048000000000002,0.716,0.52,0.13,0.5360037313
2020-11-25 13:30:00,1.6063200000000002,-0.12524000000000002,1.6111948982,0.01632,0.00476,0.017,1.5899999999999999,-0.13,1.5953056133999999,1.15408,0.33244,1.2010066611,0.69408,0.20244,0.723,0.46,0.13,0.4780167361
2020-11-25 14:00:00,1.48976,-0.12132000000000001,1.4946917408,0.02976,0.00868,0.031,1.46,-0.13,1.4657762449,1.03544,0.32992000000000005,1.0867305094,0.68544,0.19992000000000001,0.714,0.35000000000000003,0.13,0.3733630941
2020-11-25 14:30:00,1.5255200000000002,-0.11964000000000001,1.5302042347,0.03552,0.010360000000000001,0.037,1.49,-0.13,1.4956603893,1.03352,0.32936000000000004,1.0847311188,0.68352,0.19936,0.712,0.35000000000000003,0.13,0.3733630941
2020-11-25 15:00:00,1.56976,-0.12132000000000001,1.5744411707000001,0.02976,0.00868,0.031,1.54,-0.13,1.5454772726,1.14296,0.32628,1.1886194513000001,0.67296,0.19628,0.7010000000000001,0.47000000000000003,0.13,0.4876474136
2020-11-25 15:30:00,1.604,-0.14300000000000002,1.6103617606,0.024,0.007,0.025,1.58,-0.15,1.5871042814,1.23088,0.31984,1.2717559514,0.65088,0.18984,0.678,0.58,0.13,0.5943904441
2020-11-25 16:00:00,1.63264,-0.14048000000000002,1.6386726336000002,0.03264,0.00952,0.034,1.6,-0.15,1.607015868,1.32512,0.31816,1.3627798061,0.64512,0.18816000000000002,0.672,0.68,0.13,0.6923149572
2020-11-25 16:30:00,1.8036,-0.1302,1.8082933943000001,0.033600000000000005,0.0098,0.035,1.77,-0.14,1.7755280905,1.44184,0.32012,1.4769493559,0.6518400000000001,0.19012,0.679,0.79,0.13,0.800624756
2020-11-25 17:00:00,1.91456,0.01008,1.9145865350000002,0.03456,0.01008,0.036000000000000004,1.88,0.0,1.88,1.73208,0.34144,1.7654128129000002,0.6220800000000001,0.18144000000000002,0.648,1.11,0.16,1.1214722466
2020-11-25 17:30:00,1.95304,0.00672,1.953051561,0.02304,0.00672,0.024,1.9300000000000002,0.0,1.9300000000000002,1.81088,0.32984,1.840674007,0.65088,0.18984,0.678,1.16,0.14,1.1684177335
2020-11-25 18:00:00,1.98976,0.00868,1.9897789324000001,0.02976,0.00868,0.031,1.96,0.0,1.96,1.8916,0.3388,1.9217013296,0.6816,0.1988,0.71,1.21,0.14,1.2180722474
2020-11-25 18:30:00,1.96976,0.00868,1.9697791247,0.02976,0.00868,0.031,1.94,0.0,1.94,1.86408,0.34244,1.8952729091,0.69408,0.20244,0.723,1.17,0.14,1.1783462988
2020-11-25 19:00:00,1.9068800000000001,0.007840000000000001,1.9068961167,0.02688,0.007840000000000001,0.028,1.88,0.0,1.88,1.79312,0.34216,1.8254733085,0.6931200000000001,0.20216,0.722,1.1,0.14,1.1088733021
2020-11-25 19:30:00,1.7788,0.008400000000000001,1.7788198335,0.028800000000000003,0.008400000000000001,0.03,1.75,0.0,1.75,1.68504,0.34272,1.7195397059,0.6950400000000001,0.20272,0.724,0.99,0.14,0.9998499887000001
2020-11-25 20:00:00,1.64168,0.00924,1.6417060029,0.03168,0.00924,0.033,1.6099999999999999,0.0,1.6099999999999999,1.54064,0.33852000000000004,1.5773925954,0.68064,0.19852000000000003,0.709,0.86,0.14,0.8713208364
2020-11-25 20:30:00,1.54688,0.007840000000000001,1.5468998675,0.02688,0.007840000000000001,0.028,1.52,0.0,1.52,1.4766400000000002,0.33152000000000004,1.513397238,0.65664,0.19152000000000002,0.684,0.8200000000000001,0.14,0.8318653737
2020-11-25 21:00:00,1.4536,0.0098,1.4536330348,0.033600000000000005,0.0098,0.035,1.42,0.0,1.42,1.36664,0.33152000000000004,1.4062753641999999,0.65664,0.19152000000000002,0.684,0.71,0.14,0.7236711961000001
2020-11-25 21:30:00,1.3678400000000002,0.00812,1.3678641014,0.027840000000000004,0.00812,0.029,1.34,0.0,1.34,1.31568,0.33124000000000003,1.3567364519,0.65568,0.19124000000000002,0.683,0.66,0.14,0.6746851117
2020-11-25 22:00:00,1.27264,0.00952,1.2726756067,0.03264,0.00952,0.034,1.24,0.0,1.24,1.1928,0.3304,1.2377140219,0.6528,0.1904,0.68,0.54,0.14,0.5578530272000001
2020-11-25 22:30:00,1.16456,0.01008,1.1646036236,0.03456,0.01008,0.036000000000000004,1.13,0.0,1.13,1.14856,0.06208,1.1502364974,0.65856,0.19208000000000003,0.686,0.49,-0.13,0.5069516742
2020-11-25 23:00:00,1.08648,0.01064,1.086532098,0.036480000000000005,0.01064,0.038,1.05,0.0,1.05,1.02912,0.32516,1.0792668808,0.66912,0.19516000000000003,0.6970000000000001,0.36,0.13,0.38275318420000004
2020-11-25 23:30:00,0.9826400000000001,0.00952,0.9826861147,0.03264,0.00952,0.034,0.9500000000000001,0.0,0.9500000000000001,0.9100800000000001,0.32544,0.9665178736000001,0.67008,0.19544,0.6980000000000001,0.24,0.13,0.2729468813
2020-11-26 00:00:00,0.9522400000000001,0.012320000000000001,0.9523196942000001,0.04224000000000001,0.012320000000000001,0.044,0.91,0.0,0.91,0.84008,0.19544,0.8625144636000001,0.67008,0.19544,0.6980000000000001,0.17,0.0,0.17
2020-11-26 00:30:00,1.00304,0.13672,1.0123149707,0.02304,0.00672,0.024,0.98,0.13,0.9885848471,0.91624,0.19432000000000002,0.9366194531,0.66624,0.19432000000000002,0.6940000000000001,0.25,0.0,0.25
2020-11-26 01:00:00,1.1592,0.1356,1.1671041085,0.019200000000000002,0.0056,0.02,1.1400000000000001,0.13,1.1473883388,1.07528,0.06404,1.0771853137,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.41000000000000003,-0.13,0.43011626340000003
2020-11-26 01:30:00,1.25016,0.005880000000000001,1.2501738279,0.02016,0.005880000000000001,0.021,1.23,0.0,1.23,1.14704,0.05872,1.1485420323,0.6470400000000001,0.18872000000000003,0.674,0.5,-0.13,0.5166236541
2020-11-26 02:00:00,1.1992,0.0056,1.1992130753,0.019200000000000002,0.0056,0.02,1.18,0.0,1.18,1.14608,0.18844000000000002,1.1614684671,0.6460800000000001,0.18844000000000002,0.673,0.5,0.0,0.5
2020-11-26 02:30:00,1.21304,0.00672,1.2130586136,0.02304,0.00672,0.024,1.19,0.0,1.19,1.10568,0.06124,1.107374643,0.65568,0.19124000000000002,0.683,0.45,-0.13,0.46840153710000004
2020-11-26 03:00:00,1.15208,0.00644,1.1520979993,0.022080000000000002,0.00644,0.023,1.13,0.0,1.13,1.102,0.066,1.1039746374,0.672,0.196,0.7000000000000001,0.43,-0.13,0.4492215489
2020-11-26 03:30:00,1.20744,0.010920000000000001,1.2074893788,0.03744,0.010920000000000001,0.039,1.17,0.0,1.17,1.02736,0.07048,1.0297747326,0.6873600000000001,0.20048000000000002,0.716,0.34,-0.13,0.3640054945
2020-11-26 04:00:00,1.11648,0.01064,1.1165306982,0.036480000000000005,0.01064,0.038,1.08,0.0,1.08,0.9954400000000001,0.19992000000000001,1.0153170933,0.68544,0.19992000000000001,0.714,0.31,0.0,0.31
2020-11-26 04:30:00,1.09976,0.00868,1.0997942535,0.02976,0.00868,0.031,1.07,0.0,1.07,0.9764,0.20020000000000002,0.9967130981000001,0.6864,0.20020000000000002,0.715,0.29,0.0,0.29
2020-11-26 05:00:00,1.07304,-0.12328000000000001,1.080098514,0.02304,0.00672,0.024,1.05,-0.13,1.0580170131,0.9425600000000001,0.32908000000000004,0.9983551472000001,0.6825600000000001,0.19908,0.711,0.26,0.13,0.2906888371
2020-11-26 05:30:00,1.14864,0.00252,1.1486427643,0.00864,0.00252,0.009000000000000001,1.1400000000000001,0.0,1.1400000000000001,0.94832,0.20076000000000002,0.9693376089,0.68832,0.20076000000000002,0.717,0.26,0.0,0.26
2020-11-26 06:00:00,1.20864,-0.19748000000000002,1.2246668935,0.00864,0.00252,0.009000000000000001,1.2,-0.2,1.2165525061,0.9917600000000001,0.20468000000000003,1.0126607527,0.70176,0.20468000000000003,0.731,0.29,0.0,0.29
2020-11-26 06:30:00,1.47288,-0.22916000000000003,1.4906004830000001,0.00288,0.00084,0.003,1.47,-0.23,1.4878844041,1.15624,0.19432000000000002,1.1724552017,0.66624,0.19432000000000002,0.6940000000000001,0.49,0.0,0.49
2020-11-26 07:00:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,1.30144,0.19292,1.3156611266,0.66144,0.19292,0.6890000000000001,0.64,0.0,0.64
2020-11-26 07:30:00,1.70192,-0.12944,1.7068352,0.0019200000000000003,0.0005600000000000001,0.002,1.7000000000000002,-0.13,1.7049633427000002,1.4455200000000001,0.18536000000000002,1.457355962,0.6355200000000001,0.18536000000000002,0.662,0.81,0.0,0.81
2020-11-26 08:00:00,1.79096,-0.14972000000000002,1.7972072223,0.0009600000000000001,0.00028000000000000003,0.001,1.79,-0.15,1.7962739212,1.53728,0.32004000000000005,1.5702405548,0.61728,0.18004,0.643,0.92,0.14,0.9305912099
2020-11-26 08:30:00,1.78576,-0.14832,1.7919089263,0.00576,0.00168,0.006,1.78,-0.15,1.7863090438,1.5788,0.1834,1.5894165596,0.6288,0.1834,0.655,0.9500000000000001,0.0,0.9500000000000001
2020-11-26 09:00:00,1.83248,-0.14636000000000002,1.8383155877,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.82,-0.15,1.8261708573000002,1.28592,0.05256,1.2869937063,0.62592,0.18256000000000003,0.652,0.66,-0.13,0.6726812024000001
2020-11-26 09:30:00,1.8096,-0.16720000000000002,1.8173078991,0.009600000000000001,0.0028,0.01,1.8,-0.17,1.8080099557,1.07208,0.31144000000000005,1.1164006449,0.6220800000000001,0.18144000000000002,0.648,0.45,0.13,0.46840153710000004
2020-11-26 10:00:00,1.8349600000000001,-0.16272,1.8421606878999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.81,-0.17,1.8179658963,1.02416,0.33788,1.0784556551,0.6441600000000001,0.18788000000000002,0.671,0.38,0.15,0.4085339643
2020-11-26 10:30:00,1.62512,-0.12684,1.6300623914,0.04512,0.013160000000000002,0.047,1.58,-0.14,1.5861904047,0.9528000000000001,0.3304,1.0084602124,0.6528,0.1904,0.68,0.30000000000000004,0.14,0.3310589071
2020-11-26 11:00:00,1.67184,-0.12488,1.6764975395000001,0.051840000000000004,0.015120000000000001,0.054,1.62,-0.14,1.6260381299,0.9064800000000001,0.32564000000000004,0.9631964493,0.63648,0.18564000000000003,0.663,0.27,0.14,0.3041381265
2020-11-26 11:30:00,1.5964800000000001,-0.12936,1.6017123337,0.036480000000000005,0.01064,0.038,1.56,-0.14,1.5662694531999999,0.9089600000000001,0.33928,0.9702160584,0.6489600000000001,0.18928,0.676,0.26,0.15,0.30016662040000003
2020-11-26 12:00:00,1.6360800000000002,-0.14656000000000002,1.6426313037,0.04608,0.01344,0.048,1.5899999999999999,-0.16,1.5980300373,0.8504800000000001,0.33264000000000005,0.9132171702,0.6604800000000001,0.19264,0.6880000000000001,0.19,0.14,0.2360084744
2020-11-26 12:30:00,1.6328,-0.1446,1.6391903489000001,0.0528,0.0154,0.055,1.58,-0.16,1.5880806025,0.94664,0.14152,0.9571599657000001,0.65664,0.19152000000000002,0.684,0.29,-0.05,0.2942787794
2020-11-26 13:00:00,1.6128,-0.1346,1.6184069328000001,0.0528,0.0154,0.055,1.56,-0.15,1.5671949464,1.12376,0.00068,1.1237602057,0.65376,0.19068000000000002,0.681,0.47000000000000003,-0.19,0.5069516742
2020-11-26 13:30:00,1.588,-0.136,1.593813038,0.048,0.014,0.05,1.54,-0.15,1.5472879499,1.04952,0.32236000000000004,1.0979108343,0.6595200000000001,0.19236,0.687,0.39,0.13,0.4110960958
2020-11-26 14:00:00,1.4841600000000001,-0.14712,1.4914339409,0.044160000000000005,0.01288,0.046,1.44,-0.16,1.4488616221,1.11664,0.32152000000000003,1.1620068847,0.65664,0.19152000000000002,0.684,0.46,0.13,0.4780167361
2020-11-26 14:30:00,1.6093600000000001,-0.13852,1.6153103107,0.039360000000000006,0.01148,0.041,1.57,-0.15,1.5771493270999999,1.17632,0.30976000000000004,1.2164209798,0.6163200000000001,0.17976,0.642,0.56,0.13,0.5748912941000001
2020-11-26 15:00:00,1.6536,-0.14020000000000002,1.6595327656,0.033600000000000005,0.0098,0.035,1.62,-0.15,1.6269296236000002,1.24384,0.30612,1.2809556589,0.60384,0.17612000000000003,0.629,0.64,0.13,0.6530696747
2020-11-26 15:30:00,1.7159200000000001,-0.14244,1.7218218839000001,0.025920000000000002,0.007560000000000001,0.027,1.69,-0.15,1.6966437457999999,1.28672,0.30696,1.3228275776,0.60672,0.17696,0.632,0.68,0.13,0.6923149572
2020-11-26 16:00:00,1.7616800000000001,-0.12076,1.7658140899,0.03168,0.00924,0.033,1.73,-0.13,1.7348775173000002,1.34672,0.30696,1.3812600045,0.60672,0.17696,0.632,0.74,0.13,0.7513321503
2020-11-26 16:30:00,1.9036,-0.1202,1.9073911502,0.033600000000000005,0.0098,0.035,1.87,-0.13,1.8745132702,1.5005600000000001,0.32808000000000004,1.5360067708,0.6105600000000001,0.17808000000000002,0.636,0.89,0.15,0.9025519376000001
2020-11-26 17:00:00,1.97648,-0.11936000000000001,1.9800808064000002,0.036480000000000005,0.01064,0.038,1.94,-0.13,1.9443507914,1.8003200000000001,0.33676,1.8315456314,0.64032,0.18676,0.667,1.16,0.15,1.1696580697
2020-11-26 17:30:00,2.07976,-0.12132000000000001,2.0832955143,0.02976,0.00868,0.031,2.05,-0.13,2.0541178155,1.8914400000000002,0.34292,1.9222745381,0.66144,0.19292,0.6890000000000001,1.23,0.15,1.2391125857
2020-11-26 18:00:00,2.06648,0.01064,2.0665073917,0.036480000000000005,0.01064,0.038,2.03,0.0,2.03,1.96544,0.32992000000000005,1.9929379318,0.68544,0.19992000000000001,0.714,1.28,0.13,1.2865846261
2020-11-26 18:30:00,1.97168,0.00924,1.9717016509,0.03168,0.00924,0.033,1.94,0.0,1.94,1.93776,0.32768,1.9652704648000001,0.67776,0.19768000000000002,0.706,1.26,0.13,1.2666885963
2020-11-26 19:00:00,1.8807200000000002,0.008960000000000001,1.8807413432,0.030720000000000004,0.008960000000000001,0.032,1.85,0.0,1.85,1.81392,0.32656,1.8430808989,0.6739200000000001,0.19656,0.7020000000000001,1.1400000000000001,0.13,1.1473883388
2020-11-26 19:30:00,1.8036,0.0098,1.8036266243,0.033600000000000005,0.0098,0.035,1.77,0.0,1.77,1.76856,0.06208,1.7696492308,0.65856,0.19208000000000003,0.686,1.11,-0.13,1.1175866857
2020-11-26 20:00:00,1.7236,0.0098,1.7236278601000001,0.033600000000000005,0.0098,0.035,1.69,0.0,1.69,1.66568,0.25124,1.6845211189,0.65568,0.19124000000000002,0.683,1.01,0.06,1.0117806086
2020-11-26 20:30:00,1.58784,0.00812,1.5878607622,0.027840000000000004,0.00812,0.029,1.56,0.0,1.56,1.54376,0.32068,1.5767151296000002,0.65376,0.19068000000000002,0.681,0.89,0.13,0.8994442729000001
2020-11-26 21:00:00,1.49264,0.00952,1.4926703588,0.03264,0.00952,0.034,1.46,0.0,1.46,1.47856,0.19208000000000003,1.4909843728,0.65856,0.19208000000000003,0.686,0.8200000000000001,0.0,0.8200000000000001
