Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-26 21:30:00,1.42168,0.00924,1.4217100267,0.03168,0.00924,0.033,1.3900000000000001,0.0,1.3900000000000001,1.36952,0.19236,1.3829632678000001,0.6595200000000001,0.19236,0.687,0.71,0.0,0.71
2020-11-26 22:00:00,1.31784,0.00812,1.3178650158,0.027840000000000004,0.00812,0.029,1.29,0.0,1.29,1.29488,0.19684000000000001,1.3097557788,0.67488,0.19684000000000001,0.7030000000000001,0.62,0.0,0.62
2020-11-26 22:30:00,1.20456,0.01008,1.204602175,0.03456,0.01008,0.036000000000000004,1.17,0.0,1.17,1.2264,0.3402,1.2727108863,0.6864,0.20020000000000002,0.715,0.54,0.14,0.5578530272000001
2020-11-26 23:00:00,1.11032,0.011760000000000001,1.1103822765,0.04032,0.011760000000000001,0.042,1.07,0.0,1.07,1.06736,0.20048000000000002,1.0860246774,0.6873600000000001,0.20048000000000002,0.716,0.38,0.0,0.38
2020-11-26 23:30:00,1.02456,0.01008,1.0246095842,0.03456,0.01008,0.036000000000000004,0.99,0.0,0.99,0.9344800000000001,0.06964000000000001,0.9370712886,0.6844800000000001,0.19964,0.713,0.25,-0.13,0.2817800561
2020-11-27 00:00:00,1.00224,0.012320000000000001,1.0023157187,0.04224000000000001,0.012320000000000001,0.044,0.96,0.0,0.96,0.88216,0.07188,0.8850836119000001,0.6921600000000001,0.20188,0.721,0.19,-0.13,0.2302172887
2020-11-27 00:30:00,1.01112,0.13616,1.0202466368,0.021120000000000003,0.0061600000000000005,0.022,0.99,0.13,0.9984988733000001,0.92544,0.06992000000000001,0.9280775830000001,0.68544,0.19992000000000001,0.714,0.24,-0.13,0.2729468813
2020-11-27 01:00:00,1.16728,0.00504,1.1672908806,0.01728,0.00504,0.018000000000000002,1.15,0.0,1.15,1.0616,0.0688,1.0638270536,0.6816,0.1988,0.71,0.38,-0.13,0.4016217126
2020-11-27 01:30:00,1.22536,0.0044800000000000005,1.2253681896,0.015360000000000002,0.0044800000000000005,0.016,1.21,0.0,1.21,1.13544,0.19992000000000001,1.1529058938,0.68544,0.19992000000000001,0.714,0.45,0.0,0.45
2020-11-27 02:00:00,1.19632,0.00476,1.1963294697,0.01632,0.00476,0.017,1.18,0.0,1.18,1.13352,0.19936,1.1509178946,0.68352,0.19936,0.712,0.45,0.0,0.45
2020-11-27 02:30:00,1.24536,0.0044800000000000005,1.245368058,0.015360000000000002,0.0044800000000000005,0.016,1.23,0.0,1.23,1.13544,0.06992000000000001,1.1375907876,0.68544,0.19992000000000001,0.714,0.45,-0.13,0.46840153710000004
2020-11-27 03:00:00,1.16016,0.005880000000000001,1.1601749006,0.02016,0.005880000000000001,0.021,1.1400000000000001,0.0,1.1400000000000001,1.06736,0.07048,1.0696844394,0.6873600000000001,0.20048000000000002,0.716,0.38,-0.13,0.4016217126
2020-11-27 03:30:00,1.17264,0.00952,1.1726786431,0.03264,0.00952,0.034,1.1400000000000001,0.0,1.1400000000000001,1.0268,0.19740000000000002,1.045602697,0.6768000000000001,0.19740000000000002,0.705,0.35000000000000003,0.0,0.35000000000000003
2020-11-27 04:00:00,1.0964800000000001,0.01064,1.0965316229,0.036480000000000005,0.01064,0.038,1.06,0.0,1.06,0.9868,0.19740000000000002,1.0063503366,0.6768000000000001,0.19740000000000002,0.705,0.31,0.0,0.31
2020-11-27 04:30:00,1.1036,0.0098,1.1036435113,0.033600000000000005,0.0098,0.035,1.07,0.0,1.07,0.9935200000000001,0.32936000000000004,1.046690021,0.68352,0.19936,0.712,0.31,0.13,0.33615472630000004
2020-11-27 05:00:00,1.0392,0.0056,1.0392150884,0.019200000000000002,0.0056,0.02,1.02,0.0,1.02,0.9544800000000001,0.19964,0.9751349650000001,0.6844800000000001,0.19964,0.713,0.27,0.0,0.27
2020-11-27 05:30:00,1.0996,-0.1272,1.1069326989,0.009600000000000001,0.0028,0.01,1.09,-0.13,1.09772492,1.0016,0.1988,1.0211385802,0.6816,0.1988,0.71,0.32,0.0,0.32
2020-11-27 06:00:00,1.16864,-0.19748000000000002,1.1852079142,0.00864,0.00252,0.009000000000000001,1.16,-0.2,1.1771151176,1.02928,0.20104000000000002,1.0487298985,0.68928,0.20104000000000002,0.718,0.34,0.0,0.34
2020-11-27 06:30:00,1.46384,-0.12888000000000002,1.4695025008,0.0038400000000000005,0.0011200000000000001,0.004,1.46,-0.13,1.4657762449,1.11256,0.049080000000000006,1.113642043,0.6825600000000001,0.19908,0.711,0.43,-0.15,0.4554119015
2020-11-27 07:00:00,1.5609600000000001,-0.12972,1.5663407675,0.0009600000000000001,0.00028000000000000003,0.001,1.56,-0.13,1.5654072952,1.2696800000000001,0.32824000000000003,1.3114224338,0.6796800000000001,0.19824000000000003,0.708,0.59,0.13,0.6041522987
2020-11-27 07:30:00,1.74288,-0.14916000000000001,1.7492510969000001,0.00288,0.00084,0.003,1.74,-0.15,1.7464535493,1.37256,0.32908000000000004,1.4114583239,0.6825600000000001,0.19908,0.711,0.6900000000000001,0.13,0.7021395873
2020-11-27 08:00:00,1.76096,-0.14972000000000002,1.7673132716,0.0009600000000000001,0.00028000000000000003,0.001,1.76,-0.15,1.76638048,1.4216,0.32880000000000004,1.459128507,0.6816,0.1988,0.71,0.74,0.13,0.7513321503
2020-11-27 08:30:00,1.79384,-0.14888,1.8000075555000001,0.0038400000000000005,0.0011200000000000001,0.004,1.79,-0.15,1.7962739212,1.43064,0.32852000000000003,1.4678747222,0.68064,0.19852000000000003,0.709,0.75,0.13,0.7611832894
2020-11-27 09:00:00,1.81864,-0.13748000000000002,1.8238289941999999,0.00864,0.00252,0.009000000000000001,1.81,-0.14,1.8154062906,1.39832,0.33076000000000005,1.4369067471,0.68832,0.20076000000000002,0.717,0.71,0.13,0.7218032973
2020-11-27 09:30:00,1.84056,-0.16692,1.8481134705,0.010560000000000002,0.0030800000000000003,0.011,1.83,-0.17,1.8378792125999999,1.37736,0.33048000000000005,1.4164524701,0.6873600000000001,0.20048000000000002,0.716,0.6900000000000001,0.13,0.7021395873
2020-11-27 10:00:00,1.77304,-0.14328000000000002,1.7788198335,0.02304,0.00672,0.024,1.75,-0.15,1.756416807,1.42256,0.36908,1.4696588039,0.6825600000000001,0.19908,0.711,0.74,0.17,0.7592759709
2020-11-27 10:30:00,1.64072,-0.14104,1.6467709009,0.030720000000000004,0.008960000000000001,0.032,1.6099999999999999,-0.15,1.6169724797,1.36968,0.36824,1.4183173129,0.6796800000000001,0.19824000000000003,0.708,0.6900000000000001,0.17,0.7106335202
2020-11-27 11:00:00,1.71536,-0.14552,1.7215214201,0.015360000000000002,0.0044800000000000005,0.016,1.7000000000000002,-0.15,1.7066048166,1.2954400000000001,0.35992,1.3445100223,0.68544,0.19992000000000001,0.714,0.61,0.16,0.630634601
2020-11-27 11:30:00,1.7296,-0.1472,1.7358525283000001,0.009600000000000001,0.0028,0.01,1.72,-0.15,1.7265283085,1.2412,0.3416,1.2873492145,0.6912,0.2016,0.72,0.55,0.14,0.5675385449
2020-11-27 12:00:00,1.70112,-0.14384000000000002,1.7071904405,0.021120000000000003,0.0061600000000000005,0.022,1.6800000000000002,-0.15,1.6866831356,1.226,0.363,1.278610574,0.6960000000000001,0.203,0.725,0.53,0.16,0.5536244214
2020-11-27 12:30:00,1.7392,-0.13440000000000002,1.7443852785,0.019200000000000002,0.0056,0.02,1.72,-0.14,1.7256882685,1.25928,0.33104,1.3020651289,0.68928,0.20104000000000002,0.718,0.5700000000000001,0.13,0.5846366393
2020-11-27 13:00:00,1.7372800000000002,-0.13496000000000002,1.7425142754,0.01728,0.00504,0.018000000000000002,1.72,-0.14,1.7256882685,1.26024,0.33132,1.303064772,0.6902400000000001,0.20132000000000003,0.719,0.5700000000000001,0.13,0.5846366393
2020-11-27 13:30:00,1.64784,-0.13188,1.6531088892999999,0.027840000000000004,0.00812,0.029,1.62,-0.14,1.6260381299,1.276,0.333,1.3187361374,0.6960000000000001,0.203,0.725,0.58,0.13,0.5943904441
2020-11-27 14:00:00,1.49608,-0.15656,1.5042494473999999,0.04608,0.01344,0.048,1.45,-0.17,1.4599315052000001,1.1102400000000001,0.33132,1.1586223716,0.6902400000000001,0.20132000000000003,0.719,0.42,0.13,0.4396589587
2020-11-27 14:30:00,1.57992,-0.12544000000000002,1.5848919206,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.53,-0.14,1.5363918771,1.07888,0.33384,1.1293499015,0.6988800000000001,0.20384000000000002,0.728,0.38,0.13,0.4016217126
2020-11-27 15:00:00,1.5689600000000001,-0.13572,1.5748191642,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.52,-0.15,1.5273833834000001,1.1431200000000001,0.20216,1.1608583032,0.6931200000000001,0.20216,0.722,0.45,0.0,0.45
2020-11-27 15:30:00,1.5584,-0.1988,1.5710289622,0.038400000000000004,0.0112,0.04,1.52,-0.21,1.5344380079,1.26064,0.19852000000000003,1.2761753014,0.68064,0.19852000000000003,0.709,0.58,0.0,0.58
2020-11-27 16:00:00,1.6103200000000002,-0.19824000000000003,1.6224763789,0.04032,0.011760000000000001,0.042,1.57,-0.21,1.5839823230999999,1.35352,0.32936000000000004,1.3930162957,0.68352,0.19936,0.712,0.67,0.13,0.6824954212000001
2020-11-27 16:30:00,1.78552,-0.17964000000000002,1.7945339785,0.03552,0.010360000000000001,0.037,1.75,-0.19,1.760284068,1.4672,0.3246,1.5026779429000001,0.6672,0.19460000000000002,0.6950000000000001,0.8,0.13,0.8104936767
2020-11-27 17:00:00,1.87264,0.00952,1.8726641983999999,0.03264,0.00952,0.034,1.8399999999999999,0.0,1.8399999999999999,1.72336,0.32348000000000005,1.7534563011,0.6633600000000001,0.19348,0.6910000000000001,1.06,0.13,1.067941946
2020-11-27 17:30:00,1.9078400000000002,0.00812,1.9078572798,0.027840000000000004,0.00812,0.029,1.88,0.0,1.88,1.80736,0.33048000000000005,1.8373261006,0.6873600000000001,0.20048000000000002,0.716,1.12,0.13,1.1275194012
2020-11-27 18:00:00,1.9797600000000002,0.00868,1.9797790281,0.02976,0.00868,0.031,1.9500000000000002,0.0,1.9500000000000002,1.84984,0.35412000000000005,1.8834301155,0.69984,0.20412000000000002,0.729,1.15,0.15,1.1597413505
2020-11-27 18:30:00,1.9836,0.0098,1.9836242084000002,0.033600000000000005,0.0098,0.035,1.9500000000000002,0.0,1.9500000000000002,1.8544800000000001,0.33964000000000005,1.8853252770000002,0.6844800000000001,0.19964,0.713,1.17,0.14,1.1783462988
2020-11-27 19:00:00,1.90456,0.01008,1.9045866743,0.03456,0.01008,0.036000000000000004,1.87,0.0,1.87,1.82024,0.31132000000000004,1.8466710048000001,0.6902400000000001,0.20132000000000003,0.719,1.13,0.11,1.1353413584
2020-11-27 19:30:00,1.7697600000000002,0.00868,1.7697812859000002,0.02976,0.00868,0.031,1.74,0.0,1.74,1.69792,0.33356,1.7303741214000001,0.6979200000000001,0.20356000000000002,0.727,1.0,0.13,1.0084145973
2020-11-27 20:00:00,1.66592,0.007560000000000001,1.6659371537,0.025920000000000002,0.007560000000000001,0.027,1.6400000000000001,0.0,1.6400000000000001,1.65408,0.33244,1.6871564836,0.69408,0.20244,0.723,0.96,0.13,0.9687620967
2020-11-27 20:30:00,1.58824,0.00532,1.58824891,0.018240000000000003,0.00532,0.019,1.57,0.0,1.57,1.5521600000000002,0.33188,1.5872444676000002,0.6921600000000001,0.20188,0.721,0.86,0.13,0.8697700846
2020-11-27 21:00:00,1.48112,0.0061600000000000005,1.4811328097,0.021120000000000003,0.0061600000000000005,0.022,1.46,0.0,1.46,1.4679200000000001,0.20356000000000002,1.4819668687,0.6979200000000001,0.20356000000000002,0.727,0.77,0.0,0.77
2020-11-27 21:30:00,1.3892,0.0056,1.389211287,0.019200000000000002,0.0056,0.02,1.37,0.0,1.37,1.38312,0.06216000000000001,1.3845160887,0.6931200000000001,0.20216,0.722,0.6900000000000001,-0.14,0.7040596566
2020-11-27 22:00:00,1.3220800000000001,0.00644,1.3220956849,0.022080000000000002,0.00644,0.023,1.3,0.0,1.3,1.28312,0.06216000000000001,1.2846247701,0.6931200000000001,0.20216,0.722,0.59,-0.14,0.6063827174
2020-11-27 22:30:00,1.184,0.007,1.1840206924,0.024,0.007,0.025,1.16,0.0,1.16,1.19504,0.04272,1.1958033283,0.6950400000000001,0.20272,0.724,0.5,-0.16,0.5249761899000001
2020-11-27 23:00:00,1.09688,0.007840000000000001,1.096908018,0.02688,0.007840000000000001,0.028,1.07,0.0,1.07,1.08504,0.07272,1.0874741376000001,0.6950400000000001,0.20272,0.724,0.39,-0.13,0.4110960958
2020-11-27 23:30:00,1.00592,0.007560000000000001,1.0059484082,0.025920000000000002,0.007560000000000001,0.027,0.98,0.0,0.98,0.9869600000000001,0.07328000000000001,0.9896767149000001,0.69696,0.20328000000000002,0.726,0.29,-0.13,0.3178049716
2020-11-28 00:00:00,1.00976,0.00868,1.0097973064,0.02976,0.00868,0.031,0.98,0.0,0.98,0.9079200000000001,0.07356,0.9108950543000001,0.6979200000000001,0.20356000000000002,0.727,0.21,-0.13,0.24698178070000001
2020-11-28 00:30:00,1.0644,0.1342,1.0728266402,0.014400000000000001,0.004200000000000001,0.015,1.05,0.13,1.0580170131,0.9612,0.0716,0.9638630608000001,0.6912,0.2016,0.72,0.27,-0.13,0.2996664813
2020-11-28 01:00:00,1.22248,0.13364,1.2297629853,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.21,0.13,1.2169634341,1.12696,0.07328000000000001,1.1293399842,0.69696,0.20328000000000002,0.726,0.43,-0.13,0.4492215489
2020-11-28 01:30:00,1.2596,0.0028,1.2596031121,0.009600000000000001,0.0028,0.01,1.25,0.0,1.25,1.20696,0.07328000000000001,1.2091825338,0.69696,0.20328000000000002,0.726,0.51,-0.13,0.5263078947000001
2020-11-28 02:00:00,1.22248,0.13364,1.2297629853,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.21,0.13,1.2169634341,1.18696,0.07328000000000001,1.1892199124,0.69696,0.20328000000000002,0.726,0.49,-0.13,0.5069516742
2020-11-28 02:30:00,1.27864,0.00252,1.2786424833,0.00864,0.00252,0.009000000000000001,1.27,0.0,1.27,1.15216,0.07188,1.1544000173,0.6921600000000001,0.20188,0.721,0.46,-0.13,0.4780167361
2020-11-28 03:00:00,1.18344,0.003920000000000001,1.1834464922,0.01344,0.003920000000000001,0.014,1.17,0.0,1.17,1.09408,0.07244,1.0964755355,0.69408,0.20244,0.723,0.4,-0.13,0.4205948169
2020-11-28 03:30:00,1.19824,0.00532,1.1982518099,0.018240000000000003,0.00532,0.019,1.18,0.0,1.18,1.02216,0.07188,1.024684244,0.6921600000000001,0.20188,0.721,0.33,-0.13,0.354682957
2020-11-28 04:00:00,1.1348,0.0014,1.1348008636,0.0048000000000000004,0.0014,0.005,1.13,0.0,1.13,1.0312,0.2016,1.0507216568,0.6912,0.2016,0.72,0.34,0.0,0.34
2020-11-28 04:30:00,1.11288,0.00084,1.1128803170000001,0.00288,0.00084,0.003,1.11,0.0,1.11,1.03024,0.20132000000000003,1.0497257737,0.6902400000000001,0.20132000000000003,0.719,0.34,0.0,0.34
2020-11-28 05:00:00,1.06096,0.00028000000000000003,1.0609600369,0.0009600000000000001,0.00028000000000000003,0.001,1.06,0.0,1.06,0.9831200000000001,0.07216,0.9857646778,0.6931200000000001,0.20216,0.722,0.29,-0.13,0.3178049716
2020-11-28 05:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.9321600000000001,0.07188,0.9349272699000001,0.6921600000000001,0.20188,0.721,0.24,-0.13,0.2729468813
2020-11-28 06:00:00,1.0248,0.0014,1.0248009563,0.0048000000000000004,0.0014,0.005,1.02,0.0,1.02,0.95696,0.20328000000000002,0.9783124245,0.69696,0.20328000000000002,0.726,0.26,0.0,0.26
2020-11-28 06:30:00,1.11768,0.0022400000000000002,1.1176822446,0.007680000000000001,0.0022400000000000002,0.008,1.11,0.0,1.11,0.9831200000000001,0.20216,1.003689992,0.6931200000000001,0.20216,0.722,0.29,0.0,0.29
2020-11-28 07:00:00,1.15056,0.0030800000000000003,1.1505641225,0.010560000000000002,0.0030800000000000003,0.011,1.1400000000000001,0.0,1.1400000000000001,1.03312,0.20216,1.0527134463,0.6931200000000001,0.20216,0.722,0.34,0.0,0.34
2020-11-28 07:30:00,1.22056,0.0030800000000000003,1.2205638860999999,0.010560000000000002,0.0030800000000000003,0.011,1.21,0.0,1.21,1.096,0.203,1.1146411979,0.6960000000000001,0.203,0.725,0.4,0.0,0.4
2020-11-28 08:00:00,1.20344,0.003920000000000001,1.2034463843,0.01344,0.003920000000000001,0.014,1.19,0.0,1.19,1.1312,0.0716,1.133463718,0.6912,0.2016,0.72,0.44,-0.13,0.4588027899
2020-11-28 08:30:00,1.31576,0.00168,1.3157610725,0.00576,0.00168,0.006,1.31,0.0,1.31,1.2092800000000001,0.20104000000000002,1.2258773185,0.68928,0.20104000000000002,0.718,0.52,0.0,0.52
2020-11-28 09:00:00,1.35768,0.0022400000000000002,1.3576818479,0.007680000000000001,0.0022400000000000002,0.008,1.35,0.0,1.35,1.3083200000000001,0.33076000000000005,1.3494826416,0.68832,0.20076000000000002,0.717,0.62,0.13,0.6334824386
2020-11-28 09:30:00,1.39768,0.0022400000000000002,1.397681795,0.007680000000000001,0.0022400000000000002,0.008,1.3900000000000001,0.0,1.3900000000000001,1.3691200000000001,0.32516,1.4072024019,0.66912,0.19516000000000003,0.6970000000000001,0.7000000000000001,0.13,0.7119691005000001
2020-11-28 10:00:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,1.3924,0.32320000000000004,1.4294180634,0.6624,0.1932,0.6900000000000001,0.73,0.13,0.7414849965
2020-11-28 10:30:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,1.41448,0.32964000000000004,1.4523829385,0.6844800000000001,0.19964,0.713,0.73,0.13,0.7414849965
2020-11-28 11:00:00,1.53192,0.0005600000000000001,1.5319201024,0.0019200000000000003,0.0005600000000000001,0.002,1.53,0.0,1.53,1.4735200000000002,0.32936000000000004,1.5098805251,0.68352,0.19936,0.712,0.79,0.13,0.800624756
2020-11-28 11:30:00,1.48672,0.0019600000000000004,1.486721292,0.00672,0.0019600000000000004,0.007,1.48,0.0,1.48,1.442,0.326,1.4783910172999999,0.672,0.196,0.7000000000000001,0.77,0.13,0.7808969202
2020-11-28 12:00:00,1.49152,0.00336,1.4915237846,0.01152,0.00336,0.012,1.48,0.0,1.48,1.4477600000000002,0.32768,1.4843797358000002,0.67776,0.19768000000000002,0.706,0.77,0.13,0.7808969202
2020-11-28 12:30:00,1.52344,-0.20608,1.5373153222,0.01344,0.003920000000000001,0.014,1.51,-0.21,1.5245327153,1.46296,0.32628,1.4989031323,0.67296,0.19628,0.7010000000000001,0.79,0.13,0.800624756
2020-11-28 13:00:00,1.53536,0.0044800000000000005,1.5353665360000002,0.015360000000000002,0.0044800000000000005,0.016,1.52,0.0,1.52,1.45104,0.34572,1.4916565958999999,0.6710400000000001,0.19572,0.6990000000000001,0.78,0.15,0.7942921377000001
2020-11-28 13:30:00,1.4096,0.0028,1.4096027809,0.009600000000000001,0.0028,0.01,1.4,0.0,1.4,1.40392,0.046560000000000004,1.4046918523,0.6739200000000001,0.19656,0.7020000000000001,0.73,-0.15,0.7452516354000001
2020-11-28 14:00:00,1.36536,0.0044800000000000005,1.3653673498,0.015360000000000002,0.0044800000000000005,0.016,1.35,0.0,1.35,1.36008,0.19544,1.374050363,0.67008,0.19544,0.6980000000000001,0.6900000000000001,0.0,0.6900000000000001
2020-11-28 14:30:00,1.35072,0.13896,1.3578491816,0.030720000000000004,0.008960000000000001,0.032,1.32,0.13,1.3263860675,1.30912,0.32516,1.3488974016,0.66912,0.19516000000000003,0.6970000000000001,0.64,0.13,0.6530696747
2020-11-28 15:00:00,1.39456,0.01008,1.3945964291,0.03456,0.01008,0.036000000000000004,1.3599999999999999,0.0,1.3599999999999999,1.31776,0.19768000000000002,1.3325047092,0.67776,0.19768000000000002,0.706,0.64,0.0,0.64
2020-11-28 15:30:00,1.4136,0.0098,1.4136339696,0.033600000000000005,0.0098,0.035,1.38,0.0,1.38,1.3468,0.3274,1.3860234486,0.6768000000000001,0.19740000000000002,0.705,0.67,0.13,0.6824954212000001
2020-11-28 16:00:00,1.43824,0.13532000000000002,1.4445919147000001,0.018240000000000003,0.00532,0.019,1.42,0.13,1.4259382876,1.4148800000000001,0.19684000000000001,1.4285067028,0.67488,0.19684000000000001,0.7030000000000001,0.74,0.0,0.74
2020-11-28 16:30:00,1.55688,0.13784000000000002,1.5629699932999999,0.02688,0.007840000000000001,0.028,1.53,0.13,1.5355129436000001,1.5343200000000001,0.33376,1.5702017705,0.66432,0.19376000000000002,0.6920000000000001,0.87,0.14,0.8811923740000001
2020-11-28 17:00:00,1.66768,0.0022400000000000002,1.6676815044,0.007680000000000001,0.0022400000000000002,0.008,1.6600000000000001,0.0,1.6600000000000001,1.5760800000000001,0.32844,1.6099381976,0.6460800000000001,0.18844000000000002,0.673,0.93,0.14,0.9404786016000001
2020-11-28 17:30:00,1.72824,0.00532,1.7282481882,0.018240000000000003,0.00532,0.019,1.71,0.0,1.71,1.7066400000000002,0.33152000000000004,1.7385412276,0.65664,0.19152000000000002,0.684,1.05,0.14,1.0592922165
2020-11-28 18:00:00,1.7168800000000002,0.13784000000000002,1.7224043660000001,0.02688,0.007840000000000001,0.028,1.69,0.13,1.6949926254,1.66064,0.33852000000000004,1.6947923177000002,0.68064,0.19852000000000003,0.709,0.98,0.14,0.9899494937000001
2020-11-28 18:30:00,1.7426400000000002,0.13952,1.7482162338,0.03264,0.00952,0.034,1.71,0.13,1.7149344011,1.65352,0.33936000000000005,1.687985071,0.68352,0.19936,0.712,0.97,0.14,0.9800510191
2020-11-28 19:00:00,1.5936,0.0098,1.5936301327,0.033600000000000005,0.0098,0.035,1.56,0.0,1.56,1.56312,0.34216,1.6001304947000001,0.6931200000000001,0.20216,0.722,0.87,0.14,0.8811923740000001
2020-11-28 19:30:00,1.53072,0.13896,1.5370145087,0.030720000000000004,0.008960000000000001,0.032,1.5,0.13,1.5056227947,1.47504,0.34272,1.5143315357,0.6950400000000001,0.20272,0.724,0.78,0.14,0.7924645102000001
2020-11-28 20:00:00,1.4288,0.1384,1.4354873737,0.028800000000000003,0.008400000000000001,0.03,1.4,0.13,1.4060227593999999,1.39216,0.34188,1.4335241190999999,0.6921600000000001,0.20188,0.721,0.7000000000000001,0.14,0.7138627319
2020-11-28 20:30:00,1.3488,0.008400000000000001,1.3488261563,0.028800000000000003,0.008400000000000001,0.03,1.32,0.0,1.32,1.33352,0.33936000000000005,1.3760235463,0.68352,0.19936,0.712,0.65,0.14,0.6649060084
2020-11-28 21:00:00,1.2436,0.1398,1.2514331784000001,0.033600000000000005,0.0098,0.035,1.21,0.13,1.2169634341,1.26024,0.20132000000000003,1.2762188684,0.6902400000000001,0.20132000000000003,0.719,0.5700000000000001,0.0,0.5700000000000001
2020-11-28 21:30:00,1.18632,0.13476000000000002,1.1939494964,0.01632,0.00476,0.017,1.17,0.13,1.177200068,1.16256,0.06908,1.1646105787,0.6825600000000001,0.19908,0.711,0.48,-0.13,0.4972926704
2020-11-28 22:00:00,1.1400000000000001,0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,0.13,1.1473883388,1.09872,0.06796,1.1008197854,0.6787200000000001,0.19796000000000002,0.707,0.42,-0.13,0.4396589587
2020-11-28 22:30:00,1.06,0.13,1.067941946,0.0,0.0,0.0,1.06,0.13,1.067941946,1.0216,0.0688,1.0239140589,0.6816,0.1988,0.71,0.34,-0.13,0.3640054945
2020-11-28 23:00:00,1.01,0.13,1.0183319694,0.0,0.0,0.0,1.01,0.13,1.0183319694,0.9587200000000001,0.06796,0.9611256942,0.6787200000000001,0.19796000000000002,0.707,0.28,-0.13,0.30870698080000003
2020-11-28 23:30:00,0.9101600000000001,0.13588,0.9202470321,0.02016,0.005880000000000001,0.021,0.89,0.13,0.8994442729000001,0.84872,0.06796,0.8514365508,0.6787200000000001,0.19796000000000002,0.707,0.17,-0.13,0.2140093456
2020-11-29 00:00:00,0.8716800000000001,0.13924,0.8827308763,0.03168,0.00924,0.033,0.84,0.13,0.85,0.83064,0.06852000000000001,0.8334613368,0.68064,0.19852000000000003,0.709,0.15,-0.13,0.1984943324
2020-11-29 00:30:00,0.92632,0.13476000000000002,0.9360710443,0.01632,0.00476,0.017,0.91,0.13,0.9192388155000001,0.8287200000000001,0.06796,0.8315018942,0.6787200000000001,0.19796000000000002,0.707,0.15,-0.13,0.1984943324
2020-11-29 01:00:00,1.08344,0.003920000000000001,1.0834470915,0.01344,0.003920000000000001,0.014,1.07,0.0,1.07,0.9968,0.0674,0.9990760732,0.6768000000000001,0.19740000000000002,0.705,0.32,-0.13,0.3453983208
2020-11-29 01:30:00,1.17536,0.0044800000000000005,1.1753685379,0.015360000000000002,0.0044800000000000005,0.016,1.16,0.0,1.16,1.02064,0.06852000000000001,1.022937437,0.68064,0.19852000000000003,0.709,0.34,-0.13,0.3640054945
2020-11-29 02:00:00,1.14344,0.13392,1.1512556623,0.01344,0.003920000000000001,0.014,1.13,0.13,1.1374532957,1.01256,0.06908,1.0149136909,0.6825600000000001,0.19908,0.711,0.33,-0.13,0.354682957
2020-11-29 02:30:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,1.01968,0.06824000000000001,1.0219608603,0.6796800000000001,0.19824000000000003,0.708,0.34,-0.13,0.3640054945
2020-11-29 03:00:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.9696800000000001,0.19824000000000003,0.9897365306,0.6796800000000001,0.19824000000000003,0.708,0.29,0.0,0.29
2020-11-29 03:30:00,1.08,0.13,1.0877959367,0.0,0.0,0.0,1.08,0.13,1.0877959367,0.87968,0.06824000000000001,0.8823228434,0.6796800000000001,0.19824000000000003,0.708,0.2,-0.13,0.2385372088
2020-11-29 04:00:00,1.01,0.0,1.01,0.0,0.0,0.0,1.01,0.0,1.01,0.84872,0.06796,0.8514365508,0.6787200000000001,0.19796000000000002,0.707,0.17,-0.13,0.2140093456
2020-11-29 04:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.8316,0.0688,0.8344411303,0.6816,0.1988,0.71,0.15,-0.13,0.1984943324
2020-11-29 05:00:00,0.96,0.0,0.96,0.0,0.0,0.0,0.96,0.0,0.96,0.8296800000000001,0.19824000000000003,0.8530345831,0.6796800000000001,0.19824000000000003,0.708,0.15,0.0,0.15
2020-11-29 05:30:00,0.97,0.0,0.97,0.0,0.0,0.0,0.97,0.0,0.97,0.8350400000000001,0.07272,0.8382004534,0.6950400000000001,0.20272,0.724,0.14,-0.13,0.1910497317
2020-11-29 06:00:00,0.92,0.0,0.92,0.0,0.0,0.0,0.92,0.0,0.92,0.8388800000000001,0.20384000000000002,0.8632904494,0.6988800000000001,0.20384000000000002,0.728,0.14,0.0,0.14
2020-11-29 06:30:00,1.0,0.0,1.0,0.0,0.0,0.0,1.0,0.0,1.0,0.8706400000000001,0.19852000000000003,0.8929861141000001,0.68064,0.19852000000000003,0.709,0.19,0.0,0.19
2020-11-29 07:00:00,1.02768,0.13224000000000002,1.0361532705,0.007680000000000001,0.0022400000000000002,0.008,1.02,0.13,1.0282509421,0.8506400000000001,0.19852000000000003,0.8734979107,0.68064,0.19852000000000003,0.709,0.17,0.0,0.17
2020-11-29 07:30:00,1.05456,0.01008,1.0546081737,0.03456,0.01008,0.036000000000000004,1.02,0.0,1.02,0.94832,0.07076,0.9509562556000001,0.68832,0.20076000000000002,0.717,0.26,-0.13,0.2906888371
2020-11-29 08:00:00,1.05456,0.14008,1.0638229176,0.03456,0.01008,0.036000000000000004,1.02,0.13,1.0282509421,1.026,0.203,1.0458895735,0.6960000000000001,0.203,0.725,0.33,0.0,0.33
2020-11-29 08:30:00,1.1440000000000001,0.137,1.152174032,0.024,0.007,0.025,1.12,0.13,1.1275194012,1.12872,0.34796000000000005,1.1811371639,0.6787200000000001,0.19796000000000002,0.707,0.45,0.15,0.47434164900000003
2020-11-29 09:00:00,1.1696,0.0028,1.1696033516,0.009600000000000001,0.0028,0.01,1.16,0.0,1.16,1.22256,0.32908000000000004,1.2660752741999999,0.6825600000000001,0.19908,0.711,0.54,0.13,0.5554277631
2020-11-29 09:30:00,1.18784,0.00812,1.1878677536,0.027840000000000004,0.00812,0.029,1.16,0.0,1.16,1.20664,0.32152000000000003,1.2487414464,0.65664,0.19152000000000002,0.684,0.55,0.13,0.565154846
2020-11-29 10:00:00,1.27784,0.13812000000000002,1.2852829261,0.027840000000000004,0.00812,0.029,1.25,0.13,1.2567418191,1.26184,0.32012,1.3018129666,0.6518400000000001,0.19012,0.679,0.61,0.13,0.6236986452000001
2020-11-29 10:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.32312,0.20216,1.3384749531,0.6931200000000001,0.20216,0.722,0.63,0.0,0.63
2020-11-29 11:00:00,1.29344,0.003920000000000001,1.2934459401,0.01344,0.003920000000000001,0.014,1.28,0.0,1.28,1.28888,0.34384000000000003,1.3339556215,0.6988800000000001,0.20384000000000002,0.728,0.59,0.14,0.6063827174
2020-11-29 11:30:00,1.31344,0.13392,1.3202496734,0.01344,0.003920000000000001,0.014,1.3,0.13,1.3064838307,1.29176,0.34468000000000004,1.3369548235,0.70176,0.20468000000000003,0.731,0.59,0.14,0.6063827174
2020-11-29 12:00:00,1.27248,0.13364,1.2794784094,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.26,0.13,1.2666885963,1.3304,0.3472,1.3749589085,0.7104,0.20720000000000002,0.74,0.62,0.14,0.6356099433
2020-11-29 12:30:00,1.4496,0.1328,1.4556702923,0.009600000000000001,0.0028,0.01,1.44,0.13,1.4458561478,1.4008,0.34440000000000004,1.4425158578000001,0.7008,0.2044,0.73,0.7000000000000001,0.14,0.7138627319
2020-11-29 13:00:00,1.47344,0.13392,1.4795134335,0.01344,0.003920000000000001,0.014,1.46,0.13,1.4657762449,1.4679200000000001,0.34356000000000003,1.507588339,0.6979200000000001,0.20356000000000002,0.727,0.77,0.14,0.7826237921
2020-11-29 13:30:00,1.38344,0.13392,1.3899067595,0.01344,0.003920000000000001,0.014,1.37,0.13,1.3761540611,1.44408,0.34244,1.4841267465999999,0.69408,0.20244,0.723,0.75,0.14,0.7629547824
2020-11-29 14:00:00,1.33304,0.13672,1.3400328354,0.02304,0.00672,0.024,1.31,0.13,1.3164345787,1.4277600000000001,0.31768,1.462675357,0.67776,0.19768000000000002,0.706,0.75,0.12,0.7595393341000001
2020-11-29 14:30:00,1.39632,0.13476000000000002,1.4028078272,0.01632,0.00476,0.017,1.38,0.13,1.3861096638000001,1.41296,0.32628,1.4501429585,0.67296,0.19628,0.7010000000000001,0.74,0.13,0.7513321503
2020-11-29 15:00:00,1.4100000000000001,0.13,1.4159802259,0.0,0.0,0.0,1.4100000000000001,0.13,1.4159802259,1.4077600000000001,0.32768,1.4453935104,0.67776,0.19768000000000002,0.706,0.73,0.13,0.7414849965
2020-11-29 15:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,1.482,0.326,1.5174320413,0.672,0.196,0.7000000000000001,0.81,0.13,0.8203657721000001
2020-11-29 16:00:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,1.49296,0.34628000000000003,1.5325923789,0.67296,0.19628,0.7010000000000001,0.8200000000000001,0.15,0.8336066219
2020-11-29 16:30:00,1.6409600000000002,-0.12972,1.6460792812,0.0009600000000000001,0.00028000000000000003,0.001,1.6400000000000001,-0.13,1.6451443706000002,1.5924,0.3432,1.628964088,0.6624,0.1932,0.6900000000000001,0.93,0.15,0.9420191081
2020-11-29 17:00:00,1.7834400000000001,0.003920000000000001,1.7834443081,0.01344,0.003920000000000001,0.014,1.77,0.0,1.77,1.76048,0.34264000000000006,1.7935138695,0.6604800000000001,0.19264,0.6880000000000001,1.1,0.15,1.1101801656
2020-11-29 17:30:00,1.83688,0.007840000000000001,1.8368967309,0.02688,0.007840000000000001,0.028,1.81,0.0,1.81,1.81488,0.34684000000000004,1.8477249254,0.67488,0.19684000000000001,0.7030000000000001,1.1400000000000001,0.15,1.1498260738
2020-11-29 18:00:00,1.81208,0.00644,1.8120914436,0.022080000000000002,0.00644,0.023,1.79,0.0,1.79,1.80064,0.32852000000000003,1.8303632973,0.68064,0.19852000000000003,0.709,1.12,0.13,1.1275194012
2020-11-29 18:30:00,1.74096,0.00028000000000000003,1.7409600225,0.0009600000000000001,0.00028000000000000003,0.001,1.74,0.0,1.74,1.84928,0.33104,1.8786761296,0.68928,0.20104000000000002,0.718,1.16,0.13,1.167261753
2020-11-29 19:00:00,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,1.7000000000000002,0.0,1.7000000000000002,1.6663999999999999,0.3302,1.6987998705,0.6864,0.20020000000000002,0.715,0.98,0.13,0.9885848471
2020-11-29 19:30:00,1.53096,0.13028,1.5364932151000001,0.0009600000000000001,0.00028000000000000003,0.001,1.53,0.13,1.5355129436000001,1.60312,0.36216000000000004,1.6435186643000002,0.6931200000000001,0.20216,0.722,0.91,0.16,0.9239588735
2020-11-29 20:00:00,1.404,0.137,1.4106682813,0.024,0.007,0.025,1.38,0.13,1.3861096638000001,1.5254400000000001,0.32992000000000005,1.5607095822,0.68544,0.19992000000000001,0.714,0.84,0.13,0.85
2020-11-29 20:30:00,1.38208,0.00644,1.382095004,0.022080000000000002,0.00644,0.023,1.3599999999999999,0.0,1.3599999999999999,1.3964,0.0702,1.3981634382,0.6864,0.20020000000000002,0.715,0.71,-0.13,0.7218032973
2020-11-29 21:00:00,1.28632,0.13476000000000002,1.2933597334,0.01632,0.00476,0.017,1.27,0.13,1.276636205,1.3664,0.0702,1.368202105,0.6864,0.20020000000000002,0.715,0.68,-0.13,0.6923149572
2020-11-29 21:30:00,1.21304,0.13672,1.220720443,0.02304,0.00672,0.024,1.19,0.13,1.1970797801,1.26488,0.06684000000000001,1.2666447805,0.67488,0.19684000000000001,0.7030000000000001,0.59,-0.13,0.6041522987
2020-11-29 22:00:00,1.13784,0.13812000000000002,1.1461923922,0.027840000000000004,0.00812,0.029,1.11,0.13,1.1175866857,1.19776,0.06768,1.1996706215,0.67776,0.19768000000000002,0.706,0.52,-0.13,0.5360037313
2020-11-29 22:30:00,1.08208,0.13644,1.0906479725,0.022080000000000002,0.00644,0.023,1.06,0.13,1.067941946,1.08872,0.06796,1.0908390349000001,0.6787200000000001,0.19796000000000002,0.707,0.41000000000000003,-0.13,0.43011626340000003
2020-11-29 23:00:00,0.9882400000000001,0.13532000000000002,0.9974616785,0.018240000000000003,0.00532,0.019,0.97,0.13,0.9786725704,0.98872,0.19796000000000002,1.008342898,0.6787200000000001,0.19796000000000002,0.707,0.31,0.0,0.31
2020-11-29 23:30:00,0.8992,0.0056,0.8992174376000001,0.019200000000000002,0.0056,0.02,0.88,0.0,0.88,0.8668,0.047400000000000005,0.8680950409,0.6768000000000001,0.19740000000000002,0.705,0.19,-0.15,0.24207436870000001
2020-11-30 00:00:00,0.90112,0.0061600000000000005,0.9011410544,0.021120000000000003,0.0061600000000000005,0.022,0.88,0.0,0.88,0.8325600000000001,0.06908,0.8354209717000001,0.6825600000000001,0.19908,0.711,0.15,-0.13,0.1984943324
2020-11-30 00:30:00,0.9657600000000001,0.13168000000000002,0.97469585,0.00576,0.00168,0.006,0.96,0.13,0.9687620967,0.8377600000000001,0.06768,0.8404893813000001,0.67776,0.19768000000000002,0.706,0.16,-0.13,0.20615528130000002
2020-11-30 01:00:00,1.12672,0.0019600000000000004,1.1267217048,0.00672,0.0019600000000000004,0.007,1.12,0.0,1.12,1.02584,0.06712,1.0280334625,0.6758400000000001,0.19712000000000002,0.704,0.35000000000000003,-0.13,0.3733630941
2020-11-30 01:30:00,1.20672,0.0019600000000000004,1.2067215918,0.00672,0.0019600000000000004,0.007,1.2,0.0,1.2,1.08872,0.06796,1.0908390349000001,0.6787200000000001,0.19796000000000002,0.707,0.41000000000000003,-0.13,0.43011626340000003
2020-11-30 02:00:00,1.16768,0.0022400000000000002,1.1676821485,0.007680000000000001,0.0022400000000000002,0.008,1.16,0.0,1.16,1.0658400000000001,0.06712,1.0679513098,0.6758400000000001,0.19712000000000002,0.704,0.39,-0.13,0.4110960958
2020-11-30 02:30:00,1.1696,0.0028,1.1696033516,0.009600000000000001,0.0028,0.01,1.16,0.0,1.16,1.06488,0.06684000000000001,1.0669756323,0.67488,0.19684000000000001,0.7030000000000001,0.39,-0.13,0.4110960958
2020-11-30 03:00:00,1.0944,0.004200000000000001,1.0944080592,0.014400000000000001,0.004200000000000001,0.015,1.08,0.0,1.08,1.0316,0.1988,1.0505807918,0.6816,0.1988,0.71,0.35000000000000003,0.0,0.35000000000000003
2020-11-30 03:30:00,1.10592,0.007560000000000001,1.1059458395,0.025920000000000002,0.007560000000000001,0.027,1.08,0.0,1.08,0.9496800000000001,0.06824000000000001,0.9521285627,0.6796800000000001,0.19824000000000003,0.708,0.27,-0.13,0.2996664813
2020-11-30 04:00:00,1.01688,0.007840000000000001,1.0169102222,0.02688,0.007840000000000001,0.028,0.99,0.0,0.99,0.8735200000000001,0.06936,0.8762693650000001,0.68352,0.19936,0.712,0.19,-0.13,0.2302172887
2020-11-30 04:30:00,1.02824,0.00532,1.0282537625,0.018240000000000003,0.00532,0.019,1.01,0.0,1.01,0.8816,0.1988,0.9037366873,0.6816,0.1988,0.71,0.2,0.0,0.2
2020-11-30 05:00:00,0.9763200000000001,0.00476,0.9763316035,0.01632,0.00476,0.017,0.96,0.0,0.96,0.8316,0.1988,0.8550321631000001,0.6816,0.1988,0.71,0.15,0.0,0.15
2020-11-30 05:30:00,1.05288,0.00084,1.0528803351,0.00288,0.00084,0.003,1.05,0.0,1.05,0.87448,0.19964,0.896979041,0.6844800000000001,0.19964,0.713,0.19,0.0,0.19
2020-11-30 06:00:00,1.08096,-0.18972000000000003,1.097482665,0.0009600000000000001,0.00028000000000000003,0.001,1.08,-0.19,1.09658561,0.9144800000000001,0.19964,0.9360180554,0.6844800000000001,0.19964,0.713,0.23,0.0,0.23
2020-11-30 06:30:00,1.4,-0.13,1.4060227593999999,0.0,0.0,0.0,1.4,-0.13,1.4060227593999999,1.02928,0.20104000000000002,1.0487298985,0.68928,0.20104000000000002,0.718,0.34,0.0,0.34
2020-11-30 07:00:00,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893,1.18256,0.32908000000000004,1.227494114,0.6825600000000001,0.19908,0.711,0.5,0.13,0.5166236541
2020-11-30 07:30:00,1.57288,-0.12916,1.5781741982000002,0.00288,0.00084,0.003,1.57,-0.13,1.5753729717,1.31216,0.33188,1.3534800331,0.6921600000000001,0.20188,0.721,0.62,0.13,0.6334824386
2020-11-30 08:00:00,1.63,-0.13,1.6351758315,0.0,0.0,0.0,1.63,-0.13,1.6351758315,1.396,0.353,1.4399392348,0.6960000000000001,0.203,0.725,0.7000000000000001,0.15,0.7158910532
2020-11-30 08:30:00,1.63096,-0.14972000000000002,1.6378176333,0.0009600000000000001,0.00028000000000000003,0.001,1.63,-0.15,1.63688729,1.34216,0.35188,1.3875204503,0.6921600000000001,0.20188,0.721,0.65,0.15,0.6670832032
2020-11-30 09:00:00,1.76096,-0.16972,1.7691198377,0.0009600000000000001,0.00028000000000000003,0.001,1.76,-0.17,1.7681911661,1.3264,0.3502,1.3718516684,0.6864,0.20020000000000002,0.715,0.64,0.15,0.6573431372
2020-11-30 09:30:00,1.76192,-0.18944000000000003,1.7720749420000002,0.0019200000000000003,0.0005600000000000001,0.002,1.76,-0.19,1.7702259743000002,1.3864,0.3602,1.4324276596,0.6864,0.20020000000000002,0.715,0.7000000000000001,0.16,0.7180529228
2020-11-30 10:00:00,1.78496,-0.17272,1.7932970752,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.76,-0.18,1.7691806013,1.30544,0.37992000000000004,1.3596002354,0.68544,0.19992000000000001,0.714,0.62,0.18,0.6456004957
2020-11-30 10:30:00,1.70208,-0.13356,1.707312098,0.022080000000000002,0.00644,0.023,1.6800000000000002,-0.14,1.685823241,1.32624,0.38432000000000005,1.3808020857,0.66624,0.19432000000000002,0.6940000000000001,0.66,0.19,0.6868041933
2020-11-30 11:00:00,1.74632,-0.13524,1.7515488574,0.01632,0.00476,0.017,1.73,-0.14,1.7356554958000001,1.2671999999999999,0.36460000000000004,1.3186087364999999,0.6672,0.19460000000000002,0.6950000000000001,0.6000000000000001,0.17,0.6236184731000001
2020-11-30 11:30:00,1.7745600000000001,-0.13992000000000002,1.7800676391999999,0.03456,0.01008,0.036000000000000004,1.74,-0.15,1.7464535493,1.30952,0.39236000000000004,1.367036576,0.6595200000000001,0.19236,0.687,0.65,0.2,0.6800735254
2020-11-30 12:00:00,1.73208,-0.13356,1.7372217475,0.022080000000000002,0.00644,0.023,1.71,-0.14,1.7157214226000002,1.32392,0.37656,1.3764307465,0.6739200000000001,0.19656,0.7020000000000001,0.65,0.18,0.6744627492
2020-11-30 12:30:00,1.79,-0.18,1.7990275151000001,0.0,0.0,0.0,1.79,-0.18,1.7990275151000001,1.26736,0.34048,1.3122987465,0.6873600000000001,0.20048000000000002,0.716,0.58,0.14,0.5966573556
2020-11-30 13:00:00,1.794,-0.153,1.8005124271000001,0.024,0.007,0.025,1.77,-0.16,1.7772169253999999,1.2964,0.3402,1.3402943707000001,0.6864,0.20020000000000002,0.715,0.61,0.14,0.6258594091
2020-11-30 13:30:00,1.7703200000000001,-0.12824000000000002,1.7749587036999999,0.04032,0.011760000000000001,0.042,1.73,-0.14,1.7356554958000001,1.3512,0.3416,1.3937115914,0.6912,0.2016,0.72,0.66,0.14,0.6746851117
2020-11-30 14:00:00,1.6884000000000001,-0.1288,1.6933056428,0.038400000000000004,0.0112,0.04,1.65,-0.14,1.6559287424,1.3115999999999999,0.3588,1.3597911604,0.6816,0.1988,0.71,0.63,0.16,0.65
2020-11-30 14:30:00,1.7876,-0.1332,1.7925557174,0.057600000000000005,0.016800000000000002,0.06,1.73,-0.15,1.7364907140999999,1.28888,0.34384000000000003,1.3339556215,0.6988800000000001,0.20384000000000002,0.728,0.59,0.14,0.6063827174
2020-11-30 15:00:00,1.74336,-0.13152,1.7483139306000002,0.06336,0.01848,0.066,1.6800000000000002,-0.15,1.6866831356,1.2696800000000001,0.35824,1.3192509996,0.6796800000000001,0.19824000000000003,0.708,0.59,0.16,0.6113100686
2020-11-30 15:30:00,1.7631999999999999,-0.1174,1.7671041282000002,0.0432,0.0126,0.045,1.72,-0.13,1.7249057945000001,1.2954400000000001,0.33992000000000006,1.3392947398000001,0.68544,0.19992000000000001,0.714,0.61,0.14,0.6258594091
2020-11-30 16:00:00,1.8751200000000001,-0.13684000000000002,1.8801064332,0.04512,0.013160000000000002,0.047,1.83,-0.15,1.8361372498000001,1.4364,0.3402,1.4761371887,0.6864,0.20020000000000002,0.715,0.75,0.14,0.7629547824
2020-11-30 16:30:00,1.9851200000000002,-0.13684000000000002,1.9898307968000002,0.04512,0.013160000000000002,0.047,1.94,-0.15,1.9457903279000002,1.56392,0.34656000000000003,1.601858171,0.6739200000000001,0.19656,0.7020000000000001,0.89,0.15,0.9025519376000001
2020-11-30 17:00:00,2.00016,-0.13412000000000002,2.0046516406,0.02016,0.005880000000000001,0.021,1.98,-0.14,1.9849433241,1.68336,0.35348,1.7200723822000001,0.6633600000000001,0.19348,0.6910000000000001,1.02,0.16,1.0324727599
2020-11-30 17:30:00,1.9501600000000001,-0.13412000000000002,1.9547665334,0.02016,0.005880000000000001,0.021,1.9300000000000002,-0.14,1.9350710581000001,1.78488,0.35684000000000005,1.820200923,0.67488,0.19684000000000001,0.7030000000000001,1.11,0.16,1.1214722466
2020-11-30 18:00:00,1.97152,0.00336,1.9715228632000001,0.01152,0.00336,0.012,1.96,0.0,1.96,1.7896800000000002,0.33824000000000004,1.8213623473,0.6796800000000001,0.19824000000000003,0.708,1.11,0.14,1.1187939935
2020-11-30 18:30:00,1.99648,0.01064,1.9965083521,0.036480000000000005,0.01064,0.038,1.96,0.0,1.96,1.81776,0.33768000000000004,1.8488588913,0.67776,0.19768000000000002,0.706,1.1400000000000001,0.14,1.1485643212
2020-11-30 19:00:00,1.9076,0.016800000000000002,1.9076739763,0.057600000000000005,0.016800000000000002,0.06,1.85,0.0,1.85,1.7306400000000002,0.33852000000000004,1.7634371551,0.68064,0.19852000000000003,0.709,1.05,0.14,1.0592922165
2020-11-30 19:30:00,1.69976,0.00868,1.6997821625,0.02976,0.00868,0.031,1.67,0.0,1.67,1.6044800000000001,0.33964000000000005,1.6400339631,0.6844800000000001,0.19964,0.713,0.92,0.14,0.9305912099
2020-11-30 20:00:00,1.59496,0.007280000000000001,1.5949766142000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.57,0.0,1.57,1.4724,0.3332,1.5096304183,0.6624,0.1932,0.6900000000000001,0.81,0.14,0.8220097323000001
2020-11-30 20:30:00,1.49512,0.013160000000000002,1.4951779158,0.04512,0.013160000000000002,0.047,1.45,0.0,1.45,1.40816,0.33488,1.4474319328,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.74,0.14,0.7531268154
2020-11-30 21:00:00,1.40416,0.01288,1.4042190712,0.044160000000000005,0.01288,0.046,1.3599999999999999,0.0,1.3599999999999999,1.3368,0.33740000000000003,1.3787215092,0.6768000000000001,0.19740000000000002,0.705,0.66,0.14,0.6746851117
2020-11-30 21:30:00,1.33512,0.013160000000000002,1.3351848561000002,0.04512,0.013160000000000002,0.047,1.29,0.0,1.29,1.3158400000000001,0.19712000000000002,1.3305229047,0.6758400000000001,0.19712000000000002,0.704,0.64,0.0,0.64
2020-11-30 22:00:00,1.24224,0.012320000000000001,1.2423010907,0.04224000000000001,0.012320000000000001,0.044,1.2,0.0,1.2,1.18392,0.19656,1.2001259934,0.6739200000000001,0.19656,0.7020000000000001,0.51,0.0,0.51
2020-11-30 22:30:00,1.15456,0.01008,1.1546040014,0.03456,0.01008,0.036000000000000004,1.12,0.0,1.12,1.10448,0.19964,1.1223779221,0.6844800000000001,0.19964,0.713,0.42,0.0,0.42
2020-11-30 23:00:00,1.04416,0.01288,1.0442394361,0.044160000000000005,0.01288,0.046,1.0,0.0,1.0,0.9516,0.2388,0.9811054989,0.6816,0.1988,0.71,0.27,0.04,0.2729468813
2020-11-30 23:30:00,0.9764800000000001,0.01064,0.9765379665,0.036480000000000005,0.01064,0.038,0.9400000000000001,0.0,0.9400000000000001,0.95064,0.19852000000000003,0.9711470537,0.68064,0.19852000000000003,0.709,0.27,0.0,0.27
2020-12-01 00:00:00,0.9093600000000001,0.01148,0.9094324604,0.039360000000000006,0.01148,0.041,0.87,0.0,0.87,0.87448,0.19964,0.896979041,0.6844800000000001,0.19964,0.713,0.19,0.0,0.19
2020-12-01 00:30:00,0.9816800000000001,0.13924,0.9915056228,0.03168,0.00924,0.033,0.9500000000000001,0.13,0.9588534820000001,0.92256,0.19908,0.9437954227,0.6825600000000001,0.19908,0.711,0.24,0.0,0.24
2020-12-01 01:00:00,1.14016,0.13588,1.1482282874,0.02016,0.005880000000000001,0.021,1.12,0.13,1.1275194012,1.0816,0.0688,1.0837859566999999,0.6816,0.1988,0.71,0.4,-0.13,0.4205948169
2020-12-01 01:30:00,1.21632,0.00476,1.216329314,0.01632,0.00476,0.017,1.2,0.0,1.2,1.13448,0.06964000000000001,1.1366154143,0.6844800000000001,0.19964,0.713,0.45,-0.13,0.46840153710000004
2020-12-01 02:00:00,1.1844000000000001,0.004200000000000001,1.1844074468,0.014400000000000001,0.004200000000000001,0.015,1.17,0.0,1.17,1.14256,0.19908,1.1597742022,0.6825600000000001,0.19908,0.711,0.46,0.0,0.46
2020-12-01 02:30:00,1.1796,0.0028,1.1796033232,0.009600000000000001,0.0028,0.01,1.17,0.0,1.17,1.13352,0.19936,1.1509178946,0.68352,0.19936,0.712,0.45,0.0,0.45
2020-12-01 03:00:00,1.1444,0.004200000000000001,1.1444077071,0.014400000000000001,0.004200000000000001,0.015,1.13,0.0,1.13,1.10256,0.06908,1.1047219560000001,0.6825600000000001,0.19908,0.711,0.42,-0.13,0.4396589587
2020-12-01 03:30:00,1.15592,0.007560000000000001,1.1559447219,0.025920000000000002,0.007560000000000001,0.027,1.13,0.0,1.13,1.03872,0.06796,1.0409408244,0.6787200000000001,0.19796000000000002,0.707,0.36,-0.13,0.38275318420000004
2020-12-01 04:00:00,1.0888,0.008400000000000001,1.0888324022,0.028800000000000003,0.008400000000000001,0.03,1.06,0.0,1.06,0.9768,0.19740000000000002,0.9965465368,0.6768000000000001,0.19740000000000002,0.705,0.30000000000000004,0.0,0.30000000000000004
2020-12-01 04:30:00,1.08304,0.00672,1.0830608478000001,0.02304,0.00672,0.024,1.06,0.0,1.06,0.9996800000000001,0.19824000000000003,1.0191463094,0.6796800000000001,0.19824000000000003,0.708,0.32,0.0,0.32
2020-12-01 05:00:00,1.06304,0.00672,1.06306124,0.02304,0.00672,0.024,1.04,0.0,1.04,0.9958400000000001,0.19712000000000002,1.015161859,0.6758400000000001,0.19712000000000002,0.704,0.32,0.0,0.32
2020-12-01 05:30:00,1.10672,-0.14804,1.1165773596,0.00672,0.0019600000000000004,0.007,1.1,-0.15,1.1101801656,0.9796800000000001,0.19824000000000003,0.9995358923000001,0.6796800000000001,0.19824000000000003,0.708,0.30000000000000004,0.0,0.30000000000000004
2020-12-01 06:00:00,1.12576,-0.15832000000000002,1.1368380711000001,0.00576,0.00168,0.006,1.12,-0.16,1.1313708499,1.01448,0.32964000000000004,1.0666921768,0.6844800000000001,0.19964,0.713,0.33,0.13,0.354682957
2020-12-01 06:30:00,1.46288,-0.20916,1.4777570166,0.00288,0.00084,0.003,1.46,-0.21,1.4750254235,1.16544,0.19992000000000001,1.1824628535,0.68544,0.19992000000000001,0.714,0.48,0.0,0.48
2020-12-01 07:00:00,1.5809600000000001,-0.12972,1.5862729273,0.0009600000000000001,0.00028000000000000003,0.001,1.58,-0.13,1.5853390804,1.3473600000000001,0.34048,1.3897142152,0.6873600000000001,0.20048000000000002,0.716,0.66,0.14,0.6746851117
2020-12-01 07:30:00,1.70192,-0.12944,1.7068352,0.0019200000000000003,0.0005600000000000001,0.002,1.7000000000000002,-0.13,1.7049633427000002,1.44024,0.34132,1.4801319536,0.6902400000000001,0.20132000000000003,0.719,0.75,0.14,0.7629547824
2020-12-01 08:00:00,1.74192,-0.12944,1.7467226454,0.0019200000000000003,0.0005600000000000001,0.002,1.74,-0.13,1.7448495636999999,1.49352,0.33936000000000005,1.5315897622999999,0.68352,0.19936,0.712,0.81,0.14,0.8220097323000001
2020-12-01 08:30:00,1.77248,-0.14636000000000002,1.7785124683,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.76,-0.15,1.76638048,1.50216,0.34188,1.5405734647,0.6921600000000001,0.20188,0.721,0.81,0.14,0.8220097323000001
2020-12-01 09:00:00,1.79248,-0.13636,1.7976592002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.78,-0.14,1.7854971297,1.4188800000000001,0.35384000000000004,1.4623348454,0.6988800000000001,0.20384000000000002,0.728,0.72,0.15,0.7354590403
2020-12-01 09:30:00,1.7715200000000002,-0.16664,1.7793403272,0.01152,0.00336,0.012,1.76,-0.17,1.7681911661,1.27968,0.34824000000000005,1.3262171768,0.6796800000000001,0.19824000000000003,0.708,0.6000000000000001,0.15,0.6184658438
2020-12-01 10:00:00,1.74592,-0.19244000000000003,1.7564936094,0.025920000000000002,0.007560000000000001,0.027,1.72,-0.2,1.7315888658,1.22584,0.34712000000000004,1.2740392459,0.6758400000000001,0.19712000000000002,0.704,0.55,0.15,0.5700877125
2020-12-01 10:30:00,1.5735999999999999,-0.14020000000000002,1.5798332190000002,0.033600000000000005,0.0098,0.035,1.54,-0.15,1.5472879499,1.16216,0.35188,1.2142633158,0.6921600000000001,0.20188,0.721,0.47000000000000003,0.15,0.49335585530000003
2020-12-01 11:00:00,1.6592,-0.1444,1.665471705,0.019200000000000002,0.0056,0.02,1.6400000000000001,-0.15,1.6468454694,1.11216,0.35188,1.1664987784,0.6921600000000001,0.20188,0.721,0.42,0.15,0.4459820624
2020-12-01 11:30:00,1.6344,-0.1658,1.6427881787,0.014400000000000001,0.004200000000000001,0.015,1.62,-0.17,1.6288953312,1.1102400000000001,0.35132,1.1644992915,0.6902400000000001,0.20132000000000003,0.719,0.42,0.15,0.4459820624
2020-12-01 12:00:00,1.56112,-0.16384,1.5696939829,0.021120000000000003,0.0061600000000000005,0.022,1.54,-0.17,1.5493547044,1.08504,0.34272,1.1378790797,0.6950400000000001,0.20272,0.724,0.39,0.14,0.41436698710000003
2020-12-01 12:30:00,1.61056,-0.15692,1.618186454,0.010560000000000002,0.0030800000000000003,0.011,1.6,-0.16,1.6079800994,1.1612,0.3416,1.2104032386,0.6912,0.2016,0.72,0.47000000000000003,0.14,0.4904079934
2020-12-01 13:00:00,1.64192,-0.15944000000000003,1.6496431129,0.0019200000000000003,0.0005600000000000001,0.002,1.6400000000000001,-0.16,1.6477863939000001,1.1302400000000001,0.34132,1.1806531243,0.6902400000000001,0.20132000000000003,0.719,0.44,0.14,0.4617358552
2020-12-01 13:30:00,1.5992000000000002,-0.1444,1.6057060752,0.019200000000000002,0.0056,0.02,1.58,-0.15,1.5871042814,1.10408,0.34244,1.155966176,0.69408,0.20244,0.723,0.41000000000000003,0.14,0.4332435804
2020-12-01 14:00:00,1.53592,-0.14244,1.5425107455,0.025920000000000002,0.007560000000000001,0.027,1.51,-0.15,1.5174320413,1.1712,0.3416,1.22,0.6912,0.2016,0.72,0.48,0.14,0.5
2020-12-01 14:30:00,1.68688,-0.16216000000000003,1.6946563073,0.02688,0.007840000000000001,0.028,1.6600000000000001,-0.17,1.6686821147000002,1.28024,0.34132,1.3249580371,0.6902400000000001,0.20132000000000003,0.719,0.59,0.14,0.6063827174
