Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-01 15:00:00,1.7092,-0.13440000000000002,1.7144760132,0.019200000000000002,0.0056,0.02,1.69,-0.14,1.695788902,1.3140800000000001,0.34244,1.3579659053,0.69408,0.20244,0.723,0.62,0.14,0.6356099433
2020-12-01 15:30:00,1.774,-0.133,1.7789786396,0.024,0.007,0.025,1.75,-0.14,1.7555910686,1.3802400000000001,0.34132,1.4218163735,0.6902400000000001,0.20132000000000003,0.719,0.6900000000000001,0.14,0.7040596566
2020-12-01 16:00:00,1.8138400000000001,-0.13888,1.8191490317999999,0.0038400000000000005,0.0011200000000000001,0.004,1.81,-0.14,1.8154062906,1.5135200000000002,0.33936000000000005,1.5510989653,0.68352,0.19936,0.712,0.8300000000000001,0.14,0.8417244205000001
2020-12-01 16:30:00,1.94,-0.14,1.9450449866000001,0.0,0.0,0.0,1.94,-0.14,1.9450449866000001,1.63008,0.33544,1.6642358006,0.67008,0.19544,0.6980000000000001,0.96,0.14,0.9701546269
2020-12-01 17:00:00,2.00288,-0.15916000000000002,2.009193918,0.00288,0.00084,0.003,2.0,-0.16,2.0063897926,1.81472,0.35096000000000005,1.8483456387000001,0.6547200000000001,0.19096000000000002,0.682,1.16,0.16,1.1709824935
2020-12-01 17:30:00,1.9553600000000002,0.0044800000000000005,1.9553651321,0.015360000000000002,0.0044800000000000005,0.016,1.94,0.0,1.94,1.87528,0.35404,1.9084075561,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.21,0.16,1.2205326706
2020-12-01 18:00:00,2.0192,0.0056,2.0192077654,0.019200000000000002,0.0056,0.02,2.0,0.0,2.0,1.92832,0.34076,1.9581969768,0.68832,0.20076000000000002,0.717,1.24,0.14,1.2478781992
2020-12-01 18:30:00,1.97688,0.007840000000000001,1.9768955461000002,0.02688,0.007840000000000001,0.028,1.9500000000000002,0.0,1.9500000000000002,1.97832,0.35076,2.0091746066,0.68832,0.20076000000000002,0.717,1.29,0.15,1.2986916493
2020-12-01 19:00:00,1.92592,0.007560000000000001,1.9259348379,0.025920000000000002,0.007560000000000001,0.027,1.9,0.0,1.9,1.8683200000000002,0.35076,1.9009608623,0.68832,0.20076000000000002,0.717,1.18,0.15,1.1894956915
2020-12-01 19:30:00,1.75632,0.13476000000000002,1.7614823871,0.01632,0.00476,0.017,1.74,0.13,1.7448495636999999,1.69504,0.34272,1.7293402210000002,0.6950400000000001,0.20272,0.724,1.0,0.14,1.0097524449
2020-12-01 20:00:00,1.6368800000000001,0.007840000000000001,1.6368987751000001,0.02688,0.007840000000000001,0.028,1.6099999999999999,0.0,1.6099999999999999,1.63832,0.32076000000000005,1.669424871,0.68832,0.20076000000000002,0.717,0.9500000000000001,0.12,0.9575489544
2020-12-01 20:30:00,1.49784,0.00812,1.4978620097,0.027840000000000004,0.00812,0.029,1.47,0.0,1.47,1.5364,0.3502,1.5758061428999999,0.6864,0.20020000000000002,0.715,0.85,0.15,0.8631338251
2020-12-01 21:00:00,1.44016,0.005880000000000001,1.4401720036,0.02016,0.005880000000000001,0.021,1.42,0.0,1.42,1.4550400000000001,0.33272,1.4925963955000001,0.6950400000000001,0.20272,0.724,0.76,0.13,0.7710382610000001
2020-12-01 21:30:00,1.35592,0.007560000000000001,1.3559410754,0.025920000000000002,0.007560000000000001,0.027,1.33,0.0,1.33,1.3764,0.3302,1.4154536375,0.6864,0.20020000000000002,0.715,0.6900000000000001,0.13,0.7021395873
2020-12-01 22:00:00,1.26592,0.13756000000000002,1.2733719802,0.025920000000000002,0.007560000000000001,0.027,1.24,0.13,1.2467958935,1.2264,0.20020000000000002,1.2426330915000001,0.6864,0.20020000000000002,0.715,0.54,0.0,0.54
2020-12-01 22:30:00,1.1492,0.0056,1.1492136442,0.019200000000000002,0.0056,0.02,1.13,0.0,1.13,1.15448,0.19964,1.1716143563,0.6844800000000001,0.19964,0.713,0.47000000000000003,0.0,0.47000000000000003
2020-12-01 23:00:00,1.05592,0.007560000000000001,1.0559470631,0.025920000000000002,0.007560000000000001,0.027,1.03,0.0,1.03,0.9554400000000001,0.05992000000000001,0.9573170844000001,0.68544,0.19992000000000001,0.714,0.27,-0.14,0.3041381265
2020-12-01 23:30:00,0.9849600000000001,0.007280000000000001,0.9849869035000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.96,0.0,0.96,0.8887200000000001,0.19796000000000002,0.9105006315,0.6787200000000001,0.19796000000000002,0.707,0.21,0.0,0.21
2020-12-02 00:00:00,0.9401600000000001,0.005880000000000001,0.9401783873,0.02016,0.005880000000000001,0.021,0.92,0.0,0.92,0.8516,0.0688,0.8543746251000001,0.6816,0.1988,0.71,0.17,-0.13,0.2140093456
2020-12-02 00:30:00,0.9748,0.13140000000000002,0.983616287,0.0048000000000000004,0.0014,0.005,0.97,0.13,0.9786725704,0.8977600000000001,0.06768,0.9003075030000001,0.67776,0.19768000000000002,0.706,0.22,-0.13,0.2555386468
2020-12-02 01:00:00,1.13768,0.0022400000000000002,1.1376822052,0.007680000000000001,0.0022400000000000002,0.008,1.13,0.0,1.13,1.0558400000000001,0.06712,1.0579712662,0.6758400000000001,0.19712000000000002,0.704,0.38,-0.13,0.4016217126
2020-12-02 01:30:00,1.19864,0.00252,1.198642649,0.00864,0.00252,0.009000000000000001,1.19,0.0,1.19,1.14544,0.06992000000000001,1.1475720457,0.68544,0.19992000000000001,0.714,0.46,-0.13,0.4780167361
2020-12-02 02:00:00,1.20152,0.00336,1.201524698,0.01152,0.00336,0.012,1.19,0.0,1.19,1.10872,0.06796,1.1108008822,0.6787200000000001,0.19796000000000002,0.707,0.43,-0.13,0.4492215489
2020-12-02 02:30:00,1.20536,0.0044800000000000005,1.2053683255,0.015360000000000002,0.0044800000000000005,0.016,1.19,0.0,1.19,1.07968,0.06824000000000001,1.0818343681,0.6796800000000001,0.19824000000000003,0.708,0.4,-0.13,0.4205948169
2020-12-02 03:00:00,1.14728,0.00504,1.1472910703,0.01728,0.00504,0.018000000000000002,1.13,0.0,1.13,1.07256,0.19908,1.09087937,0.6825600000000001,0.19908,0.711,0.39,0.0,0.39
2020-12-02 03:30:00,1.1497600000000001,0.00868,1.1497927639,0.02976,0.00868,0.031,1.12,0.0,1.12,1.02776,0.19768000000000002,1.0465982993,0.67776,0.19768000000000002,0.706,0.35000000000000003,0.0,0.35000000000000003
2020-12-02 04:00:00,1.07168,0.00924,1.0717198328,0.03168,0.00924,0.033,1.04,0.0,1.04,0.9468000000000001,0.19740000000000002,0.9671592423,0.6768000000000001,0.19740000000000002,0.705,0.27,0.0,0.27
2020-12-02 04:30:00,1.08784,0.00812,1.0878703048,0.027840000000000004,0.00812,0.029,1.06,0.0,1.06,0.9164,0.0702,0.9190848709,0.6864,0.20020000000000002,0.715,0.23,-0.13,0.2641968963
2020-12-02 05:00:00,1.05536,-0.13552,1.0640255636,0.015360000000000002,0.0044800000000000005,0.016,1.04,-0.14,1.0493807698,0.9316000000000001,0.1988,0.9525754563000001,0.6816,0.1988,0.71,0.25,0.0,0.25
2020-12-02 05:30:00,1.11096,0.00028000000000000003,1.1109600353,0.0009600000000000001,0.00028000000000000003,0.001,1.11,0.0,1.11,0.9654400000000001,0.19992000000000001,0.9859221065,0.68544,0.19992000000000001,0.714,0.28,0.0,0.28
2020-12-02 06:00:00,1.15,-0.2,1.167261753,0.0,0.0,0.0,1.15,-0.2,1.167261753,0.9983200000000001,0.20076000000000002,1.0183061426,0.68832,0.20076000000000002,0.717,0.31,0.0,0.31
2020-12-02 06:30:00,1.43,-0.17,1.4400694428,0.0,0.0,0.0,1.43,-0.17,1.4400694428,1.11928,0.20104000000000002,1.1371916285,0.68928,0.20104000000000002,0.718,0.43,0.0,0.43
2020-12-02 07:00:00,1.54,-0.15,1.5472879499,0.0,0.0,0.0,1.54,-0.15,1.5472879499,1.27024,0.34132,1.3152980651,0.6902400000000001,0.20132000000000003,0.719,0.58,0.14,0.5966573556
2020-12-02 07:30:00,1.72,-0.16,1.7274258305,0.0,0.0,0.0,1.72,-0.16,1.7274258305,1.40544,0.33992000000000006,1.4459623785,0.68544,0.19992000000000001,0.714,0.72,0.14,0.7334848328
2020-12-02 08:00:00,1.74,-0.14,1.7456230979,0.0,0.0,0.0,1.74,-0.14,1.7456230979,1.42968,0.33824000000000004,1.4691464188,0.6796800000000001,0.19824000000000003,0.708,0.75,0.14,0.7629547824
2020-12-02 08:30:00,1.83576,-0.15832000000000002,1.8425742862,0.00576,0.00168,0.006,1.83,-0.16,1.8369812193000001,1.42584,0.33712000000000003,1.4651517327999999,0.6758400000000001,0.19712000000000002,0.704,0.75,0.14,0.7629547824
2020-12-02 09:00:00,1.81576,-0.15832000000000002,1.8226490611,0.00576,0.00168,0.006,1.81,-0.16,1.8170580618,1.3264,0.3402,1.3693330493,0.6864,0.20020000000000002,0.715,0.64,0.14,0.6551335742000001
2020-12-02 09:30:00,1.79,-0.16,1.7971366114,0.0,0.0,0.0,1.79,-0.16,1.7971366114,1.31432,0.34376,1.3585315601999999,0.66432,0.19376000000000002,0.6920000000000001,0.65,0.15,0.6670832032
2020-12-02 10:00:00,1.77576,-0.14832,1.7819434334,0.00576,0.00168,0.006,1.77,-0.15,1.7763445612000002,1.27624,0.34432,1.3218717033,0.66624,0.19432000000000002,0.6940000000000001,0.61,0.15,0.628171951
2020-12-02 10:30:00,1.6182400000000001,-0.14468,1.6246947406,0.018240000000000003,0.00532,0.019,1.6,-0.15,1.607015868,1.27624,0.33432,1.3193022398,0.66624,0.19432000000000002,0.6940000000000001,0.61,0.14,0.6258594091
2020-12-02 11:00:00,1.73496,-0.14272,1.7408202664,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.71,-0.15,1.7165663401,1.2864,0.3402,1.3306242896,0.6864,0.20020000000000002,0.715,0.6000000000000001,0.14,0.6161168720000001
2020-12-02 11:30:00,1.734,-0.14300000000000002,1.7398864906,0.024,0.007,0.025,1.71,-0.15,1.7165663401,1.2221600000000001,0.34188,1.2690772238,0.6921600000000001,0.20188,0.721,0.53,0.14,0.5481788029
2020-12-02 12:00:00,1.68128,-0.13796,1.6869307633,0.041280000000000004,0.01204,0.043000000000000003,1.6400000000000001,-0.15,1.6468454694,1.26504,0.34272,1.3106422853,0.6950400000000001,0.20272,0.724,0.5700000000000001,0.14,0.5869412236
2020-12-02 12:30:00,1.71608,-0.14656000000000002,1.7223270305,0.04608,0.01344,0.048,1.67,-0.16,1.677647162,1.28216,0.34188,1.3269574974,0.6921600000000001,0.20188,0.721,0.59,0.14,0.6063827174
2020-12-02 13:00:00,1.68608,-0.13656000000000001,1.691601135,0.04608,0.01344,0.048,1.6400000000000001,-0.15,1.6468454694,1.22504,0.34272,1.2720770417,0.6950400000000001,0.20272,0.724,0.53,0.14,0.5481788029
2020-12-02 13:30:00,1.7132,-0.1374,1.7187009629,0.0432,0.0126,0.045,1.67,-0.15,1.6767229944,1.3473600000000001,0.34048,1.3897142152,0.6873600000000001,0.20048000000000002,0.716,0.66,0.14,0.6746851117
2020-12-02 14:00:00,1.67032,-0.13824,1.6760307873,0.04032,0.011760000000000001,0.042,1.63,-0.15,1.63688729,1.3115999999999999,0.3388,1.3546512466,0.6816,0.1988,0.71,0.63,0.14,0.645368112
2020-12-02 14:30:00,1.72168,-0.14076000000000002,1.7274244991,0.03168,0.00924,0.033,1.69,-0.15,1.6966437457999999,1.23872,0.31796,1.2788767728,0.6787200000000001,0.19796000000000002,0.707,0.56,0.12,0.5727128425
2020-12-02 15:00:00,1.6788,-0.1416,1.6847611107,0.028800000000000003,0.008400000000000001,0.03,1.65,-0.15,1.6568041526,1.11776,0.32768,1.1648010989,0.67776,0.19768000000000002,0.706,0.44,0.13,0.4588027899
2020-12-02 15:30:00,1.674,-0.14300000000000002,1.6800967234000002,0.024,0.007,0.025,1.65,-0.15,1.6568041526,1.20872,0.32796000000000003,1.2524223728,0.6787200000000001,0.19796000000000002,0.707,0.53,0.13,0.545710546
2020-12-02 16:00:00,1.7344,-0.1458,1.7405174518000002,0.014400000000000001,0.004200000000000001,0.015,1.72,-0.15,1.7265283085,1.26448,0.049640000000000004,1.2654539897000001,0.6844800000000001,0.19964,0.713,0.58,-0.15,0.599082632
2020-12-02 16:30:00,1.8576800000000002,-0.14776,1.8635471553,0.007680000000000001,0.0022400000000000002,0.008,1.85,-0.15,1.8560711193000001,1.5929600000000002,0.33628,1.628068119,0.67296,0.19628,0.7010000000000001,0.92,0.14,0.9305912099
2020-12-02 17:00:00,2.00056,-0.14692000000000002,2.0059476065,0.010560000000000002,0.0030800000000000003,0.011,1.99,-0.15,1.9956452591,1.83704,0.34872000000000003,1.8698453412,0.6470400000000001,0.18872000000000003,0.674,1.19,0.16,1.2007081244
2020-12-02 17:30:00,2.0296,0.0028,2.0296019314,0.009600000000000001,0.0028,0.01,2.02,0.0,2.02,1.93816,0.33488,1.9668779322,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.27,0.14,1.2776932339
2020-12-02 18:00:00,2.09344,0.003920000000000001,2.0934436701,0.01344,0.003920000000000001,0.014,2.08,0.0,2.08,1.96408,0.34244,1.9937089557,0.69408,0.20244,0.723,1.27,0.14,1.2776932339
2020-12-02 18:30:00,1.9615200000000002,0.00336,1.9615228778,0.01152,0.00336,0.012,1.9500000000000002,0.0,1.9500000000000002,2.0012,0.3516,2.0318523568,0.6912,0.2016,0.72,1.31,0.15,1.3185598204
2020-12-02 19:00:00,1.91112,0.0061600000000000005,1.9111299276,0.021120000000000003,0.0061600000000000005,0.022,1.8900000000000001,0.0,1.8900000000000001,1.9002400000000002,0.35132,1.9324434791,0.6902400000000001,0.20132000000000003,0.719,1.21,0.15,1.2192620719
2020-12-02 19:30:00,1.834,0.007,1.8340133587,0.024,0.007,0.025,1.81,0.0,1.81,1.7883200000000001,0.33076000000000005,1.8186507636,0.68832,0.20076000000000002,0.717,1.1,0.13,1.107655181
2020-12-02 20:00:00,1.71168,0.00924,1.7117049395000001,0.03168,0.00924,0.033,1.6800000000000002,0.0,1.6800000000000002,1.72736,0.33048000000000005,1.7586897396,0.6873600000000001,0.20048000000000002,0.716,1.04,0.13,1.0480935073
2020-12-02 20:30:00,1.62688,0.007840000000000001,1.6268988905000001,0.02688,0.007840000000000001,0.028,1.6,0.0,1.6,1.5854400000000002,0.32992000000000005,1.6194033469,0.68544,0.19992000000000001,0.714,0.9,0.13,0.9093404203000001
2020-12-02 21:00:00,1.57456,0.01008,1.5745922647000001,0.03456,0.01008,0.036000000000000004,1.54,0.0,1.54,1.49024,0.35132,1.5310914408,0.6902400000000001,0.20132000000000003,0.719,0.8,0.15,0.8139410298
2020-12-02 21:30:00,1.48704,0.013720000000000001,1.4871032916,0.047040000000000005,0.013720000000000001,0.049,1.44,0.0,1.44,1.4163999999999999,0.3502,1.4590507188,0.6864,0.20020000000000002,0.715,0.73,0.15,0.7452516354000001
2020-12-02 22:00:00,1.36528,0.01904,1.3654127581,0.06528,0.01904,0.068,1.3,0.0,1.3,1.25872,0.34796000000000005,1.3059296306000001,0.6787200000000001,0.19796000000000002,0.707,0.58,0.15,0.599082632
2020-12-02 22:30:00,1.21008,0.020440000000000003,1.2102526183,0.07008,0.020440000000000003,0.073,1.1400000000000001,0.0,1.1400000000000001,1.12928,0.34104,1.1796531694,0.68928,0.20104000000000002,0.718,0.44,0.14,0.4617358552
2020-12-02 23:00:00,1.10432,0.018760000000000002,1.1044793343000001,0.06432,0.018760000000000002,0.067,1.04,0.0,1.04,1.00968,0.06824000000000001,1.0119833991,0.6796800000000001,0.19824000000000003,0.708,0.33,-0.13,0.354682957
2020-12-02 23:30:00,1.00952,0.01736,1.0096692528,0.05952,0.01736,0.062,0.9500000000000001,0.0,0.9500000000000001,0.89256,0.19908,0.9144923182,0.6825600000000001,0.19908,0.711,0.21,0.0,0.21
2020-12-03 00:00:00,1.0124,0.0182,1.0125635783,0.062400000000000004,0.0182,0.065,0.9500000000000001,0.0,0.9500000000000001,0.8516,0.1988,0.8744964265,0.6816,0.1988,0.71,0.17,0.0,0.17
2020-12-03 00:30:00,1.0484,0.0112,1.0484598228,0.038400000000000004,0.0112,0.04,1.01,0.0,1.01,0.89256,0.19908,0.9144923182,0.6825600000000001,0.19908,0.711,0.21,0.0,0.21
2020-12-03 01:00:00,1.18072,0.008960000000000001,1.1807539964,0.030720000000000004,0.008960000000000001,0.032,1.15,0.0,1.15,1.06448,0.06964000000000001,1.0667555484,0.6844800000000001,0.19964,0.713,0.38,-0.13,0.4016217126
2020-12-03 01:30:00,1.2484,0.0112,1.2484502393,0.038400000000000004,0.0112,0.04,1.21,0.0,1.21,1.12928,0.07104,1.1315122624,0.68928,0.20104000000000002,0.718,0.44,-0.13,0.4588027899
2020-12-03 02:00:00,1.2416800000000001,0.00924,1.2417143794,0.03168,0.00924,0.033,1.21,0.0,1.21,1.11968,0.19824000000000003,1.1370938396,0.6796800000000001,0.19824000000000003,0.708,0.44,0.0,0.44
2020-12-03 02:30:00,1.27376,0.015680000000000003,1.2738565068,0.05376,0.015680000000000003,0.056,1.22,0.0,1.22,1.1116,0.1988,1.1292369105,0.6816,0.1988,0.71,0.43,0.0,0.43
2020-12-03 03:00:00,1.2028,0.0154,1.2028985826,0.0528,0.0154,0.055,1.15,0.0,1.15,1.09064,0.19852000000000003,1.1085602374,0.68064,0.19852000000000003,0.709,0.41000000000000003,0.0,0.41000000000000003
2020-12-03 03:30:00,1.20088,0.01484,1.2009716899,0.05088,0.01484,0.053,1.15,0.0,1.15,1.04968,0.19824000000000003,1.0682355545,0.6796800000000001,0.19824000000000003,0.708,0.37,0.0,0.37
2020-12-03 04:00:00,1.12896,0.014280000000000001,1.1290503089,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.08,0.0,1.08,1.0464,0.20020000000000002,1.0653792752,0.6864,0.20020000000000002,0.715,0.36,0.0,0.36
2020-12-03 04:30:00,1.1222400000000001,0.012320000000000001,1.1223076227,0.04224000000000001,0.012320000000000001,0.044,1.08,0.0,1.08,1.0112,0.2016,1.0311003831,0.6912,0.2016,0.72,0.32,0.0,0.32
2020-12-03 05:00:00,1.09112,-0.12384,1.0981253116,0.021120000000000003,0.0061600000000000005,0.022,1.07,-0.13,1.0778682665,0.9273600000000001,0.20048000000000002,0.9487827992000001,0.6873600000000001,0.20048000000000002,0.716,0.24,0.0,0.24
2020-12-03 05:30:00,1.1296,0.0028,1.1296034702,0.009600000000000001,0.0028,0.01,1.12,0.0,1.12,0.9454400000000001,0.19992000000000001,0.9663461078000001,0.68544,0.19992000000000001,0.714,0.26,0.0,0.26
2020-12-03 06:00:00,1.16056,-0.15692,1.1711205745,0.010560000000000002,0.0030800000000000003,0.011,1.15,-0.16,1.1610770862,0.9731200000000001,0.33216,1.028247441,0.6931200000000001,0.20216,0.722,0.28,0.13,0.30870698080000003
2020-12-03 06:30:00,1.46536,-0.20552,1.4797021322,0.015360000000000002,0.0044800000000000005,0.016,1.45,-0.21,1.4651279808,1.15448,0.19964,1.1716143563,0.6844800000000001,0.19964,0.713,0.47000000000000003,0.0,0.47000000000000003
2020-12-03 07:00:00,1.55384,-0.20888,1.567816826,0.0038400000000000005,0.0011200000000000001,0.004,1.55,-0.21,1.564161117,1.2964,0.3402,1.3402943707000001,0.6864,0.20020000000000002,0.715,0.61,0.14,0.6258594091
2020-12-03 07:30:00,1.7448000000000001,-0.1386,1.7502962605999999,0.0048000000000000004,0.0014,0.005,1.74,-0.14,1.7456230979,1.4212,0.3416,1.4616771189,0.6912,0.2016,0.72,0.73,0.14,0.7433034374
2020-12-03 08:00:00,1.77096,-0.13972,1.7764630590000001,0.0009600000000000001,0.00028000000000000003,0.001,1.77,-0.14,1.7755280905,1.50216,0.34188,1.5405734647,0.6921600000000001,0.20188,0.721,0.81,0.14,0.8220097323000001
2020-12-03 08:30:00,1.8509600000000002,-0.14972000000000002,1.857005385,0.0009600000000000001,0.00028000000000000003,0.001,1.85,-0.15,1.8560711193000001,1.50872,0.33796000000000004,1.5461089871,0.6787200000000001,0.19796000000000002,0.707,0.8300000000000001,0.14,0.8417244205000001
2020-12-03 09:00:00,1.86768,-0.14776,1.8735158393,0.007680000000000001,0.0022400000000000002,0.008,1.8599999999999999,-0.15,1.8660385848,1.5250400000000002,0.35272000000000003,1.5652981824999999,0.6950400000000001,0.20272,0.724,0.8300000000000001,0.15,0.8434453154
2020-12-03 09:30:00,1.81576,-0.14832,1.8218076737,0.00576,0.00168,0.006,1.81,-0.15,1.8162048343000001,1.45872,0.38796,1.5094293624000001,0.6787200000000001,0.19796000000000002,0.707,0.78,0.19,0.8028075735
2020-12-03 10:00:00,1.7896,-0.13720000000000002,1.7948515259,0.009600000000000001,0.0028,0.01,1.78,-0.14,1.7854971297,1.43952,0.36236,1.4844266906999999,0.6595200000000001,0.19236,0.687,0.78,0.17,0.7983107165000001
2020-12-03 10:30:00,1.76112,-0.13384000000000001,1.7661984034,0.021120000000000003,0.0061600000000000005,0.022,1.74,-0.14,1.7456230979,1.44832,0.37076000000000003,1.4950230099000001,0.68832,0.20076000000000002,0.717,0.76,0.17,0.7787810989
2020-12-03 11:00:00,1.83536,-0.13552,1.8403564872,0.015360000000000002,0.0044800000000000005,0.016,1.82,-0.14,1.8253766735,1.41216,0.35188,1.4553403038,0.6921600000000001,0.20188,0.721,0.72,0.15,0.7354590403
2020-12-03 11:30:00,1.8696000000000002,-0.1772,1.8779787006,0.009600000000000001,0.0028,0.01,1.8599999999999999,-0.18,1.8686893803,1.41024,0.35132,1.4533418731,0.6902400000000001,0.20132000000000003,0.719,0.72,0.15,0.7354590403
2020-12-03 12:00:00,1.87168,-0.15076,1.8777418885000001,0.03168,0.00924,0.033,1.8399999999999999,-0.16,1.8469434209000002,1.58216,0.40188,1.6324024626,0.6921600000000001,0.20188,0.721,0.89,0.2,0.9121951546
2020-12-03 12:30:00,1.9136000000000002,-0.1802,1.9220658157,0.033600000000000005,0.0098,0.035,1.88,-0.19,1.8895766722,1.6112000000000002,0.36160000000000003,1.6512782927,0.6912,0.2016,0.72,0.92,0.16,0.9338094024
2020-12-03 13:00:00,1.89456,-0.15992,1.9012974517,0.03456,0.01008,0.036000000000000004,1.8599999999999999,-0.17,1.8677526602999999,1.63216,0.36188000000000003,1.6717964589,0.6921600000000001,0.20188,0.721,0.9400000000000001,0.16,0.9535197953000001
2020-12-03 13:30:00,1.8416800000000002,-0.14076000000000002,1.8470513257999999,0.03168,0.00924,0.033,1.81,-0.15,1.8162048343000001,1.6369600000000002,0.36328000000000005,1.6767857347000001,0.69696,0.20328000000000002,0.726,0.9400000000000001,0.16,0.9535197953000001
2020-12-03 14:00:00,1.74552,-0.12964,1.7503275693,0.03552,0.010360000000000001,0.037,1.71,-0.14,1.7157214226000002,1.53696,0.36328000000000005,1.5793094694,0.69696,0.20328000000000002,0.726,0.84,0.16,0.8551023331000001
2020-12-03 14:30:00,1.80016,-0.13412000000000002,1.8051493566999999,0.02016,0.005880000000000001,0.021,1.78,-0.14,1.7854971297,1.48736,0.34048,1.5258330184000002,0.6873600000000001,0.20048000000000002,0.716,0.8,0.14,0.8121576202
2020-12-03 15:00:00,1.82824,-0.14468,1.8339557792,0.018240000000000003,0.00532,0.019,1.81,-0.15,1.8162048343000001,1.43024,0.34132,1.470403278,0.6902400000000001,0.20132000000000003,0.719,0.74,0.14,0.7531268154
2020-12-03 15:30:00,1.83248,-0.14636000000000002,1.8383155877,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.82,-0.15,1.8261708573000002,1.4564,0.3502,1.4979122137,0.6864,0.20020000000000002,0.715,0.77,0.15,0.7844743463
2020-12-03 16:00:00,1.8820800000000002,-0.13356,1.8868130273000001,0.022080000000000002,0.00644,0.023,1.8599999999999999,-0.14,1.8652613758,1.55352,0.34936,1.5923180587,0.68352,0.19936,0.712,0.87,0.15,0.8828363382000001
2020-12-03 16:30:00,1.96168,-0.13076000000000002,1.9660332144,0.03168,0.00924,0.033,1.9300000000000002,-0.14,1.9350710581000001,1.7116,0.3488,1.7467787496,0.6816,0.1988,0.71,1.03,0.15,1.0408650249
2020-12-03 17:00:00,2.05264,-0.13048,2.0567829249,0.03264,0.00952,0.034,2.02,-0.14,2.0248456731,1.8843200000000002,0.34376,1.9154197451,0.66432,0.19376000000000002,0.6920000000000001,1.22,0.15,1.229186723
2020-12-03 17:30:00,2.05456,-0.12992,2.0586636442,0.03456,0.01008,0.036000000000000004,2.02,-0.14,2.0248456731,1.9962400000000002,0.32432000000000005,2.0224138053,0.66624,0.19432000000000002,0.6940000000000001,1.33,0.13,1.3363382805000001
2020-12-03 18:00:00,2.07936,0.01148,2.0793916899,0.039360000000000006,0.01148,0.041,2.04,0.0,2.04,1.93216,0.33188,1.9604557123,0.6921600000000001,0.20188,0.721,1.24,0.13,1.2467958935
2020-12-03 18:30:00,2.02264,0.00952,2.0226624039,0.03264,0.00952,0.034,1.99,0.0,1.99,1.97696,0.33328,2.0048557055,0.69696,0.20328000000000002,0.726,1.28,0.13,1.2865846261
2020-12-03 19:00:00,1.93744,0.010920000000000001,1.937470774,0.03744,0.010920000000000001,0.039,1.9,0.0,1.9,1.88792,0.33356,1.9171604523,0.6979200000000001,0.20356000000000002,0.727,1.19,0.13,1.1970797801
2020-12-03 19:30:00,1.85976,-0.12132000000000001,1.8637129071,0.02976,0.00868,0.031,1.83,-0.13,1.8346116755000001,1.82888,0.26384,1.847813194,0.6988800000000001,0.20384000000000002,0.728,1.13,0.06,1.1315917992
2020-12-03 20:00:00,1.7484000000000002,0.0112,1.7484358724,0.038400000000000004,0.0112,0.04,1.71,0.0,1.71,1.7179200000000001,0.35356000000000004,1.753925255,0.6979200000000001,0.20356000000000002,0.727,1.02,0.15,1.0309704166
2020-12-03 20:30:00,1.6564800000000002,0.01064,1.6565141714,0.036480000000000005,0.01064,0.038,1.62,0.0,1.62,1.58888,0.33384,1.6235728502,0.6988800000000001,0.20384000000000002,0.728,0.89,0.13,0.8994442729000001
2020-12-03 21:00:00,1.55936,0.01148,1.5594022573,0.039360000000000006,0.01148,0.041,1.52,0.0,1.52,1.5208,0.33440000000000003,1.5571306946,0.7008,0.2044,0.73,0.8200000000000001,0.13,0.8302409289
2020-12-03 21:30:00,1.45784,0.00812,1.4578626136000001,0.027840000000000004,0.00812,0.029,1.43,0.0,1.43,1.3812,0.3316,1.4204478167,0.6912,0.2016,0.72,0.6900000000000001,0.13,0.7021395873
2020-12-03 22:00:00,1.33112,0.0061600000000000005,1.3311342532000001,0.021120000000000003,0.0061600000000000005,0.022,1.31,0.0,1.31,1.2912,0.3316,1.3331001463,0.6912,0.2016,0.72,0.6000000000000001,0.13,0.6139218191
2020-12-03 22:30:00,1.2359200000000001,0.007560000000000001,1.2359431217,0.025920000000000002,0.007560000000000001,0.027,1.21,0.0,1.21,1.2716,0.0688,1.2734598541,0.6816,0.1988,0.71,0.59,-0.13,0.6041522987
2020-12-03 23:00:00,1.13264,0.00952,1.1326800077999999,0.03264,0.00952,0.034,1.1,0.0,1.1,1.14256,0.32908000000000004,1.1890067283,0.6825600000000001,0.19908,0.711,0.46,0.13,0.4780167361
2020-12-03 23:30:00,1.01456,0.01008,1.0146100729,0.03456,0.01008,0.036000000000000004,0.98,0.0,0.98,1.01968,0.32824000000000003,1.0712090366,0.6796800000000001,0.19824000000000003,0.708,0.34,0.13,0.3640054945
2020-12-04 00:00:00,1.0084,0.0112,1.0084621956,0.038400000000000004,0.0112,0.04,0.97,0.0,0.97,0.9235200000000001,0.06936,0.9261209424,0.68352,0.19936,0.712,0.24,-0.13,0.2729468813
2020-12-04 00:30:00,1.08688,0.13784000000000002,1.0955856881,0.02688,0.007840000000000001,0.028,1.06,0.13,1.067941946,0.9935200000000001,0.19936,1.0133244298,0.68352,0.19936,0.712,0.31,0.0,0.31
2020-12-04 01:00:00,1.224,0.007,1.2240200162,0.024,0.007,0.025,1.2,0.0,1.2,1.17352,0.19936,1.1903333987,0.68352,0.19936,0.712,0.49,0.0,0.49
2020-12-04 01:30:00,1.304,0.007,1.3040187882,0.024,0.007,0.025,1.28,0.0,1.28,1.21544,0.19992000000000001,1.2317720568000001,0.68544,0.19992000000000001,0.714,0.53,0.0,0.53
2020-12-04 02:00:00,1.30112,0.0061600000000000005,1.3011345818,0.021120000000000003,0.0061600000000000005,0.022,1.28,0.0,1.28,1.21256,0.06908,1.2145261627,0.6825600000000001,0.19908,0.711,0.53,-0.13,0.545710546
2020-12-04 02:30:00,1.32632,0.00476,1.3263285415000001,0.01632,0.00476,0.017,1.31,0.0,1.31,1.23256,0.32908000000000004,1.27573422,0.6825600000000001,0.19908,0.711,0.55,0.13,0.565154846
2020-12-04 03:00:00,1.26784,0.00812,1.2678660024,0.027840000000000004,0.00812,0.029,1.24,0.0,1.24,1.18256,0.05908000000000001,1.1840348812000001,0.6825600000000001,0.19908,0.711,0.5,-0.14,0.5192301994
2020-12-04 03:30:00,1.25744,0.010920000000000001,1.2574874154,0.03744,0.010920000000000001,0.039,1.22,0.0,1.22,1.15352,0.32936000000000004,1.1996192729,0.68352,0.19936,0.712,0.47000000000000003,0.13,0.4876474136
2020-12-04 04:00:00,1.18456,0.01008,1.184602887,0.03456,0.01008,0.036000000000000004,1.15,0.0,1.15,1.09256,0.19908,1.1105495036,0.6825600000000001,0.19908,0.711,0.41000000000000003,0.0,0.41000000000000003
2020-12-04 04:30:00,1.19128,0.01204,1.1913408412,0.041280000000000004,0.01204,0.043000000000000003,1.15,0.0,1.15,1.09256,0.19908,1.1105495036,0.6825600000000001,0.19908,0.711,0.41000000000000003,0.0,0.41000000000000003
2020-12-04 05:00:00,1.10264,0.00952,1.1026810962,0.03264,0.00952,0.034,1.07,0.0,1.07,1.0568,0.19740000000000002,1.0750781367,0.6768000000000001,0.19740000000000002,0.705,0.38,0.0,0.38
2020-12-04 05:30:00,1.18456,0.01008,1.184602887,0.03456,0.01008,0.036000000000000004,1.15,0.0,1.15,1.03872,0.19796000000000002,1.057415434,0.6787200000000001,0.19796000000000002,0.707,0.36,0.0,0.36
2020-12-04 06:00:00,1.1743999999999999,0.004200000000000001,1.1744075102,0.014400000000000001,0.004200000000000001,0.015,1.16,0.0,1.16,1.0464,0.20020000000000002,1.0653792752,0.6864,0.20020000000000002,0.715,0.36,0.0,0.36
2020-12-04 06:30:00,1.40536,-0.12552000000000002,1.410954287,0.015360000000000002,0.0044800000000000005,0.016,1.3900000000000001,-0.13,1.396065901,1.16352,0.19936,1.1804758363,0.68352,0.19936,0.712,0.48,0.0,0.48
2020-12-04 07:00:00,1.5296,-0.13720000000000002,1.5357408636,0.009600000000000001,0.0028,0.01,1.52,-0.14,1.5264337522,1.34448,0.34964,1.3891992658,0.6844800000000001,0.19964,0.713,0.66,0.15,0.6768308504
2020-12-04 07:30:00,1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,1.73,-0.13,1.7348775173000002,1.50448,0.35964,1.5468681262000001,0.6844800000000001,0.19964,0.713,0.8200000000000001,0.16,0.835463943
2020-12-04 08:00:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,1.56488,0.35684000000000005,1.6050495942,0.67488,0.19684000000000001,0.7030000000000001,0.89,0.16,0.9042676595
2020-12-04 08:30:00,1.72728,-0.12496000000000002,1.7317942141,0.01728,0.00504,0.018000000000000002,1.71,-0.13,1.7149344011,1.61584,0.35712000000000005,1.6548334055,0.6758400000000001,0.19712000000000002,0.704,0.9400000000000001,0.16,0.9535197953000001
2020-12-04 09:00:00,1.75168,-0.12076,1.7558376349,0.03168,0.00924,0.033,1.72,-0.13,1.7249057945000001,1.562,0.356,1.6020549304,0.672,0.196,0.7000000000000001,0.89,0.16,0.9042676595
2020-12-04 09:30:00,1.7701600000000002,-0.14412,1.7760171733,0.02016,0.005880000000000001,0.021,1.75,-0.15,1.756416807,1.48432,0.35376,1.5258938363999999,0.66432,0.19376000000000002,0.6920000000000001,0.8200000000000001,0.16,0.835463943
2020-12-04 10:00:00,1.7788,-0.1316,1.7836614028,0.028800000000000003,0.008400000000000001,0.03,1.75,-0.14,1.7555910686,1.51024,0.36132000000000003,1.5528609081,0.6902400000000001,0.20132000000000003,0.719,0.8200000000000001,0.16,0.835463943
2020-12-04 10:30:00,1.81072,-0.15104,1.8170085304999999,0.030720000000000004,0.008960000000000001,0.032,1.78,-0.16,1.7871765442,1.43792,0.36356000000000005,1.4831688373,0.6979200000000001,0.20356000000000002,0.727,0.74,0.16,0.7570997292
2020-12-04 11:00:00,1.82936,-0.14852,1.8353790344,0.039360000000000006,0.01148,0.041,1.79,-0.16,1.7971366114,1.37888,0.36384000000000005,1.4260748928,0.6988800000000001,0.20384000000000002,0.728,0.68,0.16,0.6985699679
2020-12-04 11:30:00,1.8003200000000001,-0.14824,1.8064127989,0.04032,0.011760000000000001,0.042,1.76,-0.16,1.7672577627,1.34792,0.36356000000000005,1.396088894,0.6979200000000001,0.20356000000000002,0.727,0.65,0.16,0.6694027188
2020-12-04 12:00:00,1.75184,-0.12488,1.7562853982000002,0.051840000000000004,0.015120000000000001,0.054,1.7000000000000002,-0.14,1.7057549648,1.4317600000000001,0.39468000000000003,1.485162954,0.70176,0.20468000000000003,0.731,0.73,0.19,0.7543208866000001
2020-12-04 12:30:00,1.80512,-0.12684,1.8095708331,0.04512,0.013160000000000002,0.047,1.76,-0.14,1.7655594014,1.464,0.232,1.4822685317,0.14400000000000002,0.042,0.15,1.32,0.19,1.3336041392
2020-12-04 13:00:00,1.80416,-0.12712,1.8086328538,0.044160000000000005,0.01288,0.046,1.76,-0.14,1.7655594014,1.43544,0.34992,1.4774748729,0.68544,0.19992000000000001,0.714,0.75,0.15,0.7648529270000001
2020-12-04 13:30:00,1.7008800000000002,-0.12516000000000002,1.7054787598,0.05088,0.01484,0.053,1.65,-0.14,1.6559287424,1.41504,0.35272000000000003,1.4583379581,0.6950400000000001,0.20272,0.724,0.72,0.15,0.7354590403
2020-12-04 14:00:00,1.70392,-0.11844,1.70803144,0.07392,0.021560000000000003,0.077,1.63,-0.14,1.6360012225,1.3512,0.3516,1.3961962613,0.6912,0.2016,0.72,0.66,0.15,0.6768308504
2020-12-04 14:30:00,1.65392,-0.11844,1.6581554209,0.07392,0.021560000000000003,0.077,1.58,-0.14,1.5861904047,1.2612,0.3316,1.3040644156,0.6912,0.2016,0.72,0.5700000000000001,0.13,0.5846366393
2020-12-04 15:00:00,1.6529600000000002,-0.11872,1.6572179096,0.07296000000000001,0.02128,0.076,1.58,-0.14,1.5861904047,1.22504,0.33272,1.2694193947999999,0.6950400000000001,0.20272,0.724,0.53,0.13,0.545710546
2020-12-04 15:30:00,1.71296,-0.11872,1.7170691308000001,0.07296000000000001,0.02128,0.076,1.6400000000000001,-0.14,1.6459647627,1.32216,0.33188,1.3631769511,0.6921600000000001,0.20188,0.721,0.63,0.13,0.6432728814
2020-12-04 16:00:00,1.77432,0.018760000000000002,1.7744191726,0.06432,0.018760000000000002,0.067,1.71,0.0,1.71,1.4464000000000001,0.3502,1.4881911840000002,0.6864,0.20020000000000002,0.715,0.76,0.15,0.7746612163000001
2020-12-04 16:30:00,1.88088,0.01484,1.8809385423,0.05088,0.01484,0.053,1.83,0.0,1.83,1.62912,0.33516,1.6632390688,0.66912,0.19516000000000003,0.6970000000000001,0.96,0.14,0.9701546269
2020-12-04 17:00:00,1.948,0.014,1.9480503074,0.048,0.014,0.05,1.9,0.0,1.9,1.81216,0.34188,1.8441273817,0.6921600000000001,0.20188,0.721,1.12,0.14,1.1287160848
2020-12-04 17:30:00,2.02128,0.01204,2.0213158585,0.041280000000000004,0.01204,0.043000000000000003,1.98,0.0,1.98,1.9712,0.3516,2.0023116641,0.6912,0.2016,0.72,1.28,0.15,1.2887590931
2020-12-04 18:00:00,2.07128,0.01204,2.0713149929,0.041280000000000004,0.01204,0.043000000000000003,2.03,0.0,2.03,1.97984,0.35412000000000005,2.0112601522,0.69984,0.20412000000000002,0.729,1.28,0.15,1.2887590931
2020-12-04 18:30:00,2.07704,0.013720000000000001,2.0770853136,0.047040000000000005,0.013720000000000001,0.049,2.03,0.0,2.03,1.92888,0.35384000000000004,1.9610662406000001,0.6988800000000001,0.20384000000000002,0.728,1.23,0.15,1.2391125857
2020-12-04 19:00:00,1.94032,0.011760000000000001,1.9403556375000002,0.04032,0.011760000000000001,0.042,1.9,0.0,1.9,1.8469600000000002,0.33328,1.8767889599,0.69696,0.20328000000000002,0.726,1.15,0.13,1.1573245007
2020-12-04 19:30:00,1.80264,0.00952,1.8026651381,0.03264,0.00952,0.034,1.77,0.0,1.77,1.73888,0.33384,1.7706362698,0.6988800000000001,0.20384000000000002,0.728,1.04,0.13,1.0480935073
2020-12-04 20:00:00,1.73264,0.00952,1.7326661535999999,0.03264,0.00952,0.034,1.7000000000000002,0.0,1.7000000000000002,1.6112000000000002,0.3316,1.6449693006000001,0.6912,0.2016,0.72,0.92,0.13,0.9291393867000001
2020-12-04 20:30:00,1.69592,0.007560000000000001,1.6959368502,0.025920000000000002,0.007560000000000001,0.027,1.67,0.0,1.67,1.5321600000000002,0.33188,1.5676921254,0.6921600000000001,0.20188,0.721,0.84,0.13,0.85
2020-12-04 21:00:00,1.60784,0.00812,1.6078605039,0.027840000000000004,0.00812,0.029,1.58,0.0,1.58,1.47408,0.35244000000000003,1.5156271969000001,0.69408,0.20244,0.723,0.78,0.15,0.7942921377000001
2020-12-04 21:30:00,1.50824,0.00532,1.5082493825999999,0.018240000000000003,0.00532,0.019,1.49,0.0,1.49,1.41024,0.20132000000000003,1.4245373284,0.6902400000000001,0.20132000000000003,0.719,0.72,0.0,0.72
2020-12-04 22:00:00,1.384,0.007,1.3840177022,0.024,0.007,0.025,1.3599999999999999,0.0,1.3599999999999999,1.40832,0.33076000000000005,1.4466400382,0.68832,0.20076000000000002,0.717,0.72,0.13,0.731641989
2020-12-04 22:30:00,1.27304,0.00672,1.2730577363,0.02304,0.00672,0.024,1.25,0.0,1.25,1.24312,0.20216,1.2594506739,0.6931200000000001,0.20216,0.722,0.55,0.0,0.55
2020-12-04 23:00:00,1.17976,0.00868,1.1797919308,0.02976,0.00868,0.031,1.15,0.0,1.15,1.15064,0.32852000000000003,1.1966193213,0.68064,0.19852000000000003,0.709,0.47000000000000003,0.13,0.4876474136
2020-12-04 23:30:00,1.1188,0.008400000000000001,1.1188315333,0.028800000000000003,0.008400000000000001,0.03,1.09,0.0,1.09,1.04776,0.19768000000000002,1.0662449999999999,0.67776,0.19768000000000002,0.706,0.37,0.0,0.37
2020-12-05 00:00:00,1.0988,0.008400000000000001,1.0988321073,0.028800000000000003,0.008400000000000001,0.03,1.07,0.0,1.07,0.9716,0.1988,0.9917298019,0.6816,0.1988,0.71,0.29,0.0,0.29
2020-12-05 00:30:00,1.1715200000000001,0.00336,1.1715248183,0.01152,0.00336,0.012,1.16,0.0,1.16,0.9825600000000001,0.19908,1.0025253114,0.6825600000000001,0.19908,0.711,0.30000000000000004,0.0,0.30000000000000004
2020-12-05 01:00:00,1.30056,0.0030800000000000003,1.3005636470000002,0.010560000000000002,0.0030800000000000003,0.011,1.29,0.0,1.29,1.15352,0.06936,1.1556033922,0.68352,0.19936,0.712,0.47000000000000003,-0.13,0.4876474136
2020-12-05 01:30:00,1.36864,0.00252,1.36864232,0.00864,0.00252,0.009000000000000001,1.3599999999999999,0.0,1.3599999999999999,1.22832,0.20076000000000002,1.2446182547,0.68832,0.20076000000000002,0.717,0.54,0.0,0.54
2020-12-05 02:00:00,1.35152,0.00336,1.3515241766,0.01152,0.00336,0.012,1.34,0.0,1.34,1.24544,0.06992000000000001,1.2474011383999999,0.68544,0.19992000000000001,0.714,0.56,-0.13,0.5748912941000001
2020-12-05 02:30:00,1.3796,0.0028,1.3796028414000001,0.009600000000000001,0.0028,0.01,1.37,0.0,1.37,1.1964000000000001,0.20020000000000002,1.2130346244,0.6864,0.20020000000000002,0.715,0.51,0.0,0.51
2020-12-05 03:00:00,1.29592,0.007560000000000001,1.2959420512,0.025920000000000002,0.007560000000000001,0.027,1.27,0.0,1.27,1.16888,0.07384,1.1712099726,0.6988800000000001,0.20384000000000002,0.728,0.47000000000000003,-0.13,0.4876474136
2020-12-05 03:30:00,1.28152,0.00336,1.2815244048,0.01152,0.00336,0.012,1.27,0.0,1.27,1.14216,0.20188,1.1598642162,0.6921600000000001,0.20188,0.721,0.45,0.0,0.45
2020-12-05 04:00:00,1.22864,0.00252,1.2286425843,0.00864,0.00252,0.009000000000000001,1.22,0.0,1.22,1.07352,0.19936,1.0918743517,0.68352,0.19936,0.712,0.39,0.0,0.39
2020-12-05 04:30:00,1.2248,0.0014,1.2248008001,0.0048000000000000004,0.0014,0.005,1.22,0.0,1.22,1.07736,0.20048000000000002,1.0958543699,0.6873600000000001,0.20048000000000002,0.716,0.39,0.0,0.39
2020-12-05 05:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,1.02008,0.19544,1.0386337179,0.67008,0.19544,0.6980000000000001,0.35000000000000003,0.0,0.35000000000000003
2020-12-05 05:30:00,1.2,0.0,1.2,0.0,0.0,0.0,1.2,0.0,1.2,1.01048,0.19264,1.0286787642,0.6604800000000001,0.19264,0.6880000000000001,0.35000000000000003,0.0,0.35000000000000003
2020-12-05 06:00:00,1.16,0.0,1.16,0.0,0.0,0.0,1.16,0.0,1.16,1.0528,0.1904,1.0698784978,0.6528,0.1904,0.68,0.4,0.0,0.4
2020-12-05 06:30:00,1.26248,0.0036400000000000004,1.2624852474,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.25,0.0,1.25,1.14728,0.31004000000000004,1.1884343482,0.61728,0.18004,0.643,0.53,0.13,0.545710546
2020-12-05 07:00:00,1.27016,0.005880000000000001,1.2701736102,0.02016,0.005880000000000001,0.021,1.25,0.0,1.25,1.16232,0.17276000000000002,1.1750888477,0.5923200000000001,0.17276000000000002,0.617,0.5700000000000001,0.0,0.5700000000000001
2020-12-05 07:30:00,1.41208,0.00644,1.4120946852,0.022080000000000002,0.00644,0.023,1.3900000000000001,0.0,1.3900000000000001,1.2204,0.0222,1.2206019007,0.5904,0.17220000000000002,0.615,0.63,-0.15,0.6476109943
2020-12-05 08:00:00,1.3639999999999999,0.007,1.3640179618000001,0.024,0.007,0.025,1.34,0.0,1.34,1.31656,0.30108,1.3505478148,0.5865600000000001,0.17108,0.611,0.73,0.13,0.7414849965
2020-12-05 08:30:00,1.41632,0.00476,1.4163279987,0.01632,0.00476,0.017,1.4,0.0,1.4,1.34984,0.29912,1.3825848256,0.57984,0.16912000000000002,0.604,0.77,0.13,0.7808969202
2020-12-05 09:00:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,1.42584,0.29212000000000005,1.4554565607,0.55584,0.16212000000000001,0.579,0.87,0.13,0.8796590248
2020-12-05 09:30:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,1.4481600000000001,0.28988,1.4768878766,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.9,0.13,0.9093404203000001
2020-12-05 10:00:00,1.52344,-0.14608000000000002,1.5304276527,0.01344,0.003920000000000001,0.014,1.51,-0.15,1.5174320413,1.39216,0.29688000000000003,1.423463101,0.57216,0.16688,0.596,0.8200000000000001,0.13,0.8302409289
2020-12-05 10:30:00,1.4832,0.0126,1.4832535185,0.0432,0.0126,0.045,1.44,0.0,1.44,1.06984,0.29912,1.1108692092,0.57984,0.16912000000000002,0.604,0.49,0.13,0.5069516742
2020-12-05 11:00:00,1.41648,0.01064,1.416519961,0.036480000000000005,0.01064,0.038,1.38,0.0,1.38,0.9948,0.3064,1.0409169035,0.6048,0.1764,0.63,0.39,0.13,0.4110960958
2020-12-05 11:30:00,1.39152,0.00336,1.3915240566,0.01152,0.00336,0.012,1.38,0.0,1.38,1.0448,0.3064,1.0888011756,0.6048,0.1764,0.63,0.44,0.13,0.4588027899
2020-12-05 12:00:00,1.3167200000000001,-0.13804000000000002,1.3239360256000001,0.00672,0.0019600000000000004,0.007,1.31,-0.14,1.3174596768,1.25632,0.009760000000000001,1.2563579108,0.6163200000000001,0.17976,0.642,0.64,-0.17,0.6621933252000001
2020-12-05 12:30:00,1.3588,0.008400000000000001,1.3588259638,0.028800000000000003,0.008400000000000001,0.03,1.33,0.0,1.33,1.26768,0.30724,1.304380696,0.60768,0.17724,0.633,0.66,0.13,0.6726812024000001
2020-12-05 13:00:00,1.43496,0.007280000000000001,1.4349784667,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.4100000000000001,0.0,1.4100000000000001,1.38192,0.30556,1.4152984844,0.60192,0.17556000000000002,0.627,0.78,0.13,0.7907591289
2020-12-05 13:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,1.34328,0.30304000000000003,1.3770382711,0.59328,0.17304000000000003,0.618,0.75,0.13,0.7611832894
2020-12-05 14:00:00,1.34976,0.00868,1.3497879093,0.02976,0.00868,0.031,1.32,0.0,1.32,1.20728,0.31004000000000004,1.2464548929,0.61728,0.18004,0.643,0.59,0.13,0.6041522987
2020-12-05 14:30:00,1.35568,0.01624,1.3557772678,0.05568000000000001,0.01624,0.058,1.3,0.0,1.3,1.21688,0.31284,1.2564496806,0.6268800000000001,0.18284,0.653,0.59,0.13,0.6041522987
2020-12-05 15:00:00,1.32976,0.00868,1.329788329,0.02976,0.00868,0.031,1.3,0.0,1.3,1.2444,0.30920000000000003,1.2822386673000001,0.6144000000000001,0.1792,0.64,0.63,0.13,0.6432728814
2020-12-05 15:30:00,1.40976,0.00868,1.4097867215,0.02976,0.00868,0.031,1.38,0.0,1.38,1.3559999999999999,0.298,1.3883587433,0.5760000000000001,0.168,0.6000000000000001,0.78,0.13,0.7907591289
2020-12-05 16:00:00,1.5015200000000002,0.00336,1.5015237594,0.01152,0.00336,0.012,1.49,0.0,1.49,1.46696,0.29828000000000005,1.4969778221,0.57696,0.16828,0.601,0.89,0.13,0.8994442729000001
2020-12-05 16:30:00,1.6743999999999999,0.004200000000000001,1.6744052676,0.014400000000000001,0.004200000000000001,0.015,1.6600000000000001,0.0,1.6600000000000001,1.5608,0.2994,1.5892567445,0.5808,0.1694,0.605,0.98,0.13,0.9885848471
2020-12-05 17:00:00,1.7763200000000001,0.00476,1.7763263777,0.01632,0.00476,0.017,1.76,0.0,1.76,1.7519200000000001,0.30556,1.7783673974,0.60192,0.17556000000000002,0.627,1.15,0.13,1.1573245007
2020-12-05 17:30:00,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,1.8399999999999999,0.0,1.8399999999999999,1.8172800000000002,0.31004000000000004,1.8435377403,0.61728,0.18004,0.643,1.2,0.13,1.2070211266
2020-12-05 18:00:00,1.8444,0.004200000000000001,1.844404782,0.014400000000000001,0.004200000000000001,0.015,1.83,0.0,1.83,1.83088,0.31984,1.85860679,0.65088,0.18984,0.678,1.18,0.13,1.1871394189
2020-12-05 18:30:00,1.8172800000000002,0.13504000000000002,1.8222904269,0.01728,0.00504,0.018000000000000002,1.8,0.13,1.8046883387000001,1.86664,0.32152000000000003,1.8941277676000001,0.65664,0.19152000000000002,0.684,1.21,0.13,1.2169634341
2020-12-05 19:00:00,1.7196,0.1328,1.7247202672,0.009600000000000001,0.0028,0.01,1.71,0.13,1.7149344011,1.7666400000000002,0.32152000000000003,1.7956592104,0.65664,0.19152000000000002,0.684,1.11,0.13,1.1175866857
2020-12-05 19:30:00,1.67344,0.13392,1.6787900405,0.01344,0.003920000000000001,0.014,1.6600000000000001,0.13,1.6650825805,1.68336,0.34348,1.7180452264000001,0.6633600000000001,0.19348,0.6910000000000001,1.02,0.15,1.0309704166
2020-12-05 20:00:00,1.57248,0.13364,1.5781485988,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.56,0.13,1.5654072952,1.5658400000000001,0.32712,1.5996444605,0.6758400000000001,0.19712000000000002,0.704,0.89,0.13,0.8994442729000001
2020-12-05 20:30:00,1.4744000000000002,0.1342,1.4804948497,0.014400000000000001,0.004200000000000001,0.015,1.46,0.13,1.4657762449,1.42664,0.32152000000000003,1.4624215535,0.65664,0.19152000000000002,0.684,0.77,0.13,0.7808969202
2020-12-05 21:00:00,1.45632,0.13476000000000002,1.4625416917,0.01632,0.00476,0.017,1.44,0.13,1.4458561478,1.40048,0.32264000000000004,1.4371641521,0.6604800000000001,0.19264,0.6880000000000001,0.74,0.13,0.7513321503
2020-12-05 21:30:00,1.38632,0.13476000000000002,1.3928544073,0.01632,0.00476,0.017,1.37,0.13,1.3761540611,1.34664,0.19152000000000002,1.360190869,0.65664,0.19152000000000002,0.684,0.6900000000000001,0.0,0.6900000000000001
2020-12-05 22:00:00,1.31536,0.13448000000000002,1.3222166237000001,0.015360000000000002,0.0044800000000000005,0.016,1.3,0.13,1.3064838307,1.27664,0.19152000000000002,1.2909258693,0.65664,0.19152000000000002,0.684,0.62,0.0,0.62
2020-12-05 22:30:00,1.21672,0.13196000000000002,1.2238549751,0.00672,0.0019600000000000004,0.007,1.21,0.13,1.2169634341,1.19544,0.19992000000000001,1.2120415834,0.68544,0.19992000000000001,0.714,0.51,0.0,0.51
2020-12-05 23:00:00,1.15,0.13,1.1573245007,0.0,0.0,0.0,1.15,0.13,1.1573245007,1.05256,0.24908000000000002,1.0816299737,0.6825600000000001,0.19908,0.711,0.37,0.05,0.3733630941
2020-12-05 23:30:00,1.06,0.0,1.06,0.0,0.0,0.0,1.06,0.0,1.06,0.9764,0.20020000000000002,0.9967130981000001,0.6864,0.20020000000000002,0.715,0.29,0.0,0.29
2020-12-06 00:00:00,1.02192,0.0005600000000000001,1.0219201534,0.0019200000000000003,0.0005600000000000001,0.002,1.02,0.0,1.02,0.9173600000000001,0.07048,0.9200634761,0.6873600000000001,0.20048000000000002,0.716,0.23,-0.13,0.2641968963
2020-12-06 00:30:00,1.07576,0.13168000000000002,1.0837892784,0.00576,0.00168,0.006,1.07,0.13,1.0778682665,0.89736,0.07048,0.9001235471000001,0.6873600000000001,0.20048000000000002,0.716,0.21,-0.13,0.24698178070000001
2020-12-06 01:00:00,1.25384,0.13112000000000001,1.2606772783,0.0038400000000000005,0.0011200000000000001,0.004,1.25,0.13,1.2567418191,1.12256,0.06908,1.124683511,0.6825600000000001,0.19908,0.711,0.44,-0.13,0.4588027899
2020-12-06 01:30:00,1.33384,0.0011200000000000001,1.3338404702,0.0038400000000000005,0.0011200000000000001,0.004,1.33,0.0,1.33,1.18832,0.20076000000000002,1.2051593256,0.68832,0.20076000000000002,0.717,0.5,0.0,0.5
2020-12-06 02:00:00,1.27288,0.00084,1.2728802772,0.00288,0.00084,0.003,1.27,0.0,1.27,1.1664,0.0702,1.1685105905,0.6864,0.20020000000000002,0.715,0.48,-0.13,0.4972926704
2020-12-06 02:30:00,1.30384,0.0011200000000000001,1.303840481,0.0038400000000000005,0.0011200000000000001,0.004,1.3,0.0,1.3,1.16448,0.06964000000000001,1.1665604999,0.6844800000000001,0.19964,0.713,0.48,-0.13,0.4972926704
2020-12-06 03:00:00,1.20536,0.0044800000000000005,1.2053683255,0.015360000000000002,0.0044800000000000005,0.016,1.19,0.0,1.19,1.14448,0.06964000000000001,1.1465967905,0.6844800000000001,0.19964,0.713,0.46,-0.13,0.4780167361
2020-12-06 03:30:00,1.19112,0.0061600000000000005,1.1911359284,0.021120000000000003,0.0061600000000000005,0.022,1.17,0.0,1.17,1.10928,0.07104,1.1115524279,0.68928,0.20104000000000002,0.718,0.42,-0.13,0.4396589587
2020-12-06 04:00:00,1.17384,0.0011200000000000001,1.1738405343,0.0038400000000000005,0.0011200000000000001,0.004,1.17,0.0,1.17,1.04256,0.19908,1.0613972866,0.6825600000000001,0.19908,0.711,0.36,0.0,0.36
2020-12-06 04:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,1.0664,0.20020000000000002,1.0850294927,0.6864,0.20020000000000002,0.715,0.38,0.0,0.38
2020-12-06 05:00:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,1.02928,0.20104000000000002,1.0487298985,0.68928,0.20104000000000002,0.718,0.34,0.0,0.34
2020-12-06 05:30:00,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13,1.01736,0.20048000000000002,1.0369250696,0.6873600000000001,0.20048000000000002,0.716,0.33,0.0,0.33
2020-12-06 06:00:00,1.09056,0.0030800000000000003,1.0905643493,0.010560000000000002,0.0030800000000000003,0.011,1.08,0.0,1.08,1.01216,0.20188,1.032096604,0.6921600000000001,0.20188,0.721,0.32,0.0,0.32
2020-12-06 06:30:00,1.1896,0.0028,1.1896032952,0.009600000000000001,0.0028,0.01,1.18,0.0,1.18,1.0516,0.1988,1.0702261443,0.6816,0.1988,0.71,0.37,0.0,0.37
2020-12-06 07:00:00,1.19576,0.00168,1.1957611801999999,0.00576,0.00168,0.006,1.19,0.0,1.19,1.09832,0.20076000000000002,1.1165175323,0.68832,0.20076000000000002,0.717,0.41000000000000003,0.0,0.41000000000000003
2020-12-06 07:30:00,1.25248,0.0036400000000000004,1.2524852893,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.24,0.0,1.24,1.156,0.203,1.1736886299,0.6960000000000001,0.203,0.725,0.46,0.0,0.46
2020-12-06 08:00:00,1.2296,0.0028,1.229603188,0.009600000000000001,0.0028,0.01,1.22,0.0,1.22,1.19312,0.20216,1.2101256133,0.6931200000000001,0.20216,0.722,0.5,0.0,0.5
2020-12-06 08:30:00,1.34768,0.0022400000000000002,1.3476818616,0.007680000000000001,0.0022400000000000002,0.008,1.34,0.0,1.34,1.3212000000000002,0.3316,1.3621776683,0.6912,0.2016,0.72,0.63,0.13,0.6432728814
2020-12-06 09:00:00,1.37056,0.0030800000000000003,1.3705634608000001,0.010560000000000002,0.0030800000000000003,0.011,1.3599999999999999,0.0,1.3599999999999999,1.4612,0.3316,1.4983537633,0.6912,0.2016,0.72,0.77,0.13,0.7808969202
2020-12-06 09:30:00,1.44248,0.0036400000000000004,1.4424845926,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.43,0.0,1.43,1.55144,0.32292000000000004,1.5846903167000002,0.66144,0.19292,0.6890000000000001,0.89,0.13,0.8994442729000001
2020-12-06 10:00:00,1.4996,0.0028,1.499602614,0.009600000000000001,0.0028,0.01,1.49,0.0,1.49,1.50488,0.32684,1.5399637009,0.67488,0.19684000000000001,0.7030000000000001,0.8300000000000001,0.13,0.8401190392000001
