Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-06 10:30:00,1.50536,0.0044800000000000005,1.5053666663,0.015360000000000002,0.0044800000000000005,0.016,1.49,0.0,1.49,1.51736,0.33048000000000005,1.5529321943,0.6873600000000001,0.20048000000000002,0.716,0.8300000000000001,0.13,0.8401190392000001
2020-12-06 11:00:00,1.5248,0.0014,1.5248006427,0.0048000000000000004,0.0014,0.005,1.52,0.0,1.52,1.5183200000000001,0.33076000000000005,1.5539297925,0.68832,0.20076000000000002,0.717,0.8300000000000001,0.13,0.8401190392000001
2020-12-06 11:30:00,1.52,0.0,1.52,0.0,0.0,0.0,1.52,0.0,1.52,1.56736,0.33048000000000005,1.6018222124000001,0.6873600000000001,0.20048000000000002,0.716,0.88,0.13,0.8895504483000001
2020-12-06 12:00:00,1.57096,0.00028000000000000003,1.570960025,0.0009600000000000001,0.00028000000000000003,0.001,1.57,0.0,1.57,1.64792,0.33356,1.6813395254999999,0.6979200000000001,0.20356000000000002,0.727,0.9500000000000001,0.13,0.9588534820000001
2020-12-06 12:30:00,1.57096,0.00028000000000000003,1.570960025,0.0009600000000000001,0.00028000000000000003,0.001,1.57,0.0,1.57,1.6812,0.3316,1.7135903828,0.6912,0.2016,0.72,0.99,0.13,0.9984988733000001
2020-12-06 13:00:00,1.63192,0.0005600000000000001,1.6319200961,0.0019200000000000003,0.0005600000000000001,0.002,1.63,0.0,1.63,1.70776,0.32768,1.7389129938,0.67776,0.19768000000000002,0.706,1.03,0.13,1.0381714695
2020-12-06 13:30:00,1.58536,0.0044800000000000005,1.5853663299,0.015360000000000002,0.0044800000000000005,0.016,1.57,0.0,1.57,1.6828,0.3204,1.713030064,0.6528,0.1904,0.68,1.03,0.13,1.0381714695
2020-12-06 14:00:00,1.5644,0.004200000000000001,1.5644056379,0.014400000000000001,0.004200000000000001,0.015,1.55,0.0,1.55,1.57512,0.31816,1.6069314858000001,0.64512,0.18816000000000002,0.672,0.93,0.13,0.9390420651
2020-12-06 14:30:00,1.5944,0.004200000000000001,1.5944055319000001,0.014400000000000001,0.004200000000000001,0.015,1.58,0.0,1.58,1.6132,0.22760000000000002,1.6291764791,0.6432,0.18760000000000002,0.67,0.97,0.04,0.9708243919
2020-12-06 15:00:00,1.59632,0.00476,1.5963270968,0.01632,0.00476,0.017,1.58,0.0,1.58,1.6160800000000002,0.18844000000000002,1.6270292560000001,0.6460800000000001,0.18844000000000002,0.673,0.97,0.0,0.97
2020-12-06 15:30:00,1.56536,0.0044800000000000005,1.5653664108,0.015360000000000002,0.0044800000000000005,0.016,1.55,0.0,1.55,1.65896,0.31928,1.6894046289,0.6489600000000001,0.18928,0.676,1.01,0.13,1.0183319694
2020-12-06 16:00:00,1.5996000000000001,0.0028,1.5996024506,0.009600000000000001,0.0028,0.01,1.5899999999999999,0.0,1.5899999999999999,1.7195200000000002,0.32236000000000004,1.7494756357,0.6595200000000001,0.19236,0.687,1.06,0.13,1.067941946
2020-12-06 16:30:00,1.68768,0.0022400000000000002,1.6876814865,0.007680000000000001,0.0022400000000000002,0.008,1.6800000000000002,0.0,1.6800000000000002,1.78448,0.32964000000000004,1.8146711548,0.6844800000000001,0.19964,0.713,1.1,0.13,1.107655181
2020-12-06 17:00:00,1.8105600000000002,0.13308,1.8154442432,0.010560000000000002,0.0030800000000000003,0.011,1.8,0.13,1.8046883387000001,1.90144,0.32292000000000004,1.9286657046000002,0.66144,0.19292,0.6890000000000001,1.24,0.13,1.2467958935
2020-12-06 17:30:00,1.89056,0.13308,1.8952380853,0.010560000000000002,0.0030800000000000003,0.011,1.88,0.13,1.8844893207000002,1.94608,0.33844,1.975289599,0.6460800000000001,0.18844000000000002,0.673,1.3,0.15,1.3086252328
2020-12-06 18:00:00,1.89344,0.13392,1.8981700661,0.01344,0.003920000000000001,0.014,1.88,0.13,1.8844893207000002,1.9624000000000001,0.3432,1.9921847304,0.6624,0.1932,0.6900000000000001,1.3,0.15,1.3086252328
2020-12-06 18:30:00,1.90536,0.13448000000000002,1.9100998927,0.015360000000000002,0.0044800000000000005,0.016,1.8900000000000001,0.13,1.8944656239,1.8447200000000001,0.34096000000000004,1.8759652449000002,0.6547200000000001,0.19096000000000002,0.682,1.19,0.15,1.1994165248
2020-12-06 19:00:00,1.77536,0.13448000000000002,1.7804460115,0.015360000000000002,0.0044800000000000005,0.016,1.76,0.13,1.7647946056000001,1.78472,0.19096000000000002,1.7949070171,0.6547200000000001,0.19096000000000002,0.682,1.13,0.0,1.13
2020-12-06 19:30:00,1.63056,0.13308,1.6359817236,0.010560000000000002,0.0030800000000000003,0.011,1.62,0.13,1.625207679,1.72952,0.33236000000000004,1.7611651257,0.6595200000000001,0.19236,0.687,1.07,0.14,1.0791200119
2020-12-06 20:00:00,1.56152,0.13336,1.5672043900000001,0.01152,0.00336,0.012,1.55,0.13,1.5554420594,1.66568,0.33124000000000003,1.6982961461000001,0.65568,0.19124000000000002,0.683,1.01,0.14,1.019656805
2020-12-06 20:30:00,1.48344,0.003920000000000001,1.4834451793,0.01344,0.003920000000000001,0.014,1.47,0.0,1.47,1.5428000000000002,0.3304,1.5777819874999999,0.6528,0.1904,0.68,0.89,0.14,0.9009439494
2020-12-06 21:00:00,1.45152,0.13336,1.4576334244,0.01152,0.00336,0.012,1.44,0.13,1.4458561478,1.44048,0.06264,1.4418413228,0.6604800000000001,0.19264,0.6880000000000001,0.78,-0.13,0.7907591289
2020-12-06 21:30:00,1.35152,0.13336,1.3580836499,0.01152,0.00336,0.012,1.34,0.13,1.3462912018,1.33856,0.06208,1.339998806,0.65856,0.19208000000000003,0.686,0.68,-0.13,0.6923149572
2020-12-06 22:00:00,1.23864,0.13252,1.2457088745,0.00864,0.00252,0.009000000000000001,1.23,0.13,1.2368508398,1.24336,0.06348000000000001,1.2449794376,0.6633600000000001,0.19348,0.6910000000000001,0.58,-0.13,0.5943904441
2020-12-06 22:30:00,1.18248,0.0036400000000000004,1.1824856024,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.17,0.0,1.17,1.1191200000000001,0.19516000000000003,1.1360092429,0.66912,0.19516000000000003,0.6970000000000001,0.45,0.0,0.45
2020-12-06 23:00:00,1.10728,0.13504000000000002,1.1154841102,0.01728,0.00504,0.018000000000000002,1.09,0.13,1.09772492,0.96528,0.054040000000000005,0.9667914977000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.30000000000000004,-0.14,0.3310589071
2020-12-06 23:30:00,0.9763200000000001,0.13476000000000002,0.9855764811000001,0.01632,0.00476,0.017,0.96,0.13,0.9687620967,0.878,0.189,0.8981119084,0.648,0.189,0.675,0.23,0.0,0.23
2020-12-07 00:00:00,0.9511200000000001,0.13616,0.9608167359,0.021120000000000003,0.0061600000000000005,0.022,0.93,0.13,0.9390420651,0.86992,0.05956,0.8719565356000001,0.64992,0.18956,0.677,0.22,-0.13,0.2555386468
2020-12-07 00:30:00,1.05672,0.13196000000000002,1.0649275093,0.00672,0.0019600000000000004,0.007,1.05,0.13,1.0580170131,0.8837600000000001,0.060680000000000005,0.8858407306,0.65376,0.19068000000000002,0.681,0.23,-0.13,0.2641968963
2020-12-07 01:00:00,1.18384,0.0011200000000000001,1.1838405298,0.0038400000000000005,0.0011200000000000001,0.004,1.18,0.0,1.18,1.08088,0.059840000000000004,1.0825351726,0.65088,0.18984,0.678,0.43,-0.13,0.4492215489
2020-12-07 01:30:00,1.24192,0.0005600000000000001,1.2419201263,0.0019200000000000003,0.0005600000000000001,0.002,1.24,0.0,1.24,1.1068,0.0674,1.1088503055,0.6768000000000001,0.19740000000000002,0.705,0.43,-0.13,0.4492215489
2020-12-07 02:00:00,1.24576,0.00168,1.2457611328,0.00576,0.00168,0.006,1.24,0.0,1.24,1.11064,0.06852000000000001,1.1127516345,0.68064,0.19852000000000003,0.709,0.43,-0.13,0.4492215489
2020-12-07 02:30:00,1.26728,0.00504,1.2672900221,0.01728,0.00504,0.018000000000000002,1.25,0.0,1.25,1.11736,0.07048,1.1195806358,0.6873600000000001,0.20048000000000002,0.716,0.43,-0.13,0.4492215489
2020-12-07 03:00:00,1.18344,0.003920000000000001,1.1834464922,0.01344,0.003920000000000001,0.014,1.17,0.0,1.17,1.1368,0.0674,1.1387962943,0.6768000000000001,0.19740000000000002,0.705,0.46,-0.13,0.4780167361
2020-12-07 03:30:00,1.17536,0.0044800000000000005,1.1753685379,0.015360000000000002,0.0044800000000000005,0.016,1.16,0.0,1.16,1.08064,0.19852000000000003,1.0987233501,0.68064,0.19852000000000003,0.709,0.4,0.0,0.4
2020-12-07 04:00:00,1.11536,0.0044800000000000005,1.1153689972,0.015360000000000002,0.0044800000000000005,0.016,1.1,0.0,1.1,1.06256,0.19908,1.0810488426,0.6825600000000001,0.19908,0.711,0.38,0.0,0.38
2020-12-07 04:30:00,1.1392,0.0056,1.139213764,0.019200000000000002,0.0056,0.02,1.12,0.0,1.12,1.03488,0.19684000000000001,1.0534337188,0.67488,0.19684000000000001,0.7030000000000001,0.36,0.0,0.36
2020-12-07 05:00:00,1.10152,0.00336,1.1015251245,0.01152,0.00336,0.012,1.09,0.0,1.09,1.0428,0.1904,1.0600396219,0.6528,0.1904,0.68,0.39,0.0,0.39
2020-12-07 05:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,0.9922400000000001,0.18732000000000001,1.0097668048,0.64224,0.18732000000000001,0.669,0.35000000000000003,0.0,0.35000000000000003
2020-12-07 06:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,1.00472,0.06096000000000001,1.0065676331,0.6547200000000001,0.19096000000000002,0.682,0.35000000000000003,-0.13,0.3733630941
2020-12-07 06:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.2372,0.3246,1.2790734928,0.6672,0.19460000000000002,0.6950000000000001,0.5700000000000001,0.13,0.5846366393
2020-12-07 07:00:00,1.47,-0.13,1.475737104,0.0,0.0,0.0,1.47,-0.13,1.475737104,1.3716,0.32880000000000004,1.4104594996,0.6816,0.1988,0.71,0.6900000000000001,0.13,0.7021395873
2020-12-07 07:30:00,1.6,-0.13,1.6052725625000002,0.0,0.0,0.0,1.6,-0.13,1.6052725625000002,1.48312,0.33216,1.5198602567,0.6931200000000001,0.20216,0.722,0.79,0.13,0.800624756
2020-12-07 08:00:00,1.67,-0.13,1.6750522380000001,0.0,0.0,0.0,1.67,-0.13,1.6750522380000001,1.6373600000000001,0.33048000000000005,1.6703786397,0.6873600000000001,0.20048000000000002,0.716,0.9500000000000001,0.13,0.9588534820000001
2020-12-07 08:30:00,1.7000000000000002,-0.13,1.7049633427000002,0.0,0.0,0.0,1.7000000000000002,-0.13,1.7049633427000002,1.59064,0.32852000000000003,1.6242108853000001,0.68064,0.19852000000000003,0.709,0.91,0.13,0.9192388155000001
2020-12-07 09:00:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,1.55104,0.34572,1.5891027028,0.6710400000000001,0.19572,0.6990000000000001,0.88,0.15,0.8926925563
2020-12-07 09:30:00,1.76,-0.13,1.7647946056000001,0.0,0.0,0.0,1.76,-0.13,1.7647946056000001,1.53072,0.33396000000000003,1.5667268428,0.6307200000000001,0.18396,0.657,0.9,0.15,0.9124143795
2020-12-07 10:00:00,1.71096,-0.12972,1.7158704497000001,0.0009600000000000001,0.00028000000000000003,0.001,1.71,-0.13,1.7149344011,1.4528,0.34040000000000004,1.4921461054,0.6528,0.1904,0.68,0.8,0.15,0.8139410298
2020-12-07 10:30:00,1.6667200000000002,-0.12804000000000001,1.6716308803,0.00672,0.0019600000000000004,0.007,1.6600000000000001,-0.13,1.6650825805,1.41928,0.36104,1.4644813416,0.68928,0.20104000000000002,0.718,0.73,0.16,0.7473285757
2020-12-07 11:00:00,1.66384,-0.12888000000000002,1.6688240171,0.0038400000000000005,0.0011200000000000001,0.004,1.6600000000000001,-0.13,1.6650825805,1.37064,0.34852000000000005,1.4142560589,0.68064,0.19852000000000003,0.709,0.6900000000000001,0.15,0.7061161378
2020-12-07 11:30:00,1.72,-0.15,1.7265283085,0.0,0.0,0.0,1.72,-0.15,1.7265283085,1.34912,0.34516,1.3925732297,0.66912,0.19516000000000003,0.6970000000000001,0.68,0.15,0.6963476143
2020-12-07 12:00:00,1.68096,-0.14972000000000002,1.6876144702,0.0009600000000000001,0.00028000000000000003,0.001,1.6800000000000002,-0.15,1.6866831356,1.38296,0.34628000000000003,1.4256536045,0.67296,0.19628,0.7010000000000001,0.71,0.15,0.7256721023
2020-12-07 12:30:00,1.70096,-0.14972000000000002,1.7075365296,0.0009600000000000001,0.00028000000000000003,0.001,1.7000000000000002,-0.15,1.7066048166,1.46256,0.36908,1.5084103553000001,0.6825600000000001,0.19908,0.711,0.78,0.17,0.7983107165000001
2020-12-07 13:00:00,1.7396,-0.1472,1.7458167143,0.009600000000000001,0.0028,0.01,1.73,-0.15,1.7364907140999999,1.43584,0.34712000000000004,1.4772030328,0.6758400000000001,0.19712000000000002,0.704,0.76,0.15,0.7746612163000001
2020-12-07 13:30:00,1.66384,-0.12888000000000002,1.6688240171,0.0038400000000000005,0.0011200000000000001,0.004,1.6600000000000001,-0.13,1.6650825805,1.472,0.34600000000000003,1.5121177203,0.672,0.196,0.7000000000000001,0.8,0.15,0.8139410298
2020-12-07 14:00:00,1.6600000000000001,-0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,-0.13,1.6650825805,1.4566400000000002,0.34152000000000005,1.4961403677,0.65664,0.19152000000000002,0.684,0.8,0.15,0.8139410298
2020-12-07 14:30:00,1.73,-0.18,1.7393389549,0.0,0.0,0.0,1.73,-0.18,1.7393389549,1.51512,0.33816,1.5523984025000002,0.64512,0.18816000000000002,0.672,0.87,0.15,0.8828363382000001
2020-12-07 15:00:00,1.75,-0.13,1.7548219283000002,0.0,0.0,0.0,1.75,-0.13,1.7548219283000002,1.4928,0.34040000000000004,1.5311185454,0.6528,0.1904,0.68,0.84,0.15,0.8532877592
2020-12-07 15:30:00,1.75,-0.13,1.7548219283000002,0.0,0.0,0.0,1.75,-0.13,1.7548219283000002,1.54512,0.33816,1.5816914996,0.64512,0.18816000000000002,0.672,0.9,0.15,0.9124143795
2020-12-07 16:00:00,1.78,-0.13,1.7847408776,0.0,0.0,0.0,1.78,-0.13,1.7847408776,1.6432,0.3376,1.677521982,0.6432,0.18760000000000002,0.67,1.0,0.15,1.0111874208
2020-12-07 16:30:00,1.92,0.0,1.92,0.0,0.0,0.0,1.92,0.0,1.92,1.7222400000000002,0.33732,1.7549630765000002,0.64224,0.18732000000000001,0.669,1.08,0.15,1.0903669107
2020-12-07 17:00:00,2.03,0.0,2.03,0.0,0.0,0.0,2.03,0.0,2.03,1.94264,0.35452,1.9747239301000001,0.6326400000000001,0.18452000000000002,0.659,1.31,0.17,1.3209844814
2020-12-07 17:30:00,2.09,0.0,2.09,0.0,0.0,0.0,2.09,0.0,2.09,2.04816,0.33488,2.0753563549,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.38,0.14,1.3870832708
2020-12-07 18:00:00,2.09192,0.0005600000000000001,2.091920075,0.0019200000000000003,0.0005600000000000001,0.002,2.09,0.0,2.09,2.02352,0.33936000000000005,2.0517793254,0.68352,0.19936,0.712,1.34,0.14,1.3472935834
2020-12-07 18:30:00,2.0544000000000002,0.004200000000000001,2.0544042932,0.014400000000000001,0.004200000000000001,0.015,2.04,0.0,2.04,2.00584,0.33712000000000003,2.0339724679,0.6758400000000001,0.19712000000000002,0.704,1.33,0.14,1.3373481221999999
2020-12-07 19:00:00,1.96344,0.003920000000000001,1.9634439130999999,0.01344,0.003920000000000001,0.014,1.9500000000000002,0.0,1.9500000000000002,1.9376000000000002,0.33180000000000004,1.9658039068000002,0.6576000000000001,0.1918,0.685,1.28,0.14,1.2876334882
2020-12-07 19:30:00,1.86536,0.0044800000000000005,1.8653653798,0.015360000000000002,0.0044800000000000005,0.016,1.85,0.0,1.85,1.85952,0.33236000000000004,1.8889885653,0.6595200000000001,0.19236,0.687,1.2,0.14,1.2081390648
2020-12-07 20:00:00,1.76056,0.0030800000000000003,1.7605626940999999,0.010560000000000002,0.0030800000000000003,0.011,1.75,0.0,1.75,1.74048,0.33264000000000005,1.7719819412,0.6604800000000001,0.19264,0.6880000000000001,1.08,0.14,1.0890362712
2020-12-07 20:30:00,1.7244000000000002,0.004200000000000001,1.7244051148000001,0.014400000000000001,0.004200000000000001,0.015,1.71,0.0,1.71,1.6676000000000002,0.33180000000000004,1.7002885049,0.6576000000000001,0.1918,0.685,1.01,0.14,1.019656805
2020-12-07 21:00:00,1.6796,0.0028,1.6796023339000001,0.009600000000000001,0.0028,0.01,1.67,0.0,1.67,1.6204800000000001,0.33264000000000005,1.6542686602,0.6604800000000001,0.19264,0.6880000000000001,0.96,0.14,0.9701546269
2020-12-07 21:30:00,1.55056,0.0030800000000000003,1.550563059,0.010560000000000002,0.0030800000000000003,0.011,1.54,0.0,1.54,1.52776,0.33768000000000004,1.5646336312,0.67776,0.19768000000000002,0.706,0.85,0.14,0.8614522622
2020-12-07 22:00:00,1.47056,0.0030800000000000003,1.4705632254,0.010560000000000002,0.0030800000000000003,0.011,1.46,0.0,1.46,1.38544,0.13992000000000002,1.3924875583,0.68544,0.19992000000000001,0.714,0.7000000000000001,-0.06,0.7025667228
2020-12-07 22:30:00,1.3144,0.004200000000000001,1.3144067103000001,0.014400000000000001,0.004200000000000001,0.015,1.3,0.0,1.3,1.206,0.203,1.2229656577,0.6960000000000001,0.203,0.725,0.51,0.0,0.51
2020-12-07 23:00:00,1.18248,0.0036400000000000004,1.1824856024,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.17,0.0,1.17,1.09216,0.24188,1.1186238867,0.6921600000000001,0.20188,0.721,0.4,0.04,0.4019950248
2020-12-07 23:30:00,1.0644,0.004200000000000001,1.0644082863,0.014400000000000001,0.004200000000000001,0.015,1.05,0.0,1.05,0.9644800000000001,0.19964,0.9849252764,0.6844800000000001,0.19964,0.713,0.28,0.0,0.28
2020-12-08 00:00:00,1.02344,0.003920000000000001,1.0234475072,0.01344,0.003920000000000001,0.014,1.01,0.0,1.01,0.9092800000000001,0.20104000000000002,0.931239604,0.68928,0.20104000000000002,0.718,0.22,0.0,0.22
2020-12-08 00:30:00,1.08096,0.13028,1.0887825311000001,0.0009600000000000001,0.00028000000000000003,0.001,1.08,0.13,1.0877959367,0.9825600000000001,0.19908,1.0025253114,0.6825600000000001,0.19908,0.711,0.30000000000000004,0.0,0.30000000000000004
2020-12-08 01:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,1.18488,0.06684000000000001,1.1867637507,0.67488,0.19684000000000001,0.7030000000000001,0.51,-0.13,0.5263078947000001
2020-12-08 01:30:00,1.3599999999999999,0.13,1.366199107,0.0,0.0,0.0,1.3599999999999999,0.13,1.366199107,1.25912,0.06516000000000001,1.2608049016,0.66912,0.19516000000000003,0.6970000000000001,0.59,-0.13,0.6041522987
2020-12-08 02:00:00,1.32096,0.13028,1.3273689012,0.0009600000000000001,0.00028000000000000003,0.001,1.32,0.13,1.3263860675,1.27704,0.18872000000000003,1.290909137,0.6470400000000001,0.18872000000000003,0.674,0.63,0.0,0.63
2020-12-08 02:30:00,1.3438400000000001,0.0011200000000000001,1.3438404667000001,0.0038400000000000005,0.0011200000000000001,0.004,1.34,0.0,1.34,1.26184,0.06012000000000001,1.2632713881,0.6518400000000001,0.19012,0.679,0.61,-0.13,0.6236986452000001
2020-12-08 03:00:00,1.25536,0.0044800000000000005,1.2553679939,0.015360000000000002,0.0044800000000000005,0.016,1.24,0.0,1.24,1.16376,0.060680000000000005,1.1653408943,0.65376,0.19068000000000002,0.681,0.51,-0.13,0.5263078947000001
2020-12-08 03:30:00,1.25728,0.00504,1.2572901018,0.01728,0.00504,0.018000000000000002,1.24,0.0,1.24,1.13952,0.19236,1.1556418996,0.6595200000000001,0.19236,0.687,0.48,0.0,0.48
2020-12-08 04:00:00,1.20536,0.0044800000000000005,1.2053683255,0.015360000000000002,0.0044800000000000005,0.016,1.19,0.0,1.19,1.09872,0.19796000000000002,1.116411125,0.6787200000000001,0.19796000000000002,0.707,0.42,0.0,0.42
2020-12-08 04:30:00,1.22344,0.003920000000000001,1.22344628,0.01344,0.003920000000000001,0.014,1.21,0.0,1.21,1.09968,0.19824000000000003,1.1174055665,0.6796800000000001,0.19824000000000003,0.708,0.42,0.0,0.42
2020-12-08 05:00:00,1.22152,0.00336,1.2215246211,0.01152,0.00336,0.012,1.21,0.0,1.21,1.05872,0.06796,1.0608989584,0.6787200000000001,0.19796000000000002,0.707,0.38,-0.13,0.4016217126
2020-12-08 05:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,1.07008,0.06544000000000001,1.0720791016,0.67008,0.19544,0.6980000000000001,0.4,-0.13,0.4205948169
2020-12-08 06:00:00,1.31,-0.17,1.3209844814,0.0,0.0,0.0,1.31,-0.17,1.3209844814,1.12256,0.19908,1.1400762255,0.6825600000000001,0.19908,0.711,0.44,0.0,0.44
2020-12-08 06:30:00,1.5899999999999999,-0.16,1.5980300373,0.0,0.0,0.0,1.5899999999999999,-0.16,1.5980300373,1.27952,0.19236,1.2938986823,0.6595200000000001,0.19236,0.687,0.62,0.0,0.62
2020-12-08 07:00:00,1.67,-0.16,1.677647162,0.0,0.0,0.0,1.67,-0.16,1.677647162,1.3976,0.32180000000000003,1.4341690974,0.6576000000000001,0.1918,0.685,0.74,0.13,0.7513321503
2020-12-08 07:30:00,1.8399999999999999,-0.14,1.8453184007,0.0,0.0,0.0,1.8399999999999999,-0.14,1.8453184007,1.5414400000000001,0.32292000000000004,1.5749014572,0.66144,0.19292,0.6890000000000001,0.88,0.13,0.8895504483000001
2020-12-08 08:00:00,1.9300000000000002,-0.14,1.9350710581000001,0.0,0.0,0.0,1.9300000000000002,-0.14,1.9350710581000001,1.5676,0.3418,1.6044304285000002,0.6576000000000001,0.1918,0.685,0.91,0.15,0.9222797840000001
2020-12-08 08:30:00,1.9500000000000002,-0.16,1.9565530915,0.0,0.0,0.0,1.9500000000000002,-0.16,1.9565530915,1.56568,0.34124000000000004,1.6024352093,0.65568,0.19124000000000002,0.683,0.91,0.15,0.9222797840000001
2020-12-08 09:00:00,1.9300000000000002,-0.16,1.9366207682,0.0,0.0,0.0,1.9300000000000002,-0.16,1.9366207682,1.51408,0.36244000000000004,1.5568561269,0.69408,0.20244,0.723,0.8200000000000001,0.16,0.835463943
2020-12-08 09:30:00,1.9500000000000002,-0.18,1.9582900704,0.0,0.0,0.0,1.9500000000000002,-0.18,1.9582900704,1.46544,0.39992000000000005,1.519029427,0.68544,0.19992000000000001,0.714,0.78,0.2,0.8052328856000001
2020-12-08 10:00:00,1.92672,-0.16804000000000002,1.9340339707,0.00672,0.0019600000000000004,0.007,1.92,-0.17,1.9275113489,1.4272,0.37460000000000004,1.4755422732,0.6672,0.19460000000000002,0.6950000000000001,0.76,0.18,0.7810249676000001
2020-12-08 10:30:00,1.73304,-0.13328,1.7381574151999999,0.02304,0.00672,0.024,1.71,-0.14,1.7157214226000002,1.30064,0.36852,1.3518400053000001,0.68064,0.19852000000000003,0.709,0.62,0.17,0.6428841264
2020-12-08 11:00:00,1.81864,-0.13748000000000002,1.8238289941999999,0.00864,0.00252,0.009000000000000001,1.81,-0.14,1.8154062906,1.29696,0.34328000000000003,1.3416208108,0.69696,0.20328000000000002,0.726,0.6000000000000001,0.14,0.6161168720000001
2020-12-08 11:30:00,1.8138400000000001,-0.14888,1.8199397792,0.0038400000000000005,0.0011200000000000001,0.004,1.81,-0.15,1.8162048343000001,1.2864,0.3502,1.3332160365,0.6864,0.20020000000000002,0.715,0.6000000000000001,0.15,0.6184658438
2020-12-08 12:00:00,1.74632,-0.14524,1.7523493373,0.01632,0.00476,0.017,1.73,-0.15,1.7364907140999999,1.2485600000000001,0.36208,1.3000015385,0.65856,0.19208000000000003,0.686,0.59,0.17,0.6140032573
2020-12-08 12:30:00,1.724,-0.14300000000000002,1.7299205184000002,0.024,0.007,0.025,1.7000000000000002,-0.15,1.7066048166,1.2224,0.3432,1.2696645226,0.6624,0.1932,0.6900000000000001,0.56,0.15,0.5797413216
2020-12-08 13:00:00,1.78824,-0.14468,1.7940832199,0.018240000000000003,0.00532,0.019,1.77,-0.15,1.7763445612000002,1.39032,0.33676,1.4305233308,0.64032,0.18676,0.667,0.75,0.15,0.7648529270000001
2020-12-08 13:30:00,1.7915200000000002,-0.12664,1.7959904231000001,0.01152,0.00336,0.012,1.78,-0.13,1.7847408776,1.57088,0.38984,1.6185299503000001,0.65088,0.18984,0.678,0.92,0.2,0.9414881837
2020-12-08 14:00:00,1.75128,-0.11796000000000001,1.7552481876,0.041280000000000004,0.01204,0.043000000000000003,1.71,-0.13,1.7149344011,1.50048,0.36264,1.5436800187,0.6604800000000001,0.19264,0.6880000000000001,0.84,0.17,0.8570297544000001
2020-12-08 14:30:00,1.82664,-0.11348000000000001,1.8301615776,0.05664,0.01652,0.059000000000000004,1.77,-0.13,1.7747675904,1.4681600000000001,0.34488,1.5081233371,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.8,0.15,0.8139410298
2020-12-08 15:00:00,1.84088,-0.12516000000000002,1.8451298599000001,0.05088,0.01484,0.053,1.79,-0.14,1.7954665132,1.41392,0.34656000000000003,1.4557725097,0.6739200000000001,0.19656,0.7020000000000001,0.74,0.15,0.7550496672
2020-12-08 15:30:00,1.83568,-0.12376000000000001,1.8398471675999999,0.05568000000000001,0.01624,0.058,1.78,-0.14,1.7854971297,1.43472,0.34096000000000004,1.4746779988,0.6547200000000001,0.19096000000000002,0.682,0.78,0.15,0.7942921377000001
2020-12-08 16:00:00,1.8632,-0.1174,1.8668950158,0.0432,0.0126,0.045,1.82,-0.13,1.8246369502,1.5228000000000002,0.34040000000000004,1.5603820045,0.6528,0.1904,0.68,0.87,0.15,0.8828363382000001
2020-12-08 16:30:00,1.99456,-0.11992000000000001,1.9981617552,0.03456,0.01008,0.036000000000000004,1.96,-0.13,1.9643064934,1.7084000000000001,0.3362,1.7411665630000002,0.6384000000000001,0.1862,0.665,1.07,0.15,1.0804628638
2020-12-08 17:00:00,2.06688,-0.12216,2.0704868993,0.02688,0.007840000000000001,0.028,2.04,-0.13,2.0441379601,1.9157600000000001,0.36668,1.9505359776,0.6057600000000001,0.17668,0.631,1.31,0.19,1.3237069162
2020-12-08 17:30:00,2.1092,0.0056,2.1092074341,0.019200000000000002,0.0056,0.02,2.09,0.0,2.09,1.9588,0.34340000000000004,1.9886731758,0.6288,0.1834,0.655,1.33,0.16,1.3395894894
2020-12-08 18:00:00,2.12824,0.00532,2.1282466492,0.018240000000000003,0.00532,0.019,2.11,0.0,2.11,2.05376,0.35068000000000005,2.0834842452,0.65376,0.19068000000000002,0.681,1.4,0.16,1.4091131963
2020-12-08 18:30:00,2.09784,0.00812,2.0978557148,0.027840000000000004,0.00812,0.029,2.07,0.0,2.07,1.98472,0.33096000000000003,2.0121252446,0.6547200000000001,0.19096000000000002,0.682,1.33,0.14,1.3373481221999999
2020-12-08 19:00:00,2.02208,0.00644,2.0220902552,0.022080000000000002,0.00644,0.023,2.0,0.0,2.0,1.9647200000000002,0.33096000000000003,1.9924003614,0.6547200000000001,0.19096000000000002,0.682,1.31,0.14,1.3174596768
2020-12-08 19:30:00,1.9392,0.0056,1.9392080858,0.019200000000000002,0.0056,0.02,1.92,0.0,1.92,1.8324,0.3332,1.8624478516,0.6624,0.1932,0.6900000000000001,1.17,0.14,1.1783462988
2020-12-08 20:00:00,1.79496,0.007280000000000001,1.7949747631,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.77,0.0,1.77,1.82512,0.32816,1.8543872303,0.64512,0.18816000000000002,0.672,1.18,0.14,1.1882760622
2020-12-08 20:30:00,1.7416800000000001,0.00924,1.74170451,0.03168,0.00924,0.033,1.71,0.0,1.71,1.6328,0.3304,1.6658931538,0.6528,0.1904,0.68,0.98,0.14,0.9899494937000001
2020-12-08 21:00:00,1.604,0.007,1.6040152742,0.024,0.007,0.025,1.58,0.0,1.58,1.5964,0.3402,1.6322466113,0.6864,0.20020000000000002,0.715,0.91,0.14,0.9207062507
2020-12-08 21:30:00,1.5130400000000002,0.00672,1.5130549229999999,0.02304,0.00672,0.024,1.49,0.0,1.49,1.51816,0.33488,1.5546557175,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.85,0.14,0.8614522622
2020-12-08 22:00:00,1.43536,0.0044800000000000005,1.4353669914,0.015360000000000002,0.0044800000000000005,0.016,1.42,0.0,1.42,1.39472,0.33096000000000003,1.4334498247,0.6547200000000001,0.19096000000000002,0.682,0.74,0.14,0.7531268154
2020-12-08 22:30:00,1.27496,0.007280000000000001,1.2749807842,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.25,0.0,1.25,1.2524,0.1932,1.2672142676,0.6624,0.1932,0.6900000000000001,0.59,0.0,0.59
2020-12-08 23:00:00,1.17032,0.011760000000000001,1.1703790839,0.04032,0.011760000000000001,0.042,1.13,0.0,1.13,1.14048,0.32264000000000004,1.1852388789,0.6604800000000001,0.19264,0.6880000000000001,0.48,0.13,0.4972926704
2020-12-08 23:30:00,1.05128,0.01204,1.051348943,0.041280000000000004,0.01204,0.043000000000000003,1.01,0.0,1.01,0.9977600000000001,0.19768000000000002,1.017154069,0.67776,0.19768000000000002,0.706,0.32,0.0,0.32
2020-12-09 00:00:00,1.00552,0.010360000000000001,1.0055733688,0.03552,0.010360000000000001,0.037,0.97,0.0,0.97,0.9200800000000001,0.06544000000000001,0.9224042498,0.67008,0.19544,0.6980000000000001,0.25,-0.13,0.2817800561
2020-12-09 00:30:00,1.05248,0.0036400000000000004,1.0524862944,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.04,0.0,1.04,1.01008,0.32544,1.061212891,0.67008,0.19544,0.6980000000000001,0.34,0.13,0.3640054945
2020-12-09 01:00:00,1.2292,0.0056,1.2292127562,0.019200000000000002,0.0056,0.02,1.21,0.0,1.21,1.17912,0.19516000000000003,1.1951616627,0.66912,0.19516000000000003,0.6970000000000001,0.51,0.0,0.51
2020-12-09 01:30:00,1.3220800000000001,0.00644,1.3220956849,0.022080000000000002,0.00644,0.023,1.3,0.0,1.3,1.21144,0.19292,1.226704936,0.66144,0.19292,0.6890000000000001,0.55,0.0,0.55
2020-12-09 02:00:00,1.28536,0.0044800000000000005,1.2853678073,0.015360000000000002,0.0044800000000000005,0.016,1.27,0.0,1.27,1.21624,0.06432,1.2179395716,0.66624,0.19432000000000002,0.6940000000000001,0.55,-0.13,0.565154846
2020-12-09 02:30:00,1.31824,0.00532,1.3182507348999999,0.018240000000000003,0.00532,0.019,1.3,0.0,1.3,1.23472,0.19096000000000002,1.2493995358,0.6547200000000001,0.19096000000000002,0.682,0.58,0.0,0.58
2020-12-09 03:00:00,1.2992,0.0056,1.2992120689,0.019200000000000002,0.0056,0.02,1.28,0.0,1.28,1.19512,0.18816000000000002,1.2098413119,0.64512,0.18816000000000002,0.672,0.55,0.0,0.55
2020-12-09 03:30:00,1.28976,0.00868,1.2897892076,0.02976,0.00868,0.031,1.26,0.0,1.26,1.1684,0.1862,1.1831436937,0.6384000000000001,0.1862,0.665,0.53,0.0,0.53
2020-12-09 04:00:00,1.22264,0.00952,1.2226770628,0.03264,0.00952,0.034,1.19,0.0,1.19,1.06512,0.18816000000000002,1.0816121301,0.64512,0.18816000000000002,0.672,0.42,0.0,0.42
2020-12-09 04:30:00,1.1936,0.0098,1.1936402306,0.033600000000000005,0.0098,0.035,1.16,0.0,1.16,1.038,0.189,1.0550663486,0.648,0.189,0.675,0.39,0.0,0.39
2020-12-09 05:00:00,1.14304,-0.12328000000000001,1.1496688219,0.02304,0.00672,0.024,1.12,-0.13,1.1275194012,1.022,0.196,1.0406248123,0.672,0.196,0.7000000000000001,0.35000000000000003,0.0,0.35000000000000003
2020-12-09 05:30:00,1.16864,0.00252,1.168642717,0.00864,0.00252,0.009000000000000001,1.16,0.0,1.16,1.0316,0.1988,1.0505807918,0.6816,0.1988,0.71,0.35000000000000003,0.0,0.35000000000000003
2020-12-09 06:00:00,1.22096,-0.14972000000000002,1.2301054426,0.0009600000000000001,0.00028000000000000003,0.001,1.22,-0.15,1.229186723,1.0712,0.2016,1.0900055046000001,0.6912,0.2016,0.72,0.38,0.0,0.38
2020-12-09 06:30:00,1.52,-0.17,1.5294770348,0.0,0.0,0.0,1.52,-0.17,1.5294770348,1.17312,0.20216,1.1904113575,0.6931200000000001,0.20216,0.722,0.48,0.0,0.48
2020-12-09 07:00:00,1.58,-0.14,1.5861904047,0.0,0.0,0.0,1.58,-0.14,1.5861904047,1.38544,0.33992000000000006,1.4265306166,0.68544,0.19992000000000001,0.714,0.7000000000000001,0.14,0.7138627319
2020-12-09 07:30:00,1.8,-0.14,1.8054362354,0.0,0.0,0.0,1.8,-0.14,1.8054362354,1.54624,0.33432,1.5819696584,0.66624,0.19432000000000002,0.6940000000000001,0.88,0.14,0.8910667764
2020-12-09 08:00:00,1.84096,-0.13972,1.8462544245,0.0009600000000000001,0.00028000000000000003,0.001,1.8399999999999999,-0.14,1.8453184007,1.5575999999999999,0.33180000000000004,1.5925479585,0.6576000000000001,0.1918,0.685,0.9,0.14,0.9108238029
2020-12-09 08:30:00,1.85,-0.14,1.8552897348,0.0,0.0,0.0,1.85,-0.14,1.8552897348,1.56528,0.33404,1.600526226,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.9,0.14,0.9108238029
2020-12-09 09:00:00,1.85,-0.14,1.8552897348,0.0,0.0,0.0,1.85,-0.14,1.8552897348,1.48736,0.39048000000000005,1.5377627905,0.6873600000000001,0.20048000000000002,0.716,0.8,0.19,0.8222530024
2020-12-09 09:30:00,1.8,-0.14,1.8054362354,0.0,0.0,0.0,1.8,-0.14,1.8054362354,1.47856,0.42208,1.5376251819,0.65856,0.19208000000000003,0.686,0.8200000000000001,0.23,0.8516454661
2020-12-09 10:00:00,1.80384,-0.13888,1.8091783771,0.0038400000000000005,0.0011200000000000001,0.004,1.8,-0.14,1.8054362354,1.41928,0.39104000000000005,1.472164393,0.68928,0.20104000000000002,0.718,0.73,0.19,0.7543208866000001
2020-12-09 10:30:00,1.71768,-0.14776,1.7240236656999999,0.007680000000000001,0.0022400000000000002,0.008,1.71,-0.15,1.7165663401,1.45312,0.42216000000000004,1.5132008459000001,0.6931200000000001,0.20216,0.722,0.76,0.22,0.7912016178
2020-12-09 11:00:00,1.80672,-0.14804,1.8127749447000001,0.00672,0.0019600000000000004,0.007,1.8,-0.15,1.8062391868,1.4202400000000002,0.42132000000000003,1.4814156068,0.6902400000000001,0.20132000000000003,0.719,0.73,0.22,0.7624303247
2020-12-09 11:30:00,1.8109600000000001,-0.16972,1.818895544,0.0009600000000000001,0.00028000000000000003,0.001,1.81,-0.17,1.8179658963,1.3868,0.3874,1.4398933988,0.6768000000000001,0.19740000000000002,0.705,0.71,0.19,0.734982993
2020-12-09 12:00:00,1.8544,-0.1458,1.8601228454,0.014400000000000001,0.004200000000000001,0.015,1.8399999999999999,-0.15,1.8461040057,1.33816,0.37488000000000005,1.3896788118,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.67,0.18,0.6937578828000001
2020-12-09 12:30:00,1.83536,-0.14552,1.8411198766,0.015360000000000002,0.0044800000000000005,0.016,1.82,-0.15,1.8261708573000002,1.4476,0.3418,1.4874047869,0.6576000000000001,0.1918,0.685,0.79,0.15,0.8041144197000001
2020-12-09 13:00:00,1.8967200000000002,-0.14804,1.9024885282000001,0.00672,0.0019600000000000004,0.007,1.8900000000000001,-0.15,1.8959430371,1.40856,0.34208000000000005,1.4495033632,0.65856,0.19208000000000003,0.686,0.75,0.15,0.7648529270000001
2020-12-09 13:30:00,1.82768,-0.13776000000000002,1.8328644249,0.007680000000000001,0.0022400000000000002,0.008,1.82,-0.14,1.8253766735,1.41144,0.33292000000000005,1.4501719208,0.66144,0.19292,0.6890000000000001,0.75,0.14,0.7629547824
2020-12-09 14:00:00,1.75632,-0.13524,1.7615191739,0.01632,0.00476,0.017,1.74,-0.14,1.7456230979,1.3676,0.33180000000000004,1.4072743158,0.6576000000000001,0.1918,0.685,0.71,0.14,0.7236711961000001
2020-12-09 14:30:00,1.83,-0.14,1.8353473786,0.0,0.0,0.0,1.83,-0.14,1.8353473786,1.36184,0.33012,1.4012806286,0.6518400000000001,0.19012,0.679,0.71,0.14,0.7236711961000001
2020-12-09 15:00:00,1.8234400000000002,-0.13608,1.8285106508000002,0.01344,0.003920000000000001,0.014,1.81,-0.14,1.8154062906,1.40584,0.33712000000000003,1.4456956803,0.6758400000000001,0.19712000000000002,0.704,0.73,0.14,0.7433034374
2020-12-09 15:30:00,1.8682400000000001,-0.14468,1.8738337706000001,0.018240000000000003,0.00532,0.019,1.85,-0.15,1.8560711193000001,1.5156800000000001,0.34124000000000004,1.5536185504,0.65568,0.19124000000000002,0.683,0.86,0.15,0.8729833904000001
2020-12-09 16:00:00,1.9882400000000002,-0.13468000000000002,1.9927962766,0.018240000000000003,0.00532,0.019,1.97,-0.14,1.9749683542,1.52568,0.34124000000000004,1.5633758985,0.65568,0.19124000000000002,0.683,0.87,0.15,0.8828363382000001
2020-12-09 16:30:00,2.0844,-0.1358,2.0888190443,0.014400000000000001,0.004200000000000001,0.015,2.07,-0.14,2.074728898,1.66568,0.32124,1.6963740743,0.65568,0.19124000000000002,0.683,1.01,0.13,1.0183319694
2020-12-09 17:00:00,2.13824,-0.13468000000000002,2.1424773044,0.018240000000000003,0.00532,0.019,2.12,-0.14,2.1246176127,1.8078400000000001,0.35312000000000004,1.8420041259,0.6278400000000001,0.18312,0.654,1.18,0.17,1.1921828719
2020-12-09 17:30:00,2.16768,-0.13776000000000002,2.172053038,0.007680000000000001,0.0022400000000000002,0.008,2.16,-0.14,2.164532282,1.91304,0.31172000000000005,1.9382702082,0.62304,0.18172000000000002,0.649,1.29,0.13,1.2965338407
2020-12-09 18:00:00,2.20152,-0.13664,2.2057562875,0.01152,0.00336,0.012,2.19,-0.14,2.1944703233,1.91992,0.31956,1.9463328081000002,0.64992,0.18956,0.677,1.27,0.13,1.276636205
2020-12-09 18:30:00,2.22632,0.00476,2.2263250886,0.01632,0.00476,0.017,2.21,0.0,2.21,1.93704,0.31872,1.963085938,0.6470400000000001,0.18872000000000003,0.674,1.29,0.13,1.2965338407
2020-12-09 19:00:00,2.06824,0.00532,2.0682468421,0.018240000000000003,0.00532,0.019,2.05,0.0,2.05,1.8189600000000001,0.33928,1.8503314298,0.6489600000000001,0.18928,0.676,1.17,0.15,1.1795761951000001
2020-12-09 19:30:00,1.96536,0.0044800000000000005,1.9653651060000001,0.015360000000000002,0.0044800000000000005,0.016,1.9500000000000002,0.0,1.9500000000000002,1.70472,0.34096000000000004,1.738483247,0.6547200000000001,0.19096000000000002,0.682,1.05,0.15,1.0606601718
2020-12-09 20:00:00,1.83112,0.0061600000000000005,1.8311303613,0.021120000000000003,0.0061600000000000005,0.022,1.81,0.0,1.81,1.61664,0.34152000000000005,1.6523198238,0.65664,0.19152000000000002,0.684,0.96,0.15,0.9716480844000001
2020-12-09 20:30:00,1.77168,0.00924,1.7717040949,0.03168,0.00924,0.033,1.74,0.0,1.74,1.5376,0.32180000000000003,1.5709134286,0.6576000000000001,0.1918,0.685,0.88,0.13,0.8895504483000001
2020-12-09 21:00:00,1.6507200000000002,0.008960000000000001,1.650744317,0.030720000000000004,0.008960000000000001,0.032,1.62,0.0,1.62,1.47448,0.06964000000000001,1.4761236398,0.6844800000000001,0.19964,0.713,0.79,-0.13,0.800624756
2020-12-09 21:30:00,1.5445600000000002,0.01008,1.5445928913,0.03456,0.01008,0.036000000000000004,1.51,0.0,1.51,1.4216,0.0688,1.4232638547,0.6816,0.1988,0.71,0.74,-0.13,0.7513321503
2020-12-09 22:00:00,1.45688,0.007840000000000001,1.4569010948,0.02688,0.007840000000000001,0.028,1.43,0.0,1.43,1.27624,0.32432000000000005,1.3168037059,0.66624,0.19432000000000002,0.6940000000000001,0.61,0.13,0.6236986452000001
2020-12-09 22:30:00,1.3078400000000001,0.00812,1.3078652071,0.027840000000000004,0.00812,0.029,1.28,0.0,1.28,1.15512,0.31816,1.1981352177,0.64512,0.18816000000000002,0.672,0.51,0.13,0.5263078947000001
2020-12-09 23:00:00,1.1888,0.008400000000000001,1.1888296766,0.028800000000000003,0.008400000000000001,0.03,1.16,0.0,1.16,1.03704,0.31872,1.0849121623,0.6470400000000001,0.18872000000000003,0.674,0.39,0.13,0.4110960958
2020-12-09 23:30:00,1.0884,0.0112,1.0884576243,0.038400000000000004,0.0112,0.04,1.05,0.0,1.05,0.90512,0.05816,0.9069866592,0.64512,0.18816000000000002,0.672,0.26,-0.13,0.2906888371
2020-12-10 00:00:00,1.05416,0.01288,1.0542386827,0.044160000000000005,0.01288,0.046,1.01,0.0,1.01,0.8399200000000001,0.18956,0.8610450627,0.64992,0.18956,0.677,0.19,0.0,0.19
2020-12-10 00:30:00,1.14224,0.012320000000000001,1.1423064387,0.04224000000000001,0.012320000000000001,0.044,1.1,0.0,1.1,0.9118400000000001,0.32012,0.9664000207000001,0.6518400000000001,0.19012,0.679,0.26,0.13,0.2906888371
2020-12-10 01:00:00,1.34936,0.01148,1.3494088335,0.039360000000000006,0.01148,0.041,1.31,0.0,1.31,0.99184,0.19012,1.0098971235,0.6518400000000001,0.19012,0.679,0.34,0.0,0.34
2020-12-10 01:30:00,1.4655200000000002,0.010360000000000001,1.4655566178,0.03552,0.010360000000000001,0.037,1.43,0.0,1.43,1.03336,0.19348,1.0513169836,0.6633600000000001,0.19348,0.6910000000000001,0.37,0.0,0.37
2020-12-10 02:00:00,1.4155200000000001,0.010360000000000001,1.4155579112,0.03552,0.010360000000000001,0.037,1.38,0.0,1.38,1.05336,0.19348,1.0709816992,0.6633600000000001,0.19348,0.6910000000000001,0.39,0.0,0.39
2020-12-10 02:30:00,1.46936,0.01148,1.4694048455,0.039360000000000006,0.01148,0.041,1.43,0.0,1.43,1.05568,0.19124000000000002,1.0728620601,0.65568,0.19124000000000002,0.683,0.4,0.0,0.4
2020-12-10 03:00:00,1.37168,0.00924,1.3717111212,0.03168,0.00924,0.033,1.34,0.0,1.34,0.99528,0.03404,0.9958619382,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.33,-0.16,0.3667424164
2020-12-10 03:30:00,1.3284,0.0112,1.3284472139,0.038400000000000004,0.0112,0.04,1.29,0.0,1.29,0.99048,0.19264,1.0090395433,0.6604800000000001,0.19264,0.6880000000000001,0.33,0.0,0.33
2020-12-10 04:00:00,1.28456,0.01008,1.2845995485000001,0.03456,0.01008,0.036000000000000004,1.25,0.0,1.25,0.93952,0.19236,0.9590100104,0.6595200000000001,0.19236,0.687,0.28,0.0,0.28
2020-12-10 04:30:00,1.23744,0.010920000000000001,1.2374881818,0.03744,0.010920000000000001,0.039,1.2,0.0,1.2,0.9272,0.19460000000000002,0.9474011822,0.6672,0.19460000000000002,0.6950000000000001,0.26,0.0,0.26
2020-12-10 05:00:00,1.17304,-0.12328000000000001,1.1795002331,0.02304,0.00672,0.024,1.15,-0.13,1.1573245007,0.9333600000000001,0.19348,0.9532027067000001,0.6633600000000001,0.19348,0.6910000000000001,0.27,0.0,0.27
2020-12-10 05:30:00,1.1786400000000001,0.00252,1.1786426939,0.00864,0.00252,0.009000000000000001,1.17,0.0,1.17,0.9312,0.2016,0.9527727956,0.6912,0.2016,0.72,0.24,0.0,0.24
2020-12-10 06:00:00,1.24096,-0.18972000000000003,1.2553785883,0.0009600000000000001,0.00028000000000000003,0.001,1.24,-0.19,1.2544720005,0.9902400000000001,0.20132000000000003,1.0104974023,0.6902400000000001,0.20132000000000003,0.719,0.30000000000000004,0.0,0.30000000000000004
2020-12-10 06:30:00,1.52,-0.21,1.5344380079,0.0,0.0,0.0,1.52,-0.21,1.5344380079,1.0916,0.32880000000000004,1.1400438588,0.6816,0.1988,0.71,0.41000000000000003,0.13,0.43011626340000003
2020-12-10 07:00:00,1.6099999999999999,-0.13,1.6152399203,0.0,0.0,0.0,1.6099999999999999,-0.13,1.6152399203,1.22296,0.32628,1.2657368605000001,0.67296,0.19628,0.7010000000000001,0.55,0.13,0.565154846
2020-12-10 07:30:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,1.36776,0.32768,1.4064642192,0.67776,0.19768000000000002,0.706,0.6900000000000001,0.13,0.7021395873
2020-12-10 08:00:00,1.8,-0.15,1.8062391868,0.0,0.0,0.0,1.8,-0.15,1.8062391868,1.44392,0.32656,1.4803872466,0.6739200000000001,0.19656,0.7020000000000001,0.77,0.13,0.7808969202
2020-12-10 08:30:00,1.9,-0.15,1.9059118553,0.0,0.0,0.0,1.9,-0.15,1.9059118553,1.5618400000000001,0.38012,1.6074313049,0.6518400000000001,0.19012,0.679,0.91,0.19,0.9296235797
2020-12-10 09:00:00,1.8399999999999999,-0.15,1.8461040057,0.0,0.0,0.0,1.8399999999999999,-0.15,1.8461040057,1.5210400000000002,0.39572,1.5716733121000002,0.6710400000000001,0.19572,0.6990000000000001,0.85,0.2,0.8732124598000001
2020-12-10 09:30:00,1.84192,-0.16944,1.8496970563000001,0.0019200000000000003,0.0005600000000000001,0.002,1.8399999999999999,-0.17,1.8478365729,1.43128,0.40704,1.4880336018,0.6412800000000001,0.18704,0.668,0.79,0.22,0.8200609733
2020-12-10 10:00:00,1.77,-0.19,1.7801685313000002,0.0,0.0,0.0,1.77,-0.19,1.7801685313000002,1.4437600000000002,0.41068000000000005,1.5010333108,0.65376,0.19068000000000002,0.681,0.79,0.22,0.8200609733
2020-12-10 10:30:00,1.7548,-0.1386,1.7602650369,0.0048000000000000004,0.0014,0.005,1.75,-0.14,1.7555910686,1.45008,0.38544,1.5004319378000002,0.67008,0.19544,0.6980000000000001,0.78,0.19,0.8028075735
2020-12-10 11:00:00,1.8188,-0.16160000000000002,1.8259649504,0.028800000000000003,0.008400000000000001,0.03,1.79,-0.17,1.7980545042,1.37984,0.41412000000000004,1.4406435368000001,0.69984,0.20412000000000002,0.729,0.68,0.21,0.7116881339000001
2020-12-10 11:30:00,1.85152,-0.13664,1.8565550894,0.01152,0.00336,0.012,1.8399999999999999,-0.14,1.8453184007,1.37984,0.38412,1.4323081372,0.69984,0.20412000000000002,0.729,0.68,0.18,0.7034202158
2020-12-10 12:00:00,1.84576,-0.15832000000000002,1.8525375030000002,0.00576,0.00168,0.006,1.8399999999999999,-0.16,1.8469434209000002,1.4308,0.3844,1.4815370397,0.7008,0.2044,0.73,0.73,0.18,0.7518643495
2020-12-10 12:30:00,1.8967200000000002,-0.16804000000000002,1.9041492063,0.00672,0.0019600000000000004,0.007,1.8900000000000001,-0.17,1.8976301009,1.5112,0.4116,1.5662502993,0.6912,0.2016,0.72,0.8200000000000001,0.21,0.8464632302
2020-12-10 13:00:00,1.8644,-0.1358,1.8693391881,0.014400000000000001,0.004200000000000001,0.015,1.85,-0.14,1.8552897348,1.50352,0.37936000000000003,1.5506406418,0.68352,0.19936,0.712,0.8200000000000001,0.18,0.8395236745
2020-12-10 13:30:00,1.84824,-0.13468000000000002,1.8531405235,0.018240000000000003,0.00532,0.019,1.83,-0.14,1.8353473786,1.5124,0.37320000000000003,1.5577650657,0.6624,0.1932,0.6900000000000001,0.85,0.18,0.8688498144000001
2020-12-10 14:00:00,1.78728,-0.13496000000000002,1.7923682657,0.01728,0.00504,0.018000000000000002,1.77,-0.14,1.7755280905,1.5028000000000001,0.34040000000000004,1.5408698842000002,0.6528,0.1904,0.68,0.85,0.15,0.8631338251
2020-12-10 14:30:00,1.85208,-0.13356,1.8568894959,0.022080000000000002,0.00644,0.023,1.83,-0.14,1.8353473786,1.51992,0.34956000000000004,1.5595989869,0.64992,0.18956,0.677,0.87,0.16,0.8845903006
2020-12-10 15:00:00,1.81112,-0.13384000000000001,1.8160585893999999,0.021120000000000003,0.0061600000000000005,0.022,1.79,-0.14,1.7954665132,1.4228,0.34040000000000004,1.4629531777,0.6528,0.1904,0.68,0.77,0.15,0.7844743463
2020-12-10 15:30:00,1.82632,-0.13524,1.8313204526,0.01632,0.00476,0.017,1.81,-0.14,1.8154062906,1.49992,0.35956000000000005,1.5424147951,0.64992,0.18956,0.677,0.85,0.17,0.8668333173
2020-12-10 16:00:00,1.89824,-0.13468000000000002,1.9030117709,0.018240000000000003,0.00532,0.019,1.88,-0.14,1.8852055591,1.57376,0.33068000000000003,1.6081261766,0.65376,0.19068000000000002,0.681,0.92,0.14,0.9305912099
2020-12-10 16:30:00,1.9672800000000001,-0.13496000000000002,1.9719038516,0.01728,0.00504,0.018000000000000002,1.9500000000000002,-0.14,1.9550191815,1.58048,0.33264000000000005,1.6151056931,0.6604800000000001,0.19264,0.6880000000000001,0.92,0.14,0.9305912099
2020-12-10 17:00:00,2.02632,0.00476,2.0263255908,0.01632,0.00476,0.017,2.01,0.0,2.01,1.7496800000000001,0.33824000000000004,1.7820736236,0.6796800000000001,0.19824000000000003,0.708,1.07,0.14,1.0791200119
2020-12-10 17:30:00,2.0936,0.0098,2.0936229364,0.033600000000000005,0.0098,0.035,2.06,0.0,2.06,1.8239200000000002,0.33656,1.8547120531,0.6739200000000001,0.19656,0.7020000000000001,1.15,0.14,1.158490397
2020-12-10 18:00:00,2.13416,0.01288,2.1341988661,0.044160000000000005,0.01288,0.046,2.09,0.0,2.09,1.77968,0.33824000000000004,1.8115372478,0.6796800000000001,0.19824000000000003,0.708,1.1,0.14,1.1088733021
2020-12-10 18:30:00,2.13224,0.012320000000000001,2.1322755919,0.04224000000000001,0.012320000000000001,0.044,2.09,0.0,2.09,1.72536,0.31948000000000004,1.7546893172,0.61536,0.17948000000000003,0.641,1.11,0.14,1.1187939935
2020-12-10 19:00:00,2.09128,0.01204,2.0913146583,0.041280000000000004,0.01204,0.043000000000000003,2.05,0.0,2.05,1.7270400000000001,0.32872,1.7580455057000002,0.6470400000000001,0.18872000000000003,0.674,1.08,0.14,1.0890362712
2020-12-10 19:30:00,1.89648,0.01064,1.8965098471,0.036480000000000005,0.01064,0.038,1.8599999999999999,0.0,1.8599999999999999,1.69144,0.33292000000000005,1.723892398,0.66144,0.19292,0.6890000000000001,1.03,0.14,1.0394710193
2020-12-10 20:00:00,1.8141600000000002,0.01288,1.8142057215,0.044160000000000005,0.01288,0.046,1.77,0.0,1.77,1.57992,0.32956,1.6139259585999999,0.64992,0.18956,0.677,0.93,0.14,0.9404786016000001
2020-12-10 20:30:00,1.7584,0.0112,1.7584356684,0.038400000000000004,0.0112,0.04,1.72,0.0,1.72,1.45992,0.32956,1.4966550037,0.64992,0.18956,0.677,0.81,0.14,0.8220097323000001
2020-12-10 21:00:00,1.66648,0.01064,1.6665139663000001,0.036480000000000005,0.01064,0.038,1.63,0.0,1.63,1.47144,0.19292,1.4840329511,0.66144,0.19292,0.6890000000000001,0.81,0.0,0.81
2020-12-10 21:30:00,1.53072,0.008960000000000001,1.5307462233,0.030720000000000004,0.008960000000000001,0.032,1.5,0.0,1.5,1.36184,0.06012000000000001,1.3631663875,0.6518400000000001,0.19012,0.679,0.71,-0.13,0.7218032973
2020-12-10 22:00:00,1.44264,0.00952,1.442671411,0.03264,0.00952,0.034,1.4100000000000001,0.0,1.4100000000000001,1.25896,0.18928,1.2731092648,0.6489600000000001,0.18928,0.676,0.61,0.0,0.61
2020-12-10 22:30:00,1.31552,0.010360000000000001,1.315560793,0.03552,0.010360000000000001,0.037,1.28,0.0,1.28,1.16144,0.19292,1.1773533879,0.66144,0.19292,0.6890000000000001,0.5,0.0,0.5
2020-12-10 23:00:00,1.1836,0.0098,1.1836405704,0.033600000000000005,0.0098,0.035,1.15,0.0,1.15,1.01472,0.06096000000000001,1.0165494577,0.6547200000000001,0.19096000000000002,0.682,0.36,-0.13,0.38275318420000004
2020-12-10 23:30:00,1.0836000000000001,0.0098,1.0836443143,0.033600000000000005,0.0098,0.035,1.05,0.0,1.05,0.868,0.189,0.8883383364,0.648,0.189,0.675,0.22,0.0,0.22
2020-12-11 00:00:00,1.04072,0.008960000000000001,1.0407585695,0.030720000000000004,0.008960000000000001,0.032,1.01,0.0,1.01,0.8536,0.18480000000000002,0.8733750626000001,0.6336,0.18480000000000002,0.66,0.22,0.0,0.22
2020-12-11 00:30:00,1.12168,0.00924,1.1217180573,0.03168,0.00924,0.033,1.09,0.0,1.09,0.8992,0.1806,0.9171570204,0.6192000000000001,0.1806,0.645,0.28,0.0,0.28
2020-12-11 01:00:00,1.31056,0.0030800000000000003,1.3105636192,0.010560000000000002,0.0030800000000000003,0.011,1.3,0.0,1.3,0.97072,0.05396,0.9722185968,0.6307200000000001,0.18396,0.657,0.34,-0.13,0.3640054945
2020-12-11 01:30:00,1.43056,0.0030800000000000003,1.4305633156,0.010560000000000002,0.0030800000000000003,0.011,1.42,0.0,1.42,1.03512,0.05816,1.0367526224,0.64512,0.18816000000000002,0.672,0.39,-0.13,0.4110960958
2020-12-11 02:00:00,1.4086400000000001,0.00252,1.4086422541,0.00864,0.00252,0.009000000000000001,1.4,0.0,1.4,1.04224,0.18732000000000001,1.0589395639,0.64224,0.18732000000000001,0.669,0.4,0.0,0.4
2020-12-11 02:30:00,1.4344000000000001,0.004200000000000001,1.4344061489,0.014400000000000001,0.004200000000000001,0.015,1.42,0.0,1.42,0.9832000000000001,0.18760000000000002,1.0009375605,0.6432,0.18760000000000002,0.67,0.34,0.0,0.34
2020-12-11 03:00:00,1.36152,0.00336,1.3615241459,0.01152,0.00336,0.012,1.35,0.0,1.35,0.9270400000000001,0.05872,0.9288978415,0.6470400000000001,0.18872000000000003,0.674,0.28,-0.13,0.30870698080000003
2020-12-11 03:30:00,1.29304,0.00672,1.293057462,0.02304,0.00672,0.024,1.27,0.0,1.27,0.9299200000000001,0.18956,0.9490438346000001,0.64992,0.18956,0.677,0.28,0.0,0.28
2020-12-11 04:00:00,1.24496,0.007280000000000001,1.244981285,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.22,0.0,1.22,0.91512,0.18816000000000002,0.9342637743000001,0.64512,0.18816000000000002,0.672,0.27,0.0,0.27
2020-12-11 04:30:00,1.18496,0.007280000000000001,1.1849823627,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.16,0.0,1.16,0.85648,0.18564000000000003,0.8763676169,0.63648,0.18564000000000003,0.663,0.22,0.0,0.22
