Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-11 05:00:00,1.1544,0.004200000000000001,1.1544076403,0.014400000000000001,0.004200000000000001,0.015,1.1400000000000001,0.0,1.1400000000000001,0.8596,0.1778,0.8777955343,0.6096,0.1778,0.635,0.25,0.0,0.25
2020-12-11 05:30:00,1.16288,-0.12916,1.1700308543,0.00288,0.00084,0.003,1.16,-0.13,1.167261753,0.87536,0.17948000000000003,0.8935704785,0.61536,0.17948000000000003,0.641,0.26,0.0,0.26
2020-12-11 06:00:00,1.22192,-0.14944000000000002,1.231024289,0.0019200000000000003,0.0005600000000000001,0.002,1.22,-0.15,1.229186723,0.9030400000000001,0.18172000000000002,0.9211424428,0.62304,0.18172000000000002,0.649,0.28,0.0,0.28
2020-12-11 06:30:00,1.48096,-0.14972000000000002,1.4885088512,0.0009600000000000001,0.00028000000000000003,0.001,1.48,-0.15,1.4875819305,1.0236,0.18480000000000002,1.0401480664,0.6336,0.18480000000000002,0.66,0.39,0.0,0.39
2020-12-11 07:00:00,1.56,-0.16,1.5681836627,0.0,0.0,0.0,1.56,-0.16,1.5681836627,1.1151200000000001,0.31816,1.1596199377,0.64512,0.18816000000000002,0.672,0.47000000000000003,0.13,0.4876474136
2020-12-11 07:30:00,1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,1.73,-0.13,1.7348775173000002,1.22032,0.31676000000000004,1.2607608021,0.64032,0.18676,0.667,0.58,0.13,0.5943904441
2020-12-11 08:00:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,1.3584,0.3362,1.3993859368,0.6384000000000001,0.1862,0.665,0.72,0.15,0.7354590403
2020-12-11 08:30:00,1.79096,-0.12972,1.7956516922999999,0.0009600000000000001,0.00028000000000000003,0.001,1.79,-0.13,1.794714462,1.45552,0.33536000000000005,1.4936548463000001,0.6355200000000001,0.18536000000000002,0.662,0.8200000000000001,0.15,0.8336066219
2020-12-11 09:00:00,1.74192,-0.13944,1.7474921459,0.0019200000000000003,0.0005600000000000001,0.002,1.74,-0.14,1.7456230979,1.37704,0.33872,1.4180868803,0.6470400000000001,0.18872000000000003,0.674,0.73,0.15,0.7452516354000001
2020-12-11 09:30:00,1.76,-0.13,1.7647946056000001,0.0,0.0,0.0,1.76,-0.13,1.7647946056000001,1.2776800000000001,0.37724,1.3322072662,0.60768,0.17724,0.633,0.67,0.2,0.6992138443
2020-12-11 10:00:00,1.6400000000000001,-0.13,1.6451443706000002,0.0,0.0,0.0,1.6400000000000001,-0.13,1.6451443706000002,1.3256000000000001,0.3408,1.3687074194,0.5856,0.1708,0.61,0.74,0.17,0.7592759709
2020-12-11 10:30:00,1.53,-0.13,1.5355129436000001,0.0,0.0,0.0,1.53,-0.13,1.5355129436000001,1.2036,0.33480000000000004,1.2492974025,0.6336,0.18480000000000002,0.66,0.5700000000000001,0.15,0.5894064811
2020-12-11 11:00:00,1.58,-0.16,1.5880806025,0.0,0.0,0.0,1.58,-0.16,1.5880806025,1.1955200000000001,0.34536000000000006,1.2444041144,0.6355200000000001,0.18536000000000002,0.662,0.56,0.16,0.5824087911
2020-12-11 11:30:00,1.53,-0.17,1.5394154735,0.0,0.0,0.0,1.53,-0.17,1.5394154735,1.23088,0.36984000000000006,1.2852420784,0.65088,0.18984,0.678,0.58,0.18,0.607289058
2020-12-11 12:00:00,1.57,-0.16,1.5781318069,0.0,0.0,0.0,1.57,-0.16,1.5781318069,1.29592,0.36256000000000005,1.3456813887,0.62592,0.18256000000000003,0.652,0.67,0.18,0.6937578828000001
2020-12-11 12:30:00,1.6400000000000001,-0.14,1.6459647627,0.0,0.0,0.0,1.6400000000000001,-0.14,1.6459647627,1.28536,0.31948000000000004,1.3244688747,0.61536,0.17948000000000003,0.641,0.67,0.14,0.6844705983
2020-12-11 13:00:00,1.63192,-0.13944,1.6378664170000001,0.0019200000000000003,0.0005600000000000001,0.002,1.63,-0.14,1.6360012225,1.2892000000000001,0.3206,1.3284656563000001,0.6192000000000001,0.1806,0.645,0.67,0.14,0.6844705983
2020-12-11 13:30:00,1.57096,-0.13972,1.5771610571,0.0009600000000000001,0.00028000000000000003,0.001,1.57,-0.14,1.5762296786999999,1.24192,0.31556,1.2813833931,0.60192,0.17556000000000002,0.627,0.64,0.14,0.6551335742000001
2020-12-11 14:00:00,1.53,-0.17,1.5394154735,0.0,0.0,0.0,1.53,-0.17,1.5394154735,1.1908,0.3094,1.2303385713,0.5808,0.1694,0.605,0.61,0.14,0.6258594091
2020-12-11 14:30:00,1.57,-0.14,1.5762296786999999,0.0,0.0,0.0,1.57,-0.14,1.5762296786999999,1.16944,0.31192000000000003,1.2103239236,0.5894400000000001,0.17192000000000002,0.614,0.58,0.14,0.5966573556
2020-12-11 15:00:00,1.51576,-0.14832,1.5229994091,0.00576,0.00168,0.006,1.51,-0.15,1.5174320413,1.21056,0.31808000000000003,1.2516510696,0.6105600000000001,0.17808000000000002,0.636,0.6000000000000001,0.14,0.6161168720000001
2020-12-11 15:30:00,1.57824,-0.14468,1.5848576591999999,0.018240000000000003,0.00532,0.019,1.56,-0.15,1.5671949464,1.22112,0.32116,1.2626471398999999,0.62112,0.18116000000000002,0.647,0.6000000000000001,0.14,0.6161168720000001
2020-12-11 16:00:00,1.6063200000000002,-0.16524000000000003,1.6147966435,0.01632,0.00476,0.017,1.5899999999999999,-0.17,1.5990622252,1.24744,0.32592000000000004,1.2893139261,0.63744,0.18592,0.664,0.61,0.14,0.6258594091
2020-12-11 16:30:00,1.76672,0.0019600000000000004,1.7667210872,0.00672,0.0019600000000000004,0.007,1.76,0.0,1.76,1.40648,0.32564000000000004,1.4436853535,0.63648,0.18564000000000003,0.663,0.77,0.14,0.7826237921
2020-12-11 17:00:00,1.8505600000000002,0.0030800000000000003,1.8505625631,0.010560000000000002,0.0030800000000000003,0.011,1.8399999999999999,0.0,1.8399999999999999,1.59672,0.31696,1.6278754252,0.60672,0.17696,0.632,0.99,0.14,0.9998499887000001
2020-12-11 17:30:00,1.84632,-0.19524000000000002,1.8566141764,0.01632,0.00476,0.017,1.83,-0.2,1.8408965206999999,1.79168,0.32424000000000003,1.8207824692,0.63168,0.18424000000000001,0.658,1.16,0.14,1.1684177335
2020-12-11 18:00:00,1.88536,0.0044800000000000005,1.8853653227,0.015360000000000002,0.0044800000000000005,0.016,1.87,0.0,1.87,1.7832,0.3276,1.8130427463,0.6432,0.18760000000000002,0.67,1.1400000000000001,0.14,1.1485643212
2020-12-11 18:30:00,1.88728,0.00504,1.8872867297,0.01728,0.00504,0.018000000000000002,1.87,0.0,1.87,1.78248,0.31864000000000003,1.8107364248,0.61248,0.17864000000000002,0.638,1.17,0.14,1.1783462988
2020-12-11 19:00:00,1.82056,0.0030800000000000003,1.8205626054000001,0.010560000000000002,0.0030800000000000003,0.011,1.81,0.0,1.81,1.68384,0.31612,1.7132568401000001,0.60384,0.17612000000000003,0.629,1.08,0.14,1.0890362712
2020-12-11 19:30:00,1.7044000000000001,0.004200000000000001,1.7044051748,0.014400000000000001,0.004200000000000001,0.015,1.69,0.0,1.69,1.6400000000000001,0.315,1.6699775448,0.6000000000000001,0.17500000000000002,0.625,1.04,0.14,1.0493807698
2020-12-11 20:00:00,1.6134400000000002,0.003920000000000001,1.613444762,0.01344,0.003920000000000001,0.014,1.6,0.0,1.6,1.54096,0.31528,1.5728824495,0.60096,0.17528000000000002,0.626,0.9400000000000001,0.14,0.9503683496
2020-12-11 20:30:00,1.5144000000000002,0.004200000000000001,1.5144058241,0.014400000000000001,0.004200000000000001,0.015,1.5,0.0,1.5,1.46168,0.054240000000000003,1.4626860224,0.63168,0.18424000000000001,0.658,0.8300000000000001,-0.13,0.8401190392000001
2020-12-11 21:00:00,1.45536,0.0044800000000000005,1.4553668953,0.015360000000000002,0.0044800000000000005,0.016,1.44,0.0,1.44,1.34264,0.31452,1.378986947,0.6326400000000001,0.18452000000000002,0.659,0.71,0.13,0.7218032973
2020-12-11 21:30:00,1.39632,0.00476,1.3963281133,0.01632,0.00476,0.017,1.38,0.0,1.38,1.2792,0.3106,1.3163681096,0.6192000000000001,0.1806,0.645,0.66,0.13,0.6726812024000001
2020-12-11 22:00:00,1.31248,0.0036400000000000004,1.3124850475,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.3,0.0,1.3,1.26976,0.31368,1.3079318025,0.6297600000000001,0.18368,0.656,0.64,0.13,0.6530696747
2020-12-11 22:30:00,1.18632,0.00476,1.1863295495,0.01632,0.00476,0.017,1.17,0.0,1.17,1.19592,0.31256,1.2360899644,0.62592,0.18256000000000003,0.652,0.5700000000000001,0.13,0.5846366393
2020-12-11 23:00:00,1.08344,0.003920000000000001,1.0834470915,0.01344,0.003920000000000001,0.014,1.07,0.0,1.07,1.04824,0.31032000000000004,1.0932088547,0.61824,0.18032,0.644,0.43,0.13,0.4492215489
2020-12-11 23:30:00,0.9892000000000001,0.0056,0.9892158511,0.019200000000000002,0.0056,0.02,0.97,0.0,0.97,0.8852000000000001,0.1336,0.8952251114,0.5952000000000001,0.1736,0.62,0.29,-0.04,0.2927456234
2020-12-12 00:00:00,0.9644,0.004200000000000001,0.9644091455,0.014400000000000001,0.004200000000000001,0.015,0.9500000000000001,0.0,0.9500000000000001,0.8556,0.1708,0.8724815184,0.5856,0.1708,0.61,0.27,0.0,0.27
2020-12-12 00:30:00,1.07152,0.00336,1.071525268,0.01152,0.00336,0.012,1.06,0.0,1.06,0.92944,0.17192000000000002,0.9452064325,0.5894400000000001,0.17192000000000002,0.614,0.34,0.0,0.34
2020-12-12 01:00:00,1.21288,0.00084,1.2128802909,0.00288,0.00084,0.003,1.21,0.0,1.21,1.0904,0.0422,1.0912162939,0.5904,0.17220000000000002,0.615,0.5,-0.13,0.5166236541
2020-12-12 01:30:00,1.29384,0.0011200000000000001,1.2938404848,0.0038400000000000005,0.0011200000000000001,0.004,1.29,0.0,1.29,1.14688,0.052840000000000005,1.1480965987,0.6268800000000001,0.18284,0.653,0.52,-0.13,0.5360037313
2020-12-12 02:00:00,1.2648000000000001,0.0014,1.2648007748,0.0048000000000000004,0.0014,0.005,1.26,0.0,1.26,1.17208,0.05144000000000001,1.1732082509,0.6220800000000001,0.18144000000000002,0.648,0.55,-0.13,0.565154846
2020-12-12 02:30:00,1.26192,0.0005600000000000001,1.2619201243,0.0019200000000000003,0.0005600000000000001,0.002,1.26,0.0,1.26,1.14824,0.050320000000000004,1.1493420727,0.61824,0.18032,0.644,0.53,-0.13,0.545710546
2020-12-12 03:00:00,1.19576,0.00168,1.1957611801999999,0.00576,0.00168,0.006,1.19,0.0,1.19,1.07728,0.05004,1.0784415608,0.61728,0.18004,0.643,0.46,-0.13,0.4780167361
2020-12-12 03:30:00,1.18576,0.00168,1.1857611901,0.00576,0.00168,0.006,1.18,0.0,1.18,1.00496,0.18228000000000003,1.0213572343,0.6249600000000001,0.18228000000000003,0.651,0.38,0.0,0.38
2020-12-12 04:00:00,1.10768,0.0022400000000000002,1.1076822649,0.007680000000000001,0.0022400000000000002,0.008,1.1,0.0,1.1,0.96152,0.04836000000000001,0.9627353738000001,0.6115200000000001,0.17836000000000002,0.637,0.35000000000000003,-0.13,0.3733630941
2020-12-12 04:30:00,1.09288,0.00084,1.0928803228,0.00288,0.00084,0.003,1.09,0.0,1.09,0.94232,0.30276000000000003,0.9897629009000001,0.5923200000000001,0.17276000000000002,0.617,0.35000000000000003,0.13,0.3733630941
2020-12-12 05:00:00,1.04864,0.00252,1.0486430279,0.00864,0.00252,0.009000000000000001,1.04,0.0,1.04,0.8780800000000001,0.17444,0.895239521,0.5980800000000001,0.17444,0.623,0.28,0.0,0.28
2020-12-12 05:30:00,1.06384,0.0011200000000000001,1.0638405896,0.0038400000000000005,0.0011200000000000001,0.004,1.06,0.0,1.06,0.8623200000000001,0.17276000000000002,0.8794553997000001,0.5923200000000001,0.17276000000000002,0.617,0.27,0.0,0.27
2020-12-12 06:00:00,1.02864,0.00252,1.0286430868,0.00864,0.00252,0.009000000000000001,1.02,0.0,1.02,0.8709600000000001,0.17528000000000002,0.8884224220000001,0.60096,0.17528000000000002,0.626,0.27,0.0,0.27
2020-12-12 06:30:00,1.11864,0.00252,1.1186428384,0.00864,0.00252,0.009000000000000001,1.11,0.0,1.11,0.9393600000000001,0.18648,0.9576909731000001,0.63936,0.18648,0.666,0.30000000000000004,0.0,0.30000000000000004
2020-12-12 07:00:00,1.18152,0.00336,1.1815247776,0.01152,0.00336,0.012,1.17,0.0,1.17,1.00856,0.19208000000000003,1.0266878786,0.65856,0.19208000000000003,0.686,0.35000000000000003,0.0,0.35000000000000003
2020-12-12 07:30:00,1.2444,0.004200000000000001,1.2444070877,0.014400000000000001,0.004200000000000001,0.015,1.23,0.0,1.23,1.05856,0.32208000000000003,1.1064740395000001,0.65856,0.19208000000000003,0.686,0.4,0.13,0.4205948169
2020-12-12 08:00:00,1.24536,0.0044800000000000005,1.245368058,0.015360000000000002,0.0044800000000000005,0.016,1.23,0.0,1.23,1.16184,0.32012,1.2051344323,0.6518400000000001,0.19012,0.679,0.51,0.13,0.5263078947000001
2020-12-12 08:30:00,1.31344,0.003920000000000001,1.3134458497,0.01344,0.003920000000000001,0.014,1.3,0.0,1.3,1.22088,0.33984000000000003,1.2672960191,0.65088,0.18984,0.678,0.5700000000000001,0.15,0.5894064811
2020-12-12 09:00:00,1.38384,-0.12888000000000002,1.3898284786000001,0.0038400000000000005,0.0011200000000000001,0.004,1.38,-0.13,1.3861096638000001,1.30568,0.32124,1.3446171946,0.65568,0.19124000000000002,0.683,0.65,0.13,0.6628725368
2020-12-12 09:30:00,1.38056,0.0030800000000000003,1.3805634357,0.010560000000000002,0.0030800000000000003,0.011,1.37,0.0,1.37,1.26416,0.31788000000000005,1.3035137897,0.6441600000000001,0.18788000000000002,0.671,0.62,0.13,0.6334824386
2020-12-12 10:00:00,1.35784,0.00812,1.3578642789,0.027840000000000004,0.00812,0.029,1.33,0.0,1.33,1.21648,0.31564000000000003,1.256762587,0.63648,0.18564000000000003,0.663,0.58,0.13,0.5943904441
2020-12-12 10:30:00,1.30384,0.0011200000000000001,1.303840481,0.0038400000000000005,0.0011200000000000001,0.004,1.3,0.0,1.3,1.18048,0.32264000000000004,1.223776777,0.6604800000000001,0.19264,0.6880000000000001,0.52,0.13,0.5360037313
2020-12-12 11:00:00,1.27672,0.0019600000000000004,1.2767215045,0.00672,0.0019600000000000004,0.007,1.27,0.0,1.27,1.16224,0.31732000000000005,1.2047795649,0.64224,0.18732000000000001,0.669,0.52,0.13,0.5360037313
2020-12-12 11:30:00,1.2492,0.0056,1.249212552,0.019200000000000002,0.0056,0.02,1.23,0.0,1.23,1.13968,0.32824000000000003,1.1860067453,0.6796800000000001,0.19824000000000003,0.708,0.46,0.13,0.4780167361
2020-12-12 12:00:00,1.234,0.007,1.234019854,0.024,0.007,0.025,1.21,0.0,1.21,1.0964,0.3302,1.1450436673,0.6864,0.20020000000000002,0.715,0.41000000000000003,0.13,0.43011626340000003
2020-12-12 12:30:00,1.24496,0.007280000000000001,1.244981285,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.22,0.0,1.22,1.07488,0.32684,1.1234729191,0.67488,0.19684000000000001,0.7030000000000001,0.4,0.13,0.4205948169
2020-12-12 13:00:00,1.23688,0.007840000000000001,1.2369048468,0.02688,0.007840000000000001,0.028,1.21,0.0,1.21,1.11224,0.33732,1.1622661485,0.64224,0.18732000000000001,0.669,0.47000000000000003,0.15,0.49335585530000003
2020-12-12 13:30:00,1.214,0.007,1.2140201811,0.024,0.007,0.025,1.19,0.0,1.19,1.0724,0.32320000000000004,1.120044642,0.6624,0.1932,0.6900000000000001,0.41000000000000003,0.13,0.43011626340000003
2020-12-12 14:00:00,1.1988,0.008400000000000001,1.1988294291,0.028800000000000003,0.008400000000000001,0.03,1.17,0.0,1.17,1.0676,0.3418,1.1209803745,0.6576000000000001,0.1918,0.685,0.41000000000000003,0.15,0.4365775991
2020-12-12 14:30:00,1.194,0.007,1.1940205191,0.024,0.007,0.025,1.17,0.0,1.17,1.08112,0.31116000000000005,1.1250071111,0.62112,0.18116000000000002,0.647,0.46,0.13,0.4780167361
2020-12-12 15:00:00,1.17784,0.00812,1.1778679892,0.027840000000000004,0.00812,0.029,1.15,0.0,1.15,1.14232,0.17276000000000002,1.1553099151,0.5923200000000001,0.17276000000000002,0.617,0.55,0.0,0.55
2020-12-12 15:30:00,1.22824,0.00532,1.2282515215,0.018240000000000003,0.00532,0.019,1.21,0.0,1.21,1.14216,0.31688000000000005,1.1853026618,0.57216,0.16688,0.596,0.5700000000000001,0.15,0.5894064811
2020-12-12 16:00:00,1.34768,0.0022400000000000002,1.3476818616,0.007680000000000001,0.0022400000000000002,0.008,1.34,0.0,1.34,1.26504,0.16772,1.2761097915000001,0.57504,0.16772,0.599,0.6900000000000001,0.0,0.6900000000000001
2020-12-12 16:30:00,1.45672,0.0019600000000000004,1.4567213186,0.00672,0.0019600000000000004,0.007,1.45,0.0,1.45,1.39112,0.31116000000000005,1.4254947913,0.62112,0.18116000000000002,0.647,0.77,0.13,0.7808969202
2020-12-12 17:00:00,1.6448,0.13140000000000002,1.6500403025,0.0048000000000000004,0.0014,0.005,1.6400000000000001,0.13,1.6451443706000002,1.58688,0.31284,1.6174229503,0.6268800000000001,0.18284,0.653,0.96,0.13,0.9687620967
2020-12-12 17:30:00,1.73672,0.13196000000000002,1.7417260979,0.00672,0.0019600000000000004,0.007,1.73,0.13,1.7348775173000002,1.72856,0.32208000000000003,1.7583103253,0.65856,0.19208000000000003,0.686,1.07,0.13,1.0778682665
2020-12-12 18:00:00,1.76056,0.0030800000000000003,1.7605626940999999,0.010560000000000002,0.0030800000000000003,0.011,1.75,0.0,1.75,1.79432,0.32376000000000005,1.8232950392,0.66432,0.19376000000000002,0.6920000000000001,1.13,0.13,1.1374532957
2020-12-12 18:30:00,1.76768,0.13224000000000002,1.7726195305,0.007680000000000001,0.0022400000000000002,0.008,1.76,0.13,1.7647946056000001,1.75336,0.32348000000000005,1.7829499712999999,0.6633600000000001,0.19348,0.6910000000000001,1.09,0.13,1.09772492
2020-12-12 19:00:00,1.70056,0.13308,1.7057592444,0.010560000000000002,0.0030800000000000003,0.011,1.69,0.13,1.6949926254,1.68568,0.32124,1.7160163752000002,0.65568,0.19124000000000002,0.683,1.03,0.13,1.0381714695
2020-12-12 19:30:00,1.5534400000000002,0.003920000000000001,1.5534449459,0.01344,0.003920000000000001,0.014,1.54,0.0,1.54,1.5939999999999999,0.312,1.6242475181,0.624,0.182,0.65,0.97,0.13,0.9786725704
2020-12-12 20:00:00,1.5096,0.0028,1.5096025967,0.009600000000000001,0.0028,0.01,1.5,0.0,1.5,1.5592000000000001,0.3106,1.5898355261,0.6192000000000001,0.1806,0.645,0.9400000000000001,0.13,0.9489467846
2020-12-12 20:30:00,1.45864,0.00252,1.4586421768,0.00864,0.00252,0.009000000000000001,1.45,0.0,1.45,1.47112,0.18116000000000002,1.4822324379,0.62112,0.18116000000000002,0.647,0.85,0.0,0.85
2020-12-12 21:00:00,1.39056,0.0030800000000000003,1.390563411,0.010560000000000002,0.0030800000000000003,0.011,1.38,0.0,1.38,1.42576,0.17668,1.4366653751,0.6057600000000001,0.17668,0.631,0.8200000000000001,0.0,0.8200000000000001
2020-12-12 21:30:00,1.29864,0.00252,1.298642445,0.00864,0.00252,0.009000000000000001,1.29,0.0,1.29,1.30976,0.14368,1.3176172434,0.6297600000000001,0.18368,0.656,0.68,-0.04,0.6811754546000001
2020-12-12 22:00:00,1.2576800000000001,0.0022400000000000002,1.2576819948,0.007680000000000001,0.0022400000000000002,0.008,1.25,0.0,1.25,1.2745600000000001,0.18508000000000002,1.2879277154,0.63456,0.18508000000000002,0.661,0.64,0.0,0.64
2020-12-12 22:30:00,1.18056,0.0030800000000000003,1.1805640177,0.010560000000000002,0.0030800000000000003,0.011,1.17,0.0,1.17,1.18744,0.18592,1.2019068184,0.63744,0.18592,0.664,0.55,0.0,0.55
2020-12-12 23:00:00,1.0944,0.1342,1.102597388,0.014400000000000001,0.004200000000000001,0.015,1.08,0.13,1.0877959367,1.06456,0.18508000000000002,1.080528852,0.63456,0.18508000000000002,0.661,0.43,0.0,0.43
2020-12-12 23:30:00,1.01056,0.0030800000000000003,1.0105646936,0.010560000000000002,0.0030800000000000003,0.011,1.0,0.0,1.0,0.9736,0.3148,1.0232282248,0.6336,0.18480000000000002,0.66,0.34,0.13,0.3640054945
2020-12-13 00:00:00,1.00536,0.0044800000000000005,1.0053699816,0.015360000000000002,0.0044800000000000005,0.016,0.99,0.0,0.99,0.9332,0.18760000000000002,0.951869739,0.6432,0.18760000000000002,0.67,0.29,0.0,0.29
2020-12-13 00:30:00,1.02344,0.13392,1.0321647155,0.01344,0.003920000000000001,0.014,1.01,0.13,1.0183319694,0.9453600000000001,0.17948000000000003,0.9622466420000001,0.61536,0.17948000000000003,0.641,0.33,0.0,0.33
2020-12-13 01:00:00,1.24192,0.0005600000000000001,1.2419201263,0.0019200000000000003,0.0005600000000000001,0.002,1.24,0.0,1.24,1.12384,0.04612,1.1247859352,0.60384,0.17612000000000003,0.629,0.52,-0.13,0.5360037313
2020-12-13 01:30:00,1.3509600000000002,0.00028000000000000003,1.350960029,0.0009600000000000001,0.00028000000000000003,0.001,1.35,0.0,1.35,1.17056,0.17808000000000002,1.184028378,0.6105600000000001,0.17808000000000002,0.636,0.56,0.0,0.56
2020-12-13 02:00:00,1.29096,0.00028000000000000003,1.2909600304,0.0009600000000000001,0.00028000000000000003,0.001,1.29,0.0,1.29,1.17672,0.04696,1.1776566562,0.60672,0.17696,0.632,0.5700000000000001,-0.13,0.5846366393
2020-12-13 02:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,1.17128,0.05704000000000001,1.172668069,0.6412800000000001,0.18704,0.668,0.53,-0.13,0.545710546
2020-12-13 03:00:00,1.19096,0.00028000000000000003,1.1909600329,0.0009600000000000001,0.00028000000000000003,0.001,1.19,0.0,1.19,1.118,0.059000000000000004,1.1195557155,0.648,0.189,0.675,0.47000000000000003,-0.13,0.4876474136
2020-12-13 03:30:00,1.19768,0.0022400000000000002,1.1976820947,0.007680000000000001,0.0022400000000000002,0.008,1.19,0.0,1.19,1.05224,0.05732,1.0538000759,0.64224,0.18732000000000001,0.669,0.41000000000000003,-0.13,0.43011626340000003
2020-12-13 04:00:00,1.1296,0.0028,1.1296034702,0.009600000000000001,0.0028,0.01,1.12,0.0,1.12,1.00032,0.18676,1.0176047366,0.64032,0.18676,0.667,0.36,0.0,0.36
2020-12-13 04:30:00,1.1096,0.0028,1.1096035328,0.009600000000000001,0.0028,0.01,1.1,0.0,1.1,0.9851200000000001,0.18816000000000002,1.0029285119,0.64512,0.18816000000000002,0.672,0.34,0.0,0.34
2020-12-13 05:00:00,1.05152,0.00336,1.0515253682,0.01152,0.00336,0.012,1.04,0.0,1.04,0.99104,0.21072000000000002,1.0131945519,0.07104,0.020720000000000002,0.074,0.92,0.19,0.9394147114
2020-12-13 05:30:00,1.04208,0.00644,1.0420998992,0.022080000000000002,0.00644,0.023,1.02,0.0,1.02,0.9284800000000001,0.04164,0.9294132558,0.58848,0.17164000000000001,0.613,0.34,-0.13,0.3640054945
2020-12-13 06:00:00,1.01496,0.007280000000000001,1.0149861083,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.99,0.0,0.99,0.90024,0.07132000000000001,0.9030606846,0.6902400000000001,0.20132000000000003,0.719,0.21,-0.13,0.24698178070000001
2020-12-13 06:30:00,1.13344,0.003920000000000001,1.1334467786,0.01344,0.003920000000000001,0.014,1.12,0.0,1.12,0.9702400000000001,0.20132000000000003,0.9909063528000001,0.6902400000000001,0.20132000000000003,0.719,0.28,0.0,0.28
2020-12-13 07:00:00,1.12864,0.00252,1.1286428133,0.00864,0.00252,0.009000000000000001,1.12,0.0,1.12,1.03528,0.27404,1.0709353855,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.37,0.08,0.3785498646
2020-12-13 07:30:00,1.1844000000000001,0.004200000000000001,1.1844074468,0.014400000000000001,0.004200000000000001,0.015,1.17,0.0,1.17,1.15624,0.33432,1.2036032569,0.66624,0.19432000000000002,0.6940000000000001,0.49,0.14,0.5096076922
2020-12-13 08:00:00,1.17728,0.00504,1.1772907882,0.01728,0.00504,0.018000000000000002,1.16,0.0,1.16,1.1668,0.33740000000000003,1.2146032274,0.6768000000000001,0.19740000000000002,0.705,0.49,0.14,0.5096076922
2020-12-13 08:30:00,1.28824,0.00532,1.2882509849,0.018240000000000003,0.00532,0.019,1.27,0.0,1.27,1.23024,0.34132,1.2767105388,0.6902400000000001,0.20132000000000003,0.719,0.54,0.14,0.5578530272000001
2020-12-13 09:00:00,1.37824,0.00532,1.3782502675,0.018240000000000003,0.00532,0.019,1.3599999999999999,0.0,1.3599999999999999,1.30352,0.33936000000000005,1.3469705268,0.68352,0.19936,0.712,0.62,0.14,0.6356099433
2020-12-13 09:30:00,1.45168,0.00924,1.4517094062,0.03168,0.00924,0.033,1.42,0.0,1.42,1.50664,0.33152000000000004,1.5426825986,0.65664,0.19152000000000002,0.684,0.85,0.14,0.8614522622
2020-12-13 10:00:00,1.4468800000000002,0.007840000000000001,1.4469012406,0.02688,0.007840000000000001,0.028,1.42,0.0,1.42,1.5303200000000001,0.32676000000000005,1.5648167305,0.64032,0.18676,0.667,0.89,0.14,0.9009439494
2020-12-13 10:30:00,1.4801600000000001,0.005880000000000001,1.4801716792000001,0.02016,0.005880000000000001,0.021,1.46,0.0,1.46,1.53184,0.33012,1.5670076579,0.6518400000000001,0.19012,0.679,0.88,0.14,0.8910667764
2020-12-13 11:00:00,1.54072,0.008960000000000001,1.5407460531,0.030720000000000004,0.008960000000000001,0.032,1.51,0.0,1.51,1.53664,0.33152000000000004,1.5719949109,0.65664,0.19152000000000002,0.684,0.88,0.14,0.8910667764
2020-12-13 11:30:00,1.5201600000000002,0.005880000000000001,1.5201713719,0.02016,0.005880000000000001,0.021,1.5,0.0,1.5,1.61664,0.33152000000000004,1.6502819153,0.65664,0.19152000000000002,0.684,0.96,0.14,0.9701546269
2020-12-13 12:00:00,1.5605600000000002,0.0030800000000000003,1.5605630394,0.010560000000000002,0.0030800000000000003,0.011,1.55,0.0,1.55,1.6755200000000001,0.32536000000000004,1.7068176235,0.6355200000000001,0.18536000000000002,0.662,1.04,0.14,1.0493807698
2020-12-13 12:30:00,1.63632,0.00476,1.6363269233,0.01632,0.00476,0.017,1.62,0.0,1.62,1.66208,0.32144,1.6928773139,0.6220800000000001,0.18144000000000002,0.648,1.04,0.14,1.0493807698
2020-12-13 13:00:00,1.6392,0.0056,1.6392095655999999,0.019200000000000002,0.0056,0.02,1.62,0.0,1.62,1.67936,0.32648000000000005,1.7108007482,0.63936,0.18648,0.666,1.04,0.14,1.0493807698
2020-12-13 13:30:00,1.5530400000000002,0.13672,1.5590463752,0.02304,0.00672,0.024,1.53,0.13,1.5355129436000001,1.67568,0.33124000000000003,1.7081052075,0.65568,0.19124000000000002,0.683,1.02,0.14,1.0295630141
2020-12-13 14:00:00,1.5488,0.1384,1.5549713824,0.028800000000000003,0.008400000000000001,0.03,1.52,0.13,1.5255490815,1.6032000000000002,0.3276,1.6363288178,0.6432,0.18760000000000002,0.67,0.96,0.14,0.9701546269
2020-12-13 14:30:00,1.51088,0.14484000000000002,1.5178066412,0.05088,0.01484,0.053,1.46,0.13,1.4657762449,1.5336,0.32480000000000003,1.5676173002,0.6336,0.18480000000000002,0.66,0.9,0.14,0.9108238029
2020-12-13 15:00:00,1.53512,0.14316,1.5417808534000002,0.04512,0.013160000000000002,0.047,1.49,0.13,1.4956603893,1.4855200000000002,0.32536000000000004,1.5207329812000001,0.6355200000000001,0.18536000000000002,0.662,0.85,0.14,0.8614522622
2020-12-13 15:30:00,1.5503200000000001,0.14176000000000002,1.5567877183,0.04032,0.011760000000000001,0.042,1.51,0.13,1.5155856954,1.57576,0.31668,1.6072665616,0.6057600000000001,0.17668,0.631,0.97,0.14,0.9800510191
2020-12-13 16:00:00,1.61456,0.01008,1.6145914654,0.03456,0.01008,0.036000000000000004,1.58,0.0,1.58,1.6471200000000001,0.31416000000000005,1.6768126908,0.5971200000000001,0.17416,0.622,1.05,0.14,1.0592922165
2020-12-13 16:30:00,1.71072,0.008960000000000001,1.7107434641,0.030720000000000004,0.008960000000000001,0.032,1.6800000000000002,0.0,1.6800000000000002,1.75576,0.31668,1.7840906367,0.6057600000000001,0.17668,0.631,1.15,0.14,1.158490397
2020-12-13 17:00:00,1.80072,0.008960000000000001,1.8007422914000002,0.030720000000000004,0.008960000000000001,0.032,1.77,0.0,1.77,1.8056,0.3108,1.8321539237,0.5856,0.1708,0.61,1.22,0.14,1.2280065146
2020-12-13 17:30:00,1.82648,0.01064,1.8265109909000001,0.036480000000000005,0.01064,0.038,1.79,0.0,1.79,1.8622400000000001,0.18732000000000001,1.8716374115,0.64224,0.18732000000000001,0.669,1.22,0.0,1.22
2020-12-13 18:00:00,1.82936,0.14148000000000002,1.8348227707,0.039360000000000006,0.01148,0.041,1.79,0.13,1.794714462,1.86896,0.31928,1.8960356537,0.6489600000000001,0.18928,0.676,1.22,0.13,1.2269066794
2020-12-13 18:30:00,1.7545600000000001,0.01008,1.7545889547,0.03456,0.01008,0.036000000000000004,1.72,0.0,1.72,1.81032,0.21676,1.8232507781,0.64032,0.18676,0.667,1.17,0.03,1.1703845522
2020-12-13 19:00:00,1.66688,0.13784000000000002,1.6725695202000002,0.02688,0.007840000000000001,0.028,1.6400000000000001,0.13,1.6451443706000002,1.73184,0.32012,1.7611776174,0.6518400000000001,0.19012,0.679,1.08,0.13,1.0877959367
2020-12-13 19:30:00,1.5478399999999999,0.13812000000000002,1.5539902831,0.027840000000000004,0.00812,0.029,1.52,0.13,1.5255490815,1.6526399999999999,0.31452,1.6823025293,0.6326400000000001,0.18452000000000002,0.659,1.02,0.13,1.0282509421
2020-12-13 20:00:00,1.46288,0.13084,1.4687195103000001,0.00288,0.00084,0.003,1.46,0.13,1.4657762449,1.514,0.312,1.5458137016,0.624,0.182,0.65,0.89,0.13,0.8994442729000001
2020-12-13 20:30:00,1.37864,0.00252,1.3786423031,0.00864,0.00252,0.009000000000000001,1.37,0.0,1.37,1.43224,0.31732000000000005,1.4669708245,0.64224,0.18732000000000001,0.669,0.79,0.13,0.800624756
2020-12-13 21:00:00,1.30688,0.13784000000000002,1.3141290652,0.02688,0.007840000000000001,0.028,1.28,0.13,1.2865846261,1.388,0.319,1.4241857323,0.648,0.189,0.675,0.74,0.13,0.7513321503
2020-12-13 21:30:00,1.23208,0.13644,1.2396116327,0.022080000000000002,0.00644,0.023,1.21,0.13,1.2169634341,1.28472,0.06096000000000001,1.2861654637,0.6547200000000001,0.19096000000000002,0.682,0.63,-0.13,0.6432728814
2020-12-13 22:00:00,1.24,0.13,1.2467958935,0.0,0.0,0.0,1.24,0.13,1.2467958935,1.15224,0.18732000000000001,1.1673670374,0.64224,0.18732000000000001,0.669,0.51,0.0,0.51
2020-12-13 22:30:00,1.14288,0.13084,1.1503450787,0.00288,0.00084,0.003,1.1400000000000001,0.13,1.1473883388,1.02416,0.18788000000000002,1.0412504982,0.6441600000000001,0.18788000000000002,0.671,0.38,0.0,0.38
2020-12-13 23:00:00,1.0348,0.13140000000000002,1.0431092944,0.0048000000000000004,0.0014,0.005,1.03,0.13,1.0381714695,0.9803200000000001,0.31676000000000004,1.0302253152,0.64032,0.18676,0.667,0.34,0.13,0.3640054945
2020-12-13 23:30:00,0.95576,0.00168,0.9557614765,0.00576,0.00168,0.006,0.9500000000000001,0.0,0.9500000000000001,0.8432000000000001,0.3176,0.9010305211,0.6432,0.18760000000000002,0.67,0.2,0.13,0.2385372088
2020-12-14 00:00:00,0.9453600000000001,0.0044800000000000005,0.9453706152,0.015360000000000002,0.0044800000000000005,0.016,0.93,0.0,0.93,0.8170400000000001,0.18872000000000003,0.8385520854,0.6470400000000001,0.18872000000000003,0.674,0.17,0.0,0.17
2020-12-14 00:30:00,0.9467200000000001,0.13196000000000002,0.9558724810000001,0.00672,0.0019600000000000004,0.007,0.9400000000000001,0.13,0.9489467846,0.86936,0.18648,0.8891353103,0.63936,0.18648,0.666,0.23,0.0,0.23
2020-12-14 01:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,1.064,0.052000000000000005,1.0652699188,0.624,0.182,0.65,0.44,-0.13,0.4588027899
2020-12-14 01:30:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,1.12536,0.17948000000000003,1.1395824674,0.61536,0.17948000000000003,0.641,0.51,0.0,0.51
2020-12-14 02:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,1.1244,0.1792,1.1385903565,0.6144000000000001,0.1792,0.64,0.51,0.0,0.51
2020-12-14 02:30:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,1.08552,0.055360000000000006,1.0869307246,0.6355200000000001,0.18536000000000002,0.662,0.45,-0.13,0.46840153710000004
2020-12-14 03:00:00,1.18,0.0,1.18,0.0,0.0,0.0,1.18,0.0,1.18,1.05896,0.059280000000000006,1.0606179331,0.6489600000000001,0.18928,0.676,0.41000000000000003,-0.13,0.43011626340000003
2020-12-14 03:30:00,1.13288,0.00084,1.1328803114000001,0.00288,0.00084,0.003,1.13,0.0,1.13,0.96608,0.18844000000000002,0.9842866452000001,0.6460800000000001,0.18844000000000002,0.673,0.32,0.0,0.32
2020-12-14 04:00:00,1.04288,0.00084,1.0428803383,0.00288,0.00084,0.003,1.04,0.0,1.04,0.9076000000000001,0.1918,0.9276448674000001,0.6576000000000001,0.1918,0.685,0.25,0.0,0.25
2020-12-14 04:30:00,1.01576,0.00168,1.0157613893,0.00576,0.00168,0.006,1.01,0.0,1.01,0.91912,0.19516000000000003,0.9396110898000001,0.66912,0.19516000000000003,0.6970000000000001,0.25,0.0,0.25
2020-12-14 05:00:00,0.9857600000000001,-0.12832000000000002,0.9940768582,0.00576,0.00168,0.006,0.98,-0.13,0.9885848471,0.91488,0.19684000000000001,0.9358159007,0.67488,0.19684000000000001,0.7030000000000001,0.24,0.0,0.24
2020-12-14 05:30:00,1.08,0.0,1.08,0.0,0.0,0.0,1.08,0.0,1.08,0.8928,0.0604,0.894840768,0.6528,0.1904,0.68,0.24,-0.13,0.2729468813
2020-12-14 06:00:00,1.18,-0.24,1.2041594579,0.0,0.0,0.0,1.18,-0.24,1.2041594579,0.9418400000000001,0.06012000000000001,0.9437568543,0.6518400000000001,0.19012,0.679,0.29,-0.13,0.3178049716
2020-12-14 06:30:00,1.3748,-0.12860000000000002,1.3808015788,0.0048000000000000004,0.0014,0.005,1.37,-0.13,1.3761540611,1.0428,0.3204,1.0909115455,0.6528,0.1904,0.68,0.39,0.13,0.4110960958
2020-12-14 07:00:00,1.4448,-0.12860000000000002,1.4505119786,0.0048000000000000004,0.0014,0.005,1.44,-0.13,1.4458561478,1.158,0.359,1.2123716427,0.648,0.189,0.675,0.51,0.17,0.5375872022
2020-12-14 07:30:00,1.62192,-0.14944000000000002,1.6287899803,0.0019200000000000003,0.0005600000000000001,0.002,1.62,-0.15,1.6269296236000002,1.3472,0.3546,1.3930861423,0.6672,0.19460000000000002,0.6950000000000001,0.68,0.16,0.6985699679
2020-12-14 08:00:00,1.76,-0.15,1.76638048,0.0,0.0,0.0,1.76,-0.15,1.76638048,1.48296,0.35628000000000004,1.5251576312,0.67296,0.19628,0.7010000000000001,0.81,0.16,0.8256512581000001
2020-12-14 08:30:00,1.79,-0.16,1.7971366114,0.0,0.0,0.0,1.79,-0.16,1.7971366114,1.52968,0.36824,1.5733790389,0.6796800000000001,0.19824000000000003,0.708,0.85,0.17,0.8668333173
2020-12-14 09:00:00,1.76,-0.14,1.7655594014,0.0,0.0,0.0,1.76,-0.14,1.7655594014,1.41352,0.40936000000000006,1.4716026638000002,0.68352,0.19936,0.712,0.73,0.21,0.7596051606
2020-12-14 09:30:00,1.76,-0.14,1.7655594014,0.0,0.0,0.0,1.76,-0.14,1.7655594014,1.30472,0.43096,1.3740526919,0.6547200000000001,0.19096000000000002,0.682,0.65,0.24,0.6928924881
2020-12-14 10:00:00,1.6848,-0.1386,1.6904913487000002,0.0048000000000000004,0.0014,0.005,1.6800000000000002,-0.14,1.685823241,1.2116,0.3688,1.2664864784,0.6816,0.1988,0.71,0.53,0.17,0.5565968020000001
2020-12-14 10:30:00,1.5476800000000002,-0.13776000000000002,1.5537989574000002,0.007680000000000001,0.0022400000000000002,0.008,1.54,-0.14,1.5463505424,1.16064,0.36852,1.2177406128000001,0.68064,0.19852000000000003,0.709,0.48,0.17,0.5092150823
2020-12-14 11:00:00,1.5520800000000001,-0.13356,1.5578159712000001,0.022080000000000002,0.00644,0.023,1.53,-0.14,1.5363918771,1.1472,0.36460000000000004,1.2037445742,0.6672,0.19460000000000002,0.6950000000000001,0.48,0.17,0.5092150823
2020-12-14 11:30:00,1.57768,-0.13776000000000002,1.5836830491,0.007680000000000001,0.0022400000000000002,0.008,1.57,-0.14,1.5762296786999999,1.18856,0.36208,1.2424881488,0.65856,0.19208000000000003,0.686,0.53,0.17,0.5565968020000001
2020-12-14 12:00:00,1.5748,-0.1386,1.580887409,0.0048000000000000004,0.0014,0.005,1.57,-0.14,1.5762296786999999,1.23856,0.36208,1.290400248,0.65856,0.19208000000000003,0.686,0.58,0.17,0.6044005295
2020-12-14 12:30:00,1.68192,-0.13944,1.6876902559,0.0019200000000000003,0.0005600000000000001,0.002,1.6800000000000002,-0.14,1.685823241,1.37568,0.34124000000000004,1.4173708760000001,0.65568,0.19124000000000002,0.683,0.72,0.15,0.7354590403
2020-12-14 13:00:00,1.6800000000000002,-0.14,1.685823241,0.0,0.0,0.0,1.6800000000000002,-0.14,1.685823241,1.37568,0.34124000000000004,1.4173708760000001,0.65568,0.19124000000000002,0.683,0.72,0.15,0.7354590403
2020-12-14 13:30:00,1.6600000000000001,-0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,-0.14,1.6658931538,1.40184,0.34012000000000003,1.4425106585,0.6518400000000001,0.19012,0.679,0.75,0.15,0.7648529270000001
2020-12-14 14:00:00,1.56,-0.14,1.5662694531999999,0.0,0.0,0.0,1.56,-0.14,1.5662694531999999,1.37184,0.33012,1.4110011339000001,0.6518400000000001,0.19012,0.679,0.72,0.14,0.7334848328
2020-12-14 14:30:00,1.62192,-0.13944,1.6279029455,0.0019200000000000003,0.0005600000000000001,0.002,1.62,-0.14,1.6260381299,1.29128,0.32704000000000005,1.3320507498,0.6412800000000001,0.18704,0.668,0.65,0.14,0.6649060084
2020-12-14 15:00:00,1.6528800000000001,-0.13916,1.6587277655000001,0.00288,0.00084,0.003,1.65,-0.14,1.6559287424,1.33336,0.33348000000000005,1.3744299909,0.6633600000000001,0.19348,0.6910000000000001,0.67,0.14,0.6844705983
2020-12-14 15:30:00,1.70192,-0.13944,1.7076226749,0.0019200000000000003,0.0005600000000000001,0.002,1.7000000000000002,-0.14,1.7057549648,1.41912,0.33516,1.4581611022,0.66912,0.19516000000000003,0.6970000000000001,0.75,0.14,0.7629547824
2020-12-14 16:00:00,1.78096,-0.13972,1.7864322545,0.0009600000000000001,0.00028000000000000003,0.001,1.78,-0.14,1.7854971297,1.5472000000000001,0.37460000000000004,1.5919023211,0.6672,0.19460000000000002,0.6950000000000001,0.88,0.18,0.8982204629
2020-12-14 16:30:00,1.8896000000000002,-0.13720000000000002,1.8945743584999999,0.009600000000000001,0.0028,0.01,1.88,-0.14,1.8852055591,1.5888,0.33340000000000003,1.6234041395,0.6288,0.1834,0.655,0.96,0.15,0.9716480844000001
2020-12-14 17:00:00,1.9848,-0.1086,1.9877688497000001,0.0048000000000000004,0.0014,0.005,1.98,-0.11,1.9830532015000002,1.73704,0.32872,1.767870131,0.6470400000000001,0.18872000000000003,0.674,1.09,0.14,1.0989540482
2020-12-14 17:30:00,1.98,0.14,1.9849433241,0.0,0.0,0.0,1.98,0.14,1.9849433241,1.78856,0.33208000000000004,1.8191272633,0.65856,0.19208000000000003,0.686,1.13,0.14,1.1386395391
2020-12-14 18:00:00,1.96056,0.14308,1.9657739951000002,0.010560000000000002,0.0030800000000000003,0.011,1.9500000000000002,0.14,1.9550191815,1.78952,0.33236000000000004,1.8201222486000002,0.6595200000000001,0.19236,0.687,1.13,0.14,1.1386395391
2020-12-14 18:30:00,1.90536,0.0044800000000000005,1.9053652668,0.015360000000000002,0.0044800000000000005,0.016,1.8900000000000001,0.0,1.8900000000000001,1.7856800000000002,0.06124,1.7867298060999999,0.65568,0.19124000000000002,0.683,1.13,-0.13,1.1374532957
2020-12-14 19:00:00,1.8420800000000002,0.00644,1.8420912571999999,0.022080000000000002,0.00644,0.023,1.82,0.0,1.82,1.7356800000000001,0.33124000000000003,1.7670045274000001,0.65568,0.19124000000000002,0.683,1.08,0.14,1.0890362712
2020-12-14 19:30:00,1.7663200000000001,0.00476,1.7663264137999999,0.01632,0.00476,0.017,1.75,0.0,1.75,1.65952,0.33236000000000004,1.6924744607000002,0.6595200000000001,0.19236,0.687,1.0,0.14,1.0097524449
2020-12-14 20:00:00,1.6724800000000002,0.0036400000000000004,1.6724839611,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6600000000000001,0.0,1.6600000000000001,1.53472,0.33096000000000003,1.57,0.6547200000000001,0.19096000000000002,0.682,0.88,0.14,0.8910667764
2020-12-14 20:30:00,1.6292,0.0056,1.6292096243,0.019200000000000002,0.0056,0.02,1.6099999999999999,0.0,1.6099999999999999,1.51664,0.33152000000000004,1.5524504501,0.65664,0.19152000000000002,0.684,0.86,0.14,0.8713208364
2020-12-14 21:00:00,1.5044,0.004200000000000001,1.5044058628,0.014400000000000001,0.004200000000000001,0.015,1.49,0.0,1.49,1.40952,0.19236,1.4225853226,0.6595200000000001,0.19236,0.687,0.75,0.0,0.75
2020-12-14 21:30:00,1.4211200000000002,0.0061600000000000005,1.4211333505,0.021120000000000003,0.0061600000000000005,0.022,1.4,0.0,1.4,1.26896,0.31928,1.308510298,0.6489600000000001,0.18928,0.676,0.62,0.13,0.6334824386
2020-12-14 22:00:00,1.28728,0.00504,1.2872898663,0.01728,0.00504,0.018000000000000002,1.27,0.0,1.27,1.2012800000000001,0.18704,1.2157539225,0.6412800000000001,0.18704,0.668,0.56,0.0,0.56
2020-12-14 22:30:00,1.16152,0.00336,1.1615248598,0.01152,0.00336,0.012,1.15,0.0,1.15,1.118,0.319,1.1626198863,0.648,0.189,0.675,0.47000000000000003,0.13,0.4876474136
2020-12-14 23:00:00,1.06208,0.00644,1.0620995245,0.022080000000000002,0.00644,0.023,1.04,0.0,1.04,1.02704,0.18872000000000003,1.0442348395,0.6470400000000001,0.18872000000000003,0.674,0.38,0.0,0.38
2020-12-14 23:30:00,0.9653600000000001,0.0044800000000000005,0.9653703952,0.015360000000000002,0.0044800000000000005,0.016,0.9500000000000001,0.0,0.9500000000000001,0.9112800000000001,0.31704000000000004,0.9648552223,0.6412800000000001,0.18704,0.668,0.27,0.13,0.2996664813
2020-12-15 00:00:00,0.9126400000000001,0.00952,0.9126896515,0.03264,0.00952,0.034,0.88,0.0,0.88,0.8170400000000001,0.18872000000000003,0.8385520854,0.6470400000000001,0.18872000000000003,0.674,0.17,0.0,0.17
2020-12-15 00:30:00,0.9559200000000001,0.13756000000000002,0.9657669491,0.025920000000000002,0.007560000000000001,0.027,0.93,0.13,0.9390420651,0.8651200000000001,0.18816000000000002,0.8853455822,0.64512,0.18816000000000002,0.672,0.22,0.0,0.22
2020-12-15 01:00:00,1.1596,0.1328,1.1671795063000001,0.009600000000000001,0.0028,0.01,1.15,0.13,1.1573245007,1.05008,0.06544000000000001,1.0521171037000001,0.67008,0.19544,0.6980000000000001,0.38,-0.13,0.4016217126
2020-12-15 01:30:00,1.27576,0.00168,1.2757611062,0.00576,0.00168,0.006,1.27,0.0,1.27,1.12968,0.19824000000000003,1.1469420212,0.6796800000000001,0.19824000000000003,0.708,0.45,0.0,0.45
2020-12-15 02:00:00,1.22576,0.00168,1.2257611513,0.00576,0.00168,0.006,1.22,0.0,1.22,1.14064,0.06852000000000001,1.1426961976,0.68064,0.19852000000000003,0.709,0.46,-0.13,0.4780167361
2020-12-15 02:30:00,1.2248,0.0014,1.2248008001,0.0048000000000000004,0.0014,0.005,1.22,0.0,1.22,1.11952,0.19236,1.1359257898,0.6595200000000001,0.19236,0.687,0.46,0.0,0.46
2020-12-15 03:00:00,1.15576,0.00168,1.1557612210000001,0.00576,0.00168,0.006,1.15,0.0,1.15,1.10376,0.19068000000000002,1.1201093697,0.65376,0.19068000000000002,0.681,0.45,0.0,0.45
2020-12-15 03:30:00,1.15768,0.0022400000000000002,1.1576821671,0.007680000000000001,0.0022400000000000002,0.008,1.15,0.0,1.15,1.05664,0.19152000000000002,1.0738566012,0.65664,0.19152000000000002,0.684,0.4,0.0,0.4
2020-12-15 04:00:00,1.08304,0.00672,1.0830608478000001,0.02304,0.00672,0.024,1.06,0.0,1.06,1.01376,0.19068000000000002,1.0315368147,0.65376,0.19068000000000002,0.681,0.36,0.0,0.36
2020-12-15 04:30:00,1.08632,0.00476,1.0863304286,0.01632,0.00476,0.017,1.07,0.0,1.07,0.9762400000000001,0.32432000000000005,1.0287020949,0.66624,0.19432000000000002,0.6940000000000001,0.31,0.13,0.33615472630000004
2020-12-15 05:00:00,1.02536,-0.12552000000000002,1.0330142303,0.015360000000000002,0.0044800000000000005,0.016,1.01,-0.13,1.0183319694,0.9110400000000001,0.19572,0.9318262714000001,0.6710400000000001,0.19572,0.6990000000000001,0.24,0.0,0.24
2020-12-15 05:30:00,1.11096,0.00028000000000000003,1.1109600353,0.0009600000000000001,0.00028000000000000003,0.001,1.11,0.0,1.11,0.89104,0.19572,0.9122820836000001,0.6710400000000001,0.19572,0.6990000000000001,0.22,0.0,0.22
2020-12-15 06:00:00,1.15096,-0.17972000000000002,1.1649069491,0.0009600000000000001,0.00028000000000000003,0.001,1.15,-0.18,1.1640017182,0.982,0.196,1.0013690628,0.672,0.196,0.7000000000000001,0.31,0.0,0.31
2020-12-15 06:30:00,1.51,-0.18,1.5206906326,0.0,0.0,0.0,1.51,-0.18,1.5206906326,1.12664,0.32152000000000003,1.1716197335,0.65664,0.19152000000000002,0.684,0.47000000000000003,0.13,0.4876474136
2020-12-15 07:00:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,1.27568,0.32124,1.3155054542,0.65568,0.19124000000000002,0.683,0.62,0.13,0.6334824386
2020-12-15 07:30:00,1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,1.73,-0.13,1.7348775173000002,1.4195200000000001,0.34236000000000005,1.4602216955,0.6595200000000001,0.19236,0.687,0.76,0.15,0.7746612163000001
2020-12-15 08:00:00,1.79,-0.15,1.7962739212,0.0,0.0,0.0,1.79,-0.15,1.7962739212,1.50048,0.34264000000000006,1.5391044149000002,0.6604800000000001,0.19264,0.6880000000000001,0.84,0.15,0.8532877592
2020-12-15 08:30:00,1.82,-0.15,1.8261708573000002,0.0,0.0,0.0,1.82,-0.15,1.8261708573000002,1.55776,0.34768000000000004,1.5960882181,0.67776,0.19768000000000002,0.706,0.88,0.15,0.8926925563
2020-12-15 09:00:00,1.78,-0.13,1.7847408776,0.0,0.0,0.0,1.78,-0.13,1.7847408776,1.46216,0.35188,1.5039053827000002,0.6921600000000001,0.20188,0.721,0.77,0.15,0.7844743463
2020-12-15 09:30:00,1.73,-0.13,1.7348775173000002,0.0,0.0,0.0,1.73,-0.13,1.7348775173000002,1.3340800000000002,0.37244000000000005,1.3850924157,0.69408,0.20244,0.723,0.64,0.17,0.6621933252000001
2020-12-15 10:00:00,1.72192,-0.12944,1.7267782718,0.0019200000000000003,0.0005600000000000001,0.002,1.72,-0.13,1.7249057945000001,1.20144,0.38292000000000004,1.2609860427,0.66144,0.19292,0.6890000000000001,0.54,0.19,0.5724508713
2020-12-15 10:30:00,1.5734400000000002,-0.14608000000000002,1.5802065688,0.01344,0.003920000000000001,0.014,1.56,-0.15,1.5671949464,1.186,0.393,1.2494178644,0.6960000000000001,0.203,0.725,0.49,0.19,0.5255473337000001
2020-12-15 11:00:00,1.6263200000000002,-0.15524000000000002,1.6337123982000001,0.01632,0.00476,0.017,1.6099999999999999,-0.16,1.6179307773,1.06312,0.36216000000000004,1.1231135294,0.6931200000000001,0.20216,0.722,0.37,0.16,0.4031128874
2020-12-15 11:30:00,1.6444,-0.1558,1.6517642084,0.014400000000000001,0.004200000000000001,0.015,1.63,-0.16,1.6378339354,1.0712,0.37160000000000004,1.1338236194,0.6912,0.2016,0.72,0.38,0.17,0.41629316590000004
2020-12-15 12:00:00,1.56152,-0.12664,1.5666468651,0.01152,0.00336,0.012,1.55,-0.13,1.5554420594,1.12104,0.36572000000000005,1.1791869233,0.6710400000000001,0.19572,0.6990000000000001,0.45,0.17,0.48104053880000003
2020-12-15 12:30:00,1.62824,-0.12468000000000001,1.6330066136,0.018240000000000003,0.00532,0.019,1.6099999999999999,-0.13,1.6152399203,1.27336,0.34348,1.3188723213,0.6633600000000001,0.19348,0.6910000000000001,0.61,0.15,0.628171951
2020-12-15 13:00:00,1.56784,-0.12188000000000002,1.5725701892,0.027840000000000004,0.00812,0.029,1.54,-0.13,1.5454772726,1.172,0.336,1.2192128608,0.672,0.196,0.7000000000000001,0.5,0.14,0.5192301994
2020-12-15 13:30:00,1.52784,-0.12188000000000002,1.5326936419,0.027840000000000004,0.00812,0.029,1.5,-0.13,1.5056227947,1.16832,0.34076,1.217,0.68832,0.20076000000000002,0.717,0.48,0.14,0.5
2020-12-15 14:00:00,1.51552,-0.11964000000000001,1.5202350476,0.03552,0.010360000000000001,0.037,1.48,-0.13,1.4856984889,1.09352,0.33936000000000005,1.1449677725,0.68352,0.19936,0.712,0.41000000000000003,0.14,0.4332435804
2020-12-15 14:30:00,1.58168,-0.12076,1.5862832660000001,0.03168,0.00924,0.033,1.55,-0.13,1.5554420594,1.14968,0.33824000000000004,1.198403271,0.6796800000000001,0.19824000000000003,0.708,0.47000000000000003,0.14,0.4904079934
2020-12-15 15:00:00,1.5964800000000001,-0.11936000000000001,1.6009357264,0.036480000000000005,0.01064,0.038,1.56,-0.13,1.5654072952,1.2216,0.3588,1.273202262,0.6816,0.1988,0.71,0.54,0.16,0.5632051136
2020-12-15 15:30:00,1.64056,-0.12692,1.6454621843,0.010560000000000002,0.0030800000000000003,0.011,1.63,-0.13,1.6351758315,1.27936,0.32648000000000005,1.3203602539000001,0.63936,0.18648,0.666,0.64,0.14,0.6551335742000001
2020-12-15 16:00:00,1.73344,-0.12608,1.7380191023,0.01344,0.003920000000000001,0.014,1.72,-0.13,1.7249057945000001,1.3584,0.3262,1.3970171796,0.6384000000000001,0.1862,0.665,0.72,0.14,0.7334848328
2020-12-15 16:30:00,1.89384,-0.14888,1.8996829209000001,0.0038400000000000005,0.0011200000000000001,0.004,1.8900000000000001,-0.15,1.8959430371,1.50128,0.32704000000000005,1.536488464,0.6412800000000001,0.18704,0.668,0.86,0.14,0.8713208364
2020-12-15 17:00:00,1.9407200000000002,0.008960000000000001,1.9407406833,0.030720000000000004,0.008960000000000001,0.032,1.9100000000000001,0.0,1.9100000000000001,1.72152,0.31836000000000003,1.7507096276,0.6115200000000001,0.17836000000000002,0.637,1.11,0.14,1.1187939935
2020-12-15 17:30:00,2.00744,0.010920000000000001,2.0074697009,0.03744,0.010920000000000001,0.039,1.97,0.0,1.97,1.85744,0.32592000000000004,1.8858173825,0.63744,0.18592,0.664,1.22,0.14,1.2280065146
2020-12-15 18:00:00,1.9851200000000002,0.013160000000000002,1.9851636205,0.04512,0.013160000000000002,0.047,1.94,0.0,1.94,1.80664,0.33152000000000004,1.8368052700000002,0.65664,0.19152000000000002,0.684,1.15,0.14,1.158490397
2020-12-15 18:30:00,1.95744,0.010920000000000001,1.9574704595,0.03744,0.010920000000000001,0.039,1.92,0.0,1.92,1.8072,0.29460000000000003,1.8310546141000001,0.6672,0.19460000000000002,0.6950000000000001,1.1400000000000001,0.1,1.1443775601
2020-12-15 19:00:00,1.89608,0.01344,1.8961276328,0.04608,0.01344,0.048,1.85,0.0,1.85,1.74816,0.32488,1.7780917862,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.08,0.13,1.0877959367
2020-12-15 19:30:00,1.77704,0.14372000000000001,1.7828422813,0.047040000000000005,0.013720000000000001,0.049,1.73,0.13,1.7348775173000002,1.6400800000000002,0.32544,1.6720566976,0.67008,0.19544,0.6980000000000001,0.97,0.13,0.9786725704
2020-12-15 20:00:00,1.6751200000000002,-0.13684000000000002,1.6806999137,0.04512,0.013160000000000002,0.047,1.63,-0.15,1.63688729,1.59144,0.32292000000000004,1.6238714851,0.66144,0.19292,0.6890000000000001,0.93,0.13,0.9390420651
2020-12-15 20:30:00,1.62456,-0.11992000000000001,1.628980049,0.03456,0.01008,0.036000000000000004,1.5899999999999999,-0.13,1.5953056133999999,1.4976,0.32180000000000003,1.5317836008999999,0.6576000000000001,0.1918,0.685,0.84,0.13,0.85
2020-12-15 21:00:00,1.5130400000000002,0.14672000000000002,1.5201370991,0.02304,0.00672,0.024,1.49,0.14,1.4965627284,1.48528,0.32404000000000005,1.5202166293000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.8200000000000001,0.13,0.8302409289
2020-12-15 21:30:00,1.43784,0.14812,1.4454492035,0.027840000000000004,0.00812,0.029,1.4100000000000001,0.14,1.4169333082,1.42336,0.32348000000000005,1.4596550962000001,0.6633600000000001,0.19348,0.6910000000000001,0.76,0.13,0.7710382610000001
2020-12-15 22:00:00,1.3478400000000001,0.14812,1.3559543503,0.027840000000000004,0.00812,0.029,1.32,0.14,1.3274034805000001,1.31952,0.19236,1.3334674349,0.6595200000000001,0.19236,0.687,0.66,0.0,0.66
2020-12-15 22:30:00,1.19264,0.14952000000000001,1.2019760396999999,0.03264,0.00952,0.034,1.16,0.14,1.1684177335,1.19296,0.34628000000000003,1.2422010304,0.67296,0.19628,0.7010000000000001,0.52,0.15,0.5412023651
