Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-15 23:00:00,1.11768,0.14224,1.1266946348,0.007680000000000001,0.0022400000000000002,0.008,1.11,0.14,1.1187939935,1.03408,0.33244,1.086203388,0.69408,0.20244,0.723,0.34,0.13,0.3640054945
2020-12-15 23:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.9068,0.19740000000000002,0.928037176,0.6768000000000001,0.19740000000000002,0.705,0.23,0.0,0.23
2020-12-16 00:00:00,0.9909600000000001,0.00028000000000000003,0.9909600396,0.0009600000000000001,0.00028000000000000003,0.001,0.99,0.0,0.99,0.86584,0.19712000000000002,0.887995045,0.6758400000000001,0.19712000000000002,0.704,0.19,0.0,0.19
2020-12-16 00:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.90624,0.32432000000000005,0.9625250127,0.66624,0.19432000000000002,0.6940000000000001,0.24,0.13,0.2729468813
2020-12-16 01:00:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,1.1072,0.0646,1.1090829545,0.6672,0.19460000000000002,0.6950000000000001,0.44,-0.13,0.4588027899
2020-12-16 01:30:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,1.118,0.189,1.1338628665,0.648,0.189,0.675,0.47000000000000003,0.0,0.47000000000000003
2020-12-16 02:00:00,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22,1.15128,0.18704,1.1663745538999999,0.6412800000000001,0.18704,0.668,0.51,0.0,0.51
2020-12-16 02:30:00,1.24096,0.00028000000000000003,1.2409600316,0.0009600000000000001,0.00028000000000000003,0.001,1.24,0.0,1.24,1.17224,0.18732000000000001,1.1871122104,0.64224,0.18732000000000001,0.669,0.53,0.0,0.53
2020-12-16 03:00:00,1.16096,0.00028000000000000003,1.1609600338,0.0009600000000000001,0.00028000000000000003,0.001,1.16,0.0,1.16,1.11608,0.058440000000000006,1.1176089656000001,0.6460800000000001,0.18844000000000002,0.673,0.47000000000000003,-0.13,0.4876474136
2020-12-16 03:30:00,1.1348,0.0014,1.1348008636,0.0048000000000000004,0.0014,0.005,1.13,0.0,1.13,1.0724,0.32320000000000004,1.120044642,0.6624,0.1932,0.6900000000000001,0.41000000000000003,0.13,0.43011626340000003
2020-12-16 04:00:00,1.08056,0.0030800000000000003,1.0805643896000001,0.010560000000000002,0.0030800000000000003,0.011,1.07,0.0,1.07,0.982,0.196,1.0013690628,0.672,0.196,0.7000000000000001,0.31,0.0,0.31
2020-12-16 04:30:00,1.06768,0.0022400000000000002,1.0676823498,0.007680000000000001,0.0022400000000000002,0.008,1.06,0.0,1.06,0.94352,0.19936,0.964351803,0.68352,0.19936,0.712,0.26,0.0,0.26
2020-12-16 05:00:00,1.04864,0.00252,1.0486430279,0.00864,0.00252,0.009000000000000001,1.04,0.0,1.04,0.9106400000000001,0.19852000000000003,0.9320275747000001,0.68064,0.19852000000000003,0.709,0.23,0.0,0.23
2020-12-16 05:30:00,1.10192,0.0005600000000000001,1.1019201423,0.0019200000000000003,0.0005600000000000001,0.002,1.1,0.0,1.1,0.9116000000000001,0.1988,0.9330251872,0.6816,0.1988,0.71,0.23,0.0,0.23
2020-12-16 06:00:00,1.13192,-0.18944000000000003,1.1476630167,0.0019200000000000003,0.0005600000000000001,0.002,1.13,-0.19,1.1458621209,0.9554400000000001,0.19992000000000001,0.9761319583,0.68544,0.19992000000000001,0.714,0.27,0.0,0.27
2020-12-16 06:30:00,1.44,-0.02,1.4401388822,0.0,0.0,0.0,1.44,-0.02,1.4401388822,1.1064,0.3302,1.1546224491000001,0.6864,0.20020000000000002,0.715,0.42,0.13,0.4396589587
2020-12-16 07:00:00,1.4796,-0.13720000000000002,1.4859475092,0.009600000000000001,0.0028,0.01,1.47,-0.14,1.4766516177,1.23024,0.35132,1.2794202593000001,0.6902400000000001,0.20132000000000003,0.719,0.54,0.15,0.5604462508
2020-12-16 07:30:00,1.7000000000000002,-0.15,1.7066048166,0.0,0.0,0.0,1.7000000000000002,-0.15,1.7066048166,1.34544,0.34992,1.3901988347,0.68544,0.19992000000000001,0.714,0.66,0.15,0.6768308504
2020-12-16 08:00:00,1.7319200000000001,-0.13944,1.7375242157000002,0.0019200000000000003,0.0005600000000000001,0.002,1.73,-0.14,1.7356554958000001,1.42256,0.35908,1.4671794028,0.6825600000000001,0.19908,0.711,0.74,0.16,0.7570997292
2020-12-16 08:30:00,1.77304,-0.13328,1.7780422942,0.02304,0.00672,0.024,1.75,-0.14,1.7555910686,1.5125600000000001,0.35908,1.5545984047,0.6825600000000001,0.19908,0.711,0.8300000000000001,0.16,0.8452810184
2020-12-16 09:00:00,1.79248,-0.14636000000000002,1.7984453841999999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.78,-0.15,1.7863090438,1.45408,0.37244000000000005,1.5010197201,0.69408,0.20244,0.723,0.76,0.17,0.7787810989
2020-12-16 09:30:00,1.80152,-0.14664000000000002,1.8074782433,0.01152,0.00336,0.012,1.79,-0.15,1.7962739212,1.3744800000000001,0.42964,1.4400645124,0.6844800000000001,0.19964,0.713,0.6900000000000001,0.23,0.7273238618
2020-12-16 10:00:00,1.79672,-0.14804,1.8028085312000002,0.00672,0.0019600000000000004,0.007,1.79,-0.15,1.7962739212,1.3672,0.4146,1.4286808601,0.6672,0.19460000000000002,0.6950000000000001,0.7000000000000001,0.22,0.7337574531000001
2020-12-16 10:30:00,1.7301600000000001,-0.13412000000000002,1.7353506274,0.02016,0.005880000000000001,0.021,1.71,-0.14,1.7157214226000002,1.44312,0.40216,1.4981081403,0.6931200000000001,0.20216,0.722,0.75,0.2,0.7762087348000001
2020-12-16 11:00:00,1.7920800000000001,-0.13356,1.7970500828,0.022080000000000002,0.00644,0.023,1.77,-0.14,1.7755280905,1.39408,0.40244,1.4510055134,0.69408,0.20244,0.723,0.7000000000000001,0.2,0.7280109889
2020-12-16 11:30:00,1.79536,-0.13552,1.8004674948,0.015360000000000002,0.0044800000000000005,0.016,1.78,-0.14,1.7854971297,1.40832,0.37076000000000003,1.4563063551,0.68832,0.20076000000000002,0.717,0.72,0.17,0.7397972695
2020-12-16 12:00:00,1.80384,-0.13888,1.8091783771,0.0038400000000000005,0.0011200000000000001,0.004,1.8,-0.14,1.8054362354,1.49312,0.37216000000000005,1.5388016116,0.6931200000000001,0.20216,0.722,0.8,0.17,0.8178630692000001
2020-12-16 12:30:00,1.80768,-0.13776000000000002,1.8129216199,0.007680000000000001,0.0022400000000000002,0.008,1.8,-0.14,1.8054362354,1.53736,0.36048,1.5790571871,0.6873600000000001,0.20048000000000002,0.716,0.85,0.16,0.8649277426
2020-12-16 13:00:00,1.82,-0.16,1.8270194307,0.0,0.0,0.0,1.82,-0.16,1.8270194307,1.5192800000000002,0.34104,1.5570870238999999,0.68928,0.20104000000000002,0.718,0.8300000000000001,0.14,0.8417244205000001
2020-12-16 13:30:00,1.82,-0.13,1.8246369502,0.0,0.0,0.0,1.82,-0.13,1.8246369502,1.49832,0.34076,1.5365806845,0.68832,0.20076000000000002,0.717,0.81,0.14,0.8220097323000001
2020-12-16 14:00:00,1.74,-0.13,1.7448495636999999,0.0,0.0,0.0,1.74,-0.13,1.7448495636999999,1.4606400000000002,0.37852,1.5088891941,0.68064,0.19852000000000003,0.709,0.78,0.18,0.8004998438
2020-12-16 14:30:00,1.78,-0.13,1.7847408776,0.0,0.0,0.0,1.78,-0.13,1.7847408776,1.4277600000000001,0.34768000000000004,1.4694829022,0.67776,0.19768000000000002,0.706,0.75,0.15,0.7648529270000001
2020-12-16 15:00:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,1.4168,0.34740000000000004,1.4587696871,0.6768000000000001,0.19740000000000002,0.705,0.74,0.15,0.7550496672
2020-12-16 15:30:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,1.472,0.336,1.5098609207,0.672,0.196,0.7000000000000001,0.8,0.14,0.8121576202
2020-12-16 16:00:00,1.8309600000000001,-0.12972,1.8355494545000002,0.0009600000000000001,0.00028000000000000003,0.001,1.83,-0.13,1.8346116755000001,1.592,0.336,1.627070988,0.672,0.196,0.7000000000000001,0.92,0.14,0.9305912099
2020-12-16 16:30:00,1.9309600000000002,-0.14972000000000002,1.9367556893,0.0009600000000000001,0.00028000000000000003,0.001,1.9300000000000002,-0.15,1.9358202396,1.6768,0.33740000000000003,1.7104084308,0.6768000000000001,0.19740000000000002,0.705,1.0,0.14,1.0097524449
2020-12-16 17:00:00,1.9367200000000002,-0.12804000000000001,1.9409478612000002,0.00672,0.0019600000000000004,0.007,1.9300000000000002,-0.13,1.9343732835,1.79912,0.33516,1.8300724029,0.66912,0.19516000000000003,0.6970000000000001,1.13,0.14,1.1386395391
2020-12-16 17:30:00,1.94344,0.08392000000000001,1.9452510378,0.01344,0.003920000000000001,0.014,1.9300000000000002,0.08,1.9316573195000002,1.8847200000000002,0.33096000000000003,1.9135579427,0.6547200000000001,0.19096000000000002,0.682,1.23,0.14,1.2379418403
2020-12-16 18:00:00,2.0044,0.1342,2.0088875031,0.014400000000000001,0.004200000000000001,0.015,1.99,0.13,1.9942417104999999,1.88448,0.33964000000000005,1.9148420823,0.6844800000000001,0.19964,0.713,1.2,0.14,1.2081390648
2020-12-16 18:30:00,1.99152,0.00336,1.9915228344,0.01152,0.00336,0.012,1.98,0.0,1.98,1.8469600000000002,0.34328000000000003,1.8785905354999999,0.69696,0.20328000000000002,0.726,1.15,0.14,1.158490397
2020-12-16 19:00:00,1.89768,0.0022400000000000002,1.897681322,0.007680000000000001,0.0022400000000000002,0.008,1.8900000000000001,0.0,1.8900000000000001,1.76888,0.23384000000000002,1.7842694864,0.6988800000000001,0.20384000000000002,0.728,1.07,0.03,1.0704204781
2020-12-16 19:30:00,1.80056,0.0030800000000000003,1.8005626343,0.010560000000000002,0.0030800000000000003,0.011,1.79,0.0,1.79,1.65984,0.33412000000000003,1.6931346668,0.69984,0.20412000000000002,0.729,0.96,0.13,0.9687620967
2020-12-16 20:00:00,1.70152,0.15336000000000002,1.7084172791999999,0.01152,0.00336,0.012,1.69,0.15,1.6966437457999999,1.6440800000000002,0.33244,1.6773536895999999,0.69408,0.20244,0.723,0.9500000000000001,0.13,0.9588534820000001
2020-12-16 20:30:00,1.6344,0.1342,1.6399003018,0.014400000000000001,0.004200000000000001,0.015,1.62,0.13,1.625207679,1.56216,0.35188,1.6013005339,0.6921600000000001,0.20188,0.721,0.87,0.15,0.8828363382000001
2020-12-16 21:00:00,1.55248,0.0036400000000000004,1.5524842672,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.54,0.0,1.54,1.4850400000000001,0.33272,1.521856235,0.6950400000000001,0.20272,0.724,0.79,0.13,0.800624756
2020-12-16 21:30:00,1.46632,0.00476,1.466327726,0.01632,0.00476,0.017,1.45,0.0,1.45,1.40792,0.33356,1.446893569,0.6979200000000001,0.20356000000000002,0.727,0.71,0.13,0.7218032973
2020-12-16 22:00:00,1.34344,0.003920000000000001,1.343445719,0.01344,0.003920000000000001,0.014,1.33,0.0,1.33,1.24696,0.33328,1.2907303359,0.69696,0.20328000000000002,0.726,0.55,0.13,0.565154846
2020-12-16 22:30:00,1.23056,0.0030800000000000003,1.2305638545,0.010560000000000002,0.0030800000000000003,0.011,1.22,0.0,1.22,1.14736,0.20048000000000002,1.1647434052,0.6873600000000001,0.20048000000000002,0.716,0.46,0.0,0.46
2020-12-16 23:00:00,1.13864,0.00252,1.1386427886,0.00864,0.00252,0.009000000000000001,1.13,0.0,1.13,1.03448,0.19964,1.0535677482,0.6844800000000001,0.19964,0.713,0.35000000000000003,0.0,0.35000000000000003
2020-12-16 23:30:00,1.03864,0.00252,1.0386430571,0.00864,0.00252,0.009000000000000001,1.03,0.0,1.03,0.9106400000000001,0.06852000000000001,0.9132142136,0.68064,0.19852000000000003,0.709,0.23,-0.13,0.2641968963
2020-12-17 00:00:00,1.04536,0.0044800000000000005,1.0453695997,0.015360000000000002,0.0044800000000000005,0.016,1.03,0.0,1.03,0.8564,0.20020000000000002,0.8794890562000001,0.6864,0.20020000000000002,0.715,0.17,0.0,0.17
2020-12-17 00:30:00,1.0444,0.1342,1.0529867046,0.014400000000000001,0.004200000000000001,0.015,1.03,0.13,1.0381714695,0.9006400000000001,0.06852000000000001,0.9032427138,0.68064,0.19852000000000003,0.709,0.22,-0.13,0.2555386468
2020-12-17 01:00:00,1.21192,0.0005600000000000001,1.2119201294,0.0019200000000000003,0.0005600000000000001,0.002,1.21,0.0,1.21,1.07968,0.06824000000000001,1.0818343681,0.6796800000000001,0.19824000000000003,0.708,0.4,-0.13,0.4205948169
2020-12-17 01:30:00,1.30096,0.00028000000000000003,1.3009600301,0.0009600000000000001,0.00028000000000000003,0.001,1.3,0.0,1.3,1.14256,0.06908,1.1446464083,0.6825600000000001,0.19908,0.711,0.46,-0.13,0.4780167361
2020-12-17 02:00:00,1.28192,0.0005600000000000001,1.2819201223,0.0019200000000000003,0.0005600000000000001,0.002,1.28,0.0,1.28,1.17968,0.06824000000000001,1.1816520638,0.6796800000000001,0.19824000000000003,0.708,0.5,-0.13,0.5166236541
2020-12-17 02:30:00,1.24192,0.0005600000000000001,1.2419201263,0.0019200000000000003,0.0005600000000000001,0.002,1.24,0.0,1.24,1.1516,0.0688,1.1536533275,0.6816,0.1988,0.71,0.47000000000000003,-0.13,0.4876474136
2020-12-17 03:00:00,1.14192,0.0005600000000000001,1.1419201373,0.0019200000000000003,0.0005600000000000001,0.002,1.1400000000000001,0.0,1.1400000000000001,1.12352,0.19936,1.1410703747,0.68352,0.19936,0.712,0.44,0.0,0.44
2020-12-17 03:30:00,1.15728,0.00504,1.1572909746,0.01728,0.00504,0.018000000000000002,1.1400000000000001,0.0,1.1400000000000001,1.06256,0.32908000000000004,1.1123521924,0.6825600000000001,0.19908,0.711,0.38,0.13,0.4016217126
2020-12-17 04:00:00,1.13344,0.003920000000000001,1.1334467786,0.01344,0.003920000000000001,0.014,1.12,0.0,1.12,0.9844800000000001,0.19964,1.0045182925,0.6844800000000001,0.19964,0.713,0.30000000000000004,0.0,0.30000000000000004
2020-12-17 04:30:00,1.13248,0.0036400000000000004,1.1324858498,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.12,0.0,1.12,0.99448,0.32964000000000004,1.0476893624,0.6844800000000001,0.19964,0.713,0.31,0.13,0.33615472630000004
2020-12-17 05:00:00,1.05672,0.0019600000000000004,1.0567218177,0.00672,0.0019600000000000004,0.007,1.05,0.0,1.05,0.94832,0.20076000000000002,0.9693376089,0.68832,0.20076000000000002,0.717,0.26,0.0,0.26
2020-12-17 05:30:00,1.10096,0.00028000000000000003,1.1009600356,0.0009600000000000001,0.00028000000000000003,0.001,1.1,0.0,1.1,0.97352,0.19936,0.9937231003,0.68352,0.19936,0.712,0.29,0.0,0.29
2020-12-17 06:00:00,1.1,0.0,1.1,0.0,0.0,0.0,1.1,0.0,1.1,1.00312,0.20216,1.0232880337,0.6931200000000001,0.20216,0.722,0.31,0.0,0.31
2020-12-17 06:30:00,1.32,0.0,1.32,0.0,0.0,0.0,1.32,0.0,1.32,1.22736,0.34048,1.2737107992,0.6873600000000001,0.20048000000000002,0.716,0.54,0.14,0.5578530272000001
2020-12-17 07:00:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,1.35872,0.34796000000000005,1.4025677167000001,0.6787200000000001,0.19796000000000002,0.707,0.68,0.15,0.6963476143
2020-12-17 07:30:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,1.49024,0.38132000000000005,1.53825232,0.6902400000000001,0.20132000000000003,0.719,0.8,0.18,0.8200000000000001
2020-12-17 08:00:00,1.57,-0.13,1.5753729717,0.0,0.0,0.0,1.57,-0.13,1.5753729717,1.63216,0.36188000000000003,1.6717964589,0.6921600000000001,0.20188,0.721,0.9400000000000001,0.16,0.9535197953000001
2020-12-17 08:30:00,1.67,-0.13,1.6750522380000001,0.0,0.0,0.0,1.67,-0.13,1.6750522380000001,1.60832,0.36076,1.6482842595,0.68832,0.20076000000000002,0.717,0.92,0.16,0.9338094024
2020-12-17 09:00:00,1.65096,-0.12972,1.6560483689,0.0009600000000000001,0.00028000000000000003,0.001,1.65,-0.13,1.6551132892,1.46968,0.38824000000000003,1.5200952602,0.6796800000000001,0.19824000000000003,0.708,0.79,0.19,0.8125269226
2020-12-17 09:30:00,1.55,-0.13,1.5554420594,0.0,0.0,0.0,1.55,-0.13,1.5554420594,1.40256,0.38908000000000004,1.4555266401,0.6825600000000001,0.19908,0.711,0.72,0.19,0.7446475676000001
2020-12-17 10:00:00,1.55,-0.13,1.5554420594,0.0,0.0,0.0,1.55,-0.13,1.5554420594,1.37024,0.36132000000000003,1.4170779089,0.6902400000000001,0.20132000000000003,0.719,0.68,0.16,0.6985699679
2020-12-17 10:30:00,1.46,-0.13,1.4657762449,0.0,0.0,0.0,1.46,-0.13,1.4657762449,1.3559999999999999,0.363,1.403746772,0.6960000000000001,0.203,0.725,0.66,0.16,0.6791170739
2020-12-17 11:00:00,1.41152,-0.12664,1.4171896133000002,0.01152,0.00336,0.012,1.4,-0.13,1.4060227593999999,1.31024,0.41132,1.3732854765,0.6902400000000001,0.20132000000000003,0.719,0.62,0.21,0.654599114
2020-12-17 11:30:00,1.44672,-0.12804000000000001,1.4523749516,0.00672,0.0019600000000000004,0.007,1.44,-0.13,1.4458561478,1.2711999999999999,0.4116,1.3361751382,0.6912,0.2016,0.72,0.58,0.21,0.6168468205000001
2020-12-17 12:00:00,1.45344,-0.12608,1.4588982144,0.01344,0.003920000000000001,0.014,1.44,-0.13,1.4458561478,1.30408,0.41244000000000003,1.3677468333,0.69408,0.20244,0.723,0.61,0.21,0.6451356447000001
2020-12-17 12:30:00,1.4544000000000001,-0.1258,1.4598304696,0.014400000000000001,0.004200000000000001,0.015,1.44,-0.13,1.4458561478,1.3512,0.3816,1.4040512811,0.6912,0.2016,0.72,0.66,0.18,0.6841052551
2020-12-17 13:00:00,1.46344,-0.12608,1.4688610554000001,0.01344,0.003920000000000001,0.014,1.45,-0.13,1.4558159224,1.3964,0.3602,1.4421085257000001,0.6864,0.20020000000000002,0.715,0.71,0.16,0.7278049189
2020-12-17 13:30:00,1.48536,0.0044800000000000005,1.4853667561,0.015360000000000002,0.0044800000000000005,0.016,1.47,0.0,1.47,1.4612,0.36160000000000003,1.5052773831000001,0.6912,0.2016,0.72,0.77,0.16,0.7864477096
2020-12-17 14:00:00,1.49208,-0.12356000000000002,1.4971872962,0.022080000000000002,0.00644,0.023,1.47,-0.13,1.475737104,1.40392,0.35656000000000004,1.4484910769,0.6739200000000001,0.19656,0.7020000000000001,0.73,0.16,0.7473285757
2020-12-17 14:30:00,1.48264,-0.12048,1.4875270754,0.03264,0.00952,0.034,1.45,-0.13,1.4558159224,1.35392,0.32656,1.3927457772,0.6739200000000001,0.19656,0.7020000000000001,0.68,0.13,0.6923149572
2020-12-17 15:00:00,1.4712800000000001,0.01204,1.4713292628999999,0.041280000000000004,0.01204,0.043000000000000003,1.43,0.0,1.43,1.3168,0.3274,1.3568909315,0.6768000000000001,0.19740000000000002,0.705,0.64,0.13,0.6530696747
2020-12-17 15:30:00,1.5445600000000002,-0.11992000000000001,1.5492083139,0.03456,0.01008,0.036000000000000004,1.51,-0.13,1.5155856954,1.33392,0.32656,1.3733113267000001,0.6739200000000001,0.19656,0.7020000000000001,0.66,0.13,0.6726812024000001
2020-12-17 16:00:00,1.6344,-0.1258,1.6392342725,0.014400000000000001,0.004200000000000001,0.015,1.62,-0.13,1.625207679,1.50392,0.34656000000000003,1.5433337941,0.6739200000000001,0.19656,0.7020000000000001,0.8300000000000001,0.15,0.8434453154
2020-12-17 16:30:00,1.72632,0.00476,1.7263265624000002,0.01632,0.00476,0.017,1.71,0.0,1.71,1.61776,0.34768000000000004,1.6546990059,0.67776,0.19768000000000002,0.706,0.9400000000000001,0.15,0.9518928511
2020-12-17 17:00:00,1.84096,0.00028000000000000003,1.8409600213,0.0009600000000000001,0.00028000000000000003,0.001,1.8399999999999999,0.0,1.8399999999999999,1.74008,0.35544000000000003,1.7760112612,0.67008,0.19544,0.6980000000000001,1.07,0.16,1.081896483
2020-12-17 17:30:00,1.88536,0.0044800000000000005,1.8853653227,0.015360000000000002,0.0044800000000000005,0.016,1.87,0.0,1.87,1.80512,0.32816,1.834706298,0.64512,0.18816000000000002,0.672,1.16,0.14,1.1684177335
2020-12-17 18:00:00,1.92016,0.005880000000000001,1.920169003,0.02016,0.005880000000000001,0.021,1.9,0.0,1.9,1.90104,0.33572,1.9304561637000002,0.6710400000000001,0.19572,0.6990000000000001,1.23,0.14,1.2379418403
2020-12-17 18:30:00,1.88552,0.010360000000000001,1.8855484613,0.03552,0.010360000000000001,0.037,1.85,0.0,1.85,1.89928,0.34104,1.9296561352000001,0.68928,0.20104000000000002,0.718,1.21,0.14,1.2180722474
2020-12-17 19:00:00,1.83168,0.00924,1.8317033057,0.03168,0.00924,0.033,1.8,0.0,1.8,1.83928,0.34104,1.8706306958,0.68928,0.20104000000000002,0.718,1.15,0.14,1.158490397
2020-12-17 19:30:00,1.72512,0.013160000000000002,1.7251701945,0.04512,0.013160000000000002,0.047,1.6800000000000002,0.0,1.6800000000000002,1.726,0.343,1.7597514029,0.6960000000000001,0.203,0.725,1.03,0.14,1.0394710193
2020-12-17 20:00:00,1.6303200000000002,0.011760000000000001,1.6303624137,0.04032,0.011760000000000001,0.042,1.5899999999999999,0.0,1.5899999999999999,1.63216,0.34188,1.6675815422,0.6921600000000001,0.20188,0.721,0.9400000000000001,0.14,0.9503683496
2020-12-17 20:30:00,1.5732,0.0126,1.5732504568999999,0.0432,0.0126,0.045,1.53,0.0,1.53,1.51336,0.33348000000000005,1.5496668674,0.6633600000000001,0.19348,0.6910000000000001,0.85,0.14,0.8614522622
2020-12-17 21:00:00,1.4712800000000001,0.01204,1.4713292628999999,0.041280000000000004,0.01204,0.043000000000000003,1.43,0.0,1.43,1.4895200000000002,0.33236000000000004,1.5261497305,0.6595200000000001,0.19236,0.687,0.8300000000000001,0.14,0.8417244205000001
2020-12-17 21:30:00,1.42184,0.14512,1.429226644,0.051840000000000004,0.015120000000000001,0.054,1.37,0.13,1.3761540611,1.35472,0.34096000000000004,1.3969681457,0.6547200000000001,0.19096000000000002,0.682,0.7000000000000001,0.15,0.7158910532
2020-12-17 22:00:00,1.34416,0.01288,1.3442217079,0.044160000000000005,0.01288,0.046,1.3,0.0,1.3,1.2628,0.3204,1.3028123426,0.6528,0.1904,0.68,0.61,0.13,0.6236986452000001
2020-12-17 22:30:00,1.198,0.014,1.1980818002,0.048,0.014,0.05,1.15,0.0,1.15,1.15856,0.32208000000000003,1.2024960707,0.65856,0.19208000000000003,0.686,0.5,0.13,0.5166236541
2020-12-17 23:00:00,1.10416,0.01288,1.1042351199,0.044160000000000005,0.01288,0.046,1.06,0.0,1.06,1.01528,0.19404000000000002,1.0336561324,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.35000000000000003,0.0,0.35000000000000003
2020-12-17 23:30:00,0.9951200000000001,0.14316,1.0053649089,0.04512,0.013160000000000002,0.047,0.9500000000000001,0.13,0.9588534820000001,0.89392,0.34656000000000003,0.9587475163,0.6739200000000001,0.19656,0.7020000000000001,0.22,0.15,0.26627053910000004
2020-12-18 00:00:00,0.9932000000000001,0.0126,0.9932799203,0.0432,0.0126,0.045,0.9500000000000001,0.0,0.9500000000000001,0.83872,0.19796000000000002,0.8617652813000001,0.6787200000000001,0.19796000000000002,0.707,0.16,0.0,0.16
2020-12-18 00:30:00,0.99704,0.14372000000000001,1.0073451246,0.047040000000000005,0.013720000000000001,0.049,0.9500000000000001,0.13,0.9588534820000001,0.8995200000000001,0.32236000000000004,0.9555376497,0.6595200000000001,0.19236,0.687,0.24,0.13,0.2729468813
2020-12-18 01:00:00,1.16648,0.01064,1.1665285252,0.036480000000000005,0.01064,0.038,1.13,0.0,1.13,1.04992,0.18956,1.0668950276,0.64992,0.18956,0.677,0.4,0.0,0.4
2020-12-18 01:30:00,1.21744,0.010920000000000001,1.2174889733,0.03744,0.010920000000000001,0.039,1.18,0.0,1.18,1.1276,0.1918,1.1437958734,0.6576000000000001,0.1918,0.685,0.47000000000000003,0.0,0.47000000000000003
2020-12-18 02:00:00,1.19072,0.008960000000000001,1.1907537109,0.030720000000000004,0.008960000000000001,0.032,1.16,0.0,1.16,1.18376,0.19068000000000002,1.1990190157,0.65376,0.19068000000000002,0.681,0.53,0.0,0.53
2020-12-18 02:30:00,1.19264,0.00952,1.1926779951,0.03264,0.00952,0.034,1.16,0.0,1.16,1.17392,0.32656,1.2184948092,0.6739200000000001,0.19656,0.7020000000000001,0.5,0.13,0.5166236541
2020-12-18 03:00:00,1.1536,0.0098,1.1536416255,0.033600000000000005,0.0098,0.035,1.12,0.0,1.12,1.0658400000000001,0.19712000000000002,1.0839147568,0.6758400000000001,0.19712000000000002,0.704,0.39,0.0,0.39
2020-12-18 03:30:00,1.1084,0.0112,1.1084565846,0.038400000000000004,0.0112,0.04,1.07,0.0,1.07,1.03392,0.32656,1.0842656501,0.6739200000000001,0.19656,0.7020000000000001,0.36,0.13,0.38275318420000004
2020-12-18 04:00:00,1.04128,0.01204,1.0413496051,0.041280000000000004,0.01204,0.043000000000000003,1.0,0.0,1.0,0.9939200000000001,0.32656,1.0461923341,0.6739200000000001,0.19656,0.7020000000000001,0.32,0.13,0.3453983208
2020-12-18 04:30:00,1.008,0.014,1.0080972175,0.048,0.014,0.05,0.96,0.0,0.96,0.9387200000000001,0.32796000000000003,0.9943605986,0.6787200000000001,0.19796000000000002,0.707,0.26,0.13,0.2906888371
2020-12-18 05:00:00,0.9916800000000001,0.00924,0.991723046,0.03168,0.00924,0.033,0.96,0.0,0.96,0.9339200000000001,0.19656,0.9543806369000001,0.6739200000000001,0.19656,0.7020000000000001,0.26,0.0,0.26
2020-12-18 05:30:00,1.00016,0.005880000000000001,1.0001772843,0.02016,0.005880000000000001,0.021,0.98,0.0,0.98,0.9077600000000001,0.19768000000000002,0.9290347679000001,0.67776,0.19768000000000002,0.706,0.23,0.0,0.23
2020-12-18 06:00:00,1.00112,0.0061600000000000005,1.0011389514,0.021120000000000003,0.0061600000000000005,0.022,0.98,0.0,0.98,0.9625600000000001,0.33908000000000005,1.0205376034,0.6825600000000001,0.19908,0.711,0.28,0.14,0.31304951680000004
2020-12-18 06:30:00,1.15632,0.00476,1.1563297972,0.01632,0.00476,0.017,1.1400000000000001,0.0,1.1400000000000001,1.09352,0.33936000000000005,1.1449677725,0.68352,0.19936,0.712,0.41000000000000003,0.14,0.4332435804
2020-12-18 07:00:00,1.2692,0.0056,1.2692123542,0.019200000000000002,0.0056,0.02,1.25,0.0,1.25,1.16256,0.33908000000000005,1.211,0.6825600000000001,0.19908,0.711,0.48,0.14,0.5
2020-12-18 07:30:00,1.41056,0.0030800000000000003,1.4105633626,0.010560000000000002,0.0030800000000000003,0.011,1.4,0.0,1.4,1.35408,0.36244000000000004,1.4017472668,0.69408,0.20244,0.723,0.66,0.16,0.6791170739
2020-12-18 08:00:00,1.46536,-0.12552000000000002,1.4707260792,0.015360000000000002,0.0044800000000000005,0.016,1.45,-0.13,1.4558159224,1.44448,0.34964,1.4861933252,0.6844800000000001,0.19964,0.713,0.76,0.15,0.7746612163000001
2020-12-18 08:30:00,1.53056,0.0030800000000000003,1.530563099,0.010560000000000002,0.0030800000000000003,0.011,1.52,0.0,1.52,1.47024,0.37132000000000004,1.5164050251,0.6902400000000001,0.20132000000000003,0.719,0.78,0.17,0.7983107165000001
2020-12-18 09:00:00,1.55248,-0.12636,1.5576138803,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.54,-0.13,1.5454772726,1.43216,0.39188,1.4848071255,0.6921600000000001,0.20188,0.721,0.74,0.19,0.7640026178
2020-12-18 09:30:00,1.5744,-0.1258,1.5794179308,0.014400000000000001,0.004200000000000001,0.015,1.56,-0.13,1.5654072952,1.3776,0.38180000000000003,1.4295289434,0.6576000000000001,0.1918,0.685,0.72,0.19,0.7446475676000001
2020-12-18 10:00:00,1.51632,-0.12524000000000002,1.5214832893999999,0.01632,0.00476,0.017,1.5,-0.13,1.5056227947,1.3147199999999999,0.36096,1.3633711160000002,0.6547200000000001,0.19096000000000002,0.682,0.66,0.17,0.6815423685
2020-12-18 10:30:00,1.54576,-0.12832000000000002,1.5510770452,0.00576,0.00168,0.006,1.54,-0.13,1.5454772726,1.25408,0.37244000000000005,1.3082156550000001,0.69408,0.20244,0.723,0.56,0.17,0.5852349955
2020-12-18 11:00:00,1.52976,-0.12132000000000001,1.5345631952,0.02976,0.00868,0.031,1.5,-0.13,1.5056227947,1.27176,0.35468000000000005,1.3202921646,0.70176,0.20468000000000003,0.731,0.5700000000000001,0.15,0.5894064811
2020-12-18 11:30:00,1.48632,-0.12524000000000002,1.4915871413000001,0.01632,0.00476,0.017,1.47,-0.13,1.475737104,1.29736,0.35048,1.3438672553,0.6873600000000001,0.20048000000000002,0.716,0.61,0.15,0.628171951
2020-12-18 12:00:00,1.5663200000000002,-0.12524000000000002,1.5713190001,0.01632,0.00476,0.017,1.55,-0.13,1.5554420594,1.36624,0.34432,1.4089599001,0.66624,0.19432000000000002,0.6940000000000001,0.7000000000000001,0.15,0.7158910532
2020-12-18 12:30:00,1.60864,-0.12748,1.6136833023000001,0.00864,0.00252,0.009000000000000001,1.6,-0.13,1.6052725625000002,1.41544,0.34992,1.4580515766,0.68544,0.19992000000000001,0.714,0.73,0.15,0.7452516354000001
2020-12-18 13:00:00,1.56688,-0.12216,1.5716348176000001,0.02688,0.007840000000000001,0.028,1.54,-0.13,1.5454772726,1.40488,0.34684000000000004,1.4470610906,0.67488,0.19684000000000001,0.7030000000000001,0.73,0.15,0.7452516354000001
2020-12-18 13:30:00,1.5288,0.008400000000000001,1.5288230767000002,0.028800000000000003,0.008400000000000001,0.03,1.5,0.0,1.5,1.3762400000000001,0.34432,1.4186588032,0.66624,0.19432000000000002,0.6940000000000001,0.71,0.15,0.7256721023
2020-12-18 14:00:00,1.46264,0.00952,1.4626709815,0.03264,0.00952,0.034,1.43,0.0,1.43,1.3532,0.3176,1.3899712227,0.6432,0.18760000000000002,0.67,0.71,0.13,0.7218032973
2020-12-18 14:30:00,1.44704,0.013720000000000001,1.4471050411,0.047040000000000005,0.013720000000000001,0.049,1.4,0.0,1.4,1.29568,0.32124,1.3349089108,0.65568,0.19124000000000002,0.683,0.64,0.13,0.6530696747
2020-12-18 15:00:00,1.42704,0.013720000000000001,1.4271059526,0.047040000000000005,0.013720000000000001,0.049,1.38,0.0,1.38,1.24104,0.32572,1.2830720167,0.6710400000000001,0.19572,0.6990000000000001,0.5700000000000001,0.13,0.5846366393
2020-12-18 15:30:00,1.38704,0.013720000000000001,1.3871078545,0.047040000000000005,0.013720000000000001,0.049,1.34,0.0,1.34,1.2671999999999999,0.3246,1.3081135272,0.6672,0.19460000000000002,0.6950000000000001,0.6000000000000001,0.13,0.6139218191
2020-12-18 16:00:00,1.4512800000000001,0.01204,1.4513299418,0.041280000000000004,0.01204,0.043000000000000003,1.4100000000000001,0.0,1.4100000000000001,1.392,0.326,1.4296642963,0.672,0.196,0.7000000000000001,0.72,0.13,0.731641989
2020-12-18 16:30:00,1.5707200000000001,0.008960000000000001,1.5707455555,0.030720000000000004,0.008960000000000001,0.032,1.54,0.0,1.54,1.5156800000000001,0.34124000000000004,1.5536185504,0.65568,0.19124000000000002,0.683,0.86,0.15,0.8729833904000001
2020-12-18 17:00:00,1.64784,0.00812,1.6478600062000002,0.027840000000000004,0.00812,0.029,1.62,0.0,1.62,1.61896,0.32928,1.6521067762000001,0.6489600000000001,0.18928,0.676,0.97,0.14,0.9800510191
2020-12-18 17:30:00,1.71704,0.013720000000000001,1.7170948139000002,0.047040000000000005,0.013720000000000001,0.049,1.67,0.0,1.67,1.72184,0.33012,1.7532005590000002,0.6518400000000001,0.19012,0.679,1.07,0.14,1.0791200119
2020-12-18 18:00:00,1.74512,0.013160000000000002,1.7451696193,0.04512,0.013160000000000002,0.047,1.7000000000000002,0.0,1.7000000000000002,1.76072,0.32396,1.7902751184999999,0.6307200000000001,0.18396,0.657,1.13,0.14,1.1386395391
2020-12-18 18:30:00,1.72376,0.015680000000000003,1.7238313143,0.05376,0.015680000000000003,0.056,1.67,0.0,1.67,1.7621600000000002,0.25188000000000005,1.7800706166,0.21216000000000002,0.061880000000000004,0.221,1.55,0.19,1.5616017418
2020-12-18 19:00:00,1.6680000000000001,0.014,1.668058752,0.048,0.014,0.05,1.62,0.0,1.62,1.6600000000000001,0.15,1.6667633305,0.0,0.0,0.0,1.6600000000000001,0.15,1.6667633305
2020-12-18 19:30:00,1.55376,0.015680000000000003,1.5538391165,0.05376,0.015680000000000003,0.056,1.5,0.0,1.5,1.5864,0.2102,1.6002652904999999,0.2064,0.060200000000000004,0.215,1.38,0.15,1.3881282362
2020-12-18 20:00:00,1.51952,0.01736,1.5196191628,0.05952,0.01736,0.062,1.46,0.0,1.46,1.53272,0.33496000000000004,1.5688941328000001,0.70272,0.20496,0.732,0.8300000000000001,0.13,0.8401190392000001
2020-12-18 20:30:00,1.43704,0.013720000000000001,1.4371054937,0.047040000000000005,0.013720000000000001,0.049,1.3900000000000001,0.0,1.3900000000000001,1.4650400000000001,0.33272,1.5023464314,0.6950400000000001,0.20272,0.724,0.77,0.13,0.7808969202
2020-12-18 21:00:00,1.3189600000000001,0.14428000000000002,1.3268278713,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.27,0.13,1.276636205,1.3808,0.07440000000000001,1.3828029505,0.7008,0.2044,0.73,0.68,-0.13,0.6923149572
2020-12-18 21:30:00,1.25376,0.14568,1.2621952305,0.05376,0.015680000000000003,0.056,1.2,0.13,1.2070211266,1.276,0.333,1.3187361374,0.6960000000000001,0.203,0.725,0.58,0.13,0.5943904441
2020-12-18 22:00:00,1.1828,0.0154,1.1829002494,0.0528,0.0154,0.055,1.13,0.0,1.13,1.1816,0.32880000000000004,1.2264941908,0.6816,0.1988,0.71,0.5,0.13,0.5166236541
2020-12-18 22:30:00,1.1232,0.0126,1.1232706709,0.0432,0.0126,0.045,1.08,0.0,1.08,1.10256,0.32908000000000004,1.1506225272,0.6825600000000001,0.19908,0.711,0.42,0.13,0.4396589587
2020-12-18 23:00:00,1.058,0.14400000000000002,1.0677546535,0.048,0.014,0.05,1.01,0.13,1.0183319694,1.02352,0.26936000000000004,1.0583704455,0.68352,0.19936,0.712,0.34,0.07,0.3471310992
2020-12-18 23:30:00,0.9828,0.0154,0.9829206479,0.0528,0.0154,0.055,0.93,0.0,0.93,0.9006400000000001,0.32852000000000003,0.9586854542000001,0.68064,0.19852000000000003,0.709,0.22,0.13,0.2555386468
2020-12-19 00:00:00,0.9389600000000001,0.14428000000000002,0.9499803156000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.89,0.13,0.8994442729000001,0.8735200000000001,0.19936,0.8959808034000001,0.68352,0.19936,0.712,0.19,0.0,0.19
2020-12-19 00:30:00,1.00568,0.14624,1.0162570541,0.05568000000000001,0.01624,0.058,0.9500000000000001,0.13,0.9588534820000001,0.8906400000000001,0.19852000000000003,0.9124964657,0.68064,0.19852000000000003,0.709,0.21,0.0,0.21
2020-12-19 01:00:00,1.17224,0.012320000000000001,1.1723047385,0.04224000000000001,0.012320000000000001,0.044,1.13,0.0,1.13,1.11064,0.06852000000000001,1.1127516345,0.68064,0.19852000000000003,0.709,0.43,-0.13,0.4492215489
2020-12-19 01:30:00,1.21976,0.00868,1.2197908837,0.02976,0.00868,0.031,1.19,0.0,1.19,1.16256,0.19908,1.1794823441,0.6825600000000001,0.19908,0.711,0.48,0.0,0.48
2020-12-19 02:00:00,1.18112,0.0061600000000000005,1.1811360633,0.021120000000000003,0.0061600000000000005,0.022,1.16,0.0,1.16,1.17968,0.19824000000000003,1.1962207154,0.6796800000000001,0.19824000000000003,0.708,0.5,0.0,0.5
2020-12-19 02:30:00,1.15384,0.0011200000000000001,1.1538405436,0.0038400000000000005,0.0011200000000000001,0.004,1.15,0.0,1.15,1.1116,0.1988,1.1292369105,0.6816,0.1988,0.71,0.43,0.0,0.43
2020-12-19 03:00:00,1.08096,0.00028000000000000003,1.0809600363,0.0009600000000000001,0.00028000000000000003,0.001,1.08,0.0,1.08,1.0764,0.20020000000000002,1.0948593517,0.6864,0.20020000000000002,0.715,0.39,0.0,0.39
2020-12-19 03:30:00,1.0596,0.0028,1.0596036995,0.009600000000000001,0.0028,0.01,1.05,0.0,1.05,1.00064,0.19852000000000003,1.020142441,0.68064,0.19852000000000003,0.709,0.32,0.0,0.32
2020-12-19 04:00:00,0.9948,0.0014,0.9948009851,0.0048000000000000004,0.0014,0.005,0.99,0.0,0.99,0.9464,0.20020000000000002,0.967343269,0.6864,0.20020000000000002,0.715,0.26,0.0,0.26
2020-12-19 04:30:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.89736,0.20048000000000002,0.9194820281,0.6873600000000001,0.20048000000000002,0.716,0.21,0.0,0.21
2020-12-19 05:00:00,0.9209600000000001,0.00028000000000000003,0.9209600426000001,0.0009600000000000001,0.00028000000000000003,0.001,0.92,0.0,0.92,0.8506400000000001,0.19852000000000003,0.8734979107,0.68064,0.19852000000000003,0.709,0.17,0.0,0.17
2020-12-19 05:30:00,0.9619200000000001,0.0005600000000000001,0.961920163,0.0019200000000000003,0.0005600000000000001,0.002,0.96,0.0,0.96,0.86448,0.19964,0.887232664,0.6844800000000001,0.19964,0.713,0.18,0.0,0.18
2020-12-19 06:00:00,0.9248000000000001,0.0014,0.9248010597,0.0048000000000000004,0.0014,0.005,0.92,0.0,0.92,0.8654400000000001,0.32992000000000005,0.9261930684,0.68544,0.19992000000000001,0.714,0.18,0.13,0.2220360331
2020-12-19 06:30:00,1.01576,0.00168,1.0157613893,0.00576,0.00168,0.006,1.01,0.0,1.01,0.9425600000000001,0.19908,0.9633546595,0.6825600000000001,0.19908,0.711,0.26,0.0,0.26
2020-12-19 07:00:00,1.01096,0.00028000000000000003,1.0109600388,0.0009600000000000001,0.00028000000000000003,0.001,1.01,0.0,1.01,1.01544,0.19992000000000001,1.0349330413,0.68544,0.19992000000000001,0.714,0.33,0.0,0.33
2020-12-19 07:30:00,1.07672,0.0019600000000000004,1.0767217839,0.00672,0.0019600000000000004,0.007,1.07,0.0,1.07,1.06216,0.20188,1.081175009,0.6921600000000001,0.20188,0.721,0.37,0.0,0.37
2020-12-19 08:00:00,1.1244,0.004200000000000001,1.1244078442,0.014400000000000001,0.004200000000000001,0.015,1.11,0.0,1.11,1.1664,0.20020000000000002,1.1834563786,0.6864,0.20020000000000002,0.715,0.48,0.0,0.48
2020-12-19 08:30:00,1.21688,0.007840000000000001,1.2169052551,0.02688,0.007840000000000001,0.028,1.19,0.0,1.19,1.22968,0.33824000000000004,1.2753506185,0.6796800000000001,0.19824000000000003,0.708,0.55,0.14,0.5675385449
2020-12-19 09:00:00,1.24864,0.00252,1.2486425429,0.00864,0.00252,0.009000000000000001,1.24,0.0,1.24,1.3064,0.3402,1.3499692589,0.6864,0.20020000000000002,0.715,0.62,0.14,0.6356099433
2020-12-19 09:30:00,1.25632,0.00476,1.2563290174000001,0.01632,0.00476,0.017,1.24,0.0,1.24,1.25048,0.33264000000000005,1.2939666147,0.6604800000000001,0.19264,0.6880000000000001,0.59,0.14,0.6063827174
2020-12-19 10:00:00,1.26784,0.00812,1.2678660024,0.027840000000000004,0.00812,0.029,1.24,0.0,1.24,1.2116,0.3388,1.2580778989999999,0.6816,0.1988,0.71,0.53,0.14,0.5481788029
2020-12-19 10:30:00,1.25032,0.011760000000000001,1.2503753037,0.04032,0.011760000000000001,0.042,1.21,0.0,1.21,1.24464,0.34552000000000005,1.2917092552,0.70464,0.20552,0.734,0.54,0.14,0.5578530272000001
2020-12-19 11:00:00,1.19224,0.012320000000000001,1.1923036526,0.04224000000000001,0.012320000000000001,0.044,1.15,0.0,1.15,1.18424,0.34832,1.2344031756,0.7142400000000001,0.20832,0.744,0.47000000000000003,0.14,0.4904079934
2020-12-19 11:30:00,1.17496,0.007280000000000001,1.1749825531,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.15,0.0,1.15,1.22712,0.34916,1.2758276528999999,0.7171200000000001,0.20916,0.747,0.51,0.14,0.5288667129
2020-12-19 12:00:00,1.14224,0.012320000000000001,1.1423064387,0.04224000000000001,0.012320000000000001,0.044,1.1,0.0,1.1,1.24728,0.35504,1.2968272051,0.73728,0.21504,0.768,0.51,0.14,0.5288667129
2020-12-19 12:30:00,1.16112,0.0061600000000000005,1.16113634,0.021120000000000003,0.0061600000000000005,0.022,1.1400000000000001,0.0,1.1400000000000001,1.2648000000000001,0.3514,1.3127075074,0.7248,0.2114,0.755,0.54,0.14,0.5578530272000001
2020-12-19 13:00:00,1.17768,0.0022400000000000002,1.1776821303,0.007680000000000001,0.0022400000000000002,0.008,1.17,0.0,1.17,1.21288,0.35084000000000004,1.2626031047000001,0.7228800000000001,0.21084000000000003,0.753,0.49,0.14,0.5096076922
2020-12-19 13:30:00,1.1672,0.0196,1.1673645532,0.06720000000000001,0.0196,0.07,1.1,0.0,1.1,1.20232,0.34776,1.251603132,0.7123200000000001,0.20776000000000003,0.742,0.49,0.14,0.5096076922
2020-12-19 14:00:00,1.16528,0.01904,1.1654355409,0.06528,0.01904,0.068,1.1,0.0,1.1,1.10752,0.20636000000000002,1.1265811112,0.70752,0.20636000000000002,0.737,0.4,0.0,0.4
2020-12-19 14:30:00,1.19296,0.02128,1.193149781,0.07296000000000001,0.02128,0.076,1.12,0.0,1.12,1.11216,0.20188,1.1303341984,0.6921600000000001,0.20188,0.721,0.42,0.0,0.42
2020-12-19 15:00:00,1.20912,0.02016,1.209288055,0.06912,0.02016,0.07200000000000001,1.1400000000000001,0.0,1.1400000000000001,1.14256,0.32908000000000004,1.1890067283,0.6825600000000001,0.19908,0.711,0.46,0.13,0.4780167361
2020-12-19 15:30:00,1.34104,0.020720000000000002,1.3412000596,0.07104,0.020720000000000002,0.074,1.27,0.0,1.27,1.3429600000000002,0.32628,1.3820275685,0.67296,0.19628,0.7010000000000001,0.67,0.13,0.6824954212000001
2020-12-19 16:00:00,1.4172,0.0196,1.4173355284,0.06720000000000001,0.0196,0.07,1.35,0.0,1.35,1.362,0.326,1.4004713492,0.672,0.196,0.7000000000000001,0.6900000000000001,0.13,0.7021395873
2020-12-19 16:30:00,1.53624,0.01932,1.5363614809000001,0.06624000000000001,0.01932,0.069,1.47,0.0,1.47,1.45376,0.32068,1.4887087694,0.65376,0.19068000000000002,0.681,0.8,0.13,0.8104936767
2020-12-19 17:00:00,1.6476000000000002,0.016800000000000002,1.6476856496,0.057600000000000005,0.016800000000000002,0.06,1.5899999999999999,0.0,1.5899999999999999,1.6063200000000002,0.30976000000000004,1.6359141787,0.6163200000000001,0.17976,0.642,0.99,0.13,0.9984988733000001
2020-12-19 17:30:00,1.76224,0.012320000000000001,1.7622830647,0.04224000000000001,0.012320000000000001,0.044,1.72,0.0,1.72,1.71224,0.31732000000000005,1.74139536,0.64224,0.18732000000000001,0.669,1.07,0.13,1.0778682665
2020-12-19 18:00:00,1.82088,0.14484000000000002,1.8266314899,0.05088,0.01484,0.053,1.77,0.13,1.7747675904,1.84952,0.19236,1.8594963297,0.6595200000000001,0.19236,0.687,1.19,0.0,1.19
2020-12-19 18:30:00,1.6822400000000002,0.012320000000000001,1.6822851126,0.04224000000000001,0.012320000000000001,0.044,1.6400000000000001,0.0,1.6400000000000001,1.82088,0.31984,1.8487567715000002,0.65088,0.18984,0.678,1.17,0.13,1.177200068
2020-12-19 19:00:00,1.63896,0.014280000000000001,1.6390222085000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5899999999999999,0.0,1.5899999999999999,1.73344,0.16892000000000001,1.7416509983,0.13344,0.03892,0.139,1.6,0.13,1.6052725625000002
2020-12-19 19:30:00,1.5556800000000002,0.14624,1.5625384475000001,0.05568000000000001,0.01624,0.058,1.5,0.13,1.5056227947,1.57216,0.33188,1.6068078292,0.6921600000000001,0.20188,0.721,0.88,0.13,0.8895504483000001
2020-12-19 20:00:00,1.47896,0.014280000000000001,1.4790289382,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.43,0.0,1.43,1.49736,0.33048000000000005,1.5333962306,0.6873600000000001,0.20048000000000002,0.716,0.81,0.13,0.8203657721000001
2020-12-19 20:30:00,1.40992,0.014560000000000002,1.4099951773,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.3599999999999999,0.0,1.3599999999999999,1.44544,0.19992000000000001,1.4592000548000001,0.68544,0.19992000000000001,0.714,0.76,0.0,0.76
2020-12-19 21:00:00,1.33416,0.01288,1.3342221704,0.044160000000000005,0.01288,0.046,1.29,0.0,1.29,1.42312,0.04216,1.4237443591,0.6931200000000001,0.20216,0.722,0.73,-0.16,0.7473285757
2020-12-19 21:30:00,1.29128,0.01204,1.2913361298,0.041280000000000004,0.01204,0.043000000000000003,1.25,0.0,1.25,1.2954400000000001,0.19992000000000001,1.3107756482,0.68544,0.19992000000000001,0.714,0.61,0.0,0.61
2020-12-19 22:00:00,1.23264,0.00952,1.2326767622,0.03264,0.00952,0.034,1.2,0.0,1.2,1.21856,0.19208000000000003,1.2336057717,0.65856,0.19208000000000003,0.686,0.56,0.0,0.56
2020-12-19 22:30:00,1.15704,0.14372000000000001,1.1659318162,0.047040000000000005,0.013720000000000001,0.049,1.11,0.13,1.1175866857,1.1572,0.0646,1.1590017256,0.6672,0.19460000000000002,0.6950000000000001,0.49,-0.13,0.5069516742
2020-12-19 23:00:00,1.05144,0.14792000000000002,1.0617939536,0.06144000000000001,0.017920000000000002,0.064,0.99,0.13,0.9984988733000001,1.11336,0.19348,1.1300464592,0.6633600000000001,0.19348,0.6910000000000001,0.45,0.0,0.45
2020-12-19 23:30:00,0.9989600000000001,0.14428000000000002,1.0093254183,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.9500000000000001,0.13,0.9588534820000001,1.03336,0.02348,1.0336267218,0.6633600000000001,0.19348,0.6910000000000001,0.37,-0.17,0.4071854614
2020-12-20 00:00:00,0.9643200000000001,0.14876,0.9757267035,0.06432,0.018760000000000002,0.067,0.9,0.13,0.9093404203000001,1.01048,0.06264,1.0124196758,0.6604800000000001,0.19264,0.6880000000000001,0.35000000000000003,-0.13,0.3733630941
2020-12-20 00:30:00,1.05008,0.15044000000000002,1.060801678,0.07008,0.020440000000000003,0.073,0.98,0.13,0.9885848471,1.08936,0.18648,1.1052058632,0.63936,0.18648,0.666,0.45,0.0,0.45
2020-12-20 01:00:00,1.20416,0.01288,1.2042288819,0.044160000000000005,0.01288,0.046,1.16,0.0,1.16,1.23744,0.055920000000000004,1.2387028699,0.63744,0.18592,0.664,0.6000000000000001,-0.13,0.6139218191
2020-12-20 01:30:00,1.26456,0.01008,1.264600174,0.03456,0.01008,0.036000000000000004,1.23,0.0,1.23,1.30128,0.18704,1.3146534144,0.6412800000000001,0.18704,0.668,0.66,0.0,0.66
2020-12-20 02:00:00,1.22688,0.007840000000000001,1.2269050493,0.02688,0.007840000000000001,0.028,1.2,0.0,1.2,1.30128,0.05704000000000001,1.302529539,0.6412800000000001,0.18704,0.668,0.66,-0.13,0.6726812024000001
2020-12-20 02:30:00,1.2488000000000001,0.008400000000000001,1.2488282508,0.028800000000000003,0.008400000000000001,0.03,1.22,0.0,1.22,1.22088,0.03984,1.2215298605,0.65088,0.18984,0.678,0.5700000000000001,-0.15,0.5894064811
2020-12-20 03:00:00,1.17264,0.00952,1.1726786431,0.03264,0.00952,0.034,1.1400000000000001,0.0,1.1400000000000001,1.18968,0.19824000000000003,1.2060835792,0.6796800000000001,0.19824000000000003,0.708,0.51,0.0,0.51
2020-12-20 03:30:00,1.1476,0.016800000000000002,1.1477229631,0.057600000000000005,0.016800000000000002,0.06,1.09,0.0,1.09,1.142,0.066,1.1439055905,0.672,0.196,0.7000000000000001,0.47000000000000003,-0.13,0.4876474136
2020-12-20 04:00:00,1.06528,0.01904,1.0654501396,0.06528,0.01904,0.068,1.0,0.0,1.0,1.02816,0.06488000000000001,1.0302050281,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.36,-0.13,0.38275318420000004
2020-12-20 04:30:00,1.05704,0.013720000000000001,1.0571290366,0.047040000000000005,0.013720000000000001,0.049,1.01,0.0,1.01,0.9856800000000001,0.06124,0.9875805790000001,0.65568,0.19124000000000002,0.683,0.33,-0.13,0.354682957
2020-12-20 05:00:00,0.9932000000000001,0.0126,0.9932799203,0.0432,0.0126,0.045,0.9500000000000001,0.0,0.9500000000000001,0.93952,0.19236,0.9590100104,0.6595200000000001,0.19236,0.687,0.28,0.0,0.28
2020-12-20 05:30:00,1.03168,0.00924,1.0317213771,0.03168,0.00924,0.033,1.0,0.0,1.0,0.9252800000000001,0.06404,0.9274935040000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.26,-0.13,0.2906888371
2020-12-20 06:00:00,0.9436,0.1398,0.9538998899000001,0.033600000000000005,0.0098,0.035,0.91,0.13,0.9192388155000001,0.9883200000000001,0.07076,0.9908498373000001,0.68832,0.20076000000000002,0.717,0.30000000000000004,-0.13,0.3269556545
2020-12-20 06:30:00,1.07976,0.00868,1.0797948878999999,0.02976,0.00868,0.031,1.05,0.0,1.05,1.02448,0.19964,1.0437506407,0.6844800000000001,0.19964,0.713,0.34,0.0,0.34
2020-12-20 07:00:00,1.05496,0.007280000000000001,1.0549851184,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.03,0.0,1.03,1.07448,0.19964,1.0928693426,0.6844800000000001,0.19964,0.713,0.39,0.0,0.39
2020-12-20 07:30:00,1.11784,0.00812,1.1178694915,0.027840000000000004,0.00812,0.029,1.09,0.0,1.09,1.1064,0.20020000000000002,1.1243669330000001,0.6864,0.20020000000000002,0.715,0.42,0.0,0.42
2020-12-20 08:00:00,1.14648,0.14064000000000002,1.1550740236,0.036480000000000005,0.01064,0.038,1.11,0.13,1.1175866857,1.21024,0.20132000000000003,1.2268702458,0.6902400000000001,0.20132000000000003,0.719,0.52,0.0,0.52
2020-12-20 08:30:00,1.29224,0.012320000000000001,1.2922987271,0.04224000000000001,0.012320000000000001,0.044,1.25,0.0,1.25,1.2554400000000001,0.19992000000000001,1.2712582743,0.68544,0.19992000000000001,0.714,0.5700000000000001,0.0,0.5700000000000001
2020-12-20 09:00:00,1.2984,0.0112,1.2984483047,0.038400000000000004,0.0112,0.04,1.26,0.0,1.26,1.4112,0.3316,1.4496358163,0.6912,0.2016,0.72,0.72,0.13,0.731641989
2020-12-20 09:30:00,1.36032,0.011760000000000001,1.3603708318,0.04032,0.011760000000000001,0.042,1.32,0.0,1.32,1.35872,0.32796000000000003,1.3977402477,0.6787200000000001,0.19796000000000002,0.707,0.68,0.13,0.6923149572
2020-12-20 10:00:00,1.35512,0.013160000000000002,1.355183899,0.04512,0.013160000000000002,0.047,1.31,0.0,1.31,1.3768,0.3274,1.4151922131,0.6768000000000001,0.19740000000000002,0.705,0.7000000000000001,0.13,0.7119691005000001
2020-12-20 10:30:00,1.34552,0.14036,1.3528211264,0.03552,0.010360000000000001,0.037,1.31,0.13,1.3164345787,1.37176,0.33468000000000003,1.411997238,0.70176,0.20468000000000003,0.731,0.67,0.13,0.6824954212000001
2020-12-20 11:00:00,1.328,0.14400000000000002,1.3357844137,0.048,0.014,0.05,1.28,0.13,1.2865846261,1.40272,0.33496000000000004,1.4421586598,0.70272,0.20496,0.732,0.7000000000000001,0.13,0.7119691005000001
2020-12-20 11:30:00,1.25952,0.14736000000000002,1.2681110361,0.05952,0.01736,0.062,1.2,0.13,1.2070211266,1.4052,0.3386,1.4454193163,0.7152000000000001,0.2086,0.745,0.6900000000000001,0.13,0.7021395873
2020-12-20 12:00:00,1.39896,0.014280000000000001,1.3990328802,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.35,0.0,1.35,1.4756,0.3558,1.5178896534000001,0.7056,0.2058,0.735,0.77,0.15,0.7844743463
2020-12-20 12:30:00,1.418,0.014,1.4180691097,0.048,0.014,0.05,1.37,0.0,1.37,1.47944,0.20692000000000002,1.493840219,0.7094400000000001,0.20692000000000002,0.739,0.77,0.0,0.77
2020-12-20 13:00:00,1.37128,0.01204,1.3713328553,0.041280000000000004,0.01204,0.043000000000000003,1.33,0.0,1.33,1.51696,0.34328000000000003,1.5553163022,0.69696,0.20328000000000002,0.726,0.8200000000000001,0.14,0.8318653737
2020-12-20 13:30:00,1.42664,0.14652,1.4341442745,0.05664,0.01652,0.059000000000000004,1.37,0.13,1.3761540611,1.48984,0.34412000000000004,1.5290656623999999,0.69984,0.20412000000000002,0.729,0.79,0.14,0.8023091673
2020-12-20 14:00:00,1.27608,0.14344,1.2841165056000001,0.04608,0.01344,0.048,1.23,0.13,1.2368508398,1.38848,0.34664,1.4310960834,0.7084800000000001,0.20664000000000002,0.738,0.68,0.14,0.6942621983
2020-12-20 14:30:00,1.33832,0.15576,1.3473535542000001,0.08832000000000001,0.02576,0.092,1.25,0.13,1.2567418191,1.3340800000000002,0.34244,1.3773287915,0.69408,0.20244,0.723,0.64,0.14,0.6551335742000001
2020-12-20 15:00:00,1.34312,0.15716000000000002,1.3522834762,0.09312000000000001,0.027160000000000004,0.097,1.25,0.13,1.2567418191,1.34256,0.33908000000000005,1.3847175163,0.6825600000000001,0.19908,0.711,0.66,0.14,0.6746851117
2020-12-20 15:30:00,1.36352,0.15436000000000002,1.3722294998,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.28,0.13,1.2865846261,1.4077600000000001,0.33768000000000004,1.4476933377,0.67776,0.19768000000000002,0.706,0.73,0.14,0.7433034374
