Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-20 16:00:00,1.4162400000000002,0.14932,1.424089955,0.06624000000000001,0.01932,0.069,1.35,0.13,1.3562448157,1.5037600000000002,0.33068000000000003,1.5396893843,0.65376,0.19068000000000002,0.681,0.85,0.14,0.8614522622
2020-12-20 16:30:00,1.56816,0.14988,1.5753062559000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.5,0.13,1.5056227947,1.65568,0.33124000000000003,1.6884893248,0.65568,0.19124000000000002,0.683,1.0,0.14,1.0097524449
2020-12-20 17:00:00,1.72568,0.01624,1.7257564139000001,0.05568000000000001,0.01624,0.058,1.67,0.0,1.67,1.8239200000000002,0.28656000000000004,1.8462938011,0.43392000000000003,0.12656,0.452,1.3900000000000001,0.16,1.3991783303
2020-12-20 17:30:00,1.8224,0.1482,1.8284159811,0.062400000000000004,0.0182,0.065,1.76,0.13,1.7647946056000001,1.93592,0.29256000000000004,1.9579013254,0.38592000000000004,0.11256000000000001,0.402,1.55,0.18,1.560416611
2020-12-20 18:00:00,1.8376000000000001,0.1468,1.8434543661,0.057600000000000005,0.016800000000000002,0.06,1.78,0.13,1.7847408776,2.0112,0.2066,2.0217836185,0.0912,0.026600000000000002,0.095,1.92,0.18,1.9284190416
2020-12-20 18:30:00,1.788,0.14400000000000002,1.7937892853,0.048,0.014,0.05,1.74,0.13,1.7448495636999999,2.00904,0.20972000000000002,2.0199564847,0.23904000000000003,0.06972,0.249,1.77,0.14,1.7755280905
2020-12-20 19:00:00,1.7408800000000002,0.01484,1.7409432501,0.05088,0.01484,0.053,1.69,0.0,1.69,1.89992,0.22456,1.9131448455000002,0.28992,0.08456000000000001,0.302,1.6099999999999999,0.14,1.6160754932999999
2020-12-20 19:30:00,1.62416,0.01288,1.6242110699999999,0.044160000000000005,0.01288,0.046,1.58,0.0,1.58,1.832,0.336,1.8625573817,0.672,0.196,0.7000000000000001,1.16,0.14,1.1684177335
2020-12-20 20:00:00,1.5560800000000001,0.14344,1.56267719,0.04608,0.01344,0.048,1.51,0.13,1.5155856954,1.70392,0.33656,1.7368408102,0.6739200000000001,0.19656,0.7020000000000001,1.03,0.14,1.0394710193
2020-12-20 20:30:00,1.53224,0.14232,1.5388354038,0.04224000000000001,0.012320000000000001,0.044,1.49,0.13,1.4956603893,1.562,0.336,1.5977296392,0.672,0.196,0.7000000000000001,0.89,0.14,0.9009439494
2020-12-20 21:00:00,1.40744,0.14092000000000002,1.4144772179,0.03744,0.010920000000000001,0.039,1.37,0.13,1.3761540611,1.48776,0.33768000000000004,1.5256007341,0.67776,0.19768000000000002,0.706,0.81,0.14,0.8220097323000001
2020-12-20 21:30:00,1.3478400000000001,0.13812000000000002,1.3548984464,0.027840000000000004,0.00812,0.029,1.32,0.13,1.3263860675,1.37256,0.05908000000000001,1.3738309212,0.6825600000000001,0.19908,0.711,0.6900000000000001,-0.14,0.7040596566
2020-12-20 22:00:00,1.2745600000000001,0.01008,1.2745998588,0.03456,0.01008,0.036000000000000004,1.24,0.0,1.24,1.34776,0.19768000000000002,1.3621800175,0.67776,0.19768000000000002,0.706,0.67,0.0,0.67
2020-12-20 22:30:00,1.17032,0.14176000000000002,1.1788743784,0.04032,0.011760000000000001,0.042,1.13,0.13,1.1374532957,1.27488,0.06684000000000001,1.2766309569,0.67488,0.19684000000000001,0.7030000000000001,0.6000000000000001,-0.13,0.6139218191
2020-12-20 23:00:00,1.07936,0.14148000000000002,1.088592945,0.039360000000000006,0.01148,0.041,1.04,0.13,1.0480935073,1.17872,0.19796000000000002,1.1952275934,0.6787200000000001,0.19796000000000002,0.707,0.5,0.0,0.5
2020-12-20 23:30:00,0.9674400000000001,0.010920000000000001,0.9675016279,0.03744,0.010920000000000001,0.039,0.93,0.0,0.93,1.06104,0.06572,1.0630733747,0.6710400000000001,0.19572,0.6990000000000001,0.39,-0.13,0.4110960958
2020-12-21 00:00:00,0.9622400000000001,0.14232,0.9727079726000001,0.04224000000000001,0.012320000000000001,0.044,0.92,0.13,0.9291393867000001,0.97872,0.06796,0.9810766535000001,0.6787200000000001,0.19796000000000002,0.707,0.30000000000000004,-0.13,0.3269556545
2020-12-21 00:30:00,1.00648,0.14064000000000002,1.0162586285,0.036480000000000005,0.01064,0.038,0.97,0.13,0.9786725704,1.05776,0.06768,1.0599230161,0.67776,0.19768000000000002,0.706,0.38,-0.13,0.4016217126
2020-12-21 01:00:00,1.19824,0.00532,1.1982518099,0.018240000000000003,0.00532,0.019,1.18,0.0,1.18,1.2268,0.0674,1.2286500722,0.6768000000000001,0.19740000000000002,0.705,0.55,-0.13,0.565154846
2020-12-21 01:30:00,1.22824,0.00532,1.2282515215,0.018240000000000003,0.00532,0.019,1.21,0.0,1.21,1.30064,0.06852000000000001,1.3024436264,0.68064,0.19852000000000003,0.709,0.62,-0.13,0.6334824386
2020-12-21 02:00:00,1.21112,0.0061600000000000005,1.2111356654,0.021120000000000003,0.0061600000000000005,0.022,1.19,0.0,1.19,1.27488,0.06684000000000001,1.2766309569,0.67488,0.19684000000000001,0.7030000000000001,0.6000000000000001,-0.13,0.6139218191
2020-12-21 02:30:00,1.25208,0.00644,1.2520965618,0.022080000000000002,0.00644,0.023,1.23,0.0,1.23,1.2496800000000001,0.06824000000000001,1.2515417692,0.6796800000000001,0.19824000000000003,0.708,0.5700000000000001,-0.13,0.5846366393
2020-12-21 03:00:00,1.16208,0.00644,1.1620978444,0.022080000000000002,0.00644,0.023,1.1400000000000001,0.0,1.1400000000000001,1.17392,0.06656000000000001,1.1758054261,0.6739200000000001,0.19656,0.7020000000000001,0.5,-0.13,0.5166236541
2020-12-21 03:30:00,1.13744,0.010920000000000001,1.1374924176,0.03744,0.010920000000000001,0.039,1.1,0.0,1.1,1.09488,0.06684000000000001,1.0969183197,0.67488,0.19684000000000001,0.7030000000000001,0.42,-0.13,0.4396589587
2020-12-21 04:00:00,1.07744,0.010920000000000001,1.0774953364,0.03744,0.010920000000000001,0.039,1.04,0.0,1.04,1.052,0.196,1.0701027988,0.672,0.196,0.7000000000000001,0.38,0.0,0.38
2020-12-21 04:30:00,1.06032,0.011760000000000001,1.060385213,0.04032,0.011760000000000001,0.042,1.02,0.0,1.02,1.07968,0.19824000000000003,1.0977285639,0.6796800000000001,0.19824000000000003,0.708,0.4,0.0,0.4
2020-12-21 05:00:00,1.01208,0.00644,1.0121004891,0.022080000000000002,0.00644,0.023,0.99,0.0,0.99,0.9848800000000001,0.06684000000000001,0.9871454807000001,0.67488,0.19684000000000001,0.7030000000000001,0.31,-0.13,0.33615472630000004
2020-12-21 05:30:00,1.0196,0.0028,1.0196038446,0.009600000000000001,0.0028,0.01,1.01,0.0,1.01,0.9768,0.0674,0.9791225664000001,0.6768000000000001,0.19740000000000002,0.705,0.30000000000000004,-0.13,0.3269556545
2020-12-21 06:00:00,1.05632,0.00476,1.0563307247,0.01632,0.00476,0.017,1.04,0.0,1.04,1.0168,0.0674,1.0190314029,0.6768000000000001,0.19740000000000002,0.705,0.34,-0.13,0.3640054945
2020-12-21 06:30:00,1.21208,0.00644,1.2120971083,0.022080000000000002,0.00644,0.023,1.19,0.0,1.19,1.13968,0.11824000000000001,1.1457971897,0.6796800000000001,0.19824000000000003,0.708,0.46,-0.08,0.4669047012
2020-12-21 07:00:00,1.27248,0.0036400000000000004,1.2724852062,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.26,0.0,1.26,1.26736,0.34048,1.3122987465,0.6873600000000001,0.20048000000000002,0.716,0.58,0.14,0.5966573556
2020-12-21 07:30:00,1.36864,0.00252,1.36864232,0.00864,0.00252,0.009000000000000001,1.3599999999999999,0.0,1.3599999999999999,1.4764,0.3402,1.5150884463,0.6864,0.20020000000000002,0.715,0.79,0.14,0.8023091673
2020-12-21 08:00:00,1.42824,0.00532,1.4282499081,0.018240000000000003,0.00532,0.019,1.4100000000000001,0.0,1.4100000000000001,1.5525600000000002,0.34908,1.5913200181,0.6825600000000001,0.19908,0.711,0.87,0.15,0.8828363382000001
2020-12-21 08:30:00,1.5476800000000002,-0.12776,1.5529443004,0.007680000000000001,0.0022400000000000002,0.008,1.54,-0.13,1.5454772726,1.6416,0.3388,1.6761968858,0.6816,0.1988,0.71,0.96,0.14,0.9701546269
2020-12-21 09:00:00,1.57768,0.0022400000000000002,1.5776815902,0.007680000000000001,0.0022400000000000002,0.008,1.57,0.0,1.57,1.5596800000000002,0.33824000000000004,1.5959348358,0.6796800000000001,0.19824000000000003,0.708,0.88,0.14,0.8910667764
2020-12-21 09:30:00,1.60288,-0.12916,1.6080754336,0.00288,0.00084,0.003,1.6,-0.13,1.6052725625000002,1.5724,0.3532,1.6115805906,0.6624,0.1932,0.6900000000000001,0.91,0.16,0.9239588735
2020-12-21 10:00:00,1.63576,-0.12832000000000002,1.6407854217,0.00576,0.00168,0.006,1.63,-0.13,1.6351758315,1.5281600000000002,0.35488000000000003,1.5688252930000002,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.86,0.16,0.8747571091
2020-12-21 10:30:00,1.63288,-0.12916,1.6379802807,0.00288,0.00084,0.003,1.63,-0.13,1.6351758315,1.4764,0.3602,1.5197042475,0.6864,0.20020000000000002,0.715,0.79,0.16,0.8060397013
2020-12-21 11:00:00,1.61096,0.00028000000000000003,1.6109600243000002,0.0009600000000000001,0.00028000000000000003,0.001,1.6099999999999999,0.0,1.6099999999999999,1.5300799999999999,0.35544000000000003,1.5708222051,0.67008,0.19544,0.6980000000000001,0.86,0.16,0.8747571091
2020-12-21 11:30:00,1.6099999999999999,-0.13,1.6152399203,0.0,0.0,0.0,1.6099999999999999,-0.13,1.6152399203,1.6139999999999999,0.247,1.6327905561,0.024,0.007,0.025,1.5899999999999999,0.24,1.608011194
2020-12-21 12:00:00,1.59096,-0.12972,1.5962396437000002,0.0009600000000000001,0.00028000000000000003,0.001,1.5899999999999999,-0.13,1.5953056133999999,1.57,0.27,1.5930473941,0.0,0.0,0.0,1.57,0.27,1.5930473941
2020-12-21 12:30:00,1.5867200000000001,-0.12804000000000001,1.5918776963,0.00672,0.0019600000000000004,0.007,1.58,-0.13,1.5853390804,1.6,0.27,1.622621336,0.0,0.0,0.0,1.6,0.27,1.622621336
2020-12-21 13:00:00,1.5944,-0.1258,1.5993551826,0.014400000000000001,0.004200000000000001,0.015,1.58,-0.13,1.5853390804,1.6,0.24,1.6178998733,0.0,0.0,0.0,1.6,0.24,1.6178998733
2020-12-21 13:30:00,1.56128,-0.11796000000000001,1.5657297979,0.041280000000000004,0.01204,0.043000000000000003,1.52,-0.13,1.5255490815,1.6,0.24,1.6178998733,0.0,0.0,0.0,1.6,0.24,1.6178998733
2020-12-21 14:00:00,1.49416,-0.11712000000000002,1.4987432068,0.044160000000000005,0.01288,0.046,1.45,-0.13,1.4558159224,1.6,0.24,1.6178998733,0.0,0.0,0.0,1.6,0.24,1.6178998733
2020-12-21 14:30:00,1.4576,0.016800000000000002,1.4576968135000001,0.057600000000000005,0.016800000000000002,0.06,1.4,0.0,1.4,1.55,0.23,1.5669716015000001,0.0,0.0,0.0,1.55,0.23,1.5669716015000001
2020-12-21 15:00:00,1.48432,0.018760000000000002,1.4844385471,0.06432,0.018760000000000002,0.067,1.42,0.0,1.42,1.47072,0.30396,1.5018019177,0.39072,0.11396,0.40700000000000003,1.08,0.19,1.09658561
2020-12-21 15:30:00,1.54256,0.02408,1.5427479379,0.08256000000000001,0.02408,0.08600000000000001,1.46,0.0,1.46,1.50872,0.35796000000000006,1.5506035598999999,0.6787200000000001,0.19796000000000002,0.707,0.8300000000000001,0.16,0.8452810184
2020-12-21 16:00:00,1.6062400000000001,0.01932,1.6063561872,0.06624000000000001,0.01932,0.069,1.54,0.0,1.54,1.5796800000000002,0.33824000000000004,1.6154860569,0.6796800000000001,0.19824000000000003,0.708,0.9,0.14,0.9108238029
2020-12-21 16:30:00,1.65432,0.018760000000000002,1.6544263658,0.06432,0.018760000000000002,0.067,1.5899999999999999,0.0,1.5899999999999999,1.7216,0.3388,1.7546201868,0.6816,0.1988,0.71,1.04,0.14,1.0493807698
2020-12-21 17:00:00,1.7768000000000002,0.0224,1.776941192,0.07680000000000001,0.0224,0.08,1.7000000000000002,0.0,1.7000000000000002,1.8968,0.33740000000000003,1.9265744211,0.6768000000000001,0.19740000000000002,0.705,1.22,0.14,1.2280065146
2020-12-21 17:30:00,1.7968000000000002,0.0224,1.7969396206,0.07680000000000001,0.0224,0.08,1.72,0.0,1.72,1.94104,0.33572,1.969858929,0.6710400000000001,0.19572,0.6990000000000001,1.27,0.14,1.2776932339
2020-12-21 18:00:00,1.80184,0.015120000000000001,1.801903438,0.051840000000000004,0.015120000000000001,0.054,1.75,0.0,1.75,1.97728,0.28504,1.9977197001,0.49728000000000006,0.14504,0.518,1.48,0.14,1.4866068747
2020-12-21 18:30:00,1.7884,0.0112,1.7884350701,0.038400000000000004,0.0112,0.04,1.75,0.0,1.75,1.9243999999999999,0.31920000000000004,1.9506932101,0.6144000000000001,0.1792,0.64,1.31,0.14,1.3174596768
2020-12-21 19:00:00,1.72032,0.011760000000000001,1.7203601948,0.04032,0.011760000000000001,0.042,1.6800000000000002,0.0,1.6800000000000002,1.85256,0.33908000000000005,1.8833358171,0.6825600000000001,0.19908,0.711,1.17,0.14,1.1783462988
2020-12-21 19:30:00,1.64992,0.014560000000000002,1.6499842423,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6,0.0,1.6,1.7516,0.3388,1.7840650212,0.6816,0.1988,0.71,1.07,0.14,1.0791200119
2020-12-21 20:00:00,1.558,0.014,1.5580628999,0.048,0.014,0.05,1.51,0.0,1.51,1.69408,0.20244,1.7061327615000002,0.69408,0.20244,0.723,1.0,0.0,1.0
2020-12-21 20:30:00,1.4468800000000002,0.007840000000000001,1.4469012406,0.02688,0.007840000000000001,0.028,1.42,0.0,1.42,1.6431200000000001,0.35216000000000003,1.6804344676,0.6931200000000001,0.20216,0.722,0.9500000000000001,0.15,0.9617692031
2020-12-21 21:00:00,1.34728,0.00504,1.347289427,0.01728,0.00504,0.018000000000000002,1.33,0.0,1.33,1.54696,0.15328,1.5545353003,0.69696,0.20328000000000002,0.726,0.85,-0.05,0.8514693183
2020-12-21 21:30:00,1.30304,0.00672,1.303057328,0.02304,0.00672,0.024,1.28,0.0,1.28,1.40216,0.33188,1.440901454,0.6921600000000001,0.20188,0.721,0.71,0.13,0.7218032973
2020-12-21 22:00:00,1.20728,0.00504,1.2072905201,0.01728,0.00504,0.018000000000000002,1.19,0.0,1.19,1.32968,0.32824000000000003,1.3695949766,0.6796800000000001,0.19824000000000003,0.708,0.65,0.13,0.6628725368
2020-12-21 22:30:00,1.12608,0.01344,1.1261602017,0.04608,0.01344,0.048,1.08,0.0,1.08,1.2472,0.3246,1.2887486178,0.6672,0.19460000000000002,0.6950000000000001,0.58,0.13,0.5943904441
2020-12-21 23:00:00,0.9948800000000001,0.021840000000000002,0.9951196913,0.07488,0.021840000000000002,0.078,0.92,0.0,0.92,1.11896,0.18928,1.1348561142,0.6489600000000001,0.18928,0.676,0.47000000000000003,0.0,0.47000000000000003
2020-12-21 23:30:00,0.93064,0.023520000000000003,0.9309371622,0.08064,0.023520000000000003,0.084,0.85,0.0,0.85,0.95608,0.058440000000000006,0.9578643954,0.6460800000000001,0.18844000000000002,0.673,0.31,-0.13,0.33615472630000004
2020-12-22 00:00:00,0.9210400000000001,0.020720000000000002,0.9212730323,0.07104,0.020720000000000002,0.074,0.85,0.0,0.85,0.8528,0.1904,0.8737963149,0.6528,0.1904,0.68,0.2,0.0,0.2
2020-12-22 00:30:00,0.9352800000000001,0.01904,0.9354737837,0.06528,0.01904,0.068,0.87,0.0,0.87,0.9137600000000001,0.19068000000000002,0.9334431959,0.65376,0.19068000000000002,0.681,0.26,0.0,0.26
2020-12-22 01:00:00,1.10552,0.010360000000000001,1.1055685415,0.03552,0.010360000000000001,0.037,1.07,0.0,1.07,1.14032,0.18676,1.1555124404,0.64032,0.18676,0.667,0.5,0.0,0.5
2020-12-22 01:30:00,1.18648,0.01064,1.1865277072,0.036480000000000005,0.01064,0.038,1.15,0.0,1.15,1.21008,0.19544,1.2257611513,0.67008,0.19544,0.6980000000000001,0.54,0.0,0.54
2020-12-22 02:00:00,1.1697600000000001,0.00868,1.1697922038,0.02976,0.00868,0.031,1.1400000000000001,0.0,1.1400000000000001,1.1968,0.19740000000000002,1.2129703212,0.6768000000000001,0.19740000000000002,0.705,0.52,0.0,0.52
2020-12-22 02:30:00,1.17496,0.007280000000000001,1.1749825531,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.15,0.0,1.15,1.1768,0.19740000000000002,1.1932413838,0.6768000000000001,0.19740000000000002,0.705,0.5,0.0,0.5
2020-12-22 03:00:00,1.084,0.007,1.0840226012,0.024,0.007,0.025,1.06,0.0,1.06,1.13064,0.19852000000000003,1.1479359738000001,0.68064,0.19852000000000003,0.709,0.45,0.0,0.45
2020-12-22 03:30:00,1.05128,0.01204,1.051348943,0.041280000000000004,0.01204,0.043000000000000003,1.01,0.0,1.01,1.0268,0.19740000000000002,1.045602697,0.6768000000000001,0.19740000000000002,0.705,0.35000000000000003,0.0,0.35000000000000003
2020-12-22 04:00:00,0.9989600000000001,0.014280000000000001,0.9990620601,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.9500000000000001,0.0,0.9500000000000001,0.9573600000000001,0.33048000000000005,1.0127957346,0.6873600000000001,0.20048000000000002,0.716,0.27,0.13,0.2996664813
2020-12-22 04:30:00,0.99704,0.013720000000000001,0.9971343942,0.047040000000000005,0.013720000000000001,0.049,0.9500000000000001,0.0,0.9500000000000001,0.9425600000000001,0.19908,0.9633546595,0.6825600000000001,0.19908,0.711,0.26,0.0,0.26
2020-12-22 05:00:00,0.9963200000000001,0.00476,0.9963313706,0.01632,0.00476,0.017,0.98,0.0,0.98,0.9106400000000001,0.19852000000000003,0.9320275747000001,0.68064,0.19852000000000003,0.709,0.23,0.0,0.23
2020-12-22 05:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.9106400000000001,0.19852000000000003,0.9320275747000001,0.68064,0.19852000000000003,0.709,0.23,0.0,0.23
2020-12-22 06:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,1.0016,0.32880000000000004,1.054187839,0.6816,0.1988,0.71,0.32,0.13,0.3453983208
2020-12-22 06:30:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,1.10872,0.32796000000000003,1.1562083722,0.6787200000000001,0.19796000000000002,0.707,0.43,0.13,0.4492215489
2020-12-22 07:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,1.27872,0.34796000000000005,1.3252173407,0.6787200000000001,0.19796000000000002,0.707,0.6000000000000001,0.15,0.6184658438
2020-12-22 07:30:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.4535200000000001,0.34936,1.4949156498,0.68352,0.19936,0.712,0.77,0.15,0.7844743463
2020-12-22 08:00:00,1.41288,0.00084,1.4128802497000001,0.00288,0.00084,0.003,1.4100000000000001,0.0,1.4100000000000001,1.46448,0.34964,1.5056393326,0.6844800000000001,0.19964,0.713,0.78,0.15,0.7942921377000001
2020-12-22 08:30:00,1.4686400000000002,-0.12748,1.4741623384,0.00864,0.00252,0.009000000000000001,1.46,-0.13,1.4657762449,1.4992800000000002,0.35104,1.5398277826,0.68928,0.20104000000000002,0.718,0.81,0.15,0.8237718131
2020-12-22 09:00:00,1.51152,0.00336,1.5115237344999999,0.01152,0.00336,0.012,1.5,0.0,1.5,1.51296,0.34628000000000003,1.5520817633,0.67296,0.19628,0.7010000000000001,0.84,0.15,0.8532877592
2020-12-22 09:30:00,1.5196,-0.1272,1.5249144237999999,0.009600000000000001,0.0028,0.01,1.51,-0.13,1.5155856954,1.4681600000000001,0.37488000000000005,1.5152652573,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.8,0.18,0.8200000000000001
2020-12-22 10:00:00,1.45536,-0.12552000000000002,1.4607628144,0.015360000000000002,0.0044800000000000005,0.016,1.44,-0.13,1.4458561478,1.49488,0.37684,1.5416467169999999,0.67488,0.19684000000000001,0.7030000000000001,0.8200000000000001,0.18,0.8395236745
2020-12-22 10:30:00,1.40072,0.008960000000000001,1.400748657,0.030720000000000004,0.008960000000000001,0.032,1.37,0.0,1.37,1.47832,0.36076,1.5217022705,0.68832,0.20076000000000002,0.717,0.79,0.16,0.8060397013
2020-12-22 11:00:00,1.42784,0.00812,1.4278630887000001,0.027840000000000004,0.00812,0.029,1.4,0.0,1.4,1.3808,0.3744,1.4306585896000001,0.7008,0.2044,0.73,0.68,0.17,0.7009279564
2020-12-22 11:30:00,1.44576,0.00168,1.4457609761,0.00576,0.00168,0.006,1.44,0.0,1.44,1.41504,0.37272000000000005,1.4633039329,0.6950400000000001,0.20272,0.724,0.72,0.17,0.7397972695
2020-12-22 12:00:00,1.4796,0.0028,1.4796026494,0.009600000000000001,0.0028,0.01,1.47,0.0,1.47,1.3687200000000002,0.33796000000000004,1.4098267269,0.6787200000000001,0.19796000000000002,0.707,0.6900000000000001,0.14,0.7040596566
2020-12-22 12:30:00,1.4496,0.0028,1.4496027042000001,0.009600000000000001,0.0028,0.01,1.44,0.0,1.44,1.4616,0.3388,1.5003532917,0.6816,0.1988,0.71,0.78,0.14,0.7924645102000001
2020-12-22 13:00:00,1.43768,0.0022400000000000002,1.437681745,0.007680000000000001,0.0022400000000000002,0.008,1.43,0.0,1.43,1.48872,0.33796000000000004,1.5265988995000002,0.6787200000000001,0.19796000000000002,0.707,0.81,0.14,0.8220097323000001
2020-12-22 13:30:00,1.4196,0.0028,1.4196027613,0.009600000000000001,0.0028,0.01,1.4100000000000001,0.0,1.4100000000000001,1.46472,0.33096000000000003,1.5016454974,0.6547200000000001,0.19096000000000002,0.682,0.81,0.14,0.8220097323000001
2020-12-22 14:00:00,1.44344,0.003920000000000001,1.4434453228000002,0.01344,0.003920000000000001,0.014,1.43,0.0,1.43,1.4528,0.3304,1.4898966407,0.6528,0.1904,0.68,0.8,0.14,0.8121576202
2020-12-22 14:30:00,1.47784,0.00812,1.4778623075000001,0.027840000000000004,0.00812,0.029,1.45,0.0,1.45,1.4672,0.3346,1.5048697618,0.6672,0.19460000000000002,0.6950000000000001,0.8,0.14,0.8121576202
2020-12-22 15:00:00,1.43456,0.01008,1.4345954133,0.03456,0.01008,0.036000000000000004,1.4,0.0,1.4,1.42832,0.34076,1.4684057341,0.68832,0.20076000000000002,0.717,0.74,0.14,0.7531268154
2020-12-22 15:30:00,1.48688,0.007840000000000001,1.4869006692,0.02688,0.007840000000000001,0.028,1.46,0.0,1.46,1.44872,0.33796000000000004,1.48761776,0.6787200000000001,0.19796000000000002,0.707,0.77,0.14,0.7826237921
2020-12-22 16:00:00,1.5520800000000001,0.00644,1.5520933606,0.022080000000000002,0.00644,0.023,1.53,0.0,1.53,1.5300799999999999,0.35544000000000003,1.5708222051,0.67008,0.19544,0.6980000000000001,0.86,0.16,0.8747571091
2020-12-22 16:30:00,1.68192,0.0005600000000000001,1.6819200932,0.0019200000000000003,0.0005600000000000001,0.002,1.6800000000000002,0.0,1.6800000000000002,1.678,0.329,1.7099488296,0.648,0.189,0.675,1.03,0.14,1.0394710193
2020-12-22 17:00:00,1.794,0.007,1.7940136566,0.024,0.007,0.025,1.77,0.0,1.77,1.8278400000000001,0.34312000000000004,1.8597662219000002,0.6278400000000001,0.18312,0.654,1.2,0.16,1.210619676
2020-12-22 17:30:00,1.81976,0.00868,1.8197807011,0.02976,0.00868,0.031,1.79,0.0,1.79,1.92744,0.34592,1.9582353280000002,0.63744,0.18592,0.664,1.29,0.16,1.2998846103
2020-12-22 18:00:00,1.8438400000000001,0.0011200000000000001,1.8438403401999999,0.0038400000000000005,0.0011200000000000001,0.004,1.8399999999999999,0.0,1.8399999999999999,1.8949600000000002,0.32228,1.9221700757,0.6249600000000001,0.18228000000000003,0.651,1.27,0.14,1.2776932339
2020-12-22 18:30:00,1.8044,0.1342,1.8093835967,0.014400000000000001,0.004200000000000001,0.015,1.79,0.13,1.794714462,1.912,0.336,1.9412985345,0.672,0.196,0.7000000000000001,1.24,0.14,1.2478781992
2020-12-22 19:00:00,1.7915200000000002,0.00336,1.7915231508,0.01152,0.00336,0.012,1.78,0.0,1.78,1.7696800000000001,0.33824000000000004,1.8017140728,0.6796800000000001,0.19824000000000003,0.708,1.09,0.14,1.0989540482
2020-12-22 19:30:00,1.6653600000000002,0.0044800000000000005,1.6653660258,0.015360000000000002,0.0044800000000000005,0.016,1.65,0.0,1.65,1.8092800000000002,0.34104,1.8411416024,0.68928,0.20104000000000002,0.718,1.12,0.14,1.1287160848
2020-12-22 20:00:00,1.57192,0.0005600000000000001,1.5719200998,0.0019200000000000003,0.0005600000000000001,0.002,1.57,0.0,1.57,1.63256,0.33908000000000005,1.6674013913999999,0.6825600000000001,0.19908,0.711,0.9500000000000001,0.14,0.9602603814
2020-12-22 20:30:00,1.49096,0.00028000000000000003,1.4909600263,0.0009600000000000001,0.00028000000000000003,0.001,1.49,0.0,1.49,1.58488,0.30684,1.6143095738,0.67488,0.19684000000000001,0.7030000000000001,0.91,0.11,0.9166242414
2020-12-22 21:00:00,1.46,0.13,1.4657762449,0.0,0.0,0.0,1.46,0.13,1.4657762449,1.51584,0.32712,1.5507347936,0.6758400000000001,0.19712000000000002,0.704,0.84,0.13,0.85
2020-12-22 21:30:00,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,1.3599999999999999,0.0,1.3599999999999999,1.36392,0.19656,1.3780107402000001,0.6739200000000001,0.19656,0.7020000000000001,0.6900000000000001,0.0,0.6900000000000001
2020-12-22 22:00:00,1.27,0.13,1.276636205,0.0,0.0,0.0,1.27,0.13,1.276636205,1.29584,0.32712,1.3364912271,0.6758400000000001,0.19712000000000002,0.704,0.62,0.13,0.6334824386
2020-12-22 22:30:00,1.17576,0.00168,1.1757612002,0.00576,0.00168,0.006,1.17,0.0,1.17,1.24584,0.32712,1.2880701844,0.6758400000000001,0.19712000000000002,0.704,0.5700000000000001,0.13,0.5846366393
2020-12-22 23:00:00,1.06056,0.0030800000000000003,1.0605644723,0.010560000000000002,0.0030800000000000003,0.011,1.05,0.0,1.05,1.08776,0.19768000000000002,1.1055764107,0.67776,0.19768000000000002,0.706,0.41000000000000003,0.0,0.41000000000000003
2020-12-22 23:30:00,0.9753600000000001,0.0044800000000000005,0.9753702887000001,0.015360000000000002,0.0044800000000000005,0.016,0.96,0.0,0.96,0.9258400000000001,0.19712000000000002,0.9465917811000001,0.6758400000000001,0.19712000000000002,0.704,0.25,0.0,0.25
2020-12-23 00:00:00,0.96152,0.00336,0.9615258707000001,0.01152,0.00336,0.012,0.9500000000000001,0.0,0.9500000000000001,0.9068,0.19740000000000002,0.928037176,0.6768000000000001,0.19740000000000002,0.705,0.23,0.0,0.23
2020-12-23 00:30:00,0.9944000000000001,0.1342,1.00341467,0.014400000000000001,0.004200000000000001,0.015,0.98,0.13,0.9885848471,0.9010400000000001,0.32572,0.9581057353,0.6710400000000001,0.19572,0.6990000000000001,0.23,0.13,0.2641968963
2020-12-23 01:00:00,1.16192,0.0005600000000000001,1.1619201349,0.0019200000000000003,0.0005600000000000001,0.002,1.16,0.0,1.16,1.08392,0.19656,1.1015981118,0.6739200000000001,0.19656,0.7020000000000001,0.41000000000000003,0.0,0.41000000000000003
2020-12-23 01:30:00,1.29096,0.00028000000000000003,1.2909600304,0.0009600000000000001,0.00028000000000000003,0.001,1.29,0.0,1.29,1.15968,0.06824000000000001,1.1616860161,0.6796800000000001,0.19824000000000003,0.708,0.48,-0.13,0.4972926704
2020-12-23 02:00:00,1.23096,0.00028000000000000003,1.2309600318,0.0009600000000000001,0.00028000000000000003,0.001,1.23,0.0,1.23,1.17584,0.06712,1.1777541339,0.6758400000000001,0.19712000000000002,0.704,0.5,-0.13,0.5166236541
2020-12-23 02:30:00,1.19288,0.00084,1.1928802958,0.00288,0.00084,0.003,1.19,0.0,1.19,1.172,0.196,1.1882760622,0.672,0.196,0.7000000000000001,0.5,0.0,0.5
2020-12-23 03:00:00,1.15384,0.0011200000000000001,1.1538405436,0.0038400000000000005,0.0011200000000000001,0.004,1.15,0.0,1.15,1.14584,0.19712000000000002,1.1626717508,0.6758400000000001,0.19712000000000002,0.704,0.47000000000000003,0.0,0.47000000000000003
2020-12-23 03:30:00,1.1344,0.004200000000000001,1.1344077750000001,0.014400000000000001,0.004200000000000001,0.015,1.12,0.0,1.12,1.0400800000000001,0.32544,1.0898062213,0.67008,0.19544,0.6980000000000001,0.37,0.13,0.392173431
2020-12-23 04:00:00,1.04248,0.0036400000000000004,1.0424863548,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.03,0.0,1.03,1.01008,0.19544,1.0288140746,0.67008,0.19544,0.6980000000000001,0.34,0.0,0.34
2020-12-23 04:30:00,1.04536,0.0044800000000000005,1.0453695997,0.015360000000000002,0.0044800000000000005,0.016,1.03,0.0,1.03,0.9996800000000001,0.19824000000000003,1.0191463094,0.6796800000000001,0.19824000000000003,0.708,0.32,0.0,0.32
2020-12-23 05:00:00,1.00672,0.0019600000000000004,1.006721908,0.00672,0.0019600000000000004,0.007,1.0,0.0,1.0,0.93064,0.19852000000000003,0.9515781628000001,0.68064,0.19852000000000003,0.709,0.25,0.0,0.25
2020-12-23 05:30:00,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03,0.9487200000000001,0.19796000000000002,0.9691531355,0.6787200000000001,0.19796000000000002,0.707,0.27,0.0,0.27
2020-12-23 06:00:00,1.05,0.0,1.05,0.0,0.0,0.0,1.05,0.0,1.05,0.9906400000000001,0.19852000000000003,1.0103354888,0.68064,0.19852000000000003,0.709,0.31,0.0,0.31
2020-12-23 06:30:00,1.17,0.0,1.17,0.0,0.0,0.0,1.17,0.0,1.17,1.12352,0.19936,1.1410703747,0.68352,0.19936,0.712,0.44,0.0,0.44
2020-12-23 07:00:00,1.26,0.0,1.26,0.0,0.0,0.0,1.26,0.0,1.26,1.21968,0.32824000000000003,1.2630759280000001,0.6796800000000001,0.19824000000000003,0.708,0.54,0.13,0.5554277631
2020-12-23 07:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,1.32256,0.32908000000000004,1.3628861288,0.6825600000000001,0.19908,0.711,0.64,0.13,0.6530696747
2020-12-23 08:00:00,1.31,0.0,1.31,0.0,0.0,0.0,1.31,0.0,1.31,1.3977600000000001,0.34768000000000004,1.4403521792,0.67776,0.19768000000000002,0.706,0.72,0.15,0.7354590403
2020-12-23 08:30:00,1.36096,0.00028000000000000003,1.3609600288,0.0009600000000000001,0.00028000000000000003,0.001,1.3599999999999999,0.0,1.3599999999999999,1.44872,0.34796000000000005,1.4899214073,0.6787200000000001,0.19796000000000002,0.707,0.77,0.15,0.7844743463
2020-12-23 09:00:00,1.40096,0.00028000000000000003,1.400960028,0.0009600000000000001,0.00028000000000000003,0.001,1.4,0.0,1.4,1.53064,0.36852,1.5743779089,0.68064,0.19852000000000003,0.709,0.85,0.17,0.8668333173
2020-12-23 09:30:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,1.55664,0.40152000000000004,1.6075902463,0.65664,0.19152000000000002,0.684,0.9,0.21,0.924175308
2020-12-23 10:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,1.5196800000000001,0.37824,1.5660436776000002,0.6796800000000001,0.19824000000000003,0.708,0.84,0.18,0.8590692638
2020-12-23 10:30:00,1.49384,0.0011200000000000001,1.4938404199,0.0038400000000000005,0.0011200000000000001,0.004,1.49,0.0,1.49,1.51024,0.38132000000000005,1.5576359652,0.6902400000000001,0.20132000000000003,0.719,0.8200000000000001,0.18,0.8395236745
2020-12-23 11:00:00,1.4976800000000001,0.0022400000000000002,1.4976816751,0.007680000000000001,0.0022400000000000002,0.008,1.49,0.0,1.49,1.49064,0.37852,1.5379483085999999,0.68064,0.19852000000000003,0.709,0.81,0.18,0.8297590012
2020-12-23 11:30:00,1.5219200000000002,0.0005600000000000001,1.521920103,0.0019200000000000003,0.0005600000000000001,0.002,1.52,0.0,1.52,1.51448,0.37964000000000003,1.5613379519000001,0.6844800000000001,0.19964,0.713,0.8300000000000001,0.18,0.8492938243
2020-12-23 12:00:00,1.54096,0.00028000000000000003,1.5409600254,0.0009600000000000001,0.00028000000000000003,0.001,1.54,0.0,1.54,1.572,0.356,1.61180644,0.672,0.196,0.7000000000000001,0.9,0.16,0.9141115906
2020-12-23 12:30:00,1.5748,0.13140000000000002,1.5802724449,0.0048000000000000004,0.0014,0.005,1.57,0.13,1.5753729717,1.62872,0.33796000000000004,1.6634138992,0.6787200000000001,0.19796000000000002,0.707,0.9500000000000001,0.14,0.9602603814
2020-12-23 13:00:00,1.53096,0.00028000000000000003,1.5309600256,0.0009600000000000001,0.00028000000000000003,0.001,1.53,0.0,1.53,1.5972,0.3346,1.6318716249,0.6672,0.19460000000000002,0.6950000000000001,0.93,0.14,0.9404786016000001
2020-12-23 13:30:00,1.5419200000000002,0.0005600000000000001,1.5419201017000002,0.0019200000000000003,0.0005600000000000001,0.002,1.54,0.0,1.54,1.57104,0.33572,1.6065100684,0.6710400000000001,0.19572,0.6990000000000001,0.9,0.14,0.9108238029
2020-12-23 14:00:00,1.52864,0.00252,1.5286420771,0.00864,0.00252,0.009000000000000001,1.52,0.0,1.52,1.53104,0.33572,1.5674155161,0.6710400000000001,0.19572,0.6990000000000001,0.86,0.14,0.8713208364
2020-12-23 14:30:00,1.54744,0.14092000000000002,1.5538432997,0.03744,0.010920000000000001,0.039,1.51,0.13,1.5155856954,1.45008,0.33544,1.4883722653,0.67008,0.19544,0.6980000000000001,0.78,0.14,0.7924645102000001
2020-12-23 15:00:00,1.508,0.014,1.5080649852999999,0.048,0.014,0.05,1.46,0.0,1.46,1.4316,0.3388,1.4711437727,0.6816,0.1988,0.71,0.75,0.14,0.7629547824
2020-12-23 15:30:00,1.528,0.014,1.5280641348000001,0.048,0.014,0.05,1.48,0.0,1.48,1.42488,0.33684000000000003,1.4641530658000002,0.67488,0.19684000000000001,0.7030000000000001,0.75,0.14,0.7629547824
2020-12-23 16:00:00,1.5618400000000001,0.015120000000000001,1.5619131858,0.051840000000000004,0.015120000000000001,0.054,1.51,0.0,1.51,1.51872,0.33796000000000004,1.5558686963000001,0.6787200000000001,0.19796000000000002,0.707,0.84,0.14,0.8515867542000001
2020-12-23 16:30:00,1.69608,0.01344,1.6961332494999999,0.04608,0.01344,0.048,1.65,0.0,1.65,1.63584,0.33712000000000003,1.6702162734,0.6758400000000001,0.19712000000000002,0.704,0.96,0.14,0.9701546269
2020-12-23 17:00:00,1.7532,0.0126,1.7532452766,0.0432,0.0126,0.045,1.71,0.0,1.71,1.80856,0.33208000000000004,1.8387948227000002,0.65856,0.19208000000000003,0.686,1.15,0.14,1.158490397
2020-12-23 17:30:00,1.81664,0.01652,1.8167151125,0.05664,0.01652,0.059000000000000004,1.76,0.0,1.76,1.84992,0.32956,1.8790459813,0.64992,0.18956,0.677,1.2,0.14,1.2081390648
2020-12-23 18:00:00,1.82336,0.01848,1.8234536462,0.06336,0.01848,0.066,1.76,0.0,1.76,1.84216,0.34188,1.8736155956,0.6921600000000001,0.20188,0.721,1.15,0.14,1.158490397
2020-12-23 18:30:00,1.7924,0.0182,1.7924923989,0.062400000000000004,0.0182,0.065,1.73,0.0,1.73,1.9131200000000002,0.34216,1.9434766785000002,0.6931200000000001,0.20216,0.722,1.22,0.14,1.2280065146
2020-12-23 19:00:00,1.8043200000000001,0.018760000000000002,1.8044175237000002,0.06432,0.018760000000000002,0.067,1.74,0.0,1.74,1.85312,0.34216,1.8844434722,0.6931200000000001,0.20216,0.722,1.16,0.14,1.1684177335
2020-12-23 19:30:00,1.79528,0.01904,1.7953809624,0.06528,0.01904,0.068,1.73,0.0,1.73,1.8340800000000002,0.34244,1.8657745309,0.69408,0.20244,0.723,1.1400000000000001,0.14,1.1485643212
2020-12-23 20:00:00,1.6862400000000002,0.01932,1.6863506753,0.06624000000000001,0.01932,0.069,1.62,0.0,1.62,1.76312,0.34216,1.7960138084000001,0.6931200000000001,0.20216,0.722,1.07,0.14,1.0791200119
2020-12-23 20:30:00,1.61048,0.14764000000000002,1.6172332547,0.060480000000000006,0.017640000000000003,0.063,1.55,0.13,1.5554420594,1.7212,0.3416,1.7547706403,0.6912,0.2016,0.72,1.03,0.14,1.0394710193
2020-12-23 21:00:00,1.5352800000000002,0.01904,1.5353980591,0.06528,0.01904,0.068,1.47,0.0,1.47,1.67312,0.34216,1.707748225,0.6931200000000001,0.20216,0.722,0.98,0.14,0.9899494937000001
2020-12-23 21:30:00,1.51624,0.01932,1.5163630832,0.06624000000000001,0.01932,0.069,1.45,0.0,1.45,1.52024,0.34132,1.5580850426000001,0.6902400000000001,0.20132000000000003,0.719,0.8300000000000001,0.14,0.8417244205000001
2020-12-23 22:00:00,1.38568,0.01624,1.3857751621,0.05568000000000001,0.01624,0.058,1.33,0.0,1.33,1.50256,0.33908000000000005,1.5403447017,0.6825600000000001,0.19908,0.711,0.8200000000000001,0.14,0.8318653737
2020-12-23 22:30:00,1.28992,0.14456000000000002,1.2979950693,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.24,0.13,1.2467958935,1.36448,0.33964000000000005,1.4061155714,0.6844800000000001,0.19964,0.713,0.68,0.14,0.6942621983
2020-12-23 23:00:00,1.19568,0.01624,1.1957902826,0.05568000000000001,0.01624,0.058,1.1400000000000001,0.0,1.1400000000000001,1.17736,0.20048000000000002,1.1943068282,0.6873600000000001,0.20048000000000002,0.716,0.49,0.0,0.49
2020-12-23 23:30:00,1.1472,0.1496,1.1569131342,0.06720000000000001,0.0196,0.07,1.08,0.13,1.0877959367,1.06968,0.32824000000000003,1.1189087541,0.6796800000000001,0.19824000000000003,0.708,0.39,0.13,0.4110960958
2020-12-24 00:00:00,1.05472,0.14596,1.0647716187,0.054720000000000005,0.015960000000000002,0.057,1.0,0.13,1.0084145973,0.9716,0.32880000000000004,1.0257270592,0.6816,0.1988,0.71,0.29,0.13,0.3178049716
2020-12-24 00:30:00,1.08952,0.14736000000000002,1.0994402212,0.05952,0.01736,0.062,1.03,0.13,1.0381714695,1.00312,0.20216,1.0232880337,0.6931200000000001,0.20216,0.722,0.31,0.0,0.31
2020-12-24 01:00:00,1.2884,0.14120000000000002,1.2961141925,0.038400000000000004,0.0112,0.04,1.25,0.13,1.2567418191,1.17504,0.20272,1.1923985911,0.6950400000000001,0.20272,0.724,0.48,0.0,0.48
2020-12-24 01:30:00,1.34704,0.013720000000000001,1.3471098693,0.047040000000000005,0.013720000000000001,0.049,1.3,0.0,1.3,1.2564,0.20020000000000002,1.2722503684,0.6864,0.20020000000000002,0.715,0.5700000000000001,0.0,0.5700000000000001
2020-12-24 02:00:00,1.3232,0.0126,1.3232599896,0.0432,0.0126,0.045,1.28,0.0,1.28,1.25448,0.06964000000000001,1.2564114772,0.6844800000000001,0.19964,0.713,0.5700000000000001,-0.13,0.5846366393
2020-12-24 02:30:00,1.32416,0.01288,1.3242226398999999,0.044160000000000005,0.01288,0.046,1.28,0.0,1.28,1.24064,0.19852000000000003,1.25642262,0.68064,0.19852000000000003,0.709,0.56,0.0,0.56
2020-12-24 03:00:00,1.25552,0.010360000000000001,1.2555627424,0.03552,0.010360000000000001,0.037,1.22,0.0,1.22,1.21968,0.32824000000000003,1.2630759280000001,0.6796800000000001,0.19824000000000003,0.708,0.54,0.13,0.5554277631
2020-12-24 03:30:00,1.2785600000000001,0.01708,1.2786740789,0.05856000000000001,0.01708,0.061,1.22,0.0,1.22,1.19736,0.33048000000000005,1.2421304279,0.6873600000000001,0.20048000000000002,0.716,0.51,0.13,0.5263078947000001
2020-12-24 04:00:00,1.21896,0.014280000000000001,1.2190436414999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.17,0.0,1.17,1.11544,0.19992000000000001,1.1332141897999999,0.68544,0.19992000000000001,0.714,0.43,0.0,0.43
2020-12-24 04:30:00,1.19416,0.01288,1.1942294587,0.044160000000000005,0.01288,0.046,1.15,0.0,1.15,1.0912,0.2016,1.1096666166,0.6912,0.2016,0.72,0.4,0.0,0.4
2020-12-24 05:00:00,1.1284,0.0112,1.1284555818,0.038400000000000004,0.0112,0.04,1.09,0.0,1.09,1.05024,0.20132000000000003,1.0693613982,0.6902400000000001,0.20132000000000003,0.719,0.36,0.0,0.36
2020-12-24 05:30:00,1.1792,0.0056,1.1792132971,0.019200000000000002,0.0056,0.02,1.16,0.0,1.16,1.02448,0.19964,1.0437506407,0.6844800000000001,0.19964,0.713,0.34,0.0,0.34
2020-12-24 06:00:00,1.15728,0.13504000000000002,1.1651320955,0.01728,0.00504,0.018000000000000002,1.1400000000000001,0.13,1.1473883388,1.0112,0.2016,1.0311003831,0.6912,0.2016,0.72,0.32,0.0,0.32
2020-12-24 06:30:00,1.25288,0.00084,1.2528802816,0.00288,0.00084,0.003,1.25,0.0,1.25,1.17736,0.33048000000000005,1.2228628705,0.6873600000000001,0.20048000000000002,0.716,0.49,0.13,0.5069516742
2020-12-24 07:00:00,1.29384,0.0011200000000000001,1.2938404848,0.0038400000000000005,0.0011200000000000001,0.004,1.29,0.0,1.29,1.2564,0.3302,1.2990662031,0.6864,0.20020000000000002,0.715,0.5700000000000001,0.13,0.5846366393
2020-12-24 07:30:00,1.39672,0.0019600000000000004,1.3967213752,0.00672,0.0019600000000000004,0.007,1.3900000000000001,0.0,1.3900000000000001,1.36448,0.32964000000000004,1.4037336642,0.6844800000000001,0.19964,0.713,0.68,0.13,0.6923149572
2020-12-24 08:00:00,1.39096,0.00028000000000000003,1.3909600282,0.0009600000000000001,0.00028000000000000003,0.001,1.3900000000000001,0.0,1.3900000000000001,1.47832,0.33076000000000005,1.5148703575,0.68832,0.20076000000000002,0.717,0.79,0.13,0.800624756
2020-12-24 08:30:00,1.47,0.0,1.47,0.0,0.0,0.0,1.47,0.0,1.47,1.4864,0.3602,1.5294211323,0.6864,0.20020000000000002,0.715,0.8,0.16,0.8158431222
2020-12-24 09:00:00,1.47056,0.0030800000000000003,1.4705632254,0.010560000000000002,0.0030800000000000003,0.011,1.46,0.0,1.46,1.52832,0.36076,1.5703215594,0.68832,0.20076000000000002,0.717,0.84,0.16,0.8551023331000001
2020-12-24 09:30:00,1.53728,0.00504,1.5372882618,0.01728,0.00504,0.018000000000000002,1.52,0.0,1.52,1.58024,0.34132,1.6166811065000002,0.6902400000000001,0.20132000000000003,0.719,0.89,0.14,0.9009439494
2020-12-24 10:00:00,1.5796000000000001,0.0028,1.5796024816,0.009600000000000001,0.0028,0.01,1.57,0.0,1.57,1.5525600000000002,0.33908000000000005,1.589156317,0.6825600000000001,0.19908,0.711,0.87,0.14,0.8811923740000001
2020-12-24 10:30:00,1.56304,0.00672,1.5630544456000002,0.02304,0.00672,0.024,1.54,0.0,1.54,1.5179200000000002,0.34356000000000003,1.5563144284,0.6979200000000001,0.20356000000000002,0.727,0.8200000000000001,0.14,0.8318653737
2020-12-24 11:00:00,1.52936,0.01148,1.5294030861999999,0.039360000000000006,0.01148,0.041,1.49,0.0,1.49,1.54336,0.33348000000000005,1.5789772006,0.6633600000000001,0.19348,0.6910000000000001,0.88,0.14,0.8910667764
2020-12-24 11:30:00,1.43016,0.005880000000000001,1.4301720875,0.02016,0.005880000000000001,0.021,1.4100000000000001,0.0,1.4100000000000001,1.43232,0.34776,1.4739326986,0.7123200000000001,0.20776000000000003,0.742,0.72,0.14,0.7334848328
2020-12-24 12:00:00,1.3988,0.1384,1.4056301078,0.028800000000000003,0.008400000000000001,0.03,1.37,0.13,1.3761540611,1.3848,0.3514,1.4286892594,0.7248,0.2114,0.755,0.66,0.14,0.6746851117
2020-12-24 12:30:00,1.3744,0.004200000000000001,1.3744064173,0.014400000000000001,0.004200000000000001,0.015,1.3599999999999999,0.0,1.3599999999999999,1.50424,0.34832,1.5440417093,0.7142400000000001,0.20832,0.744,0.79,0.14,0.8023091673
2020-12-24 13:00:00,1.33248,0.0036400000000000004,1.3324849718,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.32,0.0,1.32,1.4552,0.3486,1.4963719457,0.7152000000000001,0.2086,0.745,0.74,0.14,0.7531268154
2020-12-24 13:30:00,1.34496,0.007280000000000001,1.3449797024,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.32,0.0,1.32,1.47096,0.35028000000000004,1.5120910687,0.72096,0.21028000000000002,0.751,0.75,0.14,0.7629547824
2020-12-24 14:00:00,1.40992,0.14456000000000002,1.4173115395,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.3599999999999999,0.13,1.366199107,1.49176,0.34468000000000004,1.5310624416,0.70176,0.20468000000000003,0.731,0.79,0.14,0.8023091673
2020-12-24 14:30:00,1.41472,0.015960000000000002,1.4148100226,0.054720000000000005,0.015960000000000002,0.057,1.3599999999999999,0.0,1.3599999999999999,1.49448,0.33964000000000005,1.5325879420000001,0.6844800000000001,0.19964,0.713,0.81,0.14,0.8220097323000001
2020-12-24 15:00:00,1.4376,0.016800000000000002,1.4376981603,0.057600000000000005,0.016800000000000002,0.06,1.38,0.0,1.38,1.5050400000000002,0.34272,1.5435680743,0.6950400000000001,0.20272,0.724,0.81,0.14,0.8220097323000001
2020-12-24 15:30:00,1.5284,0.14120000000000002,1.5349084663,0.038400000000000004,0.0112,0.04,1.49,0.13,1.4956603893,1.54256,0.33908000000000005,1.579388046,0.6825600000000001,0.19908,0.711,0.86,0.14,0.8713208364
2020-12-24 16:00:00,1.5570400000000002,0.14372000000000001,1.5636588503,0.047040000000000005,0.013720000000000001,0.049,1.51,0.13,1.5155856954,1.6623999999999999,0.3332,1.6954633585,0.6624,0.1932,0.6900000000000001,1.0,0.14,1.0097524449
2020-12-24 16:30:00,1.6547200000000002,0.015960000000000002,1.6547969664000002,0.054720000000000005,0.015960000000000002,0.057,1.6,0.0,1.6,1.75968,0.33824000000000004,1.7918928539,0.6796800000000001,0.19824000000000003,0.708,1.08,0.14,1.0890362712
2020-12-24 17:00:00,1.8189600000000001,0.014280000000000001,1.8190160526999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.77,0.0,1.77,1.9148800000000001,0.33684000000000003,1.9442804839,0.67488,0.19684000000000001,0.7030000000000001,1.24,0.14,1.2478781992
2020-12-24 17:30:00,1.89744,0.14092000000000002,1.9026657615,0.03744,0.010920000000000001,0.039,1.8599999999999999,0.13,1.8645374762,2.01352,0.33936000000000005,2.0419177261,0.68352,0.19936,0.712,1.33,0.14,1.3373481221999999
2020-12-24 18:00:00,1.91128,0.14204,1.9165507037,0.041280000000000004,0.01204,0.043000000000000003,1.87,0.13,1.8745132702,1.97968,0.34824000000000005,2.0100756205,0.6796800000000001,0.19824000000000003,0.708,1.3,0.15,1.3086252328
2020-12-24 18:30:00,1.87704,0.14372000000000001,1.88253409,0.047040000000000005,0.013720000000000001,0.049,1.83,0.13,1.8346116755000001,1.9687999999999999,0.33340000000000003,1.9968297374000001,0.6288,0.1834,0.655,1.34,0.15,1.3483693856
2020-12-24 19:00:00,1.7999200000000002,0.14456000000000002,1.8057158137,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.75,0.13,1.7548219283000002,1.8789600000000002,0.34928000000000003,1.9111481366,0.6489600000000001,0.18928,0.676,1.23,0.16,1.2403628501
2020-12-24 19:30:00,1.74936,0.14148000000000002,1.7550717934,0.039360000000000006,0.01148,0.041,1.71,0.13,1.7149344011,1.84144,0.32292000000000004,1.869539676,0.66144,0.19292,0.6890000000000001,1.18,0.13,1.1871394189
2020-12-24 20:00:00,1.7484000000000002,0.14120000000000002,1.7540923579,0.038400000000000004,0.0112,0.04,1.71,0.13,1.7149344011,1.7376,0.3418,1.7708983596,0.6576000000000001,0.1918,0.685,1.08,0.15,1.0903669107
2020-12-24 20:30:00,1.57936,0.14148000000000002,1.5856842687000001,0.039360000000000006,0.01148,0.041,1.54,0.13,1.5454772726,1.65856,0.34208000000000005,1.6934698108,0.65856,0.19208000000000003,0.686,1.0,0.15,1.0111874208
2020-12-24 21:00:00,1.50168,0.00924,1.5017084271,0.03168,0.00924,0.033,1.47,0.0,1.47,1.6085600000000002,0.33208000000000004,1.6424805631,0.65856,0.19208000000000003,0.686,0.9500000000000001,0.14,0.9602603814
2020-12-24 21:30:00,1.46784,0.00812,1.4678624595,0.027840000000000004,0.00812,0.029,1.44,0.0,1.44,1.50336,0.33348000000000005,1.5399026593,0.6633600000000001,0.19348,0.6910000000000001,0.84,0.14,0.8515867542000001
2020-12-24 22:00:00,1.4088,0.1384,1.4155818592,0.028800000000000003,0.008400000000000001,0.03,1.38,0.13,1.3861096638000001,1.4368,0.19740000000000002,1.4502968662,0.6768000000000001,0.19740000000000002,0.705,0.76,0.0,0.76
2020-12-24 22:30:00,1.31072,0.13896,1.3180655522,0.030720000000000004,0.008960000000000001,0.032,1.28,0.13,1.2865846261,1.34448,0.32964000000000004,1.3843009066,0.6844800000000001,0.19964,0.713,0.66,0.13,0.6726812024000001
2020-12-24 23:00:00,1.2332,0.0126,1.2332643674,0.0432,0.0126,0.045,1.19,0.0,1.19,1.24352,0.32936000000000004,1.2863980721,0.68352,0.19936,0.712,0.56,0.13,0.5748912941000001
2020-12-24 23:30:00,1.1732,0.1426,1.1818345908,0.0432,0.0126,0.045,1.13,0.13,1.1374532957,1.12336,0.32348000000000005,1.1690068434,0.6633600000000001,0.19348,0.6910000000000001,0.46,0.13,0.4780167361
2020-12-25 00:00:00,1.0888,0.1384,1.0975609322,0.028800000000000003,0.008400000000000001,0.03,1.06,0.13,1.067941946,1.08992,0.18956,1.1062814289,0.64992,0.18956,0.677,0.44,0.0,0.44
2020-12-25 00:30:00,1.12592,0.13756000000000002,1.1342921141,0.025920000000000002,0.007560000000000001,0.027,1.1,0.13,1.107655181,1.1028,0.3204,1.148400627,0.6528,0.1904,0.68,0.45,0.13,0.46840153710000004
2020-12-25 01:00:00,1.33864,0.00252,1.338642372,0.00864,0.00252,0.009000000000000001,1.33,0.0,1.33,1.318,0.319,1.3560549399,0.648,0.189,0.675,0.67,0.13,0.6824954212000001
2020-12-25 01:30:00,1.42344,0.003920000000000001,1.4234453976,0.01344,0.003920000000000001,0.014,1.4100000000000001,0.0,1.4100000000000001,1.43472,0.19096000000000002,1.4473725160000002,0.6547200000000001,0.19096000000000002,0.682,0.78,0.0,0.78
2020-12-25 02:00:00,1.37152,0.00336,1.3715241157,0.01152,0.00336,0.012,1.3599999999999999,0.0,1.3599999999999999,1.38896,0.18928,1.401797703,0.6489600000000001,0.18928,0.676,0.74,0.0,0.74
2020-12-25 02:30:00,1.4243999999999999,0.004200000000000001,1.4244061921,0.014400000000000001,0.004200000000000001,0.015,1.4100000000000001,0.0,1.4100000000000001,1.3562400000000001,0.19432000000000002,1.370090216,0.66624,0.19432000000000002,0.6940000000000001,0.6900000000000001,0.0,0.6900000000000001
2020-12-25 03:00:00,1.35864,0.00252,1.358642337,0.00864,0.00252,0.009000000000000001,1.35,0.0,1.35,1.33736,0.20048000000000002,1.3523032204,0.6873600000000001,0.20048000000000002,0.716,0.65,0.0,0.65
2020-12-25 03:30:00,1.34688,0.007840000000000001,1.3469028176,0.02688,0.007840000000000001,0.028,1.32,0.0,1.32,1.3025600000000002,0.19908,1.3176856226,0.6825600000000001,0.19908,0.711,0.62,0.0,0.62
2020-12-25 04:00:00,1.27304,0.00672,1.2730577363,0.02304,0.00672,0.024,1.25,0.0,1.25,1.23256,0.32908000000000004,1.27573422,0.6825600000000001,0.19908,0.711,0.55,0.13,0.565154846
2020-12-25 04:30:00,1.23112,0.0061600000000000005,1.2311354109,0.021120000000000003,0.0061600000000000005,0.022,1.21,0.0,1.21,1.22856,0.19208000000000003,1.2434847808,0.65856,0.19208000000000003,0.686,0.5700000000000001,0.0,0.5700000000000001
2020-12-25 05:00:00,1.20208,0.00644,1.2020972506,0.022080000000000002,0.00644,0.023,1.18,0.0,1.18,1.20992,0.18956,1.224679305,0.64992,0.18956,0.677,0.56,0.0,0.56
2020-12-25 05:30:00,1.20592,0.007560000000000001,1.2059436969,0.025920000000000002,0.007560000000000001,0.027,1.18,0.0,1.18,1.168,0.189,1.1831927146,0.648,0.189,0.675,0.52,0.0,0.52
2020-12-25 06:00:00,1.18592,0.007560000000000001,1.1859440965,0.025920000000000002,0.007560000000000001,0.027,1.16,0.0,1.16,1.17896,0.18928,1.1940576201,0.6489600000000001,0.18928,0.676,0.53,0.0,0.53
2020-12-25 06:30:00,1.30072,0.008960000000000001,1.3007508601,0.030720000000000004,0.008960000000000001,0.032,1.27,0.0,1.27,1.27376,0.19068000000000002,1.2879531824,0.65376,0.19068000000000002,0.681,0.62,0.0,0.62
2020-12-25 07:00:00,1.33728,0.00504,1.3372894975,0.01728,0.00504,0.018000000000000002,1.32,0.0,1.32,1.3980000000000001,0.189,1.4107179023,0.648,0.189,0.675,0.75,0.0,0.75
2020-12-25 07:30:00,1.43688,0.007840000000000001,1.4369013884,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.0,1.4100000000000001,1.54624,0.32432000000000005,1.5798865782,0.66624,0.19432000000000002,0.6940000000000001,0.88,0.13,0.8895504483000001
2020-12-25 08:00:00,1.42824,0.00532,1.4282499081,0.018240000000000003,0.00532,0.019,1.4100000000000001,0.0,1.4100000000000001,1.66296,0.32628,1.6946665159,0.67296,0.19628,0.7010000000000001,0.99,0.13,0.9984988733000001
2020-12-25 08:30:00,1.5920800000000002,0.13644,1.5979157049000001,0.022080000000000002,0.00644,0.023,1.57,0.13,1.5753729717,1.7616,0.32880000000000004,1.7920223213000002,0.6816,0.1988,0.71,1.08,0.13,1.0877959367
