Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-25 09:00:00,1.6782400000000002,0.00532,1.6782484321000002,0.018240000000000003,0.00532,0.019,1.6600000000000001,0.0,1.6600000000000001,1.8425600000000002,0.32908000000000004,1.8717160575,0.6825600000000001,0.19908,0.711,1.16,0.13,1.167261753
2020-12-25 09:30:00,1.71648,0.01064,1.7165129769,0.036480000000000005,0.01064,0.038,1.6800000000000002,0.0,1.6800000000000002,1.7976,0.32180000000000003,1.826176607,0.6576000000000001,0.1918,0.685,1.1400000000000001,0.13,1.1473883388
2020-12-25 10:00:00,1.76072,0.008960000000000001,1.7607427977999999,0.030720000000000004,0.008960000000000001,0.032,1.73,0.0,1.73,1.81624,0.32432000000000005,1.8449691596000002,0.66624,0.19432000000000002,0.6940000000000001,1.15,0.13,1.1573245007
2020-12-25 10:30:00,1.7674400000000001,0.010920000000000001,1.7674737339000002,0.03744,0.010920000000000001,0.039,1.73,0.0,1.73,1.81624,0.32432000000000005,1.8449691596000002,0.66624,0.19432000000000002,0.6940000000000001,1.15,0.13,1.1573245007
2020-12-25 11:00:00,1.7212800000000001,0.01204,1.7213221081,0.041280000000000004,0.01204,0.043000000000000003,1.6800000000000002,0.0,1.6800000000000002,1.7968000000000002,0.3274,1.8263846801999999,0.6768000000000001,0.19740000000000002,0.705,1.12,0.13,1.1275194012
2020-12-25 11:30:00,1.76456,0.01008,1.7645887906,0.03456,0.01008,0.036000000000000004,1.73,0.0,1.73,1.8016,0.32880000000000004,1.8313579661000001,0.6816,0.1988,0.71,1.12,0.13,1.1275194012
2020-12-25 12:00:00,1.81304,0.00672,1.8130524537000001,0.02304,0.00672,0.024,1.79,0.0,1.79,1.8829600000000002,0.32628,1.9110198848,0.67296,0.19628,0.7010000000000001,1.21,0.13,1.2169634341
2020-12-25 12:30:00,1.9155200000000001,0.010360000000000001,1.9155480156,0.03552,0.010360000000000001,0.037,1.88,0.0,1.88,1.92984,0.33412000000000003,1.958550127,0.69984,0.20412000000000002,0.729,1.23,0.13,1.2368508398
2020-12-25 13:00:00,1.9659200000000001,0.007560000000000001,1.965934536,0.025920000000000002,0.007560000000000001,0.027,1.94,0.0,1.94,2.00408,0.33244,2.031465727,0.69408,0.20244,0.723,1.31,0.13,1.3164345787
2020-12-25 13:30:00,1.89128,0.14204,1.8966062849,0.041280000000000004,0.01204,0.043000000000000003,1.85,0.13,1.8545619429,1.88136,0.33748,1.911389076,0.7113600000000001,0.20748000000000003,0.741,1.17,0.13,1.177200068
2020-12-25 14:00:00,1.7636,0.1398,1.7691322731999999,0.033600000000000005,0.0098,0.035,1.73,0.13,1.7348775173000002,1.78464,0.33552000000000004,1.8159057243999999,0.70464,0.20552,0.734,1.08,0.13,1.0877959367
2020-12-25 14:30:00,1.68032,0.14176000000000002,1.6862891804,0.04032,0.011760000000000001,0.042,1.6400000000000001,0.13,1.6451443706000002,1.63144,0.32292000000000004,1.6630916391000001,0.66144,0.19292,0.6890000000000001,0.97,0.13,0.9786725704
2020-12-25 15:00:00,1.59552,0.14036,1.6016819285000001,0.03552,0.010360000000000001,0.037,1.56,0.13,1.5654072952,1.56952,0.19236,1.5812638616,0.6595200000000001,0.19236,0.687,0.91,0.0,0.91
2020-12-25 15:30:00,1.62688,0.007840000000000001,1.6268988905000001,0.02688,0.007840000000000001,0.028,1.6,0.0,1.6,1.58224,0.18732000000000001,1.5932897414,0.64224,0.18732000000000001,0.669,0.9400000000000001,0.0,0.9400000000000001
2020-12-25 16:00:00,1.54864,0.00252,1.5486420503,0.00864,0.00252,0.009000000000000001,1.54,0.0,1.54,1.51608,0.18844000000000002,1.5277461177,0.6460800000000001,0.18844000000000002,0.673,0.87,0.0,0.87
2020-12-25 16:30:00,1.61016,0.13588,1.615883226,0.02016,0.005880000000000001,0.021,1.5899999999999999,0.13,1.5953056133999999,1.57416,0.18788000000000002,1.5853323311,0.6441600000000001,0.18788000000000002,0.671,0.93,0.0,0.93
2020-12-25 17:00:00,1.60728,0.13504000000000002,1.6129429004,0.01728,0.00504,0.018000000000000002,1.5899999999999999,0.13,1.5953056133999999,1.61456,0.18508000000000002,1.6251334099,0.63456,0.18508000000000002,0.661,0.98,0.0,0.98
2020-12-25 17:30:00,1.6382400000000001,0.13532000000000002,1.6438192723,0.018240000000000003,0.00532,0.019,1.62,0.13,1.625207679,1.65496,0.31228,1.6841648969,0.6249600000000001,0.18228000000000003,0.651,1.03,0.13,1.0381714695
2020-12-25 18:00:00,1.6182400000000001,0.13532000000000002,1.6238879887,0.018240000000000003,0.00532,0.019,1.6,0.13,1.6052725625000002,1.61352,0.19936,1.6257894083000002,0.68352,0.19936,0.712,0.93,0.0,0.93
2020-12-25 18:30:00,1.54976,0.13868,1.5559525057,0.02976,0.00868,0.031,1.52,0.13,1.5255490815,1.5973600000000001,0.33048000000000005,1.6311885237000001,0.6873600000000001,0.20048000000000002,0.716,0.91,0.13,0.9192388155000001
2020-12-25 19:00:00,1.5091999999999999,0.1356,1.5152795122,0.019200000000000002,0.0056,0.02,1.49,0.13,1.4956603893,1.57312,0.20216,1.5860564933,0.6931200000000001,0.20216,0.722,0.88,0.0,0.88
2020-12-25 19:30:00,1.4988000000000001,0.1384,1.5051764016,0.028800000000000003,0.008400000000000001,0.03,1.47,0.13,1.475737104,1.466,0.333,1.5033446045,0.6960000000000001,0.203,0.725,0.77,0.13,0.7808969202
2020-12-25 20:00:00,1.4659200000000001,0.007560000000000001,1.4659394940000001,0.025920000000000002,0.007560000000000001,0.027,1.44,0.0,1.44,1.46312,0.33216,1.5003500925000002,0.6931200000000001,0.20216,0.722,0.77,0.13,0.7808969202
2020-12-25 20:30:00,1.4068800000000001,0.13784000000000002,1.4136163553,0.02688,0.007840000000000001,0.028,1.38,0.13,1.3861096638000001,1.4264000000000001,0.3302,1.4641205551,0.6864,0.20020000000000002,0.715,0.74,0.13,0.7513321503
2020-12-25 21:00:00,1.35112,0.0061600000000000005,1.3511340422,0.021120000000000003,0.0061600000000000005,0.022,1.33,0.0,1.33,1.44968,0.32824000000000003,1.4863759955,0.6796800000000001,0.19824000000000003,0.708,0.77,0.13,0.7808969202
2020-12-25 21:30:00,1.35304,0.13672,1.3599299982,0.02304,0.00672,0.024,1.33,0.13,1.3363382805000001,1.41352,0.32936000000000004,1.4513844425,0.68352,0.19936,0.712,0.73,0.13,0.7414849965
2020-12-25 22:00:00,1.32552,0.010360000000000001,1.3255604852,0.03552,0.010360000000000001,0.037,1.29,0.0,1.29,1.3568,0.3274,1.3957424548000001,0.6768000000000001,0.19740000000000002,0.705,0.68,0.13,0.6923149572
2020-12-25 22:30:00,1.20784,0.13812000000000002,1.2157115612,0.027840000000000004,0.00812,0.029,1.18,0.13,1.1871394189,1.2616,0.1988,1.2771671778,0.6816,0.1988,0.71,0.58,0.0,0.58
2020-12-25 23:00:00,1.14072,0.13896,1.1491527314,0.030720000000000004,0.008960000000000001,0.032,1.11,0.13,1.1175866857,1.1648800000000001,0.32684,1.209863546,0.67488,0.19684000000000001,0.7030000000000001,0.49,0.13,0.5069516742
2020-12-25 23:30:00,1.06936,0.01148,1.0694216194,0.039360000000000006,0.01148,0.041,1.03,0.0,1.03,1.04584,0.19712000000000002,1.0642544808,0.6758400000000001,0.19712000000000002,0.704,0.37,0.0,0.37
2020-12-26 00:00:00,1.0188,0.008400000000000001,1.0188346284,0.028800000000000003,0.008400000000000001,0.03,0.99,0.0,0.99,0.9925600000000001,0.06908,0.9949610043,0.6825600000000001,0.19908,0.711,0.31,-0.13,0.33615472630000004
2020-12-26 00:30:00,1.04592,0.13756000000000002,1.0549272013,0.025920000000000002,0.007560000000000001,0.027,1.02,0.13,1.0282509421,1.01584,0.19712000000000002,1.0347884808,0.6758400000000001,0.19712000000000002,0.704,0.34,0.0,0.34
2020-12-26 01:00:00,1.2548,0.13140000000000002,1.2616612065,0.0048000000000000004,0.0014,0.005,1.25,0.13,1.2567418191,1.19872,0.06796,1.20064491,0.6787200000000001,0.19796000000000002,0.707,0.52,-0.13,0.5360037313
2020-12-26 01:30:00,1.36728,0.00504,1.3672892891,0.01728,0.00504,0.018000000000000002,1.35,0.0,1.35,1.25584,0.32712,1.2977448131,0.6758400000000001,0.19712000000000002,0.704,0.58,0.13,0.5943904441
2020-12-26 02:00:00,1.33016,0.005880000000000001,1.3301729963,0.02016,0.005880000000000001,0.021,1.31,0.0,1.31,1.27968,0.02824,1.2799915625,0.6796800000000001,0.19824000000000003,0.708,0.6000000000000001,-0.17,0.6236184731000001
2020-12-26 02:30:00,1.30648,0.01064,1.3065233255,0.036480000000000005,0.01064,0.038,1.27,0.0,1.27,1.2568000000000001,0.19740000000000002,1.2722079232999999,0.6768000000000001,0.19740000000000002,0.705,0.58,0.0,0.58
2020-12-26 03:00:00,1.2484,0.0112,1.2484502393,0.038400000000000004,0.0112,0.04,1.21,0.0,1.21,1.23584,0.19712000000000002,1.2514618652,0.6758400000000001,0.19712000000000002,0.704,0.56,0.0,0.56
2020-12-26 03:30:00,1.2736,0.0098,1.2736377036,0.033600000000000005,0.0098,0.035,1.24,0.0,1.24,1.18584,0.32712,1.2301317003,0.6758400000000001,0.19712000000000002,0.704,0.51,0.13,0.5263078947000001
2020-12-26 04:00:00,1.18112,0.0061600000000000005,1.1811360633,0.021120000000000003,0.0061600000000000005,0.022,1.16,0.0,1.16,1.1219999999999999,0.196,1.1389907813,0.672,0.196,0.7000000000000001,0.45,0.0,0.45
2020-12-26 04:30:00,1.17208,0.00644,1.1720976922,0.022080000000000002,0.00644,0.023,1.15,0.0,1.15,1.11872,0.19796000000000002,1.1360997315,0.6787200000000001,0.19796000000000002,0.707,0.44,0.0,0.44
2020-12-26 05:00:00,1.1136,0.0098,1.1136431206,0.033600000000000005,0.0098,0.035,1.08,0.0,1.08,1.07584,0.19712000000000002,1.0937495143,0.6758400000000001,0.19712000000000002,0.704,0.4,0.0,0.4
2020-12-26 05:30:00,1.1028,0.0154,1.1029075211000001,0.0528,0.0154,0.055,1.05,0.0,1.05,1.02776,0.19768000000000002,1.0465982993,0.67776,0.19768000000000002,0.706,0.35000000000000003,0.0,0.35000000000000003
2020-12-26 06:00:00,1.0747200000000001,0.015960000000000002,1.0748384995,0.054720000000000005,0.015960000000000002,0.057,1.02,0.0,1.02,1.07256,0.19908,1.09087937,0.6825600000000001,0.19908,0.711,0.39,0.0,0.39
2020-12-26 06:30:00,1.16512,0.013160000000000002,1.1651943186,0.04512,0.013160000000000002,0.047,1.12,0.0,1.12,1.09776,0.32768,1.1456226255,0.67776,0.19768000000000002,0.706,0.42,0.13,0.4396589587
2020-12-26 07:00:00,1.15168,0.00924,1.1517170659,0.03168,0.00924,0.033,1.12,0.0,1.12,1.1268,0.3274,1.1734006136,0.6768000000000001,0.19740000000000002,0.705,0.45,0.13,0.46840153710000004
2020-12-26 07:30:00,1.194,0.007,1.1940205191,0.024,0.007,0.025,1.17,0.0,1.17,1.12776,0.32768,1.1744006131,0.67776,0.19768000000000002,0.706,0.45,0.13,0.46840153710000004
2020-12-26 08:00:00,1.13416,0.01288,1.134233133,0.044160000000000005,0.01288,0.046,1.09,0.0,1.09,1.19584,0.32712,1.2397744956,0.6758400000000001,0.19712000000000002,0.704,0.52,0.13,0.5360037313
2020-12-26 08:30:00,1.22416,0.01288,1.2242277566,0.044160000000000005,0.01288,0.046,1.18,0.0,1.18,1.27392,0.34656000000000003,1.3202181638,0.6739200000000001,0.19656,0.7020000000000001,0.6000000000000001,0.15,0.6184658438
2020-12-26 09:00:00,1.27344,0.003920000000000001,1.2734460334,0.01344,0.003920000000000001,0.014,1.26,0.0,1.26,1.37296,0.34628000000000003,1.4159551547,0.67296,0.19628,0.7010000000000001,0.7000000000000001,0.15,0.7158910532
2020-12-26 09:30:00,1.31304,0.00672,1.313057196,0.02304,0.00672,0.024,1.29,0.0,1.29,1.43776,0.32768,1.4746280887,0.67776,0.19768000000000002,0.706,0.76,0.13,0.7710382610000001
2020-12-26 10:00:00,1.32552,0.010360000000000001,1.3255604852,0.03552,0.010360000000000001,0.037,1.29,0.0,1.29,1.4810400000000001,0.32572,1.5164343045000002,0.6710400000000001,0.19572,0.6990000000000001,0.81,0.13,0.8203657721000001
2020-12-26 10:30:00,1.40264,0.00952,1.4026723067,0.03264,0.00952,0.034,1.37,0.0,1.37,1.5010400000000002,0.32572,1.5359735024,0.6710400000000001,0.19572,0.6990000000000001,0.8300000000000001,0.13,0.8401190392000001
2020-12-26 11:00:00,1.45456,0.01008,1.4545949264,0.03456,0.01008,0.036000000000000004,1.42,0.0,1.42,1.48776,0.32768,1.5234185242,0.67776,0.19768000000000002,0.706,0.81,0.13,0.8203657721000001
2020-12-26 11:30:00,1.48648,0.01064,1.4865180793000001,0.036480000000000005,0.01064,0.038,1.45,0.0,1.45,1.5392800000000002,0.33104,1.5744746425,0.68928,0.20104000000000002,0.718,0.85,0.13,0.8598837131
2020-12-26 12:00:00,1.52032,0.011760000000000001,1.5203654824,0.04032,0.011760000000000001,0.042,1.48,0.0,1.48,1.5454400000000001,0.34992,1.5845594970999999,0.68544,0.19992000000000001,0.714,0.86,0.15,0.8729833904000001
2020-12-26 12:30:00,1.53416,0.14288,1.5407990135,0.044160000000000005,0.01288,0.046,1.49,0.13,1.4956603893,1.57928,0.35104,1.6178239706,0.68928,0.20104000000000002,0.718,0.89,0.15,0.9025519376000001
2020-12-26 13:00:00,1.5370400000000002,0.14372000000000001,1.5437446032,0.047040000000000005,0.013720000000000001,0.049,1.49,0.13,1.4956603893,1.58024,0.34132,1.6166811065000002,0.6902400000000001,0.20132000000000003,0.719,0.89,0.14,0.9009439494
2020-12-26 13:30:00,1.49336,0.14848,1.5007232923,0.06336,0.01848,0.066,1.43,0.13,1.4358969322,1.5783200000000002,0.34076,1.6146861614999999,0.68832,0.20076000000000002,0.717,0.89,0.14,0.9009439494
2020-12-26 14:00:00,1.48624,0.14932,1.4937221294,0.06624000000000001,0.01932,0.069,1.42,0.13,1.4259382876,1.51064,0.35852,1.5526009790000002,0.68064,0.19852000000000003,0.709,0.8300000000000001,0.16,0.8452810184
2020-12-26 14:30:00,1.47256,0.15408000000000002,1.4805990679,0.08256000000000001,0.02408,0.08600000000000001,1.3900000000000001,0.13,1.396065901,1.51064,0.32852000000000003,1.5459490936,0.68064,0.19852000000000003,0.709,0.8300000000000001,0.13,0.8401190392000001
2020-12-26 15:00:00,1.4668,0.1524,1.4746959009,0.07680000000000001,0.0224,0.08,1.3900000000000001,0.13,1.396065901,1.48584,0.32712,1.5214230181000001,0.6758400000000001,0.19712000000000002,0.704,0.81,0.13,0.8203657721000001
2020-12-26 15:30:00,1.49584,0.02212,1.4960035428,0.07584,0.02212,0.079,1.42,0.0,1.42,1.4168,0.3274,1.4541365135,0.6768000000000001,0.19740000000000002,0.705,0.74,0.13,0.7513321503
2020-12-26 16:00:00,1.5024000000000002,0.0182,1.5025102329,0.062400000000000004,0.0182,0.065,1.44,0.0,1.44,1.49104,0.32572,1.5262024111999999,0.6710400000000001,0.19572,0.6990000000000001,0.8200000000000001,0.13,0.8302409289
2020-12-26 16:30:00,1.562,0.021,1.5621411588,0.07200000000000001,0.021,0.075,1.49,0.0,1.49,1.5996800000000002,0.32824000000000003,1.6330087569,0.6796800000000001,0.19824000000000003,0.708,0.92,0.13,0.9291393867000001
2020-12-26 17:00:00,1.66104,0.15072000000000002,1.6678640232,0.07104,0.020720000000000002,0.074,1.5899999999999999,0.13,1.5953056133999999,1.61392,0.32656,1.6466266122,0.6739200000000001,0.19656,0.7020000000000001,0.9400000000000001,0.13,0.9489467846
2020-12-26 17:30:00,1.71488,0.15184,1.7215890334,0.07488,0.021840000000000002,0.078,1.6400000000000001,0.13,1.6451443706000002,1.68104,0.32572,1.7123051714000002,0.6710400000000001,0.19572,0.6990000000000001,1.01,0.13,1.0183319694
2020-12-26 18:00:00,1.7381600000000001,0.14988,1.7446100424000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.67,0.13,1.6750522380000001,1.70392,0.29656000000000005,1.7295349664000002,0.6739200000000001,0.19656,0.7020000000000001,1.03,0.1,1.0348429833
2020-12-26 18:30:00,1.67968,0.15324000000000002,1.6866556851,0.07968,0.02324,0.083,1.6,0.13,1.6052725625000002,1.6028,0.3204,1.6345103241999999,0.6528,0.1904,0.68,0.9500000000000001,0.13,0.9588534820000001
2020-12-26 19:00:00,1.58392,0.15156,1.5911546122,0.07392,0.021560000000000003,0.077,1.51,0.13,1.5155856954,1.51776,0.34768000000000004,1.5570731518,0.67776,0.19768000000000002,0.706,0.84,0.15,0.8532877592
2020-12-26 19:30:00,1.532,0.151,1.5394235934,0.07200000000000001,0.021,0.075,1.46,0.13,1.4657762449,1.52928,0.33104,1.5646995878,0.68928,0.20104000000000002,0.718,0.84,0.13,0.85
2020-12-26 20:00:00,1.45104,0.15072000000000002,1.4588466677,0.07104,0.020720000000000002,0.074,1.38,0.13,1.3861096638000001,1.4735200000000002,0.32936000000000004,1.5098805251,0.68352,0.19936,0.712,0.79,0.13,0.800624756
2020-12-26 20:30:00,1.3687200000000002,0.15296,1.3772404293,0.07872000000000001,0.02296,0.082,1.29,0.13,1.2965338407,1.40544,0.34992,1.4483458151,0.68544,0.19992000000000001,0.714,0.72,0.15,0.7354590403
2020-12-26 21:00:00,1.31392,0.15156,1.3226322996,0.07392,0.021560000000000003,0.077,1.24,0.13,1.2467958935,1.44544,0.32992000000000005,1.4826139079,0.68544,0.19992000000000001,0.714,0.76,0.13,0.7710382610000001
2020-12-26 21:30:00,1.26104,0.15072000000000002,1.2700151179999999,0.07104,0.020720000000000002,0.074,1.19,0.13,1.1970797801,1.37544,0.34992,1.419253043,0.68544,0.19992000000000001,0.714,0.6900000000000001,0.15,0.7061161378
2020-12-26 22:00:00,1.242,0.151,1.2511454752,0.07200000000000001,0.021,0.075,1.17,0.13,1.177200068,1.27352,0.19936,1.2890297126,0.68352,0.19936,0.712,0.59,0.0,0.59
2020-12-26 22:30:00,1.19296,0.15128000000000003,1.2025137005,0.07296000000000001,0.02128,0.076,1.12,0.13,1.1275194012,1.20584,0.33712000000000003,1.2520782723,0.6758400000000001,0.19712000000000002,0.704,0.53,0.14,0.5481788029
2020-12-26 23:00:00,1.13624,0.14932,1.1460095113,0.06624000000000001,0.01932,0.069,1.07,0.13,1.0778682665,1.11104,0.33572,1.1606540398,0.6710400000000001,0.19572,0.6990000000000001,0.44,0.14,0.4617358552
2020-12-26 23:30:00,1.02872,0.02296,1.0289761902,0.07872000000000001,0.02296,0.082,0.9500000000000001,0.0,0.9500000000000001,0.982,0.336,1.0378920946,0.672,0.196,0.7000000000000001,0.31,0.14,0.34014702700000005
2020-12-27 00:00:00,1.03064,0.15352000000000002,1.0420111324,0.08064,0.023520000000000003,0.084,0.9500000000000001,0.13,0.9588534820000001,0.95584,0.33712000000000003,1.0135482228,0.6758400000000001,0.19712000000000002,0.704,0.28,0.14,0.31304951680000004
2020-12-27 00:30:00,1.06256,0.15408000000000002,1.0736733209,0.08256000000000001,0.02408,0.08600000000000001,0.98,0.13,0.9885848471,0.982,0.336,1.0378920946,0.672,0.196,0.7000000000000001,0.31,0.14,0.34014702700000005
2020-12-27 01:00:00,1.24048,0.14764000000000002,1.2492350459,0.060480000000000006,0.017640000000000003,0.063,1.18,0.13,1.1871394189,1.19912,0.06516000000000001,1.2008890873,0.66912,0.19516000000000003,0.6970000000000001,0.53,-0.13,0.545710546
2020-12-27 01:30:00,1.3324,0.0182,1.3325242962,0.062400000000000004,0.0182,0.065,1.27,0.0,1.27,1.29488,0.19684000000000001,1.3097557788,0.67488,0.19684000000000001,0.7030000000000001,0.62,0.0,0.62
2020-12-27 02:00:00,1.2876,0.016800000000000002,1.2877095946,0.057600000000000005,0.016800000000000002,0.06,1.23,0.0,1.23,1.27296,0.19628,1.2880034938,0.67296,0.19628,0.7010000000000001,0.6000000000000001,0.0,0.6000000000000001
2020-12-27 02:30:00,1.32048,0.017640000000000003,1.3205978192,0.060480000000000006,0.017640000000000003,0.063,1.26,0.0,1.26,1.2468,0.19740000000000002,1.2623299886,0.6768000000000001,0.19740000000000002,0.705,0.5700000000000001,0.0,0.5700000000000001
2020-12-27 03:00:00,1.24664,0.01652,1.2467494536000001,0.05664,0.01652,0.059000000000000004,1.19,0.0,1.19,1.1368,0.19740000000000002,1.1538115097000001,0.6768000000000001,0.19740000000000002,0.705,0.46,0.0,0.46
2020-12-27 03:30:00,1.2181600000000001,0.019880000000000002,1.218322207,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.15,0.0,1.15,1.07584,0.06712,1.0779317233,0.6758400000000001,0.19712000000000002,0.704,0.4,-0.13,0.4205948169
2020-12-27 04:00:00,1.18584,0.02212,1.1860462891,0.07584,0.02212,0.079,1.11,0.0,1.11,1.05488,0.19684000000000001,1.0730879739999999,0.67488,0.19684000000000001,0.7030000000000001,0.38,0.0,0.38
2020-12-27 04:30:00,1.1724,0.0182,1.1725412573,0.062400000000000004,0.0182,0.065,1.11,0.0,1.11,1.02872,0.19796000000000002,1.0475939099,0.6787200000000001,0.19796000000000002,0.707,0.35000000000000003,0.0,0.35000000000000003
2020-12-27 05:00:00,1.08376,0.015680000000000003,1.0838734243,0.05376,0.015680000000000003,0.056,1.03,0.0,1.03,0.94776,0.06768,0.9501734578000001,0.67776,0.19768000000000002,0.706,0.27,-0.13,0.2996664813
2020-12-27 05:30:00,1.06744,0.010920000000000001,1.0674958548,0.03744,0.010920000000000001,0.039,1.03,0.0,1.03,0.9768,0.19740000000000002,0.9965465368,0.6768000000000001,0.19740000000000002,0.705,0.30000000000000004,0.0,0.30000000000000004
2020-12-27 06:00:00,1.07528,0.01904,1.0754485576,0.06528,0.01904,0.068,1.01,0.0,1.01,0.9796800000000001,0.19824000000000003,0.9995358923000001,0.6796800000000001,0.19824000000000003,0.708,0.30000000000000004,0.0,0.30000000000000004
2020-12-27 06:30:00,1.1572,0.0196,1.157365975,0.06720000000000001,0.0196,0.07,1.09,0.0,1.09,1.0368,0.19740000000000002,1.0554245591,0.6768000000000001,0.19740000000000002,0.705,0.36,0.0,0.36
2020-12-27 07:00:00,1.1524,0.0182,1.1525437085,0.062400000000000004,0.0182,0.065,1.09,0.0,1.09,1.08736,0.20048000000000002,1.1056871167,0.6873600000000001,0.20048000000000002,0.716,0.4,0.0,0.4
2020-12-27 07:30:00,1.19568,0.01624,1.1957902826,0.05568000000000001,0.01624,0.058,1.1400000000000001,0.0,1.1400000000000001,1.1312,0.2016,1.1490239336,0.6912,0.2016,0.72,0.44,0.0,0.44
2020-12-27 08:00:00,1.19856,0.14708000000000002,1.2075506615,0.05856000000000001,0.01708,0.061,1.1400000000000001,0.13,1.1473883388,1.18736,0.33048000000000005,1.2324937322,0.6873600000000001,0.20048000000000002,0.716,0.5,0.13,0.5166236541
2020-12-27 08:30:00,1.27128,0.01204,1.2713370128,0.041280000000000004,0.01204,0.043000000000000003,1.23,0.0,1.23,1.29776,0.32768,1.3384898954,0.67776,0.19768000000000002,0.706,0.62,0.13,0.6334824386
2020-12-27 09:00:00,1.30632,0.00476,1.3063286723,0.01632,0.00476,0.017,1.29,0.0,1.29,1.31776,0.32768,1.3578901281,0.67776,0.19768000000000002,0.706,0.64,0.13,0.6530696747
2020-12-27 09:30:00,1.35304,0.00672,1.3530566877,0.02304,0.00672,0.024,1.33,0.0,1.33,1.41048,0.32264000000000004,1.4469106399,0.6604800000000001,0.19264,0.6880000000000001,0.75,0.13,0.7611832894
2020-12-27 10:00:00,1.35688,0.007840000000000001,1.3569026494,0.02688,0.007840000000000001,0.028,1.33,0.0,1.33,1.32256,0.32908000000000004,1.3628861288,0.6825600000000001,0.19908,0.711,0.64,0.13,0.6530696747
2020-12-27 10:30:00,1.3464800000000001,0.01064,1.3465220384,0.036480000000000005,0.01064,0.038,1.31,0.0,1.31,1.3152,0.3386,1.3580872579,0.7152000000000001,0.2086,0.745,0.6000000000000001,0.13,0.6139218191
2020-12-27 11:00:00,1.3260800000000001,0.01344,1.3261481064,0.04608,0.01344,0.048,1.28,0.0,1.28,1.29096,0.34028,1.3350536319000001,0.72096,0.21028000000000002,0.751,0.5700000000000001,0.13,0.5846366393
2020-12-27 11:30:00,1.3060800000000001,0.01344,1.3061491492,0.04608,0.01344,0.048,1.26,0.0,1.26,1.31424,0.33832,1.3570877643,0.7142400000000001,0.20832,0.744,0.6000000000000001,0.13,0.6139218191
2020-12-27 12:00:00,1.33128,0.01204,1.3313344433,0.041280000000000004,0.01204,0.043000000000000003,1.29,0.0,1.29,1.27576,0.34168000000000004,1.3207228324,0.7257600000000001,0.21168,0.756,0.55,0.13,0.565154846
2020-12-27 12:30:00,1.3993600000000002,0.01148,1.3994070887,0.039360000000000006,0.01148,0.041,1.3599999999999999,0.0,1.3599999999999999,1.35752,0.33636000000000005,1.3985701985,0.70752,0.20636000000000002,0.737,0.65,0.13,0.6628725368
2020-12-27 13:00:00,1.41784,0.00812,1.4178632515,0.027840000000000004,0.00812,0.029,1.3900000000000001,0.0,1.3900000000000001,1.416,0.333,1.4546288186,0.6960000000000001,0.203,0.725,0.72,0.13,0.731641989
2020-12-27 13:30:00,1.40128,0.14204,1.4084605071,0.041280000000000004,0.01204,0.043000000000000003,1.3599999999999999,0.13,1.366199107,1.3784800000000001,0.33664000000000005,1.4189903453000001,0.7084800000000001,0.20664000000000002,0.738,0.67,0.13,0.6824954212000001
2020-12-27 14:00:00,1.37032,0.14176000000000002,1.3776330426,0.04032,0.011760000000000001,0.042,1.33,0.13,1.3363382805000001,1.3708,0.33440000000000003,1.4109982282,0.7008,0.2044,0.73,0.67,0.13,0.6824954212000001
2020-12-27 14:30:00,1.348,0.014,1.3480726983,0.048,0.014,0.05,1.3,0.0,1.3,1.31024,0.33132,1.3514813354,0.6902400000000001,0.20132000000000003,0.719,0.62,0.13,0.6334824386
2020-12-27 15:00:00,1.3722400000000001,0.012320000000000001,1.3722953035,0.04224000000000001,0.012320000000000001,0.044,1.33,0.0,1.33,1.31024,0.33132,1.3514813354,0.6902400000000001,0.20132000000000003,0.719,0.62,0.13,0.6334824386
2020-12-27 15:30:00,1.4376,0.1468,1.4450757766,0.057600000000000005,0.016800000000000002,0.06,1.38,0.13,1.3861096638000001,1.3816,0.1988,1.3958295025,0.6816,0.1988,0.71,0.7000000000000001,0.0,0.7000000000000001
2020-12-27 16:00:00,1.51472,0.14596,1.5217361795,0.054720000000000005,0.015960000000000002,0.057,1.46,0.13,1.4657762449,1.46872,0.33796000000000004,1.5071016555,0.6787200000000001,0.19796000000000002,0.707,0.79,0.14,0.8023091673
2020-12-27 16:30:00,1.59264,0.13952,1.5987395035,0.03264,0.00952,0.034,1.56,0.13,1.5654072952,1.60352,0.33936000000000005,1.6390367903,0.68352,0.19936,0.712,0.92,0.14,0.9305912099
2020-12-27 17:00:00,1.68304,0.00672,1.6830534156999999,0.02304,0.00672,0.024,1.6600000000000001,0.0,1.6600000000000001,1.78856,0.33208000000000004,1.8191272633,0.65856,0.19208000000000003,0.686,1.13,0.14,1.1386395391
2020-12-27 17:30:00,1.7759200000000002,0.14756000000000002,1.7820397863,0.025920000000000002,0.007560000000000001,0.027,1.75,0.14,1.7555910686,1.86352,0.33936000000000005,1.8941678912,0.68352,0.19936,0.712,1.18,0.14,1.1882760622
2020-12-27 18:00:00,1.81208,0.14644000000000001,1.8179875137,0.022080000000000002,0.00644,0.023,1.79,0.14,1.7954665132,1.93504,0.34272,1.9651556681,0.6950400000000001,0.20272,0.724,1.24,0.14,1.2478781992
2020-12-27 18:30:00,1.69496,0.14728000000000002,1.7013467607,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.67,0.14,1.6758579892,1.85312,0.34216,1.8844434722,0.6931200000000001,0.20216,0.722,1.16,0.14,1.1684177335
2020-12-27 19:00:00,1.6582400000000002,0.14532,1.6645953863,0.018240000000000003,0.00532,0.019,1.6400000000000001,0.14,1.6459647627,1.81312,0.36216000000000004,1.8489359102,0.6931200000000001,0.20216,0.722,1.12,0.16,1.1313708499
2020-12-27 19:30:00,1.61016,0.14588,1.6167548361000001,0.02016,0.005880000000000001,0.021,1.5899999999999999,0.14,1.5961516219,1.68696,0.36328000000000005,1.725632174,0.69696,0.20328000000000002,0.726,0.99,0.16,1.0028459503
2020-12-27 20:00:00,1.5592000000000001,0.1456,1.5659833971000001,0.019200000000000002,0.0056,0.02,1.54,0.14,1.5463505424,1.62216,0.34188,1.6577952226,0.6921600000000001,0.20188,0.721,0.93,0.14,0.9404786016000001
2020-12-27 20:30:00,1.47976,0.14868,1.4872106105,0.02976,0.00868,0.031,1.45,0.14,1.4567429423,1.5664,0.3402,1.6029176523,0.6864,0.20020000000000002,0.715,0.88,0.14,0.8910667764
2020-12-27 21:00:00,1.4211200000000002,0.14616,1.4286163936,0.021120000000000003,0.0061600000000000005,0.022,1.4,0.14,1.406982587,1.49064,0.06852000000000001,1.4922139927,0.68064,0.19852000000000003,0.709,0.81,-0.13,0.8203657721000001
2020-12-27 21:30:00,1.33592,0.14756000000000002,1.3440447165,0.025920000000000002,0.007560000000000001,0.027,1.31,0.14,1.3174596768,1.4016,0.0688,1.4032875685000001,0.6816,0.1988,0.71,0.72,-0.13,0.731641989
2020-12-27 22:00:00,1.25824,0.14532,1.2666040423,0.018240000000000003,0.00532,0.019,1.24,0.14,1.2478781992,1.31872,0.32796000000000003,1.3588893259,0.6787200000000001,0.19796000000000002,0.707,0.64,0.13,0.6530696747
2020-12-27 22:30:00,1.1788,0.1484,1.1881043725,0.028800000000000003,0.008400000000000001,0.03,1.15,0.14,1.158490397,1.26872,0.19796000000000002,1.2840711040000001,0.6787200000000001,0.19796000000000002,0.707,0.59,0.0,0.59
2020-12-27 23:00:00,1.10208,0.14644000000000001,1.1117666122,0.022080000000000002,0.00644,0.023,1.08,0.14,1.0890362712,1.11776,0.19768000000000002,1.1351056339,0.67776,0.19768000000000002,0.706,0.44,0.0,0.44
2020-12-27 23:30:00,1.00496,0.007280000000000001,1.0049863681,0.024960000000000003,0.007280000000000001,0.026000000000000002,0.98,0.0,0.98,1.01776,0.19768000000000002,1.0367800152,0.67776,0.19768000000000002,0.706,0.34,0.0,0.34
2020-12-28 00:00:00,0.9888,0.008400000000000001,0.988835679,0.028800000000000003,0.008400000000000001,0.03,0.96,0.0,0.96,1.01776,0.19768000000000002,1.0367800152,0.67776,0.19768000000000002,0.706,0.34,0.0,0.34
2020-12-28 00:30:00,1.04304,0.00672,1.0430616473,0.02304,0.00672,0.024,1.02,0.0,1.02,1.04488,0.06684000000000001,1.0470156637,0.67488,0.19684000000000001,0.7030000000000001,0.37,-0.13,0.392173431
2020-12-28 01:00:00,1.2705600000000001,0.0030800000000000003,1.2705637332,0.010560000000000002,0.0030800000000000003,0.011,1.26,0.0,1.26,1.27776,0.06768,1.2795511713,0.67776,0.19768000000000002,0.706,0.6000000000000001,-0.13,0.6139218191
2020-12-28 01:30:00,1.3396,0.0028,1.3396029262,0.009600000000000001,0.0028,0.01,1.33,0.0,1.33,1.3368,0.0674,1.3384980388,0.6768000000000001,0.19740000000000002,0.705,0.66,-0.13,0.6726812024000001
2020-12-28 02:00:00,1.35864,0.00252,1.358642337,0.00864,0.00252,0.009000000000000001,1.35,0.0,1.35,1.33776,0.06768,1.3394709403,0.67776,0.19768000000000002,0.706,0.66,-0.13,0.6726812024000001
2020-12-28 02:30:00,1.33768,0.0022400000000000002,1.3376818755,0.007680000000000001,0.0022400000000000002,0.008,1.33,0.0,1.33,1.33872,0.06796,1.3404438817,0.6787200000000001,0.19796000000000002,0.707,0.66,-0.13,0.6726812024000001
2020-12-28 03:00:00,1.2796,0.0028,1.2796030635,0.009600000000000001,0.0028,0.01,1.27,0.0,1.27,1.29256,0.06908,1.2944046508,0.6825600000000001,0.19908,0.711,0.61,-0.13,0.6236986452000001
2020-12-28 03:30:00,1.27592,0.007560000000000001,1.2759423968,0.025920000000000002,0.007560000000000001,0.027,1.25,0.0,1.25,1.25776,0.06768,1.2595796124,0.67776,0.19768000000000002,0.706,0.58,-0.13,0.5943904441
2020-12-28 04:00:00,1.194,0.007,1.1940205191,0.024,0.007,0.025,1.17,0.0,1.17,1.19584,0.19712000000000002,1.2119775575,0.6758400000000001,0.19712000000000002,0.704,0.52,0.0,0.52
2020-12-28 04:30:00,1.18208,0.00644,1.1820975425,0.022080000000000002,0.00644,0.023,1.16,0.0,1.16,1.14872,0.19796000000000002,1.1656525211,0.6787200000000001,0.19796000000000002,0.707,0.47000000000000003,0.0,0.47000000000000003
2020-12-28 05:00:00,1.1592,0.0056,1.1592135265,0.019200000000000002,0.0056,0.02,1.1400000000000001,0.0,1.1400000000000001,1.09968,0.19824000000000003,1.1174055665,0.6796800000000001,0.19824000000000003,0.708,0.42,0.0,0.42
2020-12-28 05:30:00,1.15536,0.0044800000000000005,1.1553686857,0.015360000000000002,0.0044800000000000005,0.016,1.1400000000000001,0.0,1.1400000000000001,1.0916,0.0688,1.0937659713,0.6816,0.1988,0.71,0.41000000000000003,-0.13,0.43011626340000003
2020-12-28 06:00:00,1.134,0.137,1.1422455953,0.024,0.007,0.025,1.11,0.13,1.1175866857,1.1212,0.0716,1.1234838673,0.6912,0.2016,0.72,0.43,-0.13,0.4492215489
2020-12-28 06:30:00,1.22592,0.007560000000000001,1.2259433103,0.025920000000000002,0.007560000000000001,0.027,1.2,0.0,1.2,1.1835200000000001,0.19936,1.2001933178,0.68352,0.19936,0.712,0.5,0.0,0.5
2020-12-28 07:00:00,1.2101600000000001,0.005880000000000001,1.210174285,0.02016,0.005880000000000001,0.021,1.19,0.0,1.19,1.2816,0.32880000000000004,1.323105438,0.6816,0.1988,0.71,0.6000000000000001,0.13,0.6139218191
2020-12-28 07:30:00,1.28016,0.13588,1.2873511564,0.02016,0.005880000000000001,0.021,1.26,0.13,1.2666885963,1.32352,0.32936000000000004,1.3638853324,0.68352,0.19936,0.712,0.64,0.13,0.6530696747
2020-12-28 08:00:00,1.2392,0.1356,1.2465969677,0.019200000000000002,0.0056,0.02,1.22,0.13,1.2269066794,1.32448,0.32964000000000004,1.3648845372,0.6844800000000001,0.19964,0.713,0.64,0.13,0.6530696747
2020-12-28 08:30:00,1.34016,0.005880000000000001,1.3401728993,0.02016,0.005880000000000001,0.021,1.32,0.0,1.32,1.45736,0.33048000000000005,1.4943611344,0.6873600000000001,0.20048000000000002,0.716,0.77,0.13,0.7808969202
2020-12-28 09:00:00,1.43536,0.0044800000000000005,1.4353669914,0.015360000000000002,0.0044800000000000005,0.016,1.42,0.0,1.42,1.5164,0.20020000000000002,1.529558433,0.6864,0.20020000000000002,0.715,0.8300000000000001,0.0,0.8300000000000001
2020-12-28 09:30:00,1.45344,0.13392,1.4595966566,0.01344,0.003920000000000001,0.014,1.44,0.13,1.4458561478,1.5624,0.3332,1.5975343502000001,0.6624,0.1932,0.6900000000000001,0.9,0.14,0.9108238029
2020-12-28 10:00:00,1.5148000000000001,0.13140000000000002,1.5204884083999999,0.0048000000000000004,0.0014,0.005,1.51,0.13,1.5155856954,1.59488,0.23184000000000002,1.6116426403,0.31488000000000005,0.09184,0.328,1.28,0.14,1.2876334882
2020-12-28 10:30:00,1.5520800000000001,0.00644,1.5520933606,0.022080000000000002,0.00644,0.023,1.53,0.0,1.53,1.66424,0.28832,1.6890302543,0.47424000000000005,0.13832,0.494,1.19,0.15,1.1994165248
2020-12-28 11:00:00,1.52496,0.007280000000000001,1.5249773769,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.5,0.0,1.5,1.67256,0.32908000000000004,1.7046262347,0.6825600000000001,0.19908,0.711,0.99,0.13,0.9984988733000001
2020-12-28 11:30:00,1.5534400000000002,0.003920000000000001,1.5534449459,0.01344,0.003920000000000001,0.014,1.54,0.0,1.54,1.6972,0.3246,1.7279620945,0.6672,0.19460000000000002,0.6950000000000001,1.03,0.13,1.0381714695
2020-12-28 12:00:00,1.53152,0.00336,1.5315236856999999,0.01152,0.00336,0.012,1.52,0.0,1.52,1.76024,0.33132,1.7911498541,0.6902400000000001,0.20132000000000003,0.719,1.07,0.13,1.0778682665
2020-12-28 12:30:00,1.5544,0.004200000000000001,1.5544056741999999,0.014400000000000001,0.004200000000000001,0.015,1.54,0.0,1.54,1.7964,0.3302,1.8264952777999999,0.6864,0.20020000000000002,0.715,1.11,0.13,1.1175866857
2020-12-28 13:00:00,1.8834400000000002,-0.026080000000000002,1.8836205563,0.01344,0.003920000000000001,0.014,1.87,-0.03,1.8702406262,1.82352,0.32936000000000004,1.8530254181,0.68352,0.19936,0.712,1.1400000000000001,0.13,1.1473883388
2020-12-28 13:30:00,2.03632,-0.16524000000000003,2.0430133137,0.01632,0.00476,0.017,2.02,-0.17,2.0271408437,1.81216,0.33188,1.8422997042,0.6921600000000001,0.20188,0.721,1.12,0.13,1.1275194012
2020-12-28 14:00:00,2.09632,-0.19524000000000002,2.1053921725,0.01632,0.00476,0.017,2.08,-0.2,2.0895932619,1.7496800000000001,0.31824,1.7783860098000002,0.6796800000000001,0.19824000000000003,0.708,1.07,0.12,1.0767079455
2020-12-28 14:30:00,2.0888,0.008400000000000001,2.08881689,0.028800000000000003,0.008400000000000001,0.03,2.06,0.0,2.06,1.71256,0.32908000000000004,1.7438908795999999,0.6825600000000001,0.19908,0.711,1.03,0.13,1.0381714695
2020-12-28 15:00:00,2.0888,0.008400000000000001,2.08881689,0.028800000000000003,0.008400000000000001,0.03,2.06,0.0,2.06,1.72064,0.32852000000000003,1.7517212678,0.68064,0.19852000000000003,0.709,1.04,0.13,1.0480935073
2020-12-28 15:30:00,2.05976,0.00868,2.059778289,0.02976,0.00868,0.031,2.03,0.0,2.03,1.74144,0.32292000000000004,1.7711269294,0.66144,0.19292,0.6890000000000001,1.08,0.13,1.0877959367
2020-12-28 16:00:00,2.0592,0.1356,2.0636598557,0.019200000000000002,0.0056,0.02,2.04,0.13,2.0441379601,1.74992,0.31956,1.7788587915,0.64992,0.18956,0.677,1.1,0.13,1.107655181
2020-12-28 16:30:00,1.67976,0.13868,1.6854749479,0.02976,0.00868,0.031,1.65,0.13,1.6551132892,1.79568,0.34124000000000004,1.8278160192000001,0.65568,0.19124000000000002,0.683,1.1400000000000001,0.15,1.1498260738
2020-12-28 17:00:00,1.79976,0.13868,1.8050950667,0.02976,0.00868,0.031,1.77,0.13,1.7747675904,1.9908800000000002,0.31984,2.0164078952,0.65088,0.18984,0.678,1.34,0.13,1.3462912018
2020-12-28 17:30:00,1.87168,0.13924,1.8768520986000001,0.03168,0.00924,0.033,1.8399999999999999,0.13,1.8445866746,2.01456,0.31508,2.0390506124,0.63456,0.18508000000000002,0.661,1.38,0.13,1.3861096638000001
2020-12-28 18:00:00,1.90016,0.005880000000000001,1.9001690977,0.02016,0.005880000000000001,0.021,1.88,0.0,1.88,2.0664,0.3302,2.0926158271,0.6864,0.20020000000000002,0.715,1.38,0.13,1.3861096638000001
2020-12-28 18:30:00,1.87784,0.13812000000000002,1.8829126905,0.027840000000000004,0.00812,0.029,1.85,0.13,1.8545619429,1.95736,0.22048,1.9697384598,0.6873600000000001,0.20048000000000002,0.716,1.27,0.02,1.2701574706
2020-12-28 19:00:00,1.77496,0.13728,1.7802608798000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.75,0.13,1.7548219283000002,1.8564,0.3302,1.8855378542999999,0.6864,0.20020000000000002,0.715,1.17,0.13,1.177200068
2020-12-28 19:30:00,1.70784,0.00812,1.7078593033,0.027840000000000004,0.00812,0.029,1.6800000000000002,0.0,1.6800000000000002,1.8172000000000001,0.3246,1.8459634341000002,0.6672,0.19460000000000002,0.6950000000000001,1.15,0.13,1.1573245007
2020-12-28 20:00:00,1.5692,0.1356,1.5750479358,0.019200000000000002,0.0056,0.02,1.55,0.13,1.5554420594,1.83376,0.32068,1.8615884078,0.65376,0.19068000000000002,0.681,1.18,0.13,1.1871394189
2020-12-28 20:30:00,1.5316800000000002,0.13924,1.5379959038000002,0.03168,0.00924,0.033,1.5,0.13,1.5056227947,1.7628,0.2404,1.7791166347,0.6528,0.1904,0.68,1.11,0.05,1.1111255555
2020-12-28 21:00:00,1.4488,0.1384,1.4553954789,0.028800000000000003,0.008400000000000001,0.03,1.42,0.13,1.4259382876,1.6666400000000001,0.04152,1.6671571012,0.65664,0.19152000000000002,0.684,1.01,-0.15,1.0210778619
2020-12-28 21:30:00,1.41592,0.13756000000000002,1.4225864473,0.025920000000000002,0.007560000000000001,0.027,1.3900000000000001,0.13,1.396065901,1.5528,0.3204,1.5855106433000001,0.6528,0.1904,0.68,0.9,0.13,0.9093404203000001
2020-12-28 22:00:00,1.34112,0.13616,1.3480142432,0.021120000000000003,0.0061600000000000005,0.022,1.32,0.13,1.3263860675,1.478,0.189,1.4900352345,0.648,0.189,0.675,0.8300000000000001,0.0,0.8300000000000001
2020-12-28 22:30:00,1.24304,0.13672,1.250536205,0.02304,0.00672,0.024,1.22,0.13,1.2269066794,1.3528,0.1904,1.3661332292,0.6528,0.1904,0.68,0.7000000000000001,0.0,0.7000000000000001
2020-12-28 23:00:00,1.12304,0.13672,1.1313316048,0.02304,0.00672,0.024,1.1,0.13,1.107655181,1.24608,0.18844000000000002,1.2602479915,0.6460800000000001,0.18844000000000002,0.673,0.6000000000000001,0.0,0.6000000000000001
2020-12-28 23:30:00,1.05072,0.008960000000000001,1.0507582024,0.030720000000000004,0.008960000000000001,0.032,1.02,0.0,1.02,1.168,0.189,1.1831927146,0.648,0.189,0.675,0.52,0.0,0.52
2020-12-29 00:00:00,1.02072,0.008960000000000001,1.0207593252,0.030720000000000004,0.008960000000000001,0.032,0.99,0.0,0.99,1.08008,0.06544000000000001,1.0820606268,0.67008,0.19544,0.6980000000000001,0.41000000000000003,-0.13,0.43011626340000003
2020-12-29 00:30:00,1.0688,0.1384,1.0777235267,0.028800000000000003,0.008400000000000001,0.03,1.04,0.13,1.0480935073,1.12472,0.06096000000000001,1.1263708093,0.6547200000000001,0.19096000000000002,0.682,0.47000000000000003,-0.13,0.4876474136
2020-12-29 01:00:00,1.29248,0.0036400000000000004,1.2924851256,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.28,0.0,1.28,1.3584,0.0562,1.3595620618,0.6384000000000001,0.1862,0.665,0.72,-0.13,0.731641989
2020-12-29 01:30:00,1.3753600000000001,0.0044800000000000005,1.3753672963999999,0.015360000000000002,0.0044800000000000005,0.016,1.3599999999999999,0.0,1.3599999999999999,1.44704,0.18872000000000003,1.45929435,0.6470400000000001,0.18872000000000003,0.674,0.8,0.0,0.8
2020-12-29 02:00:00,1.38152,0.00336,1.3815240859,0.01152,0.00336,0.012,1.37,0.0,1.37,1.43032,0.056760000000000005,1.4314457726,0.64032,0.18676,0.667,0.79,-0.13,0.800624756
2020-12-29 02:30:00,1.40536,0.13448000000000002,1.4117795862,0.015360000000000002,0.0044800000000000005,0.016,1.3900000000000001,0.13,1.396065901,1.4332,0.057600000000000005,1.4343569988,0.6432,0.18760000000000002,0.67,0.79,-0.13,0.800624756
2020-12-29 03:00:00,1.3244,0.004200000000000001,1.3244066596000001,0.014400000000000001,0.004200000000000001,0.015,1.31,0.0,1.31,1.33856,0.06208,1.339998806,0.65856,0.19208000000000003,0.686,0.68,-0.13,0.6923149572
2020-12-29 03:30:00,1.34264,0.13952,1.3498696233,0.03264,0.00952,0.034,1.31,0.13,1.3164345787,1.24584,0.06712,1.2476467449,0.6758400000000001,0.19712000000000002,0.704,0.5700000000000001,-0.13,0.5846366393
2020-12-29 04:00:00,1.2288000000000001,0.008400000000000001,1.2288287106,0.028800000000000003,0.008400000000000001,0.03,1.2,0.0,1.2,1.21392,0.19656,1.2297307022,0.6739200000000001,0.19656,0.7020000000000001,0.54,0.0,0.54
2020-12-29 04:30:00,1.25688,0.007840000000000001,1.2569044514,0.02688,0.007840000000000001,0.028,1.23,0.0,1.23,1.22064,0.19852000000000003,1.2366778885,0.68064,0.19852000000000003,0.709,0.54,0.0,0.54
2020-12-29 05:00:00,1.19344,0.003920000000000001,1.1934464378,0.01344,0.003920000000000001,0.014,1.18,0.0,1.18,1.16776,0.19768000000000002,1.1843735897,0.67776,0.19768000000000002,0.706,0.49,0.0,0.49
2020-12-29 05:30:00,1.1848,0.0014,1.1848008271000001,0.0048000000000000004,0.0014,0.005,1.18,0.0,1.18,1.16432,0.19376000000000002,1.1803321566,0.66432,0.19376000000000002,0.6920000000000001,0.5,0.0,0.5
2020-12-29 06:00:00,1.16192,0.0005600000000000001,1.1619201349,0.0019200000000000003,0.0005600000000000001,0.002,1.16,0.0,1.16,1.15952,0.19236,1.1753676021000001,0.6595200000000001,0.19236,0.687,0.5,0.0,0.5
2020-12-29 06:30:00,1.30096,0.00028000000000000003,1.3009600301,0.0009600000000000001,0.00028000000000000003,0.001,1.3,0.0,1.3,1.258,0.189,1.2721183121,0.648,0.189,0.675,0.61,0.0,0.61
2020-12-29 07:00:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.32416,0.31788000000000005,1.3617809662,0.6441600000000001,0.18788000000000002,0.671,0.68,0.13,0.6923149572
2020-12-29 07:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.37144,0.19292,1.3849425259,0.66144,0.19292,0.6890000000000001,0.71,0.0,0.71
2020-12-29 08:00:00,1.29096,0.00028000000000000003,1.2909600304,0.0009600000000000001,0.00028000000000000003,0.001,1.29,0.0,1.29,1.462,0.336,1.5001133291,0.672,0.196,0.7000000000000001,0.79,0.14,0.8023091673
2020-12-29 08:30:00,1.40192,0.0005600000000000001,1.4019201118,0.0019200000000000003,0.0005600000000000001,0.002,1.4,0.0,1.4,1.5064000000000002,0.3402,1.5443370746,0.6864,0.20020000000000002,0.715,0.8200000000000001,0.14,0.8318653737
2020-12-29 09:00:00,1.44384,0.0011200000000000001,1.4438404344,0.0038400000000000005,0.0011200000000000001,0.004,1.44,0.0,1.44,1.57352,0.33936000000000005,1.6096988537999999,0.68352,0.19936,0.712,0.89,0.14,0.9009439494
2020-12-29 09:30:00,1.49192,0.0005600000000000001,1.4919201051,0.0019200000000000003,0.0005600000000000001,0.002,1.49,0.0,1.49,1.58952,0.33236000000000004,1.6238956247,0.6595200000000001,0.19236,0.687,0.93,0.14,0.9404786016000001
2020-12-29 10:00:00,1.4686400000000002,0.00252,1.468642162,0.00864,0.00252,0.009000000000000001,1.46,0.0,1.46,1.56776,0.33768000000000004,1.6037141890000002,0.67776,0.19768000000000002,0.706,0.89,0.14,0.9009439494
2020-12-29 10:30:00,1.49056,0.0030800000000000003,1.4905631822,0.010560000000000002,0.0030800000000000003,0.011,1.48,0.0,1.48,1.58024,0.34132,1.6166811065000002,0.6902400000000001,0.20132000000000003,0.719,0.89,0.14,0.9009439494
2020-12-29 11:00:00,1.48672,0.0019600000000000004,1.486721292,0.00672,0.0019600000000000004,0.007,1.48,0.0,1.48,1.6516000000000002,0.3388,1.6859916963,0.6816,0.1988,0.71,0.97,0.14,0.9800510191
2020-12-29 11:30:00,1.54824,0.00532,1.5482491402,0.018240000000000003,0.00532,0.019,1.53,0.0,1.53,1.6324,0.3332,1.6660588225000001,0.6624,0.1932,0.6900000000000001,0.97,0.14,0.9800510191
2020-12-29 12:00:00,1.60016,0.005880000000000001,1.6001708034000002,0.02016,0.005880000000000001,0.021,1.58,0.0,1.58,1.7195200000000002,0.33236000000000004,1.7513458254,0.6595200000000001,0.19236,0.687,1.06,0.14,1.0692053124
2020-12-29 12:30:00,1.65344,0.003920000000000001,1.6534446468000001,0.01344,0.003920000000000001,0.014,1.6400000000000001,0.0,1.6400000000000001,1.82896,0.32928,1.8583648727000002,0.6489600000000001,0.18928,0.676,1.18,0.14,1.1882760622
2020-12-29 13:00:00,1.70728,0.00504,1.7072874392,0.01728,0.00504,0.018000000000000002,1.69,0.0,1.69,1.8784,0.3262,1.9065133097,0.6384000000000001,0.1862,0.665,1.24,0.14,1.2478781992
2020-12-29 13:30:00,1.6649600000000002,0.007280000000000001,1.6649759157,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6400000000000001,0.0,1.6400000000000001,1.84488,0.33684000000000003,1.8753782019,0.67488,0.19684000000000001,0.7030000000000001,1.17,0.14,1.1783462988
2020-12-29 14:00:00,1.58744,0.010920000000000001,1.5874775588999999,0.03744,0.010920000000000001,0.039,1.55,0.0,1.55,1.77584,0.33712000000000003,1.8075556976,0.6758400000000001,0.19712000000000002,0.704,1.1,0.14,1.1088733021
2020-12-29 14:30:00,1.5176,0.016800000000000002,1.5176929861000001,0.057600000000000005,0.016800000000000002,0.06,1.46,0.0,1.46,1.67392,0.33656,1.7074193391999999,0.6739200000000001,0.19656,0.7020000000000001,1.0,0.14,1.0097524449
2020-12-29 15:00:00,1.47032,0.14176000000000002,1.4771380437000001,0.04032,0.011760000000000001,0.042,1.43,0.13,1.4358969322,1.59488,0.33684000000000003,1.6300623914,0.67488,0.19684000000000001,0.7030000000000001,0.92,0.14,0.9305912099
2020-12-29 15:30:00,1.51896,0.14428000000000002,1.5257969065,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.47,0.13,1.475737104,1.6848800000000002,0.33684000000000003,1.718220533,0.67488,0.19684000000000001,0.7030000000000001,1.01,0.14,1.019656805
2020-12-29 16:00:00,1.59936,0.14148000000000002,1.6056054933000001,0.039360000000000006,0.01148,0.041,1.56,0.13,1.5654072952,1.7027999999999999,0.3304,1.734558157,0.6528,0.1904,0.68,1.05,0.14,1.0592922165
2020-12-29 16:30:00,1.68456,0.14008,1.6903741598000002,0.03456,0.01008,0.036000000000000004,1.65,0.13,1.6551132892,1.84376,0.33068000000000003,1.8731791692000002,0.65376,0.19068000000000002,0.681,1.19,0.14,1.1982069938
2020-12-29 17:00:00,1.8345600000000002,0.14008,1.8399002147,0.03456,0.01008,0.036000000000000004,1.8,0.13,1.8046883387000001,1.9380000000000002,0.329,1.9657276007000002,0.648,0.189,0.675,1.29,0.14,1.2975746607
2020-12-29 17:30:00,1.9532,0.1426,1.9583985805,0.0432,0.0126,0.045,1.9100000000000001,0.13,1.9144189719,2.05416,0.32788,2.0801631186,0.6441600000000001,0.18788000000000002,0.671,1.4100000000000001,0.14,1.4169333082
2020-12-29 18:00:00,1.97512,0.14316,1.9803014417,0.04512,0.013160000000000002,0.047,1.9300000000000002,0.13,1.9343732835,2.11488,0.33684000000000003,2.1415365045,0.67488,0.19684000000000001,0.7030000000000001,1.44,0.14,1.4467895493
2020-12-29 18:30:00,1.91128,0.14204,1.9165507037,0.041280000000000004,0.01204,0.043000000000000003,1.87,0.13,1.8745132702,2.00544,0.33992000000000006,2.0340440507,0.68544,0.19992000000000001,0.714,1.32,0.14,1.3274034805000001
2020-12-29 19:00:00,1.84128,0.14204,1.8467504975,0.041280000000000004,0.01204,0.043000000000000003,1.8,0.13,1.8046883387000001,1.9163999999999999,0.3402,1.946361991,0.6864,0.20020000000000002,0.715,1.23,0.14,1.2379418403
2020-12-29 19:30:00,1.7093600000000002,0.14148000000000002,1.7152050023,0.039360000000000006,0.01148,0.041,1.67,0.13,1.6750522380000001,1.8612000000000002,0.3416,1.8922885615,0.6912,0.2016,0.72,1.17,0.14,1.1783462988
2020-12-29 20:00:00,1.63264,0.13952,1.6385906139,0.03264,0.00952,0.034,1.6,0.13,1.6052725625000002,1.80544,0.33992000000000006,1.8371606353,0.68544,0.19992000000000001,0.714,1.12,0.14,1.1287160848
2020-12-29 20:30:00,1.57264,0.13952,1.5788167721000002,0.03264,0.00952,0.034,1.54,0.13,1.5454772726,1.6973600000000002,0.34048,1.7311723196000002,0.6873600000000001,0.20048000000000002,0.716,1.01,0.14,1.019656805
2020-12-29 21:00:00,1.4988000000000001,0.1384,1.5051764016,0.028800000000000003,0.008400000000000001,0.03,1.47,0.13,1.475737104,1.7012,0.3416,1.7351576297,0.6912,0.2016,0.72,1.01,0.14,1.019656805
2020-12-29 21:30:00,1.44784,0.13812000000000002,1.454413215,0.027840000000000004,0.00812,0.029,1.42,0.13,1.4259382876,1.55736,0.34048,1.5941445355,0.6873600000000001,0.20048000000000002,0.716,0.87,0.14,0.8811923740000001
2020-12-29 22:00:00,1.39344,0.13392,1.3998605645,0.01344,0.003920000000000001,0.014,1.38,0.13,1.3861096638000001,1.41544,0.33992000000000006,1.4556840316000002,0.68544,0.19992000000000001,0.714,0.73,0.14,0.7433034374
2020-12-29 22:30:00,1.32592,0.13756000000000002,1.3330366086,0.025920000000000002,0.007560000000000001,0.027,1.3,0.13,1.3064838307,1.29928,0.34104,1.3432932666,0.68928,0.20104000000000002,0.718,0.61,0.14,0.6258594091
2020-12-29 23:00:00,1.2301600000000001,0.13588,1.2376417091,0.02016,0.005880000000000001,0.021,1.21,0.13,1.2169634341,1.18872,0.33796000000000004,1.235828548,0.6787200000000001,0.19796000000000002,0.707,0.51,0.14,0.5288667129
2020-12-29 23:30:00,1.14112,0.13616,1.1492146884,0.021120000000000003,0.0061600000000000005,0.022,1.12,0.13,1.1275194012,1.13352,0.34936,1.1861365857,0.68352,0.19936,0.712,0.45,0.15,0.47434164900000003
2020-12-30 00:00:00,1.09688,0.13784000000000002,1.1055069425,0.02688,0.007840000000000001,0.028,1.07,0.13,1.0778682665,1.02488,0.19684000000000001,1.0436115178,0.67488,0.19684000000000001,0.7030000000000001,0.35000000000000003,0.0,0.35000000000000003
