Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-30 00:30:00,1.1488,0.1384,1.1571067366,0.028800000000000003,0.008400000000000001,0.03,1.12,0.13,1.1275194012,1.03256,0.06908,1.0348682042,0.6825600000000001,0.19908,0.711,0.35000000000000003,-0.13,0.3733630941
2020-12-30 01:00:00,1.34344,0.13392,1.3500983668,0.01344,0.003920000000000001,0.014,1.33,0.13,1.3363382805000001,1.24776,0.06768,1.2495941741,0.67776,0.19768000000000002,0.706,0.5700000000000001,-0.13,0.5846366393
2020-12-30 01:30:00,1.42056,0.0030800000000000003,1.420563339,0.010560000000000002,0.0030800000000000003,0.011,1.4100000000000001,0.0,1.4100000000000001,1.34352,0.06936,1.3453091838,0.68352,0.19936,0.712,0.66,-0.13,0.6726812024000001
2020-12-30 02:00:00,1.39152,0.00336,1.3915240566,0.01152,0.00336,0.012,1.38,0.0,1.38,1.3416000000000001,0.0688,1.3433629443,0.6816,0.1988,0.71,0.66,-0.13,0.6726812024000001
2020-12-30 02:30:00,1.43152,0.00336,1.4315239432,0.01152,0.00336,0.012,1.42,0.0,1.42,1.362,0.196,1.3760305229,0.672,0.196,0.7000000000000001,0.6900000000000001,0.0,0.6900000000000001
2020-12-30 03:00:00,1.3696000000000002,0.0028,1.3696028621,0.009600000000000001,0.0028,0.01,1.3599999999999999,0.0,1.3599999999999999,1.29392,0.19656,1.3087646083,0.6739200000000001,0.19656,0.7020000000000001,0.62,0.0,0.62
2020-12-30 03:30:00,1.3639999999999999,0.007,1.3640179618000001,0.024,0.007,0.025,1.34,0.0,1.34,1.26584,0.19712000000000002,1.2810960932,0.6758400000000001,0.19712000000000002,0.704,0.59,0.0,0.59
2020-12-30 04:00:00,1.28496,0.007280000000000001,1.2849806224,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.26,0.0,1.26,1.2439200000000001,0.19656,1.2593541202,0.6739200000000001,0.19656,0.7020000000000001,0.5700000000000001,0.0,0.5700000000000001
2020-12-30 04:30:00,1.27688,0.007840000000000001,1.2769040684,0.02688,0.007840000000000001,0.028,1.25,0.0,1.25,1.2168,0.19740000000000002,1.2327079946,0.6768000000000001,0.19740000000000002,0.705,0.54,0.0,0.54
2020-12-30 05:00:00,1.23152,0.00336,1.2315245836,0.01152,0.00336,0.012,1.22,0.0,1.22,1.14064,0.19852000000000003,1.1577865952,0.68064,0.19852000000000003,0.709,0.46,0.0,0.46
2020-12-30 05:30:00,1.24192,0.0005600000000000001,1.2419201263,0.0019200000000000003,0.0005600000000000001,0.002,1.24,0.0,1.24,1.15872,0.19796000000000002,1.1755084857,0.6787200000000001,0.19796000000000002,0.707,0.48,0.0,0.48
2020-12-30 06:00:00,1.20192,0.0005600000000000001,1.2019201305,0.0019200000000000003,0.0005600000000000001,0.002,1.2,0.0,1.2,1.19448,0.19964,1.2110485539,0.6844800000000001,0.19964,0.713,0.51,0.0,0.51
2020-12-30 06:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.2516,0.1988,1.2672900221,0.6816,0.1988,0.71,0.5700000000000001,0.0,0.5700000000000001
2020-12-30 07:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.32064,0.32852000000000003,1.360887725,0.68064,0.19852000000000003,0.709,0.64,0.13,0.6530696747
2020-12-30 07:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,1.40968,0.32824000000000003,1.4473904794,0.6796800000000001,0.19824000000000003,0.708,0.73,0.13,0.7414849965
2020-12-30 08:00:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.4610400000000001,0.32572,1.4969072784000002,0.6710400000000001,0.19572,0.6990000000000001,0.79,0.13,0.800624756
2020-12-30 08:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,1.55104,0.32572,1.5848717929,0.6710400000000001,0.19572,0.6990000000000001,0.88,0.13,0.8895504483000001
2020-12-30 09:00:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,1.60968,0.32824000000000003,1.6428058924000002,0.6796800000000001,0.19824000000000003,0.708,0.93,0.13,0.9390420651
2020-12-30 09:30:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,1.63448,0.32964000000000004,1.6673893966,0.6844800000000001,0.19964,0.713,0.9500000000000001,0.13,0.9588534820000001
2020-12-30 10:00:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,1.562,0.326,1.5956566047,0.672,0.196,0.7000000000000001,0.89,0.13,0.8994442729000001
2020-12-30 10:30:00,1.46384,0.0011200000000000001,1.4638404285,0.0038400000000000005,0.0011200000000000001,0.004,1.46,0.0,1.46,1.56296,0.35628000000000004,1.6030531495,0.67296,0.19628,0.7010000000000001,0.89,0.16,0.9042676595
2020-12-30 11:00:00,1.4976800000000001,0.0022400000000000002,1.4976816751,0.007680000000000001,0.0022400000000000002,0.008,1.49,0.0,1.49,1.5729600000000001,0.35628000000000004,1.6128045759,0.67296,0.19628,0.7010000000000001,0.9,0.16,0.9141115906
2020-12-30 11:30:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,1.6835200000000001,0.33936000000000005,1.7173831256,0.68352,0.19936,0.712,1.0,0.14,1.0097524449
2020-12-30 12:00:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,1.6512,0.3416,1.6861648792000001,0.6912,0.2016,0.72,0.96,0.14,0.9701546269
2020-12-30 12:30:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,1.65928,0.34104,1.6939652888999999,0.68928,0.20104000000000002,0.718,0.97,0.14,0.9800510191
2020-12-30 13:00:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,1.57736,0.35048,1.6158282087,0.6873600000000001,0.20048000000000002,0.716,0.89,0.15,0.9025519376000001
2020-12-30 13:30:00,1.54,0.0,1.54,0.0,0.0,0.0,1.54,0.0,1.54,1.6364,0.3502,1.673453017,0.6864,0.20020000000000002,0.715,0.9500000000000001,0.15,0.9617692031
2020-12-30 14:00:00,1.54096,0.13028,1.5464574356,0.0009600000000000001,0.00028000000000000003,0.001,1.54,0.13,1.5454772726,1.59448,0.32964000000000004,1.6281980838,0.6844800000000001,0.19964,0.713,0.91,0.13,0.9192388155000001
2020-12-30 14:30:00,1.4948000000000001,0.13140000000000002,1.5005642272,0.0048000000000000004,0.0014,0.005,1.49,0.13,1.4956603893,1.52776,0.32768,1.562505936,0.67776,0.19768000000000002,0.706,0.85,0.13,0.8598837131
2020-12-30 15:00:00,1.45864,0.13252,1.4646474661,0.00864,0.00252,0.009000000000000001,1.45,0.13,1.4558159224,1.4416,0.32880000000000004,1.4786209792,0.6816,0.1988,0.71,0.76,0.13,0.7710382610000001
2020-12-30 15:30:00,1.45768,0.13224000000000002,1.4636660821,0.007680000000000001,0.0022400000000000002,0.008,1.45,0.13,1.4558159224,1.47104,0.32572,1.5066692404,0.6710400000000001,0.19572,0.6990000000000001,0.8,0.13,0.8104936767
2020-12-30 16:00:00,1.5086400000000002,0.13252,1.5144491408,0.00864,0.00252,0.009000000000000001,1.5,0.13,1.5056227947,1.53912,0.34516,1.5773477106,0.66912,0.19516000000000003,0.6970000000000001,0.87,0.15,0.8828363382000001
2020-12-30 16:30:00,1.6267200000000002,0.13196000000000002,1.6320635404,0.00672,0.0019600000000000004,0.007,1.62,0.13,1.625207679,1.7116,0.3488,1.7467787496,0.6816,0.1988,0.71,1.03,0.15,1.0408650249
2020-12-30 17:00:00,1.8376800000000002,0.13224000000000002,1.8424318712,0.007680000000000001,0.0022400000000000002,0.008,1.83,0.13,1.8346116755000001,1.96528,0.32404000000000005,1.9918151018999999,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.3,0.13,1.3064838307
2020-12-30 17:30:00,1.9196,0.1328,1.9241881405,0.009600000000000001,0.0028,0.01,1.9100000000000001,0.13,1.9144189719,1.9996800000000001,0.32824000000000003,2.0264406234,0.6796800000000001,0.19824000000000003,0.708,1.32,0.13,1.3263860675
2020-12-30 18:00:00,1.9886400000000002,0.13252,1.9930505764,0.00864,0.00252,0.009000000000000001,1.98,0.13,1.9842630874,2.03024,0.33132,2.0570968378,0.6902400000000001,0.20132000000000003,0.719,1.34,0.13,1.3462912018
2020-12-30 18:30:00,1.93768,0.13224000000000002,1.9421872206000002,0.007680000000000001,0.0022400000000000002,0.008,1.9300000000000002,0.13,1.9343732835,2.0764,0.3302,2.1024911415,0.6864,0.20020000000000002,0.715,1.3900000000000001,0.13,1.396065901
2020-12-30 19:00:00,1.8996,0.1328,1.9042363299,0.009600000000000001,0.0028,0.01,1.8900000000000001,0.13,1.8944656239,1.93832,0.35076,1.969801259,0.68832,0.20076000000000002,0.717,1.25,0.15,1.2589678312
2020-12-30 19:30:00,1.7796,0.1328,1.7845481221,0.009600000000000001,0.0028,0.01,1.77,0.13,1.7747675904,1.89736,0.35048,1.9294587842,0.6873600000000001,0.20048000000000002,0.716,1.21,0.15,1.2192620719
2020-12-30 20:00:00,1.70864,0.13252,1.7137713383,0.00864,0.00252,0.009000000000000001,1.7000000000000002,0.13,1.7049633427000002,1.80448,0.32964000000000004,1.8343420074,0.6844800000000001,0.19964,0.713,1.12,0.13,1.1275194012
2020-12-30 20:30:00,1.6324800000000002,0.13364,1.6379409635000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.62,0.13,1.625207679,1.67544,0.34992,1.711590839,0.68544,0.19992000000000001,0.714,0.99,0.15,1.0012991561
2020-12-30 21:00:00,1.57056,0.13308,1.5761881233000001,0.010560000000000002,0.0030800000000000003,0.011,1.56,0.13,1.5654072952,1.64832,0.20076000000000002,1.6605009485000002,0.68832,0.20076000000000002,0.717,0.96,0.0,0.96
2020-12-30 21:30:00,1.51056,0.13308,1.5164108282000002,0.010560000000000002,0.0030800000000000003,0.011,1.5,0.13,1.5056227947,1.57736,0.33048000000000005,1.6116083892000002,0.6873600000000001,0.20048000000000002,0.716,0.89,0.13,0.8994442729000001
2020-12-30 22:00:00,1.41864,0.13252,1.4248161285,0.00864,0.00252,0.009000000000000001,1.4100000000000001,0.13,1.4159802259,1.47872,0.32796000000000003,1.5146519732,0.6787200000000001,0.19796000000000002,0.707,0.8,0.13,0.8104936767
2020-12-30 22:30:00,1.3296000000000001,0.1328,1.3362155515,0.009600000000000001,0.0028,0.01,1.32,0.13,1.3263860675,1.4163999999999999,0.3302,1.4543799366,0.6864,0.20020000000000002,0.715,0.73,0.13,0.7414849965
2020-12-30 23:00:00,1.2196,0.1328,1.2268088686,0.009600000000000001,0.0028,0.01,1.21,0.13,1.2169634341,1.27776,0.32768,1.3191075771,0.67776,0.19768000000000002,0.706,0.6000000000000001,0.13,0.6139218191
2020-12-30 23:30:00,1.15152,0.13336,1.159216632,0.01152,0.00336,0.012,1.1400000000000001,0.13,1.1473883388,1.1816,0.32880000000000004,1.2264941908,0.6816,0.1988,0.71,0.5,0.13,0.5166236541
2020-12-31 00:00:00,1.0924800000000001,0.13364,1.1006235505,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.08,0.13,1.0877959367,1.08776,0.06768,1.0898634777,0.67776,0.19768000000000002,0.706,0.41000000000000003,-0.13,0.43011626340000003
2020-12-31 00:30:00,1.13344,0.13392,1.1413241433,0.01344,0.003920000000000001,0.014,1.12,0.13,1.1275194012,1.14008,0.06544000000000001,1.1419565666,0.67008,0.19544,0.6980000000000001,0.47000000000000003,-0.13,0.4876474136
2020-12-31 01:00:00,1.38056,0.13308,1.3869593360999999,0.010560000000000002,0.0030800000000000003,0.011,1.37,0.13,1.3761540611,1.36432,0.06376000000000001,1.3658090643,0.66432,0.19376000000000002,0.6920000000000001,0.7000000000000001,-0.13,0.7119691005000001
2020-12-31 01:30:00,1.4444,0.004200000000000001,1.4444061063,0.014400000000000001,0.004200000000000001,0.015,1.43,0.0,1.43,1.44296,0.19628,1.4562483991000001,0.67296,0.19628,0.7010000000000001,0.77,0.0,0.77
2020-12-31 02:00:00,1.4415200000000001,0.13336,1.4476756543,0.01152,0.00336,0.012,1.43,0.13,1.4358969322,1.40528,0.06404,1.4067384263,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.74,-0.13,0.7513321503
2020-12-31 02:30:00,1.4415200000000001,0.13336,1.4476756543,0.01152,0.00336,0.012,1.43,0.13,1.4358969322,1.40816,0.19488000000000003,1.4215810916,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.74,0.0,0.74
2020-12-31 03:00:00,1.41152,0.00336,1.4115239991,0.01152,0.00336,0.012,1.4,0.0,1.4,1.34912,0.19516000000000003,1.3631625728,0.66912,0.19516000000000003,0.6970000000000001,0.68,0.0,0.68
2020-12-31 03:30:00,1.43248,0.13364,1.4387003163,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.42,0.13,1.4259382876,1.29816,0.19488000000000003,1.3127062124,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.63,0.0,0.63
2020-12-31 04:00:00,1.34152,0.13336,1.3481323377,0.01152,0.00336,0.012,1.33,0.13,1.3363382805000001,1.26432,0.19376000000000002,1.27908092,0.66432,0.19376000000000002,0.6920000000000001,0.6000000000000001,0.0,0.6000000000000001
2020-12-31 04:30:00,1.32248,0.13364,1.329215182,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.31,0.13,1.3164345787,1.28392,0.19656,1.2988789012,0.6739200000000001,0.19656,0.7020000000000001,0.61,0.0,0.61
2020-12-31 05:00:00,1.28672,0.0019600000000000004,1.2867214928,0.00672,0.0019600000000000004,0.007,1.28,0.0,1.28,1.23584,0.06712,1.237661343,0.6758400000000001,0.19712000000000002,0.704,0.56,-0.13,0.5748912941000001
2020-12-31 05:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,1.19392,0.19656,1.2099920661,0.6739200000000001,0.19656,0.7020000000000001,0.52,0.0,0.52
2020-12-31 06:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,1.22296,0.19628,1.2386109155,0.67296,0.19628,0.7010000000000001,0.55,0.0,0.55
2020-12-31 06:30:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,1.30816,0.19488000000000003,1.3225962347,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.64,0.0,0.64
2020-12-31 07:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.37912,0.19516000000000003,1.3928601509,0.66912,0.19516000000000003,0.6970000000000001,0.71,0.0,0.71
2020-12-31 07:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,1.43968,0.32824000000000003,1.4766245291,0.6796800000000001,0.19824000000000003,0.708,0.76,0.13,0.7710382610000001
2020-12-31 08:00:00,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,1.4100000000000001,0.0,1.4100000000000001,1.4472,0.3246,1.4831564314,0.6672,0.19460000000000002,0.6950000000000001,0.78,0.13,0.7907591289
2020-12-31 08:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,1.51912,0.32516,1.5535297229,0.66912,0.19516000000000003,0.6970000000000001,0.85,0.13,0.8598837131
2020-12-31 09:00:00,1.49,0.13,1.4956603893,0.0,0.0,0.0,1.49,0.13,1.4956603893,1.60736,0.33048000000000005,1.6409823887,0.6873600000000001,0.20048000000000002,0.716,0.92,0.13,0.9291393867000001
2020-12-31 09:30:00,1.55,0.13,1.5554420594,0.0,0.0,0.0,1.55,0.13,1.5554420594,1.6537600000000001,0.35068000000000005,1.6905320464,0.65376,0.19068000000000002,0.681,1.0,0.16,1.0127191121
2020-12-31 10:00:00,1.52384,0.0011200000000000001,1.5238404116000002,0.0038400000000000005,0.0011200000000000001,0.004,1.52,0.0,1.52,1.6089600000000002,0.34928000000000003,1.6464351794,0.6489600000000001,0.18928,0.676,0.96,0.16,0.9732420048
2020-12-31 10:30:00,1.49016,0.005880000000000001,1.4901716009000001,0.02016,0.005880000000000001,0.021,1.47,0.0,1.47,1.53064,0.33852000000000004,1.5676270602,0.68064,0.19852000000000003,0.709,0.85,0.14,0.8614522622
2020-12-31 11:00:00,1.48976,0.00868,1.4897852865,0.02976,0.00868,0.031,1.46,0.0,1.46,1.5083199999999999,0.35076,1.5485676607999999,0.68832,0.20076000000000002,0.717,0.8200000000000001,0.15,0.8336066219
2020-12-31 11:30:00,1.4592,0.0056,1.4592107456,0.019200000000000002,0.0056,0.02,1.44,0.0,1.44,1.51312,0.34216,1.5513238218,0.6931200000000001,0.20216,0.722,0.8200000000000001,0.14,0.8318653737
2020-12-31 12:00:00,1.5144000000000002,0.004200000000000001,1.5144058241,0.014400000000000001,0.004200000000000001,0.015,1.5,0.0,1.5,1.57544,0.33992000000000006,1.6116937674,0.68544,0.19992000000000001,0.714,0.89,0.14,0.9009439494
2020-12-31 12:30:00,1.54304,0.00672,1.5430546329000001,0.02304,0.00672,0.024,1.52,0.0,1.52,1.5615999999999999,0.3388,1.5979299109,0.6816,0.1988,0.71,0.88,0.14,0.8910667764
2020-12-31 13:00:00,1.50304,0.00672,1.5030550222999999,0.02304,0.00672,0.024,1.48,0.0,1.48,1.5050400000000002,0.30272000000000004,1.5351823344,0.6950400000000001,0.20272,0.724,0.81,0.1,0.8161494961
2020-12-31 13:30:00,1.47016,0.005880000000000001,1.4701717587,0.02016,0.005880000000000001,0.021,1.45,0.0,1.45,1.50696,0.34328000000000003,1.5455644923,0.69696,0.20328000000000002,0.726,0.81,0.14,0.8220097323000001
2020-12-31 14:00:00,1.42824,0.00532,1.4282499081,0.018240000000000003,0.00532,0.019,1.4100000000000001,0.0,1.4100000000000001,1.49408,0.34244,1.5328209941000002,0.69408,0.20244,0.723,0.8,0.14,0.8121576202
2020-12-31 14:30:00,1.4472800000000001,0.13504000000000002,1.4535663728000001,0.01728,0.00504,0.018000000000000002,1.43,0.13,1.4358969322,1.41448,0.33964000000000005,1.4546851893000001,0.6844800000000001,0.19964,0.713,0.73,0.14,0.7433034374
2020-12-31 15:00:00,1.4357600000000001,0.00168,1.4357609829,0.00576,0.00168,0.006,1.43,0.0,1.43,1.40968,0.33824000000000004,1.4496910016,0.6796800000000001,0.19824000000000003,0.708,0.73,0.14,0.7433034374
2020-12-31 15:30:00,1.51192,0.0005600000000000001,1.5119201037,0.0019200000000000003,0.0005600000000000001,0.002,1.51,0.0,1.51,1.492,0.336,1.5293658817,0.672,0.196,0.7000000000000001,0.8200000000000001,0.14,0.8318653737
2020-12-31 16:00:00,1.6196000000000002,0.1328,1.6250353842,0.009600000000000001,0.0028,0.01,1.6099999999999999,0.13,1.6152399203,1.57912,0.33516,1.6142961934,0.66912,0.19516000000000003,0.6970000000000001,0.91,0.14,0.9207062507
2020-12-31 16:30:00,1.7128800000000002,0.13084,1.7178699018999999,0.00288,0.00084,0.003,1.71,0.13,1.7149344011,1.70584,0.33712000000000003,1.7388329419000002,0.6758400000000001,0.19712000000000002,0.704,1.03,0.14,1.0394710193
2020-12-31 17:00:00,1.87192,0.13056,1.8764675324,0.0019200000000000003,0.0005600000000000001,0.002,1.87,0.13,1.8745132702,1.89992,0.32956,1.9282909013,0.64992,0.18956,0.677,1.25,0.14,1.2578155668
2020-12-31 17:30:00,2.0096,0.1328,2.0139831181,0.009600000000000001,0.0028,0.01,2.0,0.13,2.0042205467,2.0136,0.32480000000000003,2.039627417,0.6336,0.18480000000000002,0.66,1.38,0.14,1.3870832708
2020-12-31 18:00:00,2.01248,0.13364,2.0169123432,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.0,0.13,2.0042205467,2.09488,0.33684000000000003,2.1217877839,0.67488,0.19684000000000001,0.7030000000000001,1.42,0.14,1.4268847185
2020-12-31 18:30:00,1.9592,0.15560000000000002,1.9653691764999999,0.019200000000000002,0.0056,0.02,1.94,0.15,1.9457903279000002,2.05352,0.33936000000000005,2.0813720475,0.68352,0.19936,0.712,1.37,0.14,1.3771347066000001
2020-12-31 19:00:00,1.8553600000000001,0.13448000000000002,1.8602272979,0.015360000000000002,0.0044800000000000005,0.016,1.8399999999999999,0.13,1.8445866746,2.00352,0.30936,2.0272631798,0.68352,0.19936,0.712,1.32,0.11,1.3245754037
2020-12-31 19:30:00,1.78248,0.13364,1.7874827552,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.77,0.13,1.7747675904,1.91776,0.32768,1.9455532889,0.67776,0.19768000000000002,0.706,1.24,0.13,1.2467958935
2020-12-31 20:00:00,1.70632,0.13476000000000002,1.7116331967,0.01632,0.00476,0.017,1.69,0.13,1.6949926254,1.81912,0.34516,1.8515758154,0.66912,0.19516000000000003,0.6970000000000001,1.15,0.15,1.1597413505
2020-12-31 20:30:00,1.6711200000000002,0.13616,1.6766578661,0.021120000000000003,0.0061600000000000005,0.022,1.65,0.13,1.6551132892,1.7048800000000002,0.33684000000000003,1.7378368738,0.67488,0.19684000000000001,0.7030000000000001,1.03,0.14,1.0394710193
2020-12-31 21:00:00,1.58344,0.13392,1.5890930747,0.01344,0.003920000000000001,0.014,1.57,0.13,1.5753729717,1.6648800000000001,0.33684000000000003,1.6986131402,0.67488,0.19684000000000001,0.7030000000000001,0.99,0.14,0.9998499887000001
2020-12-31 21:30:00,1.5392000000000001,0.1356,1.5451614802,0.019200000000000002,0.0056,0.02,1.52,0.13,1.5255490815,1.5858400000000001,0.33712000000000003,1.6212767808000002,0.6758400000000001,0.19712000000000002,0.704,0.91,0.14,0.9207062507
2020-12-31 22:00:00,1.41824,0.13532000000000002,1.4246810871,0.018240000000000003,0.00532,0.019,1.4,0.13,1.4060227593999999,1.49816,0.16488000000000003,1.5072056263,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.8300000000000001,-0.03,0.8305419917
2020-12-31 22:30:00,1.37824,0.13532000000000002,1.3848671416,0.018240000000000003,0.00532,0.019,1.3599999999999999,0.13,1.366199107,1.4477600000000002,0.19768000000000002,1.4611934847999999,0.67776,0.19768000000000002,0.706,0.77,0.0,0.77
2020-12-31 23:00:00,1.33112,0.13616,1.3380657682,0.021120000000000003,0.0061600000000000005,0.022,1.31,0.13,1.3164345787,1.37488,0.32684,1.4131947495000001,0.67488,0.19684000000000001,0.7030000000000001,0.7000000000000001,0.13,0.7119691005000001
2020-12-31 23:30:00,1.26496,0.13728,1.2723873624,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.24,0.13,1.2467958935,1.2800799999999999,0.32544,1.320801272,0.67008,0.19544,0.6980000000000001,0.61,0.13,0.6236986452000001
2021-01-01 00:00:00,1.24112,0.0061600000000000005,1.2411352867,0.021120000000000003,0.0061600000000000005,0.022,1.22,0.0,1.22,1.252,0.196,1.267248989,0.672,0.196,0.7000000000000001,0.58,0.0,0.58
2021-01-01 00:30:00,1.28728,0.14504,1.2954251812,0.01728,0.00504,0.018000000000000002,1.27,0.14,1.2776932339,1.27432,0.06376000000000001,1.2759141037,0.66432,0.19376000000000002,0.6920000000000001,0.61,-0.13,0.6236986452000001
2021-01-01 01:00:00,1.51576,0.14168,1.5223671042,0.00576,0.00168,0.006,1.51,0.14,1.5164761785,1.51432,0.06376000000000001,1.5156617037,0.66432,0.19376000000000002,0.6920000000000001,0.85,-0.13,0.8598837131
2021-01-01 01:30:00,1.54576,0.14168,1.5522394145,0.00576,0.00168,0.006,1.54,0.14,1.5463505424,1.57488,0.19684000000000001,1.5871335798000001,0.67488,0.19684000000000001,0.7030000000000001,0.9,0.0,0.9
2021-01-01 02:00:00,1.4976800000000001,0.14224,1.5044193564000001,0.007680000000000001,0.0022400000000000002,0.008,1.49,0.14,1.4965627284,1.4968,0.0674,1.4983167222,0.6768000000000001,0.19740000000000002,0.705,0.8200000000000001,-0.13,0.8302409289
2021-01-01 02:30:00,1.49576,0.00168,1.4957609435,0.00576,0.00168,0.006,1.49,0.0,1.49,1.44872,0.06796,1.4503131385999999,0.6787200000000001,0.19796000000000002,0.707,0.77,-0.13,0.7808969202
2021-01-01 03:00:00,1.4486400000000001,0.00252,1.4486421918,0.00864,0.00252,0.009000000000000001,1.44,0.0,1.44,1.44872,0.06796,1.4503131385999999,0.6787200000000001,0.19796000000000002,0.707,0.77,-0.13,0.7808969202
2021-01-01 03:30:00,1.41728,0.00504,1.4172889614,0.01728,0.00504,0.018000000000000002,1.4,0.0,1.4,1.37392,0.19656,1.3879092189,0.6739200000000001,0.19656,0.7020000000000001,0.7000000000000001,0.0,0.7000000000000001
2021-01-01 04:00:00,1.37072,0.008960000000000001,1.3707492842,0.030720000000000004,0.008960000000000001,0.032,1.34,0.0,1.34,1.32816,0.32488,1.367317081,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.66,0.13,0.6726812024000001
2021-01-01 04:30:00,1.30976,0.00868,1.3097887616000001,0.02976,0.00868,0.031,1.28,0.0,1.28,1.27296,0.32628,1.3141102693,0.67296,0.19628,0.7010000000000001,0.6000000000000001,0.13,0.6139218191
2021-01-01 05:00:00,1.26016,0.005880000000000001,1.2601737182,0.02016,0.005880000000000001,0.021,1.24,0.0,1.24,1.21008,0.19544,1.2257611513,0.67008,0.19544,0.6980000000000001,0.54,0.0,0.54
2021-01-01 05:30:00,1.25632,0.00476,1.2563290174000001,0.01632,0.00476,0.017,1.24,0.0,1.24,1.22432,0.06376000000000001,1.2259791189,0.66432,0.19376000000000002,0.6920000000000001,0.56,-0.13,0.5748912941000001
2021-01-01 06:00:00,1.19208,0.00644,1.1920973953,0.022080000000000002,0.00644,0.023,1.17,0.0,1.17,1.18488,0.19684000000000001,1.201118895,0.67488,0.19684000000000001,0.7030000000000001,0.51,0.0,0.51
2021-01-01 06:30:00,1.29304,0.00672,1.293057462,0.02304,0.00672,0.024,1.27,0.0,1.27,1.23912,0.19516000000000003,1.254394595,0.66912,0.19516000000000003,0.6970000000000001,0.5700000000000001,0.0,0.5700000000000001
2021-01-01 07:00:00,1.28728,0.00504,1.2872898663,0.01728,0.00504,0.018000000000000002,1.27,0.0,1.27,1.29448,0.19964,1.3097841807,0.6844800000000001,0.19964,0.713,0.61,0.0,0.61
2021-01-01 07:30:00,1.32112,0.0061600000000000005,1.3211343611,0.021120000000000003,0.0061600000000000005,0.022,1.3,0.0,1.3,1.34544,0.35992,1.3927495108999999,0.68544,0.19992000000000001,0.714,0.66,0.16,0.6791170739
2021-01-01 08:00:00,1.2159200000000001,0.007560000000000001,1.215943502,0.025920000000000002,0.007560000000000001,0.027,1.19,0.0,1.19,1.35968,0.32824000000000003,1.3987391465,0.6796800000000001,0.19824000000000003,0.708,0.68,0.13,0.6923149572
2021-01-01 08:30:00,1.29072,0.008960000000000001,1.2907510992,0.030720000000000004,0.008960000000000001,0.032,1.26,0.0,1.26,1.3519999999999999,0.326,1.3907480002,0.672,0.196,0.7000000000000001,0.68,0.13,0.6923149572
2021-01-01 09:00:00,1.35728,0.00504,1.3572893575,0.01728,0.00504,0.018000000000000002,1.34,0.0,1.34,1.42968,0.32824000000000003,1.4668764092,0.6796800000000001,0.19824000000000003,0.708,0.75,0.13,0.7611832894
2021-01-01 09:30:00,1.42728,0.00504,1.4272888986,0.01728,0.00504,0.018000000000000002,1.4100000000000001,0.0,1.4100000000000001,1.522,0.326,1.5565217634000001,0.672,0.196,0.7000000000000001,0.85,0.13,0.8598837131
2021-01-01 10:00:00,1.46208,0.00644,1.462094183,0.022080000000000002,0.00644,0.023,1.44,0.0,1.44,1.5476,0.32180000000000003,1.5807026918,0.6576000000000001,0.1918,0.685,0.89,0.13,0.8994442729000001
2021-01-01 10:30:00,1.49824,0.13532000000000002,1.5043385921999999,0.018240000000000003,0.00532,0.019,1.48,0.13,1.4856984889,1.5725600000000002,0.32908000000000004,1.6066233535,0.6825600000000001,0.19908,0.711,0.89,0.13,0.8994442729000001
2021-01-01 11:00:00,1.51496,0.13728,1.5211671834,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.49,0.13,1.4956603893,1.6268,0.3274,1.6594182715999999,0.6768000000000001,0.19740000000000002,0.705,0.9500000000000001,0.13,0.9588534820000001
2021-01-01 11:30:00,1.49496,0.007280000000000001,1.4949777256,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.47,0.0,1.47,1.6568,0.3574,1.6949103221000001,0.6768000000000001,0.19740000000000002,0.705,0.98,0.16,0.992975327
2021-01-01 12:00:00,1.6124800000000001,0.0036400000000000004,1.6124841084,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6,0.0,1.6,1.73144,0.35292,1.7670418784000002,0.66144,0.19292,0.6890000000000001,1.07,0.16,1.081896483
2021-01-01 12:30:00,1.62824,0.13532000000000002,1.6338534206,0.018240000000000003,0.00532,0.019,1.6099999999999999,0.13,1.6152399203,1.70872,0.33796000000000004,1.7418211734,0.6787200000000001,0.19796000000000002,0.707,1.03,0.14,1.0394710193
2021-01-01 13:00:00,1.67344,0.13392,1.6787900405,0.01344,0.003920000000000001,0.014,1.6600000000000001,0.13,1.6650825805,1.82488,0.33684000000000003,1.8557069273,0.67488,0.19684000000000001,0.7030000000000001,1.15,0.14,1.158490397
2021-01-01 13:30:00,1.70192,0.13056,1.706920502,0.0019200000000000003,0.0005600000000000001,0.002,1.7000000000000002,0.13,1.7049633427000002,1.83352,0.33936000000000005,1.8646610416,0.68352,0.19936,0.712,1.15,0.14,1.158490397
2021-01-01 14:00:00,1.62384,0.13112000000000001,1.629125164,0.0038400000000000005,0.0011200000000000001,0.004,1.62,0.13,1.625207679,1.74776,0.33768000000000004,1.7800822453,0.67776,0.19768000000000002,0.706,1.07,0.14,1.0791200119
2021-01-01 14:30:00,1.59976,0.13868,1.6057596956,0.02976,0.00868,0.031,1.57,0.13,1.5753729717,1.72872,0.33796000000000004,1.7614453723999999,0.6787200000000001,0.19796000000000002,0.707,1.05,0.14,1.0592922165
2021-01-01 15:00:00,1.54688,0.13784000000000002,1.5530092080000002,0.02688,0.007840000000000001,0.028,1.52,0.13,1.5255490815,1.6329600000000002,0.33628,1.6672260195000002,0.67296,0.19628,0.7010000000000001,0.96,0.14,0.9701546269
2021-01-01 15:30:00,1.5663200000000002,0.13476000000000002,1.5721064213,0.01632,0.00476,0.017,1.55,0.13,1.5554420594,1.74008,0.33544,1.7721169262,0.67008,0.19544,0.6980000000000001,1.07,0.14,1.0791200119
2021-01-01 16:00:00,1.60688,0.13784000000000002,1.6127812003000002,0.02688,0.007840000000000001,0.028,1.58,0.13,1.5853390804,1.8029600000000001,0.33628,1.8340526165000002,0.67296,0.19628,0.7010000000000001,1.13,0.14,1.1386395391
2021-01-01 16:30:00,1.6897600000000002,0.13868,1.6954412405000001,0.02976,0.00868,0.031,1.6600000000000001,0.13,1.6650825805,1.82488,0.33684000000000003,1.8557069273,0.67488,0.19684000000000001,0.7030000000000001,1.15,0.14,1.158490397
2021-01-01 17:00:00,1.8836,0.1398,1.8887808237,0.033600000000000005,0.0098,0.035,1.85,0.13,1.8545619429,1.982,0.336,2.0102785877,0.672,0.196,0.7000000000000001,1.31,0.14,1.3174596768
2021-01-01 17:30:00,1.92304,0.13672,1.9278939805,0.02304,0.00672,0.024,1.9,0.13,1.9044421755,2.0476,0.33180000000000004,2.0743088005,0.6576000000000001,0.1918,0.685,1.3900000000000001,0.14,1.3970325694
2021-01-01 18:00:00,1.96976,0.13868,1.9746358145,0.02976,0.00868,0.031,1.94,0.13,1.9443507914,2.11512,0.32816,2.1404255652,0.64512,0.18816000000000002,0.672,1.47,0.14,1.4766516177
2021-01-01 18:30:00,1.86976,0.13868,1.8748958904,0.02976,0.00868,0.031,1.8399999999999999,0.13,1.8445866746,2.05832,0.34076,2.0863361666,0.68832,0.20076000000000002,0.717,1.37,0.14,1.3771347066000001
2021-01-01 19:00:00,1.7588,0.1384,1.7642369455,0.028800000000000003,0.008400000000000001,0.03,1.73,0.13,1.7348775173000002,1.8829600000000002,0.33628,1.9127526237999999,0.67296,0.19628,0.7010000000000001,1.21,0.14,1.2180722474
2021-01-01 19:30:00,1.65496,0.13728,1.6606439714999999,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.63,0.13,1.6351758315,1.79064,0.33852000000000004,1.8223576488000002,0.68064,0.19852000000000003,0.709,1.11,0.14,1.1187939935
2021-01-01 20:00:00,1.60072,0.13896,1.6067403026,0.030720000000000004,0.008960000000000001,0.032,1.57,0.13,1.5753729717,1.69544,0.34992,1.7311732438,0.68544,0.19992000000000001,0.714,1.01,0.15,1.0210778619
2021-01-01 20:30:00,1.49264,0.13952,1.4991464238,0.03264,0.00952,0.034,1.46,0.13,1.4657762449,1.65064,0.34852000000000005,1.6870324834,0.68064,0.19852000000000003,0.709,0.97,0.15,0.9815294188
2021-01-01 21:00:00,1.45648,0.14064000000000002,1.463254455,0.036480000000000005,0.01064,0.038,1.42,0.13,1.4259382876,1.64776,0.34768000000000004,1.6840410921,0.67776,0.19768000000000002,0.706,0.97,0.15,0.9815294188
2021-01-01 21:30:00,1.42072,0.13896,1.4274996322,0.030720000000000004,0.008960000000000001,0.032,1.3900000000000001,0.13,1.396065901,1.5987200000000001,0.34796000000000005,1.6361484651,0.6787200000000001,0.19796000000000002,0.707,0.92,0.15,0.9321480569
2021-01-01 22:00:00,1.37208,0.13644,1.3788471271,0.022080000000000002,0.00644,0.023,1.35,0.13,1.3562448157,1.48544,0.34992,1.526098293,0.68544,0.19992000000000001,0.714,0.8,0.15,0.8139410298
2021-01-01 22:30:00,1.29536,0.13448000000000002,1.3023219263999999,0.015360000000000002,0.0044800000000000005,0.016,1.28,0.13,1.2865846261,1.37064,0.19852000000000003,1.3849419482,0.68064,0.19852000000000003,0.709,0.6900000000000001,0.0,0.6900000000000001
2021-01-01 23:00:00,1.21072,0.13896,1.2186684537,0.030720000000000004,0.008960000000000001,0.032,1.18,0.13,1.1871394189,1.26064,0.15852000000000002,1.270567511,0.68064,0.19852000000000003,0.709,0.58,-0.04,0.5813776741000001
2021-01-01 23:30:00,1.13072,0.008960000000000001,1.1307554997,0.030720000000000004,0.008960000000000001,0.032,1.1,0.0,1.1,1.12352,0.19936,1.1410703747,0.68352,0.19936,0.712,0.44,0.0,0.44
2021-01-02 00:00:00,1.1093600000000001,0.01148,1.1094193977,0.039360000000000006,0.01148,0.041,1.07,0.0,1.07,1.04488,0.32684,1.0948052795,0.67488,0.19684000000000001,0.7030000000000001,0.37,0.13,0.392173431
2021-01-02 00:30:00,1.18168,0.13924,1.1898552012999999,0.03168,0.00924,0.033,1.15,0.13,1.1573245007,1.11488,0.26684,1.1463686144,0.67488,0.19684000000000001,0.7030000000000001,0.44,0.07,0.4455333882
2021-01-02 01:00:00,1.39208,0.00644,1.3920948962,0.022080000000000002,0.00644,0.023,1.37,0.0,1.37,1.31872,0.06796,1.3204699921,0.6787200000000001,0.19796000000000002,0.707,0.64,-0.13,0.6530696747
2021-01-02 01:30:00,1.46632,0.00476,1.466327726,0.01632,0.00476,0.017,1.45,0.0,1.45,1.3687200000000002,0.19796000000000002,1.3829615324,0.6787200000000001,0.19796000000000002,0.707,0.6900000000000001,0.0,0.6900000000000001
2021-01-02 02:00:00,1.4472800000000001,0.00504,1.4472887756000001,0.01728,0.00504,0.018000000000000002,1.43,0.0,1.43,1.37968,0.19824000000000003,1.3938493462000001,0.6796800000000001,0.19824000000000003,0.708,0.7000000000000001,0.0,0.7000000000000001
2021-01-02 02:30:00,1.47632,0.00476,1.4763276737,0.01632,0.00476,0.017,1.46,0.0,1.46,1.39296,0.02628,1.3932078811,0.67296,0.19628,0.7010000000000001,0.72,-0.17,0.7397972695
2021-01-02 03:00:00,1.45152,0.00336,1.4515238889,0.01152,0.00336,0.012,1.44,0.0,1.44,1.33968,0.19824000000000003,1.3542679203,0.6796800000000001,0.19824000000000003,0.708,0.66,0.0,0.66
2021-01-02 03:30:00,1.41768,0.0022400000000000002,1.4176817697000001,0.007680000000000001,0.0022400000000000002,0.008,1.4100000000000001,0.0,1.4100000000000001,1.24064,0.19852000000000003,1.25642262,0.68064,0.19852000000000003,0.709,0.56,0.0,0.56
2021-01-02 04:00:00,1.3167200000000001,0.0019600000000000004,1.3167214588,0.00672,0.0019600000000000004,0.007,1.31,0.0,1.31,1.21296,0.19628,1.228738296,0.67296,0.19628,0.7010000000000001,0.54,0.0,0.54
2021-01-02 04:30:00,1.34192,0.0005600000000000001,1.3419201168,0.0019200000000000003,0.0005600000000000001,0.002,1.34,0.0,1.34,1.2416,0.1988,1.2574148082,0.6816,0.1988,0.71,0.56,0.0,0.56
2021-01-02 05:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,1.182,0.196,1.1981402255,0.672,0.196,0.7000000000000001,0.51,0.0,0.51
2021-01-02 05:30:00,1.3,0.0,1.3,0.0,0.0,0.0,1.3,0.0,1.3,1.1464,0.20020000000000002,1.1637495435,0.6864,0.20020000000000002,0.715,0.46,0.0,0.46
2021-01-02 06:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,1.19392,0.06656000000000001,1.1957738917,0.6739200000000001,0.19656,0.7020000000000001,0.52,-0.13,0.5360037313
2021-01-02 06:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.25584,0.19712000000000002,1.2712161107,0.6758400000000001,0.19712000000000002,0.704,0.58,0.0,0.58
2021-01-02 07:00:00,1.37,0.0,1.37,0.0,0.0,0.0,1.37,0.0,1.37,1.29488,0.19684000000000001,1.3097557788,0.67488,0.19684000000000001,0.7030000000000001,0.62,0.0,0.62
2021-01-02 07:30:00,1.3748,0.0014,1.3748007128,0.0048000000000000004,0.0014,0.005,1.37,0.0,1.37,1.3358400000000001,0.32712,1.3753094197,0.6758400000000001,0.19712000000000002,0.704,0.66,0.13,0.6726812024000001
2021-01-02 08:00:00,1.30864,0.00252,1.3086424263,0.00864,0.00252,0.009000000000000001,1.3,0.0,1.3,1.4116,0.32880000000000004,1.4493874568,0.6816,0.1988,0.71,0.73,0.13,0.7414849965
2021-01-02 08:30:00,1.38576,0.00168,1.3857610184,0.00576,0.00168,0.006,1.38,0.0,1.38,1.48832,0.33076000000000005,1.5246306438000001,0.68832,0.20076000000000002,0.717,0.8,0.13,0.8104936767
2021-01-02 09:00:00,1.39056,0.0030800000000000003,1.390563411,0.010560000000000002,0.0030800000000000003,0.011,1.38,0.0,1.38,1.5183200000000001,0.33076000000000005,1.5539297925,0.68832,0.20076000000000002,0.717,0.8300000000000001,0.13,0.8401190392000001
2021-01-02 09:30:00,1.4211200000000002,0.0061600000000000005,1.4211333505,0.021120000000000003,0.0061600000000000005,0.022,1.4,0.0,1.4,1.47544,0.32992000000000005,1.51187645,0.68544,0.19992000000000001,0.714,0.79,0.13,0.800624756
2021-01-02 10:00:00,1.43936,0.01148,1.4394057802,0.039360000000000006,0.01148,0.041,1.4,0.0,1.4,1.4564,0.3302,1.4933629833,0.6864,0.20020000000000002,0.715,0.77,0.13,0.7808969202
2021-01-02 10:30:00,1.51536,0.0044800000000000005,1.5153666223,0.015360000000000002,0.0044800000000000005,0.016,1.5,0.0,1.5,1.51024,0.33132,1.5461558136,0.6902400000000001,0.20132000000000003,0.719,0.8200000000000001,0.13,0.8302409289
2021-01-02 11:00:00,1.56344,0.13392,1.5691651282999999,0.01344,0.003920000000000001,0.014,1.55,0.13,1.5554420594,1.54872,0.32796000000000003,1.583063928,0.6787200000000001,0.19796000000000002,0.707,0.87,0.13,0.8796590248
2021-01-02 11:30:00,1.59864,0.13252,1.6041232496,0.00864,0.00252,0.009000000000000001,1.5899999999999999,0.13,1.5953056133999999,1.6391200000000001,0.32516,1.6710605614,0.66912,0.19516000000000003,0.6970000000000001,0.97,0.13,0.9786725704
2021-01-02 12:00:00,1.6005600000000002,0.13308,1.6060829991,0.010560000000000002,0.0030800000000000003,0.011,1.5899999999999999,0.13,1.5953056133999999,1.60064,0.32852000000000003,1.6340054467,0.68064,0.19852000000000003,0.709,0.92,0.13,0.9291393867000001
2021-01-02 12:30:00,1.5824799999999999,0.0036400000000000004,1.5824841862999999,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.57,0.0,1.57,1.642,0.356,1.6801488029,0.672,0.196,0.7000000000000001,0.97,0.16,0.9831073187
2021-01-02 13:00:00,1.56344,0.003920000000000001,1.5634449143,0.01344,0.003920000000000001,0.014,1.55,0.0,1.55,1.70584,0.32712,1.7369218750000002,0.6758400000000001,0.19712000000000002,0.704,1.03,0.13,1.0381714695
2021-01-02 13:30:00,1.6444,0.004200000000000001,1.6444053636,0.014400000000000001,0.004200000000000001,0.015,1.63,0.0,1.63,1.63392,0.32656,1.6662340772,0.6739200000000001,0.19656,0.7020000000000001,0.96,0.13,0.9687620967
2021-01-02 14:00:00,1.54648,0.01064,1.5465166019,0.036480000000000005,0.01064,0.038,1.51,0.0,1.51,1.46832,0.35076,1.5096344591,0.68832,0.20076000000000002,0.717,0.78,0.15,0.7942921377000001
2021-01-02 14:30:00,1.4899200000000001,0.014560000000000002,1.4899911409,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.44,0.0,1.44,1.4939200000000001,0.32656,1.5291953440000001,0.6739200000000001,0.19656,0.7020000000000001,0.8200000000000001,0.13,0.8302409289
2021-01-02 15:00:00,1.57552,0.14036,1.5817598427,0.03552,0.010360000000000001,0.037,1.54,0.13,1.5454772726,1.55872,0.32796000000000003,1.5928483293,0.6787200000000001,0.19796000000000002,0.707,0.88,0.13,0.8895504483000001
2021-01-02 15:30:00,1.55592,0.007560000000000001,1.5559383664,0.025920000000000002,0.007560000000000001,0.027,1.53,0.0,1.53,1.61624,0.32432000000000005,1.6484584314,0.66624,0.19432000000000002,0.6940000000000001,0.9500000000000001,0.13,0.9588534820000001
2021-01-02 16:00:00,1.58112,0.13616,1.5869719594,0.021120000000000003,0.0061600000000000005,0.022,1.56,0.13,1.5654072952,1.6258400000000002,0.34712000000000004,1.6624824811,0.6758400000000001,0.19712000000000002,0.704,0.9500000000000001,0.15,0.9617692031
2021-01-02 16:30:00,1.7168800000000002,0.13784000000000002,1.7224043660000001,0.02688,0.007840000000000001,0.028,1.69,0.13,1.6949926254,1.71488,0.35684000000000005,1.751613028,0.67488,0.19684000000000001,0.7030000000000001,1.04,0.16,1.052235715
2021-01-02 17:00:00,1.8992,0.1356,1.9040346636,0.019200000000000002,0.0056,0.02,1.88,0.13,1.8844893207000002,1.95008,0.33544,1.9787197881,0.67008,0.19544,0.6980000000000001,1.28,0.14,1.2876334882
2021-01-02 17:30:00,2.02208,0.13644,2.0266779221,0.022080000000000002,0.00644,0.023,2.0,0.13,2.0042205467,2.07608,0.32844,2.1018993791,0.6460800000000001,0.18844000000000002,0.673,1.43,0.14,1.4368368035
2021-01-02 18:00:00,2.004,0.137,2.0086774256,0.024,0.007,0.025,1.98,0.13,1.9842630874,2.10912,0.33516,2.1355840887,0.66912,0.19516000000000003,0.6970000000000001,1.44,0.14,1.4467895493
2021-01-02 18:30:00,1.99592,0.13756000000000002,2.0006547428,0.025920000000000002,0.007560000000000001,0.027,1.97,0.13,1.9742846806,2.05104,0.33572,2.0783341887,0.6710400000000001,0.19572,0.6990000000000001,1.38,0.14,1.3870832708
2021-01-02 19:00:00,1.854,0.137,1.8590548674,0.024,0.007,0.025,1.83,0.13,1.8346116755000001,2.0016,0.3388,2.0300709347,0.6816,0.1988,0.71,1.32,0.14,1.3274034805000001
2021-01-02 19:30:00,1.7692,0.1356,1.7743889089,0.019200000000000002,0.0056,0.02,1.75,0.13,1.7548219283000002,1.8464,0.3402,1.8774794273,0.6864,0.20020000000000002,0.715,1.16,0.14,1.1684177335
2021-01-02 20:00:00,1.74592,0.13756000000000002,1.7513307512,0.025920000000000002,0.007560000000000001,0.027,1.72,0.13,1.7249057945000001,1.75256,0.33908000000000005,1.7850607272999999,0.6825600000000001,0.19908,0.711,1.07,0.14,1.0791200119
2021-01-02 20:30:00,1.6626400000000001,0.13952,1.6684836229000002,0.03264,0.00952,0.034,1.63,0.13,1.6351758315,1.70968,0.33824000000000004,1.7428172595,0.6796800000000001,0.19824000000000003,0.708,1.03,0.14,1.0394710193
2021-01-02 21:00:00,1.56168,0.13924,1.5678750587999999,0.03168,0.00924,0.033,1.53,0.13,1.5355129436000001,1.69448,0.19964,1.7062000469,0.6844800000000001,0.19964,0.713,1.01,0.0,1.01
2021-01-02 21:30:00,1.494,0.137,1.5002683093,0.024,0.007,0.025,1.47,0.13,1.475737104,1.56352,0.19936,1.5761786701,0.68352,0.19936,0.712,0.88,0.0,0.88
2021-01-02 22:00:00,1.4388,0.1384,1.4454411091,0.028800000000000003,0.008400000000000001,0.03,1.4100000000000001,0.13,1.4159802259,1.56256,0.06908,1.5640862508,0.6825600000000001,0.19908,0.711,0.88,-0.13,0.8895504483000001
2021-01-02 22:30:00,1.31072,0.13896,1.3180655522,0.030720000000000004,0.008960000000000001,0.032,1.28,0.13,1.2865846261,1.44968,0.32824000000000003,1.4863759955,0.6796800000000001,0.19824000000000003,0.708,0.77,0.13,0.7808969202
2021-01-02 23:00:00,1.25264,0.13952,1.2603859726,0.03264,0.00952,0.034,1.22,0.13,1.2269066794,1.2825600000000001,0.06908,1.2844190126,0.6825600000000001,0.19908,0.711,0.6000000000000001,-0.13,0.6139218191
2021-01-02 23:30:00,1.178,0.14400000000000002,1.1867687222,0.048,0.014,0.05,1.13,0.13,1.1374532957,1.14872,0.19796000000000002,1.1656525211,0.6787200000000001,0.19796000000000002,0.707,0.47000000000000003,0.0,0.47000000000000003
2021-01-03 00:00:00,1.12512,0.14316,1.1341912537,0.04512,0.013160000000000002,0.047,1.08,0.13,1.0877959367,1.10968,0.32824000000000003,1.157208365,0.6796800000000001,0.19824000000000003,0.708,0.43,0.13,0.4492215489
2021-01-03 00:30:00,1.17072,0.13896,1.1789381663,0.030720000000000004,0.008960000000000001,0.032,1.1400000000000001,0.13,1.1473883388,1.14008,0.19544,1.1567105083,0.67008,0.19544,0.6980000000000001,0.47000000000000003,0.0,0.47000000000000003
2021-01-03 01:00:00,1.38056,0.13308,1.3869593360999999,0.010560000000000002,0.0030800000000000003,0.011,1.37,0.13,1.3761540611,1.34528,0.06404,1.3468034006,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.68,-0.13,0.6923149572
2021-01-03 01:30:00,1.45344,0.13392,1.4595966566,0.01344,0.003920000000000001,0.014,1.44,0.13,1.4458561478,1.40064,0.06852000000000001,1.4023150145,0.68064,0.19852000000000003,0.709,0.72,-0.13,0.731641989
2021-01-03 02:00:00,1.4501600000000001,0.005880000000000001,1.4501719208,0.02016,0.005880000000000001,0.021,1.43,0.0,1.43,1.412,0.066,1.4135416513,0.672,0.196,0.7000000000000001,0.74,-0.13,0.7513321503
2021-01-03 02:30:00,1.4644,0.1342,1.4705362967,0.014400000000000001,0.004200000000000001,0.015,1.45,0.13,1.4558159224,1.40624,0.06432,1.4077101974000001,0.66624,0.19432000000000002,0.6940000000000001,0.74,-0.13,0.7513321503
2021-01-03 03:00:00,1.40632,0.00476,1.4063280556,0.01632,0.00476,0.017,1.3900000000000001,0.0,1.3900000000000001,1.3968,0.19740000000000002,1.4106796234,0.6768000000000001,0.19740000000000002,0.705,0.72,0.0,0.72
2021-01-03 03:30:00,1.41688,0.13784000000000002,1.4235690359,0.02688,0.007840000000000001,0.028,1.3900000000000001,0.13,1.396065901,1.31296,0.06628,1.3146318876,0.67296,0.19628,0.7010000000000001,0.64,-0.13,0.6530696747
2021-01-03 04:00:00,1.34128,0.14204,1.3487799672,0.041280000000000004,0.01204,0.043000000000000003,1.3,0.13,1.3064838307,1.3158400000000001,0.19712000000000002,1.3305229047,0.6758400000000001,0.19712000000000002,0.704,0.64,0.0,0.64
2021-01-03 04:30:00,1.31128,0.01204,1.3113352737000001,0.041280000000000004,0.01204,0.043000000000000003,1.27,0.0,1.27,1.24008,0.19544,1.2553864744,0.67008,0.19544,0.6980000000000001,0.5700000000000001,0.0,0.5700000000000001
2021-01-03 05:00:00,1.22032,0.011760000000000001,1.2203766632,0.04032,0.011760000000000001,0.042,1.18,0.0,1.18,1.20008,0.19544,1.2158901266,0.67008,0.19544,0.6980000000000001,0.53,0.0,0.53
2021-01-03 05:30:00,1.21552,0.010360000000000001,1.2155641489,0.03552,0.010360000000000001,0.037,1.18,0.0,1.18,1.17104,0.19572,1.1872830328,0.6710400000000001,0.19572,0.6990000000000001,0.5,0.0,0.5
2021-01-03 06:00:00,1.18224,0.012320000000000001,1.182304191,0.04224000000000001,0.012320000000000001,0.044,1.1400000000000001,0.0,1.1400000000000001,1.15392,0.19656,1.1705414132,0.6739200000000001,0.19656,0.7020000000000001,0.48,0.0,0.48
2021-01-03 06:30:00,1.31552,0.010360000000000001,1.315560793,0.03552,0.010360000000000001,0.037,1.28,0.0,1.28,1.24008,0.19544,1.2553864744,0.67008,0.19544,0.6980000000000001,0.5700000000000001,0.0,0.5700000000000001
2021-01-03 07:00:00,1.29264,0.00952,1.2926750558,0.03264,0.00952,0.034,1.26,0.0,1.26,1.24488,0.19684000000000001,1.2603460636000001,0.67488,0.19684000000000001,0.7030000000000001,0.5700000000000001,0.0,0.5700000000000001
2021-01-03 07:30:00,1.2888,0.008400000000000001,1.288827374,0.028800000000000003,0.008400000000000001,0.03,1.26,0.0,1.26,1.28352,0.19936,1.2989103124999999,0.68352,0.19936,0.712,0.6000000000000001,0.0,0.6000000000000001
2021-01-03 08:00:00,1.24264,0.00952,1.2426764663,0.03264,0.00952,0.034,1.21,0.0,1.21,1.36392,0.33656,1.404831093,0.6739200000000001,0.19656,0.7020000000000001,0.6900000000000001,0.14,0.7040596566
2021-01-03 08:30:00,1.35976,0.00868,1.359787704,0.02976,0.00868,0.031,1.33,0.0,1.33,1.4472,0.3346,1.4853770565,0.6672,0.19460000000000002,0.6950000000000001,0.78,0.14,0.7924645102000001
2021-01-03 09:00:00,1.41168,0.13924,1.4185302958000001,0.03168,0.00924,0.033,1.38,0.13,1.3861096638000001,1.50352,0.33936000000000005,1.5413427912,0.68352,0.19936,0.712,0.8200000000000001,0.14,0.8318653737
2021-01-03 09:30:00,1.46264,0.00952,1.4626709815,0.03264,0.00952,0.034,1.43,0.0,1.43,1.5615999999999999,0.3388,1.5979299109,0.6816,0.1988,0.71,0.88,0.14,0.8910667764
2021-01-03 10:00:00,1.5036,0.1398,1.5100850969000001,0.033600000000000005,0.0098,0.035,1.47,0.13,1.475737104,1.61144,0.33292000000000005,1.6454709356000001,0.66144,0.19292,0.6890000000000001,0.9500000000000001,0.14,0.9602603814
2021-01-03 10:30:00,1.55592,0.007560000000000001,1.5559383664,0.025920000000000002,0.007560000000000001,0.027,1.53,0.0,1.53,1.57312,0.34216,1.6099006181000002,0.6931200000000001,0.20216,0.722,0.88,0.14,0.8910667764
2021-01-03 11:00:00,1.57288,0.00084,1.5728802243,0.00288,0.00084,0.003,1.57,0.0,1.57,1.6002399999999999,0.34132,1.6362357410000001,0.6902400000000001,0.20132000000000003,0.719,0.91,0.14,0.9207062507
2021-01-03 11:30:00,1.5899999999999999,0.0,1.5899999999999999,0.0,0.0,0.0,1.5899999999999999,0.0,1.5899999999999999,1.64928,0.34104,1.6841712502,0.68928,0.20104000000000002,0.718,0.96,0.14,0.9701546269
2021-01-03 12:00:00,1.58016,0.13588,1.585991488,0.02016,0.005880000000000001,0.021,1.56,0.13,1.5654072952,1.6612,0.2516,1.6801452318,0.6912,0.2016,0.72,0.97,0.05,0.9712878049
2021-01-03 12:30:00,1.66824,0.13532000000000002,1.6737192716,0.018240000000000003,0.00532,0.019,1.65,0.13,1.6551132892,1.71544,0.33992000000000006,1.7487938701,0.68544,0.19992000000000001,0.714,1.03,0.14,1.0394710193
2021-01-03 13:00:00,1.6968800000000002,0.13784000000000002,1.7024692655,0.02688,0.007840000000000001,0.028,1.67,0.13,1.6750522380000001,1.76448,0.19964,1.7757381000999999,0.6844800000000001,0.19964,0.713,1.08,0.0,1.08
2021-01-03 13:30:00,1.69208,0.13644,1.697571972,0.022080000000000002,0.00644,0.023,1.67,0.13,1.6750522380000001,1.76872,0.34796000000000005,1.8026221457,0.6787200000000001,0.19796000000000002,0.707,1.09,0.15,1.1002726935
2021-01-03 14:00:00,1.67208,0.13644,1.6776374459,0.022080000000000002,0.00644,0.023,1.65,0.13,1.6551132892,1.722,0.326,1.7525866598,0.672,0.196,0.7000000000000001,1.05,0.13,1.0580170131
2021-01-03 14:30:00,1.64264,0.13952,1.6485545184000001,0.03264,0.00952,0.034,1.6099999999999999,0.13,1.6152399203,1.662,0.326,1.6936705701,0.672,0.196,0.7000000000000001,0.99,0.13,0.9984988733000001
2021-01-03 15:00:00,1.6196000000000002,0.1328,1.6250353842,0.009600000000000001,0.0028,0.01,1.6099999999999999,0.13,1.6152399203,1.64776,0.32768,1.6800259522,0.67776,0.19768000000000002,0.706,0.97,0.13,0.9786725704
2021-01-03 15:30:00,1.6244,0.1342,1.6299340477,0.014400000000000001,0.004200000000000001,0.015,1.6099999999999999,0.13,1.6152399203,1.68104,0.32572,1.7123051714000002,0.6710400000000001,0.19572,0.6990000000000001,1.01,0.13,1.0183319694
2021-01-03 16:00:00,1.69056,0.0030800000000000003,1.6905628057,0.010560000000000002,0.0030800000000000003,0.011,1.6800000000000002,0.0,1.6800000000000002,1.76104,0.32572,1.7909090988,0.6710400000000001,0.19572,0.6990000000000001,1.09,0.13,1.09772492
2021-01-03 16:30:00,1.79576,0.13168000000000002,1.8005814616,0.00576,0.00168,0.006,1.79,0.13,1.794714462,1.85816,0.32488,1.8863471579,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.19,0.13,1.1970797801
2021-01-03 17:00:00,1.9696,0.1328,1.9740719338,0.009600000000000001,0.0028,0.01,1.96,0.13,1.9643064934,2.0572,0.3246,2.0826514351,0.6672,0.19460000000000002,0.6950000000000001,1.3900000000000001,0.13,1.396065901
