Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-03 17:30:00,1.98576,0.13168000000000002,1.9901212023000001,0.00576,0.00168,0.006,1.98,0.13,1.9842630874,2.04376,0.32068,2.0687654773,0.65376,0.19068000000000002,0.681,1.3900000000000001,0.13,1.396065901
2021-01-03 18:00:00,1.9888,0.008400000000000001,1.9888177393,0.028800000000000003,0.008400000000000001,0.03,1.96,0.0,1.96,2.11144,0.32292000000000004,2.1359906835,0.66144,0.19292,0.6890000000000001,1.45,0.13,1.4558159224
2021-01-03 18:30:00,1.91072,0.008960000000000001,1.9107410081,0.030720000000000004,0.008960000000000001,0.032,1.88,0.0,1.88,2.09296,0.32628,2.1182398825,0.67296,0.19628,0.7010000000000001,1.42,0.13,1.4259382876
2021-01-03 19:00:00,1.7955200000000002,0.14036,1.800997779,0.03552,0.010360000000000001,0.037,1.76,0.13,1.7647946056000001,1.9406400000000001,0.24852000000000002,1.9564881293,0.68064,0.19852000000000003,0.709,1.26,0.05,1.2609916732
2021-01-03 19:30:00,1.71264,0.13952,1.7183135918999999,0.03264,0.00952,0.034,1.6800000000000002,0.13,1.685022255,1.83736,0.28048,1.8586448827000002,0.6873600000000001,0.20048000000000002,0.716,1.15,0.08,1.1527792503
2021-01-03 20:00:00,1.64552,0.14036,1.651495383,0.03552,0.010360000000000001,0.037,1.6099999999999999,0.13,1.6152399203,1.7696800000000001,0.32824000000000003,1.7998635504,0.6796800000000001,0.19824000000000003,0.708,1.09,0.13,1.09772492
2021-01-03 20:30:00,1.58264,0.00952,1.5826686323999999,0.03264,0.00952,0.034,1.55,0.0,1.55,1.64352,0.32936000000000004,1.6761968858,0.68352,0.19936,0.712,0.96,0.13,0.9687620967
2021-01-03 21:00:00,1.50168,0.13924,1.5081215468,0.03168,0.00924,0.033,1.47,0.13,1.475737104,1.56928,0.35104,1.6080636803,0.68928,0.20104000000000002,0.718,0.88,0.15,0.8926925563
2021-01-03 21:30:00,1.4492,0.1356,1.455530144,0.019200000000000002,0.0056,0.02,1.43,0.13,1.4358969322,1.58392,0.34656000000000003,1.6213902676,0.6739200000000001,0.19656,0.7020000000000001,0.91,0.15,0.9222797840000001
2021-01-03 22:00:00,1.32976,0.13868,1.336971877,0.02976,0.00868,0.031,1.3,0.13,1.3064838307,1.47008,0.32544,1.5056714117,0.67008,0.19544,0.6980000000000001,0.8,0.13,0.8104936767
2021-01-03 22:30:00,1.21304,0.13672,1.220720443,0.02304,0.00672,0.024,1.19,0.13,1.1970797801,1.32832,0.07076,1.3302033679,0.68832,0.20076000000000002,0.717,0.64,-0.13,0.6530696747
2021-01-03 23:00:00,1.1388,0.1384,1.147179149,0.028800000000000003,0.008400000000000001,0.03,1.11,0.13,1.1175866857,1.20008,0.32544,1.2434239824,0.67008,0.19544,0.6980000000000001,0.53,0.13,0.545710546
2021-01-03 23:30:00,1.0484,0.0112,1.0484598228,0.038400000000000004,0.0112,0.04,1.01,0.0,1.01,1.1391200000000001,0.32516,1.184619517,0.66912,0.19516000000000003,0.6970000000000001,0.47000000000000003,0.13,0.4876474136
2021-01-04 00:00:00,1.05128,0.01204,1.051348943,0.041280000000000004,0.01204,0.043000000000000003,1.01,0.0,1.01,1.05104,0.32572,1.1003538522,0.6710400000000001,0.19572,0.6990000000000001,0.38,0.13,0.4016217126
2021-01-04 00:30:00,1.1236,0.1398,1.1322636619,0.033600000000000005,0.0098,0.035,1.09,0.13,1.09772492,1.07296,0.06628,1.0750052093,0.67296,0.19628,0.7010000000000001,0.4,-0.13,0.4205948169
2021-01-04 01:00:00,1.32824,0.00532,1.3282506541,0.018240000000000003,0.00532,0.019,1.31,0.0,1.31,1.3100800000000001,0.06544000000000001,1.3117133833,0.67008,0.19544,0.6980000000000001,0.64,-0.13,0.6530696747
2021-01-04 01:30:00,1.3892,0.0056,1.389211287,0.019200000000000002,0.0056,0.02,1.37,0.0,1.37,1.38352,0.19936,1.3978097152,0.68352,0.19936,0.712,0.7000000000000001,0.0,0.7000000000000001
2021-01-04 02:00:00,1.36112,0.13616,1.3679134475999999,0.021120000000000003,0.0061600000000000005,0.022,1.34,0.13,1.3462912018,1.3672,0.3246,1.4052049673,0.6672,0.19460000000000002,0.6950000000000001,0.7000000000000001,0.13,0.7119691005000001
2021-01-04 02:30:00,1.40632,0.00476,1.4063280556,0.01632,0.00476,0.017,1.3900000000000001,0.0,1.3900000000000001,1.37528,0.19404000000000002,1.3889012204,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.71,0.0,0.71
2021-01-04 03:00:00,1.3753600000000001,0.13448000000000002,1.3819189557,0.015360000000000002,0.0044800000000000005,0.016,1.3599999999999999,0.13,1.366199107,1.38296,0.19628,1.3968193154000001,0.67296,0.19628,0.7010000000000001,0.71,0.0,0.71
2021-01-04 03:30:00,1.3868800000000001,0.13784000000000002,1.3937130264,0.02688,0.007840000000000001,0.028,1.3599999999999999,0.13,1.366199107,1.33296,0.06628,1.3346068335,0.67296,0.19628,0.7010000000000001,0.66,-0.13,0.6726812024000001
2021-01-04 04:00:00,1.28512,0.14316,1.2930692944,0.04512,0.013160000000000002,0.047,1.24,0.13,1.2467958935,1.2568000000000001,0.3274,1.2987443936,0.6768000000000001,0.19740000000000002,0.705,0.58,0.13,0.5943904441
2021-01-04 04:30:00,1.28936,0.01148,1.2894111059,0.039360000000000006,0.01148,0.041,1.25,0.0,1.25,1.222,0.196,1.2376186812,0.672,0.196,0.7000000000000001,0.55,0.0,0.55
2021-01-04 05:00:00,1.254,0.007,1.2540195373,0.024,0.007,0.025,1.23,0.0,1.23,1.18912,0.19516000000000003,1.2050285474,0.66912,0.19516000000000003,0.6970000000000001,0.52,0.0,0.52
2021-01-04 05:30:00,1.31056,0.0030800000000000003,1.3105636192,0.010560000000000002,0.0030800000000000003,0.011,1.3,0.0,1.3,1.192,0.196,1.2080066225000001,0.672,0.196,0.7000000000000001,0.52,0.0,0.52
2021-01-04 06:00:00,1.3811200000000001,-0.15384,1.3896615415,0.021120000000000003,0.0061600000000000005,0.022,1.3599999999999999,-0.16,1.3693794215000001,1.19104,0.19572,1.2070139187,0.6710400000000001,0.19572,0.6990000000000001,0.52,0.0,0.52
2021-01-04 06:30:00,1.6653600000000002,0.0044800000000000005,1.6653660258,0.015360000000000002,0.0044800000000000005,0.016,1.65,0.0,1.65,1.38968,0.32824000000000003,1.4279187652,0.6796800000000001,0.19824000000000003,0.708,0.71,0.13,0.7218032973
2021-01-04 07:00:00,1.67672,-0.16804000000000002,1.6851194023,0.00672,0.0019600000000000004,0.007,1.67,-0.17,1.6786303941,1.42296,0.32628,1.4598882834,0.67296,0.19628,0.7010000000000001,0.75,0.13,0.7611832894
2021-01-04 07:30:00,1.79384,-0.12888000000000002,1.7984637889,0.0038400000000000005,0.0011200000000000001,0.004,1.79,-0.13,1.794714462,1.49064,0.32852000000000003,1.5264118055,0.68064,0.19852000000000003,0.709,0.81,0.13,0.8203657721000001
2021-01-04 08:00:00,1.80384,-0.12888000000000002,1.8084382212,0.0038400000000000005,0.0011200000000000001,0.004,1.8,-0.13,1.8046883387000001,1.62296,0.34628000000000003,1.6594905844999999,0.67296,0.19628,0.7010000000000001,0.9500000000000001,0.15,0.9617692031
2021-01-04 08:30:00,1.85576,-0.12832000000000002,1.860191173,0.00576,0.00168,0.006,1.85,-0.13,1.8545619429,1.70816,0.34488,1.7426281302,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.04,0.15,1.0507616285
2021-01-04 09:00:00,1.9448,-0.12860000000000002,1.9490472031000001,0.0048000000000000004,0.0014,0.005,1.94,-0.13,1.9443507914,1.68392,0.34656000000000003,1.7192121451,0.6739200000000001,0.19656,0.7020000000000001,1.01,0.15,1.0210778619
2021-01-04 09:30:00,1.9148,-0.12860000000000002,1.9191135975,0.0048000000000000004,0.0014,0.005,1.9100000000000001,-0.13,1.9144189719,1.4668,0.34740000000000004,1.5073781874,0.6768000000000001,0.19740000000000002,0.705,0.79,0.15,0.8041144197000001
2021-01-04 10:00:00,1.9844,-0.1258,1.9883835143000002,0.014400000000000001,0.004200000000000001,0.015,1.97,-0.13,1.9742846806,1.46008,0.34544,1.5003874166,0.67008,0.19544,0.6980000000000001,0.79,0.15,0.8041144197000001
2021-01-04 10:30:00,1.87304,-0.12328000000000001,1.8770926455999999,0.02304,0.00672,0.024,1.85,-0.13,1.8545619429,1.63776,0.40768000000000004,1.6877383683,0.67776,0.19768000000000002,0.706,0.96,0.21,0.9827003612
2021-01-04 11:00:00,1.984,-0.123,1.9878090955,0.024,0.007,0.025,1.96,-0.13,1.9643064934,1.68584,0.43712,1.7415884703,0.6758400000000001,0.19712000000000002,0.704,1.01,0.24,1.0381233067
2021-01-04 11:30:00,2.0044,-0.1458,2.0096957481,0.014400000000000001,0.004200000000000001,0.015,1.99,-0.15,1.9956452591,1.7172,0.3946,1.7619548802,0.6672,0.19460000000000002,0.6950000000000001,1.05,0.2,1.0688779163
2021-01-04 12:00:00,2.0244,-0.1558,2.0303864164,0.014400000000000001,0.004200000000000001,0.015,2.01,-0.16,2.0163581031,1.69528,0.42404000000000003,1.7475079971,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.03,0.23,1.0553672347
2021-01-04 12:30:00,2.09632,-0.15524000000000002,2.1020601799,0.01632,0.00476,0.017,2.08,-0.16,2.0861447697,1.78992,0.41956000000000004,1.8384352586000001,0.64992,0.18956,0.677,1.1400000000000001,0.23,1.162970335
2021-01-04 13:00:00,2.09824,-0.13468000000000002,2.1025579183,0.018240000000000003,0.00532,0.019,2.08,-0.14,2.0847062143,1.87816,0.41488,1.9234371318,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.21,0.22,1.2298373876
2021-01-04 13:30:00,2.01304,-0.13328,2.0174472979,0.02304,0.00672,0.024,1.99,-0.14,1.9949185447,1.79736,0.38048000000000004,1.837190246,0.6873600000000001,0.20048000000000002,0.716,1.11,0.18,1.1244998888
2021-01-04 14:00:00,1.9220800000000002,-0.13356,1.9267147687000001,0.022080000000000002,0.00644,0.023,1.9,-0.14,1.9051509127,1.79352,0.36936,1.8311583219,0.68352,0.19936,0.712,1.11,0.17,1.1229425631
2021-01-04 14:30:00,2.0188,-0.1316,2.0230847733,0.028800000000000003,0.008400000000000001,0.03,1.99,-0.14,1.9949185447,1.71872,0.36796,1.7576669195,0.6787200000000001,0.19796000000000002,0.707,1.04,0.17,1.0538026381
2021-01-04 15:00:00,1.99032,-0.12824000000000002,1.9944470913,0.04032,0.011760000000000001,0.042,1.9500000000000002,-0.14,1.9550191815,1.66832,0.37076000000000003,1.7090215329,0.68832,0.20076000000000002,0.717,0.98,0.17,0.9946356117
2021-01-04 15:30:00,1.97416,-0.12712,1.9782485183,0.044160000000000005,0.01288,0.046,1.9300000000000002,-0.14,1.9350710581000001,1.80488,0.34684000000000004,1.8379036427000002,0.67488,0.19684000000000001,0.7030000000000001,1.13,0.15,1.1399122773
2021-01-04 16:00:00,2.07224,-0.13768000000000002,2.0768087057,0.04224000000000001,0.012320000000000001,0.044,2.03,-0.15,2.0355343279,1.87776,0.37768,1.9153654482,0.67776,0.19768000000000002,0.706,1.2,0.18,1.213424905
2021-01-04 16:30:00,2.07208,-0.18356000000000003,2.0801946544,0.022080000000000002,0.00644,0.023,2.05,-0.19,2.0587860501,1.91968,0.34824000000000005,1.9510106099,0.6796800000000001,0.19824000000000003,0.708,1.24,0.15,1.2490396311
2021-01-04 17:00:00,2.16248,-0.14636000000000002,2.1674272768,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.15,-0.15,2.1552262062,2.05432,0.34376,2.082883002,0.66432,0.19376000000000002,0.6920000000000001,1.3900000000000001,0.15,1.3980700984
2021-01-04 17:30:00,2.14304,0.00672,2.143050536,0.02304,0.00672,0.024,2.12,0.0,2.12,2.10704,0.33872,2.1340920318,0.6470400000000001,0.18872000000000003,0.674,1.46,0.15,1.4676852524
2021-01-04 18:00:00,2.174,0.007,2.1740112695000002,0.024,0.007,0.025,2.15,0.0,2.15,2.15528,0.32404000000000005,2.1795031085,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.49,0.13,1.4956603893
2021-01-04 18:30:00,2.1888,0.008400000000000001,2.1888161184,0.028800000000000003,0.008400000000000001,0.03,2.16,0.0,2.16,2.1268,0.3274,2.1518524578,0.6768000000000001,0.19740000000000002,0.705,1.45,0.13,1.4558159224
2021-01-04 19:00:00,2.0888,-0.1816,2.0966792792,0.028800000000000003,0.008400000000000001,0.03,2.06,-0.19,2.0687435801,2.07352,0.32936000000000004,2.0995149916,0.68352,0.19936,0.712,1.3900000000000001,0.13,1.396065901
2021-01-04 19:30:00,2.00688,0.007840000000000001,2.0068953137,0.02688,0.007840000000000001,0.028,1.98,0.0,1.98,1.92832,0.33076000000000005,1.9564815869,0.68832,0.20076000000000002,0.717,1.24,0.13,1.2467958935
2021-01-04 20:00:00,1.8559200000000002,0.007560000000000001,1.8559353976000001,0.025920000000000002,0.007560000000000001,0.027,1.83,0.0,1.83,1.89064,0.32852000000000003,1.9189697757,0.68064,0.19852000000000003,0.709,1.21,0.13,1.2169634341
2021-01-04 20:30:00,1.71304,0.00672,1.7130531807,0.02304,0.00672,0.024,1.69,0.0,1.69,1.78584,0.32712,1.8155528084,0.6758400000000001,0.19712000000000002,0.704,1.11,0.13,1.1175866857
2021-01-04 21:00:00,1.65168,0.13924,1.6575387175,0.03168,0.00924,0.033,1.62,0.13,1.625207679,1.7724000000000002,0.2732,1.7933320942000002,0.6624,0.1932,0.6900000000000001,1.11,0.08,1.1128791489
2021-01-04 21:30:00,1.58688,0.13784000000000002,1.5928552979,0.02688,0.007840000000000001,0.028,1.56,0.13,1.5654072952,1.6537600000000001,0.32068,1.6845645728,0.65376,0.19068000000000002,0.681,1.0,0.13,1.0084145973
2021-01-04 22:00:00,1.524,0.007,1.524016076,0.024,0.007,0.025,1.5,0.0,1.5,1.57896,0.18928,1.5902646321,0.6489600000000001,0.18928,0.676,0.93,0.0,0.93
2021-01-04 22:30:00,1.35648,0.01064,1.3565217285,0.036480000000000005,0.01064,0.038,1.32,0.0,1.32,1.4699200000000001,0.05956,1.4711261673,0.64992,0.18956,0.677,0.8200000000000001,-0.13,0.8302409289
2021-01-04 23:00:00,1.23552,0.14036,1.2434671688,0.03552,0.010360000000000001,0.037,1.2,0.13,1.2070211266,1.3189600000000001,0.31928,1.3570538678,0.6489600000000001,0.18928,0.676,0.67,0.13,0.6824954212000001
2021-01-04 23:30:00,1.16592,0.13756000000000002,1.1740068995,0.025920000000000002,0.007560000000000001,0.027,1.1400000000000001,0.13,1.1473883388,1.20608,0.31844,1.2474105178000001,0.6460800000000001,0.18844000000000002,0.673,0.56,0.13,0.5748912941000001
2021-01-05 00:00:00,1.12936,0.01148,1.1294183459,0.039360000000000006,0.01148,0.041,1.09,0.0,1.09,1.12528,0.32404000000000005,1.1710068317,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.46,0.13,0.4780167361
2021-01-05 00:30:00,1.13072,0.13896,1.1392267553,0.030720000000000004,0.008960000000000001,0.032,1.1,0.13,1.107655181,1.14432,0.19376000000000002,1.1606081165,0.66432,0.19376000000000002,0.6920000000000001,0.48,0.0,0.48
2021-01-05 01:00:00,1.3392,0.0056,1.3392117084000001,0.019200000000000002,0.0056,0.02,1.32,0.0,1.32,1.34816,0.19488000000000003,1.3621723826,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.68,0.0,0.68
2021-01-05 01:30:00,1.44016,0.005880000000000001,1.4401720036,0.02016,0.005880000000000001,0.021,1.42,0.0,1.42,1.40584,0.19712000000000002,1.4195923358,0.6758400000000001,0.19712000000000002,0.704,0.73,0.0,0.73
2021-01-05 02:00:00,1.44016,0.005880000000000001,1.4401720036,0.02016,0.005880000000000001,0.021,1.42,0.0,1.42,1.4277600000000001,0.19768000000000002,1.4413798944,0.67776,0.19768000000000002,0.706,0.75,0.0,0.75
2021-01-05 02:30:00,1.44824,0.00532,1.4482497713,0.018240000000000003,0.00532,0.019,1.43,0.0,1.43,1.38296,0.06628,1.3845473629,0.67296,0.19628,0.7010000000000001,0.71,-0.13,0.7218032973
2021-01-05 03:00:00,1.40304,0.00672,1.403056093,0.02304,0.00672,0.024,1.38,0.0,1.38,1.37816,0.06488000000000001,1.3796863412,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.71,-0.13,0.7218032973
2021-01-05 03:30:00,1.44072,0.008960000000000001,1.4407478614,0.030720000000000004,0.008960000000000001,0.032,1.4100000000000001,0.0,1.4100000000000001,1.3447200000000001,0.19096000000000002,1.3582111765,0.6547200000000001,0.19096000000000002,0.682,0.6900000000000001,0.0,0.6900000000000001
2021-01-05 04:00:00,1.35224,0.012320000000000001,1.3522961214,0.04224000000000001,0.012320000000000001,0.044,1.31,0.0,1.31,1.28184,0.19012,1.2958624155,0.6518400000000001,0.19012,0.679,0.63,0.0,0.63
2021-01-05 04:30:00,1.33128,0.01204,1.3313344433,0.041280000000000004,0.01204,0.043000000000000003,1.29,0.0,1.29,1.25184,0.19012,1.2661946928,0.6518400000000001,0.19012,0.679,0.6000000000000001,0.0,0.6000000000000001
2021-01-05 05:00:00,1.3088,-0.1216,1.3144367615,0.028800000000000003,0.008400000000000001,0.03,1.28,-0.13,1.2865846261,1.23528,0.19404000000000002,1.250427207,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.5700000000000001,0.0,0.5700000000000001
2021-01-05 05:30:00,1.35824,-0.12468000000000001,1.3639505123,0.018240000000000003,0.00532,0.019,1.34,-0.13,1.3462912018,1.22352,0.19936,1.239655436,0.68352,0.19936,0.712,0.54,0.0,0.54
2021-01-05 06:00:00,1.39248,-0.17636000000000002,1.403603719,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.38,-0.18,1.3916896206,1.22448,0.19964,1.2406479759,0.6844800000000001,0.19964,0.713,0.54,0.0,0.54
2021-01-05 06:30:00,1.68864,0.00252,1.6886418803,0.00864,0.00252,0.009000000000000001,1.6800000000000002,0.0,1.6800000000000002,1.4064,0.20020000000000002,1.4205776994,0.6864,0.20020000000000002,0.715,0.72,0.0,0.72
2021-01-05 07:00:00,1.73384,-0.13888,1.7393932275,0.0038400000000000005,0.0011200000000000001,0.004,1.73,-0.14,1.7356554958000001,1.4968,0.33740000000000003,1.5343562168,0.6768000000000001,0.19740000000000002,0.705,0.8200000000000001,0.14,0.8318653737
2021-01-05 07:30:00,1.8,-0.14,1.8054362354,0.0,0.0,0.0,1.8,-0.14,1.8054362354,1.59448,0.33964000000000005,1.6302520664,0.6844800000000001,0.19964,0.713,0.91,0.14,0.9207062507
2021-01-05 08:00:00,1.75384,-0.14888,1.7601477211,0.0038400000000000005,0.0011200000000000001,0.004,1.75,-0.15,1.756416807,1.61488,0.35684000000000005,1.6538356025,0.67488,0.19684000000000001,0.7030000000000001,0.9400000000000001,0.16,0.9535197953000001
2021-01-05 08:30:00,1.8567200000000001,-0.13804000000000002,1.8618443007,0.00672,0.0019600000000000004,0.007,1.85,-0.14,1.8552897348,1.6516000000000002,0.3588,1.6901242558,0.6816,0.1988,0.71,0.97,0.16,0.9831073187
2021-01-05 09:00:00,1.93384,-0.13888,1.9388204662000001,0.0038400000000000005,0.0011200000000000001,0.004,1.9300000000000002,-0.14,1.9350710581000001,1.7012,0.36160000000000003,1.7392055658,0.6912,0.2016,0.72,1.01,0.16,1.0225947389
2021-01-05 09:30:00,1.98096,-0.13972,1.985881215,0.0009600000000000001,0.00028000000000000003,0.001,1.98,-0.14,1.9849433241,1.6720000000000002,0.386,1.7159778553,0.672,0.196,0.7000000000000001,1.0,0.19,1.0178899744
2021-01-05 10:00:00,1.96672,-0.13804000000000002,1.9715584191,0.00672,0.0019600000000000004,0.007,1.96,-0.14,1.9649936387,1.63584,0.38712,1.6810218321,0.6758400000000001,0.19712000000000002,0.704,0.96,0.19,0.9786214794
2021-01-05 10:30:00,1.82728,-0.13496000000000002,1.8322571872000002,0.01728,0.00504,0.018000000000000002,1.81,-0.14,1.8154062906,1.54216,0.36188000000000003,1.5840500623,0.6921600000000001,0.20188,0.721,0.85,0.16,0.8649277426
2021-01-05 11:00:00,1.8868800000000001,-0.13216,1.8915026831000001,0.02688,0.007840000000000001,0.028,1.8599999999999999,-0.14,1.8652613758,1.44024,0.37132000000000004,1.4873364784,0.6902400000000001,0.20132000000000003,0.719,0.75,0.17,0.7690253572
2021-01-05 11:30:00,1.90728,-0.15496000000000001,1.9135646318,0.01728,0.00504,0.018000000000000002,1.8900000000000001,-0.16,1.896760396,1.47832,0.37076000000000003,1.5241039991,0.68832,0.20076000000000002,0.717,0.79,0.17,0.808084154
2021-01-05 12:00:00,1.8144,-0.1258,1.8187558935,0.014400000000000001,0.004200000000000001,0.015,1.8,-0.13,1.8046883387000001,1.52408,0.36244000000000004,1.5665830971,0.69408,0.20244,0.723,0.8300000000000001,0.16,0.8452810184
2021-01-05 12:30:00,1.83072,-0.12104000000000001,1.8347169809000001,0.030720000000000004,0.008960000000000001,0.032,1.8,-0.13,1.8046883387000001,1.52928,0.36104,1.5713202093,0.68928,0.20104000000000002,0.718,0.84,0.16,0.8551023331000001
2021-01-05 13:00:00,1.83168,-0.14076000000000002,1.8370805644,0.03168,0.00924,0.033,1.8,-0.15,1.8062391868,1.49832,0.36076,1.5411393837,0.68832,0.20076000000000002,0.717,0.81,0.16,0.8256512581000001
2021-01-05 13:30:00,1.82976,-0.14132,1.8352092523999999,0.02976,0.00868,0.031,1.8,-0.15,1.8062391868,1.4812,0.3416,1.520080261,0.6912,0.2016,0.72,0.79,0.14,0.8023091673
2021-01-05 14:00:00,1.85112,-0.14384000000000002,1.8567000835,0.021120000000000003,0.0061600000000000005,0.022,1.83,-0.15,1.8361372498000001,1.54928,0.34104,1.5863722136,0.68928,0.20104000000000002,0.718,0.86,0.14,0.8713208364
2021-01-05 14:30:00,1.91208,-0.13356,1.9167389494,0.022080000000000002,0.00644,0.023,1.8900000000000001,-0.14,1.8951780919,1.5525600000000002,0.33908000000000005,1.589156317,0.6825600000000001,0.19908,0.711,0.87,0.14,0.8811923740000001
2021-01-05 15:00:00,1.96384,-0.13888,1.9687445746,0.0038400000000000005,0.0011200000000000001,0.004,1.96,-0.14,1.9649936387,1.65448,0.34964,1.6910210525,0.6844800000000001,0.19964,0.713,0.97,0.15,0.9815294188
2021-01-05 15:30:00,2.01768,-0.13776000000000002,2.0223774128,0.007680000000000001,0.0022400000000000002,0.008,2.01,-0.14,2.0148697228,1.7506400000000002,0.35852,1.7869742583,0.68064,0.19852000000000003,0.709,1.07,0.16,1.081896483
2021-01-05 16:00:00,2.03128,-0.12796000000000002,2.0353064143,0.041280000000000004,0.01204,0.043000000000000003,1.99,-0.14,1.9949185447,1.7306400000000002,0.33852000000000004,1.7634371551,0.68064,0.19852000000000003,0.709,1.05,0.14,1.0592922165
2021-01-05 16:30:00,2.15264,-0.19048,2.1610510406,0.03264,0.00952,0.034,2.12,-0.2,2.1294130647,1.88376,0.35068000000000005,1.9161232215,0.65376,0.19068000000000002,0.681,1.23,0.16,1.2403628501
2021-01-05 17:00:00,2.23072,0.008960000000000001,2.2307379945,0.030720000000000004,0.008960000000000001,0.032,2.2,0.0,2.2,2.03392,0.35656000000000004,2.0649371903000002,0.6739200000000001,0.19656,0.7020000000000001,1.3599999999999999,0.16,1.3693794215000001
2021-01-05 17:30:00,2.24032,0.011760000000000001,2.2403508654,0.04032,0.011760000000000001,0.042,2.2,0.0,2.2,2.1376,0.3518,2.1663556956,0.6576000000000001,0.1918,0.685,1.48,0.16,1.4886235253
2021-01-05 18:00:00,2.24704,0.013720000000000001,2.2470818855,0.047040000000000005,0.013720000000000001,0.049,2.2,0.0,2.2,2.15776,0.33768000000000004,2.1840228937,0.67776,0.19768000000000002,0.706,1.48,0.14,1.4866068747
2021-01-05 18:30:00,2.20512,0.013160000000000002,2.2051592686,0.04512,0.013160000000000002,0.047,2.16,0.0,2.16,2.1464,0.3402,2.1731932726,0.6864,0.20020000000000002,0.715,1.46,0.14,1.4666969694
2021-01-05 19:00:00,2.11608,0.01344,2.1161226808,0.04608,0.01344,0.048,2.07,0.0,2.07,2.04736,0.34048,2.0754781618,0.6873600000000001,0.20048000000000002,0.716,1.3599999999999999,0.14,1.3671868929
2021-01-05 19:30:00,2.0432,0.0126,2.0432388505,0.0432,0.0126,0.045,2.0,0.0,2.0,2.02832,0.34076,2.0567448553,0.68832,0.20076000000000002,0.717,1.34,0.14,1.3472935834
2021-01-05 20:00:00,1.8922400000000001,0.012320000000000001,1.8922801061,0.04224000000000001,0.012320000000000001,0.044,1.85,0.0,1.85,1.9235200000000001,0.33936000000000005,1.9532266638,0.68352,0.19936,0.712,1.24,0.14,1.2478781992
2021-01-05 20:30:00,1.7955200000000002,0.010360000000000001,1.7955498879,0.03552,0.010360000000000001,0.037,1.76,0.0,1.76,1.7479200000000001,0.20356000000000002,1.7597332184,0.6979200000000001,0.20356000000000002,0.727,1.05,0.0,1.05
2021-01-05 21:00:00,1.75936,0.01148,1.7593974537000001,0.039360000000000006,0.01148,0.041,1.72,0.0,1.72,1.69752,0.20636000000000002,1.7100171344000001,0.70752,0.20636000000000002,0.737,0.99,0.0,0.99
2021-01-05 21:30:00,1.5984,0.0112,1.5984392388000002,0.038400000000000004,0.0112,0.04,1.56,0.0,1.56,1.60888,0.20384000000000002,1.621741533,0.6988800000000001,0.20384000000000002,0.728,0.91,0.0,0.91
2021-01-05 22:00:00,1.5045600000000001,0.01008,1.5045937658000001,0.03456,0.01008,0.036000000000000004,1.47,0.0,1.47,1.552,0.196,1.5643273315,0.672,0.196,0.7000000000000001,0.88,0.0,0.88
2021-01-05 22:30:00,1.38456,0.01008,1.3845966922000001,0.03456,0.01008,0.036000000000000004,1.35,0.0,1.35,1.42336,0.19348,1.4364498599,0.6633600000000001,0.19348,0.6910000000000001,0.76,0.0,0.76
2021-01-05 23:00:00,1.26896,0.014280000000000001,1.2690403461,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.22,0.0,1.22,1.26512,0.31816,1.3045130892,0.64512,0.18816000000000002,0.672,0.62,0.13,0.6334824386
2021-01-05 23:30:00,1.18648,0.01064,1.1865277072,0.036480000000000005,0.01064,0.038,1.15,0.0,1.15,1.1272,0.3246,1.1730068201,0.6672,0.19460000000000002,0.6950000000000001,0.46,0.13,0.4780167361
2021-01-06 00:00:00,1.15992,0.014560000000000002,1.1600113793,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.11,0.0,1.11,1.05872,0.19796000000000002,1.0770683358,0.6787200000000001,0.19796000000000002,0.707,0.38,0.0,0.38
2021-01-06 00:30:00,1.188,0.014,1.1880824887,0.048,0.014,0.05,1.1400000000000001,0.0,1.1400000000000001,1.10568,0.19124000000000002,1.1220966982,0.65568,0.19124000000000002,0.683,0.45,0.0,0.45
2021-01-06 01:00:00,1.43168,0.00924,1.431709817,0.03168,0.00924,0.033,1.4,0.0,1.4,1.358,0.059000000000000004,1.35928106,0.648,0.189,0.675,0.71,-0.13,0.7218032973
2021-01-06 01:30:00,1.50264,0.00952,1.5026701568,0.03264,0.00952,0.034,1.47,0.0,1.47,1.45512,0.05816,1.4562818409,0.64512,0.18816000000000002,0.672,0.81,-0.13,0.8203657721000001
2021-01-06 02:00:00,1.4584000000000001,0.0112,1.4584430054,0.038400000000000004,0.0112,0.04,1.42,0.0,1.42,1.42224,0.18732000000000001,1.4345227081,0.64224,0.18732000000000001,0.669,0.78,0.0,0.78
2021-01-06 02:30:00,1.49936,0.01148,1.4994039482,0.039360000000000006,0.01148,0.041,1.46,0.0,1.46,1.47512,0.18816000000000002,1.4870720225,0.64512,0.18816000000000002,0.672,0.8300000000000001,0.0,0.8300000000000001
2021-01-06 03:00:00,1.4712800000000001,0.01204,1.4713292628999999,0.041280000000000004,0.01204,0.043000000000000003,1.43,0.0,1.43,1.43128,0.31704000000000004,1.4659729875,0.6412800000000001,0.18704,0.668,0.79,0.13,0.800624756
2021-01-06 03:30:00,1.47608,0.01344,1.4761411857,0.04608,0.01344,0.048,1.43,0.0,1.43,1.4051200000000001,0.18816000000000002,1.4176623011,0.64512,0.18816000000000002,0.672,0.76,0.0,0.76
2021-01-06 04:00:00,1.44184,0.015120000000000001,1.4419192765,0.051840000000000004,0.015120000000000001,0.054,1.3900000000000001,0.0,1.3900000000000001,1.34704,0.18872000000000003,1.3601955742,0.6470400000000001,0.18872000000000003,0.674,0.7000000000000001,0.0,0.7000000000000001
2021-01-06 04:30:00,1.42416,0.01288,1.4242182417,0.044160000000000005,0.01288,0.046,1.38,0.0,1.38,1.29488,0.32684,1.3354918944,0.67488,0.19684000000000001,0.7030000000000001,0.62,0.13,0.6334824386
2021-01-06 05:00:00,1.4068800000000001,0.007840000000000001,1.4069018445,0.02688,0.007840000000000001,0.028,1.38,0.0,1.38,1.28392,0.19656,1.2988789012,0.6739200000000001,0.19656,0.7020000000000001,0.61,0.0,0.61
2021-01-06 05:30:00,1.4144,0.004200000000000001,1.4144062358,0.014400000000000001,0.004200000000000001,0.015,1.4,0.0,1.4,1.2439200000000001,0.19656,1.2593541202,0.6739200000000001,0.19656,0.7020000000000001,0.5700000000000001,0.0,0.5700000000000001
2021-01-06 06:00:00,1.4372800000000001,-0.22496000000000002,1.4547786086,0.01728,0.00504,0.018000000000000002,1.42,-0.23,1.4385061696,1.25064,0.19852000000000003,1.2662979902,0.68064,0.19852000000000003,0.709,0.5700000000000001,0.0,0.5700000000000001
2021-01-06 06:30:00,1.79288,-0.16916,1.8008425250000002,0.00288,0.00084,0.003,1.79,-0.17,1.7980545042,1.40048,0.32264000000000004,1.4371641521,0.6604800000000001,0.19264,0.6880000000000001,0.74,0.13,0.7513321503
2021-01-06 07:00:00,1.8399999999999999,-0.13,1.8445866746,0.0,0.0,0.0,1.8399999999999999,-0.13,1.8445866746,1.52184,0.32012,1.555144302,0.6518400000000001,0.19012,0.679,0.87,0.13,0.8796590248
2021-01-06 07:30:00,1.86192,-0.12944,1.8664138876,0.0019200000000000003,0.0005600000000000001,0.002,1.8599999999999999,-0.13,1.8645374762,1.58664,0.32152000000000003,1.6188890018,0.65664,0.19152000000000002,0.684,0.93,0.13,0.9390420651
2021-01-06 08:00:00,1.8399999999999999,-0.13,1.8445866746,0.0,0.0,0.0,1.8399999999999999,-0.13,1.8445866746,1.65088,0.31984,1.6815773547,0.65088,0.18984,0.678,1.0,0.13,1.0084145973
2021-01-06 08:30:00,1.9,-0.14,1.9051509127,0.0,0.0,0.0,1.9,-0.14,1.9051509127,1.72568,0.35124000000000005,1.7610624634,0.65568,0.19124000000000002,0.683,1.07,0.16,1.081896483
2021-01-06 09:00:00,1.59192,-0.13944,1.598015269,0.0019200000000000003,0.0005600000000000001,0.002,1.5899999999999999,-0.14,1.5961516219,1.75184,0.39012,1.7947526292,0.6518400000000001,0.19012,0.679,1.1,0.2,1.1180339887
2021-01-06 09:30:00,1.55192,0.0005600000000000001,1.5519201009999999,0.0019200000000000003,0.0005600000000000001,0.002,1.55,0.0,1.55,1.70336,0.38348000000000004,1.7459931844,0.6633600000000001,0.19348,0.6910000000000001,1.04,0.19,1.0572133181
2021-01-06 10:00:00,1.5419200000000002,0.0005600000000000001,1.5419201017000002,0.0019200000000000003,0.0005600000000000001,0.002,1.54,0.0,1.54,1.73528,0.40404,1.7816972246,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.07,0.21,1.0904127659
2021-01-06 10:30:00,1.4501600000000001,-0.11412000000000001,1.4546433927,0.02016,0.005880000000000001,0.021,1.43,-0.12,1.4350261322,1.74024,0.38132000000000005,1.7815274907,0.6902400000000001,0.20132000000000003,0.719,1.05,0.18,1.0653168543
2021-01-06 11:00:00,1.514,0.007,1.5140161822,0.024,0.007,0.025,1.49,0.0,1.49,1.71832,0.36076,1.7557822758000001,0.68832,0.20076000000000002,0.717,1.03,0.16,1.0423531072
2021-01-06 11:30:00,1.4976800000000001,0.0022400000000000002,1.4976816751,0.007680000000000001,0.0022400000000000002,0.008,1.49,0.0,1.49,1.7173600000000002,0.35048,1.7527582834,0.6873600000000001,0.20048000000000002,0.716,1.03,0.15,1.0408650249
2021-01-06 12:00:00,1.5405600000000002,0.0030800000000000003,1.5405630789,0.010560000000000002,0.0030800000000000003,0.011,1.53,0.0,1.53,1.7412,0.3816,1.7825251751,0.6912,0.2016,0.72,1.05,0.18,1.0653168543
2021-01-06 12:30:00,1.6196000000000002,-0.1772,1.6292648649,0.009600000000000001,0.0028,0.01,1.6099999999999999,-0.18,1.6200308639,1.812,0.376,1.8505999027,0.672,0.196,0.7000000000000001,1.1400000000000001,0.18,1.1541230437
2021-01-06 13:00:00,1.6586400000000001,0.00252,1.6586419143,0.00864,0.00252,0.009000000000000001,1.65,0.0,1.65,1.79184,0.33012,1.8219961032,0.6518400000000001,0.19012,0.679,1.1400000000000001,0.14,1.1485643212
2021-01-06 13:30:00,1.61152,-0.23664000000000002,1.6288017682,0.01152,0.00336,0.012,1.6,-0.24,1.6178998733,1.8075999999999999,0.33180000000000004,1.8378000435000001,0.6576000000000001,0.1918,0.685,1.15,0.14,1.158490397
2021-01-06 14:00:00,1.5205600000000001,-0.14692000000000002,1.5276413845999999,0.010560000000000002,0.0030800000000000003,0.011,1.51,-0.15,1.5174320413,1.73184,0.33012,1.7630226885,0.6518400000000001,0.19012,0.679,1.08,0.14,1.0890362712
2021-01-06 14:30:00,1.97056,-0.14692000000000002,1.9760294026,0.010560000000000002,0.0030800000000000003,0.011,1.96,-0.15,1.9657314160000001,1.59896,0.32928,1.6325129096,0.6489600000000001,0.18928,0.676,0.9500000000000001,0.14,0.9602603814
2021-01-06 15:00:00,1.99824,-0.15468,2.0042178025,0.018240000000000003,0.00532,0.019,1.98,-0.16,1.9864541273,1.6828,0.3304,1.7149285699,0.6528,0.1904,0.68,1.03,0.14,1.0394710193
2021-01-06 15:30:00,2.004,-0.123,2.0077711523,0.024,0.007,0.025,1.98,-0.13,1.9842630874,1.74224,0.34732,1.7765222768000002,0.64224,0.18732000000000001,0.669,1.1,0.16,1.1115754585
2021-01-06 16:00:00,1.98936,-0.11852000000000001,1.9928874027,0.039360000000000006,0.01148,0.041,1.9500000000000002,-0.13,1.9543285292,1.7151200000000002,0.33816,1.7481386673000001,0.64512,0.18816000000000002,0.672,1.07,0.15,1.0804628638
2021-01-06 16:30:00,2.09552,-0.13964000000000001,2.1001674695,0.03552,0.010360000000000001,0.037,2.06,-0.15,2.0654539453,1.8199200000000002,0.33956000000000003,1.8513264974,0.64992,0.18956,0.677,1.17,0.15,1.1795761951000001
2021-01-06 17:00:00,2.27728,-0.14496,2.281889042,0.01728,0.00504,0.018000000000000002,2.26,-0.15,2.264972406,1.9670400000000001,0.33872,1.9959903807,0.6470400000000001,0.18872000000000003,0.674,1.32,0.15,1.3284953895
2021-01-06 17:30:00,2.32384,0.0011200000000000001,2.3238402699,0.0038400000000000005,0.0011200000000000001,0.004,2.32,0.0,2.32,2.15008,0.32544,2.1745701184,0.67008,0.19544,0.6980000000000001,1.48,0.13,1.4856984889
2021-01-06 18:00:00,2.38672,0.0019600000000000004,2.3867208048,0.00672,0.0019600000000000004,0.007,2.38,0.0,2.38,2.24256,0.32908000000000004,2.2665764933,0.6825600000000001,0.19908,0.711,1.56,0.13,1.5654072952
2021-01-06 18:30:00,2.3248,0.0014,2.3248004215,0.0048000000000000004,0.0014,0.005,2.32,0.0,2.32,2.24144,0.32292000000000004,2.2645817715,0.66144,0.19292,0.6890000000000001,1.58,0.13,1.5853390804
2021-01-06 19:00:00,2.1744,0.004200000000000001,2.1744040563,0.014400000000000001,0.004200000000000001,0.015,2.16,0.0,2.16,2.09472,0.32096,2.1191666287,0.6547200000000001,0.19096000000000002,0.682,1.44,0.13,1.4458561478
2021-01-06 19:30:00,2.06248,0.0036400000000000004,2.0624832121,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.05,0.0,2.05,1.97856,0.32208000000000003,2.0046035019,0.65856,0.19208000000000003,0.686,1.32,0.13,1.3263860675
2021-01-06 20:00:00,1.95152,0.00336,1.9515228924999999,0.01152,0.00336,0.012,1.94,0.0,1.94,1.97376,0.32068,1.9996410178000001,0.65376,0.19068000000000002,0.681,1.32,0.13,1.3263860675
2021-01-06 20:30:00,1.8696000000000002,0.1428,1.8750455994,0.009600000000000001,0.0028,0.01,1.8599999999999999,0.14,1.8652613758,1.8789600000000002,0.31928,1.9058935961999999,0.6489600000000001,0.18928,0.676,1.23,0.13,1.2368508398
2021-01-06 21:00:00,1.76152,0.14336000000000002,1.7673439959000001,0.01152,0.00336,0.012,1.75,0.14,1.7555910686,1.75088,0.31984,1.7798534771,0.65088,0.18984,0.678,1.1,0.13,1.107655181
2021-01-06 21:30:00,1.6924800000000002,0.0036400000000000004,1.6924839143,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6800000000000002,0.0,1.6800000000000002,1.6676000000000002,0.32180000000000003,1.6983653906,0.6576000000000001,0.1918,0.685,1.01,0.13,1.0183319694
2021-01-06 22:00:00,1.51768,0.0022400000000000002,1.517681653,0.007680000000000001,0.0022400000000000002,0.008,1.51,0.0,1.51,1.53104,0.19572,1.5434992063,0.6710400000000001,0.19572,0.6990000000000001,0.86,0.0,0.86
2021-01-06 22:30:00,1.41152,0.00336,1.4115239991,0.01152,0.00336,0.012,1.4,0.0,1.4,1.42392,0.32656,1.4608865801,0.6739200000000001,0.19656,0.7020000000000001,0.75,0.13,0.7611832894
2021-01-06 23:00:00,1.33152,0.00336,1.3315242394,0.01152,0.00336,0.012,1.32,0.0,1.32,1.27968,0.32824000000000003,1.3211065059,0.6796800000000001,0.19824000000000003,0.708,0.6000000000000001,0.13,0.6139218191
2021-01-06 23:30:00,1.22672,0.0019600000000000004,1.2267215658,0.00672,0.0019600000000000004,0.007,1.22,0.0,1.22,1.16856,0.32208000000000003,1.212133656,0.65856,0.19208000000000003,0.686,0.51,0.13,0.5263078947000001
2021-01-07 00:00:00,1.19864,0.00252,1.198642649,0.00864,0.00252,0.009000000000000001,1.19,0.0,1.19,1.12896,0.18928,1.1447172577,0.6489600000000001,0.18928,0.676,0.48,0.0,0.48
2021-01-07 00:30:00,1.2448000000000001,0.0014,1.2448007873,0.0048000000000000004,0.0014,0.005,1.24,0.0,1.24,1.16128,0.05704000000000001,1.1626800076000001,0.6412800000000001,0.18704,0.668,0.52,-0.13,0.5360037313
2021-01-07 01:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,1.39416,0.05788000000000001,1.3953609569,0.6441600000000001,0.18788000000000002,0.671,0.75,-0.13,0.7611832894
2021-01-07 01:30:00,1.56,0.0,1.56,0.0,0.0,0.0,1.56,0.0,1.56,1.48088,0.059840000000000004,1.4820885264,0.65088,0.18984,0.678,0.8300000000000001,-0.13,0.8401190392000001
2021-01-07 02:00:00,1.54096,0.00028000000000000003,1.5409600254,0.0009600000000000001,0.00028000000000000003,0.001,1.54,0.0,1.54,1.48472,0.06096000000000001,1.4859709284,0.6547200000000001,0.19096000000000002,0.682,0.8300000000000001,-0.13,0.8401190392000001
2021-01-07 02:30:00,1.5619200000000002,0.0005600000000000001,1.5619201004,0.0019200000000000003,0.0005600000000000001,0.002,1.56,0.0,1.56,1.49912,0.06516000000000001,1.5005354378,0.66912,0.19516000000000003,0.6970000000000001,0.8300000000000001,-0.13,0.8401190392000001
2021-01-07 03:00:00,1.53096,0.00028000000000000003,1.5309600256,0.0009600000000000001,0.00028000000000000003,0.001,1.53,0.0,1.53,1.47024,0.07132000000000001,1.4719688176,0.6902400000000001,0.20132000000000003,0.719,0.78,-0.13,0.7907591289
2021-01-07 03:30:00,1.55576,0.00168,1.5557609071,0.00576,0.00168,0.006,1.55,0.0,1.55,1.43872,0.06796,1.4403241996,0.6787200000000001,0.19796000000000002,0.707,0.76,-0.13,0.7710382610000001
2021-01-07 04:00:00,1.4896,0.0028,1.4896026316,0.009600000000000001,0.0028,0.01,1.48,0.0,1.48,1.4068,0.19740000000000002,1.420581923,0.6768000000000001,0.19740000000000002,0.705,0.73,0.0,0.73
2021-01-07 04:30:00,1.45672,0.0019600000000000004,1.4567213186,0.00672,0.0019600000000000004,0.007,1.45,0.0,1.45,1.3564,0.20020000000000002,1.371094818,0.6864,0.20020000000000002,0.715,0.67,0.0,0.67
2021-01-07 05:00:00,1.4557600000000002,0.00168,1.4557609694,0.00576,0.00168,0.006,1.45,0.0,1.45,1.31256,0.19908,1.3275716929999999,0.6825600000000001,0.19908,0.711,0.63,0.0,0.63
2021-01-07 05:30:00,1.45,0.0,1.45,0.0,0.0,0.0,1.45,0.0,1.45,1.32968,0.19824000000000003,1.3443764354,0.6796800000000001,0.19824000000000003,0.708,0.65,0.0,0.65
2021-01-07 06:00:00,1.49,-0.17,1.4996666296,0.0,0.0,0.0,1.49,-0.17,1.4996666296,1.33256,0.06908,1.3343493546,0.6825600000000001,0.19908,0.711,0.65,-0.13,0.6628725368
2021-01-07 06:30:00,1.76,-0.2,1.7713271860000002,0.0,0.0,0.0,1.76,-0.2,1.7713271860000002,1.52064,0.19852000000000003,1.5335436740000001,0.68064,0.19852000000000003,0.709,0.84,0.0,0.84
2021-01-07 07:00:00,1.8900000000000001,-0.14,1.8951780919,0.0,0.0,0.0,1.8900000000000001,-0.14,1.8951780919,1.61392,0.19656,1.6258455030999999,0.6739200000000001,0.19656,0.7020000000000001,0.9400000000000001,0.0,0.9400000000000001
2021-01-07 07:30:00,2.02,-0.14,2.0248456731,0.0,0.0,0.0,2.02,-0.14,2.0248456731,1.70776,0.32768,1.7389129938,0.67776,0.19768000000000002,0.706,1.03,0.13,1.0381714695
2021-01-07 08:00:00,1.98,-0.14,1.9849433241,0.0,0.0,0.0,1.98,-0.14,1.9849433241,1.77872,0.32796000000000003,1.8087019102,0.6787200000000001,0.19796000000000002,0.707,1.1,0.13,1.107655181
2021-01-07 08:30:00,1.98,-0.14,1.9849433241,0.0,0.0,0.0,1.98,-0.14,1.9849433241,1.85488,0.35684000000000005,1.8888924268,0.67488,0.19684000000000001,0.7030000000000001,1.18,0.16,1.1907980517
2021-01-07 09:00:00,2.04,-0.14,2.0447982786,0.0,0.0,0.0,2.04,-0.14,2.0447982786,1.83256,0.36908,1.8693571622,0.6825600000000001,0.19908,0.711,1.15,0.17,1.1624973118
2021-01-07 09:30:00,2.11,-0.14,2.1146394492,0.0,0.0,0.0,2.11,-0.14,2.1146394492,1.8496800000000002,0.34824000000000005,1.8821761873,0.6796800000000001,0.19824000000000003,0.708,1.17,0.15,1.1795761951000001
2021-01-07 10:00:00,2.11192,-0.13944,2.116518273,0.0019200000000000003,0.0005600000000000001,0.002,2.11,-0.14,2.1146394492,1.7625600000000001,0.34908,1.7967956478,0.6825600000000001,0.19908,0.711,1.08,0.15,1.0903669107
2021-01-07 10:30:00,2.01152,-0.13664,2.0161555496,0.01152,0.00336,0.012,2.0,-0.14,2.0048940122,1.7706400000000002,0.37852,1.8106472323,0.68064,0.19852000000000003,0.709,1.09,0.18,1.1047624179
2021-01-07 11:00:00,2.05536,-0.13552,2.059822905,0.015360000000000002,0.0044800000000000005,0.016,2.04,-0.14,2.0447982786,1.6981600000000001,0.38488000000000006,1.7412294507000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.03,0.19,1.0473776778
2021-01-07 11:30:00,1.99248,-0.13636,1.997140606,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.98,-0.14,1.9849433241,1.61584,0.35712000000000005,1.6548334055,0.6758400000000001,0.19712000000000002,0.704,0.9400000000000001,0.16,0.9535197953000001
2021-01-07 12:00:00,1.9701600000000001,-0.13412000000000002,1.9747198789,0.02016,0.005880000000000001,0.021,1.9500000000000002,-0.14,1.9550191815,1.60928,0.36104,1.6492822681,0.68928,0.20104000000000002,0.718,0.92,0.16,0.9338094024
2021-01-07 12:30:00,1.93208,-0.17356000000000002,1.9398598403,0.022080000000000002,0.00644,0.023,1.9100000000000001,-0.18,1.9184629264000002,1.6102400000000001,0.34132,1.6460170716,0.6902400000000001,0.20132000000000003,0.719,0.92,0.14,0.9305912099
2021-01-07 13:00:00,1.92632,-0.14524,1.9317876177,0.01632,0.00476,0.017,1.9100000000000001,-0.15,1.9158809984,1.64832,0.34076,1.6831744413,0.68832,0.20076000000000002,0.717,0.96,0.14,0.9701546269
2021-01-07 13:30:00,1.8980000000000001,-0.126,1.9021776994000001,0.048,0.014,0.05,1.85,-0.14,1.8552897348,1.62024,0.34132,1.6558010146000002,0.6902400000000001,0.20132000000000003,0.719,0.93,0.14,0.9404786016000001
2021-01-07 14:00:00,1.8060800000000001,-0.13656000000000001,1.8112353795,0.04608,0.01344,0.048,1.76,-0.15,1.76638048,1.56216,0.34188,1.5991328275,0.6921600000000001,0.20188,0.721,0.87,0.14,0.8811923740000001
2021-01-07 14:30:00,1.9518400000000002,-0.11488000000000001,1.9552178395,0.051840000000000004,0.015120000000000001,0.054,1.9,-0.13,1.9044421755,1.59064,0.33852000000000004,1.6262630168999999,0.68064,0.19852000000000003,0.709,0.91,0.14,0.9207062507
2021-01-07 15:00:00,1.98896,-0.11572,1.9923235179,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.94,-0.13,1.9443507914,1.6777600000000001,0.33768000000000004,1.7114048031,0.67776,0.19768000000000002,0.706,1.0,0.14,1.0097524449
2021-01-07 15:30:00,2.00128,-0.13796,2.0060295611,0.041280000000000004,0.01204,0.043000000000000003,1.96,-0.15,1.9657314160000001,1.82184,0.33012,1.8515075479,0.6518400000000001,0.19012,0.679,1.17,0.14,1.1783462988
2021-01-07 16:00:00,2.07936,-0.12852000000000002,2.0833279627,0.039360000000000006,0.01148,0.041,2.04,-0.14,2.0447982786,1.89032,0.32676000000000005,1.9183539298,0.64032,0.18676,0.667,1.25,0.14,1.2578155668
2021-01-07 16:30:00,2.09264,-0.17048000000000002,2.0995727184,0.03264,0.00952,0.034,2.06,-0.18,2.0678491241,1.9380000000000002,0.329,1.9657276007000002,0.648,0.189,0.675,1.29,0.14,1.2975746607
2021-01-07 17:00:00,2.26648,-0.11936000000000001,2.2696207613,0.036480000000000005,0.01064,0.038,2.23,-0.13,2.2337860238,2.13112,0.32116,2.1551835652999998,0.62112,0.18116000000000002,0.647,1.51,0.14,1.5164761785
2021-01-07 17:30:00,2.33976,0.00868,2.3397761004,0.02976,0.00868,0.031,2.31,0.0,2.31,2.1463200000000002,0.31976000000000004,2.1700082949,0.6163200000000001,0.17976,0.642,1.53,0.14,1.5363918771
2021-01-07 18:00:00,2.4236,0.0098,2.4236198134,0.033600000000000005,0.0098,0.035,2.39,0.0,2.39,2.19032,0.32676000000000005,2.2145595047,0.64032,0.18676,0.667,1.55,0.14,1.5563097378
2021-01-07 18:30:00,2.35168,0.00924,2.3516981524,0.03168,0.00924,0.033,2.32,0.0,2.32,2.18144,0.33292000000000005,2.206698031,0.66144,0.19292,0.6890000000000001,1.52,0.14,1.5264337522
2021-01-07 19:00:00,2.2484,0.0112,2.2484278952,0.038400000000000004,0.0112,0.04,2.21,0.0,2.21,2.08968,0.34824000000000005,2.1184979585,0.6796800000000001,0.19824000000000003,0.708,1.4100000000000001,0.15,1.4179562758
2021-01-07 19:30:00,2.03744,0.010920000000000001,2.0374692636,0.03744,0.010920000000000001,0.039,2.0,0.0,2.0,2.06832,0.34076,2.0962025188,0.68832,0.20076000000000002,0.717,1.38,0.14,1.3870832708
2021-01-07 20:00:00,1.94976,0.00868,1.9497793208,0.02976,0.00868,0.031,1.92,0.0,1.92,1.91544,0.33992000000000006,1.9453678315,0.68544,0.19992000000000001,0.714,1.23,0.14,1.2379418403
2021-01-07 20:30:00,1.83936,0.01148,1.8393958247,0.039360000000000006,0.01148,0.041,1.8,0.0,1.8,1.8310400000000002,0.33572,1.8615626232,0.6710400000000001,0.19572,0.6990000000000001,1.16,0.14,1.1684177335
2021-01-07 21:00:00,1.7745600000000001,0.14008,1.7800802229000001,0.03456,0.01008,0.036000000000000004,1.74,0.13,1.7448495636999999,1.7524000000000002,0.3332,1.7837959525,0.6624,0.1932,0.6900000000000001,1.09,0.14,1.0989540482
2021-01-07 21:30:00,1.6988,0.008400000000000001,1.6988207675,0.028800000000000003,0.008400000000000001,0.03,1.67,0.0,1.67,1.6576,0.1918,1.6686596417000001,0.6576000000000001,0.1918,0.685,1.0,0.0,1.0
2021-01-07 22:00:00,1.56744,0.010920000000000001,1.5674780381,0.03744,0.010920000000000001,0.039,1.53,0.0,1.53,1.6489600000000002,0.14928000000000002,1.6557033551,0.6489600000000001,0.18928,0.676,1.0,-0.04,1.0007996803
2021-01-07 22:30:00,1.42456,0.01008,1.4245956619,0.03456,0.01008,0.036000000000000004,1.3900000000000001,0.0,1.3900000000000001,1.48184,0.19012,1.4939864123,0.6518400000000001,0.19012,0.679,0.8300000000000001,0.0,0.8300000000000001
2021-01-07 23:00:00,1.31456,0.01008,1.314598646,0.03456,0.01008,0.036000000000000004,1.28,0.0,1.28,1.31624,0.12432000000000001,1.3220980296,0.66624,0.19432000000000002,0.6940000000000001,0.65,-0.07,0.6537583651000001
2021-01-07 23:30:00,1.2284,0.0112,1.2284510572,0.038400000000000004,0.0112,0.04,1.19,0.0,1.19,1.2116,0.17880000000000001,1.2247220093,0.6816,0.1988,0.71,0.53,-0.02,0.5303772242
2021-01-08 00:00:00,1.18224,0.012320000000000001,1.182304191,0.04224000000000001,0.012320000000000001,0.044,1.1400000000000001,0.0,1.1400000000000001,1.106,0.073,1.1084065139,0.6960000000000001,0.203,0.725,0.41000000000000003,-0.13,0.43011626340000003
2021-01-08 00:30:00,1.2484,0.14120000000000002,1.2563598211,0.038400000000000004,0.0112,0.04,1.21,0.13,1.2169634341,1.14256,0.06908,1.1446464083,0.6825600000000001,0.19908,0.711,0.46,-0.13,0.4780167361
2021-01-08 01:00:00,1.4501600000000001,0.005880000000000001,1.4501719208,0.02016,0.005880000000000001,0.021,1.43,0.0,1.43,1.36544,0.06992000000000001,1.3672290225000001,0.68544,0.19992000000000001,0.714,0.68,-0.13,0.6923149572
2021-01-08 01:30:00,1.5330400000000002,0.00672,1.5330547283,0.02304,0.00672,0.024,1.51,0.0,1.51,1.4316,0.0688,1.4332522457999999,0.6816,0.1988,0.71,0.75,-0.13,0.7611832894
2021-01-08 02:00:00,1.51592,0.007560000000000001,1.515938851,0.025920000000000002,0.007560000000000001,0.027,1.49,0.0,1.49,1.4468,0.0674,1.4483690828,0.6768000000000001,0.19740000000000002,0.705,0.77,-0.13,0.7808969202
2021-01-08 02:30:00,1.554,0.007,1.5540157657,0.024,0.007,0.025,1.53,0.0,1.53,1.46488,0.06684000000000001,1.4664041053,0.67488,0.19684000000000001,0.7030000000000001,0.79,-0.13,0.800624756
2021-01-08 03:00:00,1.51688,0.007840000000000001,1.5169002604,0.02688,0.007840000000000001,0.028,1.49,0.0,1.49,1.4406400000000001,0.19852000000000003,1.4542536918,0.68064,0.19852000000000003,0.709,0.76,0.0,0.76
2021-01-08 03:30:00,1.50168,0.00924,1.5017084271,0.03168,0.00924,0.033,1.47,0.0,1.47,1.41968,0.06824000000000001,1.4213191056,0.6796800000000001,0.19824000000000003,0.708,0.74,-0.13,0.7513321503
2021-01-08 04:00:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,1.3616000000000001,0.1988,1.3760363367,0.6816,0.1988,0.71,0.68,0.0,0.68
2021-01-08 04:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,1.3616000000000001,0.1988,1.3760363367,0.6816,0.1988,0.71,0.68,0.0,0.68
2021-01-08 05:00:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,1.31352,0.06936,1.3153499914,0.68352,0.19936,0.712,0.63,-0.13,0.6432728814
2021-01-08 05:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,1.2896800000000002,0.19824000000000003,1.3048270383,0.6796800000000001,0.19824000000000003,0.708,0.61,0.0,0.61
2021-01-08 06:00:00,1.44096,-0.16972,1.4509206043,0.0009600000000000001,0.00028000000000000003,0.001,1.44,-0.17,1.45,1.2496800000000001,0.06824000000000001,1.2515417692,0.6796800000000001,0.19824000000000003,0.708,0.5700000000000001,-0.13,0.5846366393
2021-01-08 06:30:00,1.62576,0.00168,1.625760868,0.00576,0.00168,0.006,1.62,0.0,1.62,1.42584,0.36712000000000006,1.4723439815,0.6758400000000001,0.19712000000000002,0.704,0.75,0.17,0.7690253572
2021-01-08 07:00:00,1.71,-0.14,1.7157214226000002,0.0,0.0,0.0,1.71,-0.14,1.7157214226000002,1.5125600000000001,0.19908,1.5256049947,0.6825600000000001,0.19908,0.711,0.8300000000000001,0.0,0.8300000000000001
2021-01-08 07:30:00,1.80288,-0.13916,1.8082427381000001,0.00288,0.00084,0.003,1.8,-0.14,1.8054362354,1.6573600000000002,0.33048000000000005,1.689987929,0.6873600000000001,0.20048000000000002,0.716,0.97,0.13,0.9786725704
2021-01-08 08:00:00,1.78192,-0.13944,1.7873674496,0.0019200000000000003,0.0005600000000000001,0.002,1.78,-0.14,1.7854971297,1.66968,0.32824000000000003,1.7016382694,0.6796800000000001,0.19824000000000003,0.708,0.99,0.13,0.9984988733000001
2021-01-08 08:30:00,1.86288,-0.13916,1.8680705019000001,0.00288,0.00084,0.003,1.8599999999999999,-0.14,1.8652613758,1.7625600000000001,0.37908000000000003,1.8028642212000001,0.6825600000000001,0.19908,0.711,1.08,0.18,1.0948972555
2021-01-08 09:00:00,1.9157600000000001,-0.13832,1.9207469380000002,0.00576,0.00168,0.006,1.9100000000000001,-0.14,1.9151240169000001,1.8287200000000001,0.40796000000000004,1.8736723833000002,0.6787200000000001,0.19796000000000002,0.707,1.15,0.21,1.1690166808
2021-01-08 09:30:00,1.91288,-0.13916,1.9179351918,0.00288,0.00084,0.003,1.9100000000000001,-0.14,1.9151240169000001,1.792,0.406,1.8374166648,0.672,0.196,0.7000000000000001,1.12,0.21,1.1395174417
