Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-08 10:00:00,1.9157600000000001,-0.13832,1.9207469380000002,0.00576,0.00168,0.006,1.9100000000000001,-0.14,1.9151240169000001,1.7625600000000001,0.36908,1.8007881052,0.6825600000000001,0.19908,0.711,1.08,0.17,1.0932977636
2021-01-08 10:30:00,1.9615200000000002,-0.13664,1.9662734296000002,0.01152,0.00336,0.012,1.9500000000000002,-0.14,1.9550191815,1.7892800000000002,0.37104000000000004,1.8273460537,0.68928,0.20104000000000002,0.718,1.1,0.17,1.1130588484
2021-01-08 11:00:00,1.9701600000000001,-0.13412000000000002,1.9747198789,0.02016,0.005880000000000001,0.021,1.9500000000000002,-0.14,1.9550191815,1.8264,0.4202,1.8741144576000002,0.6864,0.20020000000000002,0.715,1.1400000000000001,0.22,1.1610340219
2021-01-08 11:30:00,1.95864,-0.13748000000000002,1.9634590396,0.00864,0.00252,0.009000000000000001,1.9500000000000002,-0.14,1.9550191815,1.8744800000000001,0.38964000000000004,1.9145481451,0.6844800000000001,0.19964,0.713,1.19,0.19,1.2050726119
2021-01-08 12:00:00,1.9876800000000001,-0.13776000000000002,1.9924481424,0.007680000000000001,0.0022400000000000002,0.008,1.98,-0.14,1.9849433241,1.82928,0.39104000000000005,1.8706088848,0.68928,0.20104000000000002,0.718,1.1400000000000001,0.19,1.1557248808
2021-01-08 12:30:00,1.99248,-0.13636,1.997140606,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.98,-0.14,1.9849433241,1.80312,0.37216000000000005,1.8411259598,0.6931200000000001,0.20216,0.722,1.11,0.17,1.1229425631
2021-01-08 13:00:00,1.99824,-0.13468000000000002,2.0027735269,0.018240000000000003,0.00532,0.019,1.98,-0.14,1.9849433241,1.77424,0.34832,1.8081079614000002,0.7142400000000001,0.20832,0.744,1.06,0.14,1.0692053124
2021-01-08 13:30:00,1.9692,0.0056,1.9692079626,0.019200000000000002,0.0056,0.02,1.9500000000000002,0.0,1.9500000000000002,1.8380800000000002,0.34944000000000003,1.8710014431,0.71808,0.20944000000000002,0.748,1.12,0.14,1.1287160848
2021-01-08 14:00:00,1.96208,0.00644,1.9620905687999999,0.022080000000000002,0.00644,0.023,1.94,0.0,1.94,1.73352,0.33936000000000005,1.7664248640000002,0.68352,0.19936,0.712,1.05,0.14,1.0592922165
2021-01-08 14:30:00,1.8936000000000002,0.0098,1.8936253589,0.033600000000000005,0.0098,0.035,1.8599999999999999,0.0,1.8599999999999999,1.67432,0.33376,1.7072619014,0.66432,0.19376000000000002,0.6920000000000001,1.01,0.14,1.019656805
2021-01-08 15:00:00,1.8384,-0.1388,1.8436322844,0.038400000000000004,0.0112,0.04,1.8,-0.15,1.8062391868,1.70872,0.33796000000000004,1.7418211734,0.6787200000000001,0.19796000000000002,0.707,1.03,0.14,1.0394710193
2021-01-08 15:30:00,1.86128,-0.11796000000000001,1.8650141554,0.041280000000000004,0.01204,0.043000000000000003,1.82,-0.13,1.8246369502,1.73544,0.33992000000000006,1.768416693,0.68544,0.19992000000000001,0.714,1.05,0.14,1.0592922165
2021-01-08 16:00:00,1.8588,-0.1216,1.8627732014,0.028800000000000003,0.008400000000000001,0.03,1.83,-0.13,1.8346116755000001,1.77968,0.33824000000000004,1.8115372478,0.6796800000000001,0.19824000000000003,0.708,1.1,0.14,1.1088733021
2021-01-08 16:30:00,1.93072,-0.12104000000000001,1.9345103773,0.030720000000000004,0.008960000000000001,0.032,1.9,-0.13,1.9044421755,1.96872,-0.25204000000000004,1.9847877972,0.6787200000000001,0.19796000000000002,0.707,1.29,-0.45,1.3662357044
2021-01-08 17:00:00,2.07264,0.00952,2.0726618634,0.03264,0.00952,0.034,2.04,0.0,2.04,2.02856,0.33208000000000004,2.0555614318,0.65856,0.19208000000000003,0.686,1.37,0.14,1.3771347066000001
2021-01-08 17:30:00,2.17648,0.01064,2.1765060073,0.036480000000000005,0.01064,0.038,2.14,0.0,2.14,2.15144,0.33292000000000005,2.177046118,0.66144,0.19292,0.6890000000000001,1.49,0.14,1.4965627284
2021-01-08 18:00:00,2.17936,0.01148,2.1793902358,0.039360000000000006,0.01148,0.041,2.14,0.0,2.14,2.19528,0.33404,2.220548806,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.53,0.14,1.5363918771
2021-01-08 18:30:00,2.1784,-0.1188,2.1816370001,0.038400000000000004,0.0112,0.04,2.14,-0.13,2.143944962,2.1724,0.3332,2.1978043589,0.6624,0.1932,0.6900000000000001,1.51,0.14,1.5164761785
2021-01-08 19:00:00,2.13128,0.01204,2.1313140078,0.041280000000000004,0.01204,0.043000000000000003,2.09,0.0,2.09,2.06896,0.32928,2.0949989976,0.6489600000000001,0.18928,0.676,1.42,0.14,1.4268847185
2021-01-08 19:30:00,2.00224,0.012320000000000001,2.0022779028,0.04224000000000001,0.012320000000000001,0.044,1.96,0.0,1.96,1.9908800000000002,0.32984,2.0180182358,0.65088,0.18984,0.678,1.34,0.14,1.3472935834
2021-01-08 20:00:00,1.8274400000000002,0.010920000000000001,1.8274726263,0.03744,0.010920000000000001,0.039,1.79,0.0,1.79,1.888,0.229,1.9018372696,0.648,0.189,0.675,1.24,0.04,1.2406449935000001
2021-01-08 20:30:00,1.77072,0.008960000000000001,1.7707426691,0.030720000000000004,0.008960000000000001,0.032,1.74,0.0,1.74,1.78224,0.32732,1.8120479574,0.64224,0.18732000000000001,0.669,1.1400000000000001,0.14,1.1485643212
2021-01-08 21:00:00,1.6484,0.0112,1.6484380486,0.038400000000000004,0.0112,0.04,1.6099999999999999,0.0,1.6099999999999999,1.7022400000000002,0.32732,1.7334241835,0.64224,0.18732000000000001,0.669,1.06,0.14,1.0692053124
2021-01-08 21:30:00,1.5530400000000002,0.00672,1.5530545386,0.02304,0.00672,0.024,1.53,0.0,1.53,1.63704,0.32872,1.6697175809,0.6470400000000001,0.18872000000000003,0.674,0.99,0.14,0.9998499887000001
2021-01-08 22:00:00,1.47648,0.14064000000000002,1.4831631063000001,0.036480000000000005,0.01064,0.038,1.44,0.13,1.4458561478,1.51608,0.32844,1.551248336,0.6460800000000001,0.18844000000000002,0.673,0.87,0.14,0.8811923740000001
2021-01-08 22:30:00,1.31704,0.013720000000000001,1.3171114607,0.047040000000000005,0.013720000000000001,0.049,1.27,0.0,1.27,1.4308800000000002,0.32984,1.4684045764,0.65088,0.18984,0.678,0.78,0.14,0.7924645102000001
2021-01-08 23:00:00,1.24128,0.14204,1.2493804064,0.041280000000000004,0.01204,0.043000000000000003,1.2,0.13,1.2070211266,1.31816,0.28488,1.348592748,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.65,0.09,0.6562011887
2021-01-08 23:30:00,1.18224,0.14232,1.1907755456,0.04224000000000001,0.012320000000000001,0.044,1.1400000000000001,0.13,1.1473883388,1.15544,0.32992000000000005,1.2016192409,0.68544,0.19992000000000001,0.714,0.47000000000000003,0.13,0.4876474136
2021-01-09 00:00:00,1.16416,0.14288,1.1728952212000001,0.044160000000000005,0.01288,0.046,1.12,0.13,1.1275194012,1.06928,0.20104000000000002,1.0880150734,0.68928,0.20104000000000002,0.718,0.38,0.0,0.38
2021-01-09 00:30:00,1.2532,0.1426,1.2612870411000001,0.0432,0.0126,0.045,1.21,0.13,1.2169634341,1.11736,0.07048,1.1195806358,0.6873600000000001,0.20048000000000002,0.716,0.43,-0.13,0.4492215489
2021-01-09 01:00:00,1.4759200000000001,0.007560000000000001,1.4759393619,0.025920000000000002,0.007560000000000001,0.027,1.45,0.0,1.45,1.35928,0.07104,1.3611351145000001,0.68928,0.20104000000000002,0.718,0.67,-0.13,0.6824954212000001
2021-01-09 01:30:00,1.51592,0.007560000000000001,1.515938851,0.025920000000000002,0.007560000000000001,0.027,1.49,0.0,1.49,1.46832,0.07076,1.4700240134,0.68832,0.20076000000000002,0.717,0.78,-0.13,0.7907591289
2021-01-09 02:00:00,1.49496,0.007280000000000001,1.4949777256,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.47,0.0,1.47,1.46448,0.06964000000000001,1.4661348506,0.6844800000000001,0.19964,0.713,0.78,-0.13,0.7907591289
2021-01-09 02:30:00,1.5448,0.0014,1.5448006344,0.0048000000000000004,0.0014,0.005,1.54,0.0,1.54,1.4206400000000001,0.06852000000000001,1.422291461,0.68064,0.19852000000000003,0.709,0.74,-0.13,0.7513321503
2021-01-09 03:00:00,1.47384,0.0011200000000000001,1.4738404256,0.0038400000000000005,0.0011200000000000001,0.004,1.47,0.0,1.47,1.39928,0.05104,1.4002105556,0.68928,0.20104000000000002,0.718,0.71,-0.15,0.7256721023
2021-01-09 03:30:00,1.47864,0.00252,1.4786421474,0.00864,0.00252,0.009000000000000001,1.47,0.0,1.47,1.35736,0.20048000000000002,1.3720854201,0.6873600000000001,0.20048000000000002,0.716,0.67,0.0,0.67
2021-01-09 04:00:00,1.41152,0.00336,1.4115239991,0.01152,0.00336,0.012,1.4,0.0,1.4,1.3264,0.20020000000000002,1.3414234976000001,0.6864,0.20020000000000002,0.715,0.64,0.0,0.64
2021-01-09 04:30:00,1.4096,0.0028,1.4096027809,0.009600000000000001,0.0028,0.01,1.4,0.0,1.4,1.32832,0.33076000000000005,1.3688813681,0.68832,0.20076000000000002,0.717,0.64,0.13,0.6530696747
2021-01-09 05:00:00,1.32248,0.0036400000000000004,1.3224850094,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.31,0.0,1.31,1.30736,0.20048000000000002,1.3226422041,0.6873600000000001,0.20048000000000002,0.716,0.62,0.0,0.62
2021-01-09 05:30:00,1.33248,0.0036400000000000004,1.3324849718,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.32,0.0,1.32,1.2964,0.20020000000000002,1.3117671287000001,0.6864,0.20020000000000002,0.715,0.61,0.0,0.61
2021-01-09 06:00:00,1.2736,0.0098,1.2736377036,0.033600000000000005,0.0098,0.035,1.24,0.0,1.24,1.17928,0.20104000000000002,1.1962936094,0.68928,0.20104000000000002,0.718,0.49,0.0,0.49
2021-01-09 06:30:00,1.37456,0.01008,1.3745969591,0.03456,0.01008,0.036000000000000004,1.34,0.0,1.34,1.24928,0.20104000000000002,1.2653527571,0.68928,0.20104000000000002,0.718,0.56,0.0,0.56
2021-01-09 07:00:00,1.34592,0.007560000000000001,1.345941232,0.025920000000000002,0.007560000000000001,0.027,1.32,0.0,1.32,1.29736,0.20048000000000002,1.3127586221,0.6873600000000001,0.20048000000000002,0.716,0.61,0.0,0.61
2021-01-09 07:30:00,1.41112,0.0061600000000000005,1.4111334451,0.021120000000000003,0.0061600000000000005,0.022,1.3900000000000001,0.0,1.3900000000000001,1.34024,0.33132,1.3805854555,0.6902400000000001,0.20132000000000003,0.719,0.65,0.13,0.6628725368
2021-01-09 08:00:00,1.3407200000000001,0.008960000000000001,1.3407499394,0.030720000000000004,0.008960000000000001,0.032,1.31,0.0,1.31,1.36832,0.20076000000000002,1.3829693417,0.68832,0.20076000000000002,0.717,0.68,0.0,0.68
2021-01-09 08:30:00,1.41456,0.01008,1.414595914,0.03456,0.01008,0.036000000000000004,1.38,0.0,1.38,1.45832,0.34076,1.4976029514,0.68832,0.20076000000000002,0.717,0.77,0.14,0.7826237921
2021-01-09 09:00:00,1.51592,0.007560000000000001,1.515938851,0.025920000000000002,0.007560000000000001,0.027,1.49,0.0,1.49,1.50928,0.34104,1.5473313802000002,0.68928,0.20104000000000002,0.718,0.8200000000000001,0.14,0.8318653737
2021-01-09 09:30:00,1.50168,0.00924,1.5017084271,0.03168,0.00924,0.033,1.47,0.0,1.47,1.5272000000000001,0.3346,1.5634247663,0.6672,0.19460000000000002,0.6950000000000001,0.86,0.14,0.8713208364
2021-01-09 10:00:00,1.50128,0.01204,1.5013282786,0.041280000000000004,0.01204,0.043000000000000003,1.46,0.0,1.46,1.5600800000000001,0.33544,1.5957348151000001,0.67008,0.19544,0.6980000000000001,0.89,0.14,0.9009439494
2021-01-09 10:30:00,1.5003199999999999,0.011760000000000001,1.5003660886999999,0.04032,0.011760000000000001,0.042,1.46,0.0,1.46,1.52448,0.33964000000000005,1.5618561393000001,0.6844800000000001,0.19964,0.713,0.84,0.14,0.8515867542000001
2021-01-09 11:00:00,1.54704,0.013720000000000001,1.547100837,0.047040000000000005,0.013720000000000001,0.049,1.5,0.0,1.5,1.5312000000000001,0.3416,1.5688416109,0.6912,0.2016,0.72,0.84,0.14,0.8515867542000001
2021-01-09 11:30:00,1.5645600000000002,0.01008,1.5645924709,0.03456,0.01008,0.036000000000000004,1.53,0.0,1.53,1.57888,0.34384000000000003,1.6158861346,0.6988800000000001,0.20384000000000002,0.728,0.88,0.14,0.8910667764
2021-01-09 12:00:00,1.53208,0.00644,1.532093535,0.022080000000000002,0.00644,0.023,1.51,0.0,1.51,1.5884800000000001,0.34664,1.6258622327999999,0.7084800000000001,0.20664000000000002,0.738,0.88,0.14,0.8910667764
2021-01-09 12:30:00,1.514,0.007,1.5140161822,0.024,0.007,0.025,1.49,0.0,1.49,1.5804,0.3472,1.6180889963,0.7104,0.20720000000000002,0.74,0.87,0.14,0.8811923740000001
2021-01-09 13:00:00,1.54208,0.00644,1.5420934472,0.022080000000000002,0.00644,0.023,1.52,0.0,1.52,1.64176,0.34468000000000004,1.6775518472000002,0.70176,0.20468000000000003,0.731,0.9400000000000001,0.14,0.9503683496
2021-01-09 13:30:00,1.53632,0.00476,1.536327374,0.01632,0.00476,0.017,1.52,0.0,1.52,1.59792,0.34356000000000003,1.6344362331,0.6979200000000001,0.20356000000000002,0.727,0.9,0.14,0.9108238029
2021-01-09 14:00:00,1.5720800000000001,0.13644,1.5779896704,0.022080000000000002,0.00644,0.023,1.55,0.13,1.5554420594,1.60792,0.34356000000000003,1.6442141588,0.6979200000000001,0.20356000000000002,0.727,0.91,0.14,0.9207062507
2021-01-09 14:30:00,1.5535999999999999,0.1398,1.5598772388,0.033600000000000005,0.0098,0.035,1.52,0.13,1.5255490815,1.53504,0.34272,1.5728333668999999,0.6950400000000001,0.20272,0.724,0.84,0.14,0.8515867542000001
2021-01-09 15:00:00,1.51032,0.011760000000000001,1.5103657835000002,0.04032,0.011760000000000001,0.042,1.47,0.0,1.47,1.5250400000000002,0.34272,1.5630751741000002,0.6950400000000001,0.20272,0.724,0.8300000000000001,0.14,0.8417244205000001
2021-01-09 15:30:00,1.50648,0.01064,1.5065175737,0.036480000000000005,0.01064,0.038,1.47,0.0,1.47,1.57736,0.34048,1.6136886936,0.6873600000000001,0.20048000000000002,0.716,0.89,0.14,0.9009439494
2021-01-09 16:00:00,1.56016,0.13588,1.5660659629,0.02016,0.005880000000000001,0.021,1.54,0.13,1.5454772726,1.60968,0.34824000000000005,1.6469185772000001,0.6796800000000001,0.19824000000000003,0.708,0.93,0.15,0.9420191081
2021-01-09 16:30:00,1.65016,0.13588,1.6557449683,0.02016,0.005880000000000001,0.021,1.63,0.13,1.6351758315,1.7625600000000001,0.33908000000000005,1.7948796617,0.6825600000000001,0.19908,0.711,1.08,0.14,1.0890362712
2021-01-09 17:00:00,1.81784,0.00812,1.8178581353,0.027840000000000004,0.00812,0.029,1.79,0.0,1.79,1.93256,0.33908000000000005,1.9620813948,0.6825600000000001,0.19908,0.711,1.25,0.14,1.2578155668
2021-01-09 17:30:00,2.02976,0.00868,2.0297785594,0.02976,0.00868,0.031,2.0,0.0,2.0,2.14008,0.33544,2.1662092235,0.67008,0.19544,0.6980000000000001,1.47,0.14,1.4766516177
2021-01-09 18:00:00,2.11592,0.13756000000000002,2.1203868043,0.025920000000000002,0.007560000000000001,0.027,2.09,0.13,2.0940391591,2.15296,0.33628,2.1790642487,0.67296,0.19628,0.7010000000000001,1.48,0.14,1.4866068747
2021-01-09 18:30:00,2.06976,0.13868,2.0744007809,0.02976,0.00868,0.031,2.04,0.13,2.0441379601,2.1316,0.3388,2.1583567824,0.6816,0.1988,0.71,1.45,0.14,1.4567429423
2021-01-09 19:00:00,1.92976,0.13868,1.9347366229,0.02976,0.00868,0.031,1.9,0.13,1.9044421755,1.9935200000000002,0.33936000000000005,2.0221986055,0.68352,0.19936,0.712,1.31,0.14,1.3174596768
2021-01-09 19:30:00,1.84688,0.13784000000000002,1.8520166306,0.02688,0.007840000000000001,0.028,1.82,0.13,1.8246369502,1.9621600000000001,0.34188,1.9917213158,0.6921600000000001,0.20188,0.721,1.27,0.14,1.2776932339
2021-01-09 20:00:00,1.75304,0.00672,1.75305288,0.02304,0.00672,0.024,1.73,0.0,1.73,1.8412000000000002,0.3416,1.8726206236,0.6912,0.2016,0.72,1.15,0.14,1.158490397
2021-01-09 20:30:00,1.65168,0.13924,1.6575387175,0.03168,0.00924,0.033,1.62,0.13,1.625207679,1.7492800000000002,0.34104,1.7822145774,0.68928,0.20104000000000002,0.718,1.06,0.14,1.0692053124
2021-01-09 21:00:00,1.55072,0.13896,1.5569336531,0.030720000000000004,0.008960000000000001,0.032,1.52,0.13,1.5255490815,1.66216,0.34188,1.6969554502,0.6921600000000001,0.20188,0.721,0.97,0.14,0.9800510191
2021-01-09 21:30:00,1.53784,0.13812000000000002,1.5440301163,0.027840000000000004,0.00812,0.029,1.51,0.13,1.5155856954,1.5973600000000001,0.34048,1.6332438887,0.6873600000000001,0.20048000000000002,0.716,0.91,0.14,0.9207062507
2021-01-09 22:00:00,1.48168,0.13924,1.4882081172000001,0.03168,0.00924,0.033,1.45,0.13,1.4558159224,1.52736,0.34048,1.564849897,0.6873600000000001,0.20048000000000002,0.716,0.84,0.14,0.8515867542000001
2021-01-09 22:30:00,1.37784,0.13812000000000002,1.3847455362,0.027840000000000004,0.00812,0.029,1.35,0.13,1.3562448157,1.4412,0.3416,1.4811306492,0.6912,0.2016,0.72,0.75,0.14,0.7629547824
2021-01-09 23:00:00,1.29688,0.13784000000000002,1.3041846495,0.02688,0.007840000000000001,0.028,1.27,0.13,1.276636205,1.33736,0.20048000000000002,1.3523032204,0.6873600000000001,0.20048000000000002,0.716,0.65,0.0,0.65
2021-01-09 23:30:00,1.17648,0.14064000000000002,1.184856447,0.036480000000000005,0.01064,0.038,1.1400000000000001,0.13,1.1473883388,1.22352,0.19936,1.239655436,0.68352,0.19936,0.712,0.54,0.0,0.54
2021-01-10 00:00:00,1.15128,0.14204,1.1600090517,0.041280000000000004,0.01204,0.043000000000000003,1.11,0.13,1.1175866857,1.15736,0.33048000000000005,1.2036192089,0.6873600000000001,0.20048000000000002,0.716,0.47000000000000003,0.13,0.4876474136
2021-01-10 00:30:00,1.2032,0.1426,1.2116208153,0.0432,0.0126,0.045,1.16,0.13,1.167261753,1.18544,0.19992000000000001,1.2021796871000001,0.68544,0.19992000000000001,0.714,0.5,0.0,0.5
2021-01-10 01:00:00,1.43592,0.13756000000000002,1.4424940207999999,0.025920000000000002,0.007560000000000001,0.027,1.4100000000000001,0.13,1.4159802259,1.40448,0.06964000000000001,1.4062054615,0.6844800000000001,0.19964,0.713,0.72,-0.13,0.731641989
2021-01-10 01:30:00,1.5330400000000002,0.13672,1.5391244264,0.02304,0.00672,0.024,1.51,0.13,1.5155856954,1.50736,0.20048000000000002,1.5206335522,0.6873600000000001,0.20048000000000002,0.716,0.8200000000000001,0.0,0.8200000000000001
2021-01-10 02:00:00,1.50304,0.13672,1.5092453744,0.02304,0.00672,0.024,1.48,0.13,1.4856984889,1.46352,0.06936,1.4651626531,0.68352,0.19936,0.712,0.78,-0.13,0.7907591289
2021-01-10 02:30:00,1.544,0.137,1.5500661276,0.024,0.007,0.025,1.52,0.13,1.5255490815,1.46352,0.19936,1.4770359508,0.68352,0.19936,0.712,0.78,0.0,0.78
2021-01-10 03:00:00,1.494,0.007,1.4940163988,0.024,0.007,0.025,1.47,0.0,1.47,1.45736,0.20048000000000002,1.4710847698,0.6873600000000001,0.20048000000000002,0.716,0.77,0.0,0.77
2021-01-10 03:30:00,1.50744,0.010920000000000001,1.5074795521,0.03744,0.010920000000000001,0.039,1.47,0.0,1.47,1.40448,0.029640000000000003,1.4047927249,0.6844800000000001,0.19964,0.713,0.72,-0.17,0.7397972695
2021-01-10 04:00:00,1.44032,0.011760000000000001,1.4403680085000001,0.04032,0.011760000000000001,0.042,1.4,0.0,1.4,1.34352,0.19936,1.3582306137,0.68352,0.19936,0.712,0.66,0.0,0.66
2021-01-10 04:30:00,1.4184,0.0112,1.4184442181,0.038400000000000004,0.0112,0.04,1.38,0.0,1.38,1.3673600000000001,0.33048000000000005,1.4067303935,0.6873600000000001,0.20048000000000002,0.716,0.68,0.13,0.6923149572
2021-01-10 05:00:00,1.3536000000000001,0.0098,1.3536354753,0.033600000000000005,0.0098,0.035,1.32,0.0,1.32,1.28352,0.19936,1.2989103124999999,0.68352,0.19936,0.712,0.6000000000000001,0.0,0.6000000000000001
2021-01-10 05:30:00,1.34552,0.010360000000000001,1.3455598835,0.03552,0.010360000000000001,0.037,1.31,0.0,1.31,1.24448,0.19964,1.2603914471,0.6844800000000001,0.19964,0.713,0.56,0.0,0.56
2021-01-10 06:00:00,1.29744,0.010920000000000001,1.2974859537,0.03744,0.010920000000000001,0.039,1.26,0.0,1.26,1.2092800000000001,0.20104000000000002,1.2258773185,0.68928,0.20104000000000002,0.718,0.52,0.0,0.52
2021-01-10 06:30:00,1.38936,0.01148,1.3894074276000001,0.039360000000000006,0.01148,0.041,1.35,0.0,1.35,1.2964,0.20020000000000002,1.3117671287000001,0.6864,0.20020000000000002,0.715,0.61,0.0,0.61
2021-01-10 07:00:00,1.4288,0.008400000000000001,1.4288246918,0.028800000000000003,0.008400000000000001,0.03,1.4,0.0,1.4,1.3544800000000001,0.33964000000000005,1.3964137639,0.6844800000000001,0.19964,0.713,0.67,0.14,0.6844705983
2021-01-10 07:30:00,1.4412800000000001,0.01204,1.4413302883,0.041280000000000004,0.01204,0.043000000000000003,1.4,0.0,1.4,1.38832,0.34076,1.4295278241,0.68832,0.20076000000000002,0.717,0.7000000000000001,0.14,0.7138627319
2021-01-10 08:00:00,1.33744,0.010920000000000001,1.3374845794,0.03744,0.010920000000000001,0.039,1.3,0.0,1.3,1.44544,0.33992000000000006,1.4848711729000001,0.68544,0.19992000000000001,0.714,0.76,0.14,0.7727871635
2021-01-10 08:30:00,1.43168,0.00924,1.431709817,0.03168,0.00924,0.033,1.4,0.0,1.4,1.53544,0.33992000000000006,1.5726161642,0.68544,0.19992000000000001,0.714,0.85,0.14,0.8614522622
2021-01-10 09:00:00,1.47648,0.15064000000000002,1.4841447369,0.036480000000000005,0.01064,0.038,1.44,0.14,1.4467895493,1.56448,0.33964000000000005,1.6009225465,0.6844800000000001,0.19964,0.713,0.88,0.14,0.8910667764
2021-01-10 09:30:00,1.6103200000000002,0.011760000000000001,1.6103629405,0.04032,0.011760000000000001,0.042,1.57,0.0,1.57,1.6062400000000001,0.33432,1.6406635243,0.66624,0.19432000000000002,0.6940000000000001,0.9400000000000001,0.14,0.9503683496
2021-01-10 10:00:00,1.66552,0.14036,1.6714238840000002,0.03552,0.010360000000000001,0.037,1.63,0.13,1.6351758315,1.68736,0.34048,1.7213687577,0.6873600000000001,0.20048000000000002,0.716,1.0,0.14,1.0097524449
2021-01-10 10:30:00,1.6751200000000002,0.013160000000000002,1.6751716927,0.04512,0.013160000000000002,0.047,1.63,0.0,1.63,1.6427200000000002,0.34496000000000004,1.6785488971,0.70272,0.20496,0.732,0.9400000000000001,0.14,0.9503683496
2021-01-10 11:00:00,1.6732,0.0126,1.6732474414,0.0432,0.0126,0.045,1.63,0.0,1.63,1.68368,0.34524000000000005,1.7187114359,0.7036800000000001,0.20524,0.733,0.98,0.14,0.9899494937000001
2021-01-10 11:30:00,1.67976,0.00868,1.6797824264,0.02976,0.00868,0.031,1.65,0.0,1.65,1.66232,0.34776,1.6983064506,0.7123200000000001,0.20776000000000003,0.742,0.9500000000000001,0.14,0.9602603814
2021-01-10 12:00:00,1.714,0.137,1.719466487,0.024,0.007,0.025,1.69,0.13,1.6949926254,1.79464,0.34552000000000005,1.827598643,0.70464,0.20552,0.734,1.09,0.14,1.0989540482
2021-01-10 12:30:00,1.81688,0.13784000000000002,1.8221012047,0.02688,0.007840000000000001,0.028,1.79,0.13,1.794714462,1.88176,0.34468000000000004,1.9130669094,0.70176,0.20468000000000003,0.731,1.18,0.14,1.1882760622
2021-01-10 13:00:00,1.814,0.007,1.814013506,0.024,0.007,0.025,1.79,0.0,1.79,1.92984,0.34412000000000004,1.9602808472,0.69984,0.20412000000000002,0.729,1.23,0.14,1.2379418403
2021-01-10 13:30:00,1.77208,0.00644,1.7720917019,0.022080000000000002,0.00644,0.023,1.75,0.0,1.75,1.89656,0.34608000000000005,1.9278773820000001,0.7065600000000001,0.20608,0.736,1.19,0.14,1.1982069938
2021-01-10 14:00:00,1.71304,0.00672,1.7130531807,0.02304,0.00672,0.024,1.69,0.0,1.69,1.8708,0.34440000000000004,1.9022365783000001,0.7008,0.2044,0.73,1.17,0.14,1.1783462988
2021-01-10 14:30:00,1.79072,0.008960000000000001,1.7907424159,0.030720000000000004,0.008960000000000001,0.032,1.76,0.0,1.76,1.73408,0.34244,1.767568556,0.69408,0.20244,0.723,1.04,0.14,1.0493807698
2021-01-10 15:00:00,1.7574400000000001,0.14092000000000002,1.7630807696000002,0.03744,0.010920000000000001,0.039,1.72,0.13,1.7249057945000001,1.7212,0.3416,1.7547706403,0.6912,0.2016,0.72,1.03,0.14,1.0394710193
2021-01-10 15:30:00,1.7555200000000002,0.14036,1.7611221991,0.03552,0.010360000000000001,0.037,1.72,0.13,1.7249057945000001,1.7302400000000002,0.34132,1.7635843615,0.6902400000000001,0.20132000000000003,0.719,1.04,0.14,1.0493807698
2021-01-10 16:00:00,1.8030400000000002,0.13672,1.8082161375,0.02304,0.00672,0.024,1.78,0.13,1.7847408776,1.77928,0.34104,1.8116692855,0.68928,0.20104000000000002,0.718,1.09,0.14,1.0989540482
2021-01-10 16:30:00,1.88168,0.13924,1.8868246871,0.03168,0.00924,0.033,1.85,0.13,1.8545619429,1.9212,0.3416,1.9513328778,0.6912,0.2016,0.72,1.23,0.14,1.2379418403
2021-01-10 17:00:00,2.03072,0.13896,2.0354688895,0.030720000000000004,0.008960000000000001,0.032,2.0,0.13,2.0042205467,2.10816,0.33488,2.1345920453,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.44,0.14,1.4467895493
2021-01-10 17:30:00,2.06744,0.14092000000000002,2.0722371003,0.03744,0.010920000000000001,0.039,2.03,0.13,2.0341583026,2.1668,0.33740000000000003,2.1929115349,0.6768000000000001,0.19740000000000002,0.705,1.49,0.14,1.4965627284
2021-01-10 18:00:00,2.09976,0.13868,2.1043346217,0.02976,0.00868,0.031,2.07,0.13,2.0740781085,2.20544,0.33992000000000006,2.2314818395,0.68544,0.19992000000000001,0.714,1.52,0.14,1.5264337522
2021-01-10 18:30:00,1.9793600000000002,0.14148000000000002,1.9844098871,0.039360000000000006,0.01148,0.041,1.94,0.13,1.9443507914,2.19352,0.33936000000000005,2.2196160028,0.68352,0.19936,0.712,1.51,0.14,1.5164761785
2021-01-10 19:00:00,1.8216800000000002,0.13924,1.8269936508,0.03168,0.00924,0.033,1.79,0.13,1.794714462,1.95544,0.33992000000000006,1.9847647720000001,0.68544,0.19992000000000001,0.714,1.27,0.14,1.2776932339
2021-01-10 19:30:00,1.75976,0.13868,1.7652159641,0.02976,0.00868,0.031,1.73,0.13,1.7348775173000002,1.9002400000000002,0.31132000000000004,1.9255732133999999,0.6902400000000001,0.20132000000000003,0.719,1.21,0.11,1.2149897119
2021-01-10 20:00:00,1.6688,0.1384,1.6745291876000001,0.028800000000000003,0.008400000000000001,0.03,1.6400000000000001,0.13,1.6451443706000002,1.79736,0.34048,1.8293249028,0.6873600000000001,0.20048000000000002,0.716,1.11,0.14,1.1187939935
2021-01-10 20:30:00,1.54032,0.14176000000000002,1.5468295317,0.04032,0.011760000000000001,0.042,1.5,0.13,1.5056227947,1.73448,0.33964000000000005,1.7674207762,0.6844800000000001,0.19964,0.713,1.05,0.14,1.0592922165
2021-01-10 21:00:00,1.51416,0.14288,1.5208863205,0.044160000000000005,0.01288,0.046,1.47,0.13,1.475737104,1.65832,0.34076,1.6929685762000002,0.68832,0.20076000000000002,0.717,0.97,0.14,0.9800510191
2021-01-10 21:30:00,1.44264,0.13952,1.449370898,0.03264,0.00952,0.034,1.4100000000000001,0.13,1.4159802259,1.5854400000000002,0.33992000000000006,1.6214701971,0.68544,0.19992000000000001,0.714,0.9,0.14,0.9108238029
2021-01-10 22:00:00,1.40648,0.14064000000000002,1.4134941104,0.036480000000000005,0.01064,0.038,1.37,0.13,1.3761540611,1.44448,0.33964000000000005,1.4838725687,0.6844800000000001,0.19964,0.713,0.76,0.14,0.7727871635
2021-01-10 22:30:00,1.28552,0.14036,1.2931599282000001,0.03552,0.010360000000000001,0.037,1.25,0.13,1.2567418191,1.3564,0.3402,1.398412314,0.6864,0.20020000000000002,0.715,0.67,0.14,0.6844705983
2021-01-10 23:00:00,1.15976,0.13868,1.1680220032,0.02976,0.00868,0.031,1.13,0.13,1.1374532957,1.23352,0.33936000000000005,1.2793501475,0.68352,0.19936,0.712,0.55,0.14,0.5675385449
2021-01-10 23:30:00,1.07168,0.13924,1.0806876515,0.03168,0.00924,0.033,1.04,0.13,1.0480935073,1.09352,0.19936,1.1115441512,0.68352,0.19936,0.712,0.41000000000000003,0.0,0.41000000000000003
2021-01-11 00:00:00,1.0536,0.1398,1.062834418,0.033600000000000005,0.0098,0.035,1.02,0.13,1.0282509421,1.0064,0.0702,1.0088453796,0.6864,0.20020000000000002,0.715,0.32,-0.13,0.3453983208
2021-01-11 00:30:00,1.14072,0.13896,1.1491527314,0.030720000000000004,0.008960000000000001,0.032,1.11,0.13,1.1175866857,1.04256,0.19908,1.0613972866,0.6825600000000001,0.19908,0.711,0.36,0.0,0.36
2021-01-11 01:00:00,1.34728,0.13504000000000002,1.3540307234,0.01728,0.00504,0.018000000000000002,1.33,0.13,1.3363382805000001,1.23352,0.06936,1.2354684941,0.68352,0.19936,0.712,0.55,-0.13,0.565154846
2021-01-11 01:30:00,1.4501600000000001,0.005880000000000001,1.4501719208,0.02016,0.005880000000000001,0.021,1.43,0.0,1.43,1.3564,0.20020000000000002,1.371094818,0.6864,0.20020000000000002,0.715,0.67,0.0,0.67
2021-01-11 02:00:00,1.41168,0.00924,1.4117102394,0.03168,0.00924,0.033,1.38,0.0,1.38,1.36448,0.01964,1.3646213394,0.6844800000000001,0.19964,0.713,0.68,-0.18,0.7034202158
2021-01-11 02:30:00,1.4488,0.008400000000000001,1.448824351,0.028800000000000003,0.008400000000000001,0.03,1.42,0.0,1.42,1.36352,0.06936,1.3652829743,0.68352,0.19936,0.712,0.68,-0.13,0.6923149572
2021-01-11 03:00:00,1.41744,0.010920000000000001,1.4174820634,0.03744,0.010920000000000001,0.039,1.38,0.0,1.38,1.32736,0.20048000000000002,1.3424145410000001,0.6873600000000001,0.20048000000000002,0.716,0.64,0.0,0.64
2021-01-11 03:30:00,1.41432,0.018760000000000002,1.4144444139,0.06432,0.018760000000000002,0.067,1.35,0.0,1.35,1.29448,0.19964,1.3097841807,0.6844800000000001,0.19964,0.713,0.61,0.0,0.61
2021-01-11 04:00:00,1.32144,0.017920000000000002,1.3215615006,0.06144000000000001,0.017920000000000002,0.064,1.26,0.0,1.26,1.23256,0.19908,1.2485339403,0.6825600000000001,0.19908,0.711,0.55,0.0,0.55
2021-01-11 04:30:00,1.312,0.021,1.3121680533,0.07200000000000001,0.021,0.075,1.24,0.0,1.24,1.24832,0.33076000000000005,1.2913965309,0.68832,0.20076000000000002,0.717,0.56,0.13,0.5748912941000001
2021-01-11 05:00:00,1.2356800000000001,0.01624,1.235786713,0.05568000000000001,0.01624,0.058,1.18,0.0,1.18,1.22928,0.20104000000000002,1.2456108542,0.68928,0.20104000000000002,0.718,0.54,0.0,0.54
2021-01-11 05:30:00,1.28592,-0.12244000000000001,1.2917359636999999,0.025920000000000002,0.007560000000000001,0.027,1.26,-0.13,1.2666885963,1.13928,0.07104,1.1414927069,0.68928,0.20104000000000002,0.718,0.45,-0.13,0.46840153710000004
2021-01-11 06:00:00,1.34112,0.0061600000000000005,1.3411341469,0.021120000000000003,0.0061600000000000005,0.022,1.32,0.0,1.32,1.16312,0.20216,1.1805578342,0.6931200000000001,0.20216,0.722,0.47000000000000003,0.0,0.47000000000000003
2021-01-11 06:30:00,1.48288,-0.12916,1.4884943399,0.00288,0.00084,0.003,1.48,-0.13,1.4856984889,1.25408,0.07244,1.2561704502,0.69408,0.20244,0.723,0.56,-0.13,0.5748912941000001
2021-01-11 07:00:00,1.48288,0.00084,1.4828802379,0.00288,0.00084,0.003,1.48,0.0,1.48,1.44216,0.34188,1.4821293466,0.6921600000000001,0.20188,0.721,0.75,0.14,0.7629547824
2021-01-11 07:30:00,1.63288,0.00084,1.6328802161,0.00288,0.00084,0.003,1.63,0.0,1.63,1.6040800000000002,0.34244,1.6402249236,0.69408,0.20244,0.723,0.91,0.14,0.9207062507
2021-01-11 08:00:00,1.6348,-0.1386,1.6406648043,0.0048000000000000004,0.0014,0.005,1.63,-0.14,1.6360012225,1.63216,0.34188,1.6675815422,0.6921600000000001,0.20188,0.721,0.9400000000000001,0.14,0.9503683496
2021-01-11 08:30:00,1.7386400000000002,-0.13748000000000002,1.7440670285,0.00864,0.00252,0.009000000000000001,1.73,-0.14,1.7356554958000001,1.7012,0.3416,1.7351576297,0.6912,0.2016,0.72,1.01,0.14,1.019656805
2021-01-11 09:00:00,1.84288,-0.13916,1.8481266731,0.00288,0.00084,0.003,1.8399999999999999,-0.14,1.8453184007,1.68584,0.36712000000000006,1.7253502833,0.6758400000000001,0.19712000000000002,0.704,1.01,0.17,1.0242070103
2021-01-11 09:30:00,1.85288,-0.13916,1.8580984366000002,0.00288,0.00084,0.003,1.85,-0.14,1.8552897348,1.67048,0.37264,1.7115384892,0.6604800000000001,0.19264,0.6880000000000001,1.01,0.18,1.0259142264
2021-01-11 10:00:00,1.8620800000000002,-0.13356,1.8668637336,0.022080000000000002,0.00644,0.023,1.8399999999999999,-0.14,1.8453184007,1.66352,0.37936000000000003,1.7062276519,0.68352,0.19936,0.712,0.98,0.18,0.9963934966
2021-01-11 10:30:00,1.9020800000000002,-0.13356,1.9067633833,0.022080000000000002,0.00644,0.023,1.88,-0.14,1.8852055591,1.63832,0.38076000000000004,1.6819841260000001,0.68832,0.20076000000000002,0.717,0.9500000000000001,0.18,0.9669022701000001
2021-01-11 11:00:00,1.89456,-0.12992,1.8990094260000001,0.03456,0.01008,0.036000000000000004,1.8599999999999999,-0.14,1.8652613758,1.6064,0.38020000000000004,1.6507795128,0.6864,0.20020000000000002,0.715,0.92,0.18,0.9374433316
2021-01-11 11:30:00,1.87152,-0.13664,1.8765014254999999,0.01152,0.00336,0.012,1.8599999999999999,-0.14,1.8652613758,1.60832,0.36076,1.6482842595,0.68832,0.20076000000000002,0.717,0.92,0.16,0.9338094024
2021-01-11 12:00:00,1.86096,-0.13972,1.8661976851,0.0009600000000000001,0.00028000000000000003,0.001,1.8599999999999999,-0.14,1.8652613758,1.6102400000000001,0.38132000000000005,1.6547742444,0.6902400000000001,0.20132000000000003,0.719,0.92,0.18,0.9374433316
2021-01-11 12:30:00,1.8636,-0.1302,1.8681426605,0.033600000000000005,0.0098,0.035,1.83,-0.14,1.8353473786,1.6644800000000002,0.37964000000000003,1.7072258784,0.6844800000000001,0.19964,0.713,0.98,0.18,0.9963934966
2021-01-11 13:00:00,1.87704,-0.12628,1.8812830196,0.047040000000000005,0.013720000000000001,0.049,1.83,-0.14,1.8353473786,1.6444800000000002,0.34964,1.6812384126,0.6844800000000001,0.19964,0.713,0.96,0.15,0.9716480844000001
2021-01-11 13:30:00,1.85432,-0.12124000000000001,1.8582792578,0.06432,0.018760000000000002,0.067,1.79,-0.14,1.7954665132,1.60736,0.37048000000000003,1.6495034404000002,0.6873600000000001,0.20048000000000002,0.716,0.92,0.17,0.9355746897
2021-01-11 14:00:00,1.8224,-0.1218,1.8264657128000001,0.062400000000000004,0.0182,0.065,1.76,-0.14,1.7655594014,1.5125600000000001,0.36908,1.5569385987,0.6825600000000001,0.19908,0.711,0.8300000000000001,0.17,0.8472307832
2021-01-11 14:30:00,1.80064,-0.11648000000000001,1.8044035025,0.08064,0.023520000000000003,0.084,1.72,-0.14,1.7256882685,1.4816,0.3688,1.5268110558,0.6816,0.1988,0.71,0.8,0.17,0.8178630692000001
2021-01-11 15:00:00,1.83736,-0.11452000000000001,1.8409254738,0.08736000000000001,0.025480000000000003,0.091,1.75,-0.14,1.7555910686,1.57544,0.36992,1.6182867484,0.68544,0.19992000000000001,0.714,0.89,0.17,0.9060905032000001
2021-01-11 15:30:00,1.8058400000000001,-0.11788000000000001,1.8096833425,0.07584,0.02212,0.079,1.73,-0.14,1.7356554958000001,1.6316000000000002,0.3688,1.6727617881999999,0.6816,0.1988,0.71,0.9500000000000001,0.17,0.9650906693
2021-01-11 16:00:00,1.822,0.021,1.8221210168000002,0.07200000000000001,0.021,0.075,1.75,0.0,1.75,1.7116,0.3688,1.7508820634000002,0.6816,0.1988,0.71,1.03,0.17,1.0439348639
2021-01-11 16:30:00,1.85968,-0.10676000000000001,1.8627419038,0.07968,0.02324,0.083,1.78,-0.13,1.7847408776,1.68872,0.34796000000000005,1.7241958705,0.6787200000000001,0.19796000000000002,0.707,1.01,0.15,1.0210778619
2021-01-11 17:00:00,2.002,0.021,2.0021101368,0.07200000000000001,0.021,0.075,1.9300000000000002,0.0,1.9300000000000002,1.80912,0.34516,1.8417520463,0.66912,0.19516000000000003,0.6970000000000001,1.1400000000000001,0.15,1.1498260738
2021-01-11 17:30:00,2.11104,-0.11928000000000001,2.114407151,0.07104,0.020720000000000002,0.074,2.04,-0.14,2.0447982786,2.03256,0.33908000000000005,2.0606492666,0.6825600000000001,0.19908,0.711,1.35,0.14,1.3572398462
2021-01-11 18:00:00,2.15296,0.02128,2.1530651639,0.07296000000000001,0.02128,0.076,2.08,0.0,2.08,2.03448,0.34964,2.0643054522,0.6844800000000001,0.19964,0.713,1.35,0.15,1.3583077707
2021-01-11 18:30:00,2.0172,0.0196,2.0172952189,0.06720000000000001,0.0196,0.07,1.9500000000000002,0.0,1.9500000000000002,1.98544,0.33992000000000006,2.0143280766,0.68544,0.19992000000000001,0.714,1.3,0.14,1.3075167303
2021-01-11 19:00:00,1.9433600000000002,0.01848,1.943447864,0.06336,0.01848,0.066,1.88,0.0,1.88,1.87352,0.33936000000000005,1.9040069328,0.68352,0.19936,0.712,1.19,0.14,1.1982069938
2021-01-11 19:30:00,1.86048,0.017640000000000003,1.8605636243,0.060480000000000006,0.017640000000000003,0.063,1.8,0.0,1.8,1.7883200000000001,0.35076,1.8223943042,0.68832,0.20076000000000002,0.717,1.1,0.15,1.1101801656
2021-01-11 20:00:00,1.7328000000000001,0.0154,1.7328684312,0.0528,0.0154,0.055,1.6800000000000002,0.0,1.6800000000000002,1.72256,0.32908000000000004,1.7537122341,0.6825600000000001,0.19908,0.711,1.04,0.13,1.0480935073
2021-01-11 20:30:00,1.57896,0.014280000000000001,1.5790245723,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.53,0.0,1.53,1.59352,0.34936,1.6313670341000002,0.68352,0.19936,0.712,0.91,0.15,0.9222797840000001
2021-01-11 21:00:00,1.48608,0.01344,1.486140774,0.04608,0.01344,0.048,1.44,0.0,1.44,1.54736,0.33048000000000005,1.5822578804,0.6873600000000001,0.20048000000000002,0.716,0.86,0.13,0.8697700846
2021-01-11 21:30:00,1.44664,0.01652,1.4467343225,0.05664,0.01652,0.059000000000000004,1.3900000000000001,0.0,1.3900000000000001,1.41256,0.32908000000000004,1.4503859486000001,0.6825600000000001,0.19908,0.711,0.73,0.13,0.7414849965
2021-01-11 22:00:00,1.3624,0.0182,1.3625215595,0.062400000000000004,0.0182,0.065,1.3,0.0,1.3,1.35256,0.32908000000000004,1.3920173131,0.6825600000000001,0.19908,0.711,0.67,0.13,0.6824954212000001
2021-01-11 22:30:00,1.24912,0.02016,1.2492826742,0.06912,0.02016,0.07200000000000001,1.18,0.0,1.18,1.24736,0.33048000000000005,1.2903968382,0.6873600000000001,0.20048000000000002,0.716,0.56,0.13,0.5748912941000001
2021-01-11 23:00:00,1.1564,0.0252,1.1566745437,0.0864,0.0252,0.09,1.07,0.0,1.07,1.10352,0.32936000000000004,1.1516225076,0.68352,0.19936,0.712,0.42,0.13,0.4396589587
2021-01-11 23:30:00,1.05832,0.02576,1.0586334588,0.08832000000000001,0.02576,0.092,0.97,0.0,0.97,1.00256,0.32908000000000004,1.055187282,0.6825600000000001,0.19908,0.711,0.32,0.13,0.3453983208
2021-01-12 00:00:00,1.0183200000000001,0.02576,1.0186457677,0.08832000000000001,0.02576,0.092,0.93,0.0,0.93,0.9464,0.20020000000000002,0.967343269,0.6864,0.20020000000000002,0.715,0.26,0.0,0.26
2021-01-12 00:30:00,1.06792,0.15856,1.0796269726,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.97,0.13,0.9786725704,0.9935200000000001,0.32936000000000004,1.046690021,0.68352,0.19936,0.712,0.31,0.13,0.33615472630000004
2021-01-12 01:00:00,1.2968,0.0224,1.2969934464000001,0.07680000000000001,0.0224,0.08,1.22,0.0,1.22,1.25352,0.06936,1.2554374536,0.68352,0.19936,0.712,0.5700000000000001,-0.13,0.5846366393
2021-01-12 01:30:00,1.3558400000000002,0.02212,1.3560204276,0.07584,0.02212,0.079,1.28,0.0,1.28,1.3164,0.0702,1.3182704578,0.6864,0.20020000000000002,0.715,0.63,-0.13,0.6432728814
2021-01-12 02:00:00,1.35104,0.020720000000000002,1.3511988751000001,0.07104,0.020720000000000002,0.074,1.28,0.0,1.28,1.33352,0.039360000000000006,1.3341007458,0.68352,0.19936,0.712,0.65,-0.16,0.6694027188
2021-01-12 02:30:00,1.37392,0.021560000000000003,1.3740891528999999,0.07392,0.021560000000000003,0.077,1.3,0.0,1.3,1.29256,0.32908000000000004,1.3337934623,0.6825600000000001,0.19908,0.711,0.61,0.13,0.6236986452000001
2021-01-12 03:00:00,1.31816,0.019880000000000002,1.3183099029,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.25,0.0,1.25,1.2364,0.20020000000000002,1.252503493,0.6864,0.20020000000000002,0.715,0.55,0.0,0.55
2021-01-12 03:30:00,1.32968,0.02324,1.3298830776,0.07968,0.02324,0.083,1.25,0.0,1.25,1.17448,0.32964000000000004,1.2198630251,0.6844800000000001,0.19964,0.713,0.49,0.13,0.5069516742
2021-01-12 04:00:00,1.21624,0.01932,1.2163934396,0.06624000000000001,0.01932,0.069,1.15,0.0,1.15,1.14448,0.19964,1.1617618517000001,0.6844800000000001,0.19964,0.713,0.46,0.0,0.46
2021-01-12 04:30:00,1.2072,0.0196,1.2073591015,0.06720000000000001,0.0196,0.07,1.1400000000000001,0.0,1.1400000000000001,1.11832,0.33076000000000005,1.1662083004000001,0.68832,0.20076000000000002,0.717,0.43,0.13,0.4492215489
2021-01-12 05:00:00,1.17072,0.008960000000000001,1.1707542868,0.030720000000000004,0.008960000000000001,0.032,1.1400000000000001,0.0,1.1400000000000001,1.0764,0.20020000000000002,1.0948593517,0.6864,0.20020000000000002,0.715,0.39,0.0,0.39
2021-01-12 05:30:00,1.13768,-0.12776,1.1448311666,0.007680000000000001,0.0022400000000000002,0.008,1.13,-0.13,1.1374532957,1.0764,0.20020000000000002,1.0948593517,0.6864,0.20020000000000002,0.715,0.39,0.0,0.39
2021-01-12 06:00:00,1.18864,0.00252,1.1886426713,0.00864,0.00252,0.009000000000000001,1.18,0.0,1.18,1.03024,0.20132000000000003,1.0497257737,0.6902400000000001,0.20132000000000003,0.719,0.34,0.0,0.34
2021-01-12 06:30:00,1.44,-0.2,1.4538225476,0.0,0.0,0.0,1.44,-0.2,1.4538225476,1.18832,0.34076,1.236212684,0.68832,0.20076000000000002,0.717,0.5,0.14,0.5192301994
2021-01-12 07:00:00,1.52096,-0.13972,1.5273640692,0.0009600000000000001,0.00028000000000000003,0.001,1.52,-0.14,1.5264337522,1.31832,0.34076,1.3616478987,0.68832,0.20076000000000002,0.717,0.63,0.14,0.645368112
2021-01-12 07:30:00,1.5848,-0.1386,1.5908491443,0.0048000000000000004,0.0014,0.005,1.58,-0.14,1.5861904047,1.3912,0.3416,1.4325250434,0.6912,0.2016,0.72,0.7000000000000001,0.14,0.7138627319
2021-01-12 08:00:00,1.60592,-0.13244,1.6113719,0.025920000000000002,0.007560000000000001,0.027,1.58,-0.14,1.5861904047,1.45736,0.34048,1.4966044234,0.6873600000000001,0.20048000000000002,0.716,0.77,0.14,0.7826237921
2021-01-12 08:30:00,1.7111200000000002,-0.13384000000000001,1.716346352,0.021120000000000003,0.0061600000000000005,0.022,1.69,-0.14,1.695788902,1.5164,0.3602,1.558593276,0.6864,0.20020000000000002,0.715,0.8300000000000001,0.16,0.8452810184
2021-01-12 09:00:00,1.83248,-0.14636000000000002,1.8383155877,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.82,-0.15,1.8261708573000002,1.57352,0.36936,1.616289578,0.68352,0.19936,0.712,0.89,0.17,0.9060905032000001
2021-01-12 09:30:00,1.85344,-0.13608,1.8584287986999999,0.01344,0.003920000000000001,0.014,1.8399999999999999,-0.14,1.8453184007,1.5268000000000002,0.39740000000000003,1.5776707515,0.6768000000000001,0.19740000000000002,0.705,0.85,0.2,0.8732124598000001
2021-01-12 10:00:00,1.80552,-0.12964,1.8101682242,0.03552,0.010360000000000001,0.037,1.77,-0.14,1.7755280905,1.55352,0.41936,1.6091262225,0.68352,0.19936,0.712,0.87,0.22,0.8973850901
2021-01-12 10:30:00,1.6388,-0.1316,1.6440754241,0.028800000000000003,0.008400000000000001,0.03,1.6099999999999999,-0.14,1.6160754932999999,1.52832,0.42076,1.5851816931,0.68832,0.20076000000000002,0.717,0.84,0.22,0.8683317338000001
2021-01-12 11:00:00,1.7187999999999999,-0.1316,1.7238306181,0.028800000000000003,0.008400000000000001,0.03,1.69,-0.14,1.695788902,1.49448,0.39964000000000005,1.5469914673,0.6844800000000001,0.19964,0.713,0.81,0.2,0.8343260753
2021-01-12 11:30:00,1.74208,-0.14356000000000002,1.747985183,0.022080000000000002,0.00644,0.023,1.72,-0.15,1.7265283085,1.53448,0.45964000000000005,1.6018420022000002,0.6844800000000001,0.19964,0.713,0.85,0.26,0.8888756943
2021-01-12 12:00:00,1.79264,-0.14048000000000002,1.7981359237,0.03264,0.00952,0.034,1.76,-0.15,1.76638048,1.5183200000000001,0.43076000000000003,1.5782426303000001,0.68832,0.20076000000000002,0.717,0.8300000000000001,0.23,0.86127812
2021-01-12 12:30:00,1.7736,-0.14020000000000002,1.7791326539,0.033600000000000005,0.0098,0.035,1.74,-0.15,1.7464535493,1.41928,0.36104,1.4644813416,0.68928,0.20104000000000002,0.718,0.73,0.16,0.7473285757
2021-01-12 13:00:00,1.79648,-0.13936,1.8018772432999999,0.036480000000000005,0.01064,0.038,1.76,-0.15,1.76638048,1.44832,0.35076,1.4901890484,0.68832,0.20076000000000002,0.717,0.76,0.15,0.7746612163000001
2021-01-12 13:30:00,1.6564800000000002,-0.12936,1.6615233973999999,0.036480000000000005,0.01064,0.038,1.62,-0.14,1.6260381299,1.3812,0.3516,1.4252494519,0.6912,0.2016,0.72,0.6900000000000001,0.15,0.7061161378
2021-01-12 14:00:00,1.52744,-0.12908,1.5328844053,0.03744,0.010920000000000001,0.039,1.49,-0.14,1.4965627284,1.3083200000000001,0.35076,1.3545234586000001,0.68832,0.20076000000000002,0.717,0.62,0.15,0.6378871374
2021-01-12 14:30:00,1.63224,-0.12768000000000002,1.6372261907999999,0.04224000000000001,0.012320000000000001,0.044,1.5899999999999999,-0.14,1.5961516219,1.3364,0.37020000000000003,1.3867274426,0.6864,0.20020000000000002,0.715,0.65,0.17,0.6718630813
2021-01-12 15:00:00,1.6551200000000001,-0.12684,1.6599730721000001,0.04512,0.013160000000000002,0.047,1.6099999999999999,-0.14,1.6160754932999999,1.33928,0.35104,1.384521578,0.68928,0.20104000000000002,0.718,0.65,0.15,0.6670832032
2021-01-12 15:30:00,1.6632,-0.1274,1.6680722406,0.0432,0.0126,0.045,1.62,-0.14,1.6260381299,1.48736,0.35048,1.5280955468,0.6873600000000001,0.20048000000000002,0.716,0.8,0.15,0.8139410298
2021-01-12 16:00:00,1.7884,-0.1288,1.7930320689,0.038400000000000004,0.0112,0.04,1.75,-0.14,1.7555910686,1.6573600000000002,0.35048,1.6940125147,0.6873600000000001,0.20048000000000002,0.716,0.97,0.15,0.9815294188
2021-01-12 16:30:00,1.95168,-0.14076000000000002,1.9567493963,0.03168,0.00924,0.033,1.92,-0.15,1.9258504615,1.72832,0.33076000000000005,1.7596852559,0.68832,0.20076000000000002,0.717,1.04,0.13,1.0480935073
2021-01-12 17:00:00,2.0384,-0.1188,2.0418589569,0.038400000000000004,0.0112,0.04,2.0,-0.13,2.0042205467,1.8673600000000001,0.33048000000000005,1.8963782323,0.6873600000000001,0.20048000000000002,0.716,1.18,0.13,1.1871394189
2021-01-12 17:30:00,2.11976,0.00868,2.1197777714,0.02976,0.00868,0.031,2.09,0.0,2.09,2.11736,0.33048000000000005,2.1429956603,0.6873600000000001,0.20048000000000002,0.716,1.43,0.13,1.4358969322
2021-01-12 18:00:00,2.11648,0.01064,2.1165067446,0.036480000000000005,0.01064,0.038,2.08,0.0,2.08,2.17992,0.31956,2.2032180555,0.64992,0.18956,0.677,1.53,0.13,1.5355129436000001
2021-01-12 18:30:00,2.05784,0.00812,2.0578560202,0.027840000000000004,0.00812,0.029,2.03,0.0,2.03,2.07064,0.32852000000000003,2.0965389097,0.68064,0.19852000000000003,0.709,1.3900000000000001,0.13,1.396065901
2021-01-12 19:00:00,1.99744,-0.18908000000000003,2.006369308,0.03744,0.010920000000000001,0.039,1.96,-0.2,1.970177657,1.9721600000000001,0.33188,1.999889847,0.6921600000000001,0.20188,0.721,1.28,0.13,1.2865846261
2021-01-12 19:30:00,1.83552,0.010360000000000001,1.8355492366,0.03552,0.010360000000000001,0.037,1.8,0.0,1.8,1.9069600000000002,0.35328000000000004,1.9394079509000002,0.69696,0.20328000000000002,0.726,1.21,0.15,1.2192620719
2021-01-12 20:00:00,1.77168,0.00924,1.7717040949,0.03168,0.00924,0.033,1.74,0.0,1.74,1.83216,0.35188,1.8656446071000001,0.6921600000000001,0.20188,0.721,1.1400000000000001,0.15,1.1498260738
2021-01-12 20:30:00,1.6436000000000002,0.0098,1.6436292161,0.033600000000000005,0.0098,0.035,1.6099999999999999,0.0,1.6099999999999999,1.6612,0.3516,1.6980011779000002,0.6912,0.2016,0.72,0.97,0.15,0.9815294188
2021-01-12 21:00:00,1.55936,0.01148,1.5594022573,0.039360000000000006,0.01148,0.041,1.52,0.0,1.52,1.5840800000000002,0.33244,1.6185875942,0.69408,0.20244,0.723,0.89,0.13,0.8994442729000001
2021-01-12 21:30:00,1.50072,0.008960000000000001,1.5007467475,0.030720000000000004,0.008960000000000001,0.032,1.47,0.0,1.47,1.5121600000000002,0.33188,1.54815122,0.6921600000000001,0.20188,0.721,0.8200000000000001,0.13,0.8302409289
2021-01-12 22:00:00,1.36032,0.011760000000000001,1.3603708318,0.04032,0.011760000000000001,0.042,1.32,0.0,1.32,1.4521600000000001,0.35188,1.4941847945,0.6921600000000001,0.20188,0.721,0.76,0.15,0.7746612163000001
2021-01-12 22:30:00,1.25648,0.01064,1.2565250495,0.036480000000000005,0.01064,0.038,1.22,0.0,1.22,1.29312,0.35216000000000003,1.3402149081,0.6931200000000001,0.20216,0.722,0.6000000000000001,0.15,0.6184658438
2021-01-12 23:00:00,1.13648,0.01064,1.136529806,0.036480000000000005,0.01064,0.038,1.1,0.0,1.1,1.2092800000000001,0.33104,1.2537725472,0.68928,0.20104000000000002,0.718,0.52,0.13,0.5360037313
2021-01-12 23:30:00,1.04688,0.007840000000000001,1.0469093562,0.02688,0.007840000000000001,0.028,1.02,0.0,1.02,1.06928,0.33104,1.1193512407,0.68928,0.20104000000000002,0.718,0.38,0.13,0.4016217126
2021-01-13 00:00:00,1.05648,0.01064,1.0565335773,0.036480000000000005,0.01064,0.038,1.02,0.0,1.02,1.0112,0.2016,1.0311003831,0.6912,0.2016,0.72,0.32,0.0,0.32
2021-01-13 00:30:00,1.13552,0.010360000000000001,1.1355672591000001,0.03552,0.010360000000000001,0.037,1.1,0.0,1.1,1.03832,0.08076000000000001,1.041456,0.68832,0.20076000000000002,0.717,0.35000000000000003,-0.12,0.37
2021-01-13 01:00:00,1.35112,0.13616,1.3579634752,0.021120000000000003,0.0061600000000000005,0.022,1.33,0.13,1.3363382805000001,1.28736,0.08048000000000001,1.2898731721,0.6873600000000001,0.20048000000000002,0.716,0.6000000000000001,-0.12,0.6118823416
2021-01-13 01:30:00,1.4392,0.0056,1.4392108949,0.019200000000000002,0.0056,0.02,1.42,0.0,1.42,1.37024,0.20132000000000003,1.384950324,0.6902400000000001,0.20132000000000003,0.719,0.68,0.0,0.68
2021-01-13 02:00:00,1.40304,0.00672,1.403056093,0.02304,0.00672,0.024,1.38,0.0,1.38,1.36832,0.20076000000000002,1.3829693417,0.68832,0.20076000000000002,0.717,0.68,0.0,0.68
2021-01-13 02:30:00,1.43824,0.00532,1.4382498392,0.018240000000000003,0.00532,0.019,1.42,0.0,1.42,1.36832,0.20076000000000002,1.3829693417,0.68832,0.20076000000000002,0.717,0.68,0.0,0.68
2021-01-13 03:00:00,1.37208,0.00644,1.3720951133,0.022080000000000002,0.00644,0.023,1.35,0.0,1.35,1.32024,0.20132000000000003,1.3355011793,0.6902400000000001,0.20132000000000003,0.719,0.63,0.0,0.63
2021-01-13 03:30:00,1.354,0.007,1.3540180944,0.024,0.007,0.025,1.33,0.0,1.33,1.2683200000000001,0.050760000000000007,1.2693353379,0.68832,0.20076000000000002,0.717,0.58,-0.15,0.599082632
2021-01-13 04:00:00,1.2832,0.0126,1.2832618595,0.0432,0.0126,0.045,1.24,0.0,1.24,1.22832,0.20076000000000002,1.2446182547,0.68832,0.20076000000000002,0.717,0.54,0.0,0.54
