Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-13 04:30:00,1.2784,0.0112,1.2784490604,0.038400000000000004,0.0112,0.04,1.24,0.0,1.24,1.20312,0.33216,1.2481298009,0.6931200000000001,0.20216,0.722,0.51,0.13,0.5263078947000001
2021-01-13 05:00:00,1.2230400000000001,0.00672,1.2230584614,0.02304,0.00672,0.024,1.2,0.0,1.2,1.20024,0.33132,1.2451301137,0.6902400000000001,0.20132000000000003,0.719,0.51,0.13,0.5263078947000001
2021-01-13 05:30:00,1.23864,0.00252,1.2386425635,0.00864,0.00252,0.009000000000000001,1.23,0.0,1.23,1.15024,0.20132000000000003,1.1677250533,0.6902400000000001,0.20132000000000003,0.719,0.46,0.0,0.46
2021-01-13 06:00:00,1.2896,-0.1472,1.2979738056,0.009600000000000001,0.0028,0.01,1.28,-0.15,1.2887590931,1.13216,0.20188,1.1500181738,0.6921600000000001,0.20188,0.721,0.44,0.0,0.44
2021-01-13 06:30:00,1.5748,-0.1986,1.5872734484,0.0048000000000000004,0.0014,0.005,1.57,-0.2,1.5826875876000002,1.2612,0.3316,1.3040644156,0.6912,0.2016,0.72,0.5700000000000001,0.13,0.5846366393
2021-01-13 07:00:00,1.6009600000000002,-0.16972,1.6099309923,0.0009600000000000001,0.00028000000000000003,0.001,1.6,-0.17,1.6090059043,1.4012,0.3316,1.4399027745000001,0.6912,0.2016,0.72,0.71,0.13,0.7218032973
2021-01-13 07:30:00,1.71,-0.17,1.7184295156,0.0,0.0,0.0,1.71,-0.17,1.7184295156,1.56216,0.35188,1.6013005339,0.6921600000000001,0.20188,0.721,0.87,0.15,0.8828363382000001
2021-01-13 08:00:00,1.69768,-0.13776000000000002,1.703260168,0.007680000000000001,0.0022400000000000002,0.008,1.69,-0.14,1.695788902,1.62024,0.34132,1.6558010146000002,0.6902400000000001,0.20132000000000003,0.719,0.93,0.14,0.9404786016000001
2021-01-13 08:30:00,1.79576,-0.13832,1.8010792320000002,0.00576,0.00168,0.006,1.79,-0.14,1.7954665132,1.71272,0.34496000000000004,1.7471139631,0.70272,0.20496,0.732,1.01,0.14,1.019656805
2021-01-13 09:00:00,1.90192,-0.13944,1.9070246982999999,0.0019200000000000003,0.0005600000000000001,0.002,1.9,-0.14,1.9051509127,1.67832,0.36076,1.716655411,0.68832,0.20076000000000002,0.717,0.99,0.16,1.0028459503
2021-01-13 09:30:00,1.91384,-0.13888,1.9188723772,0.0038400000000000005,0.0011200000000000001,0.004,1.9100000000000001,-0.14,1.9151240169000001,1.58088,0.39984000000000003,1.6306604797,0.65088,0.18984,0.678,0.93,0.21,0.9534149149000001
2021-01-13 10:00:00,1.89072,-0.13104000000000002,1.8952555501,0.030720000000000004,0.008960000000000001,0.032,1.8599999999999999,-0.14,1.8652613758,1.5525600000000002,0.35908,1.5935435356,0.6825600000000001,0.19908,0.711,0.87,0.16,0.8845903006
2021-01-13 10:30:00,1.7830400000000002,-0.13328,1.7880143176,0.02304,0.00672,0.024,1.76,-0.14,1.7655594014,1.55544,0.35992,1.5965387562000002,0.68544,0.19992000000000001,0.714,0.87,0.16,0.8845903006
2021-01-13 11:00:00,1.85168,-0.13076000000000002,1.8562911948,0.03168,0.00924,0.033,1.82,-0.14,1.8253766735,1.5264,0.3502,1.5660577895,0.6864,0.20020000000000002,0.715,0.84,0.15,0.8532877592
2021-01-13 11:30:00,1.85728,-0.13496000000000002,1.8621770056,0.01728,0.00504,0.018000000000000002,1.8399999999999999,-0.14,1.8453184007,1.5659200000000002,0.26256,1.5877793298,0.14592000000000002,0.04256,0.152,1.42,0.22,1.4369411957
2021-01-13 12:00:00,1.85344,-0.13608,1.8584287986999999,0.01344,0.003920000000000001,0.014,1.8399999999999999,-0.14,1.8453184007,1.51608,0.27344,1.5405414632999999,0.28608,0.08344,0.298,1.23,0.19,1.2445882853
2021-01-13 12:30:00,1.9282400000000002,-0.14468,1.933660208,0.018240000000000003,0.00532,0.019,1.9100000000000001,-0.15,1.9158809984,1.52912,0.31016000000000005,1.5602586965,0.54912,0.16016000000000002,0.5720000000000001,0.98,0.15,0.9914131329
2021-01-13 13:00:00,1.94592,-0.14244,1.9511262901,0.025920000000000002,0.007560000000000001,0.027,1.92,-0.15,1.9258504615,1.52832,0.33076000000000005,1.5637020816,0.68832,0.20076000000000002,0.717,0.84,0.13,0.85
2021-01-13 13:30:00,1.82688,-0.14216,1.8324027941,0.02688,0.007840000000000001,0.028,1.8,-0.15,1.8062391868,1.4521600000000001,0.33188,1.4896016246000001,0.6921600000000001,0.20188,0.721,0.76,0.13,0.7710382610000001
2021-01-13 14:00:00,1.72456,-0.15992,1.7319588910000001,0.03456,0.01008,0.036000000000000004,1.69,-0.17,1.6985287751,1.35928,0.36104,1.4064110352,0.68928,0.20104000000000002,0.718,0.67,0.16,0.688839604
2021-01-13 14:30:00,1.77128,-0.12796000000000002,1.7758959992,0.041280000000000004,0.01204,0.043000000000000003,1.73,-0.14,1.7356554958000001,1.34312,0.36216000000000004,1.3910899324,0.6931200000000001,0.20216,0.722,0.65,0.16,0.6694027188
2021-01-13 15:00:00,1.7799200000000002,-0.12544000000000002,1.784334722,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.73,-0.14,1.7356554958000001,1.32408,0.36244000000000004,1.3727893502000001,0.69408,0.20244,0.723,0.63,0.16,0.65
2021-01-13 15:30:00,1.73608,-0.12656,1.7406869908,0.04608,0.01344,0.048,1.69,-0.14,1.695788902,1.4316,0.3588,1.4758780437,0.6816,0.1988,0.71,0.75,0.16,0.7668767828
2021-01-13 16:00:00,1.76992,-0.12544000000000002,1.7743596028000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.72,-0.14,1.7256882685,1.4616,0.3388,1.5003532917,0.6816,0.1988,0.71,0.78,0.14,0.7924645102000001
2021-01-13 16:30:00,1.82552,-0.15964,1.8324868894000002,0.03552,0.010360000000000001,0.037,1.79,-0.17,1.7980545042,1.54448,0.33964000000000005,1.5813835082,0.6844800000000001,0.19964,0.713,0.86,0.14,0.8713208364
2021-01-13 17:00:00,1.9580000000000002,0.014,1.9580500504,0.048,0.014,0.05,1.9100000000000001,0.0,1.9100000000000001,1.7524000000000002,0.3332,1.7837959525,0.6624,0.1932,0.6900000000000001,1.09,0.14,1.0989540482
2021-01-13 17:30:00,2.03008,0.020440000000000003,2.0301828982,0.07008,0.020440000000000003,0.073,1.96,0.0,1.96,1.92256,0.33908000000000005,1.9522326193000001,0.6825600000000001,0.19908,0.711,1.24,0.14,1.2478781992
2021-01-13 18:00:00,2.09624,-0.11068000000000001,2.0991598796,0.06624000000000001,0.01932,0.069,2.03,-0.13,2.0341583026,1.96352,0.33936000000000005,1.9926304223,0.68352,0.19936,0.712,1.28,0.14,1.2876334882
2021-01-13 18:30:00,1.99952,0.01736,1.9995953591000002,0.05952,0.01736,0.062,1.94,0.0,1.94,1.8716,0.3388,1.9020178758,0.6816,0.1988,0.71,1.19,0.14,1.1982069938
2021-01-13 19:00:00,1.92432,0.018760000000000002,1.9244114425,0.06432,0.018760000000000002,0.067,1.8599999999999999,0.0,1.8599999999999999,1.82352,0.33936000000000005,1.8548289409,0.68352,0.19936,0.712,1.1400000000000001,0.14,1.1485643212
2021-01-13 19:30:00,1.79664,0.01652,1.7967159486000002,0.05664,0.01652,0.059000000000000004,1.74,0.0,1.74,1.73736,0.34048,1.7704085404,0.6873600000000001,0.20048000000000002,0.716,1.05,0.14,1.0592922165
2021-01-13 20:00:00,1.702,0.021,1.7021295484999999,0.07200000000000001,0.021,0.075,1.63,0.0,1.63,1.65352,0.33936000000000005,1.687985071,0.68352,0.19936,0.712,0.97,0.14,0.9800510191
2021-01-13 20:30:00,1.55896,0.014280000000000001,1.5590254007,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.51,0.0,1.51,1.60256,0.29908,1.6302292477,0.6825600000000001,0.19908,0.711,0.92,0.1,0.9254188241
2021-01-13 21:00:00,1.45568,0.01624,1.4557705863,0.05568000000000001,0.01624,0.058,1.4,0.0,1.4,1.44736,0.33048000000000005,1.4846103866,0.6873600000000001,0.20048000000000002,0.716,0.76,0.13,0.7710382610000001
2021-01-13 21:30:00,1.388,0.14400000000000002,1.3954497483,0.048,0.014,0.05,1.34,0.13,1.3462912018,1.37352,0.32936000000000004,1.4124571498,0.68352,0.19936,0.712,0.6900000000000001,0.13,0.7021395873
2021-01-13 22:00:00,1.27168,0.00924,1.2717135684,0.03168,0.00924,0.033,1.24,0.0,1.24,1.30352,0.32936000000000004,1.3444859241,0.68352,0.19936,0.712,0.62,0.13,0.6334824386
2021-01-13 22:30:00,1.17456,0.01008,1.1746032522,0.03456,0.01008,0.036000000000000004,1.1400000000000001,0.0,1.1400000000000001,1.1864,0.3302,1.2314938083,0.6864,0.20020000000000002,0.715,0.5,0.13,0.5166236541
2021-01-13 23:00:00,1.07896,0.014280000000000001,1.0790544935,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.03,0.0,1.03,1.09352,0.32936000000000004,1.142043782,0.68352,0.19936,0.712,0.41000000000000003,0.13,0.43011626340000003
2021-01-13 23:30:00,0.96896,0.014280000000000001,0.9690652197,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.92,0.0,0.92,0.9825600000000001,0.32908000000000004,1.0362035514,0.6825600000000001,0.19908,0.711,0.30000000000000004,0.13,0.3269556545
2021-01-14 00:00:00,1.00896,0.14428000000000002,1.0192237242,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.96,0.13,0.9687620967,0.91544,0.06992000000000001,0.9181063119,0.68544,0.19992000000000001,0.714,0.23,-0.13,0.2641968963
2021-01-14 00:30:00,1.05992,0.14456000000000002,1.0697326769,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.01,0.13,1.0183319694,0.9525600000000001,0.19908,0.973140997,0.6825600000000001,0.19908,0.711,0.27,0.0,0.27
2021-01-14 01:00:00,1.24744,0.010920000000000001,1.2474877955,0.03744,0.010920000000000001,0.039,1.21,0.0,1.21,1.19256,0.06908,1.1945590818,0.6825600000000001,0.19908,0.711,0.51,-0.13,0.5263078947000001
2021-01-14 01:30:00,1.31264,0.00952,1.3126745217,0.03264,0.00952,0.034,1.28,0.0,1.28,1.28544,0.19992000000000001,1.3008935391,0.68544,0.19992000000000001,0.714,0.6000000000000001,0.0,0.6000000000000001
2021-01-14 02:00:00,1.31456,0.01008,1.314598646,0.03456,0.01008,0.036000000000000004,1.28,0.0,1.28,1.2816,0.1988,1.2969271375,0.6816,0.1988,0.71,0.6000000000000001,0.0,0.6000000000000001
2021-01-14 02:30:00,1.3203200000000002,0.011760000000000001,1.3203723717,0.04032,0.011760000000000001,0.042,1.28,0.0,1.28,1.2316,0.0688,1.233520166,0.6816,0.1988,0.71,0.55,-0.13,0.565154846
2021-01-14 03:00:00,1.27032,0.011760000000000001,1.270374433,0.04032,0.011760000000000001,0.042,1.23,0.0,1.23,1.17448,0.19964,1.1913267394,0.6844800000000001,0.19964,0.713,0.49,0.0,0.49
2021-01-14 03:30:00,1.25264,0.00952,1.2526761752,0.03264,0.00952,0.034,1.22,0.0,1.22,1.13256,0.32908000000000004,1.1794006105000001,0.6825600000000001,0.19908,0.711,0.45,0.13,0.46840153710000004
2021-01-14 04:00:00,1.1784,0.0112,1.1784532235,0.038400000000000004,0.0112,0.04,1.1400000000000001,0.0,1.1400000000000001,1.07064,0.19852000000000003,1.0888894342,0.68064,0.19852000000000003,0.709,0.39,0.0,0.39
2021-01-14 04:30:00,1.14416,0.01288,1.1442324939,0.044160000000000005,0.01288,0.046,1.1,0.0,1.1,1.0054400000000001,0.19992000000000001,1.0251232121,0.68544,0.19992000000000001,0.714,0.32,0.0,0.32
2021-01-14 05:00:00,1.10592,0.007560000000000001,1.1059458395,0.025920000000000002,0.007560000000000001,0.027,1.08,0.0,1.08,0.96352,0.19936,0.9839284527000001,0.68352,0.19936,0.712,0.28,0.0,0.28
2021-01-14 05:30:00,1.0924800000000001,0.0036400000000000004,1.092486064,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.08,0.0,1.08,0.94352,0.19936,0.964351803,0.68352,0.19936,0.712,0.26,0.0,0.26
2021-01-14 06:00:00,1.17344,-0.14608000000000002,1.1824976956,0.01344,0.003920000000000001,0.014,1.16,-0.15,1.1696580697,0.9664,0.20020000000000002,0.986918943,0.6864,0.20020000000000002,0.715,0.28,0.0,0.28
2021-01-14 06:30:00,1.38672,0.0019600000000000004,1.3867213851,0.00672,0.0019600000000000004,0.007,1.38,0.0,1.38,1.12448,0.19964,1.1420645341,0.6844800000000001,0.19964,0.713,0.44,0.0,0.44
2021-01-14 07:00:00,1.45056,-0.14692000000000002,1.4579814128000002,0.010560000000000002,0.0030800000000000003,0.011,1.44,-0.15,1.4477914214,1.22448,0.33964000000000005,1.2707110608,0.6844800000000001,0.19964,0.713,0.54,0.14,0.5578530272000001
2021-01-14 07:30:00,1.55056,-0.14692000000000002,1.5575049920000001,0.010560000000000002,0.0030800000000000003,0.011,1.54,-0.15,1.5472879499,1.35928,0.34104,1.401410147,0.68928,0.20104000000000002,0.718,0.67,0.14,0.6844705983
2021-01-14 08:00:00,1.59288,-0.12916,1.5981079438,0.00288,0.00084,0.003,1.5899999999999999,-0.13,1.5953056133999999,1.3964,0.3402,1.4372435423,0.6864,0.20020000000000002,0.715,0.71,0.14,0.7236711961000001
2021-01-14 08:30:00,1.6296,-0.1272,1.6345568206999999,0.009600000000000001,0.0028,0.01,1.62,-0.13,1.625207679,1.43544,0.35992,1.4798751299,0.68544,0.19992000000000001,0.714,0.75,0.16,0.7668767828
2021-01-14 09:00:00,1.73576,-0.12832000000000002,1.7404967107,0.00576,0.00168,0.006,1.73,-0.13,1.7348775173000002,1.45448,0.35964,1.498283351,0.6844800000000001,0.19964,0.713,0.77,0.16,0.7864477096
2021-01-14 09:30:00,1.73576,-0.12832000000000002,1.7404967107,0.00576,0.00168,0.006,1.73,-0.13,1.7348775173000002,1.40816,0.37488000000000005,1.4572060939,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.74,0.18,0.7615773106
2021-01-14 10:00:00,1.72536,-0.12552000000000002,1.7299197669000002,0.015360000000000002,0.0044800000000000005,0.016,1.71,-0.13,1.7149344011,1.38256,0.34908,1.4259484563,0.6825600000000001,0.19908,0.711,0.7000000000000001,0.15,0.7158910532
2021-01-14 10:30:00,1.6388,-0.1416,1.6449060763,0.028800000000000003,0.008400000000000001,0.03,1.6099999999999999,-0.15,1.6169724797,1.41832,0.35076,1.4610490067000002,0.68832,0.20076000000000002,0.717,0.73,0.15,0.7452516354000001
2021-01-14 11:00:00,1.7412800000000002,-0.13796,1.7467366716,0.041280000000000004,0.01204,0.043000000000000003,1.7000000000000002,-0.15,1.7066048166,1.43832,0.35076,1.4804718842,0.68832,0.20076000000000002,0.717,0.75,0.15,0.7648529270000001
2021-01-14 11:30:00,1.74512,-0.13684000000000002,1.7504767922000002,0.04512,0.013160000000000002,0.047,1.7000000000000002,-0.15,1.7066048166,1.4592800000000001,0.35104,1.5009087914,0.68928,0.20104000000000002,0.718,0.77,0.15,0.7844743463
2021-01-14 12:00:00,1.74032,-0.12824000000000002,1.7450384523,0.04032,0.011760000000000001,0.042,1.7000000000000002,-0.14,1.7057549648,1.4912,0.37160000000000004,1.5368031754,0.6912,0.2016,0.72,0.8,0.17,0.8178630692000001
2021-01-14 12:30:00,1.83744,-0.12908,1.8419683493,0.03744,0.010920000000000001,0.039,1.8,-0.14,1.8054362354,1.54832,0.36076,1.5897932570000002,0.68832,0.20076000000000002,0.717,0.86,0.16,0.8747571091
2021-01-14 13:00:00,1.84624,-0.14068,1.8515920177,0.06624000000000001,0.01932,0.069,1.78,-0.16,1.7871765442,1.5392800000000002,0.34104,1.5766074971,0.68928,0.20104000000000002,0.718,0.85,0.14,0.8614522622
2021-01-14 13:30:00,1.85872,-0.10704000000000001,1.8617995596,0.07872000000000001,0.02296,0.082,1.78,-0.13,1.7847408776,1.566,0.343,1.6031235136,0.6960000000000001,0.203,0.725,0.87,0.14,0.8811923740000001
2021-01-14 14:00:00,1.80472,-0.11404,1.8083194961,0.054720000000000005,0.015960000000000002,0.057,1.75,-0.13,1.7548219283000002,1.5450400000000002,0.34272,1.5825945785000002,0.6950400000000001,0.20272,0.724,0.85,0.14,0.8614522622
2021-01-14 14:30:00,1.85224,-0.11768,1.8559745688,0.04224000000000001,0.012320000000000001,0.044,1.81,-0.13,1.8146625031,1.5650400000000002,0.37272000000000005,1.6088102436,0.6950400000000001,0.20272,0.724,0.87,0.17,0.8864536085
2021-01-14 15:00:00,1.85072,-0.12104000000000001,1.8546738797,0.030720000000000004,0.008960000000000001,0.032,1.82,-0.13,1.8246369502,1.5412,0.3816,1.5877392733,0.6912,0.2016,0.72,0.85,0.18,0.8688498144000001
2021-01-14 15:30:00,1.83032,-0.11824000000000001,1.8341352186000002,0.04032,0.011760000000000001,0.042,1.79,-0.13,1.794714462,1.60504,0.37272000000000005,1.647748039,0.6950400000000001,0.20272,0.724,0.91,0.17,0.9257429449000001
2021-01-14 16:00:00,1.82648,-0.11936000000000001,1.8303759177,0.036480000000000005,0.01064,0.038,1.79,-0.13,1.794714462,1.72024,0.35132,1.7557481027000001,0.6902400000000001,0.20132000000000003,0.719,1.03,0.15,1.0408650249
2021-01-14 16:30:00,1.94032,-0.11824000000000001,1.9439193398999999,0.04032,0.011760000000000001,0.042,1.9,-0.13,1.9044421755,1.76312,0.35216000000000003,1.7979457166000001,0.6931200000000001,0.20216,0.722,1.07,0.15,1.0804628638
2021-01-14 17:00:00,2.05072,-0.12104000000000001,2.0542889768,0.030720000000000004,0.008960000000000001,0.032,2.02,-0.13,2.0241788459,1.91296,0.33628,1.9422925114,0.67296,0.19628,0.7010000000000001,1.24,0.14,1.2478781992
2021-01-14 17:30:00,2.01976,0.00868,2.0197786512,0.02976,0.00868,0.031,1.99,0.0,1.99,2.046,0.343,2.0745517588,0.6960000000000001,0.203,0.725,1.35,0.14,1.3572398462
2021-01-14 18:00:00,2.1059200000000002,0.007560000000000001,2.1059335697,0.025920000000000002,0.007560000000000001,0.027,2.08,0.0,2.08,2.07984,0.34412000000000004,2.1081159835,0.69984,0.20412000000000002,0.729,1.38,0.14,1.3870832708
2021-01-14 18:30:00,2.0788,-0.2016,2.0885526089,0.028800000000000003,0.008400000000000001,0.03,2.05,-0.21,2.0607280267,2.016,0.343,2.0449706599,0.6960000000000001,0.203,0.725,1.32,0.14,1.3274034805000001
2021-01-14 19:00:00,1.98976,0.00868,1.9897789324000001,0.02976,0.00868,0.031,1.96,0.0,1.96,1.896,0.343,1.9267758043,0.6960000000000001,0.203,0.725,1.2,0.14,1.2081390648
2021-01-14 19:30:00,1.82592,0.007560000000000001,1.8259356506,0.025920000000000002,0.007560000000000001,0.027,1.8,0.0,1.8,1.8279200000000002,0.34356000000000003,1.8599260738,0.6979200000000001,0.20356000000000002,0.727,1.13,0.14,1.1386395391
2021-01-14 20:00:00,1.71304,0.00672,1.7130531807,0.02304,0.00672,0.024,1.69,0.0,1.69,1.796,0.343,1.8284597343,0.6960000000000001,0.203,0.725,1.1,0.14,1.1088733021
2021-01-14 20:30:00,1.63976,0.00868,1.6397829734,0.02976,0.00868,0.031,1.6099999999999999,0.0,1.6099999999999999,1.686,0.363,1.7246347439,0.6960000000000001,0.203,0.725,0.99,0.16,1.0028459503
2021-01-14 21:00:00,1.51976,0.00868,1.5197847874,0.02976,0.00868,0.031,1.49,0.0,1.49,1.58888,0.36384000000000005,1.6300058896,0.6988800000000001,0.20384000000000002,0.728,0.89,0.16,0.9042676595
2021-01-14 21:30:00,1.43304,0.00672,1.4330557561,0.02304,0.00672,0.024,1.4100000000000001,0.0,1.4100000000000001,1.5179200000000002,0.34356000000000003,1.5563144284,0.6979200000000001,0.20356000000000002,0.727,0.8200000000000001,0.14,0.8318653737
2021-01-14 22:00:00,1.34168,0.00924,1.341711817,0.03168,0.00924,0.033,1.31,0.0,1.31,1.4060000000000001,0.343,1.4472335679000001,0.6960000000000001,0.203,0.725,0.71,0.14,0.7236711961000001
2021-01-14 22:30:00,1.24072,0.008960000000000001,1.2407523524,0.030720000000000004,0.008960000000000001,0.032,1.21,0.0,1.21,1.30888,0.34384000000000003,1.3532896216,0.6988800000000001,0.20384000000000002,0.728,0.61,0.14,0.6258594091
2021-01-14 23:00:00,1.16592,0.13756000000000002,1.1740068995,0.025920000000000002,0.007560000000000001,0.027,1.1400000000000001,0.13,1.1473883388,1.156,0.343,1.2058130036999999,0.6960000000000001,0.203,0.725,0.46,0.14,0.48083261120000004
2021-01-14 23:30:00,1.07496,0.007280000000000001,1.0749846511,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.05,0.0,1.05,1.036,0.343,1.0913042655,0.6960000000000001,0.203,0.725,0.34,0.14,0.3676955262
2021-01-15 00:00:00,1.0636,0.0098,1.0636451476,0.033600000000000005,0.0098,0.035,1.03,0.0,1.03,0.9779200000000001,0.07356,0.9806827214,0.6979200000000001,0.20356000000000002,0.727,0.28,-0.13,0.30870698080000003
2021-01-15 00:30:00,1.10168,0.13924,1.1104443255,0.03168,0.00924,0.033,1.07,0.13,1.0778682665,1.05696,0.20328000000000002,1.0763304325,0.69696,0.20328000000000002,0.726,0.36,0.0,0.36
2021-01-15 01:00:00,1.3244,0.004200000000000001,1.3244066596000001,0.014400000000000001,0.004200000000000001,0.015,1.31,0.0,1.31,1.266,0.073,1.2681029138,0.6960000000000001,0.203,0.725,0.5700000000000001,-0.13,0.5846366393
2021-01-15 01:30:00,1.41056,0.0030800000000000003,1.4105633626,0.010560000000000002,0.0030800000000000003,0.011,1.4,0.0,1.4,1.32752,0.07636000000000001,1.3297143302,0.70752,0.20636000000000002,0.737,0.62,-0.13,0.6334824386
2021-01-15 02:00:00,1.41536,0.0044800000000000005,1.4153670902,0.015360000000000002,0.0044800000000000005,0.016,1.4,0.0,1.4,1.38792,0.07356,1.3898679793,0.6979200000000001,0.20356000000000002,0.727,0.6900000000000001,-0.13,0.7021395873
2021-01-15 02:30:00,1.43168,0.00924,1.431709817,0.03168,0.00924,0.033,1.4,0.0,1.4,1.36696,0.20328000000000002,1.3819921852000001,0.69696,0.20328000000000002,0.726,0.67,0.0,0.67
2021-01-15 03:00:00,1.33976,0.00868,1.3397881176,0.02976,0.00868,0.031,1.31,0.0,1.31,1.32792,0.07356,1.3299558639,0.6979200000000001,0.20356000000000002,0.727,0.63,-0.13,0.6432728814
2021-01-15 03:30:00,1.3788,0.008400000000000001,1.3788255872000001,0.028800000000000003,0.008400000000000001,0.03,1.35,0.0,1.35,1.27696,0.33328,1.3197357311,0.69696,0.20328000000000002,0.726,0.58,0.13,0.5943904441
2021-01-15 04:00:00,1.284,0.007,1.2840190809,0.024,0.007,0.025,1.26,0.0,1.26,1.186,0.203,1.2032476885,0.6960000000000001,0.203,0.725,0.49,0.0,0.49
2021-01-15 04:30:00,1.27976,0.00868,1.2797894358,0.02976,0.00868,0.031,1.25,0.0,1.25,1.16888,0.20384000000000002,1.1865206277,0.6988800000000001,0.20384000000000002,0.728,0.47000000000000003,0.0,0.47000000000000003
2021-01-15 05:00:00,1.24632,0.00476,1.2463290898000001,0.01632,0.00476,0.017,1.23,0.0,1.23,1.11696,0.20328000000000002,1.1353071831000001,0.69696,0.20328000000000002,0.726,0.42,0.0,0.42
2021-01-15 05:30:00,1.26672,0.0019600000000000004,1.2667215164,0.00672,0.0019600000000000004,0.007,1.26,0.0,1.26,1.116,0.203,1.1343125672,0.6960000000000001,0.203,0.725,0.42,0.0,0.42
2021-01-15 06:00:00,1.31576,-0.18832000000000002,1.3291684619,0.00576,0.00168,0.006,1.31,-0.19,1.3237069162,1.2308,0.2044,1.2476570041000001,0.7008,0.2044,0.73,0.53,0.0,0.53
2021-01-15 06:30:00,1.58192,-0.16944,1.5909685101000002,0.0019200000000000003,0.0005600000000000001,0.002,1.58,-0.17,1.5891192529,1.376,0.203,1.3908935977,0.6960000000000001,0.203,0.725,0.68,0.0,0.68
2021-01-15 07:00:00,1.67192,-0.18944000000000003,1.6826181979000001,0.0019200000000000003,0.0005600000000000001,0.002,1.67,-0.19,1.6807736314000001,1.45984,0.34412000000000004,1.4998504592000002,0.69984,0.20412000000000002,0.729,0.76,0.14,0.7727871635
2021-01-15 07:30:00,1.8009600000000001,-0.13972,1.8063716672,0.0009600000000000001,0.00028000000000000003,0.001,1.8,-0.14,1.8054362354,1.63176,0.34468000000000004,1.6677664705000002,0.70176,0.20468000000000003,0.731,0.93,0.14,0.9404786016000001
2021-01-15 08:00:00,1.80288,-0.13916,1.8082427381000001,0.00288,0.00084,0.003,1.8,-0.14,1.8054362354,1.69984,0.35412000000000005,1.7363343572,0.69984,0.20412000000000002,0.729,1.0,0.15,1.0111874208
2021-01-15 08:30:00,1.8567200000000001,-0.13804000000000002,1.8618443007,0.00672,0.0019600000000000004,0.007,1.85,-0.14,1.8552897348,1.72504,0.35272000000000003,1.7607312117,0.6950400000000001,0.20272,0.724,1.03,0.15,1.0408650249
2021-01-15 09:00:00,1.9828800000000002,-0.13916,1.9877571782999999,0.00288,0.00084,0.003,1.98,-0.14,1.9849433241,1.7408000000000001,0.3744,1.7806066382,0.7008,0.2044,0.73,1.04,0.17,1.0538026381
2021-01-15 09:30:00,2.06576,-0.13832,2.0703856646,0.00576,0.00168,0.006,2.06,-0.14,2.0647518011,1.78312,0.44216000000000005,1.8371234036000001,0.6931200000000001,0.20216,0.722,1.09,0.24,1.1161093136
2021-01-15 10:00:00,2.0192,-0.13440000000000002,2.023667957,0.019200000000000002,0.0056,0.02,2.0,-0.14,2.0048940122,1.76296,0.41628000000000004,1.8114405868999999,0.67296,0.19628,0.7010000000000001,1.09,0.22,1.1119802157
2021-01-15 10:30:00,1.94304,-0.13328,1.9476057096,0.02304,0.00672,0.024,1.92,-0.14,1.9250974001,1.75736,0.36048,1.7939509469,0.6873600000000001,0.20048000000000002,0.716,1.07,0.16,1.081896483
2021-01-15 11:00:00,2.044,-0.133,2.0483224844,0.024,0.007,0.025,2.02,-0.14,2.0248456731,1.7621600000000002,0.38188000000000005,1.8030641142000001,0.6921600000000001,0.20188,0.721,1.07,0.18,1.0850345617
2021-01-15 11:30:00,2.0288,-0.1316,2.033063698,0.028800000000000003,0.008400000000000001,0.03,2.0,-0.14,2.0048940122,1.79064,0.36852,1.8281680995,0.68064,0.19852000000000003,0.709,1.11,0.17,1.1229425631
2021-01-15 12:00:00,2.02688,-0.13216,2.0311840882,0.02688,0.007840000000000001,0.028,2.0,-0.14,2.0048940122,1.7264,0.37020000000000003,1.7656457742,0.6864,0.20020000000000002,0.715,1.04,0.17,1.0538026381
2021-01-15 12:30:00,2.0788,-0.1516,2.0843205128,0.028800000000000003,0.008400000000000001,0.03,2.05,-0.16,2.0562344224,1.72832,0.34076,1.7615922911,0.68832,0.20076000000000002,0.717,1.04,0.14,1.0493807698
2021-01-15 13:00:00,2.09648,-0.14936000000000002,2.1017937101,0.036480000000000005,0.01064,0.038,2.06,-0.16,2.0662042493,1.6924000000000001,0.3332,1.7248884022,0.6624,0.1932,0.6900000000000001,1.03,0.14,1.0394710193
2021-01-15 13:30:00,2.04128,-0.12796000000000002,2.0452867281,0.041280000000000004,0.01204,0.043000000000000003,2.0,-0.14,2.0048940122,1.7276,0.33180000000000004,1.7591739539,0.6576000000000001,0.1918,0.685,1.07,0.14,1.0791200119
2021-01-15 14:00:00,1.90896,-0.12572,1.9130953452,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.8599999999999999,-0.14,1.8652613758,1.64568,0.33124000000000003,1.6786847828,0.65568,0.19124000000000002,0.683,0.99,0.14,0.9998499887000001
2021-01-15 14:30:00,1.9432,-0.1274,1.9473718186000002,0.0432,0.0126,0.045,1.9,-0.14,1.9051509127,1.60568,0.33124000000000003,1.6394902256,0.65568,0.19124000000000002,0.683,0.9500000000000001,0.14,0.9602603814
2021-01-15 15:00:00,1.9922400000000002,-0.12768000000000002,1.9963272277000002,0.04224000000000001,0.012320000000000001,0.044,1.9500000000000002,-0.14,1.9550191815,1.63952,0.33236000000000004,1.6728684944999999,0.6595200000000001,0.19236,0.687,0.98,0.14,0.9899494937000001
2021-01-15 15:30:00,1.9536,-0.1302,1.95793386,0.033600000000000005,0.0098,0.035,1.92,-0.14,1.9250974001,1.69184,0.33012,1.7237464431,0.6518400000000001,0.19012,0.679,1.04,0.14,1.0493807698
2021-01-15 16:00:00,1.94456,-0.19992000000000001,1.9548098629,0.03456,0.01008,0.036000000000000004,1.9100000000000001,-0.21,1.921509823,1.72896,0.32928,1.7600363633,0.6489600000000001,0.18928,0.676,1.08,0.14,1.0890362712
2021-01-15 16:30:00,1.9349600000000002,-0.20272,1.945550205,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9100000000000001,-0.21,1.921509823,1.84088,0.34984000000000004,1.8738268863,0.65088,0.18984,0.678,1.19,0.16,1.2007081244
2021-01-15 17:00:00,2.05688,0.007840000000000001,2.0568949414,0.02688,0.007840000000000001,0.028,2.03,0.0,2.03,2.00376,0.33068000000000003,2.0308627231,0.65376,0.19068000000000002,0.681,1.35,0.14,1.3572398462
2021-01-15 17:30:00,2.12168,0.00924,2.1217001202,0.03168,0.00924,0.033,2.09,0.0,2.09,2.12976,0.33368000000000003,2.1557411718,0.6297600000000001,0.18368,0.656,1.5,0.15,1.5074813432
2021-01-15 18:00:00,2.18976,0.00868,2.1897772033,0.02976,0.00868,0.031,2.16,0.0,2.16,2.0888,0.3234,2.1136870629,0.6288,0.1834,0.655,1.46,0.14,1.4666969694
2021-01-15 18:30:00,2.1788,0.008400000000000001,2.1788161923000002,0.028800000000000003,0.008400000000000001,0.03,2.15,0.0,2.15,2.11664,0.33152000000000004,2.1424449585,0.65664,0.19152000000000002,0.684,1.46,0.14,1.4666969694
2021-01-15 19:00:00,2.0836,0.0098,2.0836230465,0.033600000000000005,0.0098,0.035,2.05,0.0,2.05,2.02568,0.33124000000000003,2.0525835915,0.65568,0.19124000000000002,0.683,1.37,0.14,1.3771347066000001
2021-01-15 19:30:00,1.9226400000000001,0.00952,1.9226635691,0.03264,0.00952,0.034,1.8900000000000001,0.0,1.8900000000000001,1.86856,0.33208000000000004,1.8978391923,0.65856,0.19208000000000003,0.686,1.21,0.14,1.2180722474
2021-01-15 20:00:00,1.80264,0.00952,1.8026651381,0.03264,0.00952,0.034,1.77,0.0,1.77,1.78856,0.33208000000000004,1.8191272633,0.65856,0.19208000000000003,0.686,1.13,0.14,1.1386395391
2021-01-15 20:30:00,1.71168,0.00924,1.7117049395000001,0.03168,0.00924,0.033,1.6800000000000002,0.0,1.6800000000000002,1.75664,0.34152000000000005,1.7895306647,0.65664,0.19152000000000002,0.684,1.1,0.15,1.1101801656
2021-01-15 21:00:00,1.67128,0.01204,1.6713233679,0.041280000000000004,0.01204,0.043000000000000003,1.63,0.0,1.63,1.73664,0.32152000000000003,1.7661522018,0.65664,0.19152000000000002,0.684,1.08,0.13,1.0877959367
2021-01-15 21:30:00,1.56224,0.012320000000000001,1.5622885777,0.04224000000000001,0.012320000000000001,0.044,1.52,0.0,1.52,1.5947200000000001,0.36096,1.6350608550999999,0.6547200000000001,0.19096000000000002,0.682,0.9400000000000001,0.17,0.9552486587000001
2021-01-15 22:00:00,1.5241600000000002,0.14288,1.5308423825,0.044160000000000005,0.01288,0.046,1.48,0.13,1.4856984889,1.49472,0.32096,1.5287914181,0.6547200000000001,0.19096000000000002,0.682,0.84,0.13,0.85
2021-01-15 22:30:00,1.3679999999999999,0.14400000000000002,1.3755580686,0.048,0.014,0.05,1.32,0.13,1.3263860675,1.39952,0.32236000000000004,1.4361657982,0.6595200000000001,0.19236,0.687,0.74,0.13,0.7513321503
2021-01-15 23:00:00,1.2456800000000001,0.01624,1.2457858564,0.05568000000000001,0.01624,0.058,1.19,0.0,1.19,1.3032,0.18760000000000002,1.3166335861,0.6432,0.18760000000000002,0.67,0.66,0.0,0.66
2021-01-15 23:30:00,1.13416,0.14288,1.1431244902,0.044160000000000005,0.01288,0.046,1.09,0.13,1.09772492,1.18744,0.31592000000000003,1.2287470041,0.63744,0.18592,0.664,0.55,0.13,0.565154846
2021-01-16 00:00:00,1.15184,0.015120000000000001,1.1519392345,0.051840000000000004,0.015120000000000001,0.054,1.1,0.0,1.1,1.11088,0.18984,1.1269842945,0.65088,0.18984,0.678,0.46,0.0,0.46
2021-01-16 00:30:00,1.2132,0.1426,1.2215518818,0.0432,0.0126,0.045,1.17,0.13,1.177200068,1.17664,0.19152000000000002,1.1921248257000001,0.65664,0.19152000000000002,0.684,0.52,0.0,0.52
2021-01-16 01:00:00,1.4655200000000002,0.14036,1.4722261375,0.03552,0.010360000000000001,0.037,1.43,0.13,1.4358969322,1.38568,0.06124,1.3870325879,0.65568,0.19124000000000002,0.683,0.73,-0.13,0.7414849965
2021-01-16 01:30:00,1.51552,0.010360000000000001,1.5155554097000001,0.03552,0.010360000000000001,0.037,1.48,0.0,1.48,1.47952,0.19236,1.4919724528,0.6595200000000001,0.19236,0.687,0.8200000000000001,0.0,0.8200000000000001
2021-01-16 02:00:00,1.468,0.014,1.468066756,0.048,0.014,0.05,1.42,0.0,1.42,1.46664,0.061520000000000005,1.4679296985999999,0.65664,0.19152000000000002,0.684,0.81,-0.13,0.8203657721000001
2021-01-16 02:30:00,1.51376,0.015680000000000003,1.513841207,0.05376,0.015680000000000003,0.056,1.46,0.0,1.46,1.44568,0.19124000000000002,1.4582741169,0.65568,0.19124000000000002,0.683,0.79,0.0,0.79
2021-01-16 03:00:00,1.47088,0.01484,1.4709548599,0.05088,0.01484,0.053,1.42,0.0,1.42,1.40048,0.19264,1.4136670046,0.6604800000000001,0.19264,0.6880000000000001,0.74,0.0,0.74
2021-01-16 03:30:00,1.4824,0.0182,1.48251172,0.062400000000000004,0.0182,0.065,1.42,0.0,1.42,1.35664,0.19152000000000002,1.3700919677,0.65664,0.19152000000000002,0.684,0.7000000000000001,0.0,0.7000000000000001
2021-01-16 04:00:00,1.3820000000000001,0.021,1.3821595422000001,0.07200000000000001,0.021,0.075,1.31,0.0,1.31,1.2976,0.32180000000000003,1.3369072518,0.6576000000000001,0.1918,0.685,0.64,0.13,0.6530696747
2021-01-16 04:30:00,1.34488,0.021840000000000002,1.3450573222,0.07488,0.021840000000000002,0.078,1.27,0.0,1.27,1.21952,0.32236000000000004,1.2614059616,0.6595200000000001,0.19236,0.687,0.56,0.13,0.5748912941000001
2021-01-16 05:00:00,1.28144,0.017920000000000002,1.2815652928999999,0.06144000000000001,0.017920000000000002,0.064,1.22,0.0,1.22,1.1576,0.1918,1.1733818645,0.6576000000000001,0.1918,0.685,0.5,0.0,0.5
2021-01-16 05:30:00,1.29608,0.01344,1.2961496827,0.04608,0.01344,0.048,1.25,0.0,1.25,1.1576,0.32180000000000003,1.2014961506,0.6576000000000001,0.1918,0.685,0.5,0.13,0.5166236541
2021-01-16 06:00:00,1.24128,0.01204,1.2413383906,0.041280000000000004,0.01204,0.043000000000000003,1.2,0.0,1.2,1.16336,0.19348,1.1793392218,0.6633600000000001,0.19348,0.6910000000000001,0.5,0.0,0.5
2021-01-16 06:30:00,1.33784,0.00812,1.3378646419,0.027840000000000004,0.00812,0.029,1.31,0.0,1.31,1.19528,0.32404000000000005,1.2384248867,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.53,0.13,0.545710546
2021-01-16 07:00:00,1.3453600000000001,0.0044800000000000005,1.3453674591,0.015360000000000002,0.0044800000000000005,0.016,1.33,0.0,1.33,1.28296,0.32628,1.3237994561,0.67296,0.19628,0.7010000000000001,0.61,0.13,0.6236986452000001
2021-01-16 07:30:00,1.3944,0.004200000000000001,1.3944063253,0.014400000000000001,0.004200000000000001,0.015,1.38,0.0,1.38,1.28488,0.32684,1.3257982501,0.67488,0.19684000000000001,0.7030000000000001,0.61,0.13,0.6236986452000001
2021-01-16 08:00:00,1.30128,0.01204,1.3013356984,0.041280000000000004,0.01204,0.043000000000000003,1.26,0.0,1.26,1.3168,0.3274,1.3568909315,0.6768000000000001,0.19740000000000002,0.705,0.64,0.13,0.6530696747
2021-01-16 08:30:00,1.40744,0.010920000000000001,1.4074823622000001,0.03744,0.010920000000000001,0.039,1.37,0.0,1.37,1.3589600000000002,0.31928,1.3959627502,0.6489600000000001,0.18928,0.676,0.71,0.13,0.7218032973
2021-01-16 09:00:00,1.48128,0.01204,1.4813289304000001,0.041280000000000004,0.01204,0.043000000000000003,1.44,0.0,1.44,1.40856,0.32208000000000003,1.4449141151,0.65856,0.19208000000000003,0.686,0.75,0.13,0.7611832894
2021-01-16 09:30:00,1.49376,0.015680000000000003,1.4938422942,0.05376,0.015680000000000003,0.056,1.44,0.0,1.44,1.4532,0.3176,1.4875012605,0.6432,0.18760000000000002,0.67,0.81,0.13,0.8203657721000001
2021-01-16 10:00:00,1.47048,0.017640000000000003,1.4705858016,0.060480000000000006,0.017640000000000003,0.063,1.4100000000000001,0.0,1.4100000000000001,1.45936,0.31648000000000004,1.4932820229,0.63936,0.18648,0.666,0.8200000000000001,0.13,0.8302409289
2021-01-16 10:30:00,1.45376,0.015680000000000003,1.4538445584000002,0.05376,0.015680000000000003,0.056,1.4,0.0,1.4,1.32848,0.33664000000000005,1.3704691168,0.7084800000000001,0.20664000000000002,0.738,0.62,0.13,0.6334824386
2021-01-16 11:00:00,1.39872,0.02296,1.3989084316,0.07872000000000001,0.02296,0.082,1.32,0.0,1.32,1.35232,0.33776,1.3938619731,0.7123200000000001,0.20776000000000003,0.742,0.64,0.13,0.6530696747
2021-01-16 11:30:00,1.38352,0.024360000000000003,1.3837344398,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.3,0.0,1.3,1.37808,0.33944,1.4192688258000001,0.71808,0.20944000000000002,0.748,0.66,0.13,0.6726812024000001
2021-01-16 12:00:00,1.37968,0.02324,1.379875719,0.07968,0.02324,0.083,1.3,0.0,1.3,1.3696000000000002,0.3428,1.4118484338,0.7296,0.21280000000000002,0.76,0.64,0.13,0.6530696747
2021-01-16 12:30:00,1.37584,0.02212,1.3760178051,0.07584,0.02212,0.079,1.3,0.0,1.3,1.41968,0.32824000000000003,1.457131703,0.6796800000000001,0.19824000000000003,0.708,0.74,0.13,0.7513321503
2021-01-16 13:00:00,1.42296,0.02128,1.4231191096,0.07296000000000001,0.02128,0.076,1.35,0.0,1.35,1.46528,0.32404000000000005,1.5006823114999999,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.8,0.13,0.8104936767
2021-01-16 13:30:00,1.4610400000000001,0.020720000000000002,1.4611869148,0.07104,0.020720000000000002,0.074,1.3900000000000001,0.0,1.3900000000000001,1.46432,0.34376,1.5041289838,0.66432,0.19376000000000002,0.6920000000000001,0.8,0.15,0.8139410298
2021-01-16 14:00:00,1.3762400000000001,0.01932,1.3763756028,0.06624000000000001,0.01932,0.069,1.31,0.0,1.31,1.37896,0.33928,1.4200850679,0.6489600000000001,0.18928,0.676,0.73,0.15,0.7452516354000001
2021-01-16 14:30:00,1.39912,0.02016,1.3992652358,0.06912,0.02016,0.07200000000000001,1.33,0.0,1.33,1.38592,0.33256,1.4252615199,0.62592,0.18256000000000003,0.652,0.76,0.15,0.7746612163000001
2021-01-16 15:00:00,1.47968,0.02324,1.4798624936,0.07968,0.02324,0.083,1.4,0.0,1.4,1.39744,0.33592000000000005,1.4372476474,0.63744,0.18592,0.664,0.76,0.15,0.7746612163000001
2021-01-16 15:30:00,1.46528,0.01904,1.4654036986,0.06528,0.01904,0.068,1.4,0.0,1.4,1.36048,0.19264,1.3740509452,0.6604800000000001,0.19264,0.6880000000000001,0.7000000000000001,0.0,0.7000000000000001
2021-01-16 16:00:00,1.4956800000000001,0.01624,1.4957681639,0.05568000000000001,0.01624,0.058,1.44,0.0,1.44,1.4276,0.32180000000000003,1.4634196254,0.6576000000000001,0.1918,0.685,0.77,0.13,0.7808969202
2021-01-16 16:30:00,1.61552,0.14036,1.6216059324,0.03552,0.010360000000000001,0.037,1.58,0.13,1.5853390804,1.57048,0.32264000000000004,1.6032791398000001,0.6604800000000001,0.19264,0.6880000000000001,0.91,0.13,0.9192388155000001
2021-01-16 17:00:00,1.73456,0.01008,1.7345892886,0.03456,0.01008,0.036000000000000004,1.7000000000000002,0.0,1.7000000000000002,1.70072,0.31396,1.7294563886,0.6307200000000001,0.18396,0.657,1.07,0.13,1.0778682665
2021-01-16 17:30:00,1.83608,0.01344,1.8361291894,0.04608,0.01344,0.048,1.79,0.0,1.79,1.86416,0.31788000000000005,1.8910685339,0.6441600000000001,0.18788000000000002,0.671,1.22,0.13,1.2269066794
2021-01-16 18:00:00,1.89128,0.14204,1.8966062849,0.041280000000000004,0.01204,0.043000000000000003,1.85,0.13,1.8545619429,1.8900800000000002,0.32544,1.9178930106,0.67008,0.19544,0.6980000000000001,1.22,0.13,1.2269066794
2021-01-16 18:30:00,1.80936,0.14148000000000002,1.8148829713999999,0.039360000000000006,0.01148,0.041,1.77,0.13,1.7747675904,1.89568,0.32124,1.9227058537000001,0.65568,0.19124000000000002,0.683,1.24,0.13,1.2467958935
2021-01-16 19:00:00,1.72184,0.14512,1.727944675,0.051840000000000004,0.015120000000000001,0.054,1.67,0.13,1.6750522380000001,1.77664,0.27152000000000004,1.7972681492,0.65664,0.19152000000000002,0.684,1.12,0.08,1.1228535078
2021-01-16 19:30:00,1.63896,0.14428000000000002,1.6452983316,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.5899999999999999,0.13,1.5953056133999999,1.61048,0.32264000000000004,1.6424805631,0.6604800000000001,0.19264,0.6880000000000001,0.9500000000000001,0.13,0.9588534820000001
2021-01-16 20:00:00,1.5928,0.1454,1.5994227084000001,0.0528,0.0154,0.055,1.54,0.13,1.5454772726,1.61048,0.32264000000000004,1.6424805631,0.6604800000000001,0.19264,0.6880000000000001,0.9500000000000001,0.13,0.9588534820000001
2021-01-16 20:30:00,1.468,0.14400000000000002,1.4750457620000001,0.048,0.014,0.05,1.42,0.13,1.4259382876,1.5481600000000002,0.34488,1.5861089496,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.88,0.15,0.8926925563
2021-01-16 21:00:00,1.44184,0.14512,1.4491247013000002,0.051840000000000004,0.015120000000000001,0.054,1.3900000000000001,0.13,1.396065901,1.4677600000000002,0.34768000000000004,1.508376876,0.67776,0.19768000000000002,0.706,0.79,0.15,0.8041144197000001
2021-01-16 21:30:00,1.35664,0.14652,1.3645292961,0.05664,0.01652,0.059000000000000004,1.3,0.13,1.3064838307,1.3616000000000001,0.3488,1.4055660781000001,0.6816,0.1988,0.71,0.68,0.15,0.6963476143
2021-01-16 22:00:00,1.27704,0.14372000000000001,1.2851017859,0.047040000000000005,0.013720000000000001,0.049,1.23,0.13,1.2368508398,1.2954400000000001,0.34992,1.3418676537,0.68544,0.19992000000000001,0.714,0.61,0.15,0.628171951
2021-01-16 22:30:00,1.19264,0.13952,1.2007730843,0.03264,0.00952,0.034,1.16,0.13,1.167261753,1.2092800000000001,0.35104,1.2592010165,0.68928,0.20104000000000002,0.718,0.52,0.15,0.5412023651
2021-01-16 23:00:00,1.1632,0.1426,1.1719082729,0.0432,0.0126,0.045,1.12,0.13,1.1275194012,1.10544,0.32992000000000005,1.1536224686,0.68544,0.19992000000000001,0.714,0.42,0.13,0.4396589587
2021-01-16 23:30:00,1.07936,0.14148000000000002,1.088592945,0.039360000000000006,0.01148,0.041,1.04,0.13,1.0480935073,0.9824,0.0632,0.9844307999999999,0.6624,0.1932,0.6900000000000001,0.32,-0.13,0.3453983208
2021-01-17 00:00:00,1.0236,0.1398,1.0331026087,0.033600000000000005,0.0098,0.035,0.99,0.13,0.9984988733000001,0.92432,0.06376000000000001,0.9265164866000001,0.66432,0.19376000000000002,0.6920000000000001,0.26,-0.13,0.2906888371
2021-01-17 00:30:00,1.07456,0.14008,1.0836519737,0.03456,0.01008,0.036000000000000004,1.04,0.13,1.0480935073,0.99816,0.06488000000000001,1.0002663645,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.33,-0.13,0.354682957
2021-01-17 01:00:00,1.28976,0.13868,1.29719428,0.02976,0.00868,0.031,1.26,0.13,1.2666885963,1.26296,0.06628,1.2646979877,0.67296,0.19628,0.7010000000000001,0.59,-0.13,0.6041522987
2021-01-17 01:30:00,1.37824,0.00532,1.3782502675,0.018240000000000003,0.00532,0.019,1.3599999999999999,0.0,1.3599999999999999,1.31696,0.07328000000000001,1.3189971948,0.69696,0.20328000000000002,0.726,0.62,-0.13,0.6334824386
2021-01-17 02:00:00,1.32592,0.007560000000000001,1.3259415523,0.025920000000000002,0.007560000000000001,0.027,1.3,0.0,1.3,1.31216,0.20188,1.3275991112,0.6921600000000001,0.20188,0.721,0.62,0.0,0.62
2021-01-17 02:30:00,1.4051200000000001,0.013160000000000002,1.4051816253,0.04512,0.013160000000000002,0.047,1.3599999999999999,0.0,1.3599999999999999,1.25216,0.07188,1.2542214318,0.6921600000000001,0.20188,0.721,0.56,-0.13,0.5748912941000001
2021-01-17 03:00:00,1.30512,0.013160000000000002,1.3051863468,0.04512,0.013160000000000002,0.047,1.26,0.0,1.26,1.23408,0.20244,1.2505740282,0.69408,0.20244,0.723,0.54,0.0,0.54
2021-01-17 03:30:00,1.29744,0.14092000000000002,1.3050704962,0.03744,0.010920000000000001,0.039,1.26,0.13,1.2666885963,1.18408,0.07244,1.1862938085,0.69408,0.20244,0.723,0.49,-0.13,0.5069516742
2021-01-17 04:00:00,1.2032,0.1426,1.2116208153,0.0432,0.0126,0.045,1.16,0.13,1.167261753,1.09832,0.07076,1.1005970198,0.68832,0.20076000000000002,0.717,0.41000000000000003,-0.13,0.43011626340000003
2021-01-17 04:30:00,1.19936,0.01148,1.1994149407,0.039360000000000006,0.01148,0.041,1.16,0.0,1.16,1.05008,0.19544,1.0681127281,0.67008,0.19544,0.6980000000000001,0.38,0.0,0.38
2021-01-17 05:00:00,1.16744,0.010920000000000001,1.1674910706000001,0.03744,0.010920000000000001,0.039,1.13,0.0,1.13,1.08144,0.06292,1.0832688494,0.66144,0.19292,0.6890000000000001,0.42,-0.13,0.4396589587
2021-01-17 05:30:00,1.16936,0.14148000000000002,1.1778876856,0.039360000000000006,0.01148,0.041,1.13,0.13,1.1374532957,1.03048,0.19264,1.0483316269,0.6604800000000001,0.19264,0.6880000000000001,0.37,0.0,0.37
2021-01-17 06:00:00,1.14896,0.14428000000000002,1.1579835059,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.1,0.13,1.107655181,1.0468,0.19740000000000002,1.065249736,0.6768000000000001,0.19740000000000002,0.705,0.37,0.0,0.37
2021-01-17 06:30:00,1.2328000000000001,0.1454,1.2413448352,0.0528,0.0154,0.055,1.18,0.13,1.1871394189,1.07312,0.20216,1.0919959707,0.6931200000000001,0.20216,0.722,0.38,0.0,0.38
2021-01-17 07:00:00,1.19608,0.14344,1.2046503227,0.04608,0.01344,0.048,1.15,0.13,1.1573245007,1.13504,0.20272,1.153000954,0.6950400000000001,0.20272,0.724,0.44,0.0,0.44
2021-01-17 07:30:00,1.26184,0.14512,1.2701574706,0.051840000000000004,0.015120000000000001,0.054,1.21,0.13,1.2169634341,1.19696,0.20328000000000002,1.2140988428,0.69696,0.20328000000000002,0.726,0.5,0.0,0.5
2021-01-17 08:00:00,1.21376,0.14568,1.2224712676,0.05376,0.015680000000000003,0.056,1.16,0.13,1.167261753,1.23408,0.20244,1.2505740282,0.69408,0.20244,0.723,0.54,0.0,0.54
2021-01-17 08:30:00,1.2674400000000001,0.14092000000000002,1.2752500147,0.03744,0.010920000000000001,0.039,1.23,0.13,1.2368508398,1.28312,0.20216,1.2989478819,0.6931200000000001,0.20216,0.722,0.59,0.0,0.59
2021-01-17 09:00:00,1.38184,0.14512,1.3894393113999999,0.051840000000000004,0.015120000000000001,0.054,1.33,0.13,1.3363382805000001,1.3198400000000001,0.20412000000000002,1.3355308308,0.69984,0.20412000000000002,0.729,0.62,0.0,0.62
2021-01-17 09:30:00,1.40584,0.02212,1.4060140113,0.07584,0.02212,0.079,1.33,0.0,1.33,1.35696,0.34328000000000003,1.3997076838,0.69696,0.20328000000000002,0.726,0.66,0.14,0.6746851117
2021-01-17 10:00:00,1.4166400000000001,0.01652,1.4167363199,0.05664,0.01652,0.059000000000000004,1.3599999999999999,0.0,1.3599999999999999,1.34624,0.33432,1.3871308518,0.66624,0.19432000000000002,0.6940000000000001,0.68,0.14,0.6942621983
2021-01-17 10:30:00,1.37472,0.14596,1.3824468887,0.054720000000000005,0.015960000000000002,0.057,1.32,0.13,1.3263860675,1.40272,0.34496000000000004,1.4445140359,0.70272,0.20496,0.732,0.7000000000000001,0.14,0.7138627319
2021-01-17 11:00:00,1.4195200000000001,0.14736000000000002,1.4271482053,0.05952,0.01736,0.062,1.3599999999999999,0.13,1.366199107,1.49984,0.34412000000000004,1.5388107746,0.69984,0.20412000000000002,0.729,0.8,0.14,0.8121576202
2021-01-17 11:30:00,1.48608,0.14344,1.4929865371,0.04608,0.01344,0.048,1.44,0.13,1.4458561478,1.5152,0.3486,1.5547839078,0.7152000000000001,0.2086,0.745,0.8,0.14,0.8121576202
2021-01-17 12:00:00,1.5236,0.0098,1.5236315171,0.033600000000000005,0.0098,0.035,1.49,0.0,1.49,1.5552000000000001,0.3486,1.5937907642,0.7152000000000001,0.2086,0.745,0.84,0.14,0.8515867542000001
2021-01-17 12:30:00,1.56168,0.13924,1.5678750587999999,0.03168,0.00924,0.033,1.53,0.13,1.5355129436000001,1.63848,0.34664,1.674746548,0.7084800000000001,0.20664000000000002,0.738,0.93,0.14,0.9404786016000001
2021-01-17 13:00:00,1.5932,0.1426,1.5995690045000002,0.0432,0.0126,0.045,1.55,0.13,1.5554420594,1.7256,0.3458,1.7599070998,0.7056,0.2058,0.735,1.02,0.14,1.0295630141
2021-01-17 13:30:00,1.53224,0.012320000000000001,1.5322895288,0.04224000000000001,0.012320000000000001,0.044,1.49,0.0,1.49,1.67848,0.34664,1.7139003472,0.7084800000000001,0.20664000000000002,0.738,0.97,0.14,0.9800510191
2021-01-17 14:00:00,1.5389599999999999,0.14428000000000002,1.545708446,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.49,0.13,1.4956603893,1.6284800000000001,0.34664,1.6649643840000001,0.7084800000000001,0.20664000000000002,0.738,0.92,0.14,0.9305912099
2021-01-17 14:30:00,1.5676,0.1468,1.5744586371,0.057600000000000005,0.016800000000000002,0.06,1.51,0.13,1.5155856954,1.58792,0.34356000000000003,1.6246610108000001,0.6979200000000001,0.20356000000000002,0.727,0.89,0.14,0.9009439494
2021-01-17 15:00:00,1.5928,0.0154,1.5928744458000001,0.0528,0.0154,0.055,1.54,0.0,1.54,1.53352,0.33936000000000005,1.5706205143,0.68352,0.19936,0.712,0.85,0.14,0.8614522622
2021-01-17 15:30:00,1.59936,0.01148,1.5994012004,0.039360000000000006,0.01148,0.041,1.56,0.0,1.56,1.59912,0.33516,1.6338656616,0.66912,0.19516000000000003,0.6970000000000001,0.93,0.14,0.9404786016000001
2021-01-17 16:00:00,1.6364800000000002,0.14064000000000002,1.6425122222000001,0.036480000000000005,0.01064,0.038,1.6,0.13,1.6052725625000002,1.63008,0.33544,1.6642358006,0.67008,0.19544,0.6980000000000001,0.96,0.14,0.9701546269
2021-01-17 16:30:00,1.72688,0.007840000000000001,1.7268977965999999,0.02688,0.007840000000000001,0.028,1.7000000000000002,0.0,1.7000000000000002,1.7350400000000001,0.34272,1.7685646157,0.6950400000000001,0.20272,0.724,1.04,0.14,1.0493807698
2021-01-17 17:00:00,1.8464800000000001,0.14064000000000002,1.8518282858,0.036480000000000005,0.01064,0.038,1.81,0.13,1.8146625031,1.8716,0.3388,1.9020178758,0.6816,0.1988,0.71,1.19,0.14,1.1982069938
2021-01-17 17:30:00,1.91648,0.14064000000000002,1.9216334717999999,0.036480000000000005,0.01064,0.038,1.88,0.13,1.8844893207000002,2.10952,0.33236000000000004,2.1355415707,0.6595200000000001,0.19236,0.687,1.45,0.14,1.4567429423
2021-01-17 18:00:00,1.95032,0.14176000000000002,1.9554651620999999,0.04032,0.011760000000000001,0.042,1.9100000000000001,0.13,1.9144189719,2.15504,0.36272000000000004,2.1853519625,0.6950400000000001,0.20272,0.724,1.46,0.16,1.4687409574
2021-01-17 18:30:00,1.88552,0.14036,1.8907370521,0.03552,0.010360000000000001,0.037,1.85,0.13,1.8545619429,1.9712,0.3416,2.0005799159,0.6912,0.2016,0.72,1.28,0.14,1.2876334882
2021-01-17 19:00:00,1.7812800000000002,0.14204,1.7869341902,0.041280000000000004,0.01204,0.043000000000000003,1.74,0.13,1.7448495636999999,1.83216,0.34188,1.8637843759,0.6921600000000001,0.20188,0.721,1.1400000000000001,0.14,1.1485643212
2021-01-17 19:30:00,1.6689600000000002,0.14428000000000002,1.6751848256000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.62,0.13,1.625207679,1.686,0.343,1.7205362536000002,0.6960000000000001,0.203,0.725,0.99,0.14,0.9998499887000001
2021-01-17 20:00:00,1.5779999999999998,0.14400000000000002,1.5845567203000002,0.048,0.014,0.05,1.53,0.13,1.5355129436000001,1.59024,0.37132000000000004,1.6330161665,0.6902400000000001,0.20132000000000003,0.719,0.9,0.17,0.9159148432
2021-01-17 20:30:00,1.46032,0.14176000000000002,1.4671845146,0.04032,0.011760000000000001,0.042,1.42,0.13,1.4259382876,1.56816,0.33488,1.6035181321,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.9,0.14,0.9108238029
2021-01-17 21:00:00,1.40416,0.14288,1.4114106419,0.044160000000000005,0.01288,0.046,1.3599999999999999,0.13,1.366199107,1.522,0.336,1.558646849,0.672,0.196,0.7000000000000001,0.85,0.14,0.8614522622
2021-01-17 21:30:00,1.31608,0.14344,1.32387371,0.04608,0.01344,0.048,1.27,0.13,1.276636205,1.43256,0.33908000000000005,1.4721424523,0.6825600000000001,0.19908,0.711,0.75,0.14,0.7629547824
