Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-17 22:00:00,1.28552,0.14036,1.2931599282000001,0.03552,0.010360000000000001,0.037,1.25,0.13,1.2567418191,1.35024,0.20132000000000003,1.3651658507,0.6902400000000001,0.20132000000000003,0.719,0.66,0.0,0.66
2021-01-17 22:30:00,1.18512,0.14316,1.1937353978,0.04512,0.013160000000000002,0.047,1.1400000000000001,0.13,1.1473883388,1.26504,0.33272,1.3080629954,0.6950400000000001,0.20272,0.724,0.5700000000000001,0.13,0.5846366393
2021-01-17 23:00:00,1.07664,0.14652,1.0865642181,0.05664,0.01652,0.059000000000000004,1.02,0.13,1.0282509421,1.13832,0.20076000000000002,1.1558879704,0.68832,0.20076000000000002,0.717,0.45,0.0,0.45
2021-01-17 23:30:00,1.01128,0.14204,1.0212064434,0.041280000000000004,0.01204,0.043000000000000003,0.97,0.13,0.9786725704,1.0516,0.1988,1.0702261443,0.6816,0.1988,0.71,0.37,0.0,0.37
2021-01-18 00:00:00,1.03568,0.14624,1.0459537275,0.05568000000000001,0.01624,0.058,0.98,0.13,0.9885848471,0.9854400000000001,0.19992000000000001,1.0055147935,0.68544,0.19992000000000001,0.714,0.30000000000000004,0.0,0.30000000000000004
2021-01-18 00:30:00,1.11376,0.14568,1.1232470788,0.05376,0.015680000000000003,0.056,1.06,0.13,1.067941946,1.03336,0.32348000000000005,1.0828075545,0.6633600000000001,0.19348,0.6910000000000001,0.37,0.13,0.392173431
2021-01-18 01:00:00,1.31,0.13,1.3164345787,0.0,0.0,0.0,1.31,0.13,1.3164345787,1.25624,0.06432,1.2578855274,0.66624,0.19432000000000002,0.6940000000000001,0.59,-0.13,0.6041522987
2021-01-18 01:30:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,1.3558400000000002,0.06712,1.3575003499,0.6758400000000001,0.19712000000000002,0.704,0.68,-0.13,0.6923149572
2021-01-18 02:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.33968,0.06824000000000001,1.3414168629,0.6796800000000001,0.19824000000000003,0.708,0.66,-0.13,0.6726812024000001
2021-01-18 02:30:00,1.3900000000000001,0.13,1.396065901,0.0,0.0,0.0,1.3900000000000001,0.13,1.396065901,1.31312,0.20216,1.3285905314,0.6931200000000001,0.20216,0.722,0.62,0.0,0.62
2021-01-18 03:00:00,1.33,0.13,1.3363382805000001,0.0,0.0,0.0,1.33,0.13,1.3363382805000001,1.28696,0.20328000000000002,1.3029154999,0.69696,0.20328000000000002,0.726,0.59,0.0,0.59
2021-01-18 03:30:00,1.33,0.13,1.3363382805000001,0.0,0.0,0.0,1.33,0.13,1.3363382805000001,1.24312,0.20216,1.2594506739,0.6931200000000001,0.20216,0.722,0.55,0.0,0.55
2021-01-18 04:00:00,1.20192,0.13056,1.2089903225,0.0019200000000000003,0.0005600000000000001,0.002,1.2,0.13,1.2070211266,1.18312,0.20216,1.2002673036,0.6931200000000001,0.20216,0.722,0.49,0.0,0.49
2021-01-18 04:30:00,1.19,0.0,1.19,0.0,0.0,0.0,1.19,0.0,1.19,1.1360000000000001,0.333,1.1838010813,0.6960000000000001,0.203,0.725,0.44,0.13,0.4588027899
2021-01-18 05:00:00,1.15,0.13,1.1573245007,0.0,0.0,0.0,1.15,0.13,1.1573245007,1.09408,0.20244,1.112651338,0.69408,0.20244,0.723,0.4,0.0,0.4
2021-01-18 05:30:00,1.23,0.13,1.2368508398,0.0,0.0,0.0,1.23,0.13,1.2368508398,1.09408,0.07244,1.0964755355,0.69408,0.20244,0.723,0.4,-0.13,0.4205948169
2021-01-18 06:00:00,1.3,-0.16,1.3098091464000001,0.0,0.0,0.0,1.3,-0.16,1.3098091464000001,1.12792,0.20356000000000002,1.1461414398,0.6979200000000001,0.20356000000000002,0.727,0.43,0.0,0.43
2021-01-18 06:30:00,1.54288,-0.12916,1.548276784,0.00288,0.00084,0.003,1.54,-0.13,1.5454772726,1.2150400000000001,0.20272,1.2318350539,0.6950400000000001,0.20272,0.724,0.52,0.0,0.52
2021-01-18 07:00:00,1.5296,-0.19720000000000001,1.5422593816,0.009600000000000001,0.0028,0.01,1.52,-0.2,1.5331014317,1.36312,0.33216,1.403006201,0.6931200000000001,0.20216,0.722,0.67,0.13,0.6824954212000001
2021-01-18 07:30:00,1.67,0.0,1.67,0.0,0.0,0.0,1.67,0.0,1.67,1.566,0.333,1.6010137414,0.6960000000000001,0.203,0.725,0.87,0.13,0.8796590248
2021-01-18 08:00:00,1.6592,-0.13440000000000002,1.6646344944,0.019200000000000002,0.0056,0.02,1.6400000000000001,-0.14,1.6459647627,1.6112000000000002,0.3316,1.6449693006000001,0.6912,0.2016,0.72,0.92,0.13,0.9291393867000001
2021-01-18 08:30:00,1.76496,-0.14272,1.7707209831,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.74,-0.15,1.7464535493,1.6912,0.3316,1.7234024486,0.6912,0.2016,0.72,1.0,0.13,1.0084145973
2021-01-18 09:00:00,1.83824,-0.13468000000000002,1.8431671113,0.018240000000000003,0.00532,0.019,1.82,-0.14,1.8253766735,1.6312,0.3316,1.6645636065,0.6912,0.2016,0.72,0.9400000000000001,0.13,0.9489467846
2021-01-18 09:30:00,1.8392,-0.13440000000000002,1.8441041185,0.019200000000000002,0.0056,0.02,1.82,-0.14,1.8253766735,1.5924,0.3632,1.6332948295,0.6624,0.1932,0.6900000000000001,0.93,0.17,0.9454099640000001
2021-01-18 10:00:00,1.88536,-0.13552,1.8902243253000002,0.015360000000000002,0.0044800000000000005,0.016,1.87,-0.14,1.8752333187999999,1.492,0.366,1.536235659,0.672,0.196,0.7000000000000001,0.8200000000000001,0.17,0.8374365648000001
2021-01-18 10:30:00,1.7705600000000001,-0.13692000000000001,1.7758462208,0.010560000000000002,0.0030800000000000003,0.011,1.76,-0.14,1.7655594014,1.48312,0.35216000000000003,1.5243561264,0.6931200000000001,0.20216,0.722,0.79,0.15,0.8041144197000001
2021-01-18 11:00:00,1.8278400000000001,-0.15188000000000001,1.8341391986,0.027840000000000004,0.00812,0.029,1.8,-0.16,1.8070971196999999,1.42216,0.35188,1.4650455966,0.6921600000000001,0.20188,0.721,0.73,0.15,0.7452516354000001
2021-01-18 11:30:00,1.82768,-0.13776000000000002,1.8328644249,0.007680000000000001,0.0022400000000000002,0.008,1.82,-0.14,1.8253766735,1.42216,0.35188,1.4650455966,0.6921600000000001,0.20188,0.721,0.73,0.15,0.7452516354000001
2021-01-18 12:00:00,1.84496,-0.14272,1.8504719398,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.82,-0.15,1.8261708573000002,1.48696,0.35328000000000004,1.5283510068,0.69696,0.20328000000000002,0.726,0.79,0.15,0.8041144197000001
2021-01-18 12:30:00,1.89592,-0.14244,1.9012632117,0.025920000000000002,0.007560000000000001,0.027,1.87,-0.15,1.8760063966,1.5521600000000002,0.34188,1.5893654709,0.6921600000000001,0.20188,0.721,0.86,0.14,0.8713208364
2021-01-18 13:00:00,1.93344,-0.13608,1.9382228974000002,0.01344,0.003920000000000001,0.014,1.92,-0.14,1.9250974001,1.6302400000000001,0.34132,1.665587524,0.6902400000000001,0.20132000000000003,0.719,0.9400000000000001,0.14,0.9503683496
2021-01-18 13:30:00,1.9224800000000002,-0.13636,1.9273098869,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.9100000000000001,-0.14,1.9151240169000001,1.63504,0.34272,1.6705725964,0.6950400000000001,0.20272,0.724,0.9400000000000001,0.14,0.9503683496
2021-01-18 14:00:00,1.8648,-0.1386,1.869943582,0.0048000000000000004,0.0014,0.005,1.8599999999999999,-0.14,1.8652613758,1.58216,0.34188,1.6186760639000002,0.6921600000000001,0.20188,0.721,0.89,0.14,0.9009439494
2021-01-18 14:30:00,1.94,-0.14,1.9450449866000001,0.0,0.0,0.0,1.94,-0.14,1.9450449866000001,1.54216,0.34188,1.5796010256000002,0.6921600000000001,0.20188,0.721,0.85,0.14,0.8614522622
2021-01-18 15:00:00,1.9292,-0.13440000000000002,1.9338759009,0.019200000000000002,0.0056,0.02,1.9100000000000001,-0.14,1.9151240169000001,1.5440800000000001,0.34244,1.5815967248,0.69408,0.20244,0.723,0.85,0.14,0.8614522622
2021-01-18 15:30:00,1.9996,-0.1572,2.0057696777,0.009600000000000001,0.0028,0.01,1.99,-0.16,1.9964217991000002,1.57024,0.34132,1.6069079003,0.6902400000000001,0.20132000000000003,0.719,0.88,0.14,0.8910667764
2021-01-18 16:00:00,2.06,-0.13,2.0640978659,0.0,0.0,0.0,2.06,-0.13,2.0640978659,1.6373600000000001,0.34048,1.6723858406,0.6873600000000001,0.20048000000000002,0.716,0.9500000000000001,0.14,0.9602603814
2021-01-18 16:30:00,2.06,-0.13,2.0640978659,0.0,0.0,0.0,2.06,-0.13,2.0640978659,1.75216,0.34188,1.7852021174,0.6921600000000001,0.20188,0.721,1.06,0.14,1.0692053124
2021-01-18 17:00:00,2.15192,-0.12944,2.1558094535,0.0019200000000000003,0.0005600000000000001,0.002,2.15,-0.13,2.1539266468,1.9087200000000002,0.34796000000000005,1.940177363,0.6787200000000001,0.19796000000000002,0.707,1.23,0.15,1.2391125857
2021-01-18 17:30:00,2.16016,-0.08412,2.1617972615,0.02016,0.005880000000000001,0.021,2.14,-0.09,2.1418916873000002,2.01568,0.34124000000000004,2.0443606825,0.65568,0.19124000000000002,0.683,1.3599999999999999,0.15,1.3682470537
2021-01-18 18:00:00,2.20208,0.14644000000000001,2.2069438144,0.022080000000000002,0.00644,0.023,2.18,0.14,2.1844907873,2.02216,0.33188,2.0492133613,0.6921600000000001,0.20188,0.721,1.33,0.13,1.3363382805000001
2021-01-18 18:30:00,2.1696,0.1428,2.1742943683,0.009600000000000001,0.0028,0.01,2.16,0.14,2.164532282,1.8912,0.3516,1.9236059887999999,0.6912,0.2016,0.72,1.2,0.15,1.2093386622
2021-01-18 19:00:00,1.99016,0.005880000000000001,1.9901686863,0.02016,0.005880000000000001,0.021,1.97,0.0,1.97,1.8212000000000002,0.3116,1.8476644717,0.6912,0.2016,0.72,1.13,0.11,1.1353413584
2021-01-18 19:30:00,1.8519200000000002,0.0005600000000000001,1.8519200847000001,0.0019200000000000003,0.0005600000000000001,0.002,1.85,0.0,1.85,1.776,0.333,1.8069490862,0.6960000000000001,0.203,0.725,1.08,0.13,1.0877959367
2021-01-18 20:00:00,1.69784,0.15812,1.7051869692000001,0.027840000000000004,0.00812,0.029,1.67,0.15,1.6767229944,1.7031200000000002,0.26216,1.7231789228,0.6931200000000001,0.20216,0.722,1.01,0.06,1.0117806086
2021-01-18 20:30:00,1.59824,0.13532000000000002,1.6039584159,0.018240000000000003,0.00532,0.019,1.58,0.13,1.5853390804,1.59312,0.35216000000000003,1.6315783769,0.6931200000000001,0.20216,0.722,0.9,0.15,0.9124143795
2021-01-18 21:00:00,1.53536,0.0044800000000000005,1.5353665360000002,0.015360000000000002,0.0044800000000000005,0.016,1.52,0.0,1.52,1.53696,0.33328,1.5726797513,0.69696,0.20328000000000002,0.726,0.84,0.13,0.85
2021-01-18 21:30:00,1.44976,0.00868,1.4497859842,0.02976,0.00868,0.031,1.42,0.0,1.42,1.44408,0.33244,1.4818513421000001,0.69408,0.20244,0.723,0.75,0.13,0.7611832894
2021-01-18 22:00:00,1.33688,0.13784000000000002,1.3439672615,0.02688,0.007840000000000001,0.028,1.31,0.13,1.3164345787,1.34312,0.33216,1.3835828851,0.6931200000000001,0.20216,0.722,0.65,0.13,0.6628725368
2021-01-18 22:30:00,1.23728,0.00504,1.2372902651,0.01728,0.00504,0.018000000000000002,1.22,0.0,1.22,1.236,0.073,1.2381538677,0.6960000000000001,0.203,0.725,0.54,-0.13,0.5554277631
2021-01-18 23:00:00,1.124,0.137,1.1323184181000001,0.024,0.007,0.025,1.1,0.13,1.107655181,1.09408,0.07244,1.0964755355,0.69408,0.20244,0.723,0.4,-0.13,0.4205948169
2021-01-18 23:30:00,1.00688,0.007840000000000001,1.0069105223,0.02688,0.007840000000000001,0.028,0.98,0.0,0.98,0.98216,0.33188,1.0367172228000001,0.6921600000000001,0.20188,0.721,0.29,0.13,0.3178049716
2021-01-19 00:00:00,0.9888,0.008400000000000001,0.988835679,0.028800000000000003,0.008400000000000001,0.03,0.96,0.0,0.96,0.8950400000000001,0.20272,0.9177101939000001,0.6950400000000001,0.20272,0.724,0.2,0.0,0.2
2021-01-19 00:30:00,1.0492,0.1356,1.0579262734,0.019200000000000002,0.0056,0.02,1.03,0.13,1.0381714695,0.9531200000000001,0.18216000000000002,0.9703710630000001,0.6931200000000001,0.20216,0.722,0.26,-0.02,0.2607680962
2021-01-19 01:00:00,1.26112,0.0061600000000000005,1.2611350443,0.021120000000000003,0.0061600000000000005,0.022,1.24,0.0,1.24,1.19928,0.07104,1.201382204,0.68928,0.20104000000000002,0.718,0.51,-0.13,0.5263078947000001
2021-01-19 01:30:00,1.3344,0.004200000000000001,1.3344066097,0.014400000000000001,0.004200000000000001,0.015,1.32,0.0,1.32,1.30408,0.20244,1.3196994355,0.69408,0.20244,0.723,0.61,0.0,0.61
2021-01-19 02:00:00,1.3248,0.0014,1.3248007397000001,0.0048000000000000004,0.0014,0.005,1.32,0.0,1.32,1.31216,0.07188,1.314127315,0.6921600000000001,0.20188,0.721,0.62,-0.13,0.6334824386
2021-01-19 02:30:00,1.33632,0.00476,1.3363284776,0.01632,0.00476,0.017,1.32,0.0,1.32,1.28312,0.07216,1.2851474623999999,0.6931200000000001,0.20216,0.722,0.59,-0.13,0.6041522987
2021-01-19 03:00:00,1.274,0.007,1.2740192306,0.024,0.007,0.025,1.25,0.0,1.25,1.196,0.203,1.2131055189,0.6960000000000001,0.203,0.725,0.5,0.0,0.5
2021-01-19 03:30:00,1.26824,0.00532,1.2682511581,0.018240000000000003,0.00532,0.019,1.25,0.0,1.25,1.1302400000000001,0.20132000000000003,1.1480297034,0.6902400000000001,0.20132000000000003,0.719,0.44,0.0,0.44
2021-01-19 04:00:00,1.18496,0.007280000000000001,1.1849823627,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.16,0.0,1.16,1.08408,0.33244,1.1339073154000001,0.69408,0.20244,0.723,0.39,0.13,0.4110960958
2021-01-19 04:30:00,1.15824,0.00532,1.1582522178,0.018240000000000003,0.00532,0.019,1.1400000000000001,0.0,1.1400000000000001,1.03312,0.20216,1.0527134463,0.6931200000000001,0.20216,0.722,0.34,0.0,0.34
2021-01-19 05:00:00,1.12056,0.0030800000000000003,1.1205642329,0.010560000000000002,0.0030800000000000003,0.011,1.11,0.0,1.11,1.00408,0.20244,1.0242844332,0.69408,0.20244,0.723,0.31,0.0,0.31
2021-01-19 05:30:00,1.12288,0.00084,1.1228803142000001,0.00288,0.00084,0.003,1.12,0.0,1.12,0.9840800000000001,0.20244,1.0046867173,0.69408,0.20244,0.723,0.29,0.0,0.29
2021-01-19 06:00:00,1.19096,-0.15972,1.20162232,0.0009600000000000001,0.00028000000000000003,0.001,1.19,-0.16,1.2007081244,1.04792,0.20356000000000002,1.0675078454,0.6979200000000001,0.20356000000000002,0.727,0.35000000000000003,0.0,0.35000000000000003
2021-01-19 06:30:00,1.4100000000000001,-0.16,1.4190489773000001,0.0,0.0,0.0,1.4100000000000001,-0.16,1.4190489773000001,1.1231200000000001,0.37216000000000005,1.1831743743,0.6931200000000001,0.20216,0.722,0.43,0.17,0.4623851209
2021-01-19 07:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,1.23216,0.34188,1.278710366,0.6921600000000001,0.20188,0.721,0.54,0.14,0.5578530272000001
2021-01-19 07:30:00,1.57,-0.16,1.5781318069,0.0,0.0,0.0,1.57,-0.16,1.5781318069,1.3860000000000001,0.343,1.427811262,0.6960000000000001,0.203,0.725,0.6900000000000001,0.14,0.7040596566
2021-01-19 08:00:00,1.58536,-0.15552000000000002,1.5929698051,0.015360000000000002,0.0044800000000000005,0.016,1.57,-0.16,1.5781318069,1.35832,0.34076,1.4004108683,0.68832,0.20076000000000002,0.717,0.67,0.14,0.6844705983
2021-01-19 08:30:00,1.6992,-0.13440000000000002,1.7045069668,0.019200000000000002,0.0056,0.02,1.6800000000000002,-0.14,1.685823241,1.40832,0.34076,1.4489591437,0.68832,0.20076000000000002,0.717,0.72,0.14,0.7334848328
2021-01-19 09:00:00,1.7996,-0.13720000000000002,1.8048224289,0.009600000000000001,0.0028,0.01,1.79,-0.14,1.7954665132,1.40064,0.33852000000000004,1.4409677998000001,0.68064,0.19852000000000003,0.709,0.72,0.14,0.7334848328
2021-01-19 09:30:00,1.73,-0.17,1.7383325344,0.0,0.0,0.0,1.73,-0.17,1.7383325344,1.37528,0.33404,1.4152659821,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.71,0.14,0.7236711961000001
2021-01-19 10:00:00,1.70512,-0.13684000000000002,1.7106020578,0.04512,0.013160000000000002,0.047,1.6600000000000001,-0.15,1.6667633305,1.39216,0.34188,1.4335241190999999,0.6921600000000001,0.20188,0.721,0.7000000000000001,0.14,0.7138627319
2021-01-19 10:30:00,1.59672,-0.14804,1.603568084,0.00672,0.0019600000000000004,0.007,1.5899999999999999,-0.15,1.5970597985000001,1.35792,0.36356000000000005,1.4057462787000001,0.6979200000000001,0.20356000000000002,0.727,0.66,0.16,0.6791170739
2021-01-19 11:00:00,1.6733600000000002,-0.11152000000000001,1.6770719722,0.06336,0.01848,0.066,1.6099999999999999,-0.13,1.6152399203,1.35408,0.34244,1.3967096334,0.69408,0.20244,0.723,0.66,0.14,0.6746851117
2021-01-19 11:30:00,1.69016,-0.12412000000000001,1.6947113619,0.02016,0.005880000000000001,0.021,1.67,-0.13,1.6750522380000001,1.43832,0.35076,1.4804718842,0.68832,0.20076000000000002,0.717,0.75,0.15,0.7648529270000001
2021-01-19 12:00:00,1.6496,-0.1272,1.6544969024,0.009600000000000001,0.0028,0.01,1.6400000000000001,-0.13,1.6451443706000002,1.44696,0.34328000000000003,1.4871228598,0.69696,0.20328000000000002,0.726,0.75,0.14,0.7629547824
2021-01-19 12:30:00,1.7022400000000002,-0.11768,1.7063029039000002,0.04224000000000001,0.012320000000000001,0.044,1.6600000000000001,-0.13,1.6650825805,1.52312,0.36216000000000004,1.5655843637,0.6931200000000001,0.20216,0.722,0.8300000000000001,0.16,0.8452810184
2021-01-19 13:00:00,1.70208,-0.17356000000000002,1.7109060173000001,0.022080000000000002,0.00644,0.023,1.6800000000000002,-0.18,1.6896153408,1.4992800000000002,0.34104,1.537578876,0.68928,0.20104000000000002,0.718,0.81,0.14,0.8220097323000001
2021-01-19 13:30:00,1.60152,-0.17664000000000002,1.6112318269,0.01152,0.00336,0.012,1.5899999999999999,-0.18,1.6001562424,1.47312,0.34216,1.5123346191,0.6931200000000001,0.20216,0.722,0.78,0.14,0.7924645102000001
2021-01-19 14:00:00,1.57672,0.0019600000000000004,1.5767212181999999,0.00672,0.0019600000000000004,0.007,1.57,0.0,1.57,1.35832,0.34076,1.4004108683,0.68832,0.20076000000000002,0.717,0.67,0.14,0.6844705983
2021-01-19 14:30:00,1.6,-0.17,1.6090059043,0.0,0.0,0.0,1.6,-0.17,1.6090059043,1.38928,0.34104,1.4305268959,0.68928,0.20104000000000002,0.718,0.7000000000000001,0.14,0.7138627319
2021-01-19 15:00:00,1.78536,-0.12552000000000002,1.7897669122000002,0.015360000000000002,0.0044800000000000005,0.016,1.77,-0.13,1.7747675904,1.3912,0.3416,1.4325250434,0.6912,0.2016,0.72,0.7000000000000001,0.14,0.7138627319
2021-01-19 15:30:00,1.83784,-0.18188000000000001,1.8468178578,0.027840000000000004,0.00812,0.029,1.81,-0.19,1.8199450541000002,1.43544,0.33992000000000006,1.475138502,0.68544,0.19992000000000001,0.714,0.75,0.14,0.7629547824
2021-01-19 16:00:00,1.8688,-0.1216,1.8727519857,0.028800000000000003,0.008400000000000001,0.03,1.8399999999999999,-0.13,1.8445866746,1.5083199999999999,0.37076000000000003,1.5532199458,0.68832,0.20076000000000002,0.717,0.8200000000000001,0.17,0.8374365648000001
2021-01-19 16:30:00,1.9020800000000002,-0.14356000000000002,1.9074899213,0.022080000000000002,0.00644,0.023,1.88,-0.15,1.8859745491000002,1.5612,0.3416,1.5981351632,0.6912,0.2016,0.72,0.87,0.14,0.8811923740000001
2021-01-19 17:00:00,1.95192,0.0005600000000000001,1.9519200803,0.0019200000000000003,0.0005600000000000001,0.002,1.9500000000000002,0.0,1.9500000000000002,1.7896800000000002,0.33824000000000004,1.8213623473,0.6796800000000001,0.19824000000000003,0.708,1.11,0.14,1.1187939935
2021-01-19 17:30:00,2.02608,0.01344,2.0261245766,0.04608,0.01344,0.048,1.98,0.0,1.98,1.9020000000000001,0.336,1.9314502323,0.672,0.196,0.7000000000000001,1.23,0.14,1.2379418403
2021-01-19 18:00:00,2.122,0.021,2.1221039089,0.07200000000000001,0.021,0.075,2.05,0.0,2.05,1.92216,0.34188,1.9523270730000002,0.6921600000000001,0.20188,0.721,1.23,0.14,1.2379418403
2021-01-19 18:30:00,2.00664,0.01652,2.0067080007,0.05664,0.01652,0.059000000000000004,1.9500000000000002,0.0,1.9500000000000002,1.89832,0.34076,1.9286617640000001,0.68832,0.20076000000000002,0.717,1.21,0.14,1.2180722474
2021-01-19 19:00:00,1.89592,0.007560000000000001,1.8959350727,0.025920000000000002,0.007560000000000001,0.027,1.87,0.0,1.87,1.80544,0.33992000000000006,1.8371606353,0.68544,0.19992000000000001,0.714,1.12,0.14,1.1287160848
2021-01-19 19:30:00,1.74384,0.0011200000000000001,1.7438403597,0.0038400000000000005,0.0011200000000000001,0.004,1.74,0.0,1.74,1.7050400000000001,0.34272,1.7391430073,0.6950400000000001,0.20272,0.724,1.01,0.14,1.019656805
2021-01-19 20:00:00,1.67664,0.01652,1.6767213841,0.05664,0.01652,0.059000000000000004,1.62,0.0,1.62,1.69312,0.34216,1.7273473304,0.6931200000000001,0.20216,0.722,1.0,0.14,1.0097524449
2021-01-19 20:30:00,1.5128,0.0154,1.5128783824,0.0528,0.0154,0.055,1.46,0.0,1.46,1.4921600000000002,0.34188,1.5308244184,0.6921600000000001,0.20188,0.721,0.8,0.14,0.8121576202
2021-01-19 21:00:00,1.4488,0.008400000000000001,1.448824351,0.028800000000000003,0.008400000000000001,0.03,1.42,0.0,1.42,1.456,0.343,1.4958559423,0.6960000000000001,0.203,0.725,0.76,0.14,0.7727871635
2021-01-19 21:30:00,1.34704,0.013720000000000001,1.3471098693,0.047040000000000005,0.013720000000000001,0.049,1.3,0.0,1.3,1.37408,0.34244,1.4161076935999999,0.69408,0.20244,0.723,0.68,0.14,0.6942621983
2021-01-19 22:00:00,1.3043200000000001,0.018760000000000002,1.3044549053,0.06432,0.018760000000000002,0.067,1.24,0.0,1.24,1.29216,0.30188000000000004,1.3269547845,0.6921600000000001,0.20188,0.721,0.6000000000000001,0.1,0.608276253
2021-01-19 22:30:00,1.1876,0.016800000000000002,1.1877188218999999,0.057600000000000005,0.016800000000000002,0.06,1.13,0.0,1.13,1.17696,0.35328000000000004,1.2288374994,0.69696,0.20328000000000002,0.726,0.48,0.15,0.5028916384000001
2021-01-19 23:00:00,1.03528,0.01904,1.035455069,0.06528,0.01904,0.068,0.97,0.0,0.97,1.08024,0.33132,1.1299076953,0.6902400000000001,0.20132000000000003,0.719,0.39,0.13,0.4110960958
2021-01-19 23:30:00,0.9800800000000001,0.020440000000000003,0.9802931194000001,0.07008,0.020440000000000003,0.073,0.91,0.0,0.91,0.9412,0.3316,0.9979058072,0.6912,0.2016,0.72,0.25,0.13,0.2817800561
2021-01-20 00:00:00,0.9704800000000001,0.017640000000000003,0.9706403041,0.060480000000000006,0.017640000000000003,0.063,0.91,0.0,0.91,0.88504,0.37272000000000005,0.9603207797000001,0.6950400000000001,0.20272,0.724,0.19,0.17,0.2549509757
2021-01-20 00:30:00,1.04144,0.017920000000000002,1.0415941628,0.06144000000000001,0.017920000000000002,0.064,0.98,0.0,0.98,0.9240800000000001,0.33244,0.9820591632000001,0.69408,0.20244,0.723,0.23,0.13,0.2641968963
2021-01-20 01:00:00,1.22608,0.01344,1.2261536608,0.04608,0.01344,0.048,1.18,0.0,1.18,1.12216,0.07188,1.1244597814,0.6921600000000001,0.20188,0.721,0.43,-0.13,0.4492215489
2021-01-20 01:30:00,1.29936,0.01148,1.2994107126,0.039360000000000006,0.01148,0.041,1.26,0.0,1.26,1.2050400000000001,0.20272,1.2219725038,0.6950400000000001,0.20272,0.724,0.51,0.0,0.51
2021-01-20 02:00:00,1.26072,0.008960000000000001,1.2607518392000001,0.030720000000000004,0.008960000000000001,0.032,1.23,0.0,1.23,1.24312,0.20216,1.2594506739,0.6931200000000001,0.20216,0.722,0.55,0.0,0.55
2021-01-20 02:30:00,1.254,0.007,1.2540195373,0.024,0.007,0.025,1.23,0.0,1.23,1.22408,0.20244,1.2407069759,0.69408,0.20244,0.723,0.53,0.0,0.53
2021-01-20 03:00:00,1.22072,0.008960000000000001,1.2207528824,0.030720000000000004,0.008960000000000001,0.032,1.19,0.0,1.19,1.15696,0.20328000000000002,1.1746825954,0.69696,0.20328000000000002,0.726,0.46,0.0,0.46
2021-01-20 03:30:00,1.1984,0.0112,1.1984523353,0.038400000000000004,0.0112,0.04,1.16,0.0,1.16,1.07504,0.33272,1.1253504343,0.6950400000000001,0.20272,0.724,0.38,0.13,0.4016217126
2021-01-20 04:00:00,1.16896,0.014280000000000001,1.1690472189,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.12,0.0,1.12,1.04888,0.33384,1.1007263057,0.6988800000000001,0.20384000000000002,0.728,0.35000000000000003,0.13,0.3733630941
2021-01-20 04:30:00,1.14032,0.011760000000000001,1.1403806382,0.04032,0.011760000000000001,0.042,1.1,0.0,1.1,0.9817600000000001,0.33468000000000003,1.0372383525,0.70176,0.20468000000000003,0.731,0.28,0.13,0.30870698080000003
2021-01-20 05:00:00,1.07112,0.0061600000000000005,1.0711377129,0.021120000000000003,0.0061600000000000005,0.022,1.05,0.0,1.05,0.95984,0.20412000000000002,0.9813041323,0.69984,0.20412000000000002,0.729,0.26,0.0,0.26
2021-01-20 05:30:00,1.12728,0.00504,1.1272912667,0.01728,0.00504,0.018000000000000002,1.11,0.0,1.11,0.9688800000000001,0.20384000000000002,0.9900905009000001,0.6988800000000001,0.20384000000000002,0.728,0.27,0.0,0.27
2021-01-20 06:00:00,1.15016,-0.12412000000000001,1.1568378452,0.02016,0.005880000000000001,0.021,1.13,-0.13,1.1374532957,0.98328,0.20804000000000003,1.0050473621,0.71328,0.20804000000000003,0.743,0.27,0.0,0.27
2021-01-20 06:30:00,1.3624800000000001,-0.14636000000000002,1.3703185761,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.35,-0.15,1.3583077707,1.07424,0.20832,1.0942526217,0.7142400000000001,0.20832,0.744,0.36,0.0,0.36
2021-01-20 07:00:00,1.41056,-0.17692000000000002,1.4216118317,0.010560000000000002,0.0030800000000000003,0.011,1.4,-0.18,1.4115239991,1.18328,0.35804,1.236262189,0.71328,0.20804000000000003,0.743,0.47000000000000003,0.15,0.49335585530000003
2021-01-20 07:30:00,1.53768,-0.13776000000000002,1.5438385926,0.007680000000000001,0.0022400000000000002,0.008,1.53,-0.14,1.5363918771,1.3198400000000001,0.34412000000000004,1.3639634159,0.69984,0.20412000000000002,0.729,0.62,0.14,0.6356099433
2021-01-20 08:00:00,1.5201600000000002,-0.16412000000000002,1.5289937214,0.02016,0.005880000000000001,0.021,1.5,-0.17,1.5096025967,1.376,0.343,1.4181061314,0.6960000000000001,0.203,0.725,0.68,0.14,0.6942621983
2021-01-20 08:30:00,1.67496,-0.13272,1.6802099869,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.65,-0.14,1.6559287424,1.47544,0.34992,1.5163664465,0.68544,0.19992000000000001,0.714,0.79,0.15,0.8041144197000001
2021-01-20 09:00:00,1.7192,-0.13440000000000002,1.7244454181000002,0.019200000000000002,0.0056,0.02,1.7000000000000002,-0.14,1.7057549648,1.42408,0.37244000000000005,1.4719766982,0.69408,0.20244,0.723,0.73,0.17,0.7495331881
2021-01-20 09:30:00,1.7488000000000001,-0.1316,1.7537445651999999,0.028800000000000003,0.008400000000000001,0.03,1.72,-0.14,1.7256882685,1.40104,0.38572,1.4531665424,0.6710400000000001,0.19572,0.6990000000000001,0.73,0.19,0.7543208866000001
2021-01-20 10:00:00,1.7337600000000002,-0.12432000000000001,1.7382114946,0.05376,0.015680000000000003,0.056,1.6800000000000002,-0.14,1.685823241,1.46216,0.36188000000000003,1.506276535,0.6921600000000001,0.20188,0.721,0.77,0.16,0.7864477096
2021-01-20 10:30:00,1.61664,-0.12348,1.6213488829,0.05664,0.01652,0.059000000000000004,1.56,-0.14,1.5662694531999999,1.44104,0.38572,1.4917694862,0.6710400000000001,0.19572,0.6990000000000001,0.77,0.19,0.7930952024
2021-01-20 11:00:00,1.81392,-0.11844,1.8177826603,0.07392,0.021560000000000003,0.077,1.74,-0.14,1.7456230979,1.40312,0.38216000000000006,1.4542324436,0.6931200000000001,0.20216,0.722,0.71,0.18,0.7324616031000001
2021-01-20 11:30:00,1.79184,-0.12488,1.7961864046,0.051840000000000004,0.015120000000000001,0.054,1.74,-0.14,1.7456230979,1.47408,0.36244000000000004,1.5179837285,0.69408,0.20244,0.723,0.78,0.16,0.7962411695
2021-01-20 12:00:00,1.8048000000000002,-0.1386,1.8101140848,0.0048000000000000004,0.0014,0.005,1.8,-0.14,1.8054362354,1.44696,0.36328000000000005,1.491866482,0.69696,0.20328000000000002,0.726,0.75,0.16,0.7668767828
2021-01-20 12:30:00,1.8238400000000001,-0.13888,1.8291200070000002,0.0038400000000000005,0.0011200000000000001,0.004,1.82,-0.14,1.8253766735,1.5196800000000001,0.33824000000000004,1.5568665967,0.6796800000000001,0.19824000000000003,0.708,0.84,0.14,0.8515867542000001
2021-01-20 13:00:00,1.84576,-0.13832,1.8509355472000002,0.00576,0.00168,0.006,1.8399999999999999,-0.14,1.8453184007,1.5568,0.34740000000000004,1.5950902796,0.6768000000000001,0.19740000000000002,0.705,0.88,0.15,0.8926925563
2021-01-20 13:30:00,1.78512,-0.12684,1.7896205743,0.04512,0.013160000000000002,0.047,1.74,-0.14,1.7456230979,1.46392,0.33656,1.5021099827,0.6739200000000001,0.19656,0.7020000000000001,0.79,0.14,0.8023091673
2021-01-20 14:00:00,1.84664,-0.12348,1.8507637883,0.05664,0.01652,0.059000000000000004,1.79,-0.14,1.7954665132,1.41968,0.33824000000000004,1.4594168698,0.6796800000000001,0.19824000000000003,0.708,0.74,0.14,0.7531268154
2021-01-20 14:30:00,1.81336,-0.12152,1.8174271925,0.06336,0.01848,0.066,1.75,-0.14,1.7555910686,1.39216,0.34188,1.4335241190999999,0.6921600000000001,0.20188,0.721,0.7000000000000001,0.14,0.7138627319
2021-01-20 15:00:00,1.7989600000000001,-0.12572,1.8033476093,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.75,-0.14,1.7555910686,1.366,0.343,1.4084051264,0.6960000000000001,0.203,0.725,0.67,0.14,0.6844705983
2021-01-20 15:30:00,1.77088,-0.12516000000000002,1.7752974399,0.05088,0.01484,0.053,1.72,-0.14,1.7256882685,1.34312,0.34216,1.3860176045000001,0.6931200000000001,0.20216,0.722,0.65,0.14,0.6649060084
2021-01-20 16:00:00,1.77472,-0.12404000000000001,1.7790494653,0.054720000000000005,0.015960000000000002,0.057,1.72,-0.14,1.7256882685,1.5121600000000002,0.34188,1.5503257076999999,0.6921600000000001,0.20188,0.721,0.8200000000000001,0.14,0.8318653737
2021-01-20 16:30:00,1.8189600000000001,0.014280000000000001,1.8190160526999999,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.77,0.0,1.77,1.59504,0.34272,1.6314440229,0.6950400000000001,0.20272,0.724,0.9,0.14,0.9108238029
2021-01-20 17:00:00,1.88128,-0.23796000000000003,1.8962698648,0.041280000000000004,0.01204,0.043000000000000003,1.8399999999999999,-0.25,1.8569060289000001,1.6512,0.3416,1.6861648792000001,0.6912,0.2016,0.72,0.96,0.14,0.9701546269
2021-01-20 17:30:00,1.94608,0.01344,1.9461264090000001,0.04608,0.01344,0.048,1.9,0.0,1.9,1.8025600000000002,0.33908000000000005,1.8341749644,0.6825600000000001,0.19908,0.711,1.12,0.14,1.1287160848
2021-01-20 18:00:00,2.00896,0.014280000000000001,2.0090107516,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.96,0.0,1.96,1.88816,0.33488,1.9176268667,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.22,0.14,1.2280065146
2021-01-20 18:30:00,1.9247200000000002,0.015960000000000002,1.9247861699,0.054720000000000005,0.015960000000000002,0.057,1.87,0.0,1.87,1.7692800000000002,0.34104,1.8018490503,0.68928,0.20104000000000002,0.718,1.08,0.14,1.0890362712
2021-01-20 19:00:00,1.8584,0.0112,1.8584337492,0.038400000000000004,0.0112,0.04,1.82,0.0,1.82,1.7312,0.3416,1.7645804034,0.6912,0.2016,0.72,1.04,0.14,1.0493807698
2021-01-20 19:30:00,1.6792,0.0056,1.6792093378000001,0.019200000000000002,0.0056,0.02,1.6600000000000001,0.0,1.6600000000000001,1.68504,0.34272,1.7195397059,0.6950400000000001,0.20272,0.724,0.99,0.14,0.9998499887000001
2021-01-20 20:00:00,1.59144,0.14792000000000002,1.5982995964,0.06144000000000001,0.017920000000000002,0.064,1.53,0.13,1.5355129436000001,1.56312,0.34216,1.6001304947000001,0.6931200000000001,0.20216,0.722,0.87,0.14,0.8811923740000001
2021-01-20 20:30:00,1.5037600000000002,0.015680000000000003,1.503841747,0.05376,0.015680000000000003,0.056,1.45,0.0,1.45,1.46216,0.34188,1.5015970831,0.6921600000000001,0.20188,0.721,0.77,0.14,0.7826237921
2021-01-20 21:00:00,1.42976,0.00868,1.4297863477,0.02976,0.00868,0.031,1.4,0.0,1.4,1.42696,0.34328000000000003,1.4676702627,0.69696,0.20328000000000002,0.726,0.73,0.14,0.7433034374
2021-01-20 21:30:00,1.40048,0.017640000000000003,1.4005910895,0.060480000000000006,0.017640000000000003,0.063,1.34,0.0,1.34,1.3931200000000001,0.34216,1.434523196,0.6931200000000001,0.20216,0.722,0.7000000000000001,0.14,0.7138627319
2021-01-20 22:00:00,1.36608,0.01344,1.3661461122,0.04608,0.01344,0.048,1.32,0.0,1.32,1.29216,0.26188,1.3184303546,0.6921600000000001,0.20188,0.721,0.6000000000000001,0.06,0.6029925373
2021-01-20 22:30:00,1.2488000000000001,0.008400000000000001,1.2488282508,0.028800000000000003,0.008400000000000001,0.03,1.22,0.0,1.22,1.2050400000000001,0.33272,1.2501295933,0.6950400000000001,0.20272,0.724,0.51,0.13,0.5263078947000001
2021-01-20 23:00:00,1.1536,0.0098,1.1536416255,0.033600000000000005,0.0098,0.035,1.12,0.0,1.12,1.16064,0.32852000000000003,1.206238202,0.68064,0.19852000000000003,0.709,0.48,0.13,0.4972926704
2021-01-20 23:30:00,1.04608,0.01344,1.0461663348,0.04608,0.01344,0.048,1.0,0.0,1.0,0.972,0.326,1.0252121732,0.672,0.196,0.7000000000000001,0.30000000000000004,0.13,0.3269556545
2021-01-21 00:00:00,1.08184,0.015120000000000001,1.0819456548,0.051840000000000004,0.015120000000000001,0.054,1.03,0.0,1.03,0.9302400000000001,0.20132000000000003,0.9517752886,0.6902400000000001,0.20132000000000003,0.719,0.24,0.0,0.24
2021-01-21 00:30:00,1.13048,0.14764000000000002,1.1400800849000001,0.060480000000000006,0.017640000000000003,0.063,1.07,0.13,1.0778682665,1.04504,0.20272,1.0645205494,0.6950400000000001,0.20272,0.724,0.35000000000000003,0.0,0.35000000000000003
2021-01-21 01:00:00,1.3176,0.1468,1.3257526164,0.057600000000000005,0.016800000000000002,0.06,1.26,0.13,1.2666885963,1.2350400000000001,0.20272,1.2515666982,0.6950400000000001,0.20272,0.724,0.54,0.0,0.54
2021-01-21 01:30:00,1.37896,0.14428000000000002,1.3864874323,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.33,0.13,1.3363382805000001,1.29984,0.07412,1.3019515352,0.69984,0.20412000000000002,0.729,0.6000000000000001,-0.13,0.6139218191
2021-01-21 02:00:00,1.36144,0.14792000000000002,1.3694521532000001,0.06144000000000001,0.017920000000000002,0.064,1.3,0.13,1.3064838307,1.32312,0.20216,1.3384749531,0.6931200000000001,0.20216,0.722,0.63,0.0,0.63
2021-01-21 02:30:00,1.3924,0.1482,1.4002646178,0.062400000000000004,0.0182,0.065,1.33,0.13,1.3363382805000001,1.32408,0.20244,1.339466237,0.69408,0.20244,0.723,0.63,0.0,0.63
2021-01-21 03:00:00,1.3172000000000001,0.1496,1.3256681334,0.06720000000000001,0.0196,0.07,1.25,0.13,1.2567418191,1.31696,0.20328000000000002,1.3325563403,0.69696,0.20328000000000002,0.726,0.62,0.0,0.62
2021-01-21 03:30:00,1.33064,0.15352000000000002,1.3394667596,0.08064,0.023520000000000003,0.084,1.25,0.13,1.2567418191,1.25312,0.34216,1.2989931486000001,0.6931200000000001,0.20216,0.722,0.56,0.14,0.5772347876
2021-01-21 04:00:00,1.26928,0.15604,1.2788354859,0.08928000000000001,0.02604,0.093,1.18,0.13,1.1871394189,1.19504,0.34272,1.2432126125,0.6950400000000001,0.20272,0.724,0.5,0.14,0.5192301994
2021-01-21 04:30:00,1.2625600000000001,0.15408000000000002,1.2719270419,0.08256000000000001,0.02408,0.08600000000000001,1.18,0.13,1.1871394189,1.11504,0.34272,1.1665209814,0.6950400000000001,0.20272,0.724,0.42,0.14,0.4427188724
2021-01-21 05:00:00,1.21048,0.14764000000000002,1.21945045,0.060480000000000006,0.017640000000000003,0.063,1.15,0.13,1.1573245007,1.04312,0.20216,1.0625290584,0.6931200000000001,0.20216,0.722,0.35000000000000003,0.0,0.35000000000000003
2021-01-21 05:30:00,1.21936,0.14148000000000002,1.2275403863,0.039360000000000006,0.01148,0.041,1.18,0.13,1.1871394189,1.106,0.203,1.1244754333,0.6960000000000001,0.203,0.725,0.41000000000000003,0.0,0.41000000000000003
2021-01-21 06:00:00,1.294,-0.073,1.2960574833,0.024,0.007,0.025,1.27,-0.08,1.2725171905,1.10408,0.33244,1.1530433643,0.69408,0.20244,0.723,0.41000000000000003,0.13,0.43011626340000003
2021-01-21 06:30:00,1.55768,-0.16776000000000002,1.5666877162000001,0.007680000000000001,0.0022400000000000002,0.008,1.55,-0.17,1.5592947124,1.2550400000000002,0.23272,1.2764340954,0.6950400000000001,0.20272,0.724,0.56,0.03,0.5608029957
2021-01-21 07:00:00,1.62,-0.17,1.6288953312,0.0,0.0,0.0,1.62,-0.17,1.6288953312,1.4131200000000002,0.33216,1.4516330115,0.6931200000000001,0.20216,0.722,0.72,0.13,0.731641989
2021-01-21 07:30:00,1.7000000000000002,-0.17,1.7084788556000001,0.0,0.0,0.0,1.7000000000000002,-0.17,1.7084788556000001,1.526,0.333,1.5619106889,0.6960000000000001,0.203,0.725,0.8300000000000001,0.13,0.8401190392000001
2021-01-21 08:00:00,1.7192,-0.19440000000000002,1.7301560623,0.019200000000000002,0.0056,0.02,1.7000000000000002,-0.2,1.7117242769,1.63408,0.35244000000000003,1.6716552874000001,0.69408,0.20244,0.723,0.9400000000000001,0.15,0.9518928511
2021-01-21 08:30:00,1.7852800000000002,-0.14096,1.7908362293,0.06528,0.01904,0.068,1.72,-0.16,1.7274258305,1.6231200000000001,0.35216000000000003,1.6608838610999999,0.6931200000000001,0.20216,0.722,0.93,0.15,0.9420191081
2021-01-21 09:00:00,1.8714400000000002,-0.12208000000000001,1.8754176068000001,0.06144000000000001,0.017920000000000002,0.064,1.81,-0.14,1.8154062906,1.50792,0.33356,1.5443720407,0.6979200000000001,0.20356000000000002,0.727,0.81,0.13,0.8203657721000001
2021-01-21 09:30:00,1.9068800000000001,-0.13216,1.9114543153999999,0.02688,0.007840000000000001,0.028,1.88,-0.14,1.8852055591,1.53816,0.35488000000000003,1.5785677052,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.87,0.16,0.8845903006
2021-01-21 10:00:00,1.90352,-0.11564,1.9070293653000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.82,-0.14,1.8253766735,1.50736,0.35048,1.5475691907,0.6873600000000001,0.20048000000000002,0.716,0.8200000000000001,0.15,0.8336066219
2021-01-21 10:30:00,1.72912,-0.11984000000000002,1.7332678962,0.06912,0.02016,0.07200000000000001,1.6600000000000001,-0.14,1.6658931538,1.38504,0.35272000000000003,1.4292470745,0.6950400000000001,0.20272,0.724,0.6900000000000001,0.15,0.7061161378
2021-01-21 11:00:00,1.75336,-0.12152,1.7575660443,0.06336,0.01848,0.066,1.69,-0.14,1.695788902,1.32312,0.36216000000000004,1.3717894882000001,0.6931200000000001,0.20216,0.722,0.63,0.16,0.65
2021-01-21 11:30:00,1.7959200000000002,-0.13244,1.8007967681000001,0.025920000000000002,0.007560000000000001,0.027,1.77,-0.14,1.7755280905,1.35216,0.35188,1.3971958345,0.6921600000000001,0.20188,0.721,0.66,0.15,0.6768308504
2021-01-21 12:00:00,1.78824,-0.13468000000000002,1.7933044917,0.018240000000000003,0.00532,0.019,1.77,-0.14,1.7755280905,1.49696,0.35328000000000004,1.5380819224,0.69696,0.20328000000000002,0.726,0.8,0.15,0.8139410298
2021-01-21 12:30:00,1.7920800000000001,-0.13356,1.7970500828,0.022080000000000002,0.00644,0.023,1.77,-0.14,1.7755280905,1.4312,0.3416,1.4714020525,0.6912,0.2016,0.72,0.74,0.14,0.7531268154
2021-01-21 13:00:00,1.8344,-0.1358,1.8394197454999999,0.014400000000000001,0.004200000000000001,0.015,1.82,-0.14,1.8253766735,1.4312,0.3516,1.4737557464,0.6912,0.2016,0.72,0.74,0.15,0.7550496672
2021-01-21 13:30:00,1.85568,-0.12376000000000001,1.8598023551,0.05568000000000001,0.01624,0.058,1.8,-0.14,1.8054362354,1.51008,0.33544,1.5468877141,0.67008,0.19544,0.6980000000000001,0.84,0.14,0.8515867542000001
2021-01-21 14:00:00,1.78992,-0.14544,1.7958191446,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.74,-0.16,1.7473408368,1.4124,0.3532,1.4558928532,0.6624,0.1932,0.6900000000000001,0.75,0.16,0.7668767828
2021-01-21 14:30:00,1.7324000000000002,-0.1218,1.7366764235,0.062400000000000004,0.0182,0.065,1.67,-0.14,1.6758579892,1.23624,0.33432,1.2806479610000001,0.66624,0.19432000000000002,0.6940000000000001,0.5700000000000001,0.14,0.5869412236
2021-01-21 15:00:00,1.71432,-0.12124000000000001,1.7186018154,0.06432,0.018760000000000002,0.067,1.65,-0.14,1.6559287424,1.28912,0.34516,1.3345283062,0.66912,0.19516000000000003,0.6970000000000001,0.62,0.15,0.6378871374
2021-01-21 15:30:00,1.6866400000000001,-0.12348,1.6911539847000001,0.05664,0.01652,0.059000000000000004,1.63,-0.14,1.6360012225,1.3668,0.33740000000000003,1.4078284697,0.6768000000000001,0.19740000000000002,0.705,0.6900000000000001,0.14,0.7040596566
2021-01-21 16:00:00,1.728,-0.156,1.7350273773,0.048,0.014,0.05,1.6800000000000002,-0.17,1.6885792845,1.50392,0.34656000000000003,1.5433337941,0.6739200000000001,0.19656,0.7020000000000001,0.8300000000000001,0.15,0.8434453154
2021-01-21 16:30:00,1.78936,-0.18852000000000002,1.7992634604000002,0.039360000000000006,0.01148,0.041,1.75,-0.2,1.7613914954,1.59624,0.33432,1.630874612,0.66624,0.19432000000000002,0.6940000000000001,0.93,0.14,0.9404786016000001
2021-01-21 17:00:00,1.93072,-0.12104000000000001,1.9345103773,0.030720000000000004,0.008960000000000001,0.032,1.9,-0.13,1.9044421755,1.7732,0.3276,1.8032082520000001,0.6432,0.18760000000000002,0.67,1.13,0.14,1.1386395391
2021-01-21 17:30:00,2.0432,-0.1174,2.0465700574,0.0432,0.0126,0.045,2.0,-0.13,2.0042205467,1.9344800000000002,0.33964000000000005,1.9640692961,0.6844800000000001,0.19964,0.713,1.25,0.14,1.2578155668
2021-01-21 18:00:00,2.11896,0.014280000000000001,2.119008117,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.07,0.0,2.07,2.0416,0.3388,2.0695207175,0.6816,0.1988,0.71,1.3599999999999999,0.14,1.3671868929
2021-01-21 18:30:00,2.1084,-0.1388,2.1129637952,0.038400000000000004,0.0112,0.04,2.07,-0.15,2.0754276668,1.9695200000000002,0.33236000000000004,1.9973663159,0.6595200000000001,0.19236,0.687,1.31,0.14,1.3174596768
2021-01-21 19:00:00,2.05184,0.06512000000000001,2.0528731086,0.051840000000000004,0.015120000000000001,0.054,2.0,0.05,2.0006249024,1.92856,0.33208000000000004,1.9569416956,0.65856,0.19208000000000003,0.686,1.27,0.14,1.2776932339
2021-01-21 19:30:00,1.9180000000000001,0.084,1.9198385349,0.048,0.014,0.05,1.87,0.07,1.8713097018,1.7714400000000001,0.33292000000000005,1.8024526069,0.66144,0.19292,0.6890000000000001,1.11,0.14,1.1187939935
2021-01-21 20:00:00,1.7836,-0.0302,1.7838556556,0.033600000000000005,0.0098,0.035,1.75,-0.04,1.7504570832000002,1.72952,0.34236000000000005,1.7630796352,0.6595200000000001,0.19236,0.687,1.07,0.15,1.0804628638
2021-01-21 20:30:00,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,1.6600000000000001,0.0,1.6600000000000001,1.62952,0.34236000000000005,1.6650963335,0.6595200000000001,0.19236,0.687,0.97,0.15,0.9815294188
2021-01-21 21:00:00,1.6,0.0,1.6,0.0,0.0,0.0,1.6,0.0,1.6,1.5725600000000002,0.32908000000000004,1.6066233535,0.6825600000000001,0.19908,0.711,0.89,0.13,0.8994442729000001
2021-01-21 21:30:00,1.49496,0.13728,1.5012498793,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.47,0.13,1.475737104,1.51736,0.33048000000000005,1.5529321943,0.6873600000000001,0.20048000000000002,0.716,0.8300000000000001,0.13,0.8401190392000001
2021-01-21 22:00:00,1.41152,0.13336,1.4178059106,0.01152,0.00336,0.012,1.4,0.13,1.4060227593999999,1.43544,0.32992000000000005,1.4728663212,0.68544,0.19992000000000001,0.714,0.75,0.13,0.7611832894
2021-01-21 22:30:00,1.32976,0.13868,1.336971877,0.02976,0.00868,0.031,1.3,0.13,1.3064838307,1.33736,0.33048000000000005,1.3775880371,0.6873600000000001,0.20048000000000002,0.716,0.65,0.13,0.6628725368
2021-01-21 23:00:00,1.17264,0.13952,1.1809108349,0.03264,0.00952,0.034,1.1400000000000001,0.13,1.1473883388,1.19872,0.34796000000000005,1.2482010255,0.6787200000000001,0.19796000000000002,0.707,0.52,0.15,0.5412023651
2021-01-21 23:30:00,1.08016,0.13588,1.0886730455,0.02016,0.005880000000000001,0.021,1.06,0.13,1.067941946,1.11048,0.32264000000000004,1.1564006226,0.6604800000000001,0.19264,0.6880000000000001,0.45,0.13,0.46840153710000004
2021-01-22 00:00:00,1.05768,0.0022400000000000002,1.057682372,0.007680000000000001,0.0022400000000000002,0.008,1.05,0.0,1.05,1.04336,0.19348,1.0611477748,0.6633600000000001,0.19348,0.6910000000000001,0.38,0.0,0.38
2021-01-22 00:30:00,1.14592,0.14756000000000002,1.155381582,0.025920000000000002,0.007560000000000001,0.027,1.12,0.14,1.1287160848,1.1024,0.1932,1.1192015011,0.6624,0.1932,0.6900000000000001,0.44,0.0,0.44
2021-01-22 01:00:00,1.35344,0.14392000000000002,1.3610704611,0.01344,0.003920000000000001,0.014,1.34,0.14,1.3472935834,1.28104,0.19572,1.295905012,0.6710400000000001,0.19572,0.6990000000000001,0.61,0.0,0.61
2021-01-22 01:30:00,1.41056,0.0030800000000000003,1.4105633626,0.010560000000000002,0.0030800000000000003,0.011,1.4,0.0,1.4,1.32176,0.00468,1.3217682853000001,0.70176,0.20468000000000003,0.731,0.62,-0.2,0.651459899
2021-01-22 02:00:00,1.41248,0.0036400000000000004,1.4124846902,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.4,0.0,1.4,1.38984,0.07412,1.3918150021,0.69984,0.20412000000000002,0.729,0.6900000000000001,-0.13,0.7021395873
2021-01-22 02:30:00,1.45056,0.0030800000000000003,1.4505632699,0.010560000000000002,0.0030800000000000003,0.011,1.44,0.0,1.44,1.38984,0.07412,1.3918150021,0.69984,0.20412000000000002,0.729,0.6900000000000001,-0.13,0.7021395873
2021-01-22 03:00:00,1.36536,0.0044800000000000005,1.3653673498,0.015360000000000002,0.0044800000000000005,0.016,1.35,0.0,1.35,1.32272,0.20496,1.3385054352,0.70272,0.20496,0.732,0.62,0.0,0.62
2021-01-22 03:30:00,1.35304,0.00672,1.3530566877,0.02304,0.00672,0.024,1.33,0.0,1.33,1.2808,0.2044,1.2970073246,0.7008,0.2044,0.73,0.58,0.0,0.58
2021-01-22 04:00:00,1.31264,0.00952,1.3126745217,0.03264,0.00952,0.034,1.28,0.0,1.28,1.25176,0.20468000000000003,1.268383617,0.70176,0.20468000000000003,0.731,0.55,0.0,0.55
2021-01-22 04:30:00,1.28688,0.007840000000000001,1.2869038814,0.02688,0.007840000000000001,0.028,1.26,0.0,1.26,1.24888,0.33384,1.2927298248,0.6988800000000001,0.20384000000000002,0.728,0.55,0.13,0.565154846
2021-01-22 05:00:00,1.24728,0.13504000000000002,1.25456893,0.01728,0.00504,0.018000000000000002,1.23,0.13,1.2368508398,1.18792,0.20356000000000002,1.2052346659,0.6979200000000001,0.20356000000000002,0.727,0.49,0.0,0.49
2021-01-22 05:30:00,1.26576,0.13168000000000002,1.2725910576000001,0.00576,0.00168,0.006,1.26,0.13,1.2666885963,1.18792,0.20356000000000002,1.2052346659,0.6979200000000001,0.20356000000000002,0.727,0.49,0.0,0.49
2021-01-22 06:00:00,1.28096,0.00028000000000000003,1.2809600306,0.0009600000000000001,0.00028000000000000003,0.001,1.28,0.0,1.28,1.22984,0.20412000000000002,1.2466641087,0.69984,0.20412000000000002,0.729,0.53,0.0,0.53
2021-01-22 06:30:00,1.47,-0.17,1.4797972834,0.0,0.0,0.0,1.47,-0.17,1.4797972834,1.34888,0.33384,1.3895777776,0.6988800000000001,0.20384000000000002,0.728,0.65,0.13,0.6628725368
2021-01-22 07:00:00,1.54,-0.13,1.5454772726,0.0,0.0,0.0,1.54,-0.13,1.5454772726,1.43984,0.33412000000000003,1.4780985759,0.69984,0.20412000000000002,0.729,0.74,0.13,0.7513321503
2021-01-22 07:30:00,1.67,-0.13,1.6750522380000001,0.0,0.0,0.0,1.67,-0.13,1.6750522380000001,1.63176,0.33468000000000003,1.6657284893000002,0.70176,0.20468000000000003,0.731,0.93,0.13,0.9390420651
2021-01-22 08:00:00,1.73096,-0.12972,1.7358138725,0.0009600000000000001,0.00028000000000000003,0.001,1.73,-0.13,1.7348775173000002,1.69696,0.35328000000000004,1.7333435897,0.69696,0.20328000000000002,0.726,1.0,0.15,1.0111874208
2021-01-22 08:30:00,1.8248000000000002,-0.12860000000000002,1.8293258320999999,0.0048000000000000004,0.0014,0.005,1.82,-0.13,1.8246369502,1.77696,0.35328000000000004,1.8117377293999999,0.69696,0.20328000000000002,0.726,1.08,0.15,1.0903669107
2021-01-22 09:00:00,1.87344,-0.12608,1.8776777145999999,0.01344,0.003920000000000001,0.014,1.8599999999999999,-0.13,1.8645374762,1.666,0.343,1.7009423859,0.6960000000000001,0.203,0.725,0.97,0.14,0.9800510191
2021-01-22 09:30:00,1.81264,-0.12048,1.8166395350000002,0.03264,0.00952,0.034,1.78,-0.13,1.7847408776,1.62528,0.36404000000000003,1.6655510199,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.96,0.17,0.9749358953
2021-01-22 10:00:00,1.75568,-0.11376000000000001,1.7593617024000001,0.05568000000000001,0.01624,0.058,1.7000000000000002,-0.13,1.7049633427000002,1.52408,0.37244000000000005,1.5689268307000002,0.69408,0.20244,0.723,0.8300000000000001,0.17,0.8472307832
2021-01-22 10:30:00,1.68952,-0.11264,1.6932706813,0.05952,0.01736,0.062,1.63,-0.13,1.6351758315,1.4452,0.35860000000000003,1.4890255203,0.7152000000000001,0.2086,0.745,0.73,0.15,0.7452516354000001
2021-01-22 11:00:00,1.70952,-0.11264,1.7132268968000002,0.05952,0.01736,0.062,1.65,-0.13,1.6551132892,1.30792,0.35356000000000004,1.3548650855,0.6979200000000001,0.20356000000000002,0.727,0.61,0.15,0.628171951
2021-01-22 11:30:00,1.63224,-0.11768,1.6364767032,0.04224000000000001,0.012320000000000001,0.044,1.5899999999999999,-0.13,1.5953056133999999,1.28776,0.34768000000000004,1.333869259,0.67776,0.19768000000000002,0.706,0.61,0.15,0.628171951
2021-01-22 12:00:00,1.57976,-0.14132,1.5860684096000002,0.02976,0.00868,0.031,1.55,-0.15,1.5572411501999999,1.26872,0.34796000000000005,1.3155708267000001,0.6787200000000001,0.19796000000000002,0.707,0.59,0.15,0.6087692502000001
2021-01-22 12:30:00,1.60416,0.01288,1.6042117067000001,0.044160000000000005,0.01288,0.046,1.56,0.0,1.56,1.23832,0.33076000000000005,1.2817326554,0.68832,0.20076000000000002,0.717,0.55,0.13,0.565154846
2021-01-22 13:00:00,1.68728,-0.12496000000000002,1.6919009427,0.01728,0.00504,0.018000000000000002,1.67,-0.13,1.6750522380000001,1.4328,0.3204,1.4681866366,0.6528,0.1904,0.68,0.78,0.13,0.7907591289
2021-01-22 13:30:00,1.63016,-0.12412000000000001,1.6348784053,0.02016,0.005880000000000001,0.021,1.6099999999999999,-0.13,1.6152399203,1.42536,0.17948000000000003,1.4366155366,0.61536,0.17948000000000003,0.641,0.81,0.0,0.81
2021-01-22 14:00:00,1.6388,0.008400000000000001,1.6388215278,0.028800000000000003,0.008400000000000001,0.03,1.6099999999999999,0.0,1.6099999999999999,1.3984800000000002,0.30164,1.4306407655,0.58848,0.17164000000000001,0.613,0.81,0.13,0.8203657721000001
2021-01-22 14:30:00,1.584,-0.123,1.5887683908999999,0.024,0.007,0.025,1.56,-0.13,1.5654072952,1.38192,0.32556,1.4197507528,0.60192,0.17556000000000002,0.627,0.78,0.15,0.7942921377000001
