Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-22 15:00:00,1.5488,0.008400000000000001,1.5488227788,0.028800000000000003,0.008400000000000001,0.03,1.52,0.0,1.52,1.36752,0.30136,1.4003316749999999,0.58752,0.17136,0.612,0.78,0.13,0.7907591289
2021-01-22 15:30:00,1.5939999999999999,0.007,1.5940153701000002,0.024,0.007,0.025,1.57,0.0,1.57,1.4408,0.3194,1.4757780999,0.5808,0.1694,0.605,0.86,0.15,0.8729833904000001
2021-01-22 16:00:00,1.66248,0.0036400000000000004,1.6624839849000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.65,0.0,1.65,1.48176,0.29968,1.5117608275999999,0.58176,0.16968000000000003,0.606,0.9,0.13,0.9093404203000001
2021-01-22 16:30:00,1.6796,0.1328,1.6848418323,0.009600000000000001,0.0028,0.01,1.67,0.13,1.6750522380000001,1.60368,0.30024,1.6315433185,0.5836800000000001,0.17024,0.608,1.02,0.13,1.0282509421
2021-01-22 17:00:00,1.84056,0.13308,1.845364842,0.010560000000000002,0.0030800000000000003,0.011,1.83,0.13,1.8346116755000001,1.73176,0.29968,1.7574984495,0.58176,0.16968000000000003,0.606,1.15,0.13,1.1573245007
2021-01-22 17:30:00,1.99248,0.13364,1.9969567346,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.98,0.13,1.9842630874,1.9392800000000001,0.29604,1.9617458041,0.56928,0.16604000000000002,0.593,1.37,0.13,1.3761540611
2021-01-22 18:00:00,2.11056,0.0030800000000000003,2.1105622474,0.010560000000000002,0.0030800000000000003,0.011,2.1,0.0,2.1,1.9988800000000002,0.29884000000000005,2.0210953961,0.5788800000000001,0.16884000000000002,0.603,1.42,0.13,1.4259382876
2021-01-22 18:30:00,2.11056,0.0030800000000000003,2.1105622474,0.010560000000000002,0.0030800000000000003,0.011,2.1,0.0,2.1,1.95864,0.30752,1.9826344091,0.6086400000000001,0.17752,0.634,1.35,0.13,1.3562448157
2021-01-22 19:00:00,2.02248,0.0036400000000000004,2.0224832756,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.01,0.0,2.01,1.9248,0.3064,1.9490346328,0.6048,0.1764,0.63,1.32,0.13,1.3263860675
2021-01-22 19:30:00,1.8505600000000002,0.13308,1.8553389448000002,0.010560000000000002,0.0030800000000000003,0.011,1.8399999999999999,0.13,1.8445866746,1.86096,0.04528,1.8615107843,0.60096,0.17528000000000002,0.626,1.26,-0.13,1.2666885963
2021-01-22 20:00:00,1.76864,0.13252,1.773597756,0.00864,0.00252,0.009000000000000001,1.76,0.13,1.7647946056000001,1.7834400000000001,0.30892000000000003,1.8099971823,0.6134400000000001,0.17892000000000002,0.639,1.17,0.13,1.177200068
2021-01-22 20:30:00,1.69056,0.0030800000000000003,1.6905628057,0.010560000000000002,0.0030800000000000003,0.011,1.6800000000000002,0.0,1.6800000000000002,1.73056,0.30808,1.7577688130000002,0.6105600000000001,0.17808000000000002,0.636,1.12,0.13,1.1275194012
2021-01-22 21:00:00,1.5644,0.1342,1.5701455347,0.014400000000000001,0.004200000000000001,0.015,1.55,0.13,1.5554420594,1.66208,0.31144000000000005,1.6910070372,0.6220800000000001,0.18144000000000002,0.648,1.04,0.13,1.0480935073
2021-01-22 21:30:00,1.47672,0.13196000000000002,1.4826042628,0.00672,0.0019600000000000004,0.007,1.47,0.13,1.475737104,1.5356800000000002,0.32124,1.5689194371,0.65568,0.19124000000000002,0.683,0.88,0.13,0.8895504483000001
2021-01-22 22:00:00,1.43632,0.13476000000000002,1.4426279493,0.01632,0.00476,0.017,1.42,0.13,1.4259382876,1.4176,0.0618,1.4189464401,0.6576000000000001,0.1918,0.685,0.76,-0.13,0.7710382610000001
2021-01-22 22:30:00,1.30632,0.13476000000000002,1.3132525271,0.01632,0.00476,0.017,1.29,0.13,1.2965338407,1.3724,0.1932,1.3859321773,0.6624,0.1932,0.6900000000000001,0.71,0.0,0.71
2021-01-22 23:00:00,1.2344,0.1342,1.2416734675,0.014400000000000001,0.004200000000000001,0.015,1.22,0.13,1.2269066794,1.21472,0.19096000000000002,1.2296383208,0.6547200000000001,0.19096000000000002,0.682,0.56,0.0,0.56
2021-01-22 23:30:00,1.1492,0.1356,1.1571724158,0.019200000000000002,0.0056,0.02,1.13,0.13,1.1374532957,1.10128,0.05704000000000001,1.1027561834,0.6412800000000001,0.18704,0.668,0.46,-0.13,0.4780167361
2021-01-23 00:00:00,1.15016,0.13588,1.1581586247,0.02016,0.005880000000000001,0.021,1.13,0.13,1.1374532957,1.0632,0.18760000000000002,1.0796240086,0.6432,0.18760000000000002,0.67,0.42,0.0,0.42
2021-01-23 00:30:00,1.21536,0.15448,1.2251383595,0.015360000000000002,0.0044800000000000005,0.016,1.2,0.15,1.2093386622,1.1666400000000001,0.32152000000000003,1.2101338769,0.65664,0.19152000000000002,0.684,0.51,0.13,0.5263078947000001
2021-01-23 01:00:00,1.4100000000000001,0.13,1.4159802259,0.0,0.0,0.0,1.4100000000000001,0.13,1.4159802259,1.3276,0.0618,1.3290376217,0.6576000000000001,0.1918,0.685,0.67,-0.13,0.6824954212000001
2021-01-23 01:30:00,1.4719200000000001,0.13056,1.4776990221,0.0019200000000000003,0.0005600000000000001,0.002,1.47,0.13,1.475737104,1.3504800000000001,0.06264,1.351931951,0.6604800000000001,0.19264,0.6880000000000001,0.6900000000000001,-0.13,0.7021395873
2021-01-23 02:00:00,1.44192,0.13056,1.4478187732,0.0019200000000000003,0.0005600000000000001,0.002,1.44,0.13,1.4458561478,1.37856,0.06208,1.3799571008,0.65856,0.19208000000000003,0.686,0.72,-0.13,0.731641989
2021-01-23 02:30:00,1.4719200000000001,0.13056,1.4776990221,0.0019200000000000003,0.0005600000000000001,0.002,1.47,0.13,1.475737104,1.36528,0.06404,1.3667811090000002,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.7000000000000001,-0.13,0.7119691005000001
2021-01-23 03:00:00,1.4428800000000002,0.13084,1.4488001242,0.00288,0.00084,0.003,1.44,0.13,1.4458561478,1.37104,0.06572,1.3726142211,0.6710400000000001,0.19572,0.6990000000000001,0.7000000000000001,-0.13,0.7119691005000001
2021-01-23 03:30:00,1.44384,0.13112000000000001,1.4497815008,0.0038400000000000005,0.0011200000000000001,0.004,1.44,0.13,1.4458561478,1.32144,0.19292,1.3354481645,0.66144,0.19292,0.6890000000000001,0.66,0.0,0.66
2021-01-23 04:00:00,1.36096,0.13028,1.3671814071,0.0009600000000000001,0.00028000000000000003,0.001,1.3599999999999999,0.13,1.366199107,1.26336,0.19348,1.27808959,0.6633600000000001,0.19348,0.6910000000000001,0.6000000000000001,0.0,0.6000000000000001
2021-01-23 04:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,1.20872,0.19796000000000002,1.2248233342,0.6787200000000001,0.19796000000000002,0.707,0.53,0.0,0.53
2021-01-23 05:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,1.15256,0.06908,1.1546283385,0.6825600000000001,0.19908,0.711,0.47000000000000003,-0.13,0.4876474136
2021-01-23 05:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,1.14736,0.20048000000000002,1.1647434052,0.6873600000000001,0.20048000000000002,0.716,0.46,0.0,0.46
2021-01-23 06:00:00,1.2519200000000001,0.0005600000000000001,1.2519201252,0.0019200000000000003,0.0005600000000000001,0.002,1.25,0.0,1.25,1.16448,0.19964,1.1814693394,0.6844800000000001,0.19964,0.713,0.48,0.0,0.48
2021-01-23 06:30:00,1.37384,0.0011200000000000001,1.3738404565,0.0038400000000000005,0.0011200000000000001,0.004,1.37,0.0,1.37,1.25736,0.07048,1.2593337921,0.6873600000000001,0.20048000000000002,0.716,0.5700000000000001,-0.13,0.5846366393
2021-01-23 07:00:00,1.37864,0.00252,1.3786423031,0.00864,0.00252,0.009000000000000001,1.37,0.0,1.37,1.31776,0.32768,1.3578901281,0.67776,0.19768000000000002,0.706,0.64,0.13,0.6530696747
2021-01-23 07:30:00,1.4686400000000002,0.00252,1.468642162,0.00864,0.00252,0.009000000000000001,1.46,0.0,1.46,1.3772,0.3246,1.4149363943,0.6672,0.19460000000000002,0.6950000000000001,0.71,0.13,0.7218032973
2021-01-23 08:00:00,1.44672,0.0019600000000000004,1.4467213277,0.00672,0.0019600000000000004,0.007,1.44,0.0,1.44,1.42104,0.19572,1.4344549488,0.6710400000000001,0.19572,0.6990000000000001,0.75,0.0,0.75
2021-01-23 08:30:00,1.50096,0.00028000000000000003,1.5009600261,0.0009600000000000001,0.00028000000000000003,0.001,1.5,0.0,1.5,1.45512,0.18816000000000002,1.4672349505,0.64512,0.18816000000000002,0.672,0.81,0.0,0.81
2021-01-23 09:00:00,1.57096,0.00028000000000000003,1.570960025,0.0009600000000000001,0.00028000000000000003,0.001,1.57,0.0,1.57,1.44072,0.32396,1.4766936717,0.6307200000000001,0.18396,0.657,0.81,0.14,0.8220097323000001
2021-01-23 09:30:00,1.63536,0.0044800000000000005,1.6353661364,0.015360000000000002,0.0044800000000000005,0.016,1.62,0.0,1.62,1.4828000000000001,0.3304,1.5191642439000002,0.6528,0.1904,0.68,0.8300000000000001,0.14,0.8417244205000001
2021-01-23 10:00:00,1.58592,0.007560000000000001,1.585938019,0.025920000000000002,0.007560000000000001,0.027,1.56,0.0,1.56,1.48376,0.33068000000000003,1.5201621624000001,0.65376,0.19068000000000002,0.681,0.8300000000000001,0.14,0.8417244205000001
2021-01-23 10:30:00,1.55632,-0.13524,1.5621849442,0.01632,0.00476,0.017,1.54,-0.14,1.5463505424,1.5125600000000001,0.33908000000000005,1.5501009645,0.6825600000000001,0.19908,0.711,0.8300000000000001,0.14,0.8417244205000001
2021-01-23 11:00:00,1.54552,-0.11964000000000001,1.5501437998,0.03552,0.010360000000000001,0.037,1.51,-0.13,1.5155856954,1.41464,0.34552000000000005,1.4562247079000001,0.70464,0.20552,0.734,0.71,0.14,0.7236711961000001
2021-01-23 11:30:00,1.56688,0.13784000000000002,1.5729312763,0.02688,0.007840000000000001,0.028,1.54,0.13,1.5454772726,1.41408,0.34244,1.454952714,0.69408,0.20244,0.723,0.72,0.14,0.7334848328
2021-01-23 12:00:00,1.488,-0.116,1.4925146565,0.048,0.014,0.05,1.44,-0.13,1.4458561478,1.4256,0.3458,1.4669400124,0.7056,0.2058,0.735,0.72,0.14,0.7334848328
2021-01-23 12:30:00,1.5126400000000002,-0.12048,1.5174304597,0.03264,0.00952,0.034,1.48,-0.13,1.4856984889,1.42848,0.34664,1.4699368694000001,0.7084800000000001,0.20664000000000002,0.738,0.72,0.14,0.7334848328
2021-01-23 13:00:00,1.43336,0.01848,1.4334791244,0.06336,0.01848,0.066,1.37,0.0,1.37,1.40232,0.34776,1.44479701,0.7123200000000001,0.20776000000000003,0.742,0.6900000000000001,0.14,0.7040596566
2021-01-23 13:30:00,1.3589600000000002,0.014280000000000001,1.3590350253,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.31,0.0,1.31,1.30232,0.20776000000000003,1.3187879284,0.7123200000000001,0.20776000000000003,0.742,0.59,0.0,0.59
2021-01-23 14:00:00,1.4032,0.0126,1.4032565696,0.0432,0.0126,0.045,1.3599999999999999,0.0,1.3599999999999999,1.3612,0.3516,1.4058762392,0.6912,0.2016,0.72,0.67,0.15,0.6865857558
2021-01-23 14:30:00,1.4524,0.0182,1.4525140275,0.062400000000000004,0.0182,0.065,1.3900000000000001,0.0,1.3900000000000001,1.32504,0.35272000000000003,1.371182847,0.6950400000000001,0.20272,0.724,0.63,0.15,0.6476109943
2021-01-23 15:00:00,1.41528,0.01904,1.4154080684,0.06528,0.01904,0.068,1.35,0.0,1.35,1.31448,0.19964,1.3295539854,0.6844800000000001,0.19964,0.713,0.63,0.0,0.63
2021-01-23 15:30:00,1.44416,0.01288,1.4442174352000001,0.044160000000000005,0.01288,0.046,1.4,0.0,1.4,1.34624,0.19432000000000002,1.3601920453,0.66624,0.19432000000000002,0.6940000000000001,0.68,0.0,0.68
2021-01-23 16:00:00,1.48496,0.13728,1.4912920572,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.46,0.13,1.4657762449,1.43608,0.058440000000000006,1.4372685901,0.6460800000000001,0.18844000000000002,0.673,0.79,-0.13,0.800624756
2021-01-23 16:30:00,1.55824,0.13532000000000002,1.564104664,0.018240000000000003,0.00532,0.019,1.54,0.13,1.5454772726,1.61152,0.30836,1.6407567157,0.6115200000000001,0.17836000000000002,0.637,1.0,0.13,1.0084145973
2021-01-23 17:00:00,1.7192,0.15560000000000002,1.7262270998,0.019200000000000002,0.0056,0.02,1.7000000000000002,0.15,1.7066048166,1.75672,0.30696,1.7833366480000001,0.60672,0.17696,0.632,1.15,0.13,1.1573245007
2021-01-23 17:30:00,1.87824,0.15532,1.8846511083,0.018240000000000003,0.00532,0.019,1.8599999999999999,0.15,1.8660385848,1.9438400000000002,0.30612,1.967796585,0.60384,0.17612000000000003,0.629,1.34,0.13,1.3462912018
2021-01-23 18:00:00,1.96632,0.15476,1.9724008213,0.01632,0.00476,0.017,1.9500000000000002,0.15,1.9557607216,2.06184,0.32012,2.0865428345,0.6518400000000001,0.19012,0.679,1.4100000000000001,0.13,1.4159802259
2021-01-23 18:30:00,1.9753600000000002,0.15448,1.9813912284000001,0.015360000000000002,0.0044800000000000005,0.016,1.96,0.15,1.9657314160000001,2.00048,0.32264000000000004,2.0263308713,0.6604800000000001,0.19264,0.6880000000000001,1.34,0.13,1.3462912018
2021-01-23 19:00:00,1.8892,0.1356,1.8940601891000002,0.019200000000000002,0.0056,0.02,1.87,0.13,1.8745132702,1.94664,0.32152000000000003,1.9730135326,0.65664,0.19152000000000002,0.684,1.29,0.13,1.2965338407
2021-01-23 19:30:00,1.7572800000000002,0.13504000000000002,1.7624610067000002,0.01728,0.00504,0.018000000000000002,1.74,0.13,1.7448495636999999,1.83952,0.31236,1.8658517090000002,0.6595200000000001,0.19236,0.687,1.18,0.12,1.1860860003
2021-01-23 20:00:00,1.75536,0.13448000000000002,1.7605037915000001,0.015360000000000002,0.0044800000000000005,0.016,1.74,0.13,1.7448495636999999,1.72432,0.32376000000000005,1.7544514812,0.66432,0.19376000000000002,0.6920000000000001,1.06,0.13,1.067941946
2021-01-23 20:30:00,1.62824,0.13532000000000002,1.6338534206,0.018240000000000003,0.00532,0.019,1.6099999999999999,0.13,1.6152399203,1.6852800000000001,0.32404000000000005,1.7161499352,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.02,0.13,1.0282509421
2021-01-23 21:00:00,1.544,0.137,1.5500661276,0.024,0.007,0.025,1.52,0.13,1.5255490815,1.61624,0.32432000000000005,1.6484584314,0.66624,0.19432000000000002,0.6940000000000001,0.9500000000000001,0.13,0.9588534820000001
2021-01-23 21:30:00,1.4648,0.1514,1.4726034768,0.0048000000000000004,0.0014,0.005,1.46,0.15,1.4676852524,1.5376,0.1918,1.5495163762000002,0.6576000000000001,0.1918,0.685,0.88,0.0,0.88
2021-01-23 22:00:00,1.43,0.0,1.43,0.0,0.0,0.0,1.43,0.0,1.43,1.4295200000000001,0.32236000000000004,1.4654157772,0.6595200000000001,0.19236,0.687,0.77,0.13,0.7808969202
2021-01-23 22:30:00,1.34,0.0,1.34,0.0,0.0,0.0,1.34,0.0,1.34,1.41048,0.06264,1.4118702490000001,0.6604800000000001,0.19264,0.6880000000000001,0.75,-0.13,0.7611832894
2021-01-23 23:00:00,1.23,0.0,1.23,0.0,0.0,0.0,1.23,0.0,1.23,1.2476,0.32180000000000003,1.288433545,0.6576000000000001,0.1918,0.685,0.59,0.13,0.6041522987
2021-01-23 23:30:00,1.17,0.13,1.177200068,0.0,0.0,0.0,1.17,0.13,1.177200068,1.12048,0.06264,1.1222295665,0.6604800000000001,0.19264,0.6880000000000001,0.46,-0.13,0.4780167361
2021-01-24 00:00:00,1.1400000000000001,0.13,1.1473883388,0.0,0.0,0.0,1.1400000000000001,0.13,1.1473883388,1.09584,0.06712,1.0978936196,0.6758400000000001,0.19712000000000002,0.704,0.42,-0.13,0.4396589587
2021-01-24 00:30:00,1.22,0.13,1.2269066794,0.0,0.0,0.0,1.22,0.13,1.2269066794,1.1664,0.0702,1.1685105905,0.6864,0.20020000000000002,0.715,0.48,-0.13,0.4972926704
2021-01-24 01:00:00,1.47,0.13,1.475737104,0.0,0.0,0.0,1.47,0.13,1.475737104,1.3731200000000001,0.07216,1.3750147636,0.6931200000000001,0.20216,0.722,0.68,-0.13,0.6923149572
2021-01-24 01:30:00,1.5,0.0,1.5,0.0,0.0,0.0,1.5,0.0,1.5,1.40696,0.07328000000000001,1.4088670626,0.69696,0.20328000000000002,0.726,0.71,-0.13,0.7218032973
2021-01-24 02:00:00,1.48,0.0,1.48,0.0,0.0,0.0,1.48,0.0,1.48,1.43504,0.07272,1.4368813451,0.6950400000000001,0.20272,0.724,0.74,-0.13,0.7513321503
2021-01-24 02:30:00,1.51,0.0,1.51,0.0,0.0,0.0,1.51,0.0,1.51,1.43024,0.07132000000000001,1.4320171088,0.6902400000000001,0.20132000000000003,0.719,0.74,-0.13,0.7513321503
2021-01-24 03:00:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,1.36544,0.06992000000000001,1.3672290225000001,0.68544,0.19992000000000001,0.714,0.68,-0.13,0.6923149572
2021-01-24 03:30:00,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44,1.33736,0.07048,1.33921589,0.6873600000000001,0.20048000000000002,0.716,0.65,-0.13,0.6628725368
2021-01-24 04:00:00,1.3900000000000001,0.0,1.3900000000000001,0.0,0.0,0.0,1.3900000000000001,0.0,1.3900000000000001,1.30408,0.07244,1.3060904257,0.69408,0.20244,0.723,0.61,-0.13,0.6236986452000001
2021-01-24 04:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,1.26176,0.02468,1.2620013471,0.70176,0.20468000000000003,0.731,0.56,-0.18,0.5882176468
2021-01-24 05:00:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,1.186,0.203,1.2032476885,0.6960000000000001,0.203,0.725,0.49,0.0,0.49
2021-01-24 05:30:00,1.29,0.0,1.29,0.0,0.0,0.0,1.29,0.0,1.29,1.226,0.073,1.228171405,0.6960000000000001,0.203,0.725,0.53,-0.13,0.545710546
2021-01-24 06:00:00,1.25,0.0,1.25,0.0,0.0,0.0,1.25,0.0,1.25,1.19984,0.07412,1.2021271978999999,0.69984,0.20412000000000002,0.729,0.5,-0.13,0.5166236541
2021-01-24 06:30:00,1.35,0.0,1.35,0.0,0.0,0.0,1.35,0.0,1.35,1.25696,0.20328000000000002,1.2732914827,0.69696,0.20328000000000002,0.726,0.56,0.0,0.56
2021-01-24 07:00:00,1.30672,0.0019600000000000004,1.3067214699,0.00672,0.0019600000000000004,0.007,1.3,0.0,1.3,1.31792,0.20356000000000002,1.3335478244,0.6979200000000001,0.20356000000000002,0.727,0.62,0.0,0.62
2021-01-24 07:30:00,1.3478400000000001,0.00812,1.3478644591,0.027840000000000004,0.00812,0.029,1.32,0.0,1.32,1.35176,0.20468000000000003,1.3671682413,0.70176,0.20468000000000003,0.731,0.65,0.0,0.65
2021-01-24 08:00:00,1.33552,0.14036,1.3428754968,0.03552,0.010360000000000001,0.037,1.3,0.13,1.3064838307,1.40272,0.33496000000000004,1.4421586598,0.70272,0.20496,0.732,0.7000000000000001,0.13,0.7119691005000001
2021-01-24 08:30:00,1.44592,0.007560000000000001,1.4459397636,0.025920000000000002,0.007560000000000001,0.027,1.42,0.0,1.42,1.50176,0.35468000000000005,1.5430751764,0.70176,0.20468000000000003,0.731,0.8,0.15,0.8139410298
2021-01-24 09:00:00,1.52168,0.00924,1.5217080535,0.03168,0.00924,0.033,1.49,0.0,1.49,1.65504,0.33272,1.6881528367,0.6950400000000001,0.20272,0.724,0.96,0.13,0.9687620967
2021-01-24 09:30:00,1.5188000000000001,0.008400000000000001,1.5188232287,0.028800000000000003,0.008400000000000001,0.03,1.49,0.0,1.49,1.64928,0.35104,1.6862246588,0.68928,0.20104000000000002,0.718,0.96,0.15,0.9716480844000001
2021-01-24 10:00:00,1.67456,0.01008,1.674590338,0.03456,0.01008,0.036000000000000004,1.6400000000000001,0.0,1.6400000000000001,1.6991200000000002,0.33516,1.7318605602,0.66912,0.19516000000000003,0.6970000000000001,1.03,0.14,1.0394710193
2021-01-24 10:30:00,1.6649600000000002,0.13728,1.6706099485,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6400000000000001,0.13,1.6451443706000002,1.67624,0.33432,1.7092543403,0.66624,0.19432000000000002,0.6940000000000001,1.01,0.14,1.019656805
2021-01-24 11:00:00,1.67168,0.00924,1.6717055363000002,0.03168,0.00924,0.033,1.6400000000000001,0.0,1.6400000000000001,1.7537600000000002,0.33068000000000003,1.7846633856,0.65376,0.19068000000000002,0.681,1.1,0.14,1.1088733021
2021-01-24 11:30:00,1.6653600000000002,0.0044800000000000005,1.6653660258,0.015360000000000002,0.0044800000000000005,0.016,1.65,0.0,1.65,1.82416,0.32788,1.8533928348000002,0.6441600000000001,0.18788000000000002,0.671,1.18,0.14,1.1882760622
2021-01-24 12:00:00,1.66824,0.13532000000000002,1.6737192716,0.018240000000000003,0.00532,0.019,1.65,0.13,1.6551132892,1.8110400000000002,0.33572,1.8418940795,0.6710400000000001,0.19572,0.6990000000000001,1.1400000000000001,0.14,1.1485643212
2021-01-24 12:30:00,1.74248,0.0036400000000000004,1.7424838019000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.73,0.0,1.73,1.87352,0.33936000000000005,1.9040069328,0.68352,0.19936,0.712,1.19,0.14,1.1982069938
2021-01-24 13:00:00,1.7576800000000001,0.0022400000000000002,1.7576814273,0.007680000000000001,0.0022400000000000002,0.008,1.75,0.0,1.75,1.89104,0.33572,1.9206093304,0.6710400000000001,0.19572,0.6990000000000001,1.22,0.14,1.2280065146
2021-01-24 13:30:00,1.72768,0.13224000000000002,1.7327335629,0.007680000000000001,0.0022400000000000002,0.008,1.72,0.13,1.7249057945000001,1.80336,0.33348000000000005,1.8339346226000002,0.6633600000000001,0.19348,0.6910000000000001,1.1400000000000001,0.14,1.1485643212
2021-01-24 14:00:00,1.6996,0.1328,1.7047803378,0.009600000000000001,0.0028,0.01,1.69,0.13,1.6949926254,1.83048,0.33264000000000005,1.8604586531,0.6604800000000001,0.19264,0.6880000000000001,1.17,0.14,1.1783462988
2021-01-24 14:30:00,1.7292,0.1356,1.7345085759,0.019200000000000002,0.0056,0.02,1.71,0.13,1.7149344011,1.77896,0.32928,1.8091777138,0.6489600000000001,0.18928,0.676,1.13,0.14,1.1386395391
2021-01-24 15:00:00,1.63592,0.13756000000000002,1.6416933331,0.025920000000000002,0.007560000000000001,0.027,1.6099999999999999,0.13,1.6152399203,1.69704,0.32872,1.7285836977,0.6470400000000001,0.18872000000000003,0.674,1.05,0.14,1.0592922165
2021-01-24 15:30:00,1.68496,0.13728,1.690543108,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6600000000000001,0.13,1.6650825805,1.7976,0.33180000000000004,1.8279652623,0.6576000000000001,0.1918,0.685,1.1400000000000001,0.14,1.1485643212
2021-01-24 16:00:00,1.74152,0.13336,1.7466186762,0.01152,0.00336,0.012,1.73,0.13,1.7348775173000002,1.86856,0.33208000000000004,1.8978391923,0.65856,0.19208000000000003,0.686,1.21,0.14,1.2180722474
2021-01-24 16:30:00,1.8292000000000002,0.1356,1.8342191799,0.019200000000000002,0.0056,0.02,1.81,0.13,1.8146625031,1.9504800000000002,0.33264000000000005,1.978641352,0.6604800000000001,0.19264,0.6880000000000001,1.29,0.14,1.2975746607
2021-01-24 17:00:00,1.94168,0.13924,1.9466661244,0.03168,0.00924,0.033,1.9100000000000001,0.13,1.9144189719,2.12952,0.33236000000000004,2.1553001183,0.6595200000000001,0.19236,0.687,1.47,0.14,1.4766516177
2021-01-24 17:30:00,2.05072,0.13896,2.0554226816,0.030720000000000004,0.008960000000000001,0.032,2.02,0.13,2.0241788459,2.23856,0.33208000000000004,2.2630572241999998,0.65856,0.19208000000000003,0.686,1.58,0.14,1.5861904047
2021-01-24 18:00:00,2.07976,0.13868,2.0843785165,0.02976,0.00868,0.031,2.05,0.13,2.0541178155,2.2832,0.3276,2.3065827538,0.6432,0.18760000000000002,0.67,1.6400000000000001,0.14,1.6459647627
2021-01-24 18:30:00,2.0392,0.1356,2.043703501,0.019200000000000002,0.0056,0.02,2.02,0.13,2.0241788459,2.14376,0.33068000000000003,2.169114151,0.65376,0.19068000000000002,0.681,1.49,0.14,1.4965627284
2021-01-24 19:00:00,1.93744,0.14092000000000002,1.9425581587,0.03744,0.010920000000000001,0.039,1.9,0.13,1.9044421755,1.9851200000000002,0.22816000000000003,1.9981887799,0.64512,0.18816000000000002,0.672,1.34,0.04,1.340596882
2021-01-24 19:30:00,1.8493600000000001,0.14148000000000002,1.8547638664,0.039360000000000006,0.01148,0.041,1.81,0.13,1.8146625031,1.8784,0.31620000000000004,1.9048278136999999,0.6384000000000001,0.1862,0.665,1.24,0.13,1.2467958935
2021-01-24 20:00:00,1.77896,0.14428000000000002,1.7848012214,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.73,0.13,1.7348775173000002,1.7803200000000001,0.18676,1.7900889922,0.64032,0.18676,0.667,1.1400000000000001,0.0,1.1400000000000001
2021-01-24 20:30:00,1.7093600000000002,0.14148000000000002,1.7152050023,0.039360000000000006,0.01148,0.041,1.67,0.13,1.6750522380000001,1.75608,0.31844,1.7847187453000002,0.6460800000000001,0.18844000000000002,0.673,1.11,0.13,1.1175866857
2021-01-24 21:00:00,1.5888,0.1384,1.5948166039,0.028800000000000003,0.008400000000000001,0.03,1.56,0.13,1.5654072952,1.71664,0.32152000000000003,1.7464901946,0.65664,0.19152000000000002,0.684,1.06,0.13,1.067941946
2021-01-24 21:30:00,1.5044,0.004200000000000001,1.5044058628,0.014400000000000001,0.004200000000000001,0.015,1.49,0.0,1.49,1.5676,0.0618,1.5688177077,0.6576000000000001,0.1918,0.685,0.91,-0.13,0.9192388155000001
2021-01-24 22:00:00,1.4468800000000002,0.13784000000000002,1.4534309753,0.02688,0.007840000000000001,0.028,1.42,0.13,1.4259382876,1.52568,0.06124,1.5269085761999999,0.65568,0.19124000000000002,0.683,0.87,-0.13,0.8796590248
2021-01-24 22:30:00,1.334,0.137,1.3410164056,0.024,0.007,0.025,1.31,0.13,1.3164345787,1.43376,0.19068000000000002,1.4463839739,0.65376,0.19068000000000002,0.681,0.78,0.0,0.78
2021-01-24 23:00:00,1.21456,0.16008,1.2250639167,0.03456,0.01008,0.036000000000000004,1.18,0.15,1.1894956915,1.31128,0.18704,1.3245524526999999,0.6412800000000001,0.18704,0.668,0.67,0.0,0.67
2021-01-24 23:30:00,1.16168,0.14924,1.1712271342,0.03168,0.00924,0.033,1.13,0.14,1.1386395391,1.1688,0.1834,1.1831014327,0.6288,0.1834,0.655,0.54,0.0,0.54
2021-01-25 00:00:00,1.1436,0.14980000000000002,1.1533694118,0.033600000000000005,0.0098,0.035,1.11,0.14,1.1187939935,1.08936,0.18648,1.1052058632,0.63936,0.18648,0.666,0.45,0.0,0.45
2021-01-25 00:30:00,1.21304,0.14672000000000002,1.2218808453,0.02304,0.00672,0.024,1.19,0.14,1.1982069938,1.1832,0.057600000000000005,1.1846011987,0.6432,0.18760000000000002,0.67,0.54,-0.13,0.5554277631
2021-01-25 01:00:00,1.43344,0.14392000000000002,1.4406467992,0.01344,0.003920000000000001,0.014,1.42,0.14,1.4268847185,1.39856,0.06208,1.3999371414000001,0.65856,0.19208000000000003,0.686,0.74,-0.13,0.7513321503
2021-01-25 01:30:00,1.53152,0.14336000000000002,1.5382150695,0.01152,0.00336,0.012,1.52,0.14,1.5264337522,1.4952800000000002,0.06404,1.4966507275,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.8300000000000001,-0.13,0.8401190392000001
2021-01-25 02:00:00,1.53248,0.14364000000000002,1.5391969984,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.52,0.14,1.5264337522,1.46144,0.06292,1.4627938337,0.66144,0.19292,0.6890000000000001,0.8,-0.13,0.8104936767
2021-01-25 02:30:00,1.5495999999999999,0.1428,1.5561658009000001,0.009600000000000001,0.0028,0.01,1.54,0.14,1.5463505424,1.47584,0.06712,1.477365493,0.6758400000000001,0.19712000000000002,0.704,0.8,-0.13,0.8104936767
2021-01-25 03:00:00,1.52248,0.14364000000000002,1.5292409228000001,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.51,0.14,1.5164761785,1.44408,0.07244,1.4458957777,0.69408,0.20244,0.723,0.75,-0.13,0.7611832894
2021-01-25 03:30:00,1.57016,0.14588,1.5769221287000001,0.02016,0.005880000000000001,0.021,1.55,0.14,1.5563097378,1.4650400000000001,0.20272,1.4789988506,0.6950400000000001,0.20272,0.724,0.77,0.0,0.77
2021-01-25 04:00:00,1.4759200000000001,0.14756000000000002,1.4832780589,0.025920000000000002,0.007560000000000001,0.027,1.45,0.14,1.4567429423,1.39832,0.07076,1.40010921,0.68832,0.20076000000000002,0.717,0.71,-0.13,0.7218032973
2021-01-25 04:30:00,1.46824,0.00532,1.4682496382,0.018240000000000003,0.00532,0.019,1.45,0.0,1.45,1.38488,0.19684000000000001,1.3987989848,0.67488,0.19684000000000001,0.7030000000000001,0.71,0.0,0.71
2021-01-25 05:00:00,1.41536,0.0044800000000000005,1.4153670902,0.015360000000000002,0.0044800000000000005,0.016,1.4,0.0,1.4,1.36488,0.19684000000000001,1.3790008702,0.67488,0.19684000000000001,0.7030000000000001,0.6900000000000001,0.0,0.6900000000000001
2021-01-25 05:30:00,1.43192,0.0005600000000000001,1.4319201095,0.0019200000000000003,0.0005600000000000001,0.002,1.43,0.0,1.43,1.2800799999999999,0.19544,1.2949137423,0.67008,0.19544,0.6980000000000001,0.61,0.0,0.61
2021-01-25 06:00:00,1.44,-0.13,1.4458561478,0.0,0.0,0.0,1.44,-0.13,1.4458561478,1.27256,0.06908,1.2744335997,0.6825600000000001,0.19908,0.711,0.59,-0.13,0.6041522987
2021-01-25 06:30:00,1.6,-0.13,1.6052725625000002,0.0,0.0,0.0,1.6,-0.13,1.6052725625000002,1.4388800000000002,0.20384000000000002,1.4532468476,0.6988800000000001,0.20384000000000002,0.728,0.74,0.0,0.74
2021-01-25 07:00:00,1.6800000000000002,0.0,1.6800000000000002,0.0,0.0,0.0,1.6800000000000002,0.0,1.6800000000000002,1.60792,0.35356000000000004,1.6463327124,0.6979200000000001,0.20356000000000002,0.727,0.91,0.15,0.9222797840000001
2021-01-25 07:30:00,1.77,-0.13,1.7747675904,0.0,0.0,0.0,1.77,-0.13,1.7747675904,1.6808,0.3544,1.7177566766,0.7008,0.2044,0.73,0.98,0.15,0.9914131329
2021-01-25 08:00:00,1.76,-0.13,1.7647946056000001,0.0,0.0,0.0,1.76,-0.13,1.7647946056000001,1.75792,0.35356000000000004,1.793122249,0.6979200000000001,0.20356000000000002,0.727,1.06,0.15,1.0705606008
2021-01-25 08:30:00,1.87,-0.13,1.8745132702,0.0,0.0,0.0,1.87,-0.13,1.8745132702,1.8869600000000002,0.35328000000000004,1.9197460249,0.69696,0.20328000000000002,0.726,1.19,0.15,1.1994165248
2021-01-25 09:00:00,1.96,-0.13,1.9643064934,0.0,0.0,0.0,1.96,-0.13,1.9643064934,1.8812000000000002,0.36160000000000003,1.9156377528,0.6912,0.2016,0.72,1.19,0.16,1.2007081244
2021-01-25 09:30:00,1.98,-0.13,1.9842630874,0.0,0.0,0.0,1.98,-0.13,1.9842630874,1.8900800000000002,0.39544,1.9310036768,0.67008,0.19544,0.6980000000000001,1.22,0.2,1.2362847568
2021-01-25 10:00:00,2.02,-0.13,2.0241788459,0.0,0.0,0.0,2.02,-0.13,2.0241788459,1.84312,0.36216000000000004,1.878363969,0.6931200000000001,0.20216,0.722,1.15,0.16,1.1610770862
2021-01-25 10:30:00,1.92096,-0.12972,1.9253349319000002,0.0009600000000000001,0.00028000000000000003,0.001,1.92,-0.13,1.9243960091,1.77888,0.37384,1.8177377149,0.6988800000000001,0.20384000000000002,0.728,1.08,0.17,1.0932977636
2021-01-25 11:00:00,1.8928800000000001,0.00084,1.8928801864,0.00288,0.00084,0.003,1.8900000000000001,0.0,1.8900000000000001,1.70696,0.36328000000000005,1.7451890442,0.69696,0.20328000000000002,0.726,1.01,0.16,1.0225947389
2021-01-25 11:30:00,1.8909600000000002,-0.15972,1.8976933894,0.0009600000000000001,0.00028000000000000003,0.001,1.8900000000000001,-0.16,1.896760396,1.69888,0.34384000000000003,1.7333260513000002,0.6988800000000001,0.20384000000000002,0.728,1.0,0.14,1.0097524449
2021-01-25 12:00:00,1.9028800000000001,-0.13916,1.9079616872,0.00288,0.00084,0.003,1.9,-0.14,1.9051509127,1.6208,0.34440000000000004,1.6569864212,0.7008,0.2044,0.73,0.92,0.14,0.9305912099
2021-01-25 12:30:00,1.9057600000000001,-0.12832000000000002,1.9100751818,0.00576,0.00168,0.006,1.9,-0.13,1.9044421755,1.6888800000000002,0.34384000000000003,1.7235259209,0.6988800000000001,0.20384000000000002,0.728,0.99,0.14,0.9998499887000001
2021-01-25 13:00:00,1.8705600000000002,-0.12692,1.8748609015,0.010560000000000002,0.0030800000000000003,0.011,1.8599999999999999,-0.13,1.8645374762,1.686,0.343,1.7205362536000002,0.6960000000000001,0.203,0.725,0.99,0.14,0.9998499887000001
2021-01-25 13:30:00,1.80576,0.00168,1.8057607815,0.00576,0.00168,0.006,1.8,0.0,1.8,1.63984,0.34412000000000004,1.6755577579,0.69984,0.20412000000000002,0.729,0.9400000000000001,0.14,0.9503683496
2021-01-25 14:00:00,1.7348,0.0014,1.7348005649,0.0048000000000000004,0.0014,0.005,1.73,0.0,1.73,1.5379200000000002,0.34356000000000003,1.5758272113,0.6979200000000001,0.20356000000000002,0.727,0.84,0.14,0.8515867542000001
2021-01-25 14:30:00,1.7544,-0.1258,1.7589044886,0.014400000000000001,0.004200000000000001,0.015,1.74,-0.13,1.7448495636999999,1.53888,0.34384000000000003,1.5768251647,0.6988800000000001,0.20384000000000002,0.728,0.84,0.14,0.8515867542000001
2021-01-25 15:00:00,1.79496,-0.12272000000000001,1.7991502439,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.77,-0.13,1.7747675904,1.53984,0.34412000000000004,1.5778231206000002,0.69984,0.20412000000000002,0.729,0.84,0.14,0.8515867542000001
2021-01-25 15:30:00,1.80728,-0.12496000000000002,1.8115948774000001,0.01728,0.00504,0.018000000000000002,1.79,-0.13,1.794714462,1.5779200000000002,0.34356000000000003,1.614888541,0.6979200000000001,0.20356000000000002,0.727,0.88,0.14,0.8910667764
2021-01-25 16:00:00,1.83,0.0,1.83,0.0,0.0,0.0,1.83,0.0,1.83,1.64792,0.34356000000000003,1.6833519537,0.6979200000000001,0.20356000000000002,0.727,0.9500000000000001,0.14,0.9602603814
2021-01-25 16:30:00,1.90096,0.16028,1.9077050611000002,0.0009600000000000001,0.00028000000000000003,0.001,1.9,0.16,1.9067249408,1.76888,0.34384000000000003,1.8019884572,0.6988800000000001,0.20384000000000002,0.728,1.07,0.14,1.0791200119
2021-01-25 17:00:00,2.00632,0.13476000000000002,2.01084067,0.01632,0.00476,0.017,1.99,0.13,1.9942417104999999,1.94888,0.34384000000000003,1.9789793329,0.6988800000000001,0.20384000000000002,0.728,1.25,0.14,1.2578155668
2021-01-25 17:30:00,2.09344,0.003920000000000001,2.0934436701,0.01344,0.003920000000000001,0.014,2.08,0.0,2.08,2.0964,0.3402,2.1238241453,0.6864,0.20020000000000002,0.715,1.4100000000000001,0.14,1.4169333082
2021-01-25 18:00:00,2.24056,0.13308,2.2445087213,0.010560000000000002,0.0030800000000000003,0.011,2.23,0.13,2.2337860238,2.24776,0.33768000000000004,2.2729832379,0.67776,0.19768000000000002,0.706,1.57,0.14,1.5762296786999999
2021-01-25 18:30:00,2.21824,0.13532000000000002,2.2223636516,0.018240000000000003,0.00532,0.019,2.2,0.13,2.2038375621,2.23504,0.34272,2.2611635943,0.6950400000000001,0.20272,0.724,1.54,0.14,1.5463505424
2021-01-25 19:00:00,2.0944,0.004200000000000001,2.0944042112,0.014400000000000001,0.004200000000000001,0.015,2.08,0.0,2.08,2.09928,0.34104,2.1268015422,0.68928,0.20104000000000002,0.718,1.4100000000000001,0.14,1.4169333082
2021-01-25 19:30:00,2.0444,0.004200000000000001,2.0444043142,0.014400000000000001,0.004200000000000001,0.015,2.03,0.0,2.03,2.04504,0.34272,2.0735586801,0.6950400000000001,0.20272,0.724,1.35,0.14,1.3572398462
2021-01-25 20:00:00,1.9082400000000002,0.13532000000000002,1.9130319914,0.018240000000000003,0.00532,0.019,1.8900000000000001,0.13,1.8944656239,1.93024,0.34132,1.9601851443,0.6902400000000001,0.20132000000000003,0.719,1.24,0.14,1.2478781992
2021-01-25 20:30:00,1.7920800000000001,0.13644,1.7972664243,0.022080000000000002,0.00644,0.023,1.77,0.13,1.7747675904,1.8212000000000002,0.3416,1.8529597945,0.6912,0.2016,0.72,1.13,0.14,1.1386395391
2021-01-25 21:00:00,1.69016,0.13588,1.6956132224,0.02016,0.005880000000000001,0.021,1.67,0.13,1.6750522380000001,1.73408,0.16244,1.7416716683,0.69408,0.20244,0.723,1.04,-0.04,1.0407689465
2021-01-25 21:30:00,1.65728,0.15504,1.6645162661000001,0.01728,0.00504,0.018000000000000002,1.6400000000000001,0.15,1.6468454694,1.65928,0.33104,1.6919803781,0.68928,0.20104000000000002,0.718,0.97,0.13,0.9786725704
2021-01-25 22:00:00,1.5720800000000001,0.13644,1.5779896704,0.022080000000000002,0.00644,0.023,1.55,0.13,1.5554420594,1.48928,0.20104000000000002,1.5027880755,0.68928,0.20104000000000002,0.718,0.8,0.0,0.8
2021-01-25 22:30:00,1.41112,0.13616,1.4176738694,0.021120000000000003,0.0061600000000000005,0.022,1.3900000000000001,0.13,1.396065901,1.40312,0.07216,1.4049743058,0.6931200000000001,0.20216,0.722,0.71,-0.13,0.7218032973
2021-01-25 23:00:00,1.29592,0.13756000000000002,1.3032004450999999,0.025920000000000002,0.007560000000000001,0.027,1.27,0.13,1.276636205,1.2912,0.2016,1.3068435254,0.6912,0.2016,0.72,0.6000000000000001,0.0,0.6000000000000001
2021-01-25 23:30:00,1.1736,0.1398,1.1818972037,0.033600000000000005,0.0098,0.035,1.1400000000000001,0.13,1.1473883388,1.1312,0.2016,1.1490239336,0.6912,0.2016,0.72,0.44,0.0,0.44
2021-01-26 00:00:00,1.12552,0.14036,1.1342381584,0.03552,0.010360000000000001,0.037,1.09,0.13,1.09772492,1.12408,0.20244,1.1421636485,0.69408,0.20244,0.723,0.43,0.0,0.43
2021-01-26 00:30:00,1.1788,0.1384,1.1868967942,0.028800000000000003,0.008400000000000001,0.03,1.15,0.13,1.1573245007,1.14216,0.20188,1.1598642162,0.6921600000000001,0.20188,0.721,0.45,0.0,0.45
2021-01-26 01:00:00,1.3944,0.1342,1.4008429605,0.014400000000000001,0.004200000000000001,0.015,1.38,0.13,1.3861096638000001,1.35216,0.07188,1.3540692006000001,0.6921600000000001,0.20188,0.721,0.66,-0.13,0.6726812024000001
2021-01-26 01:30:00,1.4815200000000002,0.13336,1.4875101344,0.01152,0.00336,0.012,1.47,0.13,1.475737104,1.466,0.073,1.4678164054,0.6960000000000001,0.203,0.725,0.77,-0.13,0.7808969202
2021-01-26 02:00:00,1.47056,0.13308,1.4765693346,0.010560000000000002,0.0030800000000000003,0.011,1.46,0.13,1.4657762449,1.47312,0.07216,1.4748863007000002,0.6931200000000001,0.20216,0.722,0.78,-0.13,0.7907591289
2021-01-26 02:30:00,1.49056,0.13308,1.4964890243,0.010560000000000002,0.0030800000000000003,0.011,1.48,0.13,1.4856984889,1.44312,0.07216,1.4449229737,0.6931200000000001,0.20216,0.722,0.75,-0.13,0.7611832894
2021-01-26 03:00:00,1.46344,0.13392,1.4695547625,0.01344,0.003920000000000001,0.014,1.45,0.13,1.4558159224,1.4408,0.07440000000000001,1.442719654,0.7008,0.2044,0.73,0.74,-0.13,0.7513321503
2021-01-26 03:30:00,1.4876800000000001,0.13224000000000002,1.4935458480000001,0.007680000000000001,0.0022400000000000002,0.008,1.48,0.13,1.4856984889,1.39984,0.20412000000000002,1.4146437714,0.69984,0.20412000000000002,0.729,0.7000000000000001,0.0,0.7000000000000001
2021-01-26 04:00:00,1.39496,0.13728,1.4016986837,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.37,0.13,1.3761540611,1.35792,0.20356000000000002,1.3730926407,0.6979200000000001,0.20356000000000002,0.727,0.66,0.0,0.66
2021-01-26 04:30:00,1.3868800000000001,0.007840000000000001,1.3869021595,0.02688,0.007840000000000001,0.028,1.3599999999999999,0.0,1.3599999999999999,1.3808,0.07440000000000001,1.3828029505,0.7008,0.2044,0.73,0.68,-0.13,0.6923149572
2021-01-26 05:00:00,1.3453600000000001,0.0044800000000000005,1.3453674591,0.015360000000000002,0.0044800000000000005,0.016,1.33,0.0,1.33,1.29984,0.07412,1.3019515352,0.69984,0.20412000000000002,0.729,0.6000000000000001,-0.13,0.6139218191
2021-01-26 05:30:00,1.38,0.0,1.38,0.0,0.0,0.0,1.38,0.0,1.38,1.24984,0.07412,1.2520358621,0.69984,0.20412000000000002,0.729,0.55,-0.13,0.565154846
2021-01-26 06:00:00,1.45,-0.13,1.4558159224,0.0,0.0,0.0,1.45,-0.13,1.4558159224,1.26944,0.07692,1.2717682965,0.7094400000000001,0.20692000000000002,0.739,0.56,-0.13,0.5748912941000001
2021-01-26 06:30:00,1.69,-0.15,1.6966437457999999,0.0,0.0,0.0,1.69,-0.15,1.6966437457999999,1.38656,0.07608000000000001,1.3886456711,0.7065600000000001,0.20608,0.736,0.68,-0.13,0.6923149572
2021-01-26 07:00:00,1.73,-0.14,1.7356554958000001,0.0,0.0,0.0,1.73,-0.14,1.7356554958000001,1.5256,0.3458,1.5642995237,0.7056,0.2058,0.735,0.8200000000000001,0.14,0.8318653737
2021-01-26 07:30:00,1.85,-0.14,1.8552897348,0.0,0.0,0.0,1.85,-0.14,1.8552897348,1.74368,0.34524000000000005,1.7775293528,0.7036800000000001,0.20524,0.733,1.04,0.14,1.0493807698
2021-01-26 08:00:00,1.85384,-0.13888,1.8590348033000001,0.0038400000000000005,0.0011200000000000001,0.004,1.85,-0.14,1.8552897348,1.75984,0.34412000000000004,1.7931690941,0.69984,0.20412000000000002,0.729,1.06,0.14,1.0692053124
2021-01-26 08:30:00,1.96576,-0.13832,1.9706204099,0.00576,0.00168,0.006,1.96,-0.14,1.9649936387,1.8496800000000002,0.33824000000000004,1.8803516692,0.6796800000000001,0.19824000000000003,0.708,1.17,0.14,1.1783462988
2021-01-26 09:00:00,2.02288,-0.13916,2.0276609677,0.00288,0.00084,0.003,2.02,-0.14,2.0248456731,1.79984,0.34412000000000004,1.8324417043999999,0.69984,0.20412000000000002,0.729,1.1,0.14,1.1088733021
2021-01-26 09:30:00,2.04768,-0.15776,2.0537481832,0.007680000000000001,0.0022400000000000002,0.008,2.04,-0.16,2.04626489,1.81488,0.35684000000000005,1.8496281248000002,0.67488,0.19684000000000001,0.7030000000000001,1.1400000000000001,0.16,1.1511733145
2021-01-26 10:00:00,2.0544000000000002,-0.1258,2.0582480414,0.014400000000000001,0.004200000000000001,0.015,2.04,-0.13,2.0441379601,1.716,0.353,1.7519317909,0.6960000000000001,0.203,0.725,1.02,0.15,1.0309704166
2021-01-26 10:30:00,1.98976,-0.12132000000000001,1.9934551412000001,0.02976,0.00868,0.031,1.96,-0.13,1.9643064934,1.6827200000000002,0.35496000000000005,1.7197509121999999,0.70272,0.20496,0.732,0.98,0.15,0.9914131329
2021-01-26 11:00:00,2.05688,-0.13216,2.0611214423,0.02688,0.007840000000000001,0.028,2.03,-0.14,2.0348218595,1.6520000000000001,0.34600000000000003,1.6878447796,0.672,0.196,0.7000000000000001,0.98,0.15,0.9914131329
2021-01-26 11:30:00,2.04824,-0.13468000000000002,2.0526630995,0.018240000000000003,0.00532,0.019,2.03,-0.14,2.0348218595,1.68016,0.33088,1.7124307869000002,0.62016,0.18088,0.646,1.06,0.15,1.0705606008
2021-01-26 12:00:00,2.03016,-0.12412000000000001,2.0339506877,0.02016,0.005880000000000001,0.021,2.01,-0.13,2.0141995929,1.67616,0.32388,1.7071644912,0.59616,0.17388,0.621,1.08,0.15,1.0903669107
2021-01-26 12:30:00,2.0844,-0.1258,2.0881927593,0.014400000000000001,0.004200000000000001,0.015,2.07,-0.13,2.0740781085,1.71656,0.32108000000000003,1.7463306102,0.5865600000000001,0.17108,0.611,1.13,0.15,1.1399122773
2021-01-26 13:00:00,2.11304,-0.12328000000000001,2.1166331756,0.02304,0.00672,0.024,2.09,-0.13,2.0940391591,1.82008,0.31044000000000005,1.8463651318,0.55008,0.16044,0.5730000000000001,1.27,0.15,1.2788275881
2021-01-26 13:30:00,2.13536,-0.12552000000000002,2.1390459556,0.015360000000000002,0.0044800000000000005,0.016,2.12,-0.13,2.1239821092,1.8554400000000002,0.31492000000000003,1.8819756109,0.56544,0.16492,0.589,1.29,0.15,1.2986916493
2021-01-26 14:00:00,2.05016,-0.13412000000000002,2.0545423335,0.02016,0.005880000000000001,0.021,2.03,-0.14,2.0348218595,1.7954400000000001,0.31492000000000003,1.8228492532,0.56544,0.16492,0.589,1.23,0.15,1.2391125857
2021-01-26 14:30:00,2.004,-0.163,2.0106180642,0.024,0.007,0.025,1.98,-0.17,1.9872845795,1.7381600000000001,0.30988000000000004,1.7655667079000001,0.5481600000000001,0.15988000000000002,0.5710000000000001,1.19,0.15,1.1994165248
2021-01-26 15:00:00,2.034,-0.163,2.0405207669,0.024,0.007,0.025,2.01,-0.17,2.0171762442,1.72144,0.32792000000000004,1.7523947044,0.54144,0.15792,0.5640000000000001,1.18,0.17,1.1921828719
2021-01-26 15:30:00,2.01,-0.17,2.0171762442,0.0,0.0,0.0,2.01,-0.17,2.0171762442,1.76432,0.32876000000000005,1.7946888867,0.54432,0.15876,0.5670000000000001,1.22,0.17,1.2317873193
2021-01-26 16:00:00,2.00016,-0.14412,2.0053455064,0.02016,0.005880000000000001,0.021,1.98,-0.15,1.9856736892,1.80184,0.32512,1.8309370279000001,0.5318400000000001,0.15512,0.554,1.27,0.17,1.2813274367
2021-01-26 16:30:00,2.11248,-0.12636,2.1162557974,0.012480000000000002,0.0036400000000000004,0.013000000000000001,2.1,-0.13,2.1040199619,1.9122400000000002,0.29232,1.9344541349000002,0.52224,0.15232,0.544,1.3900000000000001,0.14,1.3970325694
2021-01-26 17:00:00,2.16016,-0.14412,2.1649623091,0.02016,0.005880000000000001,0.021,2.14,-0.15,2.1452505681,1.9908800000000002,0.29484000000000005,2.0125937991,0.53088,0.15484,0.553,1.46,0.14,1.4666969694
2021-01-26 17:30:00,2.17264,0.00952,2.1726608571,0.03264,0.00952,0.034,2.14,0.0,2.14,2.12608,0.30344000000000004,2.1476247344,0.52608,0.15344000000000002,0.548,1.6,0.15,1.607015868
2021-01-26 18:00:00,2.24648,-0.11936000000000001,2.2496486837,0.036480000000000005,0.01064,0.038,2.21,-0.13,2.2138202276,2.15968,0.31324,2.1822779383,0.5596800000000001,0.16324000000000002,0.583,1.6,0.15,1.607015868
2021-01-26 18:30:00,2.18976,0.00868,2.1897772033,0.02976,0.00868,0.031,2.16,0.0,2.16,2.0812,0.3166,2.105143463,0.5712,0.1666,0.595,1.51,0.15,1.5174320413
2021-01-26 19:00:00,2.10304,0.00672,2.1030507364,0.02304,0.00672,0.024,2.08,0.0,2.08,1.9647999999999999,0.3164,1.9901125596,0.6048,0.1764,0.63,1.3599999999999999,0.14,1.3671868929
2021-01-26 19:30:00,1.9482400000000002,0.00532,1.9482472636,0.018240000000000003,0.00532,0.019,1.9300000000000002,0.0,1.9300000000000002,1.92992,0.32956,1.9578562256,0.64992,0.18956,0.677,1.28,0.14,1.2876334882
2021-01-26 20:00:00,1.834,0.137,1.839109839,0.024,0.007,0.025,1.81,0.13,1.8146625031,1.84856,0.33208000000000004,1.8781510056,0.65856,0.19208000000000003,0.686,1.19,0.14,1.1982069938
2021-01-26 20:30:00,1.72632,0.13476000000000002,1.7315718293,0.01632,0.00476,0.017,1.71,0.13,1.7149344011,1.6995200000000001,0.33236000000000004,1.7317134289,0.6595200000000001,0.19236,0.687,1.04,0.14,1.0493807698
2021-01-26 21:00:00,1.64784,0.13812000000000002,1.6536183961000002,0.027840000000000004,0.00812,0.029,1.62,0.13,1.625207679,1.6424,0.3332,1.6758579892,0.6624,0.1932,0.6900000000000001,0.98,0.14,0.9899494937000001
2021-01-26 21:30:00,1.5405600000000002,0.13308,1.5462973194,0.010560000000000002,0.0030800000000000003,0.011,1.53,0.13,1.5355129436000001,1.5575999999999999,0.33180000000000004,1.5925479585,0.6576000000000001,0.1918,0.685,0.9,0.14,0.9108238029
2021-01-26 22:00:00,1.46112,0.0061600000000000005,1.461132985,0.021120000000000003,0.0061600000000000005,0.022,1.44,0.0,1.44,1.4476,0.1918,1.4602510058,0.6576000000000001,0.1918,0.685,0.79,0.0,0.79
2021-01-26 22:30:00,1.30016,0.005880000000000001,1.3001732961,0.02016,0.005880000000000001,0.021,1.28,0.0,1.28,1.32528,0.11404,1.3301775070000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.66,-0.08,0.6648308055000001
2021-01-26 23:00:00,1.18976,0.00868,1.1897916624,0.02976,0.00868,0.031,1.16,0.0,1.16,1.2050400000000001,0.33272,1.2501295933,0.6950400000000001,0.20272,0.724,0.51,0.13,0.5263078947000001
2021-01-26 23:30:00,1.09208,0.13644,1.100570125,0.022080000000000002,0.00644,0.023,1.07,0.13,1.0778682665,1.07504,0.07272,1.0774967285,0.6950400000000001,0.20272,0.724,0.38,-0.13,0.4016217126
2021-01-27 00:00:00,1.06112,0.0061600000000000005,1.0611378798,0.021120000000000003,0.0061600000000000005,0.022,1.04,0.0,1.04,0.9688800000000001,0.20384000000000002,0.9900905009000001,0.6988800000000001,0.20384000000000002,0.728,0.27,0.0,0.27
2021-01-27 00:30:00,1.11496,0.13728,1.1233795441,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.09,0.13,1.09772492,1.056,0.203,1.0753348316,0.6960000000000001,0.203,0.725,0.36,0.0,0.36
2021-01-27 01:00:00,1.32344,0.003920000000000001,1.3234458055,0.01344,0.003920000000000001,0.014,1.31,0.0,1.31,1.24408,0.07244,1.2461872251,0.69408,0.20244,0.723,0.55,-0.13,0.565154846
2021-01-27 01:30:00,1.3957600000000001,0.00168,1.3957610111,0.00576,0.00168,0.006,1.3900000000000001,0.0,1.3900000000000001,1.336,0.073,1.3379928998000001,0.6960000000000001,0.203,0.725,0.64,-0.13,0.6530696747
2021-01-27 02:00:00,1.38056,0.13308,1.3869593360999999,0.010560000000000002,0.0030800000000000003,0.011,1.37,0.13,1.3761540611,1.35776,0.06768,1.3594457694,0.67776,0.19768000000000002,0.706,0.68,-0.13,0.6923149572
2021-01-27 02:30:00,1.4048,0.0014,1.4048006976,0.0048000000000000004,0.0014,0.005,1.4,0.0,1.4,1.37392,0.19656,1.3879092189,0.6739200000000001,0.19656,0.7020000000000001,0.7000000000000001,0.0,0.7000000000000001
2021-01-27 03:00:00,1.36768,0.0022400000000000002,1.3676818343,0.007680000000000001,0.0022400000000000002,0.008,1.3599999999999999,0.0,1.3599999999999999,1.27872,0.06796,1.2805246581,0.6787200000000001,0.19796000000000002,0.707,0.6000000000000001,-0.13,0.6139218191
2021-01-27 03:30:00,1.4068800000000001,0.13784000000000002,1.4136163553,0.02688,0.007840000000000001,0.028,1.38,0.13,1.3861096638000001,1.2412,0.0716,1.2432634475,0.6912,0.2016,0.72,0.55,-0.13,0.565154846
2021-01-27 04:00:00,1.30976,0.13868,1.3170813946,0.02976,0.00868,0.031,1.28,0.13,1.2865846261,1.22504,0.07272,1.2271964798,0.6950400000000001,0.20272,0.724,0.53,-0.13,0.545710546
2021-01-27 04:30:00,1.3088,0.008400000000000001,1.3088269557,0.028800000000000003,0.008400000000000001,0.03,1.28,0.0,1.28,1.13792,0.20356000000000002,1.1559838234,0.6979200000000001,0.20356000000000002,0.727,0.44,0.0,0.44
2021-01-27 05:00:00,1.2292,0.0056,1.2292127562,0.019200000000000002,0.0056,0.02,1.21,0.0,1.21,1.07312,0.07216,1.0755433975,0.6931200000000001,0.20216,0.722,0.38,-0.13,0.4016217126
2021-01-27 05:30:00,1.23096,-0.12972,1.237776151,0.0009600000000000001,0.00028000000000000003,0.001,1.23,-0.13,1.2368508398,1.10352,0.06936,1.1056976078,0.68352,0.19936,0.712,0.42,-0.13,0.4396589587
2021-01-27 06:00:00,1.28,0.0,1.28,0.0,0.0,0.0,1.28,0.0,1.28,1.1302400000000001,0.07132000000000001,1.132487969,0.6902400000000001,0.20132000000000003,0.719,0.44,-0.13,0.4588027899
2021-01-27 06:30:00,1.54,-0.15,1.5472879499,0.0,0.0,0.0,1.54,-0.15,1.5472879499,1.26696,0.37328000000000006,1.3208049061,0.69696,0.20328000000000002,0.726,0.5700000000000001,0.17,0.5948108943
2021-01-27 07:00:00,1.55,-0.15,1.5572411501999999,0.0,0.0,0.0,1.55,-0.15,1.5572411501999999,1.316,0.343,1.3599650731000001,0.6960000000000001,0.203,0.725,0.62,0.14,0.6356099433
2021-01-27 07:30:00,1.71,-0.13,1.7149344011,0.0,0.0,0.0,1.71,-0.13,1.7149344011,1.4708,0.34440000000000004,1.510583993,0.7008,0.2044,0.73,0.77,0.14,0.7826237921
2021-01-27 08:00:00,1.69096,-0.12972,1.6959283593,0.0009600000000000001,0.00028000000000000003,0.001,1.69,-0.13,1.6949926254,1.5054400000000001,0.33992000000000006,1.5433389777,0.68544,0.19992000000000001,0.714,0.8200000000000001,0.14,0.8318653737
2021-01-27 08:30:00,1.76192,-0.12944,1.7666682767,0.0019200000000000003,0.0005600000000000001,0.002,1.76,-0.13,1.7647946056000001,1.5973600000000001,0.34048,1.6332438887,0.6873600000000001,0.20048000000000002,0.716,0.91,0.14,0.9207062507
2021-01-27 09:00:00,1.79096,-0.14972000000000002,1.7972072223,0.0009600000000000001,0.00028000000000000003,0.001,1.79,-0.15,1.7962739212,1.56776,0.35768000000000005,1.608044278,0.67776,0.19768000000000002,0.706,0.89,0.16,0.9042676595
