Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-27 09:30:00,1.8599999999999999,-0.14,1.8652613758,0.0,0.0,0.0,1.8599999999999999,-0.14,1.8652613758,1.522,0.356,1.5630802922,0.672,0.196,0.7000000000000001,0.85,0.16,0.8649277426
2021-01-27 10:00:00,1.78576,-0.13832,1.7911089302,0.00576,0.00168,0.006,1.78,-0.14,1.7854971297,1.48064,0.35852,1.5234275171,0.68064,0.19852000000000003,0.709,0.8,0.16,0.8158431222
2021-01-27 10:30:00,1.70248,-0.13636,1.7079321415000002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.69,-0.14,1.695788902,1.46184,0.35012000000000004,1.5031833554,0.6518400000000001,0.19012,0.679,0.81,0.16,0.8256512581000001
2021-01-27 11:00:00,1.75632,-0.13524,1.7615191739,0.01632,0.00476,0.017,1.74,-0.14,1.7456230979,1.45952,0.33236000000000004,1.4968840302,0.6595200000000001,0.19236,0.687,0.8,0.14,0.8121576202
2021-01-27 11:30:00,1.7696,-0.13720000000000002,1.7749107020000001,0.009600000000000001,0.0028,0.01,1.76,-0.14,1.7655594014,1.43952,0.34236000000000005,1.4796716528,0.6595200000000001,0.19236,0.687,0.78,0.15,0.7942921377000001
2021-01-27 12:00:00,1.7648000000000001,-0.1386,1.7702341653,0.0048000000000000004,0.0014,0.005,1.76,-0.14,1.7655594014,1.35664,0.34152000000000005,1.3989667616,0.65664,0.19152000000000002,0.684,0.7000000000000001,0.15,0.7158910532
2021-01-27 12:30:00,1.7496,-0.13720000000000002,1.7549712248,0.009600000000000001,0.0028,0.01,1.74,-0.14,1.7456230979,1.38088,0.32984,1.4197267343,0.65088,0.18984,0.678,0.73,0.14,0.7433034374
2021-01-27 13:00:00,1.76152,-0.13664,1.7668115915,0.01152,0.00336,0.012,1.75,-0.14,1.7555910686,1.4108800000000001,0.32984,1.4489226342000001,0.65088,0.18984,0.678,0.76,0.14,0.7727871635
2021-01-27 13:30:00,1.70192,-0.13944,1.7076226749,0.0019200000000000003,0.0005600000000000001,0.002,1.7000000000000002,-0.14,1.7057549648,1.42224,0.33732,1.4616947014,0.64224,0.18732000000000001,0.669,0.78,0.15,0.7942921377000001
2021-01-27 14:00:00,1.65096,-0.13972,1.656861672,0.0009600000000000001,0.00028000000000000003,0.001,1.65,-0.14,1.6559287424,1.33168,0.31424,1.3682537776,0.63168,0.18424000000000001,0.658,0.7000000000000001,0.13,0.7119691005000001
2021-01-27 14:30:00,1.69344,-0.14608000000000002,1.6997289196,0.01344,0.003920000000000001,0.014,1.6800000000000002,-0.15,1.6866831356,1.32496,0.31228,1.3612633103,0.6249600000000001,0.18228000000000003,0.651,0.7000000000000001,0.13,0.7119691005000001
2021-01-27 15:00:00,1.7144,-0.1358,1.7197700428,0.014400000000000001,0.004200000000000001,0.015,1.7000000000000002,-0.14,1.7057549648,1.35224,0.33732,1.3936777963,0.64224,0.18732000000000001,0.669,0.71,0.15,0.7256721023
2021-01-27 15:30:00,1.73248,-0.13636,1.7378380247,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.72,-0.14,1.7256882685,1.38376,0.33068000000000003,1.4227230932000001,0.65376,0.19068000000000002,0.681,0.73,0.14,0.7433034374
2021-01-27 16:00:00,1.78384,-0.14888,1.7900420107000001,0.0038400000000000005,0.0011200000000000001,0.004,1.78,-0.15,1.7863090438,1.42184,0.33012,1.4596603029000002,0.6518400000000001,0.19012,0.679,0.77,0.14,0.7826237921
2021-01-27 16:30:00,1.82496,-0.15272000000000002,1.8313389637,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8,-0.16,1.8070971196999999,1.508,0.329,1.5434717360999999,0.648,0.189,0.675,0.86,0.14,0.8713208364
2021-01-27 17:00:00,1.93168,-0.12076,1.9354510069000002,0.03168,0.00924,0.033,1.9,-0.13,1.9044421755,1.68552,0.33536000000000005,1.7185586983999999,0.6355200000000001,0.18536000000000002,0.662,1.05,0.15,1.0606601718
2021-01-27 17:30:00,1.9788000000000001,0.008400000000000001,1.9788178289,0.028800000000000003,0.008400000000000001,0.03,1.9500000000000002,0.0,1.9500000000000002,1.85688,0.32284,1.8847357905000002,0.6268800000000001,0.18284,0.653,1.23,0.14,1.2379418403
2021-01-27 18:00:00,2.06,0.0,2.06,0.0,0.0,0.0,2.06,0.0,2.06,1.99632,0.31976000000000004,2.0217665543,0.6163200000000001,0.17976,0.642,1.38,0.14,1.3870832708
2021-01-27 18:30:00,2.04768,0.0022400000000000002,2.0476812252,0.007680000000000001,0.0022400000000000002,0.008,2.04,0.0,2.04,2.01264,0.33452000000000004,2.0402508179,0.6326400000000001,0.18452000000000002,0.659,1.38,0.15,1.3881282362
2021-01-27 19:00:00,1.9292,0.0056,1.9292081277,0.019200000000000002,0.0056,0.02,1.9100000000000001,0.0,1.9100000000000001,1.8745600000000002,0.31508,1.9008552286,0.63456,0.18508000000000002,0.661,1.24,0.13,1.2467958935
2021-01-27 19:30:00,1.78536,0.0044800000000000005,1.7853656208,0.015360000000000002,0.0044800000000000005,0.016,1.77,0.0,1.77,1.758,0.319,1.7867078664,0.648,0.189,0.675,1.11,0.13,1.1175866857
2021-01-27 20:00:00,1.67728,0.00504,1.6772875722,0.01728,0.00504,0.018000000000000002,1.6600000000000001,0.0,1.6600000000000001,1.62472,0.19096000000000002,1.6359036646,0.6547200000000001,0.19096000000000002,0.682,0.97,0.0,0.97
2021-01-27 20:30:00,1.5792000000000002,0.0056,1.5792099290000001,0.019200000000000002,0.0056,0.02,1.56,0.0,1.56,1.53416,0.18788000000000002,1.5456214931,0.6441600000000001,0.18788000000000002,0.671,0.89,0.0,0.89
2021-01-27 21:00:00,1.4588,0.1384,1.46535047,0.028800000000000003,0.008400000000000001,0.03,1.43,0.13,1.4358969322,1.4528,0.1904,1.4652235324,0.6528,0.1904,0.68,0.8,0.0,0.8
2021-01-27 21:30:00,1.36304,0.00672,1.3630565652,0.02304,0.00672,0.024,1.34,0.0,1.34,1.33856,0.06208,1.339998806,0.65856,0.19208000000000003,0.686,0.68,-0.13,0.6923149572
2021-01-27 22:00:00,1.28592,0.007560000000000001,1.2859422227000001,0.025920000000000002,0.007560000000000001,0.027,1.26,0.0,1.26,1.22472,0.06096000000000001,1.2262361926,0.6547200000000001,0.19096000000000002,0.682,0.5700000000000001,-0.13,0.5846366393
2021-01-27 22:30:00,1.1988,0.008400000000000001,1.1988294291,0.028800000000000003,0.008400000000000001,0.03,1.17,0.0,1.17,1.108,0.059000000000000004,1.1095697364000001,0.648,0.189,0.675,0.46,-0.13,0.4780167361
2021-01-27 23:00:00,1.11072,0.13896,1.1193787563,0.030720000000000004,0.008960000000000001,0.032,1.08,0.13,1.0877959367,1.0684,0.1862,1.0845040341,0.6384000000000001,0.1862,0.665,0.43,0.0,0.43
2021-01-27 23:30:00,1.00688,0.007840000000000001,1.0069105223,0.02688,0.007840000000000001,0.028,0.98,0.0,0.98,0.9845600000000001,0.18508000000000002,1.0018048712,0.63456,0.18508000000000002,0.661,0.35000000000000003,0.0,0.35000000000000003
2021-01-28 00:00:00,0.9888,0.008400000000000001,0.988835679,0.028800000000000003,0.008400000000000001,0.03,0.96,0.0,0.96,0.9147200000000001,0.06096000000000001,0.9167490387,0.6547200000000001,0.19096000000000002,0.682,0.26,-0.13,0.2906888371
2021-01-28 00:30:00,1.05168,0.13924,1.0608574834,0.03168,0.00924,0.033,1.02,0.13,1.0282509421,0.93664,0.061520000000000005,0.9386581912,0.65664,0.19152000000000002,0.684,0.28,-0.13,0.30870698080000003
2021-01-28 01:00:00,1.25728,0.00504,1.2572901018,0.01728,0.00504,0.018000000000000002,1.24,0.0,1.24,1.14992,0.05956,1.1514614192,0.64992,0.18956,0.677,0.5,-0.13,0.5166236541
2021-01-28 01:30:00,1.32248,0.0036400000000000004,1.3224850094,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.31,0.0,1.31,1.25664,0.061520000000000005,1.2581449837,0.65664,0.19152000000000002,0.684,0.6000000000000001,-0.13,0.6139218191
2021-01-28 02:00:00,1.31344,0.13392,1.3202496734,0.01344,0.003920000000000001,0.014,1.3,0.13,1.3064838307,1.2585600000000001,0.06208,1.2600901555,0.65856,0.19208000000000003,0.686,0.6000000000000001,-0.13,0.6139218191
2021-01-28 02:30:00,1.30112,0.0061600000000000005,1.3011345818,0.021120000000000003,0.0061600000000000005,0.022,1.28,0.0,1.28,1.22488,0.06684000000000001,1.2267023274,0.67488,0.19684000000000001,0.7030000000000001,0.55,-0.13,0.565154846
2021-01-28 03:00:00,1.2488000000000001,0.008400000000000001,1.2488282508,0.028800000000000003,0.008400000000000001,0.03,1.22,0.0,1.22,1.22488,0.06684000000000001,1.2267023274,0.67488,0.19684000000000001,0.7030000000000001,0.55,-0.13,0.565154846
2021-01-28 03:30:00,1.24592,0.007560000000000001,1.2459429361,0.025920000000000002,0.007560000000000001,0.027,1.22,0.0,1.22,1.14048,0.06264,1.1421989318999999,0.6604800000000001,0.19264,0.6880000000000001,0.48,-0.13,0.4972926704
2021-01-28 04:00:00,1.18168,0.00924,1.181716125,0.03168,0.00924,0.033,1.15,0.0,1.15,1.0476,0.0618,1.0494212691,0.6576000000000001,0.1918,0.685,0.39,-0.13,0.4110960958
2021-01-28 04:30:00,1.16016,0.005880000000000001,1.1601749006,0.02016,0.005880000000000001,0.021,1.1400000000000001,0.0,1.1400000000000001,1.02528,0.19404000000000002,1.0434800429,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.36,0.0,0.36
2021-01-28 05:00:00,1.09016,0.13588,1.098595558,0.02016,0.005880000000000001,0.021,1.07,0.13,1.0778682665,1.032,0.196,1.0504475237,0.672,0.196,0.7000000000000001,0.36,0.0,0.36
2021-01-28 05:30:00,1.1248,0.13140000000000002,1.1324491159,0.0048000000000000004,0.0014,0.005,1.12,0.13,1.1275194012,1.01104,0.06572,1.0131737265,0.6710400000000001,0.19572,0.6990000000000001,0.34,-0.13,0.3640054945
2021-01-28 06:00:00,1.1496,0.0028,1.1496034099,0.009600000000000001,0.0028,0.01,1.1400000000000001,0.0,1.1400000000000001,1.008,0.059000000000000004,1.0097252101,0.648,0.189,0.675,0.36,-0.13,0.38275318420000004
2021-01-28 06:30:00,1.40536,-0.13552,1.4118790316,0.015360000000000002,0.0044800000000000005,0.016,1.3900000000000001,-0.14,1.3970325694,1.13728,0.31004000000000004,1.1787835255,0.61728,0.18004,0.643,0.52,0.13,0.5360037313
2021-01-28 07:00:00,1.47576,-0.13832,1.4822280526,0.00576,0.00168,0.006,1.47,-0.14,1.4766516177,1.2248,0.3264,1.2675456599000001,0.6048,0.1764,0.63,0.62,0.15,0.6378871374
2021-01-28 07:30:00,1.57672,-0.13804000000000002,1.5827510859,0.00672,0.0019600000000000004,0.007,1.57,-0.14,1.5762296786999999,1.36904,0.30472000000000005,1.4025422632,0.59904,0.17472000000000001,0.624,0.77,0.13,0.7808969202
2021-01-28 08:00:00,1.59768,-0.13776000000000002,1.6036081816,0.007680000000000001,0.0022400000000000002,0.008,1.5899999999999999,-0.14,1.5961516219,1.40968,0.31324,1.4440626718,0.5596800000000001,0.16324000000000002,0.583,0.85,0.15,0.8631338251
2021-01-28 08:30:00,1.62824,-0.13468000000000002,1.6338005386,0.018240000000000003,0.00532,0.019,1.6099999999999999,-0.14,1.6160754932999999,1.4872,0.30960000000000004,1.5190839345,0.5472,0.15960000000000002,0.5700000000000001,0.9400000000000001,0.15,0.9518928511
2021-01-28 09:00:00,1.6692,-0.13440000000000002,1.6746020423,0.019200000000000002,0.0056,0.02,1.65,-0.14,1.6559287424,1.50736,0.32548000000000005,1.5420996725,0.5673600000000001,0.16548000000000002,0.591,0.9400000000000001,0.16,0.9535197953000001
2021-01-28 09:30:00,1.7663200000000001,-0.13524,1.7714898250000002,0.01632,0.00476,0.017,1.75,-0.14,1.7555910686,1.4064,0.3652,1.4530423256,0.5664,0.1652,0.59,0.84,0.2,0.8634813258
2021-01-28 10:00:00,1.6396000000000002,-0.13720000000000002,1.6453303620000002,0.009600000000000001,0.0028,0.01,1.63,-0.14,1.6360012225,1.23808,0.32444,1.2798841354000001,0.5980800000000001,0.17444,0.623,0.64,0.15,0.6573431372
2021-01-28 10:30:00,1.54496,-0.13272,1.5506501862,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.52,-0.14,1.5264337522,1.32592,0.35256000000000004,1.3719921283,0.62592,0.18256000000000003,0.652,0.7000000000000001,0.17,0.7203471385
2021-01-28 11:00:00,1.6422400000000001,-0.13768000000000002,1.6480012136000002,0.04224000000000001,0.012320000000000001,0.044,1.6,-0.15,1.607015868,1.3824800000000002,0.35864,1.4282414362,0.61248,0.17864000000000002,0.638,0.77,0.18,0.7907591289
2021-01-28 11:30:00,1.6636000000000002,-0.1502,1.6703667262000002,0.033600000000000005,0.0098,0.035,1.63,-0.16,1.6378339354,1.33176,0.32968000000000003,1.3719597662,0.58176,0.16968000000000003,0.606,0.75,0.16,0.7668767828
2021-01-28 12:00:00,1.6693600000000002,-0.13852,1.6750971912,0.039360000000000006,0.01148,0.041,1.63,-0.15,1.63688729,1.32712,0.31416000000000005,1.3637976389,0.5971200000000001,0.17416,0.622,0.73,0.14,0.7433034374
2021-01-28 12:30:00,1.72936,-0.13852,1.7348987867,0.039360000000000006,0.01148,0.041,1.69,-0.15,1.6966437457999999,1.34216,0.30688000000000004,1.3767965718,0.57216,0.16688,0.596,0.77,0.14,0.7826237921
2021-01-28 13:00:00,1.7351200000000002,-0.13684000000000002,1.7405075696,0.04512,0.013160000000000002,0.047,1.69,-0.15,1.6966437457999999,1.33176,0.31968,1.3695911799,0.58176,0.16968000000000003,0.606,0.75,0.15,0.7648529270000001
2021-01-28 13:30:00,1.68568,-0.13376000000000002,1.6909786516,0.05568000000000001,0.01624,0.058,1.63,-0.15,1.63688729,1.24464,0.32052,1.2852477582000001,0.58464,0.17052,0.609,0.66,0.15,0.6768308504
2021-01-28 14:00:00,1.46624,-0.14068,1.4729733874,0.06624000000000001,0.01932,0.069,1.4,-0.16,1.4091131963,1.18176,0.30968,1.2216621464,0.58176,0.16968000000000003,0.606,0.6000000000000001,0.14,0.6161168720000001
2021-01-28 14:30:00,1.60472,-0.11404,1.6087670433999999,0.054720000000000005,0.015960000000000002,0.057,1.55,-0.13,1.5554420594,1.1644,0.31920000000000004,1.2073591015,0.6144000000000001,0.1792,0.64,0.55,0.14,0.5675385449
2021-01-28 15:00:00,1.63416,-0.11712000000000002,1.6383516106,0.044160000000000005,0.01288,0.046,1.5899999999999999,-0.13,1.5953056133999999,1.24072,0.32396,1.2823167315,0.6307200000000001,0.18396,0.657,0.61,0.14,0.6258594091
2021-01-28 15:30:00,1.66032,-0.11824000000000001,1.6645249172,0.04032,0.011760000000000001,0.042,1.62,-0.13,1.625207679,1.39304,0.33172,1.4319911313,0.62304,0.18172000000000002,0.649,0.77,0.15,0.7844743463
2021-01-28 16:00:00,1.69936,-0.11852000000000001,1.7034880099,0.039360000000000006,0.01148,0.041,1.6600000000000001,-0.13,1.6650825805,1.4461600000000001,0.32388,1.481984143,0.59616,0.17388,0.621,0.85,0.15,0.8631338251
2021-01-28 16:30:00,1.7212800000000001,-0.18796000000000002,1.7315119982,0.041280000000000004,0.01204,0.043000000000000003,1.6800000000000002,-0.2,1.6918628786,1.4936800000000001,0.31024,1.5255585207,0.5836800000000001,0.17024,0.608,0.91,0.14,0.9207062507
2021-01-28 17:00:00,1.78208,-0.13356,1.7870778942,0.022080000000000002,0.00644,0.023,1.76,-0.14,1.7655594014,1.5784799999999999,0.31164000000000003,1.6089495331,0.58848,0.17164000000000001,0.613,0.99,0.14,0.9998499887000001
2021-01-28 17:30:00,1.8607200000000002,0.008960000000000001,1.8607415726,0.030720000000000004,0.008960000000000001,0.032,1.83,0.0,1.83,1.74768,0.31724,1.7762394546,0.60768,0.17724,0.633,1.1400000000000001,0.14,1.1485643212
2021-01-28 18:00:00,1.9522400000000002,0.012320000000000001,1.9522788735,0.04224000000000001,0.012320000000000001,0.044,1.9100000000000001,0.0,1.9100000000000001,1.8364800000000001,0.32564000000000004,1.8651273951,0.63648,0.18564000000000003,0.663,1.2,0.14,1.2081390648
2021-01-28 18:30:00,1.85264,0.00952,1.8526644596000001,0.03264,0.00952,0.034,1.82,0.0,1.82,1.81784,0.32312,1.846333881,0.6278400000000001,0.18312,0.654,1.19,0.14,1.1982069938
2021-01-28 19:00:00,1.7736,0.0098,1.7736270747,0.033600000000000005,0.0098,0.035,1.74,0.0,1.74,1.6736,0.32480000000000003,1.7048260908000001,0.6336,0.18480000000000002,0.66,1.04,0.14,1.0493807698
2021-01-28 19:30:00,1.71264,0.00952,1.7126664591,0.03264,0.00952,0.034,1.6800000000000002,0.0,1.6800000000000002,1.6747200000000002,0.33096000000000003,1.7071091354,0.6547200000000001,0.19096000000000002,0.682,1.02,0.14,1.0295630141
2021-01-28 20:00:00,1.56552,0.010360000000000001,1.5655542788,0.03552,0.010360000000000001,0.037,1.53,0.0,1.53,1.5560800000000001,0.27844,1.5807953062,0.6460800000000001,0.18844000000000002,0.673,0.91,0.09,0.9144397192
2021-01-28 20:30:00,1.4526400000000002,0.00952,1.4526711947,0.03264,0.00952,0.034,1.42,0.0,1.42,1.46128,0.31704000000000004,1.4952770981,0.6412800000000001,0.18704,0.668,0.8200000000000001,0.13,0.8302409289
2021-01-28 21:00:00,1.4122400000000002,0.14232,1.4193931097,0.04224000000000001,0.012320000000000001,0.044,1.37,0.13,1.3761540611,1.3736000000000002,0.3148,1.4092111268,0.6336,0.18480000000000002,0.66,0.74,0.13,0.7513321503
2021-01-28 21:30:00,1.33224,0.012320000000000001,1.3322969639,0.04224000000000001,0.012320000000000001,0.044,1.29,0.0,1.29,1.31016,0.14088,1.3177125635,0.62016,0.18088,0.646,0.6900000000000001,-0.04,0.6911584478
2021-01-28 22:00:00,1.268,0.014,1.2680772847,0.048,0.014,0.05,1.22,0.0,1.22,1.1992,0.1806,1.2127229692000001,0.6192000000000001,0.1806,0.645,0.58,0.0,0.58
2021-01-28 22:30:00,1.1784,0.0112,1.1784532235,0.038400000000000004,0.0112,0.04,1.1400000000000001,0.0,1.1400000000000001,1.11264,0.054520000000000006,1.1139749548,0.6326400000000001,0.18452000000000002,0.659,0.48,-0.13,0.4972926704
2021-01-28 23:00:00,1.0388,0.1384,1.0479790074,0.028800000000000003,0.008400000000000001,0.03,1.01,0.13,1.0183319694,0.998,0.059000000000000004,0.9997424668,0.648,0.189,0.675,0.35000000000000003,-0.13,0.3733630941
2021-01-28 23:30:00,0.9584,0.0112,0.9584654402,0.038400000000000004,0.0112,0.04,0.92,0.0,0.92,0.9066400000000001,0.19152000000000002,0.9266477216000001,0.65664,0.19152000000000002,0.684,0.25,0.0,0.25
2021-01-29 00:00:00,0.968,0.014,0.9681012344000001,0.048,0.014,0.05,0.92,0.0,0.92,0.8766400000000001,0.061520000000000005,0.8787959945,0.65664,0.19152000000000002,0.684,0.22,-0.13,0.2555386468
2021-01-29 00:30:00,1.01264,0.13952,1.0222062414,0.03264,0.00952,0.034,0.98,0.13,0.9885848471,0.90568,0.06124,0.9077480928,0.65568,0.19124000000000002,0.683,0.25,-0.13,0.2817800561
2021-01-29 01:00:00,1.23784,0.13812000000000002,1.2455219789,0.027840000000000004,0.00812,0.029,1.21,0.13,1.2169634341,1.1376,0.0618,1.1392774026,0.6576000000000001,0.1918,0.685,0.48,-0.13,0.4972926704
2021-01-29 01:30:00,1.27552,0.010360000000000001,1.2755620722,0.03552,0.010360000000000001,0.037,1.24,0.0,1.24,1.20856,0.06208,1.2101533787,0.65856,0.19208000000000003,0.686,0.55,-0.13,0.565154846
2021-01-29 02:00:00,1.2784,0.0112,1.2784490604,0.038400000000000004,0.0112,0.04,1.24,0.0,1.24,1.25416,0.05788000000000001,1.2554948825,0.6441600000000001,0.18788000000000002,0.671,0.61,-0.13,0.6236986452000001
2021-01-29 02:30:00,1.27744,0.010920000000000001,1.2774866731,0.03744,0.010920000000000001,0.039,1.24,0.0,1.24,1.19592,0.05256,1.1970744338000001,0.62592,0.18256000000000003,0.652,0.5700000000000001,-0.13,0.5846366393
2021-01-29 03:00:00,1.22648,0.01064,1.2265261514,0.036480000000000005,0.01064,0.038,1.19,0.0,1.19,1.15264,0.054520000000000006,1.1539286806,0.6326400000000001,0.18452000000000002,0.659,0.52,-0.13,0.5360037313
2021-01-29 03:30:00,1.20264,0.00952,1.2026776792,0.03264,0.00952,0.034,1.17,0.0,1.17,1.07552,0.31536000000000003,1.120801142,0.6355200000000001,0.18536000000000002,0.662,0.44,0.13,0.4588027899
2021-01-29 04:00:00,1.1632,0.0126,1.1632682408,0.0432,0.0126,0.045,1.12,0.0,1.12,1.04224,0.18732000000000001,1.0589395639,0.64224,0.18732000000000001,0.669,0.4,0.0,0.4
2021-01-29 04:30:00,1.16224,0.012320000000000001,1.1623052955,0.04224000000000001,0.012320000000000001,0.044,1.12,0.0,1.12,0.9995200000000001,0.19236,1.0178617784,0.6595200000000001,0.19236,0.687,0.34,0.0,0.34
2021-01-29 05:00:00,1.09784,0.00812,1.0978700287,0.027840000000000004,0.00812,0.029,1.07,0.0,1.07,0.9295200000000001,0.19236,0.9492153602000001,0.6595200000000001,0.19236,0.687,0.27,0.0,0.27
2021-01-29 05:30:00,1.14864,0.00252,1.1486427643,0.00864,0.00252,0.009000000000000001,1.1400000000000001,0.0,1.1400000000000001,0.9447200000000001,0.06096000000000001,0.9466847416,0.6547200000000001,0.19096000000000002,0.682,0.29,-0.13,0.3178049716
2021-01-29 06:00:00,1.1796,-0.13720000000000002,1.1875521041,0.009600000000000001,0.0028,0.01,1.17,-0.14,1.1783462988,0.9895200000000001,0.19236,1.0080437491,0.6595200000000001,0.19236,0.687,0.33,0.0,0.33
2021-01-29 06:30:00,1.43536,-0.15552000000000002,1.443760645,0.015360000000000002,0.0044800000000000005,0.016,1.42,-0.16,1.4289856542,1.10856,0.19208000000000003,1.1250777751,0.65856,0.19208000000000003,0.686,0.45,0.0,0.45
2021-01-29 07:00:00,1.5096,-0.1272,1.5149495041,0.009600000000000001,0.0028,0.01,1.5,-0.13,1.5056227947,1.2132,0.3276,1.2566526967,0.6432,0.18760000000000002,0.67,0.5700000000000001,0.14,0.5869412236
2021-01-29 07:30:00,1.62288,-0.14916000000000001,1.6297202827000001,0.00288,0.00084,0.003,1.62,-0.15,1.6269296236000002,1.40168,0.34424000000000005,1.4433322556000001,0.63168,0.18424000000000001,0.658,0.77,0.16,0.7864477096
2021-01-29 08:00:00,1.65096,-0.13972,1.656861672,0.0009600000000000001,0.00028000000000000003,0.001,1.65,-0.14,1.6559287424,1.43784,0.32312,1.4736995623,0.6278400000000001,0.18312,0.654,0.81,0.14,0.8220097323000001
2021-01-29 08:30:00,1.7044000000000001,-0.1358,1.7098014505,0.014400000000000001,0.004200000000000001,0.015,1.69,-0.14,1.695788902,1.52248,0.35864,1.5641508879,0.61248,0.17864000000000002,0.638,0.91,0.18,0.9276313923
2021-01-29 09:00:00,1.74152,-0.13664,1.7468721762000001,0.01152,0.00336,0.012,1.73,-0.14,1.7356554958000001,1.48864,0.32752000000000003,1.5242435501,0.6086400000000001,0.17752,0.634,0.88,0.15,0.8926925563
2021-01-29 09:30:00,1.6248,-0.1386,1.6307007696,0.0048000000000000004,0.0014,0.005,1.62,-0.14,1.6260381299,1.3447200000000001,0.36096,1.3923232383,0.6547200000000001,0.19096000000000002,0.682,0.6900000000000001,0.17,0.7106335202
2021-01-29 10:00:00,1.6592,-0.13440000000000002,1.6646344944,0.019200000000000002,0.0056,0.02,1.6400000000000001,-0.14,1.6459647627,1.2748,0.34640000000000004,1.3210253593,0.6048,0.1764,0.63,0.67,0.17,0.6912307864
2021-01-29 10:30:00,1.60568,-0.12376000000000001,1.6104424237,0.05568000000000001,0.01624,0.058,1.55,-0.14,1.5563097378,1.23096,0.19028,1.2455797847,0.0009600000000000001,0.00028000000000000003,0.001,1.23,0.19,1.2445882853
2021-01-29 11:00:00,1.5156800000000001,-0.12376000000000001,1.5207243011,0.05568000000000001,0.01624,0.058,1.46,-0.14,1.4666969694,1.20384,0.19112,1.2189165681,0.0038400000000000005,0.0011200000000000001,0.004,1.2,0.19,1.2149485586
2021-01-29 11:30:00,1.60032,-0.12824000000000002,1.6054499681,0.04032,0.011760000000000001,0.042,1.56,-0.14,1.5662694531999999,1.23128,0.33704,1.2765760455000001,0.6412800000000001,0.18704,0.668,0.59,0.15,0.6087692502000001
2021-01-29 12:00:00,1.56608,-0.12656,1.5711855396,0.04608,0.01344,0.048,1.52,-0.14,1.5264337522,1.2536800000000001,0.35524000000000006,1.3030383724,0.7036800000000001,0.20524,0.733,0.55,0.15,0.5700877125
2021-01-29 12:30:00,1.6076000000000001,-0.1232,1.6123138652,0.057600000000000005,0.016800000000000002,0.06,1.55,-0.14,1.5563097378,1.18488,0.32684,1.2291318074,0.67488,0.19684000000000001,0.7030000000000001,0.51,0.13,0.5263078947000001
2021-01-29 13:00:00,1.6179999999999999,-0.126,1.6228986413,0.048,0.014,0.05,1.57,-0.14,1.5762296786999999,1.20472,0.32096,1.2467419942,0.6547200000000001,0.19096000000000002,0.682,0.55,0.13,0.565154846
2021-01-29 13:30:00,1.6004800000000001,-0.12236000000000001,1.6051505225,0.060480000000000006,0.017640000000000003,0.063,1.54,-0.14,1.5463505424,1.29784,0.18312,1.3106950828000001,0.6278400000000001,0.18312,0.654,0.67,0.0,0.67
2021-01-29 14:00:00,1.5299200000000002,-0.13544,1.5359033824,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.48,-0.15,1.4875819305,1.31016,0.35088,1.3563318178000001,0.62016,0.18088,0.646,0.6900000000000001,0.17,0.7106335202
2021-01-29 14:30:00,1.5836000000000001,-0.14020000000000002,1.5897940118,0.033600000000000005,0.0098,0.035,1.55,-0.15,1.5572411501999999,1.27096,0.16028,1.2810265415,0.0009600000000000001,0.00028000000000000003,0.001,1.27,0.16,1.2800390619
2021-01-29 15:00:00,1.60816,-0.12012,1.6126398854000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.54,-0.14,1.5463505424,1.2648000000000001,0.1414,1.2726794569,0.0048000000000000004,0.0014,0.005,1.26,0.14,1.2677539193
2021-01-29 15:30:00,1.55048,-0.13236,1.5561193399,0.060480000000000006,0.017640000000000003,0.063,1.49,-0.15,1.4975313018,1.31576,0.14168,1.3233660114,0.00576,0.00168,0.006,1.31,0.14,1.3174596768
2021-01-29 16:00:00,1.6147200000000002,0.015960000000000002,1.6147988729,0.054720000000000005,0.015960000000000002,0.057,1.56,0.0,1.56,1.4,0.15,1.408012784,0.0,0.0,0.0,1.4,0.15,1.408012784
2021-01-29 16:30:00,1.64608,0.01344,1.6461348669,0.04608,0.01344,0.048,1.6,0.0,1.6,1.43096,0.15028000000000002,1.4388295938,0.0009600000000000001,0.00028000000000000003,0.001,1.43,0.15,1.4378456106
2021-01-29 17:00:00,1.7412800000000002,0.01204,1.7413216245,0.041280000000000004,0.01204,0.043000000000000003,1.7000000000000002,0.0,1.7000000000000002,1.50072,0.31396,1.5332095095,0.6307200000000001,0.18396,0.657,0.87,0.13,0.8796590248
2021-01-29 17:30:00,1.80552,0.060360000000000004,1.8065286602000001,0.03552,0.010360000000000001,0.037,1.77,0.05,1.7707060739,1.69584,0.32712,1.7271018499,0.6758400000000001,0.19712000000000002,0.704,1.02,0.13,1.0282509421
2021-01-29 18:00:00,1.89168,0.00924,1.8917025665,0.03168,0.00924,0.033,1.8599999999999999,0.0,1.8599999999999999,1.85216,0.33188,1.8816591083,0.6921600000000001,0.20188,0.721,1.16,0.13,1.167261753
2021-01-29 18:30:00,1.91456,0.01008,1.9145865350000002,0.03456,0.01008,0.036000000000000004,1.88,0.0,1.88,1.7464,0.3302,1.7773421167999999,0.6864,0.20020000000000002,0.715,1.06,0.13,1.067941946
2021-01-29 19:00:00,1.8336000000000001,0.0098,1.8336261887,0.033600000000000005,0.0098,0.035,1.8,0.0,1.8,1.6133600000000001,0.32348000000000005,1.6454694771,0.6633600000000001,0.19348,0.6910000000000001,0.9500000000000001,0.13,0.9588534820000001
2021-01-29 19:30:00,1.704,0.007,1.7040143779,0.024,0.007,0.025,1.6800000000000002,0.0,1.6800000000000002,1.67144,0.32292000000000004,1.7023480843,0.66144,0.19292,0.6890000000000001,1.01,0.13,1.0183319694
2021-01-29 20:00:00,1.57976,0.00868,1.579783846,0.02976,0.00868,0.031,1.55,0.0,1.55,1.6219999999999999,0.326,1.6544364598999999,0.672,0.196,0.7000000000000001,0.9500000000000001,0.13,0.9588534820000001
2021-01-29 20:30:00,1.454,0.007,1.45401685,0.024,0.007,0.025,1.43,0.0,1.43,1.48008,0.32544,1.5154365708,0.67008,0.19544,0.6980000000000001,0.81,0.13,0.8203657721000001
2021-01-29 21:00:00,1.40168,0.00924,1.4017104551,0.03168,0.00924,0.033,1.37,0.0,1.37,1.3948800000000001,0.19684000000000001,1.408700181,0.67488,0.19684000000000001,0.7030000000000001,0.72,0.0,0.72
2021-01-29 21:30:00,1.34304,0.00672,1.3430568119,0.02304,0.00672,0.024,1.32,0.0,1.32,1.3724,0.1932,1.3859321773,0.6624,0.1932,0.6900000000000001,0.71,0.0,0.71
2021-01-29 22:00:00,1.30496,0.007280000000000001,1.3049803064,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.28,0.0,1.28,1.2872,0.0646,1.2888200029,0.6672,0.19460000000000002,0.6950000000000001,0.62,-0.13,0.6334824386
2021-01-29 22:30:00,1.19112,0.13616,1.1988771413000001,0.021120000000000003,0.0061600000000000005,0.022,1.17,0.13,1.177200068,1.1776,0.1918,1.1931173454,0.6576000000000001,0.1918,0.685,0.52,0.0,0.52
2021-01-29 23:00:00,1.11072,0.008960000000000001,1.1107561389,0.030720000000000004,0.008960000000000001,0.032,1.08,0.0,1.08,1.08664,0.19152000000000002,1.1033885988,0.65664,0.19152000000000002,0.684,0.43,0.0,0.43
2021-01-29 23:30:00,1.00592,0.007560000000000001,1.0059484082,0.025920000000000002,0.007560000000000001,0.027,0.98,0.0,0.98,0.9928,0.1904,1.0108926748,0.6528,0.1904,0.68,0.34,0.0,0.34
2021-01-30 00:00:00,1.00688,0.13784000000000002,1.0162712236,0.02688,0.007840000000000001,0.028,0.98,0.13,0.9885848471,0.9166400000000001,0.061520000000000005,0.9187021280000001,0.65664,0.19152000000000002,0.684,0.26,-0.13,0.2906888371
2021-01-30 00:30:00,1.0588,0.008400000000000001,1.0588333202,0.028800000000000003,0.008400000000000001,0.03,1.03,0.0,1.03,0.9585600000000001,0.06208,0.9605681652,0.65856,0.19208000000000003,0.686,0.30000000000000004,-0.13,0.3269556545
2021-01-30 01:00:00,1.2344,0.004200000000000001,1.2344071452,0.014400000000000001,0.004200000000000001,0.015,1.22,0.0,1.22,1.1666400000000001,0.061520000000000005,1.1682609298,0.65664,0.19152000000000002,0.684,0.51,-0.13,0.5263078947000001
2021-01-30 01:30:00,1.3144,0.004200000000000001,1.3144067103000001,0.014400000000000001,0.004200000000000001,0.015,1.3,0.0,1.3,1.2424,0.0632,1.2440064309,0.6624,0.1932,0.6900000000000001,0.58,-0.13,0.5943904441
2021-01-30 02:00:00,1.28688,0.007840000000000001,1.2869038814,0.02688,0.007840000000000001,0.028,1.26,0.0,1.26,1.2824,0.0632,1.2839563856,0.6624,0.1932,0.6900000000000001,0.62,-0.13,0.6334824386
2021-01-30 02:30:00,1.32648,0.01064,1.3265226723,0.036480000000000005,0.01064,0.038,1.29,0.0,1.29,1.23432,0.06376000000000001,1.2359656953,0.66432,0.19376000000000002,0.6920000000000001,0.5700000000000001,-0.13,0.5846366393
2021-01-30 03:00:00,1.2628,0.1454,1.2711431863,0.0528,0.0154,0.055,1.21,0.13,1.2169634341,1.15432,0.06376000000000001,1.156079582,0.66432,0.19376000000000002,0.6920000000000001,0.49,-0.13,0.5069516742
2021-01-30 03:30:00,1.25224,0.14232,1.2603015512,0.04224000000000001,0.012320000000000001,0.044,1.21,0.13,1.2169634341,1.1076,0.0618,1.1093227664,0.6576000000000001,0.1918,0.685,0.45,-0.13,0.46840153710000004
2021-01-30 04:00:00,1.17976,0.13868,1.1878829067,0.02976,0.00868,0.031,1.15,0.13,1.1573245007,1.0476,0.1918,1.0650131455,0.6576000000000001,0.1918,0.685,0.39,0.0,0.39
2021-01-30 04:30:00,1.18304,0.13672,1.1909139348,0.02304,0.00672,0.024,1.16,0.13,1.167261753,1.08048,0.19264,1.0975186559,0.6604800000000001,0.19264,0.6880000000000001,0.42,0.0,0.42
2021-01-30 05:00:00,1.14728,0.13504000000000002,1.1552000693,0.01728,0.00504,0.018000000000000002,1.13,0.13,1.1374532957,1.02952,0.19236,1.0473365266,0.6595200000000001,0.19236,0.687,0.37,0.0,0.37
2021-01-30 05:30:00,1.15112,0.13616,1.1591448572,0.021120000000000003,0.0061600000000000005,0.022,1.13,0.13,1.1374532957,0.9814400000000001,0.06292,0.9834548287,0.66144,0.19292,0.6890000000000001,0.32,-0.13,0.3453983208
2021-01-30 06:00:00,1.08632,0.13476000000000002,1.094646701,0.01632,0.00476,0.017,1.07,0.13,1.0778682665,1.00432,0.19376000000000002,1.0228399679,0.66432,0.19376000000000002,0.6920000000000001,0.34,0.0,0.34
2021-01-30 06:30:00,1.18016,0.10588,1.1849000802,0.02016,0.005880000000000001,0.021,1.16,0.1,1.1643023662,1.05144,0.19292,1.0689921422,0.66144,0.19292,0.6890000000000001,0.39,0.0,0.39
2021-01-30 07:00:00,1.17608,0.06344000000000001,1.1777897945,0.04608,0.01344,0.048,1.13,0.05,1.1311056538,1.15048,0.32264000000000004,1.1948643438,0.6604800000000001,0.19264,0.6880000000000001,0.49,0.13,0.5069516742
2021-01-30 07:30:00,1.2736,0.0898,1.2767619199,0.033600000000000005,0.0098,0.035,1.24,0.08,1.2425779654,1.2052800000000001,0.19404000000000002,1.2207994921,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.54,0.0,0.54
2021-01-30 08:00:00,1.2616800000000001,0.13924,1.2693400648,0.03168,0.00924,0.033,1.23,0.13,1.2368508398,1.27336,0.33348000000000005,1.3163033845,0.6633600000000001,0.19348,0.6910000000000001,0.61,0.14,0.6258594091
2021-01-30 08:30:00,1.35592,0.017560000000000003,1.3560337016,0.025920000000000002,0.007560000000000001,0.027,1.33,0.01,1.3300375935,1.34856,0.33208000000000004,1.3888452758,0.65856,0.19208000000000003,0.686,0.6900000000000001,0.14,0.7040596566
2021-01-30 09:00:00,1.3988,-0.0516,1.3997514065,0.028800000000000003,0.008400000000000001,0.03,1.37,-0.06,1.3713132392,1.41688,0.32284,1.4531946188,0.6268800000000001,0.18284,0.653,0.79,0.14,0.8023091673
2021-01-30 09:30:00,1.4284,0.061200000000000004,1.4297104602,0.038400000000000004,0.0112,0.04,1.3900000000000001,0.05,1.3908989899,1.4561600000000001,0.31388000000000005,1.4896048469,0.59616,0.17388,0.621,0.86,0.14,0.8713208364
2021-01-30 10:00:00,1.48224,-0.11768,1.4869041664,0.04224000000000001,0.012320000000000001,0.044,1.44,-0.13,1.4458561478,1.49072,0.32396,1.5255150606,0.6307200000000001,0.18396,0.657,0.86,0.14,0.8713208364
2021-01-30 10:30:00,1.5131999999999999,0.0926,1.5160306725,0.0432,0.0126,0.045,1.47,0.08,1.4721752613,1.55144,0.33292000000000005,1.5867582677,0.66144,0.19292,0.6890000000000001,0.89,0.14,0.9009439494
2021-01-30 11:00:00,1.58512,0.07316,1.5868074237,0.04512,0.013160000000000002,0.047,1.54,0.06,1.5411683879,1.52568,0.33124000000000003,1.5612236867,0.65568,0.19124000000000002,0.683,0.87,0.14,0.8811923740000001
2021-01-30 11:30:00,1.59128,0.14204,1.5976067726,0.041280000000000004,0.01204,0.043000000000000003,1.55,0.13,1.5554420594,1.5276,0.33180000000000004,1.5632187947,0.6576000000000001,0.1918,0.685,0.87,0.14,0.8811923740000001
2021-01-30 12:00:00,1.63168,0.13924,1.6376102711,0.03168,0.00924,0.033,1.6,0.13,1.6052725625000002,1.68144,0.33292000000000005,1.7140817367,0.66144,0.19292,0.6890000000000001,1.02,0.14,1.0295630141
2021-01-30 12:30:00,1.72744,0.11092,1.7309974581,0.03744,0.010920000000000001,0.039,1.69,0.1,1.6929559947000001,1.72472,0.33096000000000003,1.7561872338,0.6547200000000001,0.19096000000000002,0.682,1.07,0.14,1.0791200119
2021-01-30 13:00:00,1.68416,0.15288000000000002,1.6910846224,0.044160000000000005,0.01288,0.046,1.6400000000000001,0.14,1.6459647627,1.7432,0.3276,1.7737158735,0.6432,0.18760000000000002,0.67,1.1,0.14,1.1088733021
2021-01-30 13:30:00,1.65936,0.15148,1.6662598237,0.039360000000000006,0.01148,0.041,1.62,0.14,1.6260381299,1.70552,0.32536000000000004,1.7362769364,0.6355200000000001,0.18536000000000002,0.662,1.07,0.14,1.0791200119
2021-01-30 14:00:00,1.59896,0.15428,1.6063858192,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.55,0.14,1.5563097378,1.654,0.322,1.685051928,0.624,0.182,0.65,1.03,0.14,1.0394710193
2021-01-30 14:30:00,1.61224,0.15232,1.6194194021000001,0.04224000000000001,0.012320000000000001,0.044,1.57,0.14,1.5762296786999999,1.6344,0.31920000000000004,1.6652783550999999,0.6144000000000001,0.1792,0.64,1.02,0.14,1.0295630141
2021-01-30 15:00:00,1.65048,0.15764,1.6579911339,0.060480000000000006,0.017640000000000003,0.063,1.5899999999999999,0.14,1.5961516219,1.59824,0.32032000000000005,1.6300233127000001,0.61824,0.18032,0.644,0.98,0.14,0.9899494937000001
2021-01-30 15:30:00,1.61952,0.15736,1.627146951,0.05952,0.01736,0.062,1.56,0.14,1.5662694531999999,1.5960800000000002,0.32844,1.6295226909,0.6460800000000001,0.18844000000000002,0.673,0.9500000000000001,0.14,0.9602603814
2021-01-30 16:00:00,1.59664,0.15652000000000002,1.6042935517,0.05664,0.01652,0.059000000000000004,1.54,0.14,1.5463505424,1.68608,0.32844,1.7177714050000001,0.6460800000000001,0.18844000000000002,0.673,1.04,0.14,1.0493807698
2021-01-30 16:30:00,1.67568,0.15624000000000002,1.6829481275,0.05568000000000001,0.01624,0.058,1.62,0.14,1.6260381299,1.7328000000000001,0.3304,1.7640181405000002,0.6528,0.1904,0.68,1.08,0.14,1.0890362712
2021-01-30 17:00:00,1.7576,0.1568,1.7645804034,0.057600000000000005,0.016800000000000002,0.06,1.7000000000000002,0.14,1.7057549648,1.7945600000000002,0.32508000000000004,1.8237660486,0.63456,0.18508000000000002,0.661,1.16,0.14,1.1684177335
2021-01-30 17:30:00,1.88568,0.15624000000000002,1.8921416437,0.05568000000000001,0.01624,0.058,1.83,0.14,1.8353473786,2.01184,0.33012,2.0387445647,0.6518400000000001,0.19012,0.679,1.3599999999999999,0.14,1.3671868929
2021-01-30 18:00:00,1.9528,0.1554,1.9589734557,0.0528,0.0154,0.055,1.9,0.14,1.9051509127,2.05512,0.32816,2.0811552561,0.64512,0.18816000000000002,0.672,1.4100000000000001,0.14,1.4169333082
2021-01-30 18:30:00,1.89568,0.15624000000000002,1.9021076731000002,0.05568000000000001,0.01624,0.058,1.8399999999999999,0.14,1.8453184007,1.99728,0.32004000000000005,2.0227587597,0.61728,0.18004,0.643,1.38,0.14,1.3870832708
2021-01-30 19:00:00,1.8324,0.1582,1.8392164092,0.062400000000000004,0.0182,0.065,1.77,0.14,1.7755280905,1.8448,0.1764,1.8532145046,0.6048,0.1764,0.63,1.24,0.0,1.24
2021-01-30 19:30:00,1.73184,0.15512,1.7387731307,0.051840000000000004,0.015120000000000001,0.054,1.6800000000000002,0.14,1.685823241,1.82808,0.30444000000000004,1.8532566471,0.5980800000000001,0.17444,0.623,1.23,0.13,1.2368508398
2021-01-30 20:00:00,1.67664,0.15652000000000002,1.6839299867,0.05664,0.01652,0.059000000000000004,1.62,0.14,1.6260381299,1.7545600000000001,0.31508,1.7826262087,0.63456,0.18508000000000002,0.661,1.12,0.13,1.1275194012
2021-01-30 20:30:00,1.6004800000000001,0.15764,1.6082246734,0.060480000000000006,0.017640000000000003,0.063,1.54,0.14,1.5463505424,1.62856,0.32208000000000003,1.6601033702999999,0.65856,0.19208000000000003,0.686,0.97,0.13,0.9786725704
2021-01-30 21:00:00,1.52376,0.15568,1.5316921362,0.05376,0.015680000000000003,0.056,1.47,0.14,1.4766516177,1.57144,0.32292000000000004,1.6042758491,0.66144,0.19292,0.6890000000000001,0.91,0.13,0.9192388155000001
2021-01-30 21:30:00,1.47376,0.15568,1.4819597835,0.05376,0.015680000000000003,0.056,1.42,0.14,1.4268847185,1.47952,0.32236000000000004,1.5142309599,0.6595200000000001,0.19236,0.687,0.8200000000000001,0.13,0.8302409289
2021-01-30 22:00:00,1.3776,0.1568,1.3864948612,0.057600000000000005,0.016800000000000002,0.06,1.32,0.14,1.3274034805000001,1.4066400000000001,0.19152000000000002,1.4196182585,0.65664,0.19152000000000002,0.684,0.75,0.0,0.75
2021-01-30 22:30:00,1.28896,0.15428,1.2981603137,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.24,0.14,1.2478781992,1.34952,0.19236,1.3631605188,0.6595200000000001,0.19236,0.687,0.6900000000000001,0.0,0.6900000000000001
2021-01-30 23:00:00,1.218,0.154,1.227697031,0.048,0.014,0.05,1.17,0.14,1.1783462988,1.25664,0.061520000000000005,1.2581449837,0.65664,0.19152000000000002,0.684,0.6000000000000001,-0.13,0.6139218191
2021-01-30 23:30:00,1.15608,0.15344000000000002,1.1662181614,0.04608,0.01344,0.048,1.11,0.14,1.1187939935,1.1276,0.1918,1.1437958734,0.6576000000000001,0.1918,0.685,0.47000000000000003,0.0,0.47000000000000003
2021-01-31 00:00:00,1.08936,0.15148,1.099841534,0.039360000000000006,0.01148,0.041,1.05,0.14,1.0592922165,1.05048,0.19264,1.0679973783,0.6604800000000001,0.19264,0.6880000000000001,0.39,0.0,0.39
2021-01-31 00:30:00,1.13784,0.15812,1.1487740422,0.027840000000000004,0.00812,0.029,1.11,0.15,1.1200892822,1.10856,0.19208000000000003,1.1250777751,0.65856,0.19208000000000003,0.686,0.45,0.0,0.45
2021-01-31 01:00:00,1.3420800000000002,0.15644000000000002,1.3511669771,0.022080000000000002,0.00644,0.023,1.32,0.15,1.3284953895,1.3176,0.0618,1.3190485207,0.6576000000000001,0.1918,0.685,0.66,-0.13,0.6726812024000001
2021-01-31 01:30:00,1.4372800000000001,0.14504,1.444579662,0.01728,0.00504,0.018000000000000002,1.42,0.14,1.4268847185,1.42336,0.19348,1.4364498599,0.6633600000000001,0.19348,0.6910000000000001,0.76,0.0,0.76
2021-01-31 02:00:00,1.41056,0.14308,1.4177980815,0.010560000000000002,0.0030800000000000003,0.011,1.4,0.14,1.406982587,1.4224,0.0632,1.4238033572,0.6624,0.1932,0.6900000000000001,0.76,-0.13,0.7710382610000001
2021-01-31 02:30:00,1.44248,0.14364000000000002,1.4496140866,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.43,0.14,1.4368368035,1.40528,0.06404,1.4067384263,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.74,-0.13,0.7513321503
2021-01-31 03:00:00,1.3682400000000001,0.14532,1.3759355363,0.018240000000000003,0.00532,0.019,1.35,0.14,1.3572398462,1.36776,0.19768000000000002,1.3819713456,0.67776,0.19768000000000002,0.706,0.6900000000000001,0.0,0.6900000000000001
2021-01-31 03:30:00,1.3940000000000001,0.147,1.4017292891,0.024,0.007,0.025,1.37,0.14,1.3771347066000001,1.30584,0.19712000000000002,1.3206340901,0.6758400000000001,0.19712000000000002,0.704,0.63,0.0,0.63
2021-01-31 04:00:00,1.35552,0.15036000000000002,1.3638337875,0.03552,0.010360000000000001,0.037,1.32,0.14,1.3274034805000001,1.29528,0.19404000000000002,1.3097334843000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.63,0.0,0.63
2021-01-31 04:30:00,1.3384,0.1512,1.3469135087000002,0.038400000000000004,0.0112,0.04,1.3,0.14,1.3075167303,1.2524,0.1932,1.2672142676,0.6624,0.1932,0.6900000000000001,0.59,0.0,0.59
2021-01-31 05:00:00,1.27552,0.15036000000000002,1.2843517431,0.03552,0.010360000000000001,0.037,1.24,0.14,1.2478781992,1.20048,0.19264,1.2158381471,0.6604800000000001,0.19264,0.6880000000000001,0.54,0.0,0.54
2021-01-31 05:30:00,1.24688,0.14784,1.2556139534,0.02688,0.007840000000000001,0.028,1.22,0.14,1.2280065146,1.19048,0.19264,1.2059655053,0.6604800000000001,0.19264,0.6880000000000001,0.53,0.0,0.53
2021-01-31 06:00:00,1.1936,0.14980000000000002,1.2029634242,0.033600000000000005,0.0098,0.035,1.16,0.14,1.1684177335,1.2024,0.1932,1.2178226472,0.6624,0.1932,0.6900000000000001,0.54,0.0,0.54
2021-01-31 06:30:00,1.29592,0.14756000000000002,1.3042939086,0.025920000000000002,0.007560000000000001,0.027,1.27,0.14,1.2776932339,1.2624,0.1932,1.2770982734,0.6624,0.1932,0.6900000000000001,0.6000000000000001,0.0,0.6000000000000001
2021-01-31 07:00:00,1.2988,0.1484,1.3072505498,0.028800000000000003,0.008400000000000001,0.03,1.27,0.14,1.2776932339,1.32144,0.19292,1.3354481645,0.66144,0.19292,0.6890000000000001,0.66,0.0,0.66
2021-01-31 07:30:00,1.34168,0.14924,1.34995474,0.03168,0.00924,0.033,1.31,0.14,1.3174596768,1.37584,0.32712,1.4141934804,0.6758400000000001,0.19712000000000002,0.704,0.7000000000000001,0.13,0.7119691005000001
2021-01-31 08:00:00,1.2736,0.14980000000000002,1.2823794290000001,0.033600000000000005,0.0098,0.035,1.24,0.14,1.2478781992,1.40968,0.19824000000000003,1.4235507718,0.6796800000000001,0.19824000000000003,0.708,0.73,0.0,0.73
2021-01-31 08:30:00,1.34976,0.14868,1.3579240774,0.02976,0.00868,0.031,1.32,0.14,1.3274034805000001,1.49664,0.33152000000000004,1.5329177407999999,0.65664,0.19152000000000002,0.684,0.84,0.14,0.8515867542000001
2021-01-31 09:00:00,1.41072,0.14896,1.4185626528,0.030720000000000004,0.008960000000000001,0.032,1.38,0.14,1.3870832708,1.54664,0.33152000000000004,1.5817714121000002,0.65664,0.19152000000000002,0.684,0.89,0.14,0.9009439494
2021-01-31 09:30:00,1.4984,0.1512,1.5060092961,0.038400000000000004,0.0112,0.04,1.46,0.14,1.4666969694,1.658,0.329,1.6903268915,0.648,0.189,0.675,1.01,0.14,1.019656805
2021-01-31 10:00:00,1.488,0.154,1.4959478601,0.048,0.014,0.05,1.44,0.14,1.4467895493,1.6462400000000001,0.33432,1.6798440404,0.66624,0.19432000000000002,0.6940000000000001,0.98,0.14,0.9899494937000001
2021-01-31 10:30:00,1.5232,0.1526,1.530824941,0.0432,0.0126,0.045,1.48,0.14,1.4866068747,1.71624,0.33432,1.7484992422,0.66624,0.19432000000000002,0.6940000000000001,1.05,0.14,1.0592922165
2021-01-31 11:00:00,1.54568,0.15624000000000002,1.5535564361,0.05568000000000001,0.01624,0.058,1.49,0.14,1.4965627284,1.7391200000000002,0.33516,1.7711212833,0.66912,0.19516000000000003,0.6970000000000001,1.07,0.14,1.0791200119
2021-01-31 11:30:00,1.56512,0.15316000000000002,1.5725961338,0.04512,0.013160000000000002,0.047,1.52,0.14,1.5264337522,1.8691200000000001,0.33516,1.8989317523,0.66912,0.19516000000000003,0.6970000000000001,1.2,0.14,1.2081390648
2021-01-31 12:00:00,1.6832,0.1526,1.6901032513,0.0432,0.0126,0.045,1.6400000000000001,0.14,1.6459647627,1.86528,0.33404,1.8949544058,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.2,0.14,1.2081390648
2021-01-31 12:30:00,1.7612800000000002,0.15204,1.7678301389,0.041280000000000004,0.01204,0.043000000000000003,1.72,0.14,1.7256882685,1.8980000000000001,0.329,1.9263034548,0.648,0.189,0.675,1.25,0.14,1.2578155668
2021-01-31 13:00:00,1.7470400000000001,0.15372000000000002,1.7537897822000001,0.047040000000000005,0.013720000000000001,0.049,1.7000000000000002,0.14,1.7057549648,1.8679999999999999,0.329,1.8967511698,0.648,0.189,0.675,1.22,0.14,1.2280065146
2021-01-31 13:30:00,1.70512,0.15316000000000002,1.7119848713999999,0.04512,0.013160000000000002,0.047,1.6600000000000001,0.14,1.6658931538,1.82856,0.34208000000000005,1.8602823442,0.65856,0.19208000000000003,0.686,1.17,0.15,1.1795761951000001
2021-01-31 14:00:00,1.6424,0.1582,1.6500015152,0.062400000000000004,0.0182,0.065,1.58,0.14,1.5861904047,1.63992,0.32956,1.6727066091,0.64992,0.18956,0.677,0.99,0.14,0.9998499887000001
2021-01-31 14:30:00,1.61064,0.16352000000000003,1.6189193927,0.08064,0.023520000000000003,0.084,1.53,0.14,1.5363918771,1.6236000000000002,0.32480000000000003,1.6557693076,0.6336,0.18480000000000002,0.66,0.99,0.14,0.9998499887000001
2021-01-31 15:00:00,1.60776,0.16268000000000002,1.6159693685,0.07776000000000001,0.022680000000000002,0.081,1.53,0.14,1.5363918771,1.5964800000000001,0.32564000000000004,1.6293525708,0.63648,0.18564000000000003,0.663,0.96,0.14,0.9701546269
2021-01-31 15:30:00,1.6777600000000001,0.16268000000000002,1.6856284880999999,0.07776000000000001,0.022680000000000002,0.081,1.6,0.14,1.606113321,1.7192,0.3206,1.7488376140000002,0.6192000000000001,0.1806,0.645,1.1,0.14,1.1088733021
2021-01-31 16:00:00,1.70512,0.15316000000000002,1.7119848713999999,0.04512,0.013160000000000002,0.047,1.6600000000000001,0.14,1.6658931538,1.7803200000000001,0.32676000000000005,1.8100583968000001,0.64032,0.18676,0.667,1.1400000000000001,0.14,1.1485643212
2021-01-31 16:30:00,1.80376,0.15568,1.8104657964,0.05376,0.015680000000000003,0.056,1.75,0.14,1.7555910686,1.9189600000000002,0.32928,1.947006112,0.6489600000000001,0.18928,0.676,1.27,0.14,1.2776932339
2021-01-31 17:00:00,1.8793600000000001,0.15148,1.8854549053,0.039360000000000006,0.01148,0.041,1.8399999999999999,0.14,1.8453184007,2.06128,0.32704000000000005,2.0870626248,0.6412800000000001,0.18704,0.668,1.42,0.14,1.4268847185
2021-01-31 17:30:00,2.02936,0.15148,2.0350057002,0.039360000000000006,0.01148,0.041,1.99,0.14,1.9949185447,2.14472,0.35096000000000005,2.1732456833000002,0.6547200000000001,0.19096000000000002,0.682,1.49,0.16,1.4985659812
2021-01-31 18:00:00,2.08648,0.15064000000000002,2.0919108968,0.036480000000000005,0.01064,0.038,2.05,0.14,2.0547749268,2.2424,0.3332,2.2670200705,0.6624,0.1932,0.6900000000000001,1.58,0.14,1.5861904047
2021-01-31 18:30:00,2.01224,0.15232,2.0179968285,0.04224000000000001,0.012320000000000001,0.044,1.97,0.14,1.9749683542,2.19432,0.33376,2.2195576136,0.66432,0.19376000000000002,0.6920000000000001,1.53,0.14,1.5363918771
2021-01-31 19:00:00,1.92744,0.15092,1.933339546,0.03744,0.010920000000000001,0.039,1.8900000000000001,0.14,1.8951780919,1.9956800000000001,0.33124000000000003,2.0229826,0.65568,0.19124000000000002,0.683,1.34,0.14,1.3472935834
2021-01-31 19:30:00,1.82224,0.15232,1.8285950891,0.04224000000000001,0.012320000000000001,0.044,1.78,0.14,1.7854971297,1.8476,0.1918,1.8575287346,0.6576000000000001,0.1918,0.685,1.19,0.0,1.19
2021-01-31 20:00:00,1.68168,0.14924,1.6882891340000001,0.03168,0.00924,0.033,1.65,0.14,1.6559287424,1.76416,0.35788000000000003,1.8000940531,0.6441600000000001,0.18788000000000002,0.671,1.12,0.17,1.1328283189
2021-01-31 20:30:00,1.58264,0.14952000000000001,1.5896872648,0.03264,0.00952,0.034,1.55,0.14,1.5563097378,1.7555200000000002,0.33536000000000005,1.7872651734,0.6355200000000001,0.18536000000000002,0.662,1.12,0.15,1.13
2021-01-31 21:00:00,1.52264,0.14952000000000001,1.5299636597,0.03264,0.00952,0.034,1.49,0.14,1.4965627284,1.61376,0.19068000000000002,1.6249862152999999,0.65376,0.19068000000000002,0.681,0.96,0.0,0.96
2021-01-31 21:30:00,1.48072,0.14896,1.4881938046,0.030720000000000004,0.008960000000000001,0.032,1.45,0.14,1.4567429423,1.5328,0.1904,1.5445802019000001,0.6528,0.1904,0.68,0.88,0.0,0.88
2021-01-31 22:00:00,1.41032,0.15176,1.418461702,0.04032,0.011760000000000001,0.042,1.37,0.14,1.3771347066000001,1.41992,0.31956,1.4554351239,0.64992,0.18956,0.677,0.77,0.13,0.7808969202
2021-01-31 22:30:00,1.26128,0.15204,1.270410721,0.041280000000000004,0.01204,0.043000000000000003,1.22,0.14,1.2280065146,1.36376,0.32068,1.4009557452,0.65376,0.19068000000000002,0.681,0.71,0.13,0.7218032973
2021-01-31 23:00:00,1.17208,0.14644000000000001,1.1811927023,0.022080000000000002,0.00644,0.023,1.15,0.14,1.158490397,1.21184,0.06012000000000001,1.2133303755,0.6518400000000001,0.19012,0.679,0.56,-0.13,0.5748912941000001
2021-01-31 23:30:00,1.11744,0.15092,1.1275854735,0.03744,0.010920000000000001,0.039,1.08,0.14,1.0890362712,1.06416,0.05788000000000001,1.0657328934,0.6441600000000001,0.18788000000000002,0.671,0.42,-0.13,0.4396589587
2021-02-01 00:00:00,1.11552,0.15036000000000002,1.1256078358,0.03552,0.010360000000000001,0.037,1.08,0.14,1.0890362712,0.9884000000000001,0.1862,1.0057857625,0.6384000000000001,0.1862,0.665,0.35000000000000003,0.0,0.35000000000000003
2021-02-01 00:30:00,1.1536,0.14980000000000002,1.1632854336,0.033600000000000005,0.0098,0.035,1.12,0.14,1.1287160848,1.07536,0.04948,1.0764977473,0.61536,0.17948000000000003,0.641,0.46,-0.13,0.4780167361
