Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-01 01:00:00,1.3144,0.1442,1.3222862776,0.014400000000000001,0.004200000000000001,0.015,1.3,0.14,1.3075167303,1.2963200000000001,0.049760000000000006,1.2972746818,0.6163200000000001,0.17976,0.642,0.68,-0.13,0.6923149572
2021-02-01 01:30:00,1.3953600000000002,0.14448000000000003,1.402820017,0.015360000000000002,0.0044800000000000005,0.016,1.38,0.14,1.3870832708,1.37304,0.05172,1.3740137554,0.62304,0.18172000000000002,0.649,0.75,-0.13,0.7611832894
2021-02-01 02:00:00,1.39728,0.14504,1.4047875284,0.01728,0.00504,0.018000000000000002,1.38,0.14,1.3870832708,1.38168,0.054240000000000003,1.382744228,0.63168,0.18424000000000001,0.658,0.75,-0.13,0.7611832894
2021-02-01 02:30:00,1.4472800000000001,0.14504,1.4545294772,0.01728,0.00504,0.018000000000000002,1.43,0.14,1.4368368035,1.37376,0.060680000000000005,1.3750994873,0.65376,0.19068000000000002,0.681,0.72,-0.13,0.731641989
2021-02-01 03:00:00,1.38536,0.14448000000000003,1.3928735765,0.015360000000000002,0.0044800000000000005,0.016,1.37,0.14,1.3771347066000001,1.39952,0.062360000000000006,1.4009086337,0.6595200000000001,0.19236,0.687,0.74,-0.13,0.7513321503
2021-02-01 03:30:00,1.43688,0.14784,1.4444655759,0.02688,0.007840000000000001,0.028,1.4100000000000001,0.14,1.4169333082,1.3576000000000001,0.0618,1.3590058866999999,0.6576000000000001,0.1918,0.685,0.7000000000000001,-0.13,0.7119691005000001
2021-02-01 04:00:00,1.31936,0.15148,1.3280274847,0.039360000000000006,0.01148,0.041,1.28,0.14,1.2876334882,1.3118400000000001,0.06012000000000001,1.3132168899,0.6518400000000001,0.19012,0.679,0.66,-0.13,0.6726812024000001
2021-02-01 04:30:00,1.29744,0.15092,1.3061881182000001,0.03744,0.010920000000000001,0.039,1.26,0.14,1.2677539193,1.29088,0.18984,1.3047644998,0.65088,0.18984,0.678,0.64,0.0,0.64
2021-02-01 05:00:00,1.21784,0.14812,1.2268144929,0.027840000000000004,0.00812,0.029,1.19,0.14,1.1982069938,1.27264,0.18452000000000002,1.2859471995,0.6326400000000001,0.18452000000000002,0.659,0.64,0.0,0.64
2021-02-01 05:30:00,1.26576,0.14168,1.273664634,0.00576,0.00168,0.006,1.26,0.14,1.2677539193,1.25824,0.18032,1.2710952757,0.61824,0.18032,0.644,0.64,0.0,0.64
2021-02-01 06:00:00,1.33768,0.07224000000000001,1.3396292024,0.007680000000000001,0.0022400000000000002,0.008,1.33,0.07,1.3318408313,1.26688,0.052840000000000005,1.2679814667,0.6268800000000001,0.18284,0.653,0.64,-0.13,0.6530696747
2021-02-01 06:30:00,1.5938400000000001,-0.14888,1.6007783107,0.0038400000000000005,0.0011200000000000001,0.004,1.5899999999999999,-0.15,1.5970597985000001,1.45072,0.31396,1.4843043488,0.6307200000000001,0.18396,0.657,0.8200000000000001,0.13,0.8302409289
2021-02-01 07:00:00,1.69096,-0.14972000000000002,1.6975752708,0.0009600000000000001,0.00028000000000000003,0.001,1.69,-0.15,1.6966437457999999,1.59128,0.18704,1.6022346894,0.6412800000000001,0.18704,0.668,0.9500000000000001,0.0,0.9500000000000001
2021-02-01 07:30:00,1.79096,-0.14972000000000002,1.7972072223,0.0009600000000000001,0.00028000000000000003,0.001,1.79,-0.15,1.7962739212,1.65856,0.32208000000000003,1.6895433703,0.65856,0.19208000000000003,0.686,1.0,0.13,1.0084145973
2021-02-01 08:00:00,1.79384,-0.14888,1.8000075555000001,0.0038400000000000005,0.0011200000000000001,0.004,1.79,-0.15,1.7962739212,1.71896,0.35928000000000004,1.756105236,0.6489600000000001,0.18928,0.676,1.07,0.17,1.0834205093
2021-02-01 08:30:00,1.9448,-0.1486,1.950468918,0.0048000000000000004,0.0014,0.005,1.94,-0.15,1.9457903279000002,1.72168,0.33424000000000004,1.7538239364,0.63168,0.18424000000000001,0.658,1.09,0.15,1.1002726935
2021-02-01 09:00:00,1.97768,-0.14776,1.9831921742,0.007680000000000001,0.0022400000000000002,0.008,1.97,-0.15,1.9757024067,1.6988,0.33340000000000003,1.7312068045,0.6288,0.1834,0.655,1.07,0.15,1.0804628638
2021-02-01 09:30:00,1.9719200000000001,-0.12944,1.9761637584,0.0019200000000000003,0.0005600000000000001,0.002,1.97,-0.13,1.9742846806,1.7192,0.3406,1.7526143329,0.6192000000000001,0.1806,0.645,1.1,0.16,1.1115754585
2021-02-01 10:00:00,1.99384,-0.12888000000000002,1.998001001,0.0038400000000000005,0.0011200000000000001,0.004,1.99,-0.13,1.9942417104999999,1.6955200000000001,0.34536000000000006,1.73033569,0.6355200000000001,0.18536000000000002,0.662,1.06,0.16,1.0720074627
2021-02-01 10:30:00,1.9592,-0.12440000000000001,1.9631454353,0.019200000000000002,0.0056,0.02,1.94,-0.13,1.9443507914,1.69,0.335,1.7228827586,0.6000000000000001,0.17500000000000002,0.625,1.09,0.16,1.1016805345
2021-02-01 11:00:00,1.96976,-0.12132000000000001,1.9734925893000002,0.02976,0.00868,0.031,1.94,-0.13,1.9443507914,1.6948,0.3164,1.7240812046,0.6048,0.1764,0.63,1.09,0.14,1.0989540482
2021-02-01 11:30:00,1.99688,-0.12216,2.000613106,0.02688,0.007840000000000001,0.028,1.97,-0.13,1.9742846806,1.77808,0.36444000000000004,1.8150440766,0.5980800000000001,0.17444,0.623,1.18,0.19,1.1951987282
2021-02-01 12:00:00,2.06592,-0.14244,2.0708246184,0.025920000000000002,0.007560000000000001,0.027,2.04,-0.15,2.045507272,1.744,0.372,1.783233019,0.624,0.182,0.65,1.12,0.19,1.1360017606
2021-02-01 12:30:00,2.05304,-0.14328000000000002,2.0580336246,0.02304,0.00672,0.024,2.03,-0.15,2.0355343279,1.74456,0.33508000000000004,1.7764481980000002,0.63456,0.18508000000000002,0.661,1.11,0.15,1.1200892822
2021-02-01 13:00:00,2.0801600000000002,-0.13412000000000002,2.0844792635,0.02016,0.005880000000000001,0.021,2.06,-0.14,2.0647518011,1.78072,0.33396000000000003,1.8117651613999999,0.6307200000000001,0.18396,0.657,1.15,0.15,1.1597413505
2021-02-01 13:30:00,2.064,-0.133,2.0682806869,0.024,0.007,0.025,2.04,-0.14,2.0447982786,1.74648,0.33564000000000005,1.778439372,0.63648,0.18564000000000003,0.663,1.11,0.15,1.1200892822
2021-02-01 14:00:00,1.94592,-0.13244,1.9504217493,0.025920000000000002,0.007560000000000001,0.027,1.92,-0.14,1.9250974001,1.66648,0.33564000000000005,1.6999440579,0.63648,0.18564000000000003,0.663,1.03,0.15,1.0408650249
2021-02-01 14:30:00,1.99592,-0.13244,2.0003092261,0.025920000000000002,0.007560000000000001,0.027,1.97,-0.14,1.9749683542,1.7022400000000002,0.33732,1.7353402548,0.64224,0.18732000000000001,0.669,1.06,0.15,1.0705606008
2021-02-01 15:00:00,2.03416,-0.12712,2.0381281608,0.044160000000000005,0.01288,0.046,1.99,-0.14,1.9949185447,1.68704,0.33872,1.7207077614,0.6470400000000001,0.18872000000000003,0.674,1.04,0.15,1.0507616285
2021-02-01 15:30:00,2.0284,-0.1288,2.0324851783,0.038400000000000004,0.0112,0.04,1.99,-0.14,1.9949185447,1.73784,0.33312,1.7694792454,0.6278400000000001,0.18312,0.654,1.11,0.15,1.1200892822
2021-02-01 16:00:00,2.02456,-0.12992,2.0287243282,0.03456,0.01008,0.036000000000000004,1.99,-0.14,1.9949185447,1.79248,0.32864000000000004,1.8223580329,0.61248,0.17864000000000002,0.638,1.18,0.15,1.1894956915
2021-02-01 16:30:00,2.08784,-0.13188,2.0920010038,0.027840000000000004,0.00812,0.029,2.06,-0.14,2.0647518011,1.86232,0.32276000000000005,1.8900819559,0.5923200000000001,0.17276000000000002,0.617,1.27,0.15,1.2788275881
2021-02-01 17:00:00,2.22128,-0.12796000000000002,2.2249626064,0.041280000000000004,0.01204,0.043000000000000003,2.18,-0.14,2.1844907873,1.9608,0.3194,1.9866436520000001,0.5808,0.1694,0.605,1.38,0.15,1.3881282362
2021-02-01 17:30:00,2.21648,-0.12936,2.2202516974,0.036480000000000005,0.01064,0.038,2.18,-0.14,2.1844907873,2.11384,0.32612,2.138848709,0.60384,0.17612000000000003,0.629,1.51,0.15,1.5174320413
2021-02-01 18:00:00,2.26456,0.01008,2.2645824339000002,0.03456,0.01008,0.036000000000000004,2.23,0.0,2.23,2.26096,0.32528,2.2842388667,0.60096,0.17528000000000002,0.626,1.6600000000000001,0.15,1.6667633305
2021-02-01 18:30:00,2.20168,0.00924,2.2016993891,0.03168,0.00924,0.033,2.17,0.0,2.17,2.14864,0.32752000000000003,2.1734588103,0.6086400000000001,0.17752,0.634,1.54,0.15,1.5472879499
2021-02-01 19:00:00,2.1232,0.1426,2.1279833176,0.0432,0.0126,0.045,2.08,0.13,2.0840585404,2.0648,0.3264,2.0904391883,0.6048,0.1764,0.63,1.46,0.15,1.4676852524
2021-02-01 19:30:00,1.96936,0.08148000000000001,1.9710448498000002,0.039360000000000006,0.01148,0.041,1.9300000000000002,0.07,1.9312690129,1.98,0.325,2.0064957015,0.6000000000000001,0.17500000000000002,0.625,1.38,0.15,1.3881282362
2021-02-01 20:00:00,1.8584,0.1312,1.8630254963000001,0.038400000000000004,0.0112,0.04,1.82,0.12,1.8239517537,1.9452,0.30360000000000004,1.9687498571000002,0.5952000000000001,0.1736,0.62,1.35,0.13,1.3562448157
2021-02-01 20:30:00,1.74552,0.060360000000000004,1.7465633112,0.03552,0.010360000000000001,0.037,1.71,0.05,1.710730838,1.8573600000000001,0.32548000000000005,1.8856625891,0.5673600000000001,0.16548000000000002,0.591,1.29,0.16,1.2998846103
2021-02-01 21:00:00,1.65744,0.06092,1.658559194,0.03744,0.010920000000000001,0.039,1.62,0.05,1.6207714213000002,1.7031200000000002,0.29716000000000004,1.7288498489,0.5731200000000001,0.16716,0.597,1.13,0.13,1.1374532957
2021-02-01 21:30:00,1.5488,0.1384,1.5549713824,0.028800000000000003,0.008400000000000001,0.03,1.52,0.13,1.5255490815,1.5956000000000001,0.22080000000000002,1.6108047678,0.5856,0.1708,0.61,1.01,0.05,1.0112368664
2021-02-01 22:00:00,1.4455200000000001,0.14036,1.4523184912,0.03552,0.010360000000000001,0.037,1.4100000000000001,0.13,1.4159802259,1.5175200000000002,0.30136,1.5471537738999999,0.58752,0.17136,0.612,0.93,0.13,0.9390420651
2021-02-01 22:30:00,1.308,0.14400000000000002,1.315902732,0.048,0.014,0.05,1.26,0.13,1.2666885963,1.35864,0.30752,1.3930079684,0.6086400000000001,0.17752,0.634,0.75,0.13,0.7611832894
2021-02-01 23:00:00,1.20648,0.14064000000000002,1.2146495791,0.036480000000000005,0.01064,0.038,1.17,0.13,1.177200068,1.2319200000000001,0.30556,1.2692493057,0.60192,0.17556000000000002,0.627,0.63,0.13,0.6432728814
2021-02-01 23:30:00,1.12128,0.14204,1.1302407708,0.041280000000000004,0.01204,0.043000000000000003,1.08,0.13,1.0877959367,1.11752,0.30136,1.1574406248,0.58752,0.17136,0.612,0.53,0.13,0.545710546
2021-02-02 00:00:00,1.12704,0.14372000000000001,1.1361666251,0.047040000000000005,0.013720000000000001,0.049,1.08,0.13,1.0877959367,1.02312,0.16716,1.036685584,0.5731200000000001,0.16716,0.597,0.45,0.0,0.45
2021-02-02 00:30:00,1.15128,0.14204,1.1600090517,0.041280000000000004,0.01204,0.043000000000000003,1.11,0.13,1.1175866857,1.1168,0.16240000000000002,1.1285459672,0.5568000000000001,0.16240000000000002,0.58,0.56,0.0,0.56
2021-02-02 01:00:00,1.33976,0.13868,1.3469183346,0.02976,0.00868,0.031,1.31,0.13,1.3164345787,1.3429600000000002,0.03128,1.3433242349,0.55296,0.16128,0.5760000000000001,0.79,-0.13,0.800624756
2021-02-02 01:30:00,1.41496,0.13728,1.4216038829,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.3900000000000001,0.13,1.396065901,1.4348800000000002,0.03184,1.4352332214999999,0.55488,0.16184,0.578,0.88,-0.13,0.8895504483000001
2021-02-02 02:00:00,1.38592,0.13756000000000002,1.3927300528,0.025920000000000002,0.007560000000000001,0.027,1.3599999999999999,0.13,1.366199107,1.39392,0.031560000000000005,1.3942772321,0.5539200000000001,0.16156,0.577,0.84,-0.13,0.85
2021-02-02 02:30:00,1.43744,0.14092000000000002,1.4443310562,0.03744,0.010920000000000001,0.039,1.4,0.13,1.4060227593999999,1.412,0.031,1.4123402565,0.552,0.161,0.5750000000000001,0.86,-0.13,0.8697700846
2021-02-02 03:00:00,1.4288,0.1384,1.4354873737,0.028800000000000003,0.008400000000000001,0.03,1.4,0.13,1.4060227593999999,1.39872,0.16296000000000002,1.4081809543000001,0.55872,0.16296000000000002,0.582,0.84,0.0,0.84
2021-02-02 03:30:00,1.4592,0.1356,1.4654869498,0.019200000000000002,0.0056,0.02,1.44,0.13,1.4458561478,1.33296,0.16128,1.3426814961,0.55296,0.16128,0.5760000000000001,0.78,0.0,0.78
2021-02-02 04:00:00,1.34168,0.13924,1.3488858365,0.03168,0.00924,0.033,1.31,0.13,1.3164345787,1.312,0.161,1.3218415185,0.552,0.161,0.5750000000000001,0.76,0.0,0.76
2021-02-02 04:30:00,1.30224,0.14232,1.3099938931000001,0.04224000000000001,0.012320000000000001,0.044,1.26,0.13,1.2666885963,1.22776,0.16268000000000002,1.2384907751,0.55776,0.16268000000000002,0.581,0.67,0.0,0.67
2021-02-02 05:00:00,1.2388,0.1384,1.2465071199,0.028800000000000003,0.008400000000000001,0.03,1.21,0.13,1.2169634341,1.2068,0.16240000000000002,1.2176781184,0.5568000000000001,0.16240000000000002,0.58,0.65,0.0,0.65
2021-02-02 05:30:00,1.2763200000000001,0.13476000000000002,1.2834145862,0.01632,0.00476,0.017,1.26,0.13,1.2666885963,1.16776,0.16268000000000002,1.1790369799,0.55776,0.16268000000000002,0.581,0.61,0.0,0.61
2021-02-02 06:00:00,1.34288,0.04084,1.3435008746000001,0.00288,0.00084,0.003,1.34,0.04,1.340596882,1.20448,0.034640000000000004,1.2049780080999999,0.5644800000000001,0.16464,0.588,0.64,-0.13,0.6530696747
2021-02-02 06:30:00,1.63,-0.16,1.6378339354,0.0,0.0,0.0,1.63,-0.16,1.6378339354,1.33352,0.16436,1.3436107323,0.56352,0.16436,0.587,0.77,0.0,0.77
2021-02-02 07:00:00,1.6600000000000001,-0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,-0.14,1.6658931538,1.44928,0.29604,1.4792066117,0.56928,0.16604000000000002,0.593,0.88,0.13,0.8895504483000001
2021-02-02 07:30:00,1.76,-0.13,1.7647946056000001,0.0,0.0,0.0,1.76,-0.13,1.7647946056000001,1.58424,0.30332000000000003,1.613015623,0.5942400000000001,0.17332,0.619,0.99,0.13,0.9984988733000001
2021-02-02 08:00:00,1.78536,-0.12552000000000002,1.7897669122000002,0.015360000000000002,0.0044800000000000005,0.016,1.77,-0.13,1.7747675904,1.61328,0.33304,1.6472971802,0.59328,0.17304000000000003,0.618,1.02,0.16,1.0324727599
2021-02-02 08:30:00,1.81072,-0.14104,1.816204614,0.030720000000000004,0.008960000000000001,0.032,1.78,-0.15,1.7863090438,1.63176,0.32968000000000003,1.6647310894,0.58176,0.16968000000000003,0.606,1.05,0.16,1.0621205205
2021-02-02 09:00:00,1.8949600000000002,-0.14272,1.9003269192,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.87,-0.15,1.8760063966,1.5698400000000001,0.33912000000000003,1.6060510577,0.57984,0.16912000000000002,0.604,0.99,0.17,1.0044899203
2021-02-02 09:30:00,1.78056,-0.14692000000000002,1.7866111496000001,0.010560000000000002,0.0030800000000000003,0.011,1.77,-0.15,1.7763445612000002,1.50232,0.34276,1.540924982,0.5923200000000001,0.17276000000000002,0.617,0.91,0.17,0.9257429449000001
2021-02-02 10:00:00,1.8464800000000001,-0.12936,1.8510057807,0.036480000000000005,0.01064,0.038,1.81,-0.14,1.8154062906,1.4468,0.33240000000000003,1.4844931795,0.5568000000000001,0.16240000000000002,0.58,0.89,0.17,0.9060905032000001
2021-02-02 10:30:00,1.8532000000000002,-0.1274,1.8575739555,0.0432,0.0126,0.045,1.81,-0.14,1.8154062906,1.43544,0.33492000000000005,1.4739943691000001,0.56544,0.16492,0.589,0.87,0.17,0.8864536085
2021-02-02 11:00:00,1.8432,-0.1274,1.8475976294,0.0432,0.0126,0.045,1.8,-0.14,1.8054362354,1.42328,0.34304,1.4640363383000001,0.59328,0.17304000000000003,0.618,0.8300000000000001,0.17,0.8472307832
2021-02-02 11:30:00,1.7759200000000002,-0.13244,1.7808515379,0.025920000000000002,0.007560000000000001,0.027,1.75,-0.14,1.7555910686,1.4192,0.3306,1.4571976530000001,0.6192000000000001,0.1806,0.645,0.8,0.15,0.8139410298
2021-02-02 12:00:00,1.724,-0.14300000000000002,1.7299205184000002,0.024,0.007,0.025,1.7000000000000002,-0.15,1.7066048166,1.4088,0.33340000000000003,1.447713024,0.6288,0.1834,0.655,0.78,0.15,0.7942921377000001
2021-02-02 12:30:00,1.7136,-0.14020000000000002,1.7193257399,0.033600000000000005,0.0098,0.035,1.6800000000000002,-0.15,1.6866831356,1.35824,0.33032,1.3978294603,0.61824,0.18032,0.644,0.74,0.15,0.7550496672
2021-02-02 13:00:00,1.73032,-0.13824,1.7358334021,0.04032,0.011760000000000001,0.042,1.69,-0.15,1.6966437457999999,1.4356,0.32080000000000003,1.4710064582,0.5856,0.1708,0.61,0.85,0.15,0.8631338251
2021-02-02 13:30:00,1.6632,-0.1374,1.6688657825000002,0.0432,0.0126,0.045,1.62,-0.15,1.6269296236000002,1.37328,0.32304000000000005,1.4107631977000001,0.59328,0.17304000000000003,0.618,0.78,0.15,0.7942921377000001
2021-02-02 14:00:00,1.55376,-0.13432000000000002,1.5595550648,0.05376,0.015680000000000003,0.056,1.5,-0.15,1.5074813432,1.2804,0.31220000000000003,1.3179123643000001,0.5904,0.17220000000000002,0.615,0.6900000000000001,0.14,0.7040596566
2021-02-02 14:30:00,1.59336,-0.11152000000000001,1.5972579003,0.06336,0.01848,0.066,1.53,-0.13,1.5355129436000001,1.20424,0.31332000000000004,1.2443325118,0.5942400000000001,0.17332,0.619,0.61,0.14,0.6258594091
2021-02-02 15:00:00,1.6804800000000002,-0.11236000000000002,1.6842321099,0.060480000000000006,0.017640000000000003,0.063,1.62,-0.13,1.625207679,1.28904,0.31472,1.326903463,0.59904,0.17472000000000001,0.624,0.6900000000000001,0.14,0.7040596566
2021-02-02 15:30:00,1.7985600000000002,-0.11292,1.8021012735,0.05856000000000001,0.01708,0.061,1.74,-0.13,1.7448495636999999,1.43824,0.32032000000000005,1.4734786052,0.61824,0.18032,0.644,0.8200000000000001,0.14,0.8318653737
2021-02-02 16:00:00,1.87816,-0.11012000000000001,1.8813855001,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.81,-0.13,1.8146625031,1.57536,0.35948,1.6158542632000001,0.61536,0.17948000000000003,0.641,0.96,0.18,0.9767292358
2021-02-02 16:30:00,1.8936000000000002,-0.1602,1.9003644387,0.033600000000000005,0.0098,0.035,1.8599999999999999,-0.17,1.8677526602999999,1.6263200000000002,0.33976,1.6614311903,0.6163200000000001,0.17976,0.642,1.01,0.16,1.0225947389
2021-02-02 17:00:00,2.00896,-0.14572000000000002,2.0142379701,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.96,-0.16,1.9665197685,1.7559200000000001,0.34256000000000003,1.78902275,0.62592,0.18256000000000003,0.652,1.13,0.16,1.1412712211
2021-02-02 17:30:00,1.9976,0.016800000000000002,1.9976706435,0.057600000000000005,0.016800000000000002,0.06,1.94,0.0,1.94,1.9011200000000001,0.34116,1.9314883898000001,0.62112,0.18116000000000002,0.647,1.28,0.16,1.2899612397
2021-02-02 18:00:00,2.0776,0.1468,2.0827798732,0.057600000000000005,0.016800000000000002,0.06,2.02,0.13,2.0241788459,2.05376,0.33068000000000003,2.0802113835,0.65376,0.19068000000000002,0.681,1.4,0.14,1.406982587
2021-02-02 18:30:00,2.04896,0.014280000000000001,2.0490097608,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.0,0.0,2.0,2.01264,0.33452000000000004,2.0402508179,0.6326400000000001,0.18452000000000002,0.659,1.38,0.15,1.3881282362
2021-02-02 19:00:00,1.95952,0.01736,1.9595968973,0.05952,0.01736,0.062,1.9,0.0,1.9,1.9188,0.3134,1.9442255528,0.6288,0.1834,0.655,1.29,0.13,1.2965338407
2021-02-02 19:30:00,1.80488,0.021840000000000002,1.8050121329,0.07488,0.021840000000000002,0.078,1.73,0.0,1.73,1.83936,0.31648000000000004,1.8663881697,0.63936,0.18648,0.666,1.2,0.13,1.2070211266
2021-02-02 20:00:00,1.7208800000000002,0.01484,1.7209439851,0.05088,0.01484,0.053,1.67,0.0,1.67,1.74416,0.31788000000000005,1.7728908032000001,0.6441600000000001,0.18788000000000002,0.671,1.1,0.13,1.107655181
2021-02-02 20:30:00,1.58512,0.14316,1.5915716132000002,0.04512,0.013160000000000002,0.047,1.54,0.13,1.5454772726,1.67184,0.32012,1.7022120314,0.6518400000000001,0.19012,0.679,1.02,0.13,1.0282509421
2021-02-02 21:00:00,1.51976,0.13868,1.5260742446000002,0.02976,0.00868,0.031,1.49,0.13,1.4956603893,1.63624,0.32432000000000005,1.6680721807,0.66624,0.19432000000000002,0.6940000000000001,0.97,0.13,0.9786725704
2021-02-02 21:30:00,1.48168,0.13924,1.4882081172000001,0.03168,0.00924,0.033,1.45,0.13,1.4558159224,1.44664,0.32152000000000003,1.4819387302,0.65664,0.19152000000000002,0.684,0.79,0.13,0.800624756
2021-02-02 22:00:00,1.34016,0.13588,1.3470308831,0.02016,0.005880000000000001,0.021,1.32,0.13,1.3263860675,1.3328,0.3204,1.3707705862,0.6528,0.1904,0.68,0.68,0.13,0.6923149572
2021-02-02 22:30:00,1.19224,0.012320000000000001,1.1923036526,0.04224000000000001,0.012320000000000001,0.044,1.15,0.0,1.15,1.22184,0.32012,1.2630794908,0.6518400000000001,0.19012,0.679,0.5700000000000001,0.13,0.5846366393
2021-02-02 23:00:00,1.08704,0.14372000000000001,1.0964996124,0.047040000000000005,0.013720000000000001,0.049,1.04,0.13,1.0480935073,1.078,0.319,1.1242086105,0.648,0.189,0.675,0.43,0.13,0.4492215489
2021-02-02 23:30:00,1.00704,0.14372000000000001,1.0172438252,0.047040000000000005,0.013720000000000001,0.049,0.96,0.13,0.9687620967,1.004,0.182,1.0203626806,0.624,0.182,0.65,0.38,0.0,0.38
2021-02-03 00:00:00,1.02896,0.14428000000000002,1.0390261787,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.98,0.13,0.9885848471,0.9159200000000001,0.18256000000000003,0.9339366146,0.62592,0.18256000000000003,0.652,0.29,0.0,0.29
2021-02-03 00:30:00,1.07416,0.14288,1.0836209669,0.044160000000000005,0.01288,0.046,1.03,0.13,1.0381714695,0.9530400000000001,0.18172000000000002,0.9702099773,0.62304,0.18172000000000002,0.649,0.33,0.0,0.33
2021-02-03 01:00:00,1.26208,0.13644,1.2694336532000001,0.022080000000000002,0.00644,0.023,1.24,0.13,1.2467958935,1.20592,0.05256,1.2070648698,0.62592,0.18256000000000003,0.652,0.58,-0.13,0.5943904441
2021-02-03 01:30:00,1.33648,0.14064000000000002,1.3438595165,0.036480000000000005,0.01064,0.038,1.3,0.13,1.3064838307,1.28456,0.18508000000000002,1.2978247185,0.63456,0.18508000000000002,0.661,0.65,0.0,0.65
2021-02-03 02:00:00,1.32048,0.14764000000000002,1.3287080191,0.060480000000000006,0.017640000000000003,0.063,1.26,0.13,1.2666885963,1.27976,0.18368,1.2928743172,0.6297600000000001,0.18368,0.656,0.65,0.0,0.65
2021-02-03 02:30:00,1.35552,0.14036,1.3627675517,0.03552,0.010360000000000001,0.037,1.32,0.13,1.3263860675,1.2745600000000001,-0.014920000000000001,1.2746473238,0.63456,0.18508000000000002,0.661,0.64,-0.2,0.6705221846
2021-02-03 03:00:00,1.3020800000000001,0.13644,1.3092089977999999,0.022080000000000002,0.00644,0.023,1.28,0.13,1.2865846261,1.244,0.052000000000000005,1.2450863424,0.624,0.182,0.65,0.62,-0.13,0.6334824386
2021-02-03 03:30:00,1.28208,0.13644,1.2893195880000001,0.022080000000000002,0.00644,0.023,1.26,0.13,1.2666885963,1.18,0.045,1.1808577391,0.6000000000000001,0.17500000000000002,0.625,0.58,-0.13,0.5943904441
2021-02-03 04:00:00,1.19744,0.14092000000000002,1.2057035291,0.03744,0.010920000000000001,0.039,1.16,0.13,1.167261753,1.14096,0.17528000000000002,1.1543451823,0.60096,0.17528000000000002,0.626,0.54,0.0,0.54
2021-02-03 04:30:00,1.19936,0.14148000000000002,1.2076758671,0.039360000000000006,0.01148,0.041,1.16,0.13,1.167261753,1.04288,0.17584000000000002,1.0576003026,0.6028800000000001,0.17584000000000002,0.628,0.44,0.0,0.44
2021-02-03 05:00:00,1.16072,0.13896,1.1690084687,0.030720000000000004,0.008960000000000001,0.032,1.13,0.13,1.1374532957,1.0492,0.1806,1.0646299827,0.6192000000000001,0.1806,0.645,0.43,0.0,0.43
2021-02-03 05:30:00,1.1548,0.13140000000000002,1.1622516939,0.0048000000000000004,0.0014,0.005,1.15,0.13,1.1573245007,1.0692,0.1806,1.0843454247,0.6192000000000001,0.1806,0.645,0.45,0.0,0.45
2021-02-03 06:00:00,1.21384,-0.04888000000000001,1.2148237732,0.0038400000000000005,0.0011200000000000001,0.004,1.21,-0.05,1.2110326171999999,1.104,0.182,1.1189012468,0.624,0.182,0.65,0.48,0.0,0.48
2021-02-03 06:30:00,1.50096,-0.14972000000000002,1.5084087642,0.0009600000000000001,0.00028000000000000003,0.001,1.5,-0.15,1.5074813432,1.2648000000000001,0.34640000000000004,1.3113779013,0.6048,0.1764,0.63,0.66,0.17,0.6815423685
2021-02-03 07:00:00,1.5348000000000002,-0.1486,1.5419769778,0.0048000000000000004,0.0014,0.005,1.53,-0.15,1.537335357,1.29904,0.30472000000000005,1.3343010155,0.59904,0.17472000000000001,0.624,0.7000000000000001,0.13,0.7119691005000001
2021-02-03 07:30:00,1.69,-0.15,1.6966437457999999,0.0,0.0,0.0,1.69,-0.15,1.6966437457999999,1.47176,0.29968,1.5019605854,0.58176,0.16968000000000003,0.606,0.89,0.13,0.8994442729000001
2021-02-03 08:00:00,1.6786400000000001,-0.14748,1.6851061094,0.00864,0.00252,0.009000000000000001,1.67,-0.15,1.6767229944,1.4764,0.2952,1.5056227947,0.5664,0.1652,0.59,0.91,0.13,0.9192388155000001
2021-02-03 08:30:00,1.76016,-0.14412,1.766050339,0.02016,0.005880000000000001,0.021,1.74,-0.15,1.7464535493,1.53544,0.31492000000000003,1.5674025010000001,0.56544,0.16492,0.589,0.97,0.15,0.9815294188
2021-02-03 09:00:00,1.82056,-0.14692000000000002,1.8264786338999999,0.010560000000000002,0.0030800000000000003,0.011,1.81,-0.15,1.8162048343000001,1.51464,0.32052,1.548181966,0.58464,0.17052,0.609,0.93,0.15,0.9420191081
2021-02-03 09:30:00,1.74288,-0.14916000000000001,1.7492510969000001,0.00288,0.00084,0.003,1.74,-0.15,1.7464535493,1.45464,0.31052,1.4874139303,0.58464,0.17052,0.609,0.87,0.14,0.8811923740000001
2021-02-03 10:00:00,1.73248,-0.14636000000000002,1.7386512589,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.72,-0.15,1.7265283085,1.3456000000000001,0.3408,1.3880864526,0.5856,0.1708,0.61,0.76,0.17,0.7787810989
2021-02-03 10:30:00,1.6449600000000002,-0.14272,1.6511397276,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.62,-0.15,1.6269296236000002,1.2396,0.3078,1.2772427334,0.6096,0.1778,0.635,0.63,0.13,0.6432728814
2021-02-03 11:00:00,1.58224,-0.13768000000000002,1.5882188766,0.04224000000000001,0.012320000000000001,0.044,1.54,-0.15,1.5472879499,1.11944,0.30192,1.1594402098,0.5894400000000001,0.17192000000000002,0.614,0.53,0.13,0.545710546
2021-02-03 11:30:00,1.5649600000000001,-0.14272,1.5714543582,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.54,-0.15,1.5472879499,1.1412,0.29660000000000003,1.1791136502,0.5712,0.1666,0.595,0.5700000000000001,0.13,0.5846366393
2021-02-03 12:00:00,1.52976,-0.14132,1.5362737386,0.02976,0.00868,0.031,1.5,-0.15,1.5074813432,1.09512,0.28316,1.1311354472,0.52512,0.15316000000000002,0.547,0.5700000000000001,0.13,0.5846366393
2021-02-03 12:30:00,1.57224,-0.13768000000000002,1.5782567598,0.04224000000000001,0.012320000000000001,0.044,1.53,-0.15,1.537335357,1.0908,0.2644,1.1223867426,0.46080000000000004,0.13440000000000002,0.48,0.63,0.13,0.6432728814
2021-02-03 13:00:00,1.63376,-0.13432000000000002,1.6392722776,0.05376,0.015680000000000003,0.056,1.58,-0.15,1.5871042814,1.18096,0.27028,1.2114940363,0.48096000000000005,0.14028000000000002,0.501,0.7000000000000001,0.13,0.7119691005000001
2021-02-03 13:30:00,1.6103200000000002,-0.13824,1.6162428035,0.04032,0.011760000000000001,0.042,1.57,-0.15,1.5771493270999999,1.22128,0.28204,1.2534238708,0.5212800000000001,0.15204,0.543,0.7000000000000001,0.13,0.7119691005000001
2021-02-03 14:00:00,1.5316800000000002,-0.14076000000000002,1.5381342594,0.03168,0.00924,0.033,1.5,-0.15,1.5074813432,1.2048,0.27140000000000003,1.2349902834,0.4848,0.1414,0.505,0.72,0.13,0.731641989
2021-02-03 14:30:00,1.61224,-0.13768000000000002,1.618108031,0.04224000000000001,0.012320000000000001,0.044,1.57,-0.15,1.5771493270999999,1.21056,0.27308000000000004,1.2409787267,0.49056000000000005,0.14308,0.511,0.72,0.13,0.731641989
2021-02-03 15:00:00,1.5647199999999999,-0.11404,1.5688702305,0.054720000000000005,0.015960000000000002,0.057,1.51,-0.13,1.5155856954,1.0896,0.2728,1.1232310537,0.48960000000000004,0.1428,0.51,0.6000000000000001,0.13,0.6139218191
2021-02-03 15:30:00,1.62472,-0.11404,1.6287173481,0.054720000000000005,0.015960000000000002,0.057,1.57,-0.13,1.5753729717,1.2452,0.2686,1.2738402569,0.4752,0.1386,0.495,0.77,0.13,0.7808969202
2021-02-03 16:00:00,1.65704,-0.11628000000000001,1.6611148666000002,0.047040000000000005,0.013720000000000001,0.049,1.6099999999999999,-0.13,1.6152399203,1.3287200000000001,0.25796,1.3535287954,0.43872000000000005,0.12796000000000002,0.457,0.89,0.13,0.8994442729000001
2021-02-03 16:30:00,1.6484,-0.1188,1.6526754067,0.038400000000000004,0.0112,0.04,1.6099999999999999,-0.13,1.6152399203,1.4356,0.26580000000000004,1.4599989726,0.4656,0.1358,0.485,0.97,0.13,0.9786725704
2021-02-03 17:00:00,1.768,-0.116,1.7718013433,0.048,0.014,0.05,1.72,-0.13,1.7249057945000001,1.5880800000000002,0.26944,1.6107749688,0.47808000000000006,0.13944,0.498,1.11,0.13,1.1175866857
2021-02-03 17:30:00,1.9108800000000001,-0.11516000000000001,1.9143469383,0.05088,0.01484,0.053,1.8599999999999999,-0.13,1.8645374762,1.80896,0.30428000000000005,1.8343725358,0.5289600000000001,0.15428,0.551,1.28,0.15,1.2887590931
2021-02-03 18:00:00,2.05512,-0.11684000000000001,2.0584386802,0.04512,0.013160000000000002,0.047,2.01,-0.13,2.0141995929,1.9291200000000002,0.30016000000000004,1.952331939,0.54912,0.16016000000000002,0.5720000000000001,1.38,0.14,1.3870832708
2021-02-03 18:30:00,2.05512,-0.11684000000000001,2.0584386802,0.04512,0.013160000000000002,0.047,2.01,-0.13,2.0141995929,2.018,0.294,2.0393038028,0.528,0.154,0.55,1.49,0.14,1.4965627284
2021-02-03 19:00:00,1.93744,0.14092000000000002,1.9425581587,0.03744,0.010920000000000001,0.039,1.9,0.13,1.9044421755,1.94088,0.29484000000000005,1.9631469125,0.53088,0.15484,0.553,1.4100000000000001,0.14,1.4169333082
2021-02-03 19:30:00,1.86456,-0.01992,1.8646664044999999,0.03456,0.01008,0.036000000000000004,1.83,-0.03,1.8302458851,1.83128,0.29204,1.8544200711,0.5212800000000001,0.15204,0.543,1.31,0.14,1.3174596768
2021-02-03 20:00:00,1.72744,0.14092000000000002,1.7331784097,0.03744,0.010920000000000001,0.039,1.69,0.13,1.6949926254,1.75512,0.29316000000000003,1.7794350227,0.52512,0.15316000000000002,0.547,1.23,0.14,1.2379418403
2021-02-03 20:30:00,1.6484,0.14120000000000002,1.6544364598999999,0.038400000000000004,0.0112,0.04,1.6099999999999999,0.13,1.6152399203,1.6293600000000001,0.29148,1.6552264498,0.51936,0.15148,0.541,1.11,0.14,1.1187939935
2021-02-03 21:00:00,1.53648,0.14064000000000002,1.5429032374,0.036480000000000005,0.01064,0.038,1.5,0.13,1.5056227947,1.5724,0.2982,1.6004265057,0.5424,0.1582,0.5650000000000001,1.03,0.14,1.0394710193
2021-02-03 21:30:00,1.41072,0.13896,1.4175474595,0.030720000000000004,0.008960000000000001,0.032,1.38,0.13,1.3861096638000001,1.47584,0.30212,1.5064462154,0.55584,0.16212000000000001,0.579,0.92,0.14,0.9305912099
2021-02-03 22:00:00,1.31072,0.13896,1.3180655522,0.030720000000000004,0.008960000000000001,0.032,1.28,0.13,1.2865846261,1.33968,0.16324000000000002,1.3495887522,0.5596800000000001,0.16324000000000002,0.583,0.78,0.0,0.78
2021-02-03 22:30:00,1.22648,0.14064000000000002,1.2345172336,0.036480000000000005,0.01064,0.038,1.19,0.13,1.1970797801,1.26448,0.29464,1.2983537268,0.5644800000000001,0.16464,0.588,0.7000000000000001,0.13,0.7119691005000001
2021-02-03 23:00:00,1.12648,0.14064000000000002,1.1352254402,0.036480000000000005,0.01064,0.038,1.09,0.13,1.09772492,1.10352,0.21436000000000002,1.1241470544,0.56352,0.16436,0.587,0.54,0.05,0.5423098745
2021-02-03 23:30:00,1.04264,0.13952,1.051933458,0.03264,0.00952,0.034,1.01,0.13,1.0183319694,0.9654400000000001,0.03492,0.9660713224,0.56544,0.16492,0.589,0.4,-0.13,0.4205948169
2021-02-04 00:00:00,0.9993600000000001,0.14148000000000002,1.009325022,0.039360000000000006,0.01148,0.041,0.96,0.13,0.9687620967,0.9316000000000001,0.1638,0.9458905856000001,0.5616,0.1638,0.585,0.37,0.0,0.37
2021-02-04 00:30:00,1.1084,0.14120000000000002,1.1173575972,0.038400000000000004,0.0112,0.04,1.07,0.13,1.0778682665,1.0400800000000001,0.29044000000000003,1.079871196,0.55008,0.16044,0.5730000000000001,0.49,0.13,0.5069516742
2021-02-04 01:00:00,1.29304,0.13672,1.3002479763,0.02304,0.00672,0.024,1.27,0.13,1.276636205,1.22488,0.03184,1.2252937607,0.55488,0.16184,0.578,0.67,-0.13,0.6824954212000001
2021-02-04 01:30:00,1.36304,0.13672,1.3698797027,0.02304,0.00672,0.024,1.34,0.13,1.3462912018,1.3568,0.0324,1.3571867963,0.5568000000000001,0.16240000000000002,0.58,0.8,-0.13,0.8104936767
2021-02-04 02:00:00,1.3220800000000001,0.13644,1.3291017267,0.022080000000000002,0.00644,0.023,1.3,0.13,1.3064838307,1.37216,0.03688,1.3726555285,0.57216,0.16688,0.596,0.8,-0.13,0.8104936767
2021-02-04 02:30:00,1.36016,0.13588,1.3669303567,0.02016,0.005880000000000001,0.021,1.34,0.13,1.3462912018,1.27696,0.03828,1.2775336395,0.57696,0.16828,0.601,0.7000000000000001,-0.13,0.7119691005000001
2021-02-04 03:00:00,1.3020800000000001,0.13644,1.3092089977999999,0.022080000000000002,0.00644,0.023,1.28,0.13,1.2865846261,1.24368,0.040240000000000005,1.2443308242,0.5836800000000001,0.17024,0.608,0.66,-0.13,0.6726812024000001
2021-02-04 03:30:00,1.31648,0.14064000000000002,1.3239709967,0.036480000000000005,0.01064,0.038,1.28,0.13,1.2865846261,1.21984,0.16912000000000002,1.2315076938,0.57984,0.16912000000000002,0.604,0.64,0.0,0.64
2021-02-04 04:00:00,1.22128,0.14204,1.2295121797,0.041280000000000004,0.01204,0.043000000000000003,1.18,0.13,1.1871394189,1.1708,0.039400000000000004,1.1714627608,0.5808,0.1694,0.605,0.59,-0.13,0.6041522987
2021-02-04 04:30:00,1.2132,0.1426,1.2215518818,0.0432,0.0126,0.045,1.17,0.13,1.177200068,1.1056,0.1708,1.1187153347,0.5856,0.1708,0.61,0.52,0.0,0.52
2021-02-04 05:00:00,1.16016,0.13588,1.1680901506,0.02016,0.005880000000000001,0.021,1.1400000000000001,0.13,1.1473883388,1.0756000000000001,0.1708,1.0890766732,0.5856,0.1708,0.61,0.49,0.0,0.49
2021-02-04 05:30:00,1.22,0.13,1.2269066794,0.0,0.0,0.0,1.22,0.13,1.2269066794,1.1008,0.1694,1.1137580527,0.5808,0.1694,0.605,0.52,0.0,0.52
2021-02-04 06:00:00,1.3,-0.15,1.3086252328,0.0,0.0,0.0,1.3,-0.15,1.3086252328,1.10368,0.17024,1.1167323762,0.5836800000000001,0.17024,0.608,0.52,0.0,0.52
2021-02-04 06:30:00,1.5148000000000001,-0.1486,1.5220712861,0.0048000000000000004,0.0014,0.005,1.51,-0.15,1.5174320413,1.22888,0.16884000000000002,1.2404245241,0.5788800000000001,0.16884000000000002,0.603,0.65,0.0,0.65
2021-02-04 07:00:00,1.52288,-0.14916000000000001,1.5301673765000001,0.00288,0.00084,0.003,1.52,-0.15,1.5273833834000001,1.3708,0.1694,1.3812273528,0.5808,0.1694,0.605,0.79,0.0,0.79
2021-02-04 07:30:00,1.65576,-0.13832,1.66152749,0.00576,0.00168,0.006,1.65,-0.14,1.6559287424,1.47656,0.31108,1.5089732271,0.5865600000000001,0.17108,0.611,0.89,0.14,0.9009439494
2021-02-04 08:00:00,1.6528800000000001,-0.13916,1.6587277655000001,0.00288,0.00084,0.003,1.65,-0.14,1.6559287424,1.57272,0.30996,1.6029732998,0.58272,0.16996000000000003,0.607,0.99,0.14,0.9998499887000001
2021-02-04 08:30:00,1.7505600000000001,-0.14692000000000002,1.7567144902,0.010560000000000002,0.0030800000000000003,0.011,1.74,-0.15,1.7464535493,1.59928,0.32604000000000005,1.6321760322,0.56928,0.16604000000000002,0.593,1.03,0.16,1.0423531072
2021-02-04 09:00:00,1.7976800000000002,-0.12776,1.8022141937,0.007680000000000001,0.0022400000000000002,0.008,1.79,-0.13,1.794714462,1.59712,0.31416000000000005,1.6277250382,0.5971200000000001,0.17416,0.622,1.0,0.14,1.0097524449
2021-02-04 09:30:00,1.7586400000000002,-0.12748,1.7632543209,0.00864,0.00252,0.009000000000000001,1.75,-0.13,1.7548219283000002,1.496,0.34800000000000003,1.5359427073,0.5760000000000001,0.168,0.6000000000000001,0.92,0.18,0.9374433316
2021-02-04 10:00:00,1.7586400000000002,-0.12748,1.7632543209,0.00864,0.00252,0.009000000000000001,1.75,-0.13,1.7548219283000002,1.55408,0.34744,1.5924444103000002,0.57408,0.16744,0.598,0.98,0.18,0.9963934966
2021-02-04 10:30:00,1.71496,-0.12272000000000001,1.7193452242,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.69,-0.13,1.6949926254,1.50176,0.31968,1.5354082193,0.58176,0.16968000000000003,0.606,0.92,0.15,0.9321480569
2021-02-04 11:00:00,1.71976,0.00868,1.7197819048,0.02976,0.00868,0.031,1.69,0.0,1.69,1.43544,0.30492,1.4674686368,0.56544,0.16492,0.589,0.87,0.14,0.8811923740000001
2021-02-04 11:30:00,1.75632,-0.16524000000000003,1.7640760188,0.01632,0.00476,0.017,1.74,-0.17,1.7482848737999999,1.49088,0.31484,1.5237609393,0.53088,0.15484,0.553,0.96,0.16,0.9732420048
2021-02-04 12:00:00,1.7763200000000001,-0.12524000000000002,1.7807295696,0.01632,0.00476,0.017,1.76,-0.13,1.7647946056000001,1.53184,0.31512,1.5639163661,0.5318400000000001,0.15512,0.554,1.0,0.16,1.0127191121
2021-02-04 12:30:00,1.78208,-0.12356000000000002,1.7863583627000001,0.022080000000000002,0.00644,0.023,1.76,-0.13,1.7647946056000001,1.60776,0.34268000000000004,1.6438740218999999,0.55776,0.16268000000000002,0.581,1.05,0.18,1.0653168543
2021-02-04 13:00:00,1.79168,-0.12076,1.7957450264,0.03168,0.00924,0.033,1.76,-0.13,1.7647946056000001,1.5859999999999999,0.318,1.6175660727999999,0.5760000000000001,0.168,0.6000000000000001,1.01,0.15,1.0210778619
2021-02-04 13:30:00,1.8207200000000001,-0.12104000000000001,1.8247388854,0.030720000000000004,0.008960000000000001,0.032,1.79,-0.13,1.794714462,1.62792,0.30856,1.6569045839,0.5779200000000001,0.16856000000000002,0.602,1.05,0.14,1.0592922165
2021-02-04 14:00:00,1.7784,-0.1388,1.7838082857000002,0.038400000000000004,0.0112,0.04,1.74,-0.15,1.7464535493,1.54696,0.30828,1.5773781411,0.57696,0.16828,0.601,0.97,0.14,0.9800510191
2021-02-04 14:30:00,1.8012800000000002,-0.11796000000000001,1.8051382773,0.041280000000000004,0.01204,0.043000000000000003,1.76,-0.13,1.7647946056000001,1.5440800000000001,0.30744000000000005,1.5743895325000001,0.57408,0.16744,0.598,0.97,0.14,0.9800510191
2021-02-04 15:00:00,1.8118400000000001,-0.11488000000000001,1.8154783392,0.051840000000000004,0.015120000000000001,0.054,1.76,-0.13,1.7647946056000001,1.54792,0.30856,1.5783743536000001,0.5779200000000001,0.16856000000000002,0.602,0.97,0.14,0.9800510191
2021-02-04 15:30:00,1.80824,-0.12468000000000001,1.81253331,0.018240000000000003,0.00532,0.019,1.79,-0.13,1.794714462,1.5698400000000001,0.30912,1.5999852499,0.57984,0.16912000000000002,0.604,0.99,0.14,0.9998499887000001
2021-02-04 16:00:00,1.81,-0.13,1.8146625031,0.0,0.0,0.0,1.81,-0.13,1.8146625031,1.58792,0.30856,1.6176214638,0.5779200000000001,0.16856000000000002,0.602,1.01,0.14,1.019656805
2021-02-04 16:30:00,1.81,0.0,1.81,0.0,0.0,0.0,1.81,0.0,1.81,1.6817600000000001,0.31968,1.7118738271,0.58176,0.16968000000000003,0.606,1.1,0.15,1.1101801656
2021-02-04 17:00:00,1.9349600000000002,-0.13272,1.9395063289,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.9100000000000001,-0.14,1.9151240169000001,1.7696,0.32780000000000004,1.7997046980000002,0.6096,0.1778,0.635,1.16,0.15,1.1696580697
2021-02-04 17:30:00,1.9580000000000002,-0.126,1.9620499484,0.048,0.014,0.05,1.9100000000000001,-0.14,1.9151240169000001,1.83568,0.34124000000000004,1.8671276871,0.65568,0.19124000000000002,0.683,1.18,0.15,1.1894956915
2021-02-04 18:00:00,2.01032,0.011760000000000001,2.0103543966,0.04032,0.011760000000000001,0.042,1.97,0.0,1.97,1.88992,0.31956,1.9167462534,0.64992,0.18956,0.677,1.24,0.13,1.2467958935
2021-02-04 18:30:00,1.97648,0.14064000000000002,1.9814774286,0.036480000000000005,0.01064,0.038,1.94,0.13,1.9443507914,1.90224,0.31732000000000005,1.9285250841,0.64224,0.18732000000000001,0.669,1.26,0.13,1.2666885963
2021-02-04 19:00:00,1.8984,0.0112,1.8984330381,0.038400000000000004,0.0112,0.04,1.8599999999999999,0.0,1.8599999999999999,1.818,0.319,1.845774905,0.648,0.189,0.675,1.17,0.13,1.177200068
2021-02-04 19:30:00,1.7584,0.14120000000000002,1.7640600897,0.038400000000000004,0.0112,0.04,1.72,0.13,1.7249057945000001,1.71976,0.31368,1.7481331757,0.6297600000000001,0.18368,0.656,1.09,0.13,1.09772492
2021-02-04 20:00:00,1.65456,0.14008,1.6604792079,0.03456,0.01008,0.036000000000000004,1.62,0.13,1.625207679,1.61808,0.30444000000000004,1.6464709533000002,0.5980800000000001,0.17444,0.623,1.02,0.13,1.0282509421
2021-02-04 20:30:00,1.57552,0.14036,1.5817598427,0.03552,0.010360000000000001,0.037,1.54,0.13,1.5454772726,1.596,0.038,1.5964523169,0.5760000000000001,0.168,0.6000000000000001,1.02,-0.13,1.0282509421
2021-02-04 21:00:00,1.47744,0.14092000000000002,1.4841453433,0.03744,0.010920000000000001,0.039,1.44,0.13,1.4458561478,1.4856,0.1708,1.4953862377,0.5856,0.1708,0.61,0.9,0.0,0.9
2021-02-04 21:30:00,1.37648,0.14064000000000002,1.3836461976,0.036480000000000005,0.01064,0.038,1.34,0.13,1.3462912018,1.37944,0.041920000000000006,1.3800768095,0.5894400000000001,0.17192000000000002,0.614,0.79,-0.13,0.800624756
2021-02-04 22:00:00,1.28264,0.13952,1.290205875,0.03264,0.00952,0.034,1.25,0.13,1.2567418191,1.3671200000000001,0.17416,1.3781686399,0.5971200000000001,0.17416,0.622,0.77,0.0,0.77
2021-02-04 22:30:00,1.1784,0.14120000000000002,1.1868293896,0.038400000000000004,0.0112,0.04,1.1400000000000001,0.13,1.1473883388,1.26112,0.31116000000000005,1.2989396444999999,0.62112,0.18116000000000002,0.647,0.64,0.13,0.6530696747
2021-02-04 23:00:00,1.08128,0.14204,1.0905694843,0.041280000000000004,0.01204,0.043000000000000003,1.04,0.13,1.0480935073,1.1088,0.0534,1.1100851319,0.6288,0.1834,0.655,0.48,-0.13,0.4972926704
2021-02-04 23:30:00,0.9864800000000001,0.14064000000000002,0.9964549162,0.036480000000000005,0.01064,0.038,0.9500000000000001,0.13,0.9588534820000001,0.9768800000000001,0.18284,0.9938435491000001,0.6268800000000001,0.18284,0.653,0.35000000000000003,0.0,0.35000000000000003
2021-02-05 00:00:00,0.9945600000000001,0.14008,1.0043764235,0.03456,0.01008,0.036000000000000004,0.96,0.13,0.9687620967,0.9232,0.18760000000000002,0.9420679381,0.6432,0.18760000000000002,0.67,0.28,0.0,0.28
2021-02-05 00:30:00,1.06128,0.14204,1.0707430131,0.041280000000000004,0.01204,0.043000000000000003,1.02,0.13,1.0282509421,0.9380000000000001,0.189,0.9568516081,0.648,0.189,0.675,0.29,0.0,0.29
2021-02-05 01:00:00,1.23784,0.13812000000000002,1.2455219789,0.027840000000000004,0.00812,0.029,1.21,0.13,1.2169634341,1.17688,0.052840000000000005,1.1780656179,0.6268800000000001,0.18284,0.653,0.55,-0.13,0.565154846
2021-02-05 01:30:00,1.33688,0.13784000000000002,1.3439672615,0.02688,0.007840000000000001,0.028,1.31,0.13,1.3164345787,1.26112,0.051160000000000004,1.2621572802,0.62112,0.18116000000000002,0.647,0.64,-0.13,0.6530696747
2021-02-05 02:00:00,1.30688,0.13784000000000002,1.3141290652,0.02688,0.007840000000000001,0.028,1.28,0.13,1.2865846261,1.2591999999999999,0.0506,1.2602162513000001,0.6192000000000001,0.1806,0.645,0.64,-0.13,0.6530696747
2021-02-05 02:30:00,1.354,0.137,1.3609132963000001,0.024,0.007,0.025,1.33,0.13,1.3363382805000001,1.2444,0.0492,1.2453722335,0.6144000000000001,0.1792,0.64,0.63,-0.13,0.6432728814
2021-02-05 03:00:00,1.3020800000000001,0.13644,1.3092089977999999,0.022080000000000002,0.00644,0.023,1.28,0.13,1.2865846261,1.22976,0.053680000000000005,1.2309310297,0.6297600000000001,0.18368,0.656,0.6000000000000001,-0.13,0.6139218191
2021-02-05 03:30:00,1.28648,0.14064000000000002,1.2941446596000001,0.036480000000000005,0.01064,0.038,1.25,0.13,1.2567418191,1.2199200000000001,0.18956,1.2345597596,0.64992,0.18956,0.677,0.5700000000000001,0.0,0.5700000000000001
2021-02-05 04:00:00,1.22936,0.14148000000000002,1.2374742826,0.039360000000000006,0.01148,0.041,1.19,0.13,1.1970797801,1.1328,0.1904,1.1486896883,0.6528,0.1904,0.68,0.48,0.0,0.48
2021-02-05 04:30:00,1.19128,0.14204,1.1997180502,0.041280000000000004,0.01204,0.043000000000000003,1.15,0.13,1.1573245007,1.10184,0.19012,1.1181220864,0.6518400000000001,0.19012,0.679,0.45,0.0,0.45
2021-02-05 05:00:00,1.1388,0.1384,1.147179149,0.028800000000000003,0.008400000000000001,0.03,1.11,0.13,1.1175866857,1.09608,0.18844000000000002,1.11216051,0.6460800000000001,0.18844000000000002,0.673,0.45,0.0,0.45
2021-02-05 05:30:00,1.1648,0.13140000000000002,1.1721881248,0.0048000000000000004,0.0014,0.005,1.16,0.13,1.167261753,1.10568,0.19124000000000002,1.1220966982,0.65568,0.19124000000000002,0.683,0.45,0.0,0.45
2021-02-05 06:00:00,1.19192,0.12056000000000001,1.1980016694,0.0019200000000000003,0.0005600000000000001,0.002,1.19,0.12,1.1960351165,1.0932,0.3176,1.1384006325,0.6432,0.18760000000000002,0.67,0.45,0.13,0.46840153710000004
2021-02-05 06:30:00,1.41384,-0.14888,1.4216570613,0.0038400000000000005,0.0011200000000000001,0.004,1.4100000000000001,-0.15,1.4179562758,1.23112,0.18116000000000002,1.2443775151,0.62112,0.18116000000000002,0.647,0.61,0.0,0.61
2021-02-05 07:00:00,1.43,-0.15,1.4378456106,0.0,0.0,0.0,1.43,-0.15,1.4378456106,1.32728,0.18004,1.3394351795000001,0.61728,0.18004,0.643,0.71,0.0,0.71
2021-02-05 07:30:00,1.59288,-0.14916000000000001,1.5998485553,0.00288,0.00084,0.003,1.5899999999999999,-0.15,1.5970597985000001,1.5438399999999999,0.31612,1.5758723933,0.60384,0.17612000000000003,0.629,0.9400000000000001,0.14,0.9503683496
2021-02-05 08:00:00,1.5448,-0.1486,1.551930733,0.0048000000000000004,0.0014,0.005,1.54,-0.15,1.5472879499,1.5904,0.32220000000000004,1.6227091544999999,0.5904,0.17220000000000002,0.615,1.0,0.15,1.0111874208
2021-02-05 08:30:00,1.61768,-0.14776,1.6244142329,0.007680000000000001,0.0022400000000000002,0.008,1.6099999999999999,-0.15,1.6169724797,1.5805600000000002,0.32808000000000004,1.6142510338,0.6105600000000001,0.17808000000000002,0.636,0.97,0.15,0.9815294188
2021-02-05 09:00:00,1.66864,-0.14748,1.6751447102,0.00864,0.00252,0.009000000000000001,1.6600000000000001,-0.15,1.6667633305,1.4952,0.30360000000000004,1.5257116372000001,0.5952000000000001,0.1736,0.62,0.9,0.13,0.9093404203000001
2021-02-05 09:30:00,1.61152,-0.14664000000000002,1.6181779877,0.01152,0.00336,0.012,1.6,-0.15,1.607015868,1.50136,0.32248000000000004,1.5356025527,0.59136,0.17248000000000002,0.616,0.91,0.15,0.9222797840000001
2021-02-05 10:00:00,1.64632,-0.14524,1.6527141919,0.01632,0.00476,0.017,1.63,-0.15,1.63688729,1.35904,0.32472,1.397294815,0.59904,0.17472000000000001,0.624,0.76,0.15,0.7746612163000001
2021-02-05 10:30:00,1.6236000000000002,-0.14020000000000002,1.6296419852000001,0.033600000000000005,0.0098,0.035,1.5899999999999999,-0.15,1.5970597985000001,1.37328,0.31304000000000004,1.408507011,0.59328,0.17304000000000003,0.618,0.78,0.14,0.7924645102000001
2021-02-05 11:00:00,1.6036000000000001,-0.14020000000000002,1.6097170559,0.033600000000000005,0.0098,0.035,1.57,-0.15,1.5771493270999999,1.36272,0.30996,1.3975267439,0.58272,0.16996000000000003,0.607,0.78,0.14,0.7924645102000001
2021-02-05 11:30:00,1.6092,-0.1444,1.615665807,0.019200000000000002,0.0056,0.02,1.5899999999999999,-0.15,1.5970597985000001,1.3598400000000002,0.30912,1.3945321796,0.57984,0.16912000000000002,0.604,0.78,0.14,0.7924645102000001
2021-02-05 12:00:00,1.564,-0.10300000000000001,1.5673879545,0.024,0.007,0.025,1.54,-0.11,1.5439235732,1.28752,0.31136,1.3246330813,0.58752,0.17136,0.612,0.7000000000000001,0.14,0.7138627319
2021-02-05 12:30:00,1.55496,-0.14272,1.5614959494,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.53,-0.15,1.537335357,1.30408,0.30744000000000005,1.3398298399,0.57408,0.16744,0.598,0.73,0.14,0.7433034374
2021-02-05 13:00:00,1.59496,-0.14272,1.601332695,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.57,-0.15,1.5771493270999999,1.3492,0.3206,1.3867678248,0.6192000000000001,0.1806,0.645,0.73,0.14,0.7433034374
2021-02-05 13:30:00,1.5174400000000001,-0.07908000000000001,1.5194991938,0.03744,0.010920000000000001,0.039,1.48,-0.09,1.4827339613000001,1.2896800000000002,0.33824000000000004,1.3332969662,0.6796800000000001,0.19824000000000003,0.708,0.61,0.14,0.6258594091
2021-02-05 14:00:00,1.58072,-0.13104000000000002,1.5861422383,0.030720000000000004,0.008960000000000001,0.032,1.55,-0.14,1.5563097378,1.294,0.052000000000000005,1.2950444008,0.624,0.182,0.65,0.67,-0.13,0.6824954212000001
2021-02-05 14:30:00,1.56552,-0.12964,1.5708785440000002,0.03552,0.010360000000000001,0.037,1.53,-0.14,1.5363918771,1.23688,0.18284,1.2503209988,0.6268800000000001,0.18284,0.653,0.61,0.0,0.61
2021-02-05 15:00:00,1.59512,-0.05684,1.596132388,0.04512,0.013160000000000002,0.047,1.55,-0.07,1.55157984,1.2848,0.3064,1.3208300420999999,0.6048,0.1764,0.63,0.68,0.13,0.6923149572
2021-02-05 15:30:00,1.59992,-0.10544,1.6033906573,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.55,-0.12,1.5546382215999999,1.30176,0.29968,1.3358095673000001,0.58176,0.16968000000000003,0.606,0.72,0.13,0.731641989
2021-02-05 16:00:00,1.56088,0.03484,1.5612687789000002,0.05088,0.01484,0.053,1.51,0.02,1.5101324445,1.35504,0.29772000000000004,1.3873610201,0.57504,0.16772,0.599,0.78,0.13,0.7907591289
2021-02-05 16:30:00,1.5936,0.0098,1.5936301327,0.033600000000000005,0.0098,0.035,1.56,0.0,1.56,1.40792,0.29856000000000005,1.4392278485,0.5779200000000001,0.16856000000000002,0.602,0.8300000000000001,0.13,0.8401190392000001
2021-02-05 17:00:00,1.74552,0.010360000000000001,1.745550744,0.03552,0.010360000000000001,0.037,1.71,0.0,1.71,1.50256,0.29408,1.5310681239,0.5625600000000001,0.16408,0.586,0.9400000000000001,0.13,0.9489467846
2021-02-05 17:30:00,1.8284,0.0112,1.8284343028999999,0.038400000000000004,0.0112,0.04,1.79,0.0,1.79,1.72832,0.29576,1.7534434693,0.56832,0.16576000000000002,0.592,1.16,0.13,1.167261753
