Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-05 18:00:00,1.89128,0.14204,1.8966062849,0.041280000000000004,0.01204,0.043000000000000003,1.85,0.13,1.8545619429,1.75656,0.30108,1.7821762539,0.5865600000000001,0.17108,0.611,1.17,0.13,1.177200068
2021-02-05 18:30:00,1.9197600000000001,0.13868,1.9247624789,0.02976,0.00868,0.031,1.8900000000000001,0.13,1.8944656239,1.8152,0.30360000000000004,1.8404140838,0.5952000000000001,0.1736,0.62,1.22,0.13,1.2269066794
2021-02-05 19:00:00,1.90128,0.14204,1.9065783488,0.041280000000000004,0.01204,0.043000000000000003,1.8599999999999999,0.13,1.8645374762,1.72672,0.30696,1.7537920059,0.60672,0.17696,0.632,1.12,0.13,1.1275194012
2021-02-05 19:30:00,1.77128,0.14204,1.7769660098000002,0.041280000000000004,0.01204,0.043000000000000003,1.73,0.13,1.7348775173000002,1.76784,0.31312,1.7953557865,0.6278400000000001,0.18312,0.654,1.1400000000000001,0.13,1.1473883388
2021-02-05 20:00:00,1.6432,0.1426,1.6493759425999999,0.0432,0.0126,0.045,1.6,0.13,1.6052725625000002,1.66688,0.18284,1.6768778727,0.6268800000000001,0.18284,0.653,1.04,0.0,1.04
2021-02-05 20:30:00,1.54032,0.14176000000000002,1.5468295317,0.04032,0.011760000000000001,0.042,1.5,0.13,1.5056227947,1.5360800000000001,0.31844,1.5687401952000002,0.6460800000000001,0.18844000000000002,0.673,0.89,0.13,0.8994442729000001
2021-02-05 21:00:00,1.43648,0.14064000000000002,1.4433483294,0.036480000000000005,0.01064,0.038,1.4,0.13,1.4060227593999999,1.43512,0.18816000000000002,1.4474023629000001,0.64512,0.18816000000000002,0.672,0.79,0.0,0.79
2021-02-05 21:30:00,1.34128,0.14204,1.3487799672,0.041280000000000004,0.01204,0.043000000000000003,1.3,0.13,1.3064838307,1.33264,0.18452000000000002,1.3453538568,0.6326400000000001,0.18452000000000002,0.659,0.7000000000000001,0.0,0.7000000000000001
2021-02-05 22:00:00,1.2984,0.14120000000000002,1.306055129,0.038400000000000004,0.0112,0.04,1.26,0.13,1.2666885963,1.28648,0.18564000000000003,1.2998049854,0.63648,0.18564000000000003,0.663,0.65,0.0,0.65
2021-02-05 22:30:00,1.20936,0.14148000000000002,1.2176075722,0.039360000000000006,0.01148,0.041,1.17,0.13,1.177200068,1.19224,0.18732000000000001,1.2068657755,0.64224,0.18732000000000001,0.669,0.55,0.0,0.55
2021-02-05 23:00:00,1.13456,0.14008,1.1431748773,0.03456,0.01008,0.036000000000000004,1.1,0.13,1.107655181,1.09416,0.05788000000000001,1.0956898284,0.6441600000000001,0.18788000000000002,0.671,0.45,-0.13,0.46840153710000004
2021-02-05 23:30:00,1.05128,0.14204,1.0608322205,0.041280000000000004,0.01204,0.043000000000000003,1.01,0.13,1.0183319694,0.99048,0.19264,1.0090395433,0.6604800000000001,0.19264,0.6880000000000001,0.33,0.0,0.33
2021-02-06 00:00:00,1.0332,0.1426,1.0429942473,0.0432,0.0126,0.045,0.99,0.13,0.9984988733000001,0.9076000000000001,0.0618,0.9097015994000001,0.6576000000000001,0.1918,0.685,0.25,-0.13,0.2817800561
2021-02-06 00:30:00,1.11704,0.16372,1.1289741361,0.047040000000000005,0.013720000000000001,0.049,1.07,0.15,1.0804628638,0.9447200000000001,0.06096000000000001,0.9466847416,0.6547200000000001,0.19096000000000002,0.682,0.29,-0.13,0.3178049716
2021-02-06 01:00:00,1.29592,0.15756,1.3054630596,0.025920000000000002,0.007560000000000001,0.027,1.27,0.15,1.2788275881,1.20664,0.04152,1.207354132,0.65664,0.19152000000000002,0.684,0.55,-0.15,0.5700877125
2021-02-06 01:30:00,1.36592,0.15756,1.3749773089000001,0.025920000000000002,0.007560000000000001,0.027,1.34,0.15,1.3483693856,1.31048,0.06264,1.3119762193,0.6604800000000001,0.19264,0.6880000000000001,0.65,-0.13,0.6628725368
2021-02-06 02:00:00,1.34592,0.15756,1.3551109918,0.025920000000000002,0.007560000000000001,0.027,1.32,0.15,1.3284953895,1.27376,0.060680000000000005,1.2752045326,0.65376,0.19068000000000002,0.681,0.62,-0.13,0.6334824386
2021-02-06 02:30:00,1.3788,0.1584,1.3878688699000001,0.028800000000000003,0.008400000000000001,0.03,1.35,0.15,1.3583077707,1.24184,0.06012000000000001,1.243294414,0.6518400000000001,0.19012,0.679,0.59,-0.13,0.6041522987
2021-02-06 03:00:00,1.29784,0.15812,1.3074366524,0.027840000000000004,0.00812,0.029,1.27,0.15,1.2788275881,1.2456800000000001,0.06124,1.247184429,0.65568,0.19124000000000002,0.683,0.59,-0.13,0.6041522987
2021-02-06 03:30:00,1.30728,0.15504,1.3164415673,0.01728,0.00504,0.018000000000000002,1.29,0.15,1.2986916493,1.1608800000000001,0.059840000000000004,1.1624212662,0.65088,0.18984,0.678,0.51,-0.13,0.5263078947000001
2021-02-06 04:00:00,1.20112,0.15616000000000002,1.2112287975,0.021120000000000003,0.0061600000000000005,0.022,1.18,0.15,1.1894956915,1.09224,0.05732,1.0937430228,0.64224,0.18732000000000001,0.669,0.45,-0.13,0.46840153710000004
2021-02-06 04:30:00,1.2044,0.1342,1.211853539,0.014400000000000001,0.004200000000000001,0.015,1.19,0.13,1.1970797801,1.06568,0.06124,1.0674381481,0.65568,0.19124000000000002,0.683,0.41000000000000003,-0.13,0.43011626340000003
2021-02-06 05:00:00,1.13384,0.13112000000000001,1.1413963378,0.0038400000000000005,0.0011200000000000001,0.004,1.13,0.13,1.1374532957,1.02568,0.06124,1.0275065937,0.65568,0.19124000000000002,0.683,0.37,-0.13,0.392173431
2021-02-06 05:30:00,1.17192,0.13056,1.1791702167,0.0019200000000000003,0.0005600000000000001,0.002,1.17,0.13,1.177200068,0.99472,0.06096000000000001,0.9965861729000001,0.6547200000000001,0.19096000000000002,0.682,0.34,-0.13,0.3640054945
2021-02-06 06:00:00,1.1292,0.1356,1.1373126219,0.019200000000000002,0.0056,0.02,1.11,0.13,1.1175866857,1.0224,0.0632,1.0243515022,0.6624,0.1932,0.6900000000000001,0.36,-0.13,0.38275318420000004
2021-02-06 06:30:00,1.19592,0.13756000000000002,1.2038053829,0.025920000000000002,0.007560000000000001,0.027,1.17,0.13,1.177200068,1.13048,0.19264,1.1467760025,0.6604800000000001,0.19264,0.6880000000000001,0.47000000000000003,0.0,0.47000000000000003
2021-02-06 07:00:00,1.22936,0.14148000000000002,1.2374742826,0.039360000000000006,0.01148,0.041,1.19,0.13,1.1970797801,1.13432,0.19376000000000002,1.1507496687,0.66432,0.19376000000000002,0.6920000000000001,0.47000000000000003,0.0,0.47000000000000003
2021-02-06 07:30:00,1.31032,0.14176000000000002,1.3179660087,0.04032,0.011760000000000001,0.042,1.27,0.13,1.276636205,1.23144,0.06292,1.23304639,0.66144,0.19292,0.6890000000000001,0.5700000000000001,-0.13,0.5846366393
2021-02-06 08:00:00,1.24936,0.14148000000000002,1.2573452191,0.039360000000000006,0.01148,0.041,1.21,0.13,1.2169634341,1.2824,0.1932,1.2968716205,0.6624,0.1932,0.6900000000000001,0.62,0.0,0.62
2021-02-06 08:30:00,1.35648,0.14064000000000002,1.363751297,0.036480000000000005,0.01064,0.038,1.32,0.13,1.3263860675,1.31432,0.32376000000000005,1.3536091016,0.66432,0.19376000000000002,0.6920000000000001,0.65,0.13,0.6628725368
2021-02-06 09:00:00,1.41112,0.0061600000000000005,1.4111334451,0.021120000000000003,0.0061600000000000005,0.022,1.3900000000000001,0.0,1.3900000000000001,1.36432,0.23376000000000002,1.3842011415,0.66432,0.19376000000000002,0.6920000000000001,0.7000000000000001,0.04,0.7011419257
2021-02-06 09:30:00,1.45648,0.14064000000000002,1.463254455,0.036480000000000005,0.01064,0.038,1.42,0.13,1.4259382876,1.4276,0.32180000000000003,1.4634196254,0.6576000000000001,0.1918,0.685,0.77,0.13,0.7808969202
2021-02-06 10:00:00,1.46608,0.01344,1.466141603,0.04608,0.01344,0.048,1.42,0.0,1.42,1.3824,0.32320000000000004,1.4196788369,0.6624,0.1932,0.6900000000000001,0.72,0.13,0.731641989
2021-02-06 10:30:00,1.45608,0.14344,1.4631281557,0.04608,0.01344,0.048,1.4100000000000001,0.13,1.4159802259,1.41696,0.33328,1.4556274249,0.69696,0.20328000000000002,0.726,0.72,0.13,0.731641989
2021-02-06 11:00:00,1.4632,0.1426,1.470132307,0.0432,0.0126,0.045,1.42,0.13,1.4259382876,1.4477600000000002,0.34768000000000004,1.4889225635,0.67776,0.19768000000000002,0.706,0.77,0.15,0.7844743463
2021-02-06 11:30:00,1.47744,0.14092000000000002,1.4841453433,0.03744,0.010920000000000001,0.039,1.44,0.13,1.4458561478,1.4481600000000001,0.32488,1.4841544394000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.78,0.13,0.7907591289
2021-02-06 12:00:00,1.4597600000000002,0.13868,1.4663326362,0.02976,0.00868,0.031,1.43,0.13,1.4358969322,1.50296,0.32628,1.5379685953000002,0.67296,0.19628,0.7010000000000001,0.8300000000000001,0.13,0.8401190392000001
2021-02-06 12:30:00,1.46648,0.14064000000000002,1.4732084713,0.036480000000000005,0.01064,0.038,1.43,0.13,1.4358969322,1.49816,0.19488000000000003,1.5107817844,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.8300000000000001,0.0,0.8300000000000001
2021-02-06 13:00:00,1.44456,0.14008,1.4513359363,0.03456,0.01008,0.036000000000000004,1.4100000000000001,0.13,1.4159802259,1.4108800000000001,0.18984,1.4235946052,0.65088,0.18984,0.678,0.76,0.0,0.76
2021-02-06 13:30:00,1.48456,0.14008,1.4911541838,0.03456,0.01008,0.036000000000000004,1.45,0.13,1.4558159224,1.44344,0.30892000000000003,1.4761268915999999,0.6134400000000001,0.17892000000000002,0.639,0.8300000000000001,0.13,0.8401190392000001
2021-02-06 14:00:00,1.4912800000000002,0.14204,1.4980291719,0.041280000000000004,0.01204,0.043000000000000003,1.45,0.13,1.4558159224,1.38608,0.31844,1.4221890873,0.6460800000000001,0.18844000000000002,0.673,0.74,0.13,0.7513321503
2021-02-06 14:30:00,1.4637600000000002,0.14568,1.4709915024,0.05376,0.015680000000000003,0.056,1.4100000000000001,0.13,1.4159802259,1.3691200000000001,0.32516,1.4072024019,0.66912,0.19516000000000003,0.6970000000000001,0.7000000000000001,0.13,0.7119691005000001
2021-02-06 15:00:00,1.45992,0.14456000000000002,1.4670596443,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.4100000000000001,0.13,1.4159802259,1.48912,0.32516,1.5242071382,0.66912,0.19516000000000003,0.6970000000000001,0.8200000000000001,0.13,0.8302409289
2021-02-06 15:30:00,1.52704,0.14372000000000001,1.5337883166,0.047040000000000005,0.013720000000000001,0.049,1.48,0.13,1.4856984889,1.49952,0.32236000000000004,1.5337784064000002,0.6595200000000001,0.19236,0.687,0.84,0.13,0.85
2021-02-06 16:00:00,1.46936,0.14148000000000002,1.4761556151000002,0.039360000000000006,0.01148,0.041,1.43,0.13,1.4358969322,1.4976,0.32180000000000003,1.5317836008999999,0.6576000000000001,0.1918,0.685,0.84,0.13,0.85
2021-02-06 16:30:00,1.53416,0.14288,1.5407990135,0.044160000000000005,0.01288,0.046,1.49,0.13,1.4956603893,1.61048,0.32264000000000004,1.6424805631,0.6604800000000001,0.19264,0.6880000000000001,0.9500000000000001,0.13,0.9588534820000001
2021-02-06 17:00:00,1.5832000000000002,0.1426,1.5896090714,0.0432,0.0126,0.045,1.54,0.13,1.5454772726,1.65032,0.31676000000000004,1.6804442865,0.64032,0.18676,0.667,1.01,0.13,1.0183319694
2021-02-06 17:30:00,1.69704,0.14372000000000001,1.7031148523000001,0.047040000000000005,0.013720000000000001,0.049,1.65,0.13,1.6551132892,1.74512,0.33816,1.7775815031,0.64512,0.18816000000000002,0.672,1.1,0.15,1.1101801656
2021-02-06 18:00:00,1.8632,0.1426,1.8686489772,0.0432,0.0126,0.045,1.82,0.13,1.8246369502,1.91856,0.34208000000000005,1.9488178981000002,0.65856,0.19208000000000003,0.686,1.26,0.15,1.268897159
2021-02-06 18:30:00,1.81608,0.14344,1.8217358755,0.04608,0.01344,0.048,1.77,0.13,1.7747675904,1.85472,0.32096,1.8822862694,0.6547200000000001,0.19096000000000002,0.682,1.2,0.13,1.2070211266
2021-02-06 19:00:00,1.80184,0.14512,1.8076745282000002,0.051840000000000004,0.015120000000000001,0.054,1.75,0.13,1.7548219283000002,1.8528,0.3204,1.8802989124,0.6528,0.1904,0.68,1.2,0.13,1.2070211266
2021-02-06 19:30:00,1.77088,0.14484000000000002,1.7767933476,0.05088,0.01484,0.053,1.72,0.13,1.7249057945000001,1.70952,0.22236000000000003,1.7239207058,0.6595200000000001,0.19236,0.687,1.05,0.03,1.050428484
2021-02-06 20:00:00,1.64704,0.14372000000000001,1.6532985816,0.047040000000000005,0.013720000000000001,0.049,1.6,0.13,1.6052725625000002,1.61568,0.19124000000000002,1.6269586965,0.65568,0.19124000000000002,0.683,0.96,0.0,0.96
2021-02-06 20:30:00,1.53088,0.14484000000000002,1.5377165539000002,0.05088,0.01484,0.053,1.48,0.13,1.4856984889,1.5543200000000001,0.34376,1.591879895,0.66432,0.19376000000000002,0.6920000000000001,0.89,0.15,0.9025519376000001
2021-02-06 21:00:00,1.44568,0.14624,1.4530577414999999,0.05568000000000001,0.01624,0.058,1.3900000000000001,0.13,1.396065901,1.51488,0.19684000000000001,1.5276149384000002,0.67488,0.19684000000000001,0.7030000000000001,0.84,0.0,0.84
2021-02-06 21:30:00,1.33568,0.14624,1.3436618622,0.05568000000000001,0.01624,0.058,1.28,0.13,1.2865846261,1.39296,0.19628,1.4067207967,0.67296,0.19628,0.7010000000000001,0.72,0.0,0.72
2021-02-06 22:00:00,1.3024,0.1482,1.3108047147,0.062400000000000004,0.0182,0.065,1.24,0.13,1.2467958935,1.3472,0.19460000000000002,1.3611822068000001,0.6672,0.19460000000000002,0.6950000000000001,0.68,0.0,0.68
2021-02-06 22:30:00,1.24624,0.16932000000000003,1.2576897074,0.06624000000000001,0.01932,0.069,1.18,0.15,1.1894956915,1.28952,0.19236,1.3037884031,0.6595200000000001,0.19236,0.687,0.63,0.0,0.63
2021-02-06 23:00:00,1.1876,0.1668,1.1992564363,0.057600000000000005,0.016800000000000002,0.06,1.13,0.15,1.1399122773,1.20664,0.19152000000000002,1.2217446542000001,0.65664,0.19152000000000002,0.684,0.55,0.0,0.55
2021-02-06 23:30:00,1.09088,0.16484000000000001,1.1032639757,0.05088,0.01484,0.053,1.04,0.15,1.0507616285,1.10144,0.16292,1.1134239983,0.66144,0.19292,0.6890000000000001,0.44,-0.03,0.4410215414
2021-02-07 00:00:00,1.0424,0.16820000000000002,1.0558830428000001,0.062400000000000004,0.0182,0.065,0.98,0.15,0.9914131329,1.0216,0.1988,1.0407631815,0.6816,0.1988,0.71,0.34,0.0,0.34
2021-02-07 00:30:00,1.1219999999999999,0.171,1.1349559463,0.07200000000000001,0.021,0.075,1.05,0.15,1.0606601718,1.09792,0.20356000000000002,1.116631094,0.6979200000000001,0.20356000000000002,0.727,0.4,0.0,0.4
2021-02-07 01:00:00,1.3376000000000001,0.1668,1.3479599401,0.057600000000000005,0.016800000000000002,0.06,1.28,0.15,1.2887590931,1.26312,0.07216,1.265179513,0.6931200000000001,0.20216,0.722,0.5700000000000001,-0.13,0.5846366393
2021-02-07 01:30:00,1.39416,0.16288000000000002,1.4036424046,0.044160000000000005,0.01288,0.046,1.35,0.15,1.3583077707,1.32792,0.07356,1.3299558639,0.6979200000000001,0.20356000000000002,0.727,0.63,-0.13,0.6432728814
2021-02-07 02:00:00,1.3679999999999999,0.164,1.3777953404,0.048,0.014,0.05,1.32,0.15,1.3284953895,1.3469600000000002,0.07328000000000001,1.3489518893999999,0.69696,0.20328000000000002,0.726,0.65,-0.13,0.6628725368
2021-02-07 02:30:00,1.39528,0.16904000000000002,1.4054824083000002,0.06528,0.01904,0.068,1.33,0.15,1.3384319183,1.32792,0.20356000000000002,1.3434315018,0.6979200000000001,0.20356000000000002,0.727,0.63,0.0,0.63
2021-02-07 03:00:00,1.35912,0.17016,1.3697304844,0.06912,0.02016,0.07200000000000001,1.29,0.15,1.2986916493,1.27696,0.20328000000000002,1.2930389012,0.69696,0.20328000000000002,0.726,0.58,0.0,0.58
2021-02-07 03:30:00,1.362,0.171,1.3726926094,0.07200000000000001,0.021,0.075,1.29,0.15,1.2986916493,1.23312,0.07216,1.2352295333,0.6931200000000001,0.20216,0.722,0.54,-0.13,0.5554277631
2021-02-07 04:00:00,1.28776,0.16268000000000002,1.2979948382,0.07776000000000001,0.022680000000000002,0.081,1.21,0.14,1.2180722474,1.22024,0.07132000000000001,1.2223224615000001,0.6902400000000001,0.20132000000000003,0.719,0.53,-0.13,0.545710546
2021-02-07 04:30:00,1.2516,0.1638,1.2622729499,0.0816,0.0238,0.085,1.17,0.14,1.1783462988,1.12408,0.20244,1.1421636485,0.69408,0.20244,0.723,0.43,0.0,0.43
2021-02-07 05:00:00,1.21488,0.16184,1.2256123368,0.07488,0.021840000000000002,0.078,1.1400000000000001,0.14,1.1485643212,1.11216,0.20188,1.1303341984,0.6921600000000001,0.20188,0.721,0.42,0.0,0.42
2021-02-07 05:30:00,1.24144,0.15792,1.251443966,0.06144000000000001,0.017920000000000002,0.064,1.18,0.14,1.1882760622,1.05216,0.07188,1.0546124407,0.6921600000000001,0.20188,0.721,0.36,-0.13,0.38275318420000004
2021-02-07 06:00:00,1.18104,0.16072,1.191925501,0.07104,0.020720000000000002,0.074,1.11,0.14,1.1187939935,1.106,0.203,1.1244754333,0.6960000000000001,0.203,0.725,0.41000000000000003,0.0,0.41000000000000003
2021-02-07 06:30:00,1.25008,0.16044,1.260333686,0.07008,0.020440000000000003,0.073,1.18,0.14,1.1882760622,1.19216,0.20188,1.2091323335,0.6921600000000001,0.20188,0.721,0.5,0.0,0.5
2021-02-07 07:00:00,1.23912,0.16016000000000002,1.249427709,0.06912,0.02016,0.07200000000000001,1.17,0.14,1.1783462988,1.27216,0.33188,1.3147377685000001,0.6921600000000001,0.20188,0.721,0.58,0.13,0.5943904441
2021-02-07 07:30:00,1.28872,0.16296000000000002,1.2989823709000001,0.07872000000000001,0.02296,0.082,1.21,0.14,1.2180722474,1.296,0.203,1.3118021954999999,0.6960000000000001,0.203,0.725,0.6000000000000001,0.0,0.6000000000000001
2021-02-07 08:00:00,1.29448,0.16464,1.3049079661,0.08448000000000001,0.024640000000000002,0.088,1.21,0.14,1.2180722474,1.34408,0.33244,1.3845820308,0.69408,0.20244,0.723,0.65,0.13,0.6628725368
2021-02-07 08:30:00,1.36256,0.16408,1.3724037306999999,0.08256000000000001,0.02408,0.08600000000000001,1.28,0.14,1.2876334882,1.45024,0.33132,1.4876051223,0.6902400000000001,0.20132000000000003,0.719,0.76,0.13,0.7710382610000001
2021-02-07 09:00:00,1.44392,0.16156,1.4529303493,0.07392,0.021560000000000003,0.077,1.37,0.14,1.3771347066000001,1.5112,0.3316,1.5471535153,0.6912,0.2016,0.72,0.8200000000000001,0.13,0.8302409289
2021-02-07 09:30:00,1.47448,0.16464,1.4836433534,0.08448000000000001,0.024640000000000002,0.088,1.3900000000000001,0.14,1.3970325694,1.5083199999999999,0.33076000000000005,1.5441604191,0.68832,0.20076000000000002,0.717,0.8200000000000001,0.13,0.8302409289
2021-02-07 10:00:00,1.53584,0.16212000000000001,1.5443728177,0.07584,0.02212,0.079,1.46,0.14,1.4666969694,1.60696,0.33328,1.641156909,0.69696,0.20328000000000002,0.726,0.91,0.13,0.9192388155000001
2021-02-07 10:30:00,1.54872,0.16296000000000002,1.5572699187999999,0.07872000000000001,0.02296,0.082,1.47,0.14,1.4766516177,1.65752,0.33636000000000005,1.6913044078000001,0.70752,0.20636000000000002,0.737,0.9500000000000001,0.13,0.9588534820000001
2021-02-07 11:00:00,1.5987200000000001,0.16296000000000002,1.6070039203,0.07872000000000001,0.02296,0.082,1.52,0.14,1.5264337522,1.71944,0.33692000000000005,1.7521384078,0.7094400000000001,0.20692000000000002,0.739,1.01,0.13,1.0183319694
2021-02-07 11:30:00,1.60528,0.15904000000000001,1.6131390517000002,0.06528,0.01904,0.068,1.54,0.14,1.5463505424,1.7271200000000002,0.33916,1.7601059627,0.7171200000000001,0.20916,0.747,1.01,0.13,1.0183319694
2021-02-07 12:00:00,1.7052800000000001,0.15904000000000001,1.7126802387,0.06528,0.01904,0.068,1.6400000000000001,0.14,1.6459647627,1.8356,0.3558,1.8697649585,0.7056,0.2058,0.735,1.13,0.15,1.1399122773
2021-02-07 12:30:00,1.78952,0.15736,1.7964253394,0.05952,0.01736,0.062,1.73,0.14,1.7356554958000001,1.8469600000000002,0.33328,1.8767889599,0.69696,0.20328000000000002,0.726,1.15,0.13,1.1573245007
2021-02-07 13:00:00,1.818,0.154,1.8245108934,0.048,0.014,0.05,1.77,0.14,1.7755280905,1.9260000000000002,0.333,1.9545754015,0.6960000000000001,0.203,0.725,1.23,0.13,1.2368508398
2021-02-07 13:30:00,1.76952,0.15736,1.7765030819,0.05952,0.01736,0.062,1.71,0.14,1.7157214226000002,1.88368,0.33524000000000004,1.9132789133,0.7036800000000001,0.20524,0.733,1.18,0.13,1.1871394189
2021-02-07 14:00:00,1.7428,0.16540000000000002,1.7506310291,0.0528,0.0154,0.055,1.69,0.15,1.6966437457999999,1.81696,0.33328,1.8472734503,0.69696,0.20328000000000002,0.726,1.12,0.13,1.1275194012
2021-02-07 14:30:00,1.73448,0.16464,1.7422764419,0.08448000000000001,0.024640000000000002,0.088,1.65,0.14,1.6559287424,1.7683200000000001,0.33076000000000005,1.7989879933,0.68832,0.20076000000000002,0.717,1.08,0.13,1.0877959367
2021-02-07 15:00:00,1.72064,0.16352000000000003,1.728392548,0.08064,0.023520000000000003,0.084,1.6400000000000001,0.14,1.6459647627,1.8114400000000002,0.32292000000000004,1.8399978804,0.66144,0.19292,0.6890000000000001,1.15,0.13,1.1573245007
2021-02-07 15:30:00,1.71872,0.16296000000000002,1.7264282202999999,0.07872000000000001,0.02296,0.082,1.6400000000000001,0.14,1.6459647627,1.81664,0.32152000000000003,1.8448728954,0.65664,0.19152000000000002,0.684,1.16,0.13,1.167261753
2021-02-07 16:00:00,1.7110400000000001,0.16072,1.7185717326,0.07104,0.020720000000000002,0.074,1.6400000000000001,0.14,1.6459647627,1.8072,0.3246,1.8361200941,0.6672,0.19460000000000002,0.6950000000000001,1.1400000000000001,0.13,1.1473883388
2021-02-07 16:30:00,1.79608,0.15344000000000002,1.8026223121,0.04608,0.01344,0.048,1.75,0.14,1.7555910686,1.90928,0.33104,1.9377661366,0.68928,0.20104000000000002,0.718,1.22,0.13,1.2269066794
2021-02-07 17:00:00,1.87864,0.00252,1.8786416902,0.00864,0.00252,0.009000000000000001,1.87,0.0,1.87,2.05968,0.32824000000000003,2.0856709232,0.6796800000000001,0.19824000000000003,0.708,1.38,0.13,1.3861096638000001
2021-02-07 17:30:00,2.034,0.147,2.0393050287,0.024,0.007,0.025,2.01,0.14,2.0148697228,2.13928,0.33104,2.1647416474,0.68928,0.20104000000000002,0.718,1.45,0.13,1.4558159224
2021-02-07 18:00:00,2.04728,0.14504,2.0524112648,0.01728,0.00504,0.018000000000000002,2.03,0.14,2.0348218595,2.20984,0.33412000000000003,2.2349561517,0.69984,0.20412000000000002,0.729,1.51,0.13,1.5155856954
2021-02-07 18:30:00,2.00376,0.15568,2.0097985969,0.05376,0.015680000000000003,0.056,1.9500000000000002,0.14,1.9550191815,2.146,0.333,2.1716825274,0.6960000000000001,0.203,0.725,1.45,0.13,1.4558159224
2021-02-07 19:00:00,1.91784,0.14812,1.923551351,0.027840000000000004,0.00812,0.029,1.8900000000000001,0.14,1.8951780919,2.06216,0.33188,2.0886953344,0.6921600000000001,0.20188,0.721,1.37,0.13,1.3761540611
2021-02-07 19:30:00,1.78864,0.14252,1.7943090592000002,0.00864,0.00252,0.009000000000000001,1.78,0.14,1.7854971297,1.99408,0.33244,2.0216011971,0.69408,0.20244,0.723,1.3,0.13,1.3064838307
2021-02-07 20:00:00,1.73496,0.15728,1.7420743957,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.71,0.15,1.7165663401,1.95064,0.32852000000000003,1.9781106642,0.68064,0.19852000000000003,0.709,1.27,0.13,1.276636205
2021-02-07 20:30:00,1.61224,0.16232000000000002,1.6203905702,0.04224000000000001,0.012320000000000001,0.044,1.57,0.15,1.5771493270999999,1.85472,0.32096,1.8822862694,0.6547200000000001,0.19096000000000002,0.682,1.2,0.13,1.2070211266
2021-02-07 21:00:00,1.5485600000000002,0.16708,1.5575473669000002,0.05856000000000001,0.01708,0.061,1.49,0.15,1.4975313018,1.7395200000000002,0.19236,1.7501234814000002,0.6595200000000001,0.19236,0.687,1.08,0.0,1.08
2021-02-07 21:30:00,1.46704,0.16372,1.4761472149000001,0.047040000000000005,0.013720000000000001,0.049,1.42,0.15,1.4279005568,1.6777600000000001,0.19768000000000002,1.6893655614,0.67776,0.19768000000000002,0.706,1.0,0.0,1.0
2021-02-07 22:00:00,1.45184,0.16512000000000002,1.4611995073,0.051840000000000004,0.015120000000000001,0.054,1.4,0.15,1.408012784,1.5516,0.1988,1.5642838617,0.6816,0.1988,0.71,0.87,0.0,0.87
2021-02-07 22:30:00,1.3118400000000001,0.16512000000000002,1.3221909091000001,0.051840000000000004,0.015120000000000001,0.054,1.26,0.15,1.268897159,1.48832,0.20076000000000002,1.5017992542,0.68832,0.20076000000000002,0.717,0.8,0.0,0.8
2021-02-07 23:00:00,1.2132,0.1626,1.2240477932,0.0432,0.0126,0.045,1.17,0.15,1.1795761951000001,1.3115999999999999,0.1988,1.3265805667000001,0.6816,0.1988,0.71,0.63,0.0,0.63
2021-02-07 23:30:00,1.11568,0.16624000000000003,1.1279971631,0.05568000000000001,0.01624,0.058,1.06,0.15,1.0705606008,1.19352,0.19936,1.2100555359,0.68352,0.19936,0.712,0.51,0.0,0.51
2021-02-08 00:00:00,1.13952,0.15736,1.1503338646,0.05952,0.01736,0.062,1.08,0.14,1.0890362712,1.12832,0.20076000000000002,1.1460412733,0.68832,0.20076000000000002,0.717,0.44,0.0,0.44
2021-02-08 00:30:00,1.20184,0.17512000000000003,1.2145313499000001,0.051840000000000004,0.015120000000000001,0.054,1.15,0.16,1.1610770862,1.17832,0.20076000000000002,1.1953002133,0.68832,0.20076000000000002,0.717,0.49,0.0,0.49
2021-02-08 01:00:00,1.4184,0.1612,1.4275307352,0.038400000000000004,0.0112,0.04,1.38,0.15,1.3881282362,1.3744800000000001,0.32964000000000004,1.4134559774,0.6844800000000001,0.19964,0.713,0.6900000000000001,0.13,0.7021395873
2021-02-08 01:30:00,1.47744,0.15092,1.48512821,0.03744,0.010920000000000001,0.039,1.44,0.14,1.4467895493,1.46336,0.01348,1.4634220854,0.6633600000000001,0.19348,0.6910000000000001,0.8,-0.18,0.8200000000000001
2021-02-08 02:00:00,1.47608,0.15344000000000002,1.4840336923000002,0.04608,0.01344,0.048,1.43,0.14,1.4368368035,1.4624000000000001,0.0632,1.4637650085,0.6624,0.1932,0.6900000000000001,0.8,-0.13,0.8104936767
2021-02-08 02:30:00,1.49416,0.15288000000000002,1.5019608517,0.044160000000000005,0.01288,0.046,1.45,0.14,1.4567429423,1.44624,0.06432,1.4476695756,0.66624,0.19432000000000002,0.6940000000000001,0.78,-0.13,0.7907591289
2021-02-08 03:00:00,1.46896,0.15428,1.4770395391,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.42,0.14,1.4268847185,1.38544,0.06992000000000001,1.3872032295,0.68544,0.19992000000000001,0.714,0.7000000000000001,-0.13,0.7119691005000001
2021-02-08 03:30:00,1.5043199999999999,0.16876000000000002,1.5137564533,0.06432,0.018760000000000002,0.067,1.44,0.15,1.4477914214,1.35696,0.07328000000000001,1.3589372318000001,0.69696,0.20328000000000002,0.726,0.66,-0.13,0.6726812024000001
2021-02-08 04:00:00,1.42816,0.16988,1.4382281460000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.3599999999999999,0.15,1.3682470537,1.3469600000000002,0.07328000000000001,1.3489518893999999,0.69696,0.20328000000000002,0.726,0.65,-0.13,0.6628725368
2021-02-08 04:30:00,1.3876,0.1568,1.3964311655000001,0.057600000000000005,0.016800000000000002,0.06,1.33,0.14,1.3373481221999999,1.3327200000000001,0.20496,1.3483883714,0.70272,0.20496,0.732,0.63,0.0,0.63
2021-02-08 05:00:00,1.36264,0.14952000000000001,1.3708187335,0.03264,0.00952,0.034,1.33,0.14,1.3373481221999999,1.336,0.203,1.3513345256,0.6960000000000001,0.203,0.725,0.64,0.0,0.64
2021-02-08 05:30:00,1.3940000000000001,0.147,1.4017292891,0.024,0.007,0.025,1.37,0.14,1.3771347066000001,1.2940800000000001,0.20244,1.3098186897000001,0.69408,0.20244,0.723,0.6000000000000001,0.0,0.6000000000000001
2021-02-08 06:00:00,1.4092,0.1456,1.4167018035,0.019200000000000002,0.0056,0.02,1.3900000000000001,0.14,1.3970325694,1.29696,0.20328000000000002,1.3127939671,0.69696,0.20328000000000002,0.726,0.6000000000000001,0.0,0.6000000000000001
2021-02-08 06:30:00,1.56728,0.14504,1.573976874,0.01728,0.00504,0.018000000000000002,1.55,0.14,1.5563097378,1.44312,0.24216000000000001,1.4632965523,0.6931200000000001,0.20216,0.722,0.75,0.04,0.7510659092
2021-02-08 07:00:00,1.61152,-0.09664,1.6144150643000001,0.01152,0.00336,0.012,1.6,-0.1,1.6031219542000001,1.54312,0.34216,1.5805988738,0.6931200000000001,0.20216,0.722,0.85,0.14,0.8614522622
2021-02-08 07:30:00,1.73576,-0.11832000000000001,1.7397880331,0.00576,0.00168,0.006,1.73,-0.12,1.7341568557,1.69792,0.34356000000000003,1.7323295876,0.6979200000000001,0.20356000000000002,0.727,1.0,0.14,1.0097524449
2021-02-08 08:00:00,1.74056,-0.13692000000000001,1.7459370550000002,0.010560000000000002,0.0030800000000000003,0.011,1.73,-0.14,1.7356554958000001,1.7754400000000001,0.34992,1.8095942087,0.68544,0.19992000000000001,0.714,1.09,0.15,1.1002726935
2021-02-08 08:30:00,1.86264,-0.13048,1.8672045416,0.03264,0.00952,0.034,1.83,-0.14,1.8353473786,1.85256,0.34908,1.8851619029000002,0.6825600000000001,0.19908,0.711,1.17,0.15,1.1795761951000001
2021-02-08 09:00:00,2.0092,-0.13440000000000002,2.013690145,0.019200000000000002,0.0056,0.02,1.99,-0.14,1.9949185447,1.8312,0.3516,1.8646490286000001,0.6912,0.2016,0.72,1.1400000000000001,0.15,1.1498260738
2021-02-08 09:30:00,2.0332,-0.1274,2.0371875221,0.0432,0.0126,0.045,1.99,-0.14,1.9949185447,1.80544,0.36992,1.8429472049000002,0.68544,0.19992000000000001,0.714,1.12,0.17,1.1328283189
2021-02-08 10:00:00,2.02456,-0.13992000000000002,2.0293892677,0.03456,0.01008,0.036000000000000004,1.99,-0.15,1.9956452591,1.73544,0.34992,1.7703660638,0.68544,0.19992000000000001,0.714,1.05,0.15,1.0606601718
2021-02-08 10:30:00,2.01376,-0.15432,2.0196643285,0.05376,0.015680000000000003,0.056,1.96,-0.17,1.9673586353,1.7064,0.3502,1.7419646954,0.6864,0.20020000000000002,0.715,1.02,0.15,1.0309704166
2021-02-08 11:00:00,2.02184,-0.15488000000000002,2.0277634971,0.051840000000000004,0.015120000000000001,0.054,1.97,-0.17,1.9773214205,1.75488,0.34684000000000004,1.7888269341,0.67488,0.19684000000000001,0.7030000000000001,1.08,0.15,1.0903669107
2021-02-08 11:30:00,2.05936,-0.15852000000000002,2.0654520571,0.039360000000000006,0.01148,0.041,2.02,-0.17,2.0271408437,1.83928,0.37104000000000004,1.8763319536,0.68928,0.20104000000000002,0.718,1.15,0.17,1.1624973118
2021-02-08 12:00:00,2.0728,-0.15460000000000002,2.0785574325,0.0528,0.0154,0.055,2.02,-0.17,2.0271408437,1.76984,0.35412000000000005,1.8049195550000001,0.69984,0.20412000000000002,0.729,1.07,0.15,1.0804628638
2021-02-08 12:30:00,2.09776,-0.12732000000000002,2.1016201845,0.07776000000000001,0.022680000000000002,0.081,2.02,-0.15,2.0255616505,1.76696,0.35328000000000004,1.8019307423000002,0.69696,0.20328000000000002,0.726,1.07,0.15,1.0804628638
2021-02-08 13:00:00,2.06352,-0.11564,2.0667577023,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.98,-0.14,1.9849433241,1.76984,0.34412000000000004,1.8029842484,0.69984,0.20412000000000002,0.729,1.07,0.14,1.0791200119
2021-02-08 13:30:00,2.02584,-0.11788000000000001,2.0292667149,0.07584,0.02212,0.079,1.9500000000000002,-0.14,1.9550191815,1.736,0.343,1.7695606799,0.6960000000000001,0.203,0.725,1.04,0.14,1.0493807698
2021-02-08 14:00:00,2.0068,-0.11760000000000001,2.0102427714,0.07680000000000001,0.0224,0.08,1.9300000000000002,-0.14,1.9350710581000001,1.73256,0.33908000000000005,1.7654289564,0.6825600000000001,0.19908,0.711,1.05,0.14,1.0592922165
2021-02-08 14:30:00,2.05872,-0.11704,2.0620442284,0.07872000000000001,0.02296,0.082,1.98,-0.14,1.9849433241,1.7652800000000002,0.33404,1.7966068574,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.1,0.14,1.1088733021
2021-02-08 15:00:00,2.01008,-0.11956000000000001,2.0136325881,0.07008,0.020440000000000003,0.073,1.94,-0.14,1.9450449866000001,1.7391200000000002,0.33516,1.7711212833,0.66912,0.19516000000000003,0.6970000000000001,1.07,0.14,1.0791200119
2021-02-08 15:30:00,1.92968,-0.12676,1.9338389281000001,0.07968,0.02324,0.083,1.85,-0.15,1.8560711193000001,1.77048,0.33264000000000005,1.80145741,0.6604800000000001,0.19264,0.6880000000000001,1.11,0.14,1.1187939935
2021-02-08 16:00:00,1.9481600000000001,-0.13012,1.9525006018000002,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.88,-0.15,1.8859745491000002,1.86144,0.33292000000000005,1.8909771548,0.66144,0.19292,0.6890000000000001,1.2,0.14,1.2081390648
2021-02-08 16:30:00,2.0728,-0.1346,2.0771656169,0.0528,0.0154,0.055,2.02,-0.15,2.0255616505,1.978,0.329,2.005174556,0.648,0.189,0.675,1.33,0.14,1.3373481221999999
2021-02-08 17:00:00,2.14432,-0.12124000000000001,2.1477447241,0.06432,0.018760000000000002,0.067,2.08,-0.14,2.0847062143,2.06168,0.32424000000000003,2.0870208432,0.63168,0.18424000000000001,0.658,1.43,0.14,1.4368368035
2021-02-08 17:30:00,2.2428,-0.0346,2.2430668737,0.0528,0.0154,0.055,2.19,-0.05,2.1905707019,2.21552,0.32536000000000004,2.2392829209,0.6355200000000001,0.18536000000000002,0.662,1.58,0.14,1.5861904047
2021-02-08 18:00:00,2.33608,0.08344,2.3375696781,0.04608,0.01344,0.048,2.29,0.07,2.2910696192,2.33568,0.33124000000000003,2.3590508685,0.65568,0.19124000000000002,0.683,1.6800000000000002,0.14,1.685823241
2021-02-08 18:30:00,2.3137600000000003,0.015680000000000003,2.3138131298999998,0.05376,0.015680000000000003,0.056,2.26,0.0,2.26,2.30544,0.33992000000000006,2.3303646067,0.68544,0.19992000000000001,0.714,1.62,0.14,1.6260381299
2021-02-08 19:00:00,2.23896,0.06428,2.2398825416,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.19,0.05,2.1905707019,2.2702400000000003,0.34132,2.2957545601,0.6902400000000001,0.20132000000000003,0.719,1.58,0.14,1.5861904047
2021-02-08 19:30:00,2.08088,0.14484000000000002,2.0859147154,0.05088,0.01484,0.053,2.03,0.13,2.0341583026,2.16216,0.34188,2.1890221104,0.6921600000000001,0.20188,0.721,1.47,0.14,1.4766516177
2021-02-08 20:00:00,1.9664800000000002,0.14064000000000002,1.9715027771,0.036480000000000005,0.01064,0.038,1.9300000000000002,0.13,1.9343732835,2.03736,0.27048,2.0552360448,0.6873600000000001,0.20048000000000002,0.716,1.35,0.07,1.3518135966
2021-02-08 20:30:00,1.83224,0.14232,1.8377590702000002,0.04224000000000001,0.012320000000000001,0.044,1.79,0.13,1.794714462,1.9764,0.3402,2.0054657813,0.6864,0.20020000000000002,0.715,1.29,0.14,1.2975746607
2021-02-08 21:00:00,1.78416,0.14288,1.7898719507,0.044160000000000005,0.01288,0.046,1.74,0.13,1.7448495636999999,1.8112,0.3416,1.8431321168,0.6912,0.2016,0.72,1.12,0.14,1.1287160848
2021-02-08 21:30:00,1.71224,0.14232,1.7181445806,0.04224000000000001,0.012320000000000001,0.044,1.67,0.13,1.6750522380000001,1.6864,0.2202,1.7007154377,0.6864,0.20020000000000002,0.715,1.0,0.02,1.00019998
2021-02-08 22:00:00,1.5703200000000002,0.14176000000000002,1.5767056796,0.04032,0.011760000000000001,0.042,1.53,0.13,1.5355129436000001,1.55736,0.33048000000000005,1.5920386930000001,0.6873600000000001,0.20048000000000002,0.716,0.87,0.13,0.8796590248
2021-02-08 22:30:00,1.46224,0.14232,1.469149686,0.04224000000000001,0.012320000000000001,0.044,1.42,0.13,1.4259382876,1.44448,0.32964000000000004,1.4816156722,0.6844800000000001,0.19964,0.713,0.76,0.13,0.7710382610000001
2021-02-08 23:00:00,1.33416,0.14288,1.3417889551,0.044160000000000005,0.01288,0.046,1.29,0.13,1.2965338407,1.32256,0.32908000000000004,1.3628861288,0.6825600000000001,0.19908,0.711,0.64,0.13,0.6530696747
2021-02-08 23:30:00,1.2399200000000001,0.14456000000000002,1.2483185491,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.19,0.13,1.1970797801,1.18736,0.33048000000000005,1.2324937322,0.6873600000000001,0.20048000000000002,0.716,0.5,0.13,0.5166236541
2021-02-09 00:00:00,1.188,0.14400000000000002,1.19669545,0.048,0.014,0.05,1.1400000000000001,0.13,1.1473883388,1.12216,0.20188,1.1401748112,0.6921600000000001,0.20188,0.721,0.43,0.0,0.43
2021-02-09 00:30:00,1.2232,0.1426,1.231484064,0.0432,0.0126,0.045,1.18,0.13,1.1871394189,1.21736,0.20048000000000002,1.2337575126,0.6873600000000001,0.20048000000000002,0.716,0.53,0.0,0.53
2021-02-09 01:00:00,1.44976,0.13868,1.4563777669,0.02976,0.00868,0.031,1.42,0.13,1.4259382876,1.41832,0.07076,1.4200840116,0.68832,0.20076000000000002,0.717,0.73,-0.13,0.7414849965
2021-02-09 01:30:00,1.51592,0.13756000000000002,1.5221485473,0.025920000000000002,0.007560000000000001,0.027,1.49,0.13,1.4956603893,1.4712,0.0716,1.4729412751,0.6912,0.2016,0.72,0.78,-0.13,0.7907591289
2021-02-09 02:00:00,1.514,0.137,1.5201858439,0.024,0.007,0.025,1.49,0.13,1.4956603893,1.4792800000000002,0.07104,1.4809848075,0.68928,0.20104000000000002,0.718,0.79,-0.13,0.800624756
2021-02-09 02:30:00,1.56304,0.13672,1.5690080943,0.02304,0.00672,0.024,1.54,0.13,1.5454772726,1.46832,0.07076,1.4700240134,0.68832,0.20076000000000002,0.717,0.78,-0.13,0.7907591289
2021-02-09 03:00:00,1.5392000000000001,0.1356,1.5451614802,0.019200000000000002,0.0056,0.02,1.52,0.13,1.5255490815,1.46312,0.20216,1.4770202436,0.6931200000000001,0.20216,0.722,0.77,0.0,0.77
2021-02-09 03:30:00,1.56264,0.13952,1.5688561438000002,0.03264,0.00952,0.034,1.53,0.13,1.5355129436000001,1.47832,0.20076000000000002,1.4918896072,0.68832,0.20076000000000002,0.717,0.79,0.0,0.79
2021-02-09 04:00:00,1.5084,0.14120000000000002,1.5149943894,0.038400000000000004,0.0112,0.04,1.47,0.13,1.475737104,1.4364,0.20020000000000002,1.4502844549,0.6864,0.20020000000000002,0.715,0.75,0.0,0.75
2021-02-09 04:30:00,1.46128,0.14204,1.4681670886,0.041280000000000004,0.01204,0.043000000000000003,1.42,0.13,1.4259382876,1.36216,0.20188,1.3770386342,0.6921600000000001,0.20188,0.721,0.67,0.0,0.67
2021-02-09 05:00:00,1.40264,0.13952,1.4095619178,0.03264,0.00952,0.034,1.37,0.13,1.3761540611,1.34408,0.20244,1.3592398611,0.69408,0.20244,0.723,0.65,0.0,0.65
2021-02-09 05:30:00,1.44056,0.13308,1.4466939552,0.010560000000000002,0.0030800000000000003,0.011,1.43,0.13,1.4358969322,1.34312,0.07216,1.3450570248,0.6931200000000001,0.20216,0.722,0.65,-0.13,0.6628725368
2021-02-09 06:00:00,1.5015200000000002,0.06336,1.502856214,0.01152,0.00336,0.012,1.49,0.06,1.4912075644,1.34368,0.07524,1.3457849011,0.7036800000000001,0.20524,0.733,0.64,-0.13,0.6530696747
2021-02-09 06:30:00,1.78248,-0.14636000000000002,1.788478739,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.77,-0.15,1.7763445612000002,1.53424,0.07832,1.536237742,0.7142400000000001,0.20832,0.744,0.8200000000000001,-0.13,0.8302409289
2021-02-09 07:00:00,1.82192,-0.14944000000000002,1.8280385116,0.0019200000000000003,0.0005600000000000001,0.002,1.82,-0.15,1.8261708573000002,1.67328,0.20804000000000003,1.686163278,0.71328,0.20804000000000003,0.743,0.96,0.0,0.96
2021-02-09 07:30:00,1.92096,-0.14972000000000002,1.9267857690999999,0.0009600000000000001,0.00028000000000000003,0.001,1.92,-0.15,1.9258504615,1.7661600000000002,0.33888,1.7983772685,0.71616,0.20888,0.746,1.05,0.13,1.0580170131
2021-02-09 08:00:00,1.87384,-0.14888,1.8797450891,0.0038400000000000005,0.0011200000000000001,0.004,1.87,-0.15,1.8760063966,1.82736,0.33048000000000005,1.8570033926,0.6873600000000001,0.20048000000000002,0.716,1.1400000000000001,0.13,1.1473883388
2021-02-09 08:30:00,2.02536,-0.15552000000000002,2.031322131,0.015360000000000002,0.0044800000000000005,0.016,2.01,-0.16,2.0163581031,1.91144,0.32292000000000004,1.9385252642,0.66144,0.19292,0.6890000000000001,1.25,0.13,1.2567418191
2021-02-09 09:00:00,2.06056,-0.13692000000000001,2.0651040168,0.010560000000000002,0.0030800000000000003,0.011,2.05,-0.14,2.0547749268,1.802,0.366,1.8387930824,0.672,0.196,0.7000000000000001,1.13,0.17,1.1427160627
2021-02-09 09:30:00,1.99728,-0.13496000000000002,2.0018345586,0.01728,0.00504,0.018000000000000002,1.98,-0.14,1.9849433241,1.75584,0.36712000000000006,1.7938091314,0.6758400000000001,0.19712000000000002,0.704,1.08,0.17,1.0932977636
2021-02-09 10:00:00,2.0544000000000002,-0.1358,2.0588834353,0.014400000000000001,0.004200000000000001,0.015,2.04,-0.14,2.0447982786,1.77888,0.35384000000000004,1.8137300791,0.6988800000000001,0.20384000000000002,0.728,1.08,0.15,1.0903669107
2021-02-09 10:30:00,2.04496,-0.13272,2.0492623063,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.02,-0.14,2.0248456731,1.74832,0.35076,1.7831588264,0.68832,0.20076000000000002,0.717,1.06,0.15,1.0705606008
2021-02-09 11:00:00,2.02288,-0.13916,2.0276609677,0.00288,0.00084,0.003,2.02,-0.14,2.0248456731,1.6906400000000001,0.34852000000000005,1.7261893871,0.68064,0.19852000000000003,0.709,1.01,0.15,1.0210778619
2021-02-09 11:30:00,2.02,-0.14,2.0248456731,0.0,0.0,0.0,2.02,-0.14,2.0248456731,1.7216,0.3588,1.7585914818,0.6816,0.1988,0.71,1.04,0.16,1.052235715
2021-02-09 12:00:00,2.08096,-0.13972,2.0856452719,0.0009600000000000001,0.00028000000000000003,0.001,2.08,-0.14,2.0847062143,1.67296,0.35628000000000004,1.7104767172000002,0.67296,0.19628,0.7010000000000001,1.0,0.16,1.0127191121
2021-02-09 12:30:00,1.99672,-0.13804000000000002,2.001485898,0.00672,0.0019600000000000004,0.007,1.99,-0.14,1.9949185447,1.6462400000000001,0.33432,1.6798440404,0.66624,0.19432000000000002,0.6940000000000001,0.98,0.14,0.9899494937000001
2021-02-09 13:00:00,2.06096,-0.13972,2.0656906351,0.0009600000000000001,0.00028000000000000003,0.001,2.06,-0.14,2.0647518011,1.80896,0.32928,1.8386847472999999,0.6489600000000001,0.18928,0.676,1.16,0.14,1.1684177335
2021-02-09 13:30:00,2.06,-0.14,2.0647518011,0.0,0.0,0.0,2.06,-0.14,2.0647518011,1.7984,0.3262,1.8277442381000002,0.6384000000000001,0.1862,0.665,1.16,0.14,1.1684177335
2021-02-09 14:00:00,1.95288,-0.13916,1.9578319131000002,0.00288,0.00084,0.003,1.9500000000000002,-0.14,1.9550191815,1.7984,0.3262,1.8277442381000002,0.6384000000000001,0.1862,0.665,1.16,0.14,1.1684177335
2021-02-09 14:30:00,2.01096,-0.13972,2.015807977,0.0009600000000000001,0.00028000000000000003,0.001,2.01,-0.14,2.0148697228,1.768,0.329,1.7983506332,0.648,0.189,0.675,1.12,0.14,1.1287160848
2021-02-09 15:00:00,2.05096,-0.13972,2.0557136474,0.0009600000000000001,0.00028000000000000003,0.001,2.05,-0.14,2.0547749268,1.77472,0.33096000000000003,1.8053159280000002,0.6547200000000001,0.19096000000000002,0.682,1.12,0.14,1.1287160848
2021-02-09 15:30:00,2.06152,-0.13664,2.0660433684,0.01152,0.00336,0.012,2.05,-0.14,2.0547749268,1.77088,0.34984000000000004,1.8051049831000001,0.65088,0.18984,0.678,1.12,0.16,1.1313708499
2021-02-09 16:00:00,2.05288,-0.13916,2.0575912616,0.00288,0.00084,0.003,2.05,-0.14,2.0547749268,1.7728000000000002,0.3504,1.8070971196999999,0.6528,0.1904,0.68,1.12,0.16,1.1313708499
2021-02-09 16:30:00,2.02288,-0.13916,2.0276609677,0.00288,0.00084,0.003,2.02,-0.14,2.0248456731,1.79472,0.33096000000000003,1.8249806574,0.6547200000000001,0.19096000000000002,0.682,1.1400000000000001,0.14,1.1485643212
2021-02-09 17:00:00,2.16576,-0.13832,2.1701725277,0.00576,0.00168,0.006,2.16,-0.14,2.164532282,1.9332,0.3276,1.9607610766999999,0.6432,0.18760000000000002,0.67,1.29,0.14,1.2975746607
2021-02-09 17:30:00,2.23112,-0.13384000000000001,2.2351307792,0.021120000000000003,0.0061600000000000005,0.022,2.21,-0.14,2.2144299492,2.19592,0.32256,2.2194840842,0.62592,0.18256000000000003,0.652,1.57,0.14,1.5762296786999999
2021-02-09 18:00:00,2.35552,-0.12964,2.3590847802,0.03552,0.010360000000000001,0.037,2.32,-0.14,2.3242202994,2.21976,0.33368000000000003,2.2446997127,0.6297600000000001,0.18368,0.656,1.5899999999999999,0.15,1.5970597985000001
2021-02-09 18:30:00,2.35304,-0.13328,2.356811575,0.02304,0.00672,0.024,2.33,-0.14,2.3342022192,2.19128,0.33704,2.2170484884,0.6412800000000001,0.18704,0.668,1.55,0.15,1.5572411501999999
2021-02-09 19:00:00,2.28496,0.007280000000000001,2.2849715972,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.26,0.0,2.26,2.12512,0.32816,2.1503078849,0.64512,0.18816000000000002,0.672,1.48,0.14,1.4866068747
2021-02-09 19:30:00,2.0688,0.008400000000000001,2.0688170533,0.028800000000000003,0.008400000000000001,0.03,2.04,0.0,2.04,2.04568,0.33124000000000003,2.0723239612,0.65568,0.19124000000000002,0.683,1.3900000000000001,0.14,1.3970325694
2021-02-09 20:00:00,1.9436,0.1398,1.9486213075,0.033600000000000005,0.0098,0.035,1.9100000000000001,0.13,1.9144189719,2.01472,0.31096,2.0385761698,0.6547200000000001,0.19096000000000002,0.682,1.3599999999999999,0.12,1.3652838533
2021-02-09 20:30:00,1.88496,0.13728,1.8899523804,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.8599999999999999,0.13,1.8645374762,1.89392,0.32656,1.9218674251999999,0.6739200000000001,0.19656,0.7020000000000001,1.22,0.13,1.2269066794
2021-02-09 21:00:00,1.8078400000000001,0.13812000000000002,1.8131085461,0.027840000000000004,0.00812,0.029,1.78,0.13,1.7847408776,1.80736,0.33048000000000005,1.8373261006,0.6873600000000001,0.20048000000000002,0.716,1.12,0.13,1.1275194012
2021-02-09 21:30:00,1.72688,0.13784000000000002,1.7323724773,0.02688,0.007840000000000001,0.028,1.7000000000000002,0.13,1.7049633427000002,1.74256,0.26908000000000004,1.7632128061999999,0.6825600000000001,0.19908,0.711,1.06,0.07,1.0623088063
2021-02-09 22:00:00,1.6344,0.1342,1.6399003018,0.014400000000000001,0.004200000000000001,0.015,1.62,0.13,1.625207679,1.68104,0.32572,1.7123051714000002,0.6710400000000001,0.19572,0.6990000000000001,1.01,0.13,1.0183319694
2021-02-09 22:30:00,1.44632,0.13476000000000002,1.4525845242,0.01632,0.00476,0.017,1.43,0.13,1.4358969322,1.49144,0.32292000000000004,1.5259982307,0.66144,0.19292,0.6890000000000001,0.8300000000000001,0.13,0.8401190392000001
2021-02-09 23:00:00,1.29208,0.13644,1.2992638685,0.022080000000000002,0.00644,0.023,1.27,0.13,1.276636205,1.3328,0.0604,1.3341679055,0.6528,0.1904,0.68,0.68,-0.13,0.6923149572
2021-02-09 23:30:00,1.21248,0.13364,1.219822692,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.2,0.13,1.2070211266,1.22088,0.31984,1.2620798707,0.65088,0.18984,0.678,0.5700000000000001,0.13,0.5846366393
2021-02-10 00:00:00,1.25,0.13,1.2567418191,0.0,0.0,0.0,1.25,0.13,1.2567418191,1.1324,0.1932,1.1487628128,0.6624,0.1932,0.6900000000000001,0.47000000000000003,0.0,0.47000000000000003
2021-02-10 00:30:00,1.28,0.13,1.2865846261,0.0,0.0,0.0,1.28,0.13,1.2865846261,1.20816,0.19488000000000003,1.2237764502,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.54,0.0,0.54
2021-02-10 01:00:00,1.5,0.13,1.5056227947,0.0,0.0,0.0,1.5,0.13,1.5056227947,1.432,0.066,1.4335201429,0.672,0.196,0.7000000000000001,0.76,-0.13,0.7710382610000001
2021-02-10 01:30:00,1.55,0.0,1.55,0.0,0.0,0.0,1.55,0.0,1.55,1.55064,0.19852000000000003,1.5632960692,0.68064,0.19852000000000003,0.709,0.87,0.0,0.87
2021-02-10 02:00:00,1.55,0.0,1.55,0.0,0.0,0.0,1.55,0.0,1.55,1.5325600000000001,0.06908,1.5341160973,0.6825600000000001,0.19908,0.711,0.85,-0.13,0.8598837131
2021-02-10 02:30:00,1.58,0.0,1.58,0.0,0.0,0.0,1.58,0.0,1.58,1.546,0.203,1.5592706628,0.6960000000000001,0.203,0.725,0.85,0.0,0.85
2021-02-10 03:00:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,1.5064000000000002,0.20020000000000002,1.5196450243,0.6864,0.20020000000000002,0.715,0.8200000000000001,0.0,0.8200000000000001
2021-02-10 03:30:00,1.55,0.0,1.55,0.0,0.0,0.0,1.55,0.0,1.55,1.4872,0.3246,1.5222118775,0.6672,0.19460000000000002,0.6950000000000001,0.8200000000000001,0.13,0.8302409289
2021-02-10 04:00:00,1.49,0.0,1.49,0.0,0.0,0.0,1.49,0.0,1.49,1.44624,0.19432000000000002,1.4592362386,0.66624,0.19432000000000002,0.6940000000000001,0.78,0.0,0.78
2021-02-10 04:30:00,1.46,0.0,1.46,0.0,0.0,0.0,1.46,0.0,1.46,1.43104,0.19572,1.4443620737,0.6710400000000001,0.19572,0.6990000000000001,0.76,0.0,0.76
2021-02-10 05:00:00,1.42,0.0,1.42,0.0,0.0,0.0,1.42,0.0,1.42,1.39872,0.32796000000000003,1.4366542382,0.6787200000000001,0.19796000000000002,0.707,0.72,0.13,0.731641989
2021-02-10 05:30:00,1.49,-0.13,1.4956603893,0.0,0.0,0.0,1.49,-0.13,1.4956603893,1.40216,0.35188,1.4456390283,0.6921600000000001,0.20188,0.721,0.71,0.15,0.7256721023
2021-02-10 06:00:00,1.53,-0.13,1.5355129436000001,0.0,0.0,0.0,1.53,-0.13,1.5355129436000001,1.4060000000000001,0.203,1.4205791073,0.6960000000000001,0.203,0.725,0.71,0.0,0.71
2021-02-10 06:30:00,1.81,-0.17,1.8179658963,0.0,0.0,0.0,1.81,-0.17,1.8179658963,1.52312,0.20216,1.5364775299,0.6931200000000001,0.20216,0.722,0.8300000000000001,0.0,0.8300000000000001
2021-02-10 07:00:00,1.87,-0.13,1.8745132702,0.0,0.0,0.0,1.87,-0.13,1.8745132702,1.64216,0.33188,1.6753607970000002,0.6921600000000001,0.20188,0.721,0.9500000000000001,0.13,0.9588534820000001
2021-02-10 07:30:00,2.01,-0.15,2.0155892439,0.0,0.0,0.0,2.01,-0.15,2.0155892439,1.82928,0.33104,1.8589924153,0.68928,0.20104000000000002,0.718,1.1400000000000001,0.13,1.1473883388
2021-02-10 08:00:00,2.03,-0.14,2.0348218595,0.0,0.0,0.0,2.03,-0.14,2.0348218595,1.83928,0.33104,1.8688334329,0.68928,0.20104000000000002,0.718,1.15,0.13,1.1573245007
2021-02-10 08:30:00,2.06,-0.14,2.0647518011,0.0,0.0,0.0,2.06,-0.14,2.0647518011,1.8716,0.3488,1.9038245718,0.6816,0.1988,0.71,1.19,0.15,1.1994165248
2021-02-10 09:00:00,2.08,-0.14,2.0847062143,0.0,0.0,0.0,2.08,-0.14,2.0847062143,1.7585600000000001,0.28708,1.7818384326,0.29856000000000005,0.08708,0.311,1.46,0.2,1.4736349616
2021-02-10 09:30:00,2.04,-0.14,2.0447982786,0.0,0.0,0.0,2.04,-0.14,2.0447982786,1.69928,0.37104000000000004,1.7393168774,0.68928,0.20104000000000002,0.718,1.01,0.17,1.0242070103
2021-02-10 10:00:00,1.9819200000000001,-0.14944000000000002,1.9875460246,0.0019200000000000003,0.0005600000000000001,0.002,1.98,-0.15,1.9856736892,1.612,0.356,1.6508422093,0.672,0.196,0.7000000000000001,0.9400000000000001,0.16,0.9535197953000001
2021-02-10 10:30:00,1.96384,-0.13888,1.9687445746,0.0038400000000000005,0.0011200000000000001,0.004,1.96,-0.14,1.9649936387,1.51488,0.36684000000000005,1.5586638509,0.67488,0.19684000000000001,0.7030000000000001,0.84,0.17,0.8570297544000001
2021-02-10 11:00:00,1.8948,-0.1386,1.8998623634,0.0048000000000000004,0.0014,0.005,1.8900000000000001,-0.14,1.8951780919,1.4116,0.3688,1.4589818368,0.6816,0.1988,0.71,0.73,0.17,0.7495331881
