Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-10 11:30:00,1.92672,-0.13804000000000002,1.9316586137,0.00672,0.0019600000000000004,0.007,1.92,-0.14,1.9250974001,1.3873600000000001,0.35048,1.4309451422000001,0.6873600000000001,0.20048000000000002,0.716,0.7000000000000001,0.15,0.7158910532
2021-02-10 12:00:00,1.89768,-0.13776000000000002,1.9026736977,0.007680000000000001,0.0022400000000000002,0.008,1.8900000000000001,-0.14,1.8951780919,1.444,0.292,1.4732277489,0.384,0.112,0.4,1.06,0.18,1.0751744045
2021-02-10 12:30:00,1.97672,-0.13804000000000002,1.9815340017,0.00672,0.0019600000000000004,0.007,1.97,-0.14,1.9749683542,1.65144,0.28292,1.6754992689,0.42144000000000004,0.12292000000000002,0.439,1.23,0.16,1.2403628501
2021-02-10 13:00:00,2.02096,-0.13972,2.0257840457,0.0009600000000000001,0.00028000000000000003,0.001,2.02,-0.14,2.0248456731,1.69544,0.34992,1.7311732438,0.68544,0.19992000000000001,0.714,1.01,0.15,1.0210778619
2021-02-10 13:30:00,1.93824,-0.16468000000000002,1.9452233291,0.018240000000000003,0.00532,0.019,1.92,-0.17,1.9275113489,1.53504,0.33272,1.5706846915,0.6950400000000001,0.20272,0.724,0.84,0.13,0.85
2021-02-10 14:00:00,1.77208,-0.13356,1.7771060182,0.022080000000000002,0.00644,0.023,1.75,-0.14,1.7555910686,1.51024,0.35132,1.5505646068,0.6902400000000001,0.20132000000000003,0.719,0.8200000000000001,0.15,0.8336066219
2021-02-10 14:30:00,1.8744,-0.1358,1.8793129064,0.014400000000000001,0.004200000000000001,0.015,1.8599999999999999,-0.14,1.8652613758,1.63928,0.34104,1.6743796463,0.68928,0.20104000000000002,0.718,0.9500000000000001,0.14,0.9602603814
2021-02-10 15:00:00,1.92704,-0.12628,1.9311731668,0.047040000000000005,0.013720000000000001,0.049,1.88,-0.14,1.8852055591,1.54736,0.34048,1.5843767229,0.6873600000000001,0.20048000000000002,0.716,0.86,0.14,0.8713208364
2021-02-10 15:30:00,1.9736,-0.1302,1.9778900374,0.033600000000000005,0.0098,0.035,1.94,-0.14,1.9450449866000001,1.55984,0.34412000000000004,1.597347614,0.69984,0.20412000000000002,0.729,0.86,0.14,0.8713208364
2021-02-10 16:00:00,1.99744,-0.12908,2.0016064049,0.03744,0.010920000000000001,0.039,1.96,-0.14,1.9649936387,1.53912,0.33516,1.5751897029,0.66912,0.19516000000000003,0.6970000000000001,0.87,0.14,0.8811923740000001
2021-02-10 16:30:00,2.03728,-0.13496000000000002,2.0417453318,0.01728,0.00504,0.018000000000000002,2.02,-0.14,2.0248456731,1.77568,0.33124000000000003,1.806310992,0.65568,0.19124000000000002,0.683,1.12,0.14,1.1287160848
2021-02-10 17:00:00,2.13864,-0.13748000000000002,2.1430543157,0.00864,0.00252,0.009000000000000001,2.13,-0.14,2.1345959805,1.9189600000000002,0.32928,1.947006112,0.6489600000000001,0.18928,0.676,1.27,0.14,1.2776932339
2021-02-10 17:30:00,2.19152,0.00336,2.1915225757,0.01152,0.00336,0.012,2.18,0.0,2.18,2.06416,0.32788,2.0900387078,0.6441600000000001,0.18788000000000002,0.671,1.42,0.14,1.4268847185
2021-02-10 18:00:00,2.36824,-0.13468000000000002,2.3720664830000002,0.018240000000000003,0.00532,0.019,2.35,-0.14,2.3541665192,2.2272,0.3346,2.2521938194,0.6672,0.19460000000000002,0.6950000000000001,1.56,0.14,1.5662694531999999
2021-02-10 18:30:00,2.38152,-0.13664,2.3854366477,0.01152,0.00336,0.012,2.37,-0.14,2.3741314201,2.29664,0.33152000000000004,2.3204440954,0.65664,0.19152000000000002,0.684,1.6400000000000001,0.14,1.6459647627
2021-02-10 19:00:00,2.33536,-0.13552,2.3392887808,0.015360000000000002,0.0044800000000000005,0.016,2.32,-0.14,2.3242202994,2.2576,0.33180000000000004,2.2818520986,0.6576000000000001,0.1918,0.685,1.6,0.14,1.606113321
2021-02-10 19:30:00,2.1334400000000002,0.13392,2.1376390715,0.01344,0.003920000000000001,0.014,2.12,0.13,2.1239821092,2.06816,0.33488,2.0950967519,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.4,0.14,1.406982587
2021-02-10 20:00:00,1.9896,0.1328,1.9940270811,0.009600000000000001,0.0028,0.01,1.98,0.13,1.9842630874,1.9739200000000001,0.33656,2.0024067519,0.6739200000000001,0.19656,0.7020000000000001,1.3,0.14,1.3075167303
2021-02-10 20:30:00,1.89728,0.13504000000000002,1.9020797039000001,0.01728,0.00504,0.018000000000000002,1.88,0.13,1.8844893207000002,1.87392,0.33656,1.9039035690000001,0.6739200000000001,0.19656,0.7020000000000001,1.2,0.14,1.2081390648
2021-02-10 21:00:00,1.8363200000000002,0.13476000000000002,1.8412581024999999,0.01632,0.00476,0.017,1.82,0.13,1.8246369502,1.81064,0.33852000000000004,1.8420133007000001,0.68064,0.19852000000000003,0.709,1.13,0.14,1.1386395391
2021-02-10 21:30:00,1.7663200000000001,0.13476000000000002,1.7714532452,0.01632,0.00476,0.017,1.75,0.13,1.7548219283000002,1.73544,0.33992000000000006,1.768416693,0.68544,0.19992000000000001,0.714,1.05,0.14,1.0592922165
2021-02-10 22:00:00,1.65672,0.13196000000000002,1.6619670874999999,0.00672,0.0019600000000000004,0.007,1.65,0.13,1.6551132892,1.5783200000000002,0.07076,1.5799053769,0.68832,0.20076000000000002,0.717,0.89,-0.13,0.8994442729000001
2021-02-10 22:30:00,1.51768,0.13224000000000002,1.5234303397,0.007680000000000001,0.0022400000000000002,0.008,1.51,0.13,1.5155856954,1.48216,0.33188,1.5188622716,0.6921600000000001,0.20188,0.721,0.79,0.13,0.800624756
2021-02-10 23:00:00,1.41632,0.13476000000000002,1.4227166267,0.01632,0.00476,0.017,1.4,0.13,1.4060227593999999,1.3083200000000001,0.20076000000000002,1.3236335596,0.68832,0.20076000000000002,0.717,0.62,0.0,0.62
2021-02-10 23:30:00,1.31056,0.13308,1.3172994344,0.010560000000000002,0.0030800000000000003,0.011,1.3,0.13,1.3064838307,1.216,0.203,1.2328280496,0.6960000000000001,0.203,0.725,0.52,0.0,0.52
2021-02-11 00:00:00,1.2692,0.1356,1.2764231273,0.019200000000000002,0.0056,0.02,1.25,0.13,1.2567418191,1.14928,0.07104,1.1514734908,0.68928,0.20104000000000002,0.718,0.46,-0.13,0.4780167361
2021-02-11 00:30:00,1.31536,0.13448000000000002,1.3222166237000001,0.015360000000000002,0.0044800000000000005,0.016,1.3,0.13,1.3064838307,1.22064,0.06852000000000001,1.2225616549,0.68064,0.19852000000000003,0.709,0.54,-0.13,0.5554277631
2021-02-11 01:00:00,1.56,0.13,1.5654072952,0.0,0.0,0.0,1.56,0.13,1.5654072952,1.4352800000000001,0.06404,1.4367079731,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.77,-0.13,0.7808969202
2021-02-11 01:30:00,1.65,0.13,1.6551132892,0.0,0.0,0.0,1.65,0.13,1.6551132892,1.48912,0.06516000000000001,1.4905449339,0.66912,0.19516000000000003,0.6970000000000001,0.8200000000000001,-0.13,0.8302409289
2021-02-11 02:00:00,1.63,0.13,1.6351758315,0.0,0.0,0.0,1.63,0.13,1.6351758315,1.55584,0.06712,1.5572871283,0.6758400000000001,0.19712000000000002,0.704,0.88,-0.13,0.8895504483000001
2021-02-11 02:30:00,1.6600000000000001,0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,0.13,1.6650825805,1.5819999999999999,0.066,1.5833761398,0.672,0.196,0.7000000000000001,0.91,-0.13,0.9192388155000001
2021-02-11 03:00:00,1.65,0.13,1.6551132892,0.0,0.0,0.0,1.65,0.13,1.6551132892,1.50392,0.06656000000000001,1.5053921747999999,0.6739200000000001,0.19656,0.7020000000000001,0.8300000000000001,-0.13,0.8401190392000001
2021-02-11 03:30:00,1.6644,0.1342,1.6698014852,0.014400000000000001,0.004200000000000001,0.015,1.65,0.13,1.6551132892,1.48912,0.19516000000000003,1.5018541207,0.66912,0.19516000000000003,0.6970000000000001,0.8200000000000001,0.0,0.8200000000000001
2021-02-11 04:00:00,1.61632,0.13476000000000002,1.6219280502,0.01632,0.00476,0.017,1.6,0.13,1.6052725625000002,1.52568,0.19124000000000002,1.5376190035000001,0.65568,0.19124000000000002,0.683,0.87,0.0,0.87
2021-02-11 04:30:00,1.53768,0.13224000000000002,1.5433558242,0.007680000000000001,0.0022400000000000002,0.008,1.53,0.13,1.5355129436000001,1.46568,0.19124000000000002,1.4781037176,0.65568,0.19124000000000002,0.683,0.81,0.0,0.81
2021-02-11 05:00:00,1.49192,0.13056,1.4976218481,0.0019200000000000003,0.0005600000000000001,0.002,1.49,0.13,1.4956603893,1.44856,0.19208000000000003,1.4612394739,0.65856,0.19208000000000003,0.686,0.79,0.0,0.79
2021-02-11 05:30:00,1.54,0.13,1.5454772726,0.0,0.0,0.0,1.54,0.13,1.5454772726,1.4476,0.1918,1.4602510058,0.6576000000000001,0.1918,0.685,0.79,0.0,0.79
2021-02-11 06:00:00,1.63,-0.09,1.6324827717,0.0,0.0,0.0,1.63,-0.09,1.6324827717,1.4872,0.19460000000000002,1.4998776617,0.6672,0.19460000000000002,0.6950000000000001,0.8200000000000001,0.0,0.8200000000000001
2021-02-11 06:30:00,1.9100000000000001,-0.13,1.9144189719,0.0,0.0,0.0,1.9100000000000001,-0.13,1.9144189719,1.6320000000000001,0.196,1.6437274713,0.672,0.196,0.7000000000000001,0.96,0.0,0.96
2021-02-11 07:00:00,1.97,-0.13,1.9742846806,0.0,0.0,0.0,1.97,-0.13,1.9742846806,1.73256,0.34908,1.7673768698,0.6825600000000001,0.19908,0.711,1.05,0.15,1.0606601718
2021-02-11 07:30:00,2.04,-0.13,2.0441379601,0.0,0.0,0.0,2.04,-0.13,2.0441379601,1.8512,0.3316,1.8806647761000002,0.6912,0.2016,0.72,1.16,0.13,1.167261753
2021-02-11 08:00:00,2.03,-0.15,2.0355343279,0.0,0.0,0.0,2.03,-0.15,2.0355343279,1.9392800000000001,0.35104,1.9707957784,0.68928,0.20104000000000002,0.718,1.25,0.15,1.2589678312
2021-02-11 08:30:00,2.1,-0.15,2.1053503271,0.0,0.0,0.0,2.1,-0.15,2.1053503271,1.95256,0.36908,1.9871362812000002,0.6825600000000001,0.19908,0.711,1.27,0.17,1.2813274367
2021-02-11 09:00:00,2.14,-0.15,2.1452505681,0.0,0.0,0.0,2.14,-0.15,2.1452505681,1.84504,0.37272000000000005,1.8823104951,0.6950400000000001,0.20272,0.724,1.15,0.17,1.1624973118
2021-02-11 09:30:00,2.07,-0.16,2.0761743665,0.0,0.0,0.0,2.07,-0.16,2.0761743665,1.90544,0.39992000000000005,1.9469559831,0.68544,0.19992000000000001,0.714,1.22,0.2,1.2362847568
2021-02-11 10:00:00,2.12824,-0.15468,2.1338536501,0.018240000000000003,0.00532,0.019,2.11,-0.16,2.1160576552,1.8096800000000002,0.36824,1.8467653885000002,0.6796800000000001,0.19824000000000003,0.708,1.13,0.17,1.1427160627
2021-02-11 10:30:00,2.09496,-0.17272,2.1020679342,0.024960000000000003,0.007280000000000001,0.026000000000000002,2.07,-0.18,2.0778113485,2.79216,0.42188000000000003,2.8238520145,0.6921600000000001,0.20188,0.721,2.1,0.22,2.1114923632
2021-02-11 11:00:00,0.057600000000000005,0.016800000000000002,0.06,0.057600000000000005,0.016800000000000002,0.06,0.0,0.0,0.0,4.5612,0.5416000000000001,4.5932424277,0.6912,0.2016,0.72,3.87,0.34,3.8849066913
2021-02-11 11:30:00,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0.0,0.0,0.0,4.8512,0.5816,4.885939009,0.6912,0.2016,0.72,4.16,0.38,4.1773197148
2021-02-11 12:00:00,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,5.07312,0.5421600000000001,5.1020078401,0.6931200000000001,0.20216,0.722,4.38,0.34,4.3931765273
2021-02-11 12:30:00,0.025920000000000002,0.007560000000000001,0.027,0.025920000000000002,0.007560000000000001,0.027,0.0,0.0,0.0,5.23216,0.54188,5.2601456444,0.6921600000000001,0.20188,0.721,4.54,0.34,4.5527134766
2021-02-11 13:00:00,0.021120000000000003,0.0061600000000000005,0.022,0.021120000000000003,0.0061600000000000005,0.022,0.0,0.0,0.0,5.40832,0.57076,5.4383538134,0.68832,0.20076000000000002,0.717,4.72,0.37,4.7344799081
2021-02-11 13:30:00,0.02688,0.007840000000000001,0.028,0.02688,0.007840000000000001,0.028,0.0,0.0,0.0,5.41312,0.5221600000000001,5.4382459672,0.6931200000000001,0.20216,0.722,4.72,0.32,4.7308350214
2021-02-11 14:00:00,0.036480000000000005,0.01064,0.038,0.036480000000000005,0.01064,0.038,0.0,0.0,0.0,5.17024,0.48132,5.1925957478,0.6902400000000001,0.20132000000000003,0.719,4.48,0.28,4.4887414717
2021-02-11 14:30:00,0.009600000000000001,0.0028,0.01,0.009600000000000001,0.0028,0.01,0.0,0.0,0.0,5.10928,0.58104,5.1422125199,0.68928,0.20104000000000002,0.718,4.42,0.38,4.4363047686
2021-02-11 15:00:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0.0,0.0,0.0,5.046,0.593,5.0807248499,0.6960000000000001,0.203,0.725,4.35,0.39,4.3674477673
2021-02-11 15:30:00,0.03456,0.01008,0.036000000000000004,0.03456,0.01008,0.036000000000000004,0.0,0.0,0.0,4.82544,0.59992,4.8625893514000005,0.68544,0.19992000000000001,0.714,4.14,0.4,4.1592787836
2021-02-11 16:00:00,2.01488,-0.09816000000000001,2.0172696399,0.07488,0.021840000000000002,0.078,1.94,-0.12,1.943707797,2.73888,0.42384000000000005,2.7714804708000003,0.6988800000000001,0.20384000000000002,0.728,2.04,0.22,2.0518284529
2021-02-11 16:30:00,2.04048,-0.13236,2.0447683976,0.060480000000000006,0.017640000000000003,0.063,1.98,-0.15,1.9856736892,1.9060000000000001,0.333,1.9348707967,0.6960000000000001,0.203,0.725,1.21,0.13,1.2169634341
2021-02-11 17:00:00,2.2432,-0.1374,2.247404058,0.0432,0.0126,0.045,2.2,-0.15,2.2051077071,2.02408,0.33244,2.0511987227,0.69408,0.20244,0.723,1.33,0.13,1.3363382805000001
2021-02-11 17:30:00,2.2432,-0.1174,2.2462700194,0.0432,0.0126,0.045,2.2,-0.13,2.2038375621,2.17912,0.34516,2.2062863368,0.66912,0.19516000000000003,0.6970000000000001,1.51,0.15,1.5174320413
2021-02-11 18:00:00,2.35032,0.14176000000000002,2.3545912596,0.04032,0.011760000000000001,0.042,2.31,0.13,2.3136551169,2.3368,0.33740000000000003,2.3610321895,0.6768000000000001,0.19740000000000002,0.705,1.6600000000000001,0.14,1.6658931538
2021-02-11 18:30:00,2.37552,0.10036,2.377639039,0.03552,0.010360000000000001,0.037,2.34,0.09,2.3417301296,2.34448,0.33964000000000005,2.3689537353,0.6844800000000001,0.19964,0.713,1.6600000000000001,0.14,1.6658931538
2021-02-11 19:00:00,2.33032,0.14176000000000002,2.3346278504,0.04032,0.011760000000000001,0.042,2.29,0.13,2.2936869882,2.28544,0.33992000000000006,2.31058036,0.68544,0.19992000000000001,0.714,1.6,0.14,1.606113321
2021-02-11 19:30:00,2.17456,0.09008000000000001,2.1764249585,0.03456,0.01008,0.036000000000000004,2.14,0.08,2.141494805,2.15544,0.33992000000000006,2.182078642,0.68544,0.19992000000000001,0.714,1.47,0.14,1.4766516177
2021-02-11 20:00:00,2.04552,0.14036,2.0503299734,0.03552,0.010360000000000001,0.037,2.01,0.13,2.0141995929,2.08992,0.32956,2.1157446443,0.64992,0.18956,0.677,1.44,0.14,1.4467895493
2021-02-11 20:30:00,1.94224,0.14232,1.9474473549,0.04224000000000001,0.012320000000000001,0.044,1.9,0.13,1.9044421755,1.97896,0.32928,2.0061674905,0.6489600000000001,0.18928,0.676,1.33,0.14,1.3373481221999999
2021-02-11 21:00:00,1.82456,0.14008,1.8299293975,0.03456,0.01008,0.036000000000000004,1.79,0.13,1.794714462,1.8528,0.1904,1.8625573817,0.6528,0.1904,0.68,1.2,0.0,1.2
2021-02-11 21:30:00,1.76784,0.13812000000000002,1.7732273966,0.027840000000000004,0.00812,0.029,1.74,0.13,1.7448495636999999,1.77088,0.32984,1.8013357266,0.65088,0.18984,0.678,1.12,0.14,1.1287160848
2021-02-11 22:00:00,1.6778400000000002,0.13812000000000002,1.6835154291,0.027840000000000004,0.00812,0.029,1.65,0.13,1.6551132892,1.65744,0.32592000000000004,1.6891806298,0.63744,0.18592,0.664,1.02,0.14,1.0295630141
2021-02-11 22:30:00,1.54552,0.14036,1.5518804722000001,0.03552,0.010360000000000001,0.037,1.51,0.13,1.5155856954,1.56048,0.06264,1.5617367255999999,0.6604800000000001,0.19264,0.6880000000000001,0.9,-0.13,0.9093404203000001
2021-02-11 23:00:00,1.41072,0.13896,1.4175474595,0.030720000000000004,0.008960000000000001,0.032,1.38,0.13,1.3861096638000001,1.40992,0.31956,1.4456808085000001,0.64992,0.18956,0.677,0.76,0.13,0.7710382610000001
2021-02-11 23:30:00,1.33976,0.13868,1.3469183346,0.02976,0.00868,0.031,1.31,0.13,1.3164345787,1.2399200000000001,0.18956,1.2543263531,0.64992,0.18956,0.677,0.59,0.0,0.59
2021-02-12 00:00:00,1.3235999999999999,0.1398,1.3309624337,0.033600000000000005,0.0098,0.035,1.29,0.13,1.2965338407,1.16568,0.19124000000000002,1.1812631375,0.65568,0.19124000000000002,0.683,0.51,0.0,0.51
2021-02-12 00:30:00,1.3536000000000001,0.1398,1.3608001323,0.033600000000000005,0.0098,0.035,1.32,0.13,1.3263860675,1.22376,0.19068000000000002,1.2385263016999999,0.65376,0.19068000000000002,0.681,0.5700000000000001,0.0,0.5700000000000001
2021-02-12 01:00:00,1.6107200000000002,0.13896,1.6167030649,0.030720000000000004,0.008960000000000001,0.032,1.58,0.13,1.5853390804,1.46624,0.06432,1.4676500945,0.66624,0.19432000000000002,0.6940000000000001,0.8,-0.13,0.8104936767
2021-02-12 01:30:00,1.6768800000000001,0.13784000000000002,1.6825357053999999,0.02688,0.007840000000000001,0.028,1.65,0.13,1.6551132892,1.52968,0.03824,1.5301579002999999,0.6796800000000001,0.19824000000000003,0.708,0.85,-0.16,0.8649277426
2021-02-12 02:00:00,1.6507200000000002,0.13896,1.6565586014,0.030720000000000004,0.008960000000000001,0.032,1.62,0.13,1.625207679,1.5739200000000002,0.06656000000000001,1.5753267598,0.6739200000000001,0.19656,0.7020000000000001,0.9,-0.13,0.9093404203000001
2021-02-12 02:30:00,1.7036,0.1398,1.7093264755000002,0.033600000000000005,0.0098,0.035,1.67,0.13,1.6750522380000001,1.5410400000000002,0.19572,1.5534190034000002,0.6710400000000001,0.19572,0.6990000000000001,0.87,0.0,0.87
2021-02-12 03:00:00,1.6636000000000002,0.1398,1.6694636862999999,0.033600000000000005,0.0098,0.035,1.63,0.13,1.6351758315,1.5276,0.1918,1.5395937776,0.6576000000000001,0.1918,0.685,0.87,0.0,0.87
2021-02-12 03:30:00,1.6497600000000001,0.13868,1.6555785092000002,0.02976,0.00868,0.031,1.62,0.13,1.625207679,1.5228000000000002,0.1904,1.5346569649,0.6528,0.1904,0.68,0.87,0.0,0.87
2021-02-12 04:00:00,1.57936,0.14148000000000002,1.5856842687000001,0.039360000000000006,0.01148,0.041,1.54,0.13,1.5454772726,1.47088,0.18984,1.483080308,0.65088,0.18984,0.678,0.8200000000000001,0.0,0.8200000000000001
2021-02-12 04:30:00,1.56512,0.14316,1.571653715,0.04512,0.013160000000000002,0.047,1.52,0.13,1.5255490815,1.4766400000000002,0.19152000000000002,1.4890082606,0.65664,0.19152000000000002,0.684,0.8200000000000001,0.0,0.8200000000000001
2021-02-12 05:00:00,1.5188000000000001,0.1384,1.5250927841,0.028800000000000003,0.008400000000000001,0.03,1.49,0.13,1.4956603893,1.45872,0.06796,1.460302229,0.6787200000000001,0.19796000000000002,0.707,0.78,-0.13,0.7907591289
2021-02-12 05:30:00,1.58112,0.13616,1.5869719594,0.021120000000000003,0.0061600000000000005,0.022,1.56,0.13,1.5654072952,1.4592800000000001,0.20104000000000002,1.4730632030000002,0.68928,0.20104000000000002,0.718,0.77,0.0,0.77
2021-02-12 06:00:00,1.62824,-0.07468000000000001,1.6299517171,0.018240000000000003,0.00532,0.019,1.6099999999999999,-0.08,1.6119863523,1.4679200000000001,0.20356000000000002,1.4819668687,0.6979200000000001,0.20356000000000002,0.727,0.77,0.0,0.77
2021-02-12 06:30:00,1.93632,-0.14524,1.9417594599,0.01632,0.00476,0.017,1.92,-0.15,1.9258504615,1.6012,0.2016,1.6138413801,0.6912,0.2016,0.72,0.91,0.0,0.91
2021-02-12 07:00:00,1.9757600000000002,-0.13832,1.9805958699000001,0.00576,0.00168,0.006,1.97,-0.14,1.9749683542,1.73216,0.34188,1.7655764498000002,0.6921600000000001,0.20188,0.721,1.04,0.14,1.0493807698
2021-02-12 07:30:00,2.08672,-0.14804,2.0919646747,0.00672,0.0019600000000000004,0.007,2.08,-0.15,2.08540164,1.8469600000000002,0.34328000000000003,1.8785905354999999,0.69696,0.20328000000000002,0.726,1.15,0.14,1.158490397
2021-02-12 08:00:00,2.07096,-0.14972000000000002,2.0763649487,0.0009600000000000001,0.00028000000000000003,0.001,2.07,-0.15,2.0754276668,1.92504,0.34272,1.9553096940999999,0.6950400000000001,0.20272,0.724,1.23,0.14,1.2379418403
2021-02-12 08:30:00,2.13056,-0.14692000000000002,2.1356196759,0.010560000000000002,0.0030800000000000003,0.011,2.12,-0.15,2.1252999788,1.93832,0.36076,1.9716065023,0.68832,0.20076000000000002,0.717,1.25,0.16,1.2601983971
2021-02-12 09:00:00,2.18152,-0.16664,2.1878753164,0.01152,0.00336,0.012,2.17,-0.17,2.1766488003,1.9144800000000002,0.37964000000000003,1.951758233,0.6844800000000001,0.19964,0.713,1.23,0.18,1.2431009613
2021-02-12 09:30:00,2.08744,-0.15908,2.093492823,0.03744,0.010920000000000001,0.039,2.05,-0.17,2.0570367036,1.81392,0.34656000000000003,1.8467294333000002,0.6739200000000001,0.19656,0.7020000000000001,1.1400000000000001,0.15,1.1498260738
2021-02-12 10:00:00,2.11624,-0.15068,2.1215975584,0.06624000000000001,0.01932,0.069,2.05,-0.17,2.0570367036,1.70872,0.34796000000000005,1.7437890354,0.6787200000000001,0.19796000000000002,0.707,1.03,0.15,1.0408650249
2021-02-12 10:30:00,2.0712,-0.1534,2.0768728897,0.0912,0.026600000000000002,0.095,1.98,-0.18,1.9881649831,1.7050400000000001,0.35272000000000003,1.7411412349000002,0.6950400000000001,0.20272,0.724,1.01,0.15,1.0210778619
2021-02-12 11:00:00,2.01272,-0.14004,2.0175859337,0.10272,0.029960000000000004,0.107,1.9100000000000001,-0.17,1.9175505207999999,1.62928,0.35104,1.6666680533,0.68928,0.20104000000000002,0.718,0.9400000000000001,0.15,0.9518928511
2021-02-12 11:30:00,1.98296,-0.14872000000000002,1.9885291046,0.07296000000000001,0.02128,0.076,1.9100000000000001,-0.17,1.9175505207999999,1.67832,0.35076,1.7145817566,0.68832,0.20076000000000002,0.717,0.99,0.15,1.0012991561
2021-02-12 12:00:00,2.04776,-0.14732,2.0530524104,0.07776000000000001,0.022680000000000002,0.081,1.97,-0.17,1.9773214205,1.7212,0.37160000000000004,1.7608566097,0.6912,0.2016,0.72,1.03,0.17,1.0439348639
2021-02-12 12:30:00,2.09968,-0.14676,2.1048027461,0.07968,0.02324,0.083,2.02,-0.17,2.0271408437,1.6946400000000001,0.35552,1.7315308834,0.70464,0.20552,0.734,0.99,0.15,1.0012991561
2021-02-12 13:00:00,2.09872,-0.14704,2.1038646344,0.07872000000000001,0.02296,0.082,2.02,-0.17,2.0271408437,1.7452,0.3486,1.7796755322000002,0.7152000000000001,0.2086,0.745,1.03,0.14,1.0394710193
2021-02-12 13:30:00,2.01816,-0.13012,2.0223503653,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.9500000000000002,-0.15,1.9557607216,1.7704,0.20720000000000002,1.7824836605,0.7104,0.20720000000000002,0.74,1.06,0.0,1.06
2021-02-12 14:00:00,1.9260000000000002,-0.122,1.9298600986,0.096,0.028,0.1,1.83,-0.15,1.8361372498000001,1.67808,0.34944000000000003,1.7140772444999999,0.71808,0.20944000000000002,0.748,0.96,0.14,0.9701546269
2021-02-12 14:30:00,2.01352,-0.12564,2.0174360461,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.9300000000000002,-0.15,1.9358202396,1.63656,0.34608000000000005,1.6727522231,0.7065600000000001,0.20608,0.736,0.93,0.14,0.9404786016000001
2021-02-12 15:00:00,1.9850400000000001,-0.12228000000000001,1.9888027051,0.09504000000000001,0.02772,0.099,1.8900000000000001,-0.15,1.8959430371,1.55808,0.34944000000000003,1.5967847695000001,0.71808,0.20944000000000002,0.748,0.84,0.14,0.8515867542000001
2021-02-12 15:30:00,1.9398400000000002,-0.12088000000000002,1.9436026343,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.8399999999999999,-0.15,1.8461040057,1.58576,0.21168,1.5998259905,0.7257600000000001,0.21168,0.756,0.86,0.0,0.86
2021-02-12 16:00:00,1.966,-0.122,1.9697817138,0.096,0.028,0.1,1.87,-0.15,1.8760063966,1.63984,0.33412000000000003,1.6735326110000002,0.69984,0.20412000000000002,0.729,0.9400000000000001,0.13,0.9489467846
2021-02-12 16:30:00,1.9956800000000001,-0.13376000000000002,2.0001575938,0.05568000000000001,0.01624,0.058,1.94,-0.15,1.9457903279000002,1.72984,0.33412000000000003,1.7618123056,0.69984,0.20412000000000002,0.729,1.03,0.13,1.0381714695
2021-02-12 17:00:00,2.07392,-0.12844,2.0778934044,0.07392,0.021560000000000003,0.077,2.0,-0.15,2.005617112,1.82776,0.32768,1.856900859,0.67776,0.19768000000000002,0.706,1.15,0.13,1.1573245007
2021-02-12 17:30:00,2.07664,0.08652000000000001,2.0784415796,0.05664,0.01652,0.059000000000000004,2.02,0.07,2.0212125074,2.08544,0.32992000000000005,2.1113756653,0.68544,0.19992000000000001,0.714,1.4,0.13,1.4060227593999999
2021-02-12 18:00:00,2.25104,0.15072000000000002,2.2560801404,0.07104,0.020720000000000002,0.074,2.18,0.13,2.1838727069,2.2612,0.3516,2.2883723473,0.6912,0.2016,0.72,1.57,0.15,1.5771493270999999
2021-02-12 18:30:00,2.34336,0.14848,2.3480592837,0.06336,0.01848,0.066,2.2800000000000002,0.13,2.2837031331,2.23352,0.34936,2.2606777745,0.68352,0.19936,0.712,1.55,0.15,1.5572411501999999
2021-02-12 19:00:00,2.30624,0.14932,2.3110688869000002,0.06624000000000001,0.01932,0.069,2.24,0.13,2.2437691503,2.19312,0.34216,2.2196506031,0.6931200000000001,0.20216,0.722,1.5,0.14,1.5065191668
2021-02-12 19:30:00,2.14584,0.15212,2.1512251858,0.07584,0.02212,0.079,2.07,0.13,2.0740781085,2.116,0.343,2.1436196024,0.6960000000000001,0.203,0.725,1.42,0.14,1.4268847185
2021-02-12 20:00:00,2.0108800000000002,0.14484000000000002,2.0160895317,0.05088,0.01484,0.053,1.96,0.13,1.9643064934,1.9473600000000002,0.34048,1.9769010092000001,0.6873600000000001,0.20048000000000002,0.716,1.26,0.14,1.2677539193
2021-02-12 20:30:00,1.9724,0.1182,1.9759385112,0.062400000000000004,0.0182,0.065,1.9100000000000001,0.1,1.9126160096,1.88408,0.35244000000000003,1.9167606528,0.69408,0.20244,0.723,1.19,0.15,1.1994165248
2021-02-12 21:00:00,1.8789600000000002,0.15428,1.8852832678,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.83,0.14,1.8353473786,1.86928,0.34104,1.9001357846,0.68928,0.20104000000000002,0.718,1.18,0.14,1.1882760622
2021-02-12 21:30:00,1.75088,0.15484,1.7577133441,0.05088,0.01484,0.053,1.7000000000000002,0.14,1.7057549648,1.7416,0.3388,1.7742480097,0.6816,0.1988,0.71,1.06,0.14,1.0692053124
2021-02-12 22:00:00,1.69608,0.15344000000000002,1.7030065179,0.04608,0.01344,0.048,1.65,0.14,1.6559287424,1.6612,0.2016,1.6733881796999999,0.6912,0.2016,0.72,0.97,0.0,0.97
2021-02-12 22:30:00,1.5360800000000001,0.15344000000000002,1.5437245868,0.04608,0.01344,0.048,1.49,0.14,1.4965627284,1.57504,0.33272,1.6097992421,0.6950400000000001,0.20272,0.724,0.88,0.13,0.8895504483000001
2021-02-12 23:00:00,1.4528,0.1554,1.4610876086,0.0528,0.0154,0.055,1.4,0.14,1.406982587,1.44216,0.07188,1.4439502069,0.6921600000000001,0.20188,0.721,0.75,-0.13,0.7611832894
2021-02-12 23:30:00,1.36704,0.15372000000000002,1.3756555528,0.047040000000000005,0.013720000000000001,0.049,1.32,0.14,1.3274034805000001,1.30928,0.05104,1.3102744751,0.68928,0.20104000000000002,0.718,0.62,-0.15,0.6378871374
2021-02-13 00:00:00,1.36624,0.15932000000000002,1.3754979461999999,0.06624000000000001,0.01932,0.069,1.3,0.14,1.3075167303,1.27216,0.20188,1.2880786467,0.6921600000000001,0.20188,0.721,0.58,0.0,0.58
2021-02-13 00:30:00,1.42008,0.16044,1.4291144811,0.07008,0.020440000000000003,0.073,1.35,0.14,1.3572398462,1.2754400000000001,0.06992000000000001,1.2773550798,0.68544,0.19992000000000001,0.714,0.59,-0.13,0.6041522987
2021-02-13 01:00:00,1.6289600000000002,0.15428,1.6362496753,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.58,0.14,1.5861904047,1.50736,0.07048,1.5090068257,0.6873600000000001,0.20048000000000002,0.716,0.8200000000000001,-0.13,0.8302409289
2021-02-13 01:30:00,1.6828,0.1554,1.6899600587,0.0528,0.0154,0.055,1.63,0.14,1.6360012225,1.57104,0.19572,1.5831844491,0.6710400000000001,0.19572,0.6990000000000001,0.9,0.0,0.9
2021-02-13 02:00:00,1.67936,0.15148,1.6861779859000001,0.039360000000000006,0.01148,0.041,1.6400000000000001,0.14,1.6459647627,1.6147200000000002,0.06096000000000001,1.6158702917999999,0.6547200000000001,0.19096000000000002,0.682,0.96,-0.13,0.9687620967
2021-02-13 02:30:00,1.6784,0.1512,1.6851967244,0.038400000000000004,0.0112,0.04,1.6400000000000001,0.14,1.6459647627,1.58088,0.18984,1.5922376706999999,0.65088,0.18984,0.678,0.93,0.0,0.93
2021-02-13 03:00:00,1.67456,0.15008000000000002,1.6812718995,0.03456,0.01008,0.036000000000000004,1.6400000000000001,0.14,1.6459647627,1.5476,0.1918,1.5594399636,0.6576000000000001,0.1918,0.685,0.89,0.0,0.89
2021-02-13 03:30:00,1.6640000000000001,0.147,1.6704804698,0.024,0.007,0.025,1.6400000000000001,0.14,1.6459647627,1.5332,0.18760000000000002,1.5446345846,0.6432,0.18760000000000002,0.67,0.89,0.0,0.89
2021-02-13 04:00:00,1.60784,0.14812,1.6146482589,0.027840000000000004,0.00812,0.029,1.58,0.14,1.5861904047,1.54864,0.17752,1.5587813189,0.6086400000000001,0.17752,0.634,0.9400000000000001,0.0,0.9400000000000001
2021-02-13 04:30:00,1.56016,0.14588,1.5669652836,0.02016,0.005880000000000001,0.021,1.54,0.14,1.5463505424,1.5019200000000001,0.17556000000000002,1.5121458263,0.60192,0.17556000000000002,0.627,0.9,0.0,0.9
2021-02-13 05:00:00,1.52824,0.14532,1.535133675,0.018240000000000003,0.00532,0.019,1.51,0.14,1.5164761785,1.45272,0.16996000000000003,1.4626283875000001,0.58272,0.16996000000000003,0.607,0.87,0.0,0.87
2021-02-13 05:30:00,1.5334400000000001,0.10392000000000001,1.5369572538,0.01344,0.003920000000000001,0.014,1.52,0.1,1.5232859219,1.45792,0.16856000000000002,1.4676318339,0.5779200000000001,0.16856000000000002,0.602,0.88,0.0,0.88
2021-02-13 06:00:00,1.54688,0.007840000000000001,1.5468998675,0.02688,0.007840000000000001,0.028,1.52,0.0,1.52,1.4256,0.1708,1.43579525,0.5856,0.1708,0.61,0.84,0.0,0.84
2021-02-13 06:30:00,1.62456,0.01008,1.6245912717,0.03456,0.01008,0.036000000000000004,1.5899999999999999,0.0,1.5899999999999999,1.532,0.291,1.5593925099,0.552,0.161,0.5750000000000001,0.98,0.13,0.9885848471
2021-02-13 07:00:00,1.60608,0.01344,1.6061362333,0.04608,0.01344,0.048,1.56,0.0,1.56,1.58128,0.28204,1.6062356614,0.5212800000000001,0.15204,0.543,1.06,0.13,1.067941946
2021-02-13 07:30:00,1.6689600000000002,0.014280000000000001,1.6690210903,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.62,0.0,1.62,1.6178400000000002,0.27812000000000003,1.6415715032,0.5078400000000001,0.14812,0.529,1.11,0.13,1.1175866857
2021-02-13 08:00:00,1.60472,0.14596,1.6113443456,0.054720000000000005,0.015960000000000002,0.057,1.55,0.13,1.5554420594,1.6516000000000002,0.2938,1.6775282412,0.5616,0.1638,0.585,1.09,0.13,1.09772492
2021-02-13 08:30:00,1.72416,0.14288,1.7300700564,0.044160000000000005,0.01288,0.046,1.6800000000000002,0.13,1.685022255,1.71352,0.29436,1.7386197399,0.56352,0.16436,0.587,1.15,0.13,1.1573245007
2021-02-13 09:00:00,1.72608,0.14344,1.7320297919,0.04608,0.01344,0.048,1.6800000000000002,0.13,1.685022255,1.74448,0.29464,1.769187158,0.5644800000000001,0.16464,0.588,1.18,0.13,1.1871394189
2021-02-13 09:30:00,1.83048,0.14764000000000002,1.8364244063,0.060480000000000006,0.017640000000000003,0.063,1.77,0.13,1.7747675904,1.7608000000000001,0.2994,1.7860730668,0.5808,0.1694,0.605,1.18,0.13,1.1871394189
2021-02-13 10:00:00,1.77488,0.15184,1.7813630736000001,0.07488,0.021840000000000002,0.078,1.7000000000000002,0.13,1.7049633427000002,1.62,0.325,1.6522787294999999,0.6000000000000001,0.17500000000000002,0.625,1.02,0.15,1.0309704166
2021-02-13 10:30:00,1.7768000000000002,0.1524,1.7833238629000001,0.07680000000000001,0.0224,0.08,1.7000000000000002,0.13,1.7049633427000002,1.65016,0.31088000000000005,1.6791886136,0.62016,0.18088,0.646,1.03,0.13,1.0381714695
2021-02-13 11:00:00,1.862,0.151,1.8681126840000002,0.07200000000000001,0.021,0.075,1.79,0.13,1.794714462,1.7505600000000001,0.30808,1.777462686,0.6105600000000001,0.17808000000000002,0.636,1.1400000000000001,0.13,1.1473883388
2021-02-13 11:30:00,1.84776,0.12268000000000001,1.8518281238,0.07776000000000001,0.022680000000000002,0.081,1.77,0.1,1.7728226082,1.73632,0.30976000000000004,1.7637342203,0.6163200000000001,0.17976,0.642,1.12,0.13,1.1275194012
2021-02-13 12:00:00,1.80912,-0.10984000000000001,1.8124513787,0.06912,0.02016,0.07200000000000001,1.74,-0.13,1.7448495636999999,1.77784,0.31312,1.805203368,0.6278400000000001,0.18312,0.654,1.15,0.13,1.1573245007
2021-02-13 12:30:00,1.88048,0.14764000000000002,1.8862668422,0.060480000000000006,0.017640000000000003,0.063,1.82,0.13,1.8246369502,1.8596,0.3078,1.8849013237,0.6096,0.1778,0.635,1.25,0.13,1.2567418191
2021-02-13 13:00:00,1.85528,0.14904,1.8612567797000001,0.06528,0.01904,0.068,1.79,0.13,1.794714462,1.8444,0.3292,1.8735485048,0.6144000000000001,0.1792,0.64,1.23,0.15,1.2391125857
2021-02-13 13:30:00,1.87568,0.14624,1.8813722651,0.05568000000000001,0.01624,0.058,1.82,0.13,1.8246369502,1.8576800000000002,0.32724000000000003,1.8862823225,0.60768,0.17724,0.633,1.25,0.15,1.2589678312
2021-02-13 14:00:00,1.8828,0.1454,1.8884059415,0.0528,0.0154,0.055,1.83,0.13,1.8346116755000001,1.8509600000000002,0.30528000000000005,1.8759660978000001,0.60096,0.17528000000000002,0.626,1.25,0.13,1.2567418191
2021-02-13 14:30:00,1.87992,0.14456000000000002,1.8854699149,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.83,0.13,1.8346116755000001,1.7763200000000001,0.30976000000000004,1.8031261742,0.6163200000000001,0.17976,0.642,1.16,0.13,1.167261753
2021-02-13 15:00:00,1.84376,0.14568,1.8495063125,0.05376,0.015680000000000003,0.056,1.79,0.13,1.794714462,1.7626400000000002,0.33452000000000004,1.794102394,0.6326400000000001,0.18452000000000002,0.659,1.13,0.15,1.1399122773
2021-02-13 15:30:00,1.8572000000000002,0.1496,1.8632155002,0.06720000000000001,0.0196,0.07,1.79,0.13,1.794714462,1.8216800000000002,0.32424000000000003,1.8503106766,0.63168,0.18424000000000001,0.658,1.19,0.14,1.1982069938
2021-02-13 16:00:00,1.89416,0.14288,1.8995412078,0.044160000000000005,0.01288,0.046,1.85,0.13,1.8545619429,1.8034400000000002,0.31892000000000004,1.8314217974,0.6134400000000001,0.17892000000000002,0.639,1.19,0.14,1.1982069938
2021-02-13 16:30:00,1.9047200000000002,0.14596,1.9103043213,0.054720000000000005,0.015960000000000002,0.057,1.85,0.13,1.8545619429,1.8744,0.31920000000000004,1.9013847584999999,0.6144000000000001,0.1792,0.64,1.26,0.14,1.2677539193
2021-02-13 17:00:00,2.02704,0.14372000000000001,2.0321285885,0.047040000000000005,0.013720000000000001,0.049,1.98,0.13,1.9842630874,1.9757600000000002,0.31668,2.0009782108,0.6057600000000001,0.17668,0.631,1.37,0.14,1.3771347066000001
2021-02-13 17:30:00,2.1128,0.1454,2.1177972046,0.0528,0.0154,0.055,2.06,0.13,2.0640978659,2.11384,0.31612,2.1373468132,0.60384,0.17612000000000003,0.629,1.51,0.14,1.5164761785
2021-02-13 18:00:00,2.25088,0.16484000000000001,2.2569078404000003,0.05088,0.01484,0.053,2.2,0.15,2.2051077071,2.20784,0.32312,2.231359227,0.6278400000000001,0.18312,0.654,1.58,0.14,1.5861904047
2021-02-13 18:30:00,2.27568,0.16624000000000003,2.2817438945,0.05568000000000001,0.01624,0.058,2.22,0.15,2.2250617969,2.20632,0.31976000000000004,2.229370853,0.6163200000000001,0.17976,0.642,1.5899999999999999,0.14,1.5961516219
2021-02-13 19:00:00,2.1876,0.1668,2.1939498627,0.057600000000000005,0.016800000000000002,0.06,2.13,0.15,2.1352751578999998,2.10552,0.32536000000000004,2.1305101736,0.6355200000000001,0.18536000000000002,0.662,1.47,0.14,1.4766516177
2021-02-13 19:30:00,2.05896,0.14428000000000002,2.0640089632,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.01,0.13,2.0141995929,2.0528,0.3304,2.0792190842,0.6528,0.1904,0.68,1.4,0.14,1.406982587
2021-02-13 20:00:00,1.95568,0.14624,1.9611400766,0.05568000000000001,0.01624,0.058,1.9,0.13,1.9044421755,1.8908800000000001,0.32984,1.9194326245000002,0.65088,0.18984,0.678,1.24,0.14,1.2478781992
2021-02-13 20:30:00,1.87472,0.14596,1.8803934163,0.054720000000000005,0.015960000000000002,0.057,1.82,0.13,1.8246369502,1.76472,0.33096000000000003,1.7954863408000001,0.6547200000000001,0.19096000000000002,0.682,1.11,0.14,1.1187939935
2021-02-13 21:00:00,1.7976,0.1468,1.8035842093,0.057600000000000005,0.016800000000000002,0.06,1.74,0.13,1.7448495636999999,1.7310400000000001,0.27572,1.7528608045,0.6710400000000001,0.19572,0.6990000000000001,1.06,0.08,1.0630145813
2021-02-13 21:30:00,1.70608,0.14344,1.7120992962,0.04608,0.01344,0.048,1.6600000000000001,0.13,1.6650825805,1.64968,0.02824,1.6499216951,0.6796800000000001,0.19824000000000003,0.708,0.97,-0.17,0.9847842403
2021-02-13 22:00:00,1.6351200000000001,0.14316,1.6413750942,0.04512,0.013160000000000002,0.047,1.5899999999999999,0.13,1.5953056133999999,1.56624,0.19432000000000002,1.5782483962,0.66624,0.19432000000000002,0.6940000000000001,0.9,0.0,0.9
2021-02-13 22:30:00,1.51416,0.14288,1.5208863205,0.044160000000000005,0.01288,0.046,1.47,0.13,1.475737104,1.5081600000000002,0.32488,1.5427551977,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.84,0.13,0.85
2021-02-13 23:00:00,1.41936,0.14148000000000002,1.4263938446,0.039360000000000006,0.01148,0.041,1.38,0.13,1.3861096638000001,1.3633600000000001,0.19348,1.3770203339,0.6633600000000001,0.19348,0.6910000000000001,0.7000000000000001,0.0,0.7000000000000001
2021-02-13 23:30:00,1.288,0.14400000000000002,1.2960246911,0.048,0.014,0.05,1.24,0.13,1.2467958935,1.31912,0.19516000000000003,1.3334785338000001,0.66912,0.19516000000000003,0.6970000000000001,0.65,0.0,0.65
2021-02-14 00:00:00,1.29184,0.14512,1.299965538,0.051840000000000004,0.015120000000000001,0.054,1.24,0.13,1.2467958935,1.27504,0.20272,1.2910547626,0.6950400000000001,0.20272,0.724,0.58,0.0,0.58
2021-02-14 00:30:00,1.3003200000000001,0.16176000000000001,1.3103428559,0.04032,0.011760000000000001,0.042,1.26,0.15,1.268897159,1.30408,0.07244,1.3060904257,0.69408,0.20244,0.723,0.61,-0.13,0.6236986452000001
2021-02-14 01:00:00,1.52072,0.14896,1.5279981675,0.030720000000000004,0.008960000000000001,0.032,1.49,0.14,1.4965627284,1.4812,0.0716,1.4829295331,0.6912,0.2016,0.72,0.79,-0.13,0.800624756
2021-02-14 01:30:00,1.5907200000000001,0.14896,1.5976793169999999,0.030720000000000004,0.008960000000000001,0.032,1.56,0.14,1.5662694531999999,1.58656,0.07608000000000001,1.5883830772,0.7065600000000001,0.20608,0.736,0.88,-0.13,0.8895504483000001
2021-02-14 02:00:00,1.58168,0.14924,1.5887051961,0.03168,0.00924,0.033,1.55,0.14,1.5563097378,1.62256,0.06908,1.6240298643000002,0.6825600000000001,0.19908,0.711,0.9400000000000001,-0.13,0.9489467846
2021-02-14 02:30:00,1.6507200000000002,0.14896,1.6574274041,0.030720000000000004,0.008960000000000001,0.032,1.62,0.14,1.6260381299,1.58912,0.06516000000000001,1.5904553436,0.66912,0.19516000000000003,0.6970000000000001,0.92,-0.13,0.9291393867000001
2021-02-14 03:00:00,1.60744,0.15092,1.6145092753,0.03744,0.010920000000000001,0.039,1.57,0.14,1.5762296786999999,1.53952,0.062360000000000006,1.5407824636,0.6595200000000001,0.19236,0.687,0.88,-0.13,0.8895504483000001
2021-02-14 03:30:00,1.6179999999999999,0.154,1.6253122777,0.048,0.014,0.05,1.57,0.14,1.5762296786999999,1.5356800000000002,0.021240000000000002,1.5358268783,0.65568,0.19124000000000002,0.683,0.88,-0.17,0.8962700486
2021-02-14 04:00:00,1.53472,0.15596000000000002,1.5426240630999999,0.054720000000000005,0.015960000000000002,0.057,1.48,0.14,1.4866068747,1.50088,0.059840000000000004,1.502072435,0.65088,0.18984,0.678,0.85,-0.13,0.8598837131
2021-02-14 04:30:00,1.50664,0.15652000000000002,1.5147483619000002,0.05664,0.01652,0.059000000000000004,1.45,0.14,1.4567429423,1.45624,0.19432000000000002,1.4691477802000001,0.66624,0.19432000000000002,0.6940000000000001,0.79,0.0,0.79
2021-02-14 05:00:00,1.48184,0.15512,1.4899369114,0.051840000000000004,0.015120000000000001,0.054,1.43,0.14,1.4368368035,1.47296,0.19628,1.4859801478999999,0.67296,0.19628,0.7010000000000001,0.8,0.0,0.8
2021-02-14 05:30:00,1.47184,0.15512,1.4799916216,0.051840000000000004,0.015120000000000001,0.054,1.42,0.14,1.4268847185,1.456,0.203,1.470083331,0.6960000000000001,0.203,0.725,0.76,0.0,0.76
2021-02-14 06:00:00,1.45048,0.15764,1.4590211102000001,0.060480000000000006,0.017640000000000003,0.063,1.3900000000000001,0.14,1.3970325694,1.40176,0.20468000000000003,1.4166245092,0.70176,0.20468000000000003,0.731,0.7000000000000001,0.0,0.7000000000000001
2021-02-14 06:30:00,1.5376,0.1568,1.5455743269000002,0.057600000000000005,0.016800000000000002,0.06,1.48,0.14,1.4866068747,1.3988800000000001,0.20384000000000002,1.4136534229,0.6988800000000001,0.20384000000000002,0.728,0.7000000000000001,0.0,0.7000000000000001
2021-02-14 07:00:00,1.4856800000000001,0.15624000000000002,1.4938728192,0.05568000000000001,0.01624,0.058,1.43,0.14,1.4368368035,1.47888,0.20384000000000002,1.4928619494,0.6988800000000001,0.20384000000000002,0.728,0.78,0.0,0.78
2021-02-14 07:30:00,1.5210400000000002,0.16072,1.5295076332000002,0.07104,0.020720000000000002,0.074,1.45,0.14,1.4567429423,1.48696,0.33328,1.5238522238,0.69696,0.20328000000000002,0.726,0.79,0.13,0.800624756
2021-02-14 08:00:00,1.4695200000000002,0.15736,1.4779212428,0.05952,0.01736,0.062,1.4100000000000001,0.14,1.4169333082,1.51176,0.33468000000000003,1.5483633294999999,0.70176,0.20468000000000003,0.731,0.81,0.13,0.8203657721000001
2021-02-14 08:30:00,1.52704,0.15372000000000002,1.5347576356000001,0.047040000000000005,0.013720000000000001,0.049,1.48,0.14,1.4866068747,1.5873599999999999,0.33048000000000005,1.6213971753,0.6873600000000001,0.20048000000000002,0.716,0.9,0.13,0.9093404203000001
2021-02-14 09:00:00,1.64032,0.15176,1.6473253473,0.04032,0.011760000000000001,0.042,1.6,0.14,1.606113321,1.67312,0.33216,1.7057727866999999,0.6931200000000001,0.20216,0.722,0.98,0.13,0.9885848471
2021-02-14 09:30:00,1.7485600000000001,0.15708000000000003,1.7556013784000002,0.05856000000000001,0.01708,0.061,1.69,0.14,1.695788902,1.6777600000000001,0.32768,1.7094597977000001,0.67776,0.19768000000000002,0.706,1.0,0.13,1.0084145973
2021-02-14 10:00:00,1.8075999999999999,0.1568,1.8143880511,0.057600000000000005,0.016800000000000002,0.06,1.75,0.14,1.7555910686,1.76584,0.32712,1.7958837379,0.6758400000000001,0.19712000000000002,0.704,1.09,0.13,1.09772492
2021-02-14 10:30:00,1.86952,0.15736,1.8761309123,0.05952,0.01736,0.062,1.81,0.14,1.8154062906,1.8412000000000002,0.3516,1.8744705919,0.6912,0.2016,0.72,1.15,0.15,1.1597413505
2021-02-14 11:00:00,1.8472,0.15960000000000002,1.8540819831,0.06720000000000001,0.0196,0.07,1.78,0.14,1.7854971297,1.91928,0.35104,1.9511188585,0.68928,0.20104000000000002,0.718,1.23,0.15,1.2391125857
2021-02-14 11:30:00,1.9372,0.15960000000000002,1.9437633601000002,0.06720000000000001,0.0196,0.07,1.87,0.14,1.8752333187999999,1.91928,0.35104,1.9511188585,0.68928,0.20104000000000002,0.718,1.23,0.15,1.2391125857
2021-02-14 12:00:00,1.9695200000000002,0.15736,1.9757963458,0.05952,0.01736,0.062,1.9100000000000001,0.14,1.9151240169000001,1.9731200000000002,0.35216000000000003,2.0043001771,0.6931200000000001,0.20216,0.722,1.28,0.15,1.2887590931
2021-02-14 12:30:00,2.03896,0.15428,2.0447885465,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.99,0.14,1.9949185447,2.05928,0.36104,2.0906898383,0.68928,0.20104000000000002,0.718,1.37,0.16,1.3793114224
2021-02-14 13:00:00,2.02224,0.15232,2.0279684416,0.04224000000000001,0.012320000000000001,0.044,1.98,0.14,1.9849433241,2.0764,0.3402,2.1040848367,0.6864,0.20020000000000002,0.715,1.3900000000000001,0.14,1.3970325694
2021-02-14 13:30:00,1.9722400000000002,0.15232,1.9781132425,0.04224000000000001,0.012320000000000001,0.044,1.9300000000000002,0.14,1.9350710581000001,2.03928,0.34104,2.0676003482,0.68928,0.20104000000000002,0.718,1.35,0.14,1.3572398462
2021-02-14 14:00:00,1.9308800000000002,0.15484,1.9370784703,0.05088,0.01484,0.053,1.88,0.14,1.8852055591,1.9002400000000002,0.34132,1.9306505121000002,0.6902400000000001,0.20132000000000003,0.719,1.21,0.14,1.2180722474
2021-02-14 14:30:00,1.84976,0.13868,1.8549512662,0.02976,0.00868,0.031,1.82,0.13,1.8246369502,1.8512,0.3416,1.8824537179,0.6912,0.2016,0.72,1.16,0.14,1.1684177335
2021-02-14 15:00:00,1.8584,0.1512,1.8645406941,0.038400000000000004,0.0112,0.04,1.82,0.14,1.8253766735,1.87504,0.34272,1.9061038796,0.6950400000000001,0.20272,0.724,1.18,0.14,1.1882760622
2021-02-14 15:30:00,1.91608,0.15344000000000002,1.9222139319,0.04608,0.01344,0.048,1.87,0.14,1.8752333187999999,1.8712,0.3416,1.9021251273000002,0.6912,0.2016,0.72,1.18,0.14,1.1882760622
2021-02-14 16:00:00,1.9668800000000002,0.14784,1.972428351,0.02688,0.007840000000000001,0.028,1.94,0.14,1.9450449866000001,1.85312,0.34216,1.8844434722,0.6931200000000001,0.20216,0.722,1.16,0.14,1.1684177335
2021-02-14 16:30:00,1.9496,0.1428,1.9548227541,0.009600000000000001,0.0028,0.01,1.94,0.14,1.9450449866000001,1.93504,0.34272,1.9651556681,0.6950400000000001,0.20272,0.724,1.24,0.14,1.2478781992
2021-02-14 17:00:00,2.01608,0.15344000000000002,2.0219105816,0.04608,0.01344,0.048,1.97,0.14,1.9749683542,2.0108,0.34440000000000004,2.0400803906,0.7008,0.2044,0.73,1.31,0.14,1.3174596768
2021-02-14 17:30:00,2.09896,0.15428,2.1046223889,0.048960000000000004,0.014280000000000001,0.051000000000000004,2.05,0.14,2.0547749268,2.13064,0.33852000000000004,2.157364735,0.68064,0.19852000000000003,0.709,1.45,0.14,1.4567429423
2021-02-14 18:00:00,2.19992,0.15456,2.2053427851,0.049920000000000006,0.014560000000000002,0.052000000000000005,2.15,0.14,2.154553318,2.23584,0.33712000000000003,2.2611126465,0.6758400000000001,0.19712000000000002,0.704,1.56,0.14,1.5662694531999999
2021-02-14 18:30:00,2.11088,0.15484,2.1165513932,0.05088,0.01484,0.053,2.06,0.14,2.0647518011,2.13256,0.33908000000000005,2.159348837,0.6825600000000001,0.19908,0.711,1.45,0.14,1.4567429423
2021-02-14 19:00:00,1.9868000000000001,0.16240000000000002,1.9934261963000002,0.07680000000000001,0.0224,0.08,1.9100000000000001,0.14,1.9151240169000001,1.9752800000000001,0.33404,2.003325685,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.31,0.14,1.3174596768
2021-02-14 19:30:00,1.89296,0.16128,1.8998180966,0.07296000000000001,0.02128,0.076,1.82,0.14,1.8253766735,1.83776,0.19768000000000002,1.8483612201000001,0.67776,0.19768000000000002,0.706,1.16,0.0,1.16
2021-02-14 20:00:00,1.7614400000000001,0.15792,1.7685049053,0.06144000000000001,0.017920000000000002,0.064,1.7000000000000002,0.14,1.7057549648,1.7692800000000002,0.35104,1.8037684996,0.68928,0.20104000000000002,0.718,1.08,0.15,1.0903669107
2021-02-14 20:30:00,1.65952,0.15736,1.6669639468000002,0.05952,0.01736,0.062,1.6,0.14,1.606113321,1.69832,0.35076,1.7341636024,0.68832,0.20076000000000002,0.717,1.01,0.15,1.0210778619
2021-02-14 21:00:00,1.59816,0.15988000000000002,1.6061372918,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.53,0.14,1.5363918771,1.6227200000000002,0.07496000000000001,1.6244504301,0.70272,0.20496,0.732,0.92,-0.13,0.9291393867000001
2021-02-14 21:30:00,1.5285600000000001,0.15708000000000003,1.5366098399,0.05856000000000001,0.01708,0.061,1.47,0.14,1.4766516177,1.5512000000000001,0.2016,1.5642455050000001,0.6912,0.2016,0.72,0.86,0.0,0.86
2021-02-14 22:00:00,1.45224,0.15232,1.4602062868,0.04224000000000001,0.012320000000000001,0.044,1.4100000000000001,0.14,1.4169333082,1.4512,0.2016,1.4651361711,0.6912,0.2016,0.72,0.76,0.0,0.76
2021-02-14 22:30:00,1.3074400000000002,0.15092,1.3161216509,0.03744,0.010920000000000001,0.039,1.27,0.14,1.2776932339,1.346,0.203,1.3612218776,0.6960000000000001,0.203,0.725,0.65,0.0,0.65
2021-02-14 23:00:00,1.20224,0.15232,1.2118508159,0.04224000000000001,0.012320000000000001,0.044,1.16,0.14,1.1684177335,1.25216,0.20188,1.268329689,0.6921600000000001,0.20188,0.721,0.56,0.0,0.56
2021-02-14 23:30:00,1.10224,0.15232,1.1127148781,0.04224000000000001,0.012320000000000001,0.044,1.06,0.14,1.0692053124,1.13216,0.20188,1.1500181738,0.6921600000000001,0.20188,0.721,0.44,0.0,0.44
2021-02-15 00:00:00,1.09896,0.15428,1.1097366354,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.05,0.14,1.0592922165,1.056,0.073,1.0585201935,0.6960000000000001,0.203,0.725,0.36,-0.13,0.38275318420000004
2021-02-15 00:30:00,1.14512,0.16316,1.1566853505,0.04512,0.013160000000000002,0.047,1.1,0.15,1.1101801656,1.12408,0.07244,1.1264117364,0.69408,0.20244,0.723,0.43,-0.13,0.4492215489
2021-02-15 01:00:00,1.39784,0.14812,1.4056657497,0.027840000000000004,0.00812,0.029,1.37,0.14,1.3771347066000001,1.32024,0.07132000000000001,1.322164967,0.6902400000000001,0.20132000000000003,0.719,0.63,-0.13,0.6432728814
2021-02-15 01:30:00,1.47976,0.14868,1.4872106105,0.02976,0.00868,0.031,1.45,0.14,1.4567429423,1.396,0.073,1.3979073646,0.6960000000000001,0.203,0.725,0.7000000000000001,-0.13,0.7119691005000001
2021-02-15 02:00:00,1.4288,0.1484,1.4364859902,0.028800000000000003,0.008400000000000001,0.03,1.4,0.14,1.406982587,1.43408,0.07244,1.4359084233,0.69408,0.20244,0.723,0.74,-0.13,0.7513321503
2021-02-15 02:30:00,1.44976,0.14868,1.4573639902,0.02976,0.00868,0.031,1.42,0.14,1.4268847185,1.38312,0.07216,1.3850010830000001,0.6931200000000001,0.20216,0.722,0.6900000000000001,-0.13,0.7021395873
2021-02-15 03:00:00,1.42784,0.14812,1.4355022118,0.027840000000000004,0.00812,0.029,1.4,0.14,1.406982587,1.32272,0.07496000000000001,1.3248423302,0.70272,0.20496,0.732,0.62,-0.13,0.6334824386
2021-02-15 03:30:00,1.44456,0.15008000000000002,1.452335223,0.03456,0.01008,0.036000000000000004,1.4100000000000001,0.14,1.4169333082,1.33176,0.07468000000000001,1.3338522407,0.70176,0.20468000000000003,0.731,0.63,-0.13,0.6432728814
2021-02-15 04:00:00,1.3632,0.1526,1.3717146205000001,0.0432,0.0126,0.045,1.32,0.14,1.3274034805000001,1.28312,0.20216,1.2989478819,0.6931200000000001,0.20216,0.722,0.59,0.0,0.59
