Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-15 04:30:00,1.36416,0.15288000000000002,1.3726998215,0.044160000000000005,0.01288,0.046,1.32,0.14,1.3274034805000001,1.2208,0.07440000000000001,1.2230650024,0.7008,0.2044,0.73,0.52,-0.13,0.5360037313
2021-02-15 05:00:00,1.28688,0.14784,1.2953442786,0.02688,0.007840000000000001,0.028,1.26,0.14,1.2677539193,1.21544,0.19992000000000001,1.2317720568000001,0.68544,0.19992000000000001,0.714,0.53,0.0,0.53
2021-02-15 05:30:00,1.30248,0.14364000000000002,1.3103765108,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.29,0.14,1.2975746607,1.2212,0.2016,1.2377285648,0.6912,0.2016,0.72,0.53,0.0,0.53
2021-02-15 06:00:00,1.3892,0.0356,1.3896560726,0.019200000000000002,0.0056,0.02,1.37,0.03,1.3703284278,1.17984,0.20412000000000002,1.1973668611,0.69984,0.20412000000000002,0.729,0.48,0.0,0.48
2021-02-15 06:30:00,1.6196000000000002,-0.13720000000000002,1.6254008736,0.009600000000000001,0.0028,0.01,1.6099999999999999,-0.14,1.6160754932999999,1.2896800000000002,0.32824000000000003,1.330795251,0.6796800000000001,0.19824000000000003,0.708,0.61,0.13,0.6236986452000001
2021-02-15 07:00:00,1.57864,-0.13748000000000002,1.5846150952,0.00864,0.00252,0.009000000000000001,1.57,-0.14,1.5762296786999999,1.38528,0.32404000000000005,1.4226744533,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.72,0.13,0.731641989
2021-02-15 07:30:00,1.71576,-0.15832000000000002,1.7230489256000001,0.00576,0.00168,0.006,1.71,-0.16,1.7174690681,1.50048,0.32264000000000004,1.5347758142,0.6604800000000001,0.19264,0.6880000000000001,0.84,0.13,0.85
2021-02-15 08:00:00,1.72728,-0.15496000000000001,1.7342170568,0.01728,0.00504,0.018000000000000002,1.71,-0.16,1.7174690681,1.56568,0.32124,1.5982956548,0.65568,0.19124000000000002,0.683,0.91,0.13,0.9192388155000001
2021-02-15 08:30:00,1.78208,-0.15356,1.7886838178,0.022080000000000002,0.00644,0.023,1.76,-0.16,1.7672577627,1.56528,0.34404,1.6026431293,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.9,0.15,0.9124143795
2021-02-15 09:00:00,1.83536,-0.15552000000000002,1.8419372411000001,0.015360000000000002,0.0044800000000000005,0.016,1.82,-0.16,1.8270194307,1.59064,0.34852000000000005,1.6283739742,0.68064,0.19852000000000003,0.709,0.91,0.15,0.9222797840000001
2021-02-15 09:30:00,1.76728,-0.14496,1.773215159,0.01728,0.00504,0.018000000000000002,1.75,-0.15,1.756416807,1.5725600000000002,0.34908,1.6108388498,0.6825600000000001,0.19908,0.711,0.89,0.15,0.9025519376000001
2021-02-15 10:00:00,1.83168,-0.15076,1.8378738259,0.03168,0.00924,0.033,1.8,-0.16,1.8070971196999999,1.5183200000000001,0.35076,1.5583094045,0.68832,0.20076000000000002,0.717,0.8300000000000001,0.15,0.8434453154
2021-02-15 10:30:00,1.7626400000000002,-0.15048,1.7690517234,0.03264,0.00952,0.034,1.73,-0.16,1.7373830896,1.4156,0.3558,1.4596290625,0.7056,0.2058,0.735,0.71,0.15,0.7256721023
2021-02-15 11:00:00,1.76072,-0.17104000000000003,1.7690080836000002,0.030720000000000004,0.008960000000000001,0.032,1.73,-0.18,1.7393389549,1.42696,0.34328000000000003,1.4676702627,0.69696,0.20328000000000002,0.726,0.73,0.14,0.7433034374
2021-02-15 11:30:00,1.73304,-0.17328000000000002,1.7416812567000002,0.02304,0.00672,0.024,1.71,-0.18,1.7194475857,1.3527200000000001,0.34496000000000004,1.3960117478,0.70272,0.20496,0.732,0.65,0.14,0.6649060084
2021-02-15 12:00:00,1.68072,-0.15104,1.6874930518,0.030720000000000004,0.008960000000000001,0.032,1.65,-0.16,1.6577394246,1.2656,0.3658,1.3174038864,0.7056,0.2058,0.735,0.56,0.16,0.5824087911
2021-02-15 12:30:00,1.72936,-0.12852000000000002,1.7341290033,0.039360000000000006,0.01148,0.041,1.69,-0.14,1.695788902,1.42888,0.34384000000000003,1.4696679897,0.6988800000000001,0.20384000000000002,0.728,0.73,0.14,0.7433034374
2021-02-15 13:00:00,1.85032,-0.14824,1.8562486902000002,0.04032,0.011760000000000001,0.042,1.81,-0.16,1.8170580618,1.51504,0.34272,1.5533200572,0.6950400000000001,0.20272,0.724,0.8200000000000001,0.14,0.8318653737
2021-02-15 13:30:00,1.81936,-0.14852,1.8254120083,0.039360000000000006,0.01148,0.041,1.78,-0.16,1.7871765442,1.46368,0.34524000000000005,1.5038450053,0.7036800000000001,0.20524,0.733,0.76,0.14,0.7727871635
2021-02-15 14:00:00,1.74416,-0.12712,1.748786322,0.044160000000000005,0.01288,0.046,1.7000000000000002,-0.14,1.7057549648,1.42792,0.34356000000000003,1.4686691254,0.6979200000000001,0.20356000000000002,0.727,0.73,0.14,0.7433034374
2021-02-15 14:30:00,1.71896,-0.12572,1.7235512757,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.67,-0.14,1.6758579892,1.30984,0.34412000000000004,1.3542892601,0.69984,0.20412000000000002,0.729,0.61,0.14,0.6258594091
2021-02-15 15:00:00,1.748,-0.146,1.7540866569,0.048,0.014,0.05,1.7000000000000002,-0.16,1.7075128111,1.28984,0.34412000000000004,1.3349553551,0.69984,0.20412000000000002,0.729,0.59,0.14,0.6063827174
2021-02-15 15:30:00,1.7222400000000002,-0.14768,1.7285600944000001,0.04224000000000001,0.012320000000000001,0.044,1.6800000000000002,-0.16,1.6876018488,1.35736,0.34048,1.3994115906,0.6873600000000001,0.20048000000000002,0.716,0.67,0.14,0.6844705983
2021-02-15 16:00:00,1.78992,-0.14544,1.7958191446,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.74,-0.16,1.7473408368,1.4364,0.3402,1.4761371887,0.6864,0.20020000000000002,0.715,0.75,0.14,0.7629547824
2021-02-15 16:30:00,1.85992,-0.13544,1.8648448729,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.81,-0.15,1.8162048343000001,1.52928,0.34104,1.5668457486,0.68928,0.20104000000000002,0.718,0.84,0.14,0.8515867542000001
2021-02-15 17:00:00,1.94208,-0.12356000000000002,1.9460066290000002,0.022080000000000002,0.00644,0.023,1.92,-0.13,1.9243960091,1.6702400000000002,0.34132,1.7047583406,0.6902400000000001,0.20132000000000003,0.719,0.98,0.14,0.9899494937000001
2021-02-15 17:30:00,1.9076,0.1468,1.9132401836000001,0.057600000000000005,0.016800000000000002,0.06,1.85,0.13,1.8545619429,1.82336,0.36348,1.859236241,0.6633600000000001,0.19348,0.6910000000000001,1.16,0.17,1.1723907199
2021-02-15 18:00:00,2.0108800000000002,0.14484000000000002,2.0160895317,0.05088,0.01484,0.053,1.96,0.13,1.9643064934,1.8958400000000002,0.34712000000000004,1.9273561165,0.6758400000000001,0.19712000000000002,0.704,1.22,0.15,1.229186723
2021-02-15 18:30:00,2.08472,0.14596,2.0898233897,0.054720000000000005,0.015960000000000002,0.057,2.03,0.13,2.0341583026,1.9416,0.3488,1.9726814238000001,0.6816,0.1988,0.71,1.26,0.15,1.268897159
2021-02-15 19:00:00,1.93608,0.14344,1.9413863088,0.04608,0.01344,0.048,1.8900000000000001,0.13,1.8944656239,1.83928,0.33104,1.8688334329,0.68928,0.20104000000000002,0.718,1.15,0.13,1.1573245007
2021-02-15 19:30:00,1.82184,0.14512,1.8276106805999999,0.051840000000000004,0.015120000000000001,0.054,1.77,0.13,1.7747675904,1.7625600000000001,0.32908000000000004,1.7930174009000002,0.6825600000000001,0.19908,0.711,1.08,0.13,1.0877959367
2021-02-15 20:00:00,1.6666400000000001,0.14652,1.6730681397,0.05664,0.01652,0.059000000000000004,1.6099999999999999,0.13,1.6152399203,1.6464,0.3302,1.6791858146,0.6864,0.20020000000000002,0.715,0.96,0.13,0.9687620967
2021-02-15 20:30:00,1.6103200000000002,0.14176000000000002,1.6165476795,0.04032,0.011760000000000001,0.042,1.57,0.13,1.5753729717,1.6472,0.3246,1.6788784947000002,0.6672,0.19460000000000002,0.6950000000000001,0.98,0.13,0.9885848471
2021-02-15 21:00:00,1.50184,0.14512,1.5088350473,0.051840000000000004,0.015120000000000001,0.054,1.45,0.13,1.4558159224,1.56216,0.33188,1.5970247963,0.6921600000000001,0.20188,0.721,0.87,0.13,0.8796590248
2021-02-15 21:30:00,1.40184,0.14512,1.4093314727,0.051840000000000004,0.015120000000000001,0.054,1.35,0.13,1.3562448157,1.4606400000000002,0.19852000000000003,1.4740689943,0.68064,0.19852000000000003,0.709,0.78,0.0,0.78
2021-02-15 22:00:00,1.348,0.14400000000000002,1.3556695763,0.048,0.014,0.05,1.3,0.13,1.3064838307,1.358,0.189,1.3710889833,0.648,0.189,0.675,0.71,0.0,0.71
2021-02-15 22:30:00,1.21704,0.14372000000000001,1.2254965524,0.047040000000000005,0.013720000000000001,0.049,1.17,0.13,1.177200068,1.2532,0.3176,1.2928186261,0.6432,0.18760000000000002,0.67,0.61,0.13,0.6236986452000001
2021-02-15 23:00:00,1.14528,0.14904,1.1549368814,0.06528,0.01904,0.068,1.08,0.13,1.0877959367,1.14584,0.32712,1.1916194023,0.6758400000000001,0.19712000000000002,0.704,0.47000000000000003,0.13,0.4876474136
2021-02-15 23:30:00,1.072,0.151,1.0825825604000001,0.07200000000000001,0.021,0.075,1.0,0.13,1.0084145973,1.05216,0.20188,1.0713525097,0.6921600000000001,0.20188,0.721,0.36,0.0,0.36
2021-02-16 00:00:00,1.00856,0.14708000000000002,1.0192280412,0.05856000000000001,0.01708,0.061,0.9500000000000001,0.13,0.9588534820000001,0.9369600000000001,0.20328000000000002,0.9587579465,0.69696,0.20328000000000002,0.726,0.24,0.0,0.24
2021-02-16 00:30:00,1.02432,0.14876,1.0350656984,0.06432,0.018760000000000002,0.067,0.96,0.13,0.9687620967,1.02408,0.20244,1.0438974088,0.69408,0.20244,0.723,0.33,0.0,0.33
2021-02-16 01:00:00,1.26144,0.14792000000000002,1.2700831469,0.06144000000000001,0.017920000000000002,0.064,1.2,0.13,1.2070211266,1.21312,0.07216,1.2152642511,0.6931200000000001,0.20216,0.722,0.52,-0.13,0.5360037313
2021-02-16 01:30:00,1.31992,0.014560000000000002,1.320000303,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.27,0.0,1.27,1.29696,0.07328000000000001,1.2990285601,0.69696,0.20328000000000002,0.726,0.6000000000000001,-0.13,0.6139218191
2021-02-16 02:00:00,1.32088,0.14484000000000002,1.3287974262,0.05088,0.01484,0.053,1.27,0.13,1.276636205,1.31312,0.07216,1.3151012128000001,0.6931200000000001,0.20216,0.722,0.62,-0.13,0.6334824386
2021-02-16 02:30:00,1.31704,0.14372000000000001,1.3248584075,0.047040000000000005,0.013720000000000001,0.049,1.27,0.13,1.276636205,1.28216,0.07188,1.2841732749,0.6921600000000001,0.20188,0.721,0.59,-0.13,0.6041522987
2021-02-16 03:00:00,1.27552,0.010360000000000001,1.2755620722,0.03552,0.010360000000000001,0.037,1.24,0.0,1.24,1.22696,0.07328000000000001,1.2291463705,0.69696,0.20328000000000002,0.726,0.53,-0.13,0.545710546
2021-02-16 03:30:00,1.24512,0.14316,1.253323023,0.04512,0.013160000000000002,0.047,1.2,0.13,1.2070211266,1.22408,0.20244,1.2407069759,0.69408,0.20244,0.723,0.53,0.0,0.53
2021-02-16 04:00:00,1.1776,0.016800000000000002,1.1777198309,0.057600000000000005,0.016800000000000002,0.06,1.12,0.0,1.12,1.18408,0.20244,1.2012607544,0.69408,0.20244,0.723,0.49,0.0,0.49
2021-02-16 04:30:00,1.17048,0.14764000000000002,1.1797546355,0.060480000000000006,0.017640000000000003,0.063,1.11,0.13,1.1175866857,1.11792,0.20356000000000002,1.1363018085,0.6979200000000001,0.20356000000000002,0.727,0.42,0.0,0.42
2021-02-16 05:00:00,1.10568,0.14624,1.1153091051,0.05568000000000001,0.01624,0.058,1.05,0.13,1.0580170131,1.08408,0.20244,1.1028197496,0.69408,0.20244,0.723,0.39,0.0,0.39
2021-02-16 05:30:00,1.12128,0.14204,1.1302407708,0.041280000000000004,0.01204,0.043000000000000003,1.08,0.13,1.0877959367,1.066,0.203,1.0851566707,0.6960000000000001,0.203,0.725,0.37,0.0,0.37
2021-02-16 06:00:00,1.22992,-0.12544000000000002,1.2363002871,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.18,-0.14,1.1882760622,1.0608,0.2044,1.0803129176,0.7008,0.2044,0.73,0.36,0.0,0.36
2021-02-16 06:30:00,1.47456,-0.12992,1.4802724074,0.03456,0.01008,0.036000000000000004,1.44,-0.14,1.4467895493,1.19464,0.20552,1.2121894241,0.70464,0.20552,0.734,0.49,0.0,0.49
2021-02-16 07:00:00,1.51592,-0.13244,1.5216943846,0.025920000000000002,0.007560000000000001,0.027,1.49,-0.14,1.4965627284,1.31736,0.35048,1.3631850938,0.6873600000000001,0.20048000000000002,0.716,0.63,0.15,0.6476109943
2021-02-16 07:30:00,1.61632,-0.15524000000000002,1.6237579253,0.01632,0.00476,0.017,1.6,-0.16,1.6079800994,1.3602400000000001,0.33132,1.4000092143,0.6902400000000001,0.20132000000000003,0.719,0.67,0.13,0.6824954212000001
2021-02-16 08:00:00,1.6174400000000002,-0.14908000000000002,1.6242958474,0.03744,0.010920000000000001,0.039,1.58,-0.16,1.5880806025,1.39872,0.32796000000000003,1.4366542382,0.6787200000000001,0.19796000000000002,0.707,0.72,0.13,0.731641989
2021-02-16 08:30:00,1.71936,-0.12852000000000002,1.7241566634,0.039360000000000006,0.01148,0.041,1.6800000000000002,-0.14,1.685823241,1.4952800000000002,0.35404,1.5366218142,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.8300000000000001,0.16,0.8452810184
2021-02-16 09:00:00,1.7336,-0.1302,1.7384823842000001,0.033600000000000005,0.0098,0.035,1.7000000000000002,-0.14,1.7057549648,1.50968,0.35824,1.5516022686,0.6796800000000001,0.19824000000000003,0.708,0.8300000000000001,0.16,0.8452810184
2021-02-16 09:30:00,1.64112,-0.13384000000000001,1.6465685531,0.021120000000000003,0.0061600000000000005,0.022,1.62,-0.14,1.6260381299,1.4195200000000001,0.35236,1.4625985779000001,0.6595200000000001,0.19236,0.687,0.76,0.16,0.7766595136000001
2021-02-16 10:00:00,1.6711200000000002,-0.15384,1.6781861637,0.021120000000000003,0.0061600000000000005,0.022,1.65,-0.16,1.6577394246,1.30008,0.33544,1.3426570672,0.67008,0.19544,0.6980000000000001,0.63,0.14,0.645368112
2021-02-16 10:30:00,1.71608,-0.15656,1.7232067781,0.04608,0.01344,0.048,1.67,-0.17,1.6786303941,1.27504,0.34272,1.3202969363000001,0.6950400000000001,0.20272,0.724,0.58,0.14,0.5966573556
2021-02-16 11:00:00,1.67416,-0.15712,1.6815166963000001,0.044160000000000005,0.01288,0.046,1.63,-0.17,1.6388410539,1.16312,0.34216,1.2124032332999999,0.6931200000000001,0.20216,0.722,0.47000000000000003,0.14,0.4904079934
2021-02-16 11:30:00,1.5484,-0.14880000000000002,1.555533349,0.038400000000000004,0.0112,0.04,1.51,-0.16,1.5184531603,1.166,0.343,1.2154032253,0.6960000000000001,0.203,0.725,0.47000000000000003,0.14,0.4904079934
2021-02-16 12:00:00,1.5236,-0.1502,1.5309856302,0.033600000000000005,0.0098,0.035,1.49,-0.16,1.4985659812,1.2350400000000001,0.34272,1.2817101076,0.6950400000000001,0.20272,0.724,0.54,0.14,0.5578530272000001
2021-02-16 12:30:00,1.66784,-0.15188000000000001,1.6747411143000002,0.027840000000000004,0.00812,0.029,1.6400000000000001,-0.16,1.6477863939000001,1.34312,0.34216,1.3860176045000001,0.6931200000000001,0.20216,0.722,0.65,0.14,0.6649060084
2021-02-16 13:00:00,1.70456,-0.12992,1.7095040216,0.03456,0.01008,0.036000000000000004,1.67,-0.14,1.6758579892,1.34024,0.34132,1.383019378,0.6902400000000001,0.20132000000000003,0.719,0.65,0.14,0.6649060084
2021-02-16 13:30:00,1.6440000000000001,-0.133,1.6493710923,0.024,0.007,0.025,1.62,-0.14,1.6260381299,1.34504,0.35272000000000003,1.3905193274,0.6950400000000001,0.20272,0.724,0.65,0.15,0.6670832032
2021-02-16 14:00:00,1.55976,-0.13132000000000002,1.5652783139,0.02976,0.00868,0.031,1.53,-0.14,1.5363918771,1.3731200000000001,0.33216,1.4127238938,0.6931200000000001,0.20216,0.722,0.68,0.13,0.6923149572
2021-02-16 14:30:00,1.6089600000000002,-0.13572,1.6146740228,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.56,-0.15,1.5671949464,1.2212,0.3316,1.2654200884,0.6912,0.2016,0.72,0.53,0.13,0.545710546
2021-02-16 15:00:00,1.55472,-0.13404000000000002,1.5604874239000002,0.054720000000000005,0.015960000000000002,0.057,1.5,-0.15,1.5074813432,1.20408,0.33244,1.249129697,0.69408,0.20244,0.723,0.51,0.13,0.5263078947000001
2021-02-16 15:30:00,1.6347200000000002,-0.13404000000000002,1.6402061456,0.054720000000000005,0.015960000000000002,0.057,1.58,-0.15,1.5871042814,1.26216,0.33188,1.3050640597,0.6921600000000001,0.20188,0.721,0.5700000000000001,0.13,0.5846366393
2021-02-16 16:00:00,1.70184,-0.13488,1.7071766165,0.051840000000000004,0.015120000000000001,0.054,1.65,-0.15,1.6568041526,1.34024,0.33132,1.3805854555,0.6902400000000001,0.20132000000000003,0.719,0.65,0.13,0.6628725368
2021-02-16 16:30:00,1.80472,-0.13404000000000002,1.8096908576000001,0.054720000000000005,0.015960000000000002,0.057,1.75,-0.15,1.756416807,1.41216,0.20188,1.4265172274,0.6921600000000001,0.20188,0.721,0.72,0.0,0.72
2021-02-16 17:00:00,1.84376,-0.13432000000000002,1.8486462074,0.05376,0.015680000000000003,0.056,1.79,-0.15,1.7962739212,1.59928,0.33104,1.6331821699,0.68928,0.20104000000000002,0.718,0.91,0.13,0.9192388155000001
2021-02-16 17:30:00,1.86008,-0.10956,1.8633037863,0.07008,0.020440000000000003,0.073,1.79,-0.13,1.794714462,1.7710400000000002,0.32572,1.8007432354000001,0.6710400000000001,0.19572,0.6990000000000001,1.1,0.13,1.107655181
2021-02-16 18:00:00,1.9699200000000001,-0.11544000000000001,1.9732995718000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.92,-0.13,1.9243960091,1.90448,0.32964000000000004,1.9327976097000001,0.6844800000000001,0.19964,0.713,1.22,0.13,1.2269066794
2021-02-16 18:30:00,2.0237600000000002,-0.11432,2.0269863344,0.05376,0.015680000000000003,0.056,1.97,-0.13,1.9742846806,1.9344800000000002,0.32964000000000004,1.9623647469,0.6844800000000001,0.19964,0.713,1.25,0.13,1.2567418191
2021-02-16 19:00:00,1.98088,-0.11516000000000001,1.9842246345,0.05088,0.01484,0.053,1.9300000000000002,-0.13,1.9343732835,1.8164,0.3302,1.8461692772,0.6864,0.20020000000000002,0.715,1.13,0.13,1.1374532957
2021-02-16 19:30:00,1.82376,0.14568,1.8295691296,0.05376,0.015680000000000003,0.056,1.77,0.13,1.7747675904,1.7312,0.3316,1.7626718356,0.6912,0.2016,0.72,1.04,0.13,1.0480935073
2021-02-16 20:00:00,1.7384,0.14120000000000002,1.7441249955,0.038400000000000004,0.0112,0.04,1.7000000000000002,0.13,1.7049633427000002,1.5873599999999999,0.33048000000000005,1.6213971753,0.6873600000000001,0.20048000000000002,0.716,0.9,0.13,0.9093404203000001
2021-02-16 20:30:00,1.57704,0.14372000000000001,1.5835752587,0.047040000000000005,0.013720000000000001,0.049,1.53,0.13,1.5355129436000001,1.4864,0.20020000000000002,1.4998216561,0.6864,0.20020000000000002,0.715,0.8,0.0,0.8
2021-02-16 21:00:00,1.4876,0.1468,1.4948257424,0.057600000000000005,0.016800000000000002,0.06,1.43,0.13,1.4358969322,1.42928,0.20104000000000002,1.4433497151,0.68928,0.20104000000000002,0.718,0.74,0.0,0.74
2021-02-16 21:30:00,1.42088,0.14484000000000002,1.4282431866,0.05088,0.01484,0.053,1.37,0.13,1.3761540611,1.38448,0.32964000000000004,1.4231821387,0.6844800000000001,0.19964,0.713,0.7000000000000001,0.13,0.7119691005000001
2021-02-16 22:00:00,1.3176,0.1468,1.3257526164,0.057600000000000005,0.016800000000000002,0.06,1.26,0.13,1.2666885963,1.25448,0.06964000000000001,1.2564114772,0.6844800000000001,0.19964,0.713,0.5700000000000001,-0.13,0.5846366393
2021-02-16 22:30:00,1.2128,0.1454,1.2214847523,0.0528,0.0154,0.055,1.16,0.13,1.167261753,1.19736,0.20048000000000002,1.2140276768,0.6873600000000001,0.20048000000000002,0.716,0.51,0.0,0.51
2021-02-16 23:00:00,1.13704,0.14372000000000001,1.146086995,0.047040000000000005,0.013720000000000001,0.049,1.09,0.13,1.09772492,1.0916,0.1988,1.1095548657,0.6816,0.1988,0.71,0.41000000000000003,0.0,0.41000000000000003
2021-02-16 23:30:00,1.02416,0.14288,1.034078527,0.044160000000000005,0.01288,0.046,0.98,0.13,0.9885848471,1.01256,0.32908000000000004,1.0646931013,0.6825600000000001,0.19908,0.711,0.33,0.13,0.354682957
2021-02-17 00:00:00,0.99704,0.14372000000000001,1.0073451246,0.047040000000000005,0.013720000000000001,0.049,0.9500000000000001,0.13,0.9588534820000001,0.9473600000000001,0.20048000000000002,0.9683404360000001,0.6873600000000001,0.20048000000000002,0.716,0.26,0.0,0.26
2021-02-17 00:30:00,1.058,0.14400000000000002,1.0677546535,0.048,0.014,0.05,1.01,0.13,1.0183319694,1.00352,0.06936,1.0059141116,0.68352,0.19936,0.712,0.32,-0.13,0.3453983208
2021-02-17 01:00:00,1.3136,0.1398,1.3210181679,0.033600000000000005,0.0098,0.035,1.28,0.13,1.2865846261,1.20776,0.06768,1.2096548268,0.67776,0.19768000000000002,0.706,0.53,-0.13,0.545710546
2021-02-17 01:30:00,1.3836,0.1398,1.3906448144999999,0.033600000000000005,0.0098,0.035,1.35,0.13,1.3562448157,1.31872,0.06796,1.3204699921,0.6787200000000001,0.19796000000000002,0.707,0.64,-0.13,0.6530696747
2021-02-17 02:00:00,1.30416,0.14288,1.3119634141,0.044160000000000005,0.01288,0.046,1.26,0.13,1.2666885963,1.3100800000000001,0.06544000000000001,1.3117133833,0.67008,0.19544,0.6980000000000001,0.64,-0.13,0.6530696747
2021-02-17 02:30:00,1.36032,0.14176000000000002,1.3676865138,0.04032,0.011760000000000001,0.042,1.32,0.13,1.3263860675,1.3168,0.19740000000000002,1.3315138002,0.6768000000000001,0.19740000000000002,0.705,0.64,0.0,0.64
2021-02-17 03:00:00,1.30224,0.14232,1.3099938931000001,0.04224000000000001,0.012320000000000001,0.044,1.26,0.13,1.2666885963,1.27584,0.19712000000000002,1.2909779238999999,0.6758400000000001,0.19712000000000002,0.704,0.6000000000000001,0.0,0.6000000000000001
2021-02-17 03:30:00,1.278,0.14400000000000002,1.2860870888,0.048,0.014,0.05,1.23,0.13,1.2368508398,1.22448,0.19964,1.2406479759,0.6844800000000001,0.19964,0.713,0.54,0.0,0.54
2021-02-17 04:00:00,1.22856,0.14708000000000002,1.2373326958,0.05856000000000001,0.01708,0.061,1.17,0.13,1.177200068,1.11352,0.06936,1.1156780898,0.68352,0.19936,0.712,0.43,-0.13,0.4492215489
2021-02-17 04:30:00,1.21664,0.14652,1.2254309446,0.05664,0.01652,0.059000000000000004,1.16,0.13,1.167261753,1.10024,0.20132000000000003,1.1185069513,0.6902400000000001,0.20132000000000003,0.719,0.41000000000000003,0.0,0.41000000000000003
2021-02-17 05:00:00,1.12744,0.14092000000000002,1.1362127442,0.03744,0.010920000000000001,0.039,1.09,0.13,1.09772492,1.02736,0.20048000000000002,1.0467381717,0.6873600000000001,0.20048000000000002,0.716,0.34,0.0,0.34
2021-02-17 05:30:00,1.15976,0.13868,1.1680220032,0.02976,0.00868,0.031,1.13,0.13,1.1374532957,1.01448,0.19964,1.0339370387,0.6844800000000001,0.19964,0.713,0.33,0.0,0.33
2021-02-17 06:00:00,1.23224,-0.13768000000000002,1.2399077385,0.04224000000000001,0.012320000000000001,0.044,1.19,-0.15,1.1994165248,1.04928,0.20104000000000002,1.0683658549,0.68928,0.20104000000000002,0.718,0.36,0.0,0.36
2021-02-17 06:30:00,1.44704,-0.11628000000000001,1.4517044465,0.047040000000000005,0.013720000000000001,0.049,1.4,-0.13,1.4060227593999999,1.15064,0.19852000000000003,1.1676397561,0.68064,0.19852000000000003,0.709,0.47000000000000003,0.0,0.47000000000000003
2021-02-17 07:00:00,1.4788000000000001,-0.1216,1.4837910904,0.028800000000000003,0.008400000000000001,0.03,1.45,-0.13,1.4558159224,1.24064,0.33852000000000004,1.2859951011000001,0.68064,0.19852000000000003,0.709,0.56,0.14,0.5772347876
2021-02-17 07:30:00,1.5892,-0.12440000000000001,1.5940614794,0.019200000000000002,0.0056,0.02,1.57,-0.13,1.5753729717,1.34448,0.34964,1.3891992658,0.6844800000000001,0.19964,0.713,0.66,0.15,0.6768308504
2021-02-17 08:00:00,1.5836000000000001,-0.1202,1.5881552191,0.033600000000000005,0.0098,0.035,1.55,-0.13,1.5554420594,1.3964,0.3302,1.4349094048,0.6864,0.20020000000000002,0.715,0.71,0.13,0.7218032973
2021-02-17 08:30:00,1.69032,-0.11824000000000001,1.6944504714000002,0.04032,0.011760000000000001,0.042,1.65,-0.13,1.6551132892,1.44448,0.34964,1.4861933252,0.6844800000000001,0.19964,0.713,0.76,0.15,0.7746612163000001
2021-02-17 09:00:00,1.68496,-0.12272000000000001,1.6894230968000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.6600000000000001,-0.13,1.6650825805,1.40392,0.34656000000000003,1.4460619627,0.6739200000000001,0.19656,0.7020000000000001,0.73,0.15,0.7452516354000001
2021-02-17 09:30:00,1.6388,-0.1216,1.643305206,0.028800000000000003,0.008400000000000001,0.03,1.6099999999999999,-0.13,1.6152399203,1.40432,0.35376,1.4481922524,0.66432,0.19376000000000002,0.6920000000000001,0.74,0.16,0.7570997292
2021-02-17 10:00:00,1.6897600000000002,-0.14132,1.6956592228,0.02976,0.00868,0.031,1.6600000000000001,-0.15,1.6667633305,1.3376000000000001,0.3518,1.3830896573,0.6576000000000001,0.1918,0.685,0.68,0.16,0.6985699679
2021-02-17 10:30:00,1.62648,-0.13936,1.6324394016000001,0.036480000000000005,0.01064,0.038,1.5899999999999999,-0.15,1.5970597985000001,1.2496800000000001,0.33824000000000004,1.2946452796,0.6796800000000001,0.19824000000000003,0.708,0.5700000000000001,0.14,0.5869412236
2021-02-17 11:00:00,1.56744,-0.13908,1.5735982333,0.03744,0.010920000000000001,0.039,1.53,-0.15,1.537335357,1.18256,0.33908000000000005,1.2302127458,0.6825600000000001,0.19908,0.711,0.5,0.14,0.5192301994
2021-02-17 11:30:00,1.58152,-0.14664000000000002,1.5883037493,0.01152,0.00336,0.012,1.57,-0.15,1.5771493270999999,1.1764000000000001,0.3402,1.224603201,0.6864,0.20020000000000002,0.715,0.49,0.14,0.5096076922
2021-02-17 12:00:00,1.52096,0.00028000000000000003,1.5209600258,0.0009600000000000001,0.00028000000000000003,0.001,1.52,0.0,1.52,1.17928,0.34104,1.2276031932,0.68928,0.20104000000000002,0.718,0.49,0.14,0.5096076922
2021-02-17 12:30:00,1.53536,-0.12552000000000002,1.5404822622,0.015360000000000002,0.0044800000000000005,0.016,1.52,-0.13,1.5255490815,1.26736,0.34048,1.3122987465,0.6873600000000001,0.20048000000000002,0.716,0.58,0.14,0.5966573556
2021-02-17 13:00:00,1.56976,-0.16132000000000002,1.5780274396,0.02976,0.00868,0.031,1.54,-0.17,1.5493547044,1.27216,0.34188,1.3172976125,0.6921600000000001,0.20188,0.721,0.58,0.14,0.5966573556
2021-02-17 13:30:00,1.51072,-0.13104000000000002,1.5163925613,0.030720000000000004,0.008960000000000001,0.032,1.48,-0.14,1.4866068747,1.23312,0.34216,1.2797102797,0.6931200000000001,0.20216,0.722,0.54,0.14,0.5578530272000001
2021-02-17 14:00:00,1.42432,-0.16124000000000002,1.4334175247,0.06432,0.018760000000000002,0.067,1.3599999999999999,-0.18,1.3718600512,1.2264,0.3402,1.2727108863,0.6864,0.20020000000000002,0.715,0.54,0.14,0.5578530272000001
2021-02-17 14:30:00,1.5324,-0.1218,1.5372329036,0.062400000000000004,0.0182,0.065,1.47,-0.14,1.4766516177,1.24832,0.34076,1.2939938949,0.68832,0.20076000000000002,0.717,0.56,0.14,0.5772347876
2021-02-17 15:00:00,1.62104,-0.11928000000000001,1.6254225297,0.07104,0.020720000000000002,0.074,1.55,-0.14,1.5563097378,1.24832,0.34076,1.2939938949,0.68832,0.20076000000000002,0.717,0.56,0.14,0.5772347876
2021-02-17 15:30:00,1.6816,-0.11620000000000001,1.6856099786,0.0816,0.0238,0.085,1.6,-0.14,1.606113321,1.24736,0.34048,1.2929940448,0.6873600000000001,0.20048000000000002,0.716,0.56,0.14,0.5772347876
2021-02-17 16:00:00,1.75352,-0.11564,1.7573289390000002,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.67,-0.14,1.6758579892,1.27832,0.34076,1.3229585783,0.68832,0.20076000000000002,0.717,0.59,0.14,0.6063827174
2021-02-17 16:30:00,1.802,-0.11900000000000001,1.8059249708,0.07200000000000001,0.021,0.075,1.73,-0.14,1.7356554958000001,1.50408,0.34244,1.5425698688,0.69408,0.20244,0.723,0.81,0.14,0.8220097323000001
2021-02-17 17:00:00,1.8976000000000002,0.016800000000000002,1.8976743662,0.057600000000000005,0.016800000000000002,0.06,1.8399999999999999,0.0,1.8399999999999999,1.58448,0.33964000000000005,1.6204728322,0.6844800000000001,0.19964,0.713,0.9,0.14,0.9108238029
2021-02-17 17:30:00,1.89856,0.01708,1.8986368268,0.05856000000000001,0.01708,0.061,1.8399999999999999,0.0,1.8399999999999999,1.7421600000000002,0.34188,1.7753882392,0.6921600000000001,0.20188,0.721,1.05,0.14,1.0592922165
2021-02-17 18:00:00,2.01336,0.01848,2.0134448093,0.06336,0.01848,0.066,1.9500000000000002,0.0,1.9500000000000002,1.8469600000000002,0.34328000000000003,1.8785905354999999,0.69696,0.20328000000000002,0.726,1.15,0.14,1.158490397
2021-02-17 18:30:00,1.9895200000000002,0.01736,1.9895957378,0.05952,0.01736,0.062,1.9300000000000002,0.0,1.9300000000000002,1.9650400000000001,0.34272,1.9947027849,0.6950400000000001,0.20272,0.724,1.27,0.14,1.2776932339
2021-02-17 19:00:00,1.9162400000000002,0.01932,1.916337392,0.06624000000000001,0.01932,0.069,1.85,0.0,1.85,1.8602400000000001,0.34132,1.89129379,0.6902400000000001,0.20132000000000003,0.719,1.17,0.14,1.1783462988
2021-02-17 19:30:00,1.78488,0.021840000000000002,1.7850136133999999,0.07488,0.021840000000000002,0.078,1.71,0.0,1.71,1.69312,0.34216,1.7273473304,0.6931200000000001,0.20216,0.722,1.0,0.14,1.0097524449
2021-02-17 20:00:00,1.6320000000000001,0.021,1.6321351047000001,0.07200000000000001,0.021,0.075,1.56,0.0,1.56,1.68544,0.33992000000000006,1.7193759333,0.68544,0.19992000000000001,0.714,1.0,0.14,1.0097524449
2021-02-17 20:30:00,1.6129600000000002,0.02128,1.6131003689,0.07296000000000001,0.02128,0.076,1.54,0.0,1.54,1.55448,0.33964000000000005,1.5911515955,0.6844800000000001,0.19964,0.713,0.87,0.14,0.8811923740000001
2021-02-17 21:00:00,1.5316,0.0238,1.5317849066,0.0816,0.0238,0.085,1.45,0.0,1.45,1.45024,0.34132,1.489864222,0.6902400000000001,0.20132000000000003,0.719,0.76,0.14,0.7727871635
2021-02-17 21:30:00,1.39736,0.025480000000000003,1.3975922868000001,0.08736000000000001,0.025480000000000003,0.091,1.31,0.0,1.31,1.38544,0.19992000000000001,1.3997899842,0.68544,0.19992000000000001,0.714,0.7000000000000001,0.0,0.7000000000000001
2021-02-17 22:00:00,1.30544,0.02492,1.3056778316,0.08544,0.02492,0.089,1.22,0.0,1.22,1.3064,0.3302,1.3474839517000001,0.6864,0.20020000000000002,0.715,0.62,0.13,0.6334824386
2021-02-17 22:30:00,1.2364,0.1552,1.2461027245,0.0864,0.0252,0.09,1.15,0.13,1.1573245007,1.23928,0.33104,1.2827323961000001,0.68928,0.20104000000000002,0.718,0.55,0.13,0.565154846
2021-02-17 23:00:00,1.10408,0.15744000000000002,1.1152488512,0.09408000000000001,0.027440000000000003,0.098,1.01,0.13,1.0183319694,1.1064,0.3302,1.1546224491000001,0.6864,0.20020000000000002,0.715,0.42,0.13,0.4396589587
2021-02-17 23:30:00,1.01544,0.02492,1.0157457359,0.08544,0.02492,0.089,0.93,0.0,0.93,0.9935200000000001,0.32936000000000004,1.046690021,0.68352,0.19936,0.712,0.31,0.13,0.33615472630000004
2021-02-18 00:00:00,0.9854400000000001,0.02492,0.9857550406000001,0.08544,0.02492,0.089,0.9,0.0,0.9,0.9139200000000001,0.16656,0.9289736272,0.6739200000000001,0.19656,0.7020000000000001,0.24,-0.03,0.2418677324
2021-02-18 00:30:00,1.036,0.158,1.0479790074,0.096,0.028,0.1,0.9400000000000001,0.13,0.9489467846,1.012,0.326,1.0632121143,0.672,0.196,0.7000000000000001,0.34,0.13,0.3640054945
2021-02-18 01:00:00,1.27968,0.02324,1.2798910110000001,0.07968,0.02324,0.083,1.2,0.0,1.2,1.2439200000000001,0.34656000000000003,1.2912942345,0.6739200000000001,0.19656,0.7020000000000001,0.5700000000000001,0.15,0.5894064811
2021-02-18 01:30:00,1.312,0.021,1.3121680533,0.07200000000000001,0.021,0.075,1.24,0.0,1.24,1.2568000000000001,0.19740000000000002,1.2722079232999999,0.6768000000000001,0.19740000000000002,0.705,0.58,0.0,0.58
2021-02-18 02:00:00,1.28912,0.02016,1.2892776272,0.06912,0.02016,0.07200000000000001,1.22,0.0,1.22,1.262,0.196,1.2771295941,0.672,0.196,0.7000000000000001,0.59,0.0,0.59
2021-02-18 02:30:00,1.302,0.021,1.3021693438,0.07200000000000001,0.021,0.075,1.23,0.0,1.23,1.242,0.196,1.2573702716000001,0.672,0.196,0.7000000000000001,0.5700000000000001,0.0,0.5700000000000001
2021-02-18 03:00:00,1.2372,0.0196,1.2373552441,0.06720000000000001,0.0196,0.07,1.17,0.0,1.17,1.20584,0.19712000000000002,1.2218454894,0.6758400000000001,0.19712000000000002,0.704,0.53,0.0,0.53
2021-02-18 03:30:00,1.24448,0.024640000000000002,1.2447239051,0.08448000000000001,0.024640000000000002,0.088,1.16,0.0,1.16,1.17488,0.19684000000000001,1.1912552203,0.67488,0.19684000000000001,0.7030000000000001,0.5,0.0,0.5
2021-02-18 04:00:00,1.18024,0.026320000000000003,1.1805334387,0.09024,0.026320000000000003,0.094,1.09,0.0,1.09,1.08488,0.19684000000000001,1.1025926718,0.67488,0.19684000000000001,0.7030000000000001,0.41000000000000003,0.0,0.41000000000000003
2021-02-18 04:30:00,1.156,0.028,1.1563390506,0.096,0.028,0.1,1.06,0.0,1.06,1.0787200000000001,0.32796000000000003,1.1274726604,0.6787200000000001,0.19796000000000002,0.707,0.4,0.13,0.4205948169
2021-02-18 05:00:00,1.08816,0.019880000000000002,1.0883415824,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.02,0.0,1.02,1.0168,0.19740000000000002,1.0357842439,0.6768000000000001,0.19740000000000002,0.705,0.34,0.0,0.34
2021-02-18 05:30:00,1.15952,-0.14264000000000002,1.1682605874,0.05952,0.01736,0.062,1.1,-0.16,1.1115754585,1.02584,0.19712000000000002,1.0446071032,0.6758400000000001,0.19712000000000002,0.704,0.35000000000000003,0.0,0.35000000000000003
2021-02-18 06:00:00,1.2276,-0.1432,1.2359239459,0.057600000000000005,0.016800000000000002,0.06,1.17,-0.16,1.1808894953,1.06544,0.34992,1.121430515,0.68544,0.19992000000000001,0.714,0.38,0.15,0.4085339643
2021-02-18 06:30:00,1.45184,-0.12488,1.4572008784000001,0.051840000000000004,0.015120000000000001,0.054,1.4,-0.14,1.406982587,1.14448,0.32964000000000004,1.191006717,0.6844800000000001,0.19964,0.713,0.46,0.13,0.4780167361
2021-02-18 07:00:00,1.48648,-0.12936,1.4920981201,0.036480000000000005,0.01064,0.038,1.45,-0.14,1.4567429423,1.22984,0.20412000000000002,1.2466641087,0.69984,0.20412000000000002,0.729,0.53,0.0,0.53
2021-02-18 07:30:00,1.59184,-0.12488,1.5967309103,0.051840000000000004,0.015120000000000001,0.054,1.54,-0.14,1.5463505424,1.28544,0.33992000000000006,1.3296246087,0.68544,0.19992000000000001,0.714,0.6000000000000001,0.14,0.6161168720000001
2021-02-18 08:00:00,1.5960800000000002,-0.12656,1.6010898787999999,0.04608,0.01344,0.048,1.55,-0.14,1.5563097378,1.43448,0.34964,1.4764758718,0.6844800000000001,0.19964,0.713,0.75,0.15,0.7648529270000001
2021-02-18 08:30:00,1.67224,-0.12768000000000002,1.6771072715000002,0.04224000000000001,0.012320000000000001,0.044,1.63,-0.14,1.6360012225,1.4816,0.3488,1.5221038072000002,0.6816,0.1988,0.71,0.8,0.15,0.8139410298
2021-02-18 09:00:00,1.71128,-0.13796,1.7168320244,0.041280000000000004,0.01204,0.043000000000000003,1.67,-0.15,1.6767229944,1.46736,0.35048,1.508635675,0.6873600000000001,0.20048000000000002,0.716,0.78,0.15,0.7942921377000001
2021-02-18 09:30:00,1.64648,-0.11936000000000001,1.6508007754,0.036480000000000005,0.01064,0.038,1.6099999999999999,-0.13,1.6152399203,1.49408,0.35244000000000003,1.5350859910999999,0.69408,0.20244,0.723,0.8,0.15,0.8139410298
2021-02-18 10:00:00,1.74512,-0.11684000000000001,1.7490269866,0.04512,0.013160000000000002,0.047,1.7000000000000002,-0.13,1.7049633427000002,1.42448,0.34964,1.4667622166,0.6844800000000001,0.19964,0.713,0.74,0.15,0.7550496672
2021-02-18 10:30:00,1.69048,-0.11236000000000002,1.6942099634,0.060480000000000006,0.017640000000000003,0.063,1.63,-0.13,1.6351758315,1.3508,0.3544,1.3965170962,0.7008,0.2044,0.73,0.65,0.15,0.6670832032
2021-02-18 11:00:00,1.69488,-0.10816,1.698327648,0.07488,0.021840000000000002,0.078,1.62,-0.13,1.625207679,1.31352,0.33936000000000005,1.3566502866,0.68352,0.19936,0.712,0.63,0.14,0.645368112
2021-02-18 11:30:00,1.59144,-0.11208000000000001,1.5953818352,0.06144000000000001,0.017920000000000002,0.064,1.53,-0.13,1.5355129436000001,1.16312,0.34216,1.2124032332999999,0.6931200000000001,0.20216,0.722,0.47000000000000003,0.14,0.4904079934
2021-02-18 12:00:00,1.7227999999999999,-0.11460000000000001,1.7266073671000002,0.0528,0.0154,0.055,1.67,-0.13,1.6750522380000001,1.41504,0.34272,1.4559516475,0.6950400000000001,0.20272,0.724,0.72,0.14,0.7334848328
2021-02-18 12:30:00,1.6068,-0.1076,1.6103987084,0.07680000000000001,0.0224,0.08,1.53,-0.13,1.5355129436000001,1.1764000000000001,0.3502,1.2274188364,0.6864,0.20020000000000002,0.715,0.49,0.15,0.512445119
2021-02-18 13:00:00,1.54968,-0.10676000000000001,1.5533530829000002,0.07968,0.02324,0.083,1.47,-0.13,1.475737104,1.17816,0.33488,1.2248288044,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.51,0.14,0.5288667129
2021-02-18 13:30:00,1.55736,-0.10452,1.5608634149,0.08736000000000001,0.025480000000000003,0.091,1.47,-0.13,1.475737104,1.27896,0.32928,1.3206680128000001,0.6489600000000001,0.18928,0.676,0.63,0.14,0.645368112
2021-02-18 14:00:00,1.39256,-0.12592,1.398241467,0.08256000000000001,0.02408,0.08600000000000001,1.31,-0.15,1.3185598204,1.11432,0.33376,1.1632303297,0.66432,0.19376000000000002,0.6920000000000001,0.45,0.14,0.4712748667
2021-02-18 14:30:00,1.46752,-0.09864,1.4708313296,0.10752,0.031360000000000006,0.112,1.3599999999999999,-0.13,1.366199107,1.1172,0.3346,1.1662302517,0.6672,0.19460000000000002,0.6950000000000001,0.45,0.14,0.4712748667
2021-02-18 15:00:00,1.58176,-0.10032,1.584938106,0.10176,0.02968,0.106,1.48,-0.13,1.4856984889,1.23472,0.33096000000000003,1.2783066925,0.6547200000000001,0.19096000000000002,0.682,0.58,0.14,0.5966573556
2021-02-18 15:30:00,1.5827200000000001,-0.10004,1.5858784947,0.10272,0.029960000000000004,0.107,1.48,-0.13,1.4856984889,1.1828,0.3504,1.2336109597,0.6528,0.1904,0.68,0.53,0.16,0.5536244214
2021-02-18 16:00:00,1.65312,-0.10284000000000001,1.6563157308,0.09312000000000001,0.027160000000000004,0.097,1.56,-0.13,1.5654072952,1.33432,0.32376000000000005,1.3730369259000001,0.66432,0.19376000000000002,0.6920000000000001,0.67,0.13,0.6824954212000001
2021-02-18 16:30:00,1.6956,-0.09920000000000001,1.6984993377,0.1056,0.0308,0.11,1.5899999999999999,-0.13,1.5953056133999999,1.4472,0.3446,1.4876615879,0.6672,0.19460000000000002,0.6950000000000001,0.78,0.15,0.7942921377000001
2021-02-18 17:00:00,1.80736,-0.15452000000000002,1.813953307,0.08736000000000001,0.025480000000000003,0.091,1.72,-0.18,1.7293929571,1.59088,0.31984,1.6227127904,0.65088,0.18984,0.678,0.9400000000000001,0.13,0.9489467846
2021-02-18 17:30:00,1.832,0.021,1.8321203563,0.07200000000000001,0.021,0.075,1.76,0.0,1.76,1.77896,0.31928,1.8073844085,0.6489600000000001,0.18928,0.676,1.13,0.13,1.1374532957
2021-02-18 18:00:00,1.9524,0.0182,1.9524848271000002,0.062400000000000004,0.0182,0.065,1.8900000000000001,0.0,1.8900000000000001,1.8714400000000002,0.32292000000000004,1.8990958375,0.66144,0.19292,0.6890000000000001,1.21,0.13,1.2169634341
2021-02-18 18:30:00,2.0312,0.026600000000000002,2.0313741654,0.0912,0.026600000000000002,0.095,1.94,0.0,1.94,1.88416,0.31788000000000005,1.910786906,0.6441600000000001,0.18788000000000002,0.671,1.24,0.13,1.2467958935
2021-02-18 19:00:00,1.97696,0.028280000000000003,1.9771622594,0.09696,0.028280000000000003,0.101,1.88,0.0,1.88,1.88704,0.31872,1.9137665479,0.6470400000000001,0.18872000000000003,0.674,1.24,0.13,1.2467958935
2021-02-18 19:30:00,1.7954400000000001,0.02492,1.7956129316,0.08544,0.02492,0.089,1.71,0.0,1.71,1.7368000000000001,0.3274,1.7673893176000002,0.6768000000000001,0.19740000000000002,0.705,1.06,0.13,1.067941946
2021-02-18 20:00:00,1.6866400000000001,0.01652,1.6867209016,0.05664,0.01652,0.059000000000000004,1.63,0.0,1.63,1.72432,0.32376000000000005,1.7544514812,0.66432,0.19376000000000002,0.6920000000000001,1.06,0.13,1.067941946
2021-02-18 20:30:00,1.62568,0.01624,1.6257611141,0.05568000000000001,0.01624,0.058,1.57,0.0,1.57,1.56392,0.32656,1.5976505250000002,0.6739200000000001,0.19656,0.7020000000000001,0.89,0.13,0.8994442729000001
2021-02-18 21:00:00,1.53664,0.01652,1.5367287985,0.05664,0.01652,0.059000000000000004,1.48,0.0,1.48,1.5010400000000002,0.32572,1.5359735024,0.6710400000000001,0.19572,0.6990000000000001,0.8300000000000001,0.13,0.8401190392000001
2021-02-18 21:30:00,1.4532,0.0126,1.4532546232999999,0.0432,0.0126,0.045,1.4100000000000001,0.0,1.4100000000000001,1.3964,0.0702,1.3981634382,0.6864,0.20020000000000002,0.715,0.71,-0.13,0.7218032973
2021-02-18 22:00:00,1.35704,0.013720000000000001,1.3571093545,0.047040000000000005,0.013720000000000001,0.049,1.31,0.0,1.31,1.3564,0.20020000000000002,1.371094818,0.6864,0.20020000000000002,0.715,0.67,0.0,0.67
2021-02-18 22:30:00,1.24088,0.01484,1.2409687345,0.05088,0.01484,0.053,1.19,0.0,1.19,1.28736,0.20048000000000002,1.3028768169,0.6873600000000001,0.20048000000000002,0.716,0.6000000000000001,0.0,0.6000000000000001
2021-02-18 23:00:00,1.12992,0.014560000000000002,1.1300138052,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.08,0.0,1.08,1.16736,0.20048000000000002,1.1844499145,0.6873600000000001,0.20048000000000002,0.716,0.48,0.0,0.48
2021-02-18 23:30:00,1.0872,0.0196,1.0873766597,0.06720000000000001,0.0196,0.07,1.02,0.0,1.02,1.0664,0.20020000000000002,1.0850294927,0.6864,0.20020000000000002,0.715,0.38,0.0,0.38
2021-02-19 00:00:00,1.06256,0.02408,1.0628328185,0.08256000000000001,0.02408,0.08600000000000001,0.98,0.0,0.98,0.9512,0.2016,0.9723291624,0.6912,0.2016,0.72,0.26,0.0,0.26
2021-02-19 00:30:00,1.08776,0.15268,1.0984229604,0.07776000000000001,0.022680000000000002,0.081,1.01,0.13,1.0183319694,0.9964000000000001,0.20020000000000002,1.0163134359,0.6864,0.20020000000000002,0.715,0.31,0.0,0.31
2021-02-19 01:00:00,1.3003200000000001,0.011760000000000001,1.3003731772,0.04032,0.011760000000000001,0.042,1.26,0.0,1.26,1.21544,0.19992000000000001,1.2317720568000001,0.68544,0.19992000000000001,0.714,0.53,0.0,0.53
2021-02-19 01:30:00,1.36936,0.01148,1.3694081203000001,0.039360000000000006,0.01148,0.041,1.33,0.0,1.33,1.26928,0.07104,1.2712664552000001,0.68928,0.20104000000000002,0.718,0.58,-0.13,0.5943904441
2021-02-19 02:00:00,1.33512,0.013160000000000002,1.3351848561000002,0.04512,0.013160000000000002,0.047,1.29,0.0,1.29,1.32736,0.07048,1.3292298522000001,0.6873600000000001,0.20048000000000002,0.716,0.64,-0.13,0.6530696747
2021-02-19 02:30:00,1.338,0.014,1.3380732416,0.048,0.014,0.05,1.29,0.0,1.29,1.30448,0.06964000000000001,1.3063375521,0.6844800000000001,0.19964,0.713,0.62,-0.13,0.6334824386
2021-02-19 03:00:00,1.29032,0.011760000000000001,1.2903735893000001,0.04032,0.011760000000000001,0.042,1.25,0.0,1.25,1.21832,0.20076000000000002,1.2347502581,0.68832,0.20076000000000002,0.717,0.53,0.0,0.53
2021-02-19 03:30:00,1.2874400000000001,0.010920000000000001,1.2874863106,0.03744,0.010920000000000001,0.039,1.25,0.0,1.25,1.18832,0.20076000000000002,1.2051593256,0.68832,0.20076000000000002,0.717,0.5,0.0,0.5
2021-02-19 04:00:00,1.21664,0.01652,1.2167521522,0.05664,0.01652,0.059000000000000004,1.16,0.0,1.16,1.14544,0.19992000000000001,1.1627556923,0.68544,0.19992000000000001,0.714,0.46,0.0,0.46
2021-02-19 04:30:00,1.21952,0.01736,1.2196435545,0.05952,0.01736,0.062,1.16,0.0,1.16,1.09408,0.20244,1.112651338,0.69408,0.20244,0.723,0.4,0.0,0.4
2021-02-19 05:00:00,1.16608,0.01344,1.1661574508,0.04608,0.01344,0.048,1.12,0.0,1.12,1.0664,0.20020000000000002,1.0850294927,0.6864,0.20020000000000002,0.715,0.38,0.0,0.38
2021-02-19 05:30:00,1.21744,-0.12908,1.2242637788,0.03744,0.010920000000000001,0.039,1.18,-0.14,1.1882760622,1.07544,0.19992000000000001,1.0938643426,0.68544,0.19992000000000001,0.714,0.39,0.0,0.39
2021-02-19 06:00:00,1.248,0.014,1.2480785232,0.048,0.014,0.05,1.2,0.0,1.2,1.0468,0.19740000000000002,1.065249736,0.6768000000000001,0.19740000000000002,0.705,0.37,0.0,0.37
2021-02-19 06:30:00,1.3832,-0.1174,1.3881732601,0.0432,0.0126,0.045,1.34,-0.13,1.3462912018,1.14912,0.19516000000000003,1.1655746222,0.66912,0.19516000000000003,0.6970000000000001,0.48,0.0,0.48
2021-02-19 07:00:00,1.46032,-0.11824000000000001,1.465099041,0.04032,0.011760000000000001,0.042,1.42,-0.13,1.4259382876,1.27816,0.32488,1.3188024871000001,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.61,0.13,0.6236986452000001
2021-02-19 07:30:00,1.54552,-0.11964000000000001,1.5501437998,0.03552,0.010360000000000001,0.037,1.51,-0.13,1.5155856954,1.4106400000000001,0.32852000000000003,1.4483889671,0.68064,0.19852000000000003,0.709,0.73,0.13,0.7414849965
2021-02-19 08:00:00,1.55552,-0.11964000000000001,1.5601141625000001,0.03552,0.010360000000000001,0.037,1.52,-0.13,1.5255490815,1.45912,0.32516,1.4949114355,0.66912,0.19516000000000003,0.6970000000000001,0.79,0.13,0.800624756
2021-02-19 08:30:00,1.6160800000000002,-0.11656000000000001,1.6202780008,0.04608,0.01344,0.048,1.57,-0.13,1.5753729717,1.56952,0.35236,1.6085865224,0.6595200000000001,0.19236,0.687,0.91,0.16,0.9239588735
2021-02-19 09:00:00,1.63048,-0.11236000000000002,1.6343469032,0.060480000000000006,0.017640000000000003,0.063,1.57,-0.13,1.5753729717,1.50296,0.35628000000000004,1.5446113427000001,0.67296,0.19628,0.7010000000000001,0.8300000000000001,0.16,0.8452810184
2021-02-19 09:30:00,1.66432,-0.11124,1.668033393,0.06432,0.018760000000000002,0.067,1.6,-0.13,1.6052725625000002,1.4952800000000002,0.35404,1.5366218142,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.8300000000000001,0.16,0.8452810184
2021-02-19 10:00:00,1.7456800000000001,-0.11376000000000001,1.7493827483,0.05568000000000001,0.01624,0.058,1.69,-0.13,1.6949926254,1.4876,0.3518,1.5286323953,0.6576000000000001,0.1918,0.685,0.8300000000000001,0.16,0.8452810184
2021-02-19 10:30:00,1.70776,-0.10732000000000001,1.7111288087,0.07776000000000001,0.022680000000000002,0.081,1.63,-0.13,1.6351758315,1.49256,0.33908000000000005,1.530591585,0.6825600000000001,0.19908,0.711,0.81,0.14,0.8220097323000001
2021-02-19 11:00:00,1.7066400000000002,-0.11348000000000001,1.7104086646,0.05664,0.01652,0.059000000000000004,1.65,-0.13,1.6551132892,1.53776,0.34768000000000004,1.5765745145999999,0.67776,0.19768000000000002,0.706,0.86,0.15,0.8729833904000001
2021-02-19 11:30:00,1.75608,-0.11656000000000001,1.7599440899999998,0.04608,0.01344,0.048,1.71,-0.13,1.7149344011,1.49448,0.33964000000000005,1.5325879420000001,0.6844800000000001,0.19964,0.713,0.81,0.14,0.8220097323000001
2021-02-19 12:00:00,1.7428,0.0154,1.7428680386000002,0.0528,0.0154,0.055,1.69,0.0,1.69,1.52024,0.35132,1.5603061879,0.6902400000000001,0.20132000000000003,0.719,0.8300000000000001,0.15,0.8434453154
2021-02-19 12:30:00,1.72144,0.017920000000000002,1.7215332701000001,0.06144000000000001,0.017920000000000002,0.064,1.6600000000000001,0.0,1.6600000000000001,1.4616,0.3488,1.5026430048,0.6816,0.1988,0.71,0.78,0.15,0.7942921377000001
2021-02-19 13:00:00,1.71528,0.01904,1.7153856709,0.06528,0.01904,0.068,1.65,0.0,1.65,1.42544,0.34992,1.4677612885,0.68544,0.19992000000000001,0.714,0.74,0.15,0.7550496672
2021-02-19 13:30:00,1.66472,0.015960000000000002,1.6647965041,0.054720000000000005,0.015960000000000002,0.057,1.6099999999999999,0.0,1.6099999999999999,1.42832,0.33076000000000005,1.4661173896,0.68832,0.20076000000000002,0.717,0.74,0.13,0.7513321503
2021-02-19 14:00:00,1.63184,0.015120000000000001,1.6319100465,0.051840000000000004,0.015120000000000001,0.054,1.58,0.0,1.58,1.40352,0.19936,1.4176081264,0.68352,0.19936,0.712,0.72,0.0,0.72
2021-02-19 14:30:00,1.6143200000000002,0.018760000000000002,1.6144290012,0.06432,0.018760000000000002,0.067,1.55,0.0,1.55,1.4016,0.1988,1.4156284823,0.6816,0.1988,0.71,0.72,0.0,0.72
2021-02-19 15:00:00,1.6258400000000002,-0.11788000000000001,1.6301077878,0.07584,0.02212,0.079,1.55,-0.14,1.5563097378,1.3224,0.32320000000000004,1.361322886,0.6624,0.1932,0.6900000000000001,0.66,0.13,0.6726812024000001
2021-02-19 15:30:00,1.60352,0.024360000000000003,1.6037050228,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.52,0.0,1.52,1.3076,0.32180000000000003,1.3466153868,0.6576000000000001,0.1918,0.685,0.65,0.13,0.6628725368
2021-02-19 16:00:00,1.6268,-0.1076,1.6303545627,0.07680000000000001,0.0224,0.08,1.55,-0.13,1.5554420594,1.36296,0.19628,1.3770206244,0.67296,0.19628,0.7010000000000001,0.6900000000000001,0.0,0.6900000000000001
2021-02-19 16:30:00,1.6187200000000002,0.02296,1.6188828247,0.07872000000000001,0.02296,0.082,1.54,0.0,1.54,1.50776,0.19768000000000002,1.5206635394,0.67776,0.19768000000000002,0.706,0.8300000000000001,0.0,0.8300000000000001
2021-02-19 17:00:00,1.71352,0.024360000000000003,1.7136931464,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.63,0.0,1.63,1.5668000000000002,0.3274,1.6006414339,0.6768000000000001,0.19740000000000002,0.705,0.89,0.13,0.8994442729000001
2021-02-19 17:30:00,1.81392,0.021560000000000003,1.8140481251,0.07392,0.021560000000000003,0.077,1.74,0.0,1.74,1.64872,0.32796000000000003,1.6810221295,0.6787200000000001,0.19796000000000002,0.707,0.97,0.13,0.9786725704
2021-02-19 18:00:00,1.87664,0.01652,1.8767127111000002,0.05664,0.01652,0.059000000000000004,1.82,0.0,1.82,1.8239200000000002,0.32656,1.8529235278,0.6739200000000001,0.19656,0.7020000000000001,1.15,0.13,1.1573245007
2021-02-19 18:30:00,1.9060800000000002,0.01344,1.9061273829,0.04608,0.01344,0.048,1.8599999999999999,0.0,1.8599999999999999,1.82896,0.31928,1.8566190778,0.6489600000000001,0.18928,0.676,1.18,0.13,1.1871394189
2021-02-19 19:00:00,1.84416,0.01288,1.8442049778,0.044160000000000005,0.01288,0.046,1.8,0.0,1.8,1.71744,0.18592,1.727473994,0.63744,0.18592,0.664,1.08,0.0,1.08
2021-02-19 19:30:00,1.72952,0.01736,1.729607123,0.05952,0.01736,0.062,1.67,0.0,1.67,1.62512,0.31816,1.6559712558,0.64512,0.18816000000000002,0.672,0.98,0.13,0.9885848471
