Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-19 20:00:00,1.5818400000000001,0.14512,1.5884827981,0.051840000000000004,0.015120000000000001,0.054,1.53,0.13,1.5355129436000001,1.5041600000000002,0.18788000000000002,1.5158483433,0.6441600000000001,0.18788000000000002,0.671,0.86,0.0,0.86
2021-02-19 20:30:00,1.51816,0.019880000000000002,1.5182901567,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.45,0.0,1.45,1.42936,0.18648,1.4414731353999999,0.63936,0.18648,0.666,0.79,0.0,0.79
2021-02-19 21:00:00,1.4268,0.0224,1.4269758232,0.07680000000000001,0.0224,0.08,1.35,0.0,1.35,1.40608,0.18844000000000002,1.4186509789000001,0.6460800000000001,0.18844000000000002,0.673,0.76,0.0,0.76
2021-02-19 21:30:00,1.3372,0.0196,1.3373436357,0.06720000000000001,0.0196,0.07,1.27,0.0,1.27,1.30568,0.19124000000000002,1.3196109275,0.65568,0.19124000000000002,0.683,0.65,0.0,0.65
2021-02-19 22:00:00,1.28912,0.02016,1.2892776272,0.06912,0.02016,0.07200000000000001,1.22,0.0,1.22,1.29528,0.19404000000000002,1.3097334843000001,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.63,0.0,0.63
2021-02-19 22:30:00,1.17432,0.018760000000000002,1.1744698378,0.06432,0.018760000000000002,0.067,1.11,0.0,1.11,1.17008,0.06544000000000001,1.1719085289,0.67008,0.19544,0.6980000000000001,0.5,-0.13,0.5166236541
2021-02-19 23:00:00,1.07008,0.020440000000000003,1.0702751983,0.07008,0.020440000000000003,0.073,1.0,0.0,1.0,1.03664,0.061520000000000005,1.0384638655,0.65664,0.19152000000000002,0.684,0.38,-0.13,0.4016217126
2021-02-19 23:30:00,0.9995200000000001,0.01736,0.9996707458,0.05952,0.01736,0.062,0.9400000000000001,0.0,0.9400000000000001,0.95664,0.19152000000000002,0.975622878,0.65664,0.19152000000000002,0.684,0.30000000000000004,0.0,0.30000000000000004
2021-02-20 00:00:00,0.97528,0.14904,0.9866022501,0.06528,0.01904,0.068,0.91,0.13,0.9192388155000001,0.88992,0.18956,0.9098849378,0.64992,0.18956,0.677,0.24,0.0,0.24
2021-02-20 00:30:00,1.04104,0.15072000000000002,1.051893911,0.07104,0.020720000000000002,0.074,0.97,0.13,0.9786725704,0.9259200000000001,0.18256000000000003,0.9437457285,0.62592,0.18256000000000003,0.652,0.30000000000000004,0.0,0.30000000000000004
2021-02-20 01:00:00,1.24664,0.14652,1.2552208571,0.05664,0.01652,0.059000000000000004,1.19,0.13,1.1970797801,1.14752,0.04136,1.1482651262,0.58752,0.17136,0.612,0.56,-0.13,0.5748912941000001
2021-02-20 01:30:00,1.2856800000000002,0.01624,1.2857825633,0.05568000000000001,0.01624,0.058,1.23,0.0,1.23,1.196,0.168,1.2077416942,0.5760000000000001,0.168,0.6000000000000001,0.62,0.0,0.62
2021-02-20 02:00:00,1.28088,0.01484,1.2809659636,0.05088,0.01484,0.053,1.23,0.0,1.23,1.19792,0.038560000000000004,1.1985404457,0.5779200000000001,0.16856000000000002,0.602,0.62,-0.13,0.6334824386
2021-02-20 02:30:00,1.29992,0.014560000000000002,1.3000015385,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.25,0.0,1.25,1.19504,0.037720000000000004,1.195635145,0.57504,0.16772,0.599,0.62,-0.13,0.6334824386
2021-02-20 03:00:00,1.2332,0.0126,1.2332643674,0.0432,0.0126,0.045,1.19,0.0,1.19,1.14216,0.03688,1.1427552669,0.57216,0.16688,0.596,0.5700000000000001,-0.13,0.5846366393
2021-02-20 03:30:00,1.19496,0.007280000000000001,1.1949821756,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.17,0.0,1.17,1.0973600000000001,0.16548000000000002,1.1097669125,0.5673600000000001,0.16548000000000002,0.591,0.53,0.0,0.53
2021-02-20 04:00:00,1.14264,0.00952,1.1426796576,0.03264,0.00952,0.034,1.11,0.0,1.11,1.00992,0.024560000000000002,1.0102185902,0.5299200000000001,0.15456,0.552,0.48,-0.13,0.4972926704
2021-02-20 04:30:00,1.10456,0.01008,1.1046059931,0.03456,0.01008,0.036000000000000004,1.07,0.0,1.07,0.9519200000000001,0.14056000000000002,0.9622415497000001,0.48192,0.14056000000000002,0.502,0.47000000000000003,0.0,0.47000000000000003
2021-02-20 05:00:00,1.03976,0.00868,1.03979623,0.02976,0.00868,0.031,1.01,0.0,1.01,0.9300800000000001,0.12544000000000002,0.9385009323,0.43008,0.12544000000000002,0.448,0.5,0.0,0.5
2021-02-20 05:30:00,1.07152,0.00336,1.071525268,0.01152,0.00336,0.012,1.06,0.0,1.06,0.9137600000000001,0.12068000000000001,0.9216946349,0.41376,0.12068000000000001,0.431,0.5,0.0,0.5
2021-02-20 06:00:00,1.03648,0.01064,1.0365346111,0.036480000000000005,0.01064,0.038,1.0,0.0,1.0,0.89512,0.11816000000000002,0.9028851533000001,0.40512000000000004,0.11816000000000002,0.422,0.49,0.0,0.49
2021-02-20 06:30:00,1.11856,0.01708,1.1186903951,0.05856000000000001,0.01708,0.061,1.06,0.0,1.06,1.01688,0.11284000000000001,1.0231215959,0.38688000000000006,0.11284000000000001,0.403,0.63,0.0,0.63
2021-02-20 07:00:00,1.11432,0.018760000000000002,1.1144779047,0.06432,0.018760000000000002,0.067,1.05,0.0,1.05,1.0696,0.2378,1.0957157478,0.36960000000000004,0.1078,0.385,0.7000000000000001,0.13,0.7119691005000001
2021-02-20 07:30:00,1.17392,0.021560000000000003,1.1741179668,0.07392,0.021560000000000003,0.077,1.1,0.0,1.1,1.08576,0.10668000000000001,1.0909882676,0.36576000000000003,0.10668000000000001,0.381,0.72,0.0,0.72
2021-02-20 08:00:00,1.17488,0.021840000000000002,1.1750829758,0.07488,0.021840000000000002,0.078,1.1,0.0,1.1,1.08864,0.10752,1.0939367441,0.36864,0.10752,0.384,0.72,0.0,0.72
2021-02-20 08:30:00,1.19776,0.022680000000000002,1.1979747076,0.07776000000000001,0.022680000000000002,0.081,1.12,0.0,1.12,1.20888,0.22884000000000002,1.2303489749,0.33888,0.09884000000000001,0.353,0.87,0.13,0.8796590248
2021-02-20 09:00:00,1.22432,0.018760000000000002,1.2244637193,0.06432,0.018760000000000002,0.067,1.16,0.0,1.16,1.2808,0.22940000000000002,1.3011813863000001,0.3408,0.0994,0.355,0.9400000000000001,0.13,0.9489467846
2021-02-20 09:30:00,1.27528,0.01904,1.2754221262,0.06528,0.01904,0.068,1.21,0.0,1.21,1.33656,0.23108,1.3563888086,0.34656000000000003,0.10108,0.361,0.99,0.13,0.9984988733000001
2021-02-20 10:00:00,1.32776,0.022680000000000002,1.327953689,0.07776000000000001,0.022680000000000002,0.081,1.25,0.0,1.25,1.34744,0.24592000000000003,1.3696974848,0.39744,0.11592000000000001,0.41400000000000003,0.9500000000000001,0.13,0.9588534820000001
2021-02-20 10:30:00,1.35296,0.02128,1.3531273406,0.07296000000000001,0.02128,0.076,1.28,0.0,1.28,1.37328,0.26804,1.3991938393,0.47328000000000003,0.13804000000000002,0.493,0.9,0.13,0.9093404203000001
2021-02-20 11:00:00,1.35488,0.021840000000000002,1.3550560136,0.07488,0.021840000000000002,0.078,1.28,0.0,1.28,1.40384,0.27112,1.4297806825000001,0.48384000000000005,0.14112000000000002,0.504,0.92,0.13,0.9291393867000001
2021-02-20 11:30:00,1.37584,0.02212,1.3760178051,0.07584,0.02212,0.079,1.3,0.0,1.3,1.36704,0.28372,1.3961716943,0.5270400000000001,0.15372000000000002,0.549,0.84,0.13,0.85
2021-02-20 12:00:00,1.37952,0.01736,1.3796292256,0.05952,0.01736,0.062,1.32,0.0,1.32,1.35776,0.29268000000000005,1.3889470112,0.55776,0.16268000000000002,0.581,0.8,0.13,0.8104936767
2021-02-20 12:30:00,1.42624,0.01932,1.4263708494,0.06624000000000001,0.01932,0.069,1.3599999999999999,0.0,1.3599999999999999,1.4881600000000001,0.28988,1.5161301395,0.5481600000000001,0.15988000000000002,0.5710000000000001,0.9400000000000001,0.13,0.9489467846
2021-02-20 13:00:00,1.41432,0.018760000000000002,1.4144444139,0.06432,0.018760000000000002,0.067,1.35,0.0,1.35,1.50256,0.29408,1.5310681239,0.5625600000000001,0.16408,0.586,0.9400000000000001,0.13,0.9489467846
2021-02-20 13:30:00,1.41432,0.018760000000000002,1.4144444139,0.06432,0.018760000000000002,0.067,1.35,0.0,1.35,1.44448,0.29464,1.4742235923,0.5644800000000001,0.16464,0.588,0.88,0.13,0.8895504483000001
2021-02-20 14:00:00,1.422,0.151,1.4299947552,0.07200000000000001,0.021,0.075,1.35,0.13,1.3562448157,1.39696,0.29828000000000005,1.4284495791,0.57696,0.16828,0.601,0.8200000000000001,0.13,0.8302409289
2021-02-20 14:30:00,1.38448,0.15464,1.3930895161,0.08448000000000001,0.024640000000000002,0.088,1.3,0.13,1.3064838307,1.33696,0.29828000000000005,1.3698295514,0.57696,0.16828,0.601,0.76,0.13,0.7710382610000001
2021-02-20 15:00:00,1.3768,0.0224,1.3769822076,0.07680000000000001,0.0224,0.08,1.3,0.0,1.3,1.29712,0.30416000000000004,1.3323038692,0.5971200000000001,0.17416,0.622,0.7000000000000001,0.13,0.7119691005000001
2021-02-20 15:30:00,1.37544,0.02492,1.3756657297000001,0.08544,0.02492,0.089,1.29,0.0,1.29,1.28672,0.30696,1.3228275776,0.60672,0.17696,0.632,0.68,0.13,0.6923149572
2021-02-20 16:00:00,1.3820000000000001,0.021,1.3821595422000001,0.07200000000000001,0.021,0.075,1.31,0.0,1.31,1.29152,0.30836,1.3278214488,0.6115200000000001,0.17836000000000002,0.637,0.68,0.13,0.6923149572
2021-02-20 16:30:00,1.4272,0.1496,1.4350191636,0.06720000000000001,0.0196,0.07,1.3599999999999999,0.13,1.366199107,1.41824,0.31032000000000004,1.4517930982,0.61824,0.18032,0.644,0.8,0.13,0.8104936767
2021-02-20 17:00:00,1.4968,0.0224,1.4969676015,0.07680000000000001,0.0224,0.08,1.42,0.0,1.42,1.49592,0.31256,1.5282245908,0.62592,0.18256000000000003,0.652,0.87,0.13,0.8796590248
2021-02-20 17:30:00,1.6216,0.0238,1.6217746453,0.0816,0.0238,0.085,1.54,0.0,1.54,1.634,0.312,1.6635203636,0.624,0.182,0.65,1.01,0.13,1.0183319694
2021-02-20 18:00:00,1.7439200000000001,0.021560000000000003,1.7440532675,0.07392,0.021560000000000003,0.077,1.67,0.0,1.67,1.6884000000000001,0.31620000000000004,1.7177534747,0.6384000000000001,0.1862,0.665,1.05,0.13,1.0580170131
2021-02-20 18:30:00,1.77392,0.15156,1.7803827117000002,0.07392,0.021560000000000003,0.077,1.7000000000000002,0.13,1.7049633427000002,1.7027999999999999,0.3204,1.7326811594,0.6528,0.1904,0.68,1.05,0.13,1.0580170131
2021-02-20 19:00:00,1.70544,0.02492,1.7056220566,0.08544,0.02492,0.089,1.62,0.0,1.62,1.62664,0.32152000000000003,1.6581112145999999,0.65664,0.19152000000000002,0.684,0.97,0.13,0.9786725704
2021-02-20 19:30:00,1.61352,0.024360000000000003,1.6137038762,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.53,0.0,1.53,1.49912,0.32516,1.5339784223000001,0.66912,0.19516000000000003,0.6970000000000001,0.8300000000000001,0.13,0.8401190392000001
2021-02-20 20:00:00,1.4968,0.1524,1.5045384674,0.07680000000000001,0.0224,0.08,1.42,0.13,1.4259382876,1.4616,0.32880000000000004,1.4981268304,0.6816,0.1988,0.71,0.78,0.13,0.7907591289
2021-02-20 20:30:00,1.3802400000000001,0.15632000000000001,1.3890638574,0.09024,0.026320000000000003,0.094,1.29,0.13,1.2965338407,1.33928,0.33104,1.3795863148,0.68928,0.20104000000000002,0.718,0.65,0.13,0.6628725368
2021-02-20 21:00:00,1.32256,0.15408000000000002,1.3315050131000001,0.08256000000000001,0.02408,0.08600000000000001,1.24,0.13,1.2467958935,1.27312,0.20216,1.289070673,0.6931200000000001,0.20216,0.722,0.58,0.0,0.58
2021-02-20 21:30:00,1.2268,0.1524,1.2362297521,0.07680000000000001,0.0224,0.08,1.15,0.13,1.1573245007,1.19832,0.20076000000000002,1.2150207406,0.68832,0.20076000000000002,0.717,0.51,0.0,0.51
2021-02-20 22:00:00,1.19104,0.15072000000000002,1.2005385458,0.07104,0.020720000000000002,0.074,1.12,0.13,1.1275194012,1.13256,0.19908,1.1499239105,0.6825600000000001,0.19908,0.711,0.45,0.0,0.45
2021-02-20 22:30:00,1.11432,0.14876,1.1242057641,0.06432,0.018760000000000002,0.067,1.05,0.13,1.0580170131,1.07296,0.06628,1.0750052093,0.67296,0.19628,0.7010000000000001,0.4,-0.13,0.4205948169
2021-02-20 23:00:00,1.02336,0.14848,1.0340754325,0.06336,0.01848,0.066,0.96,0.13,0.9687620967,0.9643200000000001,0.19376000000000002,0.9835934119,0.66432,0.19376000000000002,0.6920000000000001,0.30000000000000004,0.0,0.30000000000000004
2021-02-20 23:30:00,0.9066400000000001,0.14652,0.9184030706,0.05664,0.01652,0.059000000000000004,0.85,0.13,0.8598837131,0.87816,0.19488000000000003,0.8995238741,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.21,0.0,0.21
2021-02-21 00:00:00,0.9133600000000001,0.14848,0.9253500959000001,0.06336,0.01848,0.066,0.85,0.13,0.8598837131,0.8321600000000001,0.07188,0.8352586426,0.6921600000000001,0.20188,0.721,0.14,-0.13,0.1910497317
2021-02-21 00:30:00,0.96528,0.14904,0.9767181784000001,0.06528,0.01904,0.068,0.9,0.13,0.9093404203000001,0.8812000000000001,0.0716,0.8841040663,0.6912,0.2016,0.72,0.19,-0.13,0.2302172887
2021-02-21 01:00:00,1.19224,0.14232,1.2007044599,0.04224000000000001,0.012320000000000001,0.044,1.15,0.13,1.1573245007,1.08832,0.07076,1.0906178983,0.68832,0.20076000000000002,0.717,0.4,-0.13,0.4205948169
2021-02-21 01:30:00,1.2532,0.0126,1.2532633402,0.0432,0.0126,0.045,1.21,0.0,1.21,1.15408,0.07244,1.1563512442000001,0.69408,0.20244,0.723,0.46,-0.13,0.4780167361
2021-02-21 02:00:00,1.2136,0.0098,1.2136395676,0.033600000000000005,0.0098,0.035,1.18,0.0,1.18,1.12024,0.07132000000000001,1.1225079955,0.6902400000000001,0.20132000000000003,0.719,0.43,-0.13,0.4492215489
2021-02-21 02:30:00,1.22416,0.01288,1.2242277566,0.044160000000000005,0.01288,0.046,1.18,0.0,1.18,1.11736,0.07048,1.1195806358,0.6873600000000001,0.20048000000000002,0.716,0.43,-0.13,0.4492215489
2021-02-21 03:00:00,1.1728,0.0154,1.1729011041,0.0528,0.0154,0.055,1.12,0.0,1.12,1.0412,0.0716,1.0436589481,0.6912,0.2016,0.72,0.35000000000000003,-0.13,0.3733630941
2021-02-21 03:30:00,1.13472,0.14596,1.1440689665,0.054720000000000005,0.015960000000000002,0.057,1.08,0.13,1.0877959367,1.00832,0.07076,1.0107997824,0.68832,0.20076000000000002,0.717,0.32,-0.13,0.3453983208
2021-02-21 04:00:00,1.07048,0.14764000000000002,1.0806132518,0.060480000000000006,0.017640000000000003,0.063,1.01,0.13,1.0183319694,0.9492800000000001,0.20104000000000002,0.9703347876,0.68928,0.20104000000000002,0.718,0.26,0.0,0.26
2021-02-21 04:30:00,1.05704,0.14372000000000001,1.0667656725,0.047040000000000005,0.013720000000000001,0.049,1.01,0.13,1.0183319694,0.9431200000000001,0.20216,0.9645434153,0.6931200000000001,0.20216,0.722,0.25,0.0,0.25
2021-02-21 05:00:00,0.9908800000000001,0.01484,0.99099112,0.05088,0.01484,0.053,0.9400000000000001,0.0,0.9400000000000001,0.89448,0.19964,0.9164881887,0.6844800000000001,0.19964,0.713,0.21,0.0,0.21
2021-02-21 05:30:00,1.01704,0.013720000000000001,1.0171325381,0.047040000000000005,0.013720000000000001,0.049,0.97,0.0,0.97,0.8777600000000001,0.06768,0.8803653787,0.67776,0.19768000000000002,0.706,0.2,-0.13,0.2385372088
2021-02-21 06:00:00,0.9828,0.0154,0.9829206479,0.0528,0.0154,0.055,0.93,0.0,0.93,0.8892800000000001,0.20104000000000002,0.9117214487,0.68928,0.20104000000000002,0.718,0.2,0.0,0.2
2021-02-21 06:30:00,1.03376,0.015680000000000003,1.0338789097,0.05376,0.015680000000000003,0.056,0.98,0.0,0.98,0.9573600000000001,0.20048000000000002,0.9781259633,0.6873600000000001,0.20048000000000002,0.716,0.27,0.0,0.27
2021-02-21 07:00:00,1.02512,0.013160000000000002,1.0252044674,0.04512,0.013160000000000002,0.047,0.98,0.0,0.98,1.00064,0.19852000000000003,1.020142441,0.68064,0.19852000000000003,0.709,0.32,0.0,0.32
2021-02-21 07:30:00,1.11416,0.01288,1.1142344457,0.044160000000000005,0.01288,0.046,1.07,0.0,1.07,1.00832,0.20076000000000002,1.0281117644,0.68832,0.20076000000000002,0.717,0.32,0.0,0.32
2021-02-21 08:00:00,1.07128,0.01204,1.071347656,0.041280000000000004,0.01204,0.043000000000000003,1.03,0.0,1.03,1.03872,0.19796000000000002,1.057415434,0.6787200000000001,0.19796000000000002,0.707,0.36,0.0,0.36
2021-02-21 08:30:00,1.1036,0.1398,1.1124194353,0.033600000000000005,0.0098,0.035,1.07,0.13,1.0778682665,1.12472,0.19096000000000002,1.1408158484,0.6547200000000001,0.19096000000000002,0.682,0.47000000000000003,0.0,0.47000000000000003
2021-02-21 09:00:00,1.14512,0.013160000000000002,1.1451956165000001,0.04512,0.013160000000000002,0.047,1.1,0.0,1.1,1.18336,0.32348000000000005,1.2267763447,0.6633600000000001,0.19348,0.6910000000000001,0.52,0.13,0.5360037313
2021-02-21 09:30:00,1.23088,0.01484,1.2309694553,0.05088,0.01484,0.053,1.18,0.0,1.18,1.24256,0.32908000000000004,1.2853983817999999,0.6825600000000001,0.19908,0.711,0.56,0.13,0.5748912941000001
2021-02-21 10:00:00,1.25184,0.015120000000000001,1.251931308,0.051840000000000004,0.015120000000000001,0.054,1.2,0.0,1.2,1.25024,0.33132,1.2933959177,0.6902400000000001,0.20132000000000003,0.719,0.56,0.13,0.5748912941000001
2021-02-21 10:30:00,1.21896,0.14428000000000002,1.227469022,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.17,0.13,1.177200068,1.26464,0.33552000000000004,1.3083913788000001,0.70464,0.20552,0.734,0.56,0.13,0.5748912941000001
2021-02-21 11:00:00,1.28992,0.014560000000000002,1.2900021705,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.24,0.0,1.24,1.2752,0.3386,1.3193881158,0.7152000000000001,0.2086,0.745,0.56,0.13,0.5748912941000001
2021-02-21 11:30:00,1.3032,0.0126,1.3032609102000001,0.0432,0.0126,0.045,1.26,0.0,1.26,1.25424,0.33832,1.2990682815,0.7142400000000001,0.20832,0.744,0.54,0.13,0.5554277631
2021-02-21 12:00:00,1.28472,0.015960000000000002,1.2848191312,0.054720000000000005,0.015960000000000002,0.057,1.23,0.0,1.23,1.39944,0.33692000000000005,1.4394260662,0.7094400000000001,0.20692000000000002,0.739,0.6900000000000001,0.13,0.7021395873
2021-02-21 12:30:00,1.3232,0.0126,1.3232599896,0.0432,0.0126,0.045,1.28,0.0,1.28,1.50136,0.33748,1.5388224719,0.7113600000000001,0.20748000000000003,0.741,0.79,0.13,0.800624756
2021-02-21 13:00:00,1.35416,0.01288,1.3542212522,0.044160000000000005,0.01288,0.046,1.31,0.0,1.31,1.4708,0.33440000000000003,1.5083355064,0.7008,0.2044,0.73,0.77,0.13,0.7808969202
2021-02-21 13:30:00,1.32992,0.014560000000000002,1.3299996992,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.28,0.0,1.28,1.40848,0.33664000000000005,1.4481513733,0.7084800000000001,0.20664000000000002,0.738,0.7000000000000001,0.13,0.7119691005000001
2021-02-21 14:00:00,1.2928,0.0154,1.2928917201,0.0528,0.0154,0.055,1.24,0.0,1.24,1.3576000000000001,0.1918,1.3710816898,0.6576000000000001,0.1918,0.685,0.7000000000000001,0.0,0.7000000000000001
2021-02-21 14:30:00,1.33992,0.014560000000000002,1.3399991045,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.29,0.0,1.29,1.31104,0.33572,1.3533417159,0.6710400000000001,0.19572,0.6990000000000001,0.64,0.14,0.6551335742000001
2021-02-21 15:00:00,1.33224,0.012320000000000001,1.3322969639,0.04224000000000001,0.012320000000000001,0.044,1.29,0.0,1.29,1.3024,0.1932,1.3166518143000001,0.6624,0.1932,0.6900000000000001,0.64,0.0,0.64
2021-02-21 15:30:00,1.4251200000000002,0.013160000000000002,1.4251807605,0.04512,0.013160000000000002,0.047,1.38,0.0,1.38,1.37088,0.31984,1.4076965582,0.65088,0.18984,0.678,0.72,0.13,0.731641989
2021-02-21 16:00:00,1.44416,0.01288,1.4442174352000001,0.044160000000000005,0.01288,0.046,1.4,0.0,1.4,1.46184,0.06012000000000001,1.4630757328000001,0.6518400000000001,0.19012,0.679,0.81,-0.13,0.8203657721000001
2021-02-21 16:30:00,1.5174400000000001,0.14092000000000002,1.5239693565999999,0.03744,0.010920000000000001,0.039,1.48,0.13,1.4856984889,1.56568,0.06124,1.5668772128000001,0.65568,0.19124000000000002,0.683,0.91,-0.13,0.9192388155000001
2021-02-21 17:00:00,1.5964800000000001,0.14064000000000002,1.6026627842,0.036480000000000005,0.01064,0.038,1.56,0.13,1.5654072952,1.70184,0.32012,1.7316859414999999,0.6518400000000001,0.19012,0.679,1.05,0.13,1.0580170131
2021-02-21 17:30:00,1.74224,0.012320000000000001,1.742283559,0.04224000000000001,0.012320000000000001,0.044,1.7000000000000002,0.0,1.7000000000000002,1.73648,0.31564000000000003,1.7649338231,0.63648,0.18564000000000003,0.663,1.1,0.13,1.107655181
2021-02-21 18:00:00,1.79032,0.14176000000000002,1.7959236064000001,0.04032,0.011760000000000001,0.042,1.75,0.13,1.7548219283000002,1.79648,0.31564000000000003,1.8239980811,0.63648,0.18564000000000003,0.663,1.16,0.13,1.167261753
2021-02-21 18:30:00,1.69456,0.14008,1.700339966,0.03456,0.01008,0.036000000000000004,1.6600000000000001,0.13,1.6650825805,1.76896,0.31928,1.7975425447000002,0.6489600000000001,0.18928,0.676,1.12,0.13,1.1275194012
2021-02-21 19:00:00,1.63744,0.14092000000000002,1.6434926832999999,0.03744,0.010920000000000001,0.039,1.6,0.13,1.6052725625000002,1.69744,0.31592000000000003,1.7265885439000002,0.63744,0.18592,0.664,1.06,0.13,1.067941946
2021-02-21 19:30:00,1.52512,0.14316,1.5318243372,0.04512,0.013160000000000002,0.047,1.48,0.13,1.4856984889,1.54704,0.31872,1.5795300567,0.6470400000000001,0.18872000000000003,0.674,0.9,0.13,0.9093404203000001
2021-02-21 20:00:00,1.45744,0.14092000000000002,1.4642369344000001,0.03744,0.010920000000000001,0.039,1.42,0.13,1.4259382876,1.46208,0.18144000000000002,1.4732950825,0.6220800000000001,0.18144000000000002,0.648,0.84,0.0,0.84
2021-02-21 20:30:00,1.33552,0.14036,1.3428754968,0.03552,0.010360000000000001,0.037,1.3,0.13,1.3064838307,1.39824,0.31032000000000004,1.4322617079,0.61824,0.18032,0.644,0.78,0.13,0.7907591289
2021-02-21 21:00:00,1.2584,0.14120000000000002,1.2662969635999999,0.038400000000000004,0.0112,0.04,1.22,0.13,1.2269066794,1.39376,0.060680000000000005,1.3950802844,0.65376,0.19068000000000002,0.681,0.74,-0.13,0.7513321503
2021-02-21 21:30:00,1.1984,0.14120000000000002,1.2066896867,0.038400000000000004,0.0112,0.04,1.16,0.13,1.167261753,1.26608,0.058440000000000006,1.2674280256000001,0.6460800000000001,0.18844000000000002,0.673,0.62,-0.13,0.6334824386
2021-02-21 22:00:00,1.15552,0.14036,1.1640134879,0.03552,0.010360000000000001,0.037,1.12,0.13,1.1275194012,1.2070400000000001,0.05872,1.2084674592,0.6470400000000001,0.18872000000000003,0.674,0.56,-0.13,0.5748912941000001
2021-02-21 22:30:00,1.1232,0.1426,1.1322159688,0.0432,0.0126,0.045,1.08,0.13,1.0877959367,1.13416,0.05788000000000001,1.1356359452,0.6441600000000001,0.18788000000000002,0.671,0.49,-0.13,0.5069516742
2021-02-21 23:00:00,0.9622400000000001,0.14232,0.9727079726000001,0.04224000000000001,0.012320000000000001,0.044,0.92,0.13,0.9291393867000001,1.02032,0.056760000000000005,1.0218975487,0.64032,0.18676,0.667,0.38,-0.13,0.4016217126
2021-02-21 23:30:00,0.9070400000000001,0.14372000000000001,0.9183555956,0.047040000000000005,0.013720000000000001,0.049,0.86,0.13,0.8697700846,0.91568,0.06124,0.9177255581,0.65568,0.19124000000000002,0.683,0.26,-0.13,0.2906888371
2021-02-22 00:00:00,0.9036000000000001,0.0098,0.9036531414000001,0.033600000000000005,0.0098,0.035,0.87,0.0,0.87,0.84704,0.05872,0.8490729062,0.6470400000000001,0.18872000000000003,0.674,0.2,-0.13,0.2385372088
2021-02-22 00:30:00,0.9064800000000001,0.14064000000000002,0.9173252422,0.036480000000000005,0.01064,0.038,0.87,0.13,0.8796590248,0.878,0.059000000000000004,0.8799801134,0.648,0.189,0.675,0.23,-0.13,0.2641968963
2021-02-22 01:00:00,1.13496,0.007280000000000001,1.1349833479,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.11,0.0,1.11,1.09456,0.055080000000000004,1.0959449804,0.63456,0.18508000000000002,0.661,0.46,-0.13,0.4780167361
2021-02-22 01:30:00,1.20784,0.00812,1.207867294,0.027840000000000004,0.00812,0.029,1.18,0.0,1.18,1.13976,0.053680000000000005,1.1410234003,0.6297600000000001,0.18368,0.656,0.51,-0.13,0.5263078947000001
2021-02-22 02:00:00,1.1736,0.0098,1.1736409161,0.033600000000000005,0.0098,0.035,1.1400000000000001,0.0,1.1400000000000001,1.14744,0.055920000000000004,1.1488018106,0.63744,0.18592,0.664,0.51,-0.13,0.5263078947000001
2021-02-22 02:30:00,1.19088,0.01484,1.1909724598,0.05088,0.01484,0.053,1.1400000000000001,0.0,1.1400000000000001,1.07704,0.05872,1.0786395135,0.6470400000000001,0.18872000000000003,0.674,0.43,-0.13,0.4492215489
2021-02-22 03:00:00,1.15896,0.014280000000000001,1.1590479714,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.11,0.0,1.11,1.01896,0.059280000000000006,1.0206829086,0.6489600000000001,0.18928,0.676,0.37,-0.13,0.392173431
2021-02-22 03:30:00,1.13568,0.01624,1.1357961085000001,0.05568000000000001,0.01624,0.058,1.08,0.0,1.08,0.988,0.059000000000000004,0.9897600719,0.648,0.189,0.675,0.34,-0.13,0.3640054945
2021-02-22 04:00:00,1.07896,0.014280000000000001,1.0790544935,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.03,0.0,1.03,0.9089600000000001,0.059280000000000006,0.9108909924,0.6489600000000001,0.18928,0.676,0.26,-0.13,0.2906888371
2021-02-22 04:30:00,1.068,0.014,1.0680917564,0.048,0.014,0.05,1.02,0.0,1.02,0.9272,0.0646,0.9294476855,0.6672,0.19460000000000002,0.6950000000000001,0.26,-0.13,0.2906888371
2021-02-22 05:00:00,0.9788,0.008400000000000001,0.9788360435000001,0.028800000000000003,0.008400000000000001,0.03,0.9500000000000001,0.0,0.9500000000000001,0.86704,0.18872000000000003,0.8873407463,0.6470400000000001,0.18872000000000003,0.674,0.22,0.0,0.22
2021-02-22 05:30:00,1.02112,0.0061600000000000005,1.0211385802,0.021120000000000003,0.0061600000000000005,0.022,1.0,0.0,1.0,0.9132,0.057600000000000005,0.9150147540000001,0.6432,0.18760000000000002,0.67,0.27,-0.13,0.2996664813
2021-02-22 06:00:00,1.0544,0.004200000000000001,1.0544083649,0.014400000000000001,0.004200000000000001,0.015,1.04,0.0,1.04,0.9570400000000001,0.18872000000000003,0.9754695280000001,0.6470400000000001,0.18872000000000003,0.674,0.31,0.0,0.31
2021-02-22 06:30:00,1.23288,0.00084,1.2328802862,0.00288,0.00084,0.003,1.23,0.0,1.23,1.06224,0.18732000000000001,1.0786299644,0.64224,0.18732000000000001,0.669,0.42,0.0,0.42
2021-02-22 07:00:00,1.28096,0.00028000000000000003,1.2809600306,0.0009600000000000001,0.00028000000000000003,0.001,1.28,0.0,1.28,1.23224,0.31732000000000005,1.2724415114,0.64224,0.18732000000000001,0.669,0.59,0.13,0.6041522987
2021-02-22 07:30:00,1.38192,-0.12944,1.3879688757,0.0019200000000000003,0.0005600000000000001,0.002,1.38,-0.13,1.3861096638000001,1.30336,0.32348000000000005,1.3429023047,0.6633600000000001,0.19348,0.6910000000000001,0.64,0.13,0.6530696747
2021-02-22 08:00:00,1.4248,-0.12860000000000002,1.4305918356,0.0048000000000000004,0.0014,0.005,1.42,-0.13,1.4259382876,1.36568,0.32124,1.4029529572000001,0.65568,0.19124000000000002,0.683,0.71,0.13,0.7218032973
2021-02-22 08:30:00,1.51632,-0.12524000000000002,1.5214832893999999,0.01632,0.00476,0.017,1.5,-0.13,1.5056227947,1.4824,0.3332,1.5193854021000002,0.6624,0.1932,0.6900000000000001,0.8200000000000001,0.14,0.8318653737
2021-02-22 09:00:00,1.55384,-0.12888000000000002,1.5591756796,0.0038400000000000005,0.0011200000000000001,0.004,1.55,-0.13,1.5554420594,1.4077600000000001,0.33768000000000004,1.4476933377,0.67776,0.19768000000000002,0.706,0.73,0.14,0.7433034374
2021-02-22 09:30:00,1.55384,-0.12888000000000002,1.5591756796,0.0038400000000000005,0.0011200000000000001,0.004,1.55,-0.13,1.5554420594,1.2914400000000001,0.33292000000000005,1.3336615013,0.66144,0.19292,0.6890000000000001,0.63,0.14,0.645368112
2021-02-22 10:00:00,1.55192,-0.12944,1.5573087041,0.0019200000000000003,0.0005600000000000001,0.002,1.55,-0.13,1.5554420594,1.24952,0.33236000000000004,1.2929668983,0.6595200000000001,0.19236,0.687,0.59,0.14,0.6063827174
2021-02-22 10:30:00,1.554,-0.123,1.5588601605,0.024,0.007,0.025,1.53,-0.13,1.5355129436000001,1.25528,0.33404,1.2989652034999999,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.59,0.14,0.6063827174
2021-02-22 11:00:00,1.53072,-0.12104000000000001,1.5354980951,0.030720000000000004,0.008960000000000001,0.032,1.5,-0.13,1.5056227947,1.22336,0.33348000000000005,1.2679978707,0.6633600000000001,0.19348,0.6910000000000001,0.56,0.14,0.5772347876
2021-02-22 11:30:00,1.57632,-0.12524000000000002,1.5812873869000001,0.01632,0.00476,0.017,1.56,-0.13,1.5654072952,1.19144,0.33292000000000005,1.2370792214,0.66144,0.19292,0.6890000000000001,0.53,0.14,0.5481788029
2021-02-22 12:00:00,1.5196,-0.1272,1.5249144237999999,0.009600000000000001,0.0028,0.01,1.51,-0.13,1.5155856954,1.18832,0.34076,1.236212684,0.68832,0.20076000000000002,0.717,0.5,0.14,0.5192301994
2021-02-22 12:30:00,1.49824,-0.12468000000000001,1.5034188372,0.018240000000000003,0.00532,0.019,1.48,-0.13,1.4856984889,1.17104,0.33572,1.2182128714,0.6710400000000001,0.19572,0.6990000000000001,0.5,0.14,0.5192301994
2021-02-22 13:00:00,1.39072,-0.12104000000000001,1.3959773637000001,0.030720000000000004,0.008960000000000001,0.032,1.3599999999999999,-0.13,1.366199107,0.9816,0.3388,1.0384238056,0.6816,0.1988,0.71,0.30000000000000004,0.14,0.3310589071
2021-02-22 13:30:00,1.2874400000000001,-0.11908,1.2929353425,0.03744,0.010920000000000001,0.039,1.25,-0.13,1.2567418191,1.05408,0.34244,1.1083094333,0.69408,0.20244,0.723,0.36,0.14,0.3862641583
2021-02-22 14:00:00,1.31168,-0.12076,1.3172271634000001,0.03168,0.00924,0.033,1.28,-0.13,1.2865846261,0.9668,0.33740000000000003,1.02398291,0.6768000000000001,0.19740000000000002,0.705,0.29,0.14,0.3220248438
2021-02-22 14:30:00,1.25936,-0.11852000000000001,1.2649247408,0.039360000000000006,0.01148,0.041,1.22,-0.13,1.2269066794,0.9208000000000001,0.34440000000000004,0.9830991812000001,0.7008,0.2044,0.73,0.22,0.14,0.2607680962
2021-02-22 15:00:00,1.27552,-0.11964000000000001,1.2811186518,0.03552,0.010360000000000001,0.037,1.24,-0.13,1.2467958935,0.9040800000000001,0.34244,0.9667604667,0.69408,0.20244,0.723,0.21,0.14,0.2523885893
2021-02-22 15:30:00,1.27416,-0.11712000000000002,1.2795314768,0.044160000000000005,0.01288,0.046,1.23,-0.13,1.2368508398,0.96184,0.33012,1.0169146474,0.6518400000000001,0.19012,0.679,0.31,0.14,0.34014702700000005
2021-02-22 16:00:00,1.33608,-0.11656000000000001,1.3411547263,0.04608,0.01344,0.048,1.29,-0.13,1.2965338407,1.08112,0.32116,1.1278139031,0.62112,0.18116000000000002,0.647,0.46,0.14,0.48083261120000004
2021-02-22 16:30:00,1.3832,0.0126,1.3832573875,0.0432,0.0126,0.045,1.34,0.0,1.34,1.18056,0.31808000000000003,1.2226597237,0.6105600000000001,0.17808000000000002,0.636,0.5700000000000001,0.14,0.5869412236
2021-02-22 17:00:00,1.50648,0.01064,1.5065175737,0.036480000000000005,0.01064,0.038,1.47,0.0,1.47,1.33784,0.32312,1.3763075238,0.6278400000000001,0.18312,0.654,0.71,0.14,0.7236711961000001
2021-02-22 17:30:00,1.6032000000000002,0.0126,1.6032495127000002,0.0432,0.0126,0.045,1.56,0.0,1.56,1.5096,0.3178,1.5426888863000001,0.6096,0.1778,0.635,0.9,0.14,0.9108238029
2021-02-22 18:00:00,1.77608,0.01344,1.776130851,0.04608,0.01344,0.048,1.73,0.0,1.73,1.6684,0.3262,1.6999897059,0.6384000000000001,0.1862,0.665,1.03,0.14,1.0394710193
2021-02-22 18:30:00,1.84128,0.01204,1.8413193639,0.041280000000000004,0.01204,0.043000000000000003,1.8,0.0,1.8,1.8138400000000001,0.31612,1.8411809797,0.60384,0.17612000000000003,0.629,1.21,0.14,1.2180722474
2021-02-22 19:00:00,1.8389600000000002,0.014280000000000001,1.8390154431,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.79,0.0,1.79,1.8138400000000001,0.30612,1.8394904186,0.60384,0.17612000000000003,0.629,1.21,0.13,1.2169634341
2021-02-22 19:30:00,1.6547200000000002,0.14596,1.6611449666,0.054720000000000005,0.015960000000000002,0.057,1.6,0.13,1.6052725625000002,1.62944,0.30192,1.6571754283,0.5894400000000001,0.17192000000000002,0.614,1.04,0.13,1.0480935073
2021-02-22 20:00:00,1.5618400000000001,0.015120000000000001,1.5619131858,0.051840000000000004,0.015120000000000001,0.054,1.51,0.0,1.51,1.55544,0.29492,1.5831523616,0.56544,0.16492,0.589,0.99,0.13,0.9984988733000001
2021-02-22 20:30:00,1.4841600000000001,0.01288,1.4842158873,0.044160000000000005,0.01288,0.046,1.44,0.0,1.44,1.45544,0.16492,1.4647539725,0.56544,0.16492,0.589,0.89,0.0,0.89
2021-02-22 21:00:00,1.41184,0.015120000000000001,1.411920961,0.051840000000000004,0.015120000000000001,0.054,1.3599999999999999,0.0,1.3599999999999999,1.3816,0.1638,1.391276033,0.5616,0.1638,0.585,0.8200000000000001,0.0,0.8200000000000001
2021-02-22 21:30:00,1.31992,0.014560000000000002,1.320000303,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.27,0.0,1.27,1.33888,0.038840000000000006,1.3394432425,0.5788800000000001,0.16884000000000002,0.603,0.76,-0.13,0.7710382610000001
2021-02-22 22:00:00,1.24128,0.14204,1.2493804064,0.041280000000000004,0.01204,0.043000000000000003,1.2,0.13,1.2070211266,1.25752,0.04136,1.2581999841,0.58752,0.17136,0.612,0.67,-0.13,0.6824954212000001
2021-02-22 22:30:00,1.12088,0.14484000000000002,1.1301993629,0.05088,0.01484,0.053,1.07,0.13,1.0778682665,1.21752,0.17136,1.2295199063,0.58752,0.17136,0.612,0.63,0.0,0.63
2021-02-22 23:00:00,1.03336,0.01848,1.0335252295,0.06336,0.01848,0.066,0.97,0.0,0.97,1.10656,0.17108,1.1197068366,0.5865600000000001,0.17108,0.611,0.52,0.0,0.52
2021-02-22 23:30:00,0.9433600000000001,0.01848,0.9435409901,0.06336,0.01848,0.066,0.88,0.0,0.88,0.9532800000000001,0.17304000000000003,0.9688578843000001,0.59328,0.17304000000000003,0.618,0.36,0.0,0.36
2021-02-23 00:00:00,0.9385600000000001,0.01708,0.9387153988,0.05856000000000001,0.01708,0.061,0.88,0.0,0.88,0.87,0.17500000000000002,0.8874260533,0.6000000000000001,0.17500000000000002,0.625,0.27,0.0,0.27
2021-02-23 00:30:00,0.9933600000000001,0.14848,1.0043955396,0.06336,0.01848,0.066,0.93,0.13,0.9390420651,0.90712,0.044160000000000005,0.9081942523000001,0.5971200000000001,0.17416,0.622,0.31,-0.13,0.33615472630000004
2021-02-23 01:00:00,1.19224,0.012320000000000001,1.1923036526,0.04224000000000001,0.012320000000000001,0.044,1.15,0.0,1.15,1.12768,0.047240000000000004,1.1286690392,0.60768,0.17724,0.633,0.52,-0.13,0.5360037313
2021-02-23 01:30:00,1.24648,0.01064,1.2465254109,0.036480000000000005,0.01064,0.038,1.21,0.0,1.21,1.2156,0.0408,1.2162845062,0.5856,0.1708,0.61,0.63,-0.13,0.6432728814
2021-02-23 02:00:00,1.20976,0.00868,1.209791139,0.02976,0.00868,0.031,1.18,0.0,1.18,1.2012,0.0366,1.2017574631,0.5712,0.1666,0.595,0.63,-0.13,0.6432728814
2021-02-23 02:30:00,1.23608,0.01344,1.236153065,0.04608,0.01344,0.048,1.19,0.0,1.19,1.13792,0.038560000000000004,1.1385731421,0.5779200000000001,0.16856000000000002,0.602,0.56,-0.13,0.5748912941000001
2021-02-23 03:00:00,1.19624,0.01932,1.1963960047,0.06624000000000001,0.01932,0.069,1.13,0.0,1.13,1.10176,0.03968,1.1024743081,0.58176,0.16968000000000003,0.606,0.52,-0.13,0.5360037313
2021-02-23 03:30:00,1.16008,0.020440000000000003,1.1602600571,0.07008,0.020440000000000003,0.073,1.09,0.0,1.09,1.06888,0.16884000000000002,1.0821328015,0.5788800000000001,0.16884000000000002,0.603,0.49,0.0,0.49
2021-02-23 04:00:00,1.07912,0.02016,1.079308297,0.06912,0.02016,0.07200000000000001,1.01,0.0,1.01,0.9679200000000001,0.038560000000000004,0.9686877722,0.5779200000000001,0.16856000000000002,0.602,0.39,-0.13,0.4110960958
2021-02-23 04:30:00,1.08104,0.020720000000000002,1.0812385491,0.07104,0.020720000000000002,0.074,1.01,0.0,1.01,0.9736800000000001,0.17024,0.9884505046000001,0.5836800000000001,0.17024,0.608,0.39,0.0,0.39
2021-02-23 05:00:00,1.02416,0.01288,1.0242409873,0.044160000000000005,0.01288,0.046,0.98,0.0,0.98,0.91888,0.16884000000000002,0.9342630251,0.5788800000000001,0.16884000000000002,0.603,0.34,0.0,0.34
2021-02-23 05:30:00,1.088,0.014,1.0880900698,0.048,0.014,0.05,1.04,0.0,1.04,0.9494400000000001,0.17192000000000002,0.9648796816,0.5894400000000001,0.17192000000000002,0.614,0.36,0.0,0.36
2021-02-23 06:00:00,1.16992,-0.13544,1.177733756,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.12,-0.15,1.13,0.9857600000000001,0.17668,1.0014682222,0.6057600000000001,0.17668,0.631,0.38,0.0,0.38
2021-02-23 06:30:00,1.4236,0.0098,1.423633731,0.033600000000000005,0.0098,0.035,1.3900000000000001,0.0,1.3900000000000001,1.1292,0.1806,1.1435510483,0.6192000000000001,0.1806,0.645,0.51,0.0,0.51
2021-02-23 07:00:00,1.4655200000000002,-0.16964,1.4753055955,0.03552,0.010360000000000001,0.037,1.43,-0.18,1.4412841496,1.25016,0.31088000000000005,1.2882338297,0.62016,0.18088,0.646,0.63,0.13,0.6432728814
2021-02-23 07:30:00,1.5888,-0.1516,1.5960162906000002,0.028800000000000003,0.008400000000000001,0.03,1.56,-0.16,1.5681836627,1.3292,0.3306,1.3696966818,0.6192000000000001,0.1806,0.645,0.71,0.15,0.7256721023
2021-02-23 08:00:00,1.59008,-0.13956000000000002,1.5961927828,0.07008,0.020440000000000003,0.073,1.52,-0.16,1.528397854,1.38328,0.32304000000000005,1.4204993488,0.59328,0.17304000000000003,0.618,0.79,0.15,0.8041144197000001
2021-02-23 08:30:00,1.67968,-0.11676,1.6837332924,0.07968,0.02324,0.083,1.6,-0.14,1.606113321,1.35592,0.33256,1.3961071592,0.62592,0.18256000000000003,0.652,0.73,0.15,0.7452516354000001
2021-02-23 09:00:00,1.67968,-0.11676,1.6837332924,0.07968,0.02324,0.083,1.6,-0.14,1.606113321,1.3284,0.3362,1.3702835473000001,0.6384000000000001,0.1862,0.665,0.6900000000000001,0.15,0.7061161378
2021-02-23 09:30:00,1.55912,-0.11984000000000002,1.5637189006,0.06912,0.02016,0.07200000000000001,1.49,-0.14,1.4965627284,1.20936,0.34648,1.2580143083,0.63936,0.18648,0.666,0.5700000000000001,0.16,0.5920304046
2021-02-23 10:00:00,1.54984,-0.11088,1.5538012743,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.45,-0.14,1.4567429423,1.05704,0.31872,1.1040452889,0.6470400000000001,0.18872000000000003,0.674,0.41000000000000003,0.13,0.43011626340000003
2021-02-23 10:30:00,1.5565600000000002,-0.10892,1.560366175,0.10656,0.031080000000000003,0.111,1.45,-0.14,1.4567429423,1.06568,0.32124,1.1130449227,0.65568,0.19124000000000002,0.683,0.41000000000000003,0.13,0.43011626340000003
2021-02-23 11:00:00,1.6027200000000001,-0.12004000000000001,1.6072090717,0.10272,0.029960000000000004,0.107,1.5,-0.15,1.5074813432,1.23184,0.34012000000000003,1.2779324708,0.6518400000000001,0.19012,0.679,0.58,0.15,0.599082632
2021-02-23 11:30:00,1.63352,-0.11564,1.6376080728,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.55,-0.14,1.5563097378,1.34704,0.33872,1.3889737219,0.6470400000000001,0.18872000000000003,0.674,0.7000000000000001,0.15,0.7158910532
2021-02-23 12:00:00,1.6712,-0.1134,1.6750429845,0.0912,0.026600000000000002,0.095,1.58,-0.14,1.5861904047,1.32992,0.32956,1.3701448828,0.64992,0.18956,0.677,0.68,0.14,0.6942621983
2021-02-23 12:30:00,1.74024,-0.11368,1.7439490818,0.09024,0.026320000000000003,0.094,1.65,-0.14,1.6559287424,1.38856,0.33208000000000004,1.4277170587999999,0.65856,0.19208000000000003,0.686,0.73,0.14,0.7433034374
2021-02-23 13:00:00,1.7683200000000001,-0.12424000000000002,1.7726791024000002,0.08832000000000001,0.02576,0.092,1.6800000000000002,-0.15,1.6866831356,1.40936,0.32648000000000005,1.4466806144,0.63936,0.18648,0.666,0.77,0.14,0.7826237921
2021-02-23 13:30:00,1.7017600000000002,-0.11032000000000002,1.7053321084,0.10176,0.02968,0.106,1.6,-0.14,1.606113321,1.4570400000000001,0.32872,1.4936607379,0.6470400000000001,0.18872000000000003,0.674,0.81,0.14,0.8220097323000001
2021-02-23 14:00:00,1.61752,-0.11864000000000001,1.6218650991999999,0.10752,0.031360000000000006,0.112,1.51,-0.15,1.5174320413,1.45056,0.34808000000000006,1.491738583,0.6105600000000001,0.17808000000000002,0.636,0.84,0.17,0.8570297544000001
2021-02-23 14:30:00,1.6708,-0.1106,1.6744566283,0.1008,0.029400000000000003,0.105,1.57,-0.14,1.5762296786999999,1.40072,0.35396000000000005,1.4447505667,0.6307200000000001,0.18396,0.657,0.77,0.17,0.7885429601
2021-02-23 15:00:00,1.6960000000000002,-0.112,1.6996940901,0.096,0.028,0.1,1.6,-0.14,1.606113321,1.34552,0.33536000000000005,1.3866832371,0.6355200000000001,0.18536000000000002,0.662,0.71,0.15,0.7256721023
2021-02-23 15:30:00,1.7102400000000002,-0.11368,1.7140140023,0.09024,0.026320000000000003,0.094,1.62,-0.14,1.6260381299,1.3203200000000002,0.32676000000000005,1.3601533002,0.64032,0.18676,0.667,0.68,0.14,0.6942621983
2021-02-23 16:00:00,1.7479200000000001,-0.11144000000000001,1.7514688693,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.65,-0.14,1.6559287424,1.42224,0.32732,1.4594194051,0.64224,0.18732000000000001,0.669,0.78,0.14,0.7924645102000001
2021-02-23 16:30:00,1.8150400000000002,-0.11228,1.8185095546,0.09504000000000001,0.02772,0.099,1.72,-0.14,1.7256882685,1.44704,0.32872,1.4839075443,0.6470400000000001,0.18872000000000003,0.674,0.8,0.14,0.8121576202
2021-02-23 17:00:00,1.89736,0.025480000000000003,1.8975310801,0.08736000000000001,0.025480000000000003,0.091,1.81,0.0,1.81,1.57376,0.33068000000000003,1.6081261766,0.65376,0.19068000000000002,0.681,0.92,0.14,0.9305912099
2021-02-23 17:30:00,1.84776,0.022680000000000002,1.8478991856,0.07776000000000001,0.022680000000000002,0.081,1.77,0.0,1.77,1.71528,0.33404,1.7475034192,0.6652800000000001,0.19404000000000002,0.6930000000000001,1.05,0.14,1.0592922165
2021-02-23 18:00:00,1.9592800000000001,0.02604,1.9594530359000002,0.08928000000000001,0.02604,0.093,1.87,0.0,1.87,1.77568,0.33124000000000003,1.806310992,0.65568,0.19124000000000002,0.683,1.12,0.14,1.1287160848
2021-02-23 18:30:00,1.94256,0.02408,1.9427092423,0.08256000000000001,0.02408,0.08600000000000001,1.8599999999999999,0.0,1.8599999999999999,1.75488,0.33684000000000003,1.7869149391999999,0.67488,0.19684000000000001,0.7030000000000001,1.08,0.14,1.0890362712
2021-02-23 19:00:00,1.82544,-0.10508,1.8284619219,0.08544,0.02492,0.089,1.74,-0.13,1.7448495636999999,1.70144,0.33292000000000005,1.7337052229,0.66144,0.19292,0.6890000000000001,1.04,0.14,1.0493807698
2021-02-23 19:30:00,1.68216,0.02688,1.6823747502000002,0.09216,0.02688,0.096,1.5899999999999999,0.0,1.5899999999999999,1.60704,0.18872000000000003,1.6180830634,0.6470400000000001,0.18872000000000003,0.674,0.96,0.0,0.96
2021-02-23 20:00:00,1.64216,0.02688,1.6423799803999999,0.09216,0.02688,0.096,1.55,0.0,1.55,1.5889600000000002,0.31928,1.6207200869,0.6489600000000001,0.18928,0.676,0.9400000000000001,0.13,0.9489467846
2021-02-23 20:30:00,1.5779200000000002,0.028560000000000002,1.5781784436000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.48,0.0,1.48,1.45472,0.19096000000000002,1.4672000545000001,0.6547200000000001,0.19096000000000002,0.682,0.8,0.0,0.8
2021-02-23 21:00:00,1.46024,0.026320000000000003,1.4604771823,0.09024,0.026320000000000003,0.094,1.37,0.0,1.37,1.3576000000000001,0.1918,1.3710816898,0.6576000000000001,0.1918,0.685,0.7000000000000001,0.0,0.7000000000000001
2021-02-23 21:30:00,1.376,0.028,1.3762848542000001,0.096,0.028,0.1,1.28,0.0,1.28,1.32392,0.19656,1.3384319183,0.6739200000000001,0.19656,0.7020000000000001,0.65,0.0,0.65
2021-02-23 22:00:00,1.2512,0.026600000000000002,1.2514827205999999,0.0912,0.026600000000000002,0.095,1.16,0.0,1.16,1.16584,0.19712000000000002,1.1823870771,0.6758400000000001,0.19712000000000002,0.704,0.49,0.0,0.49
2021-02-23 22:30:00,1.17216,0.02688,1.1724681659,0.09216,0.02688,0.096,1.08,0.0,1.08,1.0768,0.3274,1.1254727895,0.6768000000000001,0.19740000000000002,0.705,0.4,0.13,0.4205948169
2021-02-23 23:00:00,1.03696,0.028280000000000003,1.0373455548,0.09696,0.028280000000000003,0.101,0.9400000000000001,0.0,0.9400000000000001,0.9714400000000001,0.19292,0.9904109248,0.66144,0.19292,0.6890000000000001,0.31,0.0,0.31
2021-02-23 23:30:00,0.9627200000000001,0.029960000000000004,0.9631860672,0.10272,0.029960000000000004,0.107,0.86,0.0,0.86,0.86416,0.18788000000000002,0.8843480084,0.6441600000000001,0.18788000000000002,0.671,0.22,0.0,0.22
2021-02-24 00:00:00,0.9756,0.0308,0.9760860618,0.1056,0.0308,0.11,0.87,0.0,0.87,0.82032,0.056760000000000005,0.8222813387,0.64032,0.18676,0.667,0.18,-0.13,0.2220360331
2021-02-24 00:30:00,1.02256,0.02408,1.0228434875,0.08256000000000001,0.02408,0.08600000000000001,0.9400000000000001,0.0,0.9400000000000001,0.8884000000000001,0.1862,0.9077031453000001,0.6384000000000001,0.1862,0.665,0.25,0.0,0.25
2021-02-24 01:00:00,1.20912,0.02016,1.209288055,0.06912,0.02016,0.07200000000000001,1.1400000000000001,0.0,1.1400000000000001,1.04704,0.05872,1.0486852721,0.6470400000000001,0.18872000000000003,0.674,0.4,-0.13,0.4205948169
2021-02-24 01:30:00,1.2416,0.0238,1.2418280879,0.0816,0.0238,0.085,1.16,0.0,1.16,1.05088,0.059840000000000004,1.0525823483,0.65088,0.18984,0.678,0.4,-0.13,0.4205948169
2021-02-24 02:00:00,1.23392,0.021560000000000003,1.2341083421,0.07392,0.021560000000000003,0.077,1.16,0.0,1.16,1.08872,0.06796,1.0908390349000001,0.6787200000000001,0.19796000000000002,0.707,0.41000000000000003,-0.13,0.43011626340000003
2021-02-24 02:30:00,1.24736,0.025480000000000003,1.2476202146,0.08736000000000001,0.025480000000000003,0.091,1.16,0.0,1.16,1.0564,0.0702,1.0587298995,0.6864,0.20020000000000002,0.715,0.37,-0.13,0.392173431
2021-02-24 03:00:00,1.21176,0.02968,1.2121234261,0.10176,0.02968,0.106,1.11,0.0,1.11,1.03408,0.07244,1.0366142002,0.69408,0.20244,0.723,0.34,-0.13,0.3640054945
2021-02-24 03:30:00,1.166,0.028,1.1663361437,0.096,0.028,0.1,1.07,0.0,1.07,0.9902400000000001,0.20132000000000003,1.0104974023,0.6902400000000001,0.20132000000000003,0.719,0.30000000000000004,0.0,0.30000000000000004
2021-02-24 04:00:00,1.13176,0.02968,1.1321491068,0.10176,0.02968,0.106,1.03,0.0,1.03,0.95352,0.19936,0.9741379779,0.68352,0.19936,0.712,0.27,0.0,0.27
2021-02-24 04:30:00,1.10024,0.026320000000000003,1.1005547692,0.09024,0.026320000000000003,0.094,1.01,0.0,1.01,0.94408,0.20244,0.9655407811000001,0.69408,0.20244,0.723,0.25,0.0,0.25
2021-02-24 05:00:00,1.01472,0.015960000000000002,1.0148455055,0.054720000000000005,0.015960000000000002,0.057,0.96,0.0,0.96,0.86504,0.20272,0.8884759986,0.6950400000000001,0.20272,0.724,0.17,0.0,0.17
2021-02-24 05:30:00,1.06048,-0.11236000000000002,1.0664157726,0.060480000000000006,0.017640000000000003,0.063,1.0,-0.13,1.0084145973,0.86928,0.20104000000000002,0.8922246354000001,0.68928,0.20104000000000002,0.718,0.18,0.0,0.18
2021-02-24 06:00:00,1.08088,-0.13516,1.0892978472000001,0.05088,0.01484,0.053,1.03,-0.15,1.0408650249,0.8892800000000001,0.33104,0.9488974655,0.68928,0.20104000000000002,0.718,0.2,0.13,0.2385372088
2021-02-24 06:30:00,1.35416,-0.11712000000000002,1.3592153619,0.044160000000000005,0.01288,0.046,1.31,-0.13,1.3164345787,1.03296,0.32628,1.0832658953,0.67296,0.19628,0.7010000000000001,0.36,0.13,0.38275318420000004
2021-02-24 07:00:00,1.41128,-0.11796000000000001,1.4162011863,0.041280000000000004,0.01204,0.043000000000000003,1.37,-0.13,1.3761540611,1.12024,0.33132,1.1682082862,0.6902400000000001,0.20132000000000003,0.719,0.43,0.13,0.4492215489
2021-02-24 07:30:00,1.5336,-0.1202,1.5383032861000001,0.033600000000000005,0.0098,0.035,1.5,-0.13,1.5056227947,1.23928,0.33104,1.2827323961000001,0.68928,0.20104000000000002,0.718,0.55,0.13,0.565154846
2021-02-24 08:00:00,1.518,-0.116,1.5224256961,0.048,0.014,0.05,1.47,-0.13,1.475737104,1.28448,0.34964,1.3312163611,0.6844800000000001,0.19964,0.713,0.6000000000000001,0.15,0.6184658438
2021-02-24 08:30:00,1.60472,-0.11404,1.6087670433999999,0.054720000000000005,0.015960000000000002,0.057,1.55,-0.13,1.5554420594,1.38144,0.34292,1.4233659403,0.66144,0.19292,0.6890000000000001,0.72,0.15,0.7354590403
2021-02-24 09:00:00,1.6632,-0.1174,1.667338298,0.0432,0.0126,0.045,1.62,-0.13,1.625207679,1.2639200000000002,0.33656,1.3079626906000001,0.6739200000000001,0.19656,0.7020000000000001,0.59,0.14,0.6063827174
2021-02-24 09:30:00,1.55512,-0.12684,1.5602841407999999,0.04512,0.013160000000000002,0.047,1.51,-0.14,1.5164761785,1.23912,0.33516,1.2836473815,0.66912,0.19516000000000003,0.6970000000000001,0.5700000000000001,0.14,0.5869412236
2021-02-24 10:00:00,1.65488,-0.11816000000000002,1.6590930052,0.07488,0.021840000000000002,0.078,1.58,-0.14,1.5861904047,1.2524,0.3332,1.2959660489,0.6624,0.1932,0.6900000000000001,0.59,0.14,0.6063827174
2021-02-24 10:30:00,1.61064,-0.10648,1.6141558785,0.08064,0.023520000000000003,0.084,1.53,-0.13,1.5355129436000001,1.28584,0.34712000000000004,1.3318696633,0.6758400000000001,0.19712000000000002,0.704,0.61,0.15,0.628171951
2021-02-24 11:00:00,1.5925600000000002,-0.12592,1.597530344,0.08256000000000001,0.02408,0.08600000000000001,1.51,-0.15,1.5174320413,1.23624,0.33432,1.2806479610000001,0.66624,0.19432000000000002,0.6940000000000001,0.5700000000000001,0.14,0.5869412236
2021-02-24 11:30:00,1.57064,-0.12648,1.5757243414,0.08064,0.023520000000000003,0.084,1.49,-0.15,1.4975313018,1.23624,0.33432,1.2806479610000001,0.66624,0.19432000000000002,0.6940000000000001,0.5700000000000001,0.14,0.5869412236
2021-02-24 12:00:00,1.56488,-0.12816000000000002,1.5701192311,0.07488,0.021840000000000002,0.078,1.49,-0.15,1.4975313018,1.21488,0.33684000000000003,1.2607119417,0.67488,0.19684000000000001,0.7030000000000001,0.54,0.14,0.5578530272000001
2021-02-24 12:30:00,1.61776,-0.12732000000000002,1.6227623978999999,0.07776000000000001,0.022680000000000002,0.081,1.54,-0.15,1.5472879499,1.32528,0.33404,1.3667296002,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.66,0.14,0.6746851117
