Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-24 13:00:00,1.61776,-0.11732000000000001,1.6220084463000002,0.07776000000000001,0.022680000000000002,0.081,1.54,-0.14,1.5463505424,1.30624,0.33432,1.3483444664,0.66624,0.19432000000000002,0.6940000000000001,0.64,0.14,0.6551335742000001
2021-02-24 13:30:00,1.556,0.028,1.5562519076,0.096,0.028,0.1,1.46,0.0,1.46,1.26872,0.33796000000000004,1.3129613093999999,0.6787200000000001,0.19796000000000002,0.707,0.59,0.14,0.6063827174
2021-02-24 14:00:00,1.42736,-0.17452,1.4379894993,0.08736000000000001,0.025480000000000003,0.091,1.34,-0.2,1.3548431644,1.22256,0.33908000000000005,1.2687112359000001,0.6825600000000001,0.19908,0.711,0.54,0.14,0.5578530272000001
2021-02-24 14:30:00,1.5264,-0.12480000000000001,1.5314933888,0.0864,0.0252,0.09,1.44,-0.15,1.4477914214,1.22488,0.33684000000000003,1.2703512113,0.67488,0.19684000000000001,0.7030000000000001,0.55,0.14,0.5675385449
2021-02-24 15:00:00,1.56296,-0.10872000000000001,1.5667367360000002,0.07296000000000001,0.02128,0.076,1.49,-0.13,1.4956603893,1.1876,0.33180000000000004,1.2330794784,0.6576000000000001,0.1918,0.685,0.53,0.14,0.5481788029
2021-02-24 15:30:00,1.5983200000000002,-0.10424000000000001,1.6017155802,0.08832000000000001,0.02576,0.092,1.51,-0.13,1.5155856954,1.22376,0.33068000000000003,1.2676505039000001,0.65376,0.19068000000000002,0.681,0.5700000000000001,0.14,0.5869412236
2021-02-24 16:00:00,1.55776,-0.13732,1.5638008184999999,0.07776000000000001,0.022680000000000002,0.081,1.48,-0.16,1.4886235253,1.27568,0.33124000000000003,1.3179830802999999,0.65568,0.19124000000000002,0.683,0.62,0.14,0.6356099433
2021-02-24 16:30:00,1.63008,0.020440000000000003,1.6302081462,0.07008,0.020440000000000003,0.073,1.56,0.0,1.56,1.29048,0.33264000000000005,1.3326619977,0.6604800000000001,0.19264,0.6880000000000001,0.63,0.14,0.645368112
2021-02-24 17:00:00,1.75472,0.015960000000000002,1.7547925803000002,0.054720000000000005,0.015960000000000002,0.057,1.7000000000000002,0.0,1.7000000000000002,1.45048,0.33264000000000005,1.4881335962,0.6604800000000001,0.19264,0.6880000000000001,0.79,0.14,0.8023091673
2021-02-24 17:30:00,1.7124000000000001,0.0182,1.7124967153,0.062400000000000004,0.0182,0.065,1.65,0.0,1.65,1.55088,0.32984,1.585567154,0.65088,0.18984,0.678,0.9,0.14,0.9108238029
2021-02-24 18:00:00,1.7781600000000002,0.019880000000000002,1.7782711267,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.71,0.0,1.71,1.6169600000000002,0.20328000000000002,1.6296878229,0.69696,0.20328000000000002,0.726,0.92,0.0,0.92
2021-02-24 18:30:00,1.83528,0.01904,1.835378762,0.06528,0.01904,0.068,1.77,0.0,1.77,1.63104,0.19572,1.6427409412,0.6710400000000001,0.19572,0.6990000000000001,0.96,0.0,0.96
2021-02-24 19:00:00,1.78472,0.015960000000000002,1.7847913604,0.054720000000000005,0.015960000000000002,0.057,1.73,0.0,1.73,1.6520000000000001,0.196,1.6635864871,0.672,0.196,0.7000000000000001,0.98,0.0,0.98
2021-02-24 19:30:00,1.6776,0.016800000000000002,1.6776841181000002,0.057600000000000005,0.016800000000000002,0.06,1.62,0.0,1.62,1.56048,0.06264,1.5617367255999999,0.6604800000000001,0.19264,0.6880000000000001,0.9,-0.13,0.9093404203000001
2021-02-24 20:00:00,1.5724,0.0182,1.5725053259,0.062400000000000004,0.0182,0.065,1.51,0.0,1.51,1.53856,0.06208,1.5398119366,0.65856,0.19208000000000003,0.686,0.88,-0.13,0.8895504483000001
2021-02-24 20:30:00,1.42336,0.01848,1.4234799612,0.06336,0.01848,0.066,1.3599999999999999,0.0,1.3599999999999999,1.39568,0.19124000000000002,1.4087211930999999,0.65568,0.19124000000000002,0.683,0.74,0.0,0.74
2021-02-24 21:00:00,1.32776,0.15268,1.3365095585,0.07776000000000001,0.022680000000000002,0.081,1.25,0.13,1.2567418191,1.2914400000000001,0.19292,1.305770041,0.66144,0.19292,0.6890000000000001,0.63,0.0,0.63
2021-02-24 21:30:00,1.31256,0.02408,1.3127808652000001,0.08256000000000001,0.02408,0.08600000000000001,1.23,0.0,1.23,1.2485600000000001,0.06208,1.2501023958,0.65856,0.19208000000000003,0.686,0.59,-0.13,0.6041522987
2021-02-24 22:00:00,1.23064,0.023520000000000003,1.2308647367,0.08064,0.023520000000000003,0.084,1.15,0.0,1.15,1.1676,0.0618,1.1692343649,0.6576000000000001,0.1918,0.685,0.51,-0.13,0.5263078947000001
2021-02-24 22:30:00,1.13432,0.018760000000000002,1.1344751209,0.06432,0.018760000000000002,0.067,1.07,0.0,1.07,1.09664,0.19152000000000002,1.1132381596,0.65664,0.19152000000000002,0.684,0.44,0.0,0.44
2021-02-24 23:00:00,1.00448,0.024640000000000002,1.0047821654,0.08448000000000001,0.024640000000000002,0.088,0.92,0.0,0.92,0.9147200000000001,0.19096000000000002,0.9344401532000001,0.6547200000000001,0.19096000000000002,0.682,0.26,0.0,0.26
2021-02-24 23:30:00,0.9173600000000001,0.025480000000000003,0.9177137898000001,0.08736000000000001,0.025480000000000003,0.091,0.8300000000000001,0.0,0.8300000000000001,0.8328,0.1904,0.8542880076,0.6528,0.1904,0.68,0.18,0.0,0.18
2021-02-25 00:00:00,0.9077600000000001,0.15268,0.9205104019,0.07776000000000001,0.022680000000000002,0.081,0.8300000000000001,0.13,0.8401190392000001,0.7999200000000001,0.05956,0.802134278,0.64992,0.18956,0.677,0.15,-0.13,0.1984943324
2021-02-25 00:30:00,0.9876,0.1468,0.9984508,0.057600000000000005,0.016800000000000002,0.06,0.93,0.13,0.9390420651,0.8603200000000001,0.056760000000000005,0.8621903502,0.64032,0.18676,0.667,0.22,-0.13,0.2555386468
2021-02-25 01:00:00,1.16552,0.010360000000000001,1.1655660427,0.03552,0.010360000000000001,0.037,1.13,0.0,1.13,1.0496,0.0478,1.0506878699,0.6096,0.1778,0.635,0.44,-0.13,0.4588027899
2021-02-25 01:30:00,1.2328000000000001,0.0154,1.2328961838,0.0528,0.0154,0.055,1.18,0.0,1.18,1.07384,0.04612,1.07482994,0.60384,0.17612000000000003,0.629,0.47000000000000003,-0.13,0.4876474136
2021-02-25 02:00:00,1.2136,0.0098,1.2136395676,0.033600000000000005,0.0098,0.035,1.18,0.0,1.18,1.08096,0.04528,1.0819079443,0.60096,0.17528000000000002,0.626,0.48,-0.13,0.4972926704
2021-02-25 02:30:00,1.22128,0.01204,1.2213393468,0.041280000000000004,0.01204,0.043000000000000003,1.18,0.0,1.18,1.08576,0.046680000000000006,1.0867629916000001,0.6057600000000001,0.17668,0.631,0.48,-0.13,0.4972926704
2021-02-25 03:00:00,1.1732,0.0126,1.1732676591,0.0432,0.0126,0.045,1.13,0.0,1.13,1.01744,0.055920000000000004,1.018975564,0.63744,0.18592,0.664,0.38,-0.13,0.4016217126
2021-02-25 03:30:00,1.1332,0.0126,1.1332700473,0.0432,0.0126,0.045,1.09,0.0,1.09,0.9651200000000001,0.18816000000000002,0.9832908013,0.64512,0.18816000000000002,0.672,0.32,0.0,0.32
2021-02-25 04:00:00,1.05896,0.014280000000000001,1.059056278,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.01,0.0,1.01,0.91088,0.18984,0.9304523631,0.65088,0.18984,0.678,0.26,0.0,0.26
2021-02-25 04:30:00,1.03032,0.011760000000000001,1.0303871117,0.04032,0.011760000000000001,0.042,0.99,0.0,0.99,0.8947200000000001,0.19096000000000002,0.9148713571,0.6547200000000001,0.19096000000000002,0.682,0.24,0.0,0.24
2021-02-25 05:00:00,1.01688,0.007840000000000001,1.0169102222,0.02688,0.007840000000000001,0.028,0.99,0.0,0.99,0.8918400000000001,0.19012,0.9118794877,0.6518400000000001,0.19012,0.679,0.24,0.0,0.24
2021-02-25 05:30:00,1.02536,0.0044800000000000005,1.025369787,0.015360000000000002,0.0044800000000000005,0.016,1.01,0.0,1.01,0.88512,0.18816000000000002,0.9048986684,0.64512,0.18816000000000002,0.672,0.24,0.0,0.24
2021-02-25 06:00:00,1.10344,-0.17608000000000001,1.1174005549000001,0.01344,0.003920000000000001,0.014,1.09,-0.18,1.1047624179,0.9130400000000001,0.18172000000000002,0.9309480114,0.62304,0.18172000000000002,0.649,0.29,0.0,0.29
2021-02-25 06:30:00,1.36576,-0.12832000000000002,1.3717749086,0.00576,0.00168,0.006,1.3599999999999999,-0.13,1.366199107,1.00016,0.18088,1.0163845729,0.62016,0.18088,0.646,0.38,0.0,0.38
2021-02-25 07:00:00,1.41288,0.00084,1.4128802497000001,0.00288,0.00084,0.003,1.4100000000000001,0.0,1.4100000000000001,1.11728,0.18004,1.1316929796,0.61728,0.18004,0.643,0.5,0.0,0.5
2021-02-25 07:30:00,1.51864,-0.17748000000000003,1.5289756702,0.00864,0.00252,0.009000000000000001,1.51,-0.18,1.5206906326,1.284,0.312,1.3213629327,0.624,0.182,0.65,0.66,0.13,0.6726812024000001
2021-02-25 08:00:00,1.56288,-0.12916,1.5682079581,0.00288,0.00084,0.003,1.56,-0.13,1.5654072952,1.39704,0.33872,1.437515913,0.6470400000000001,0.18872000000000003,0.674,0.75,0.15,0.7648529270000001
2021-02-25 08:30:00,1.6049600000000002,-0.12272000000000001,1.6096449298,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.58,-0.13,1.5853390804,1.38768,0.25224,1.4104186612,0.24768,0.07224000000000001,0.258,1.1400000000000001,0.18,1.1541230437
2021-02-25 09:00:00,1.65016,-0.12412000000000001,1.6548213801,0.02016,0.005880000000000001,0.021,1.63,-0.13,1.6351758315,1.32776,0.34768000000000004,1.3725261382,0.67776,0.19768000000000002,0.706,0.65,0.15,0.6670832032
2021-02-25 09:30:00,1.50824,-0.12468000000000001,1.5133846173,0.018240000000000003,0.00532,0.019,1.49,-0.13,1.4956603893,1.2696800000000001,0.34824000000000005,1.3165706969,0.6796800000000001,0.19824000000000003,0.708,0.59,0.15,0.6087692502000001
2021-02-25 10:00:00,1.47728,-0.13496000000000002,1.4834319668,0.01728,0.00504,0.018000000000000002,1.46,-0.14,1.4666969694,1.07048,0.32264000000000004,1.1180447218,0.6604800000000001,0.19264,0.6880000000000001,0.41000000000000003,0.13,0.43011626340000003
2021-02-25 10:30:00,1.42416,-0.12712,1.4298220868,0.044160000000000005,0.01288,0.046,1.38,-0.14,1.3870832708,0.94408,0.33244,1.0009012938,0.69408,0.20244,0.723,0.25,0.13,0.2817800561
2021-02-25 11:00:00,1.39432,-0.12124000000000001,1.3995811516,0.06432,0.018760000000000002,0.067,1.33,-0.14,1.3373481221999999,0.8740800000000001,0.33244,0.9351642636,0.69408,0.20244,0.723,0.18,0.13,0.2220360331
2021-02-25 11:30:00,1.43296,-0.13872,1.4396588485000001,0.07296000000000001,0.02128,0.076,1.3599999999999999,-0.16,1.3693794215000001,0.96984,0.33412000000000003,1.0257805808,0.69984,0.20412000000000002,0.729,0.27,0.13,0.2996664813
2021-02-25 12:00:00,1.4168,-0.1376,1.4234661921,0.07680000000000001,0.0224,0.08,1.34,-0.16,1.3495184326,0.9554400000000001,0.32992000000000005,1.0107981005,0.68544,0.19992000000000001,0.714,0.27,0.13,0.2996664813
2021-02-25 12:30:00,1.47736,-0.13452,1.4834716715,0.08736000000000001,0.025480000000000003,0.091,1.3900000000000001,-0.16,1.3991783303,0.9066400000000001,0.32152000000000003,0.9619621614,0.65664,0.19152000000000002,0.684,0.25,0.13,0.2817800561
2021-02-25 13:00:00,1.41736,-0.13452,1.423729258,0.08736000000000001,0.025480000000000003,0.091,1.33,-0.16,1.3395894894,0.9299200000000001,0.31956,0.9832953778,0.64992,0.18956,0.677,0.28,0.13,0.30870698080000003
2021-02-25 13:30:00,1.35504,-0.11228,1.3596838603,0.09504000000000001,0.02772,0.099,1.26,-0.14,1.2677539193,0.8955200000000001,0.31536000000000003,0.9494250892,0.6355200000000001,0.18536000000000002,0.662,0.26,0.13,0.2906888371
2021-02-25 14:00:00,1.2696,-0.1822,1.2826071105,0.1296,0.0378,0.135,1.1400000000000001,-0.22,1.1610340219,0.84296,0.32628,0.9039027603,0.67296,0.19628,0.7010000000000001,0.17,0.13,0.2140093456
2021-02-25 14:30:00,1.30232,-0.13724,1.3095312902,0.11232,0.032760000000000004,0.117,1.19,-0.17,1.202081528,0.8516800000000001,0.31424,0.9078026217,0.63168,0.18424000000000001,0.658,0.22,0.13,0.2555386468
2021-02-25 15:00:00,1.31176,-0.10032,1.3155905138000001,0.10176,0.02968,0.106,1.21,-0.13,1.2169634341,0.80688,0.31284,0.8654040675,0.6268800000000001,0.18284,0.653,0.18,0.13,0.2220360331
2021-02-25 15:30:00,1.30968,-0.10676000000000001,1.3140241246,0.07968,0.02324,0.083,1.23,-0.13,1.2368508398,0.87192,0.30556,0.9239109264,0.60192,0.17556000000000002,0.627,0.27,0.13,0.2996664813
2021-02-25 16:00:00,1.37544,-0.18508000000000002,1.3878363736,0.08544,0.02492,0.089,1.29,-0.21,1.3069812546000001,1.04056,0.28808,1.0797014402,0.6105600000000001,0.17808000000000002,0.636,0.43,0.11,0.4438468204
2021-02-25 16:30:00,1.42832,0.02576,1.4285522742,0.08832000000000001,0.02576,0.092,1.34,0.0,1.34,1.17576,0.20668000000000003,1.1937873345,0.6057600000000001,0.17668,0.631,0.5700000000000001,0.03,0.5707889277
2021-02-25 17:00:00,1.5276,-0.1832,1.5385460669,0.057600000000000005,0.016800000000000002,0.06,1.47,-0.2,1.4835430563,1.32176,0.31968,1.3598694055,0.58176,0.16968000000000003,0.606,0.74,0.15,0.7550496672
2021-02-25 17:30:00,1.6547200000000002,0.015960000000000002,1.6547969664000002,0.054720000000000005,0.015960000000000002,0.057,1.6,0.0,1.6,1.48136,0.30248,1.5119264532,0.59136,0.17248000000000002,0.616,0.89,0.13,0.8994442729000001
2021-02-25 18:00:00,1.7266400000000002,-0.12348,1.7310496816,0.05664,0.01652,0.059000000000000004,1.67,-0.14,1.6758579892,1.6056,0.3008,1.6335335932000001,0.5856,0.1708,0.61,1.02,0.13,1.0282509421
2021-02-25 18:30:00,1.8460800000000002,0.01344,1.8461289229000002,0.04608,0.01344,0.048,1.8,0.0,1.8,1.72864,0.30752,1.7557803963,0.6086400000000001,0.17752,0.634,1.12,0.13,1.1275194012
2021-02-25 19:00:00,1.81704,0.013720000000000001,1.8170917974,0.047040000000000005,0.013720000000000001,0.049,1.77,0.0,1.77,1.75784,0.31312,1.7855098992,0.6278400000000001,0.18312,0.654,1.13,0.13,1.1374532957
2021-02-25 19:30:00,1.70896,0.014280000000000001,1.7090196605,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6600000000000001,0.0,1.6600000000000001,1.72992,0.31956,1.759187824,0.64992,0.18956,0.677,1.08,0.13,1.0877959367
2021-02-25 20:00:00,1.56608,0.01344,1.5661376696,0.04608,0.01344,0.048,1.52,0.0,1.52,1.6045600000000002,0.18508000000000002,1.6151988732,0.63456,0.18508000000000002,0.661,0.97,0.0,0.97
2021-02-25 20:30:00,1.4712800000000001,0.01204,1.4713292628999999,0.041280000000000004,0.01204,0.043000000000000003,1.43,0.0,1.43,1.44264,0.18452000000000002,1.4543925880000002,0.6326400000000001,0.18452000000000002,0.659,0.81,0.0,0.81
2021-02-25 21:00:00,1.38992,0.014560000000000002,1.3899962590000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.34,0.0,1.34,1.42072,0.31396,1.4549969758999999,0.6307200000000001,0.18396,0.657,0.79,0.13,0.800624756
2021-02-25 21:30:00,1.31088,0.01484,1.3109639965,0.05088,0.01484,0.053,1.26,0.0,1.26,1.3244,0.0492,1.3253135478,0.6144000000000001,0.1792,0.64,0.71,-0.13,0.7218032973
2021-02-25 22:00:00,1.2432,0.0126,1.2432638497,0.0432,0.0126,0.045,1.2,0.0,1.2,1.30136,0.042480000000000004,1.3020531479,0.59136,0.17248000000000002,0.616,0.71,-0.13,0.7218032973
2021-02-25 22:30:00,1.14032,0.011760000000000001,1.1403806382,0.04032,0.011760000000000001,0.042,1.1,0.0,1.1,1.20328,0.17304000000000003,1.2156585047,0.59328,0.17304000000000003,0.618,0.61,0.0,0.61
2021-02-25 23:00:00,1.058,0.014,1.0580926235,0.048,0.014,0.05,1.01,0.0,1.01,1.04944,0.041920000000000006,1.0502769159,0.5894400000000001,0.17192000000000002,0.614,0.46,-0.13,0.4780167361
2021-02-25 23:30:00,0.9599200000000001,0.014560000000000002,0.9600304162000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.91,0.0,0.91,0.92288,0.045840000000000006,0.9240177487000001,0.6028800000000001,0.17584000000000002,0.628,0.32,-0.13,0.3453983208
2021-02-26 00:00:00,0.9370400000000001,0.013720000000000001,0.9371404377,0.047040000000000005,0.013720000000000001,0.049,0.89,0.0,0.89,0.9001600000000001,0.18088,0.9181533641,0.62016,0.18088,0.646,0.28,0.0,0.28
2021-02-26 00:30:00,1.00896,0.014280000000000001,1.0090610487,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.96,0.0,0.96,0.97552,0.055360000000000006,0.9770895558,0.6355200000000001,0.18536000000000002,0.662,0.34,-0.13,0.3640054945
2021-02-26 01:00:00,1.19784,0.00812,1.1978675219000001,0.027840000000000004,0.00812,0.029,1.17,0.0,1.17,1.17128,0.05704000000000001,1.172668069,0.6412800000000001,0.18704,0.668,0.53,-0.13,0.545710546
2021-02-26 01:30:00,1.28976,0.00868,1.2897892076,0.02976,0.00868,0.031,1.26,0.0,1.26,1.21512,0.05816,1.2165110768,0.64512,0.18816000000000002,0.672,0.5700000000000001,-0.13,0.5846366393
2021-02-26 02:00:00,1.24072,0.008960000000000001,1.2407523524,0.030720000000000004,0.008960000000000001,0.032,1.21,0.0,1.21,1.2084,0.0562,1.2097061627,0.6384000000000001,0.1862,0.665,0.5700000000000001,-0.13,0.5846366393
2021-02-26 02:30:00,1.24512,0.013160000000000002,1.2451895438,0.04512,0.013160000000000002,0.047,1.2,0.0,1.2,1.21456,0.055080000000000004,1.2158082908,0.63456,0.18508000000000002,0.661,0.58,-0.13,0.5943904441
2021-02-26 03:00:00,1.2028,0.0154,1.2028985826,0.0528,0.0154,0.055,1.15,0.0,1.15,1.13824,0.050320000000000004,1.1393517455,0.61824,0.18032,0.644,0.52,-0.13,0.5360037313
2021-02-26 03:30:00,1.22376,0.015680000000000003,1.2238604496,0.05376,0.015680000000000003,0.056,1.17,0.0,1.17,1.16016,0.18088,1.174175796,0.62016,0.18088,0.646,0.54,0.0,0.54
2021-02-26 04:00:00,1.16472,0.015960000000000002,1.1648293437000001,0.054720000000000005,0.015960000000000002,0.057,1.11,0.0,1.11,1.10128,0.05704000000000001,1.1027561834,0.6412800000000001,0.18704,0.668,0.46,-0.13,0.4780167361
2021-02-26 04:30:00,1.17416,0.01288,1.1742306417,0.044160000000000005,0.01288,0.046,1.13,0.0,1.13,1.04472,0.19096000000000002,1.0620290015,0.6547200000000001,0.19096000000000002,0.682,0.39,0.0,0.39
2021-02-26 05:00:00,1.13168,0.00924,1.131717721,0.03168,0.00924,0.033,1.1,0.0,1.1,1.01144,0.06292,1.0133951845,0.66144,0.19292,0.6890000000000001,0.35000000000000003,-0.13,0.3733630941
2021-02-26 05:30:00,1.1544,0.004200000000000001,1.1544076403,0.014400000000000001,0.004200000000000001,0.015,1.1400000000000001,0.0,1.1400000000000001,1.0424,0.0632,1.044314129,0.6624,0.1932,0.6900000000000001,0.38,-0.13,0.4016217126
2021-02-26 06:00:00,1.22344,-0.20608,1.2406749776,0.01344,0.003920000000000001,0.014,1.21,-0.21,1.2280879447,1.0472,0.0646,1.0491906404,0.6672,0.19460000000000002,0.6950000000000001,0.38,-0.13,0.4016217126
2021-02-26 06:30:00,1.4944,-0.1258,1.4996856337,0.014400000000000001,0.004200000000000001,0.015,1.48,-0.13,1.4856984889,1.22912,0.06516000000000001,1.2308459692,0.66912,0.19516000000000003,0.6970000000000001,0.56,-0.13,0.5748912941000001
2021-02-26 07:00:00,1.56248,-0.12636,1.5675811303,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.55,-0.13,1.5554420594,1.33296,0.19628,1.3473337374,0.67296,0.19628,0.7010000000000001,0.66,0.0,0.66
2021-02-26 07:30:00,1.69208,-0.12356000000000002,1.6965853353,0.022080000000000002,0.00644,0.023,1.67,-0.13,1.6750522380000001,1.41352,0.32936000000000004,1.4513844425,0.68352,0.19936,0.712,0.73,0.13,0.7414849965
2021-02-26 08:00:00,1.6724800000000002,-0.16636,1.6807334708,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.6600000000000001,-0.17,1.6686821147000002,1.4672,0.3246,1.5026779429000001,0.6672,0.19460000000000002,0.6950000000000001,0.8,0.13,0.8104936767
2021-02-26 08:30:00,1.77648,-0.12936,1.7811836514000001,0.036480000000000005,0.01064,0.038,1.74,-0.14,1.7456230979,1.4739200000000001,0.32656,1.5096627437999999,0.6739200000000001,0.19656,0.7020000000000001,0.8,0.13,0.8104936767
2021-02-26 09:00:00,1.76376,-0.12432000000000001,1.7681359676000001,0.05376,0.015680000000000003,0.056,1.71,-0.14,1.7157214226000002,1.35968,0.35824,1.4060816477,0.6796800000000001,0.19824000000000003,0.708,0.68,0.16,0.6985699679
2021-02-26 09:30:00,1.6222400000000001,-0.12768000000000002,1.6272568328,0.04224000000000001,0.012320000000000001,0.044,1.58,-0.14,1.5861904047,1.15336,0.33348000000000005,1.200603265,0.6633600000000001,0.19348,0.6910000000000001,0.49,0.14,0.5096076922
2021-02-26 10:00:00,1.5756800000000002,-0.12376000000000001,1.5805328215999999,0.05568000000000001,0.01624,0.058,1.52,-0.14,1.5264337522,1.07832,0.34076,1.1308808072,0.68832,0.20076000000000002,0.717,0.39,0.14,0.41436698710000003
2021-02-26 10:30:00,1.5368,0.0224,1.5369632396,0.07680000000000001,0.0224,0.08,1.46,0.0,1.46,0.9550400000000001,0.34272,1.0146715725,0.6950400000000001,0.20272,0.724,0.26,0.14,0.2952964612
2021-02-26 11:00:00,1.50352,-0.13564,1.5096259802,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.42,-0.16,1.4289856542,0.9169600000000001,0.34328000000000003,0.9791102083000001,0.69696,0.20328000000000002,0.726,0.22,0.14,0.2607680962
2021-02-26 11:30:00,1.392,-0.11900000000000001,1.3970773064,0.07200000000000001,0.021,0.075,1.32,-0.14,1.3274034805000001,0.8669600000000001,0.34328000000000003,0.9324488190000001,0.69696,0.20328000000000002,0.726,0.17,0.14,0.22022715550000002
2021-02-26 12:00:00,1.3768,-0.11760000000000001,1.3818133014,0.07680000000000001,0.0224,0.08,1.3,-0.14,1.3075167303,0.8383200000000001,0.34076,0.904929721,0.68832,0.20076000000000002,0.717,0.15,0.14,0.2051828453
2021-02-26 12:30:00,1.392,-0.11900000000000001,1.3970773064,0.07200000000000001,0.021,0.075,1.32,-0.14,1.3274034805000001,0.9556,0.3458,1.0162425891,0.7056,0.2058,0.735,0.25,0.14,0.2865309756
2021-02-26 13:00:00,1.43336,-0.16152000000000002,1.4424318355,0.06336,0.01848,0.066,1.37,-0.18,1.3817742218,1.1992,0.5056,1.3014269092,0.7392000000000001,0.2156,0.77,0.46,0.29,0.5437830450000001
2021-02-26 13:30:00,1.39528,-0.17096,1.4057146225000001,0.06528,0.01904,0.068,1.33,-0.19,1.3435028843,1.3882400000000001,0.57532,1.5027319788,0.73824,0.21532,0.769,0.65,0.36,0.7430343195
2021-02-26 14:00:00,1.29928,-0.23396000000000003,1.3201764276,0.08928000000000001,0.02604,0.093,1.21,-0.26,1.2376186812,1.4779200000000001,0.5735600000000001,1.5853134075000002,0.6979200000000001,0.20356000000000002,0.727,0.78,0.37,0.8633075929
2021-02-26 14:30:00,1.31024,-0.13368000000000002,1.3170418368,0.09024,0.026320000000000003,0.094,1.22,-0.16,1.2304470732000001,1.26024,0.40132,1.3225969152000001,0.6902400000000001,0.20132000000000003,0.719,0.5700000000000001,0.2,0.6040695324
2021-02-26 15:00:00,1.2929599999999999,0.02128,1.2931351051,0.07296000000000001,0.02128,0.076,1.22,0.0,1.22,1.2050400000000001,0.33272,1.2501295933,0.6950400000000001,0.20272,0.724,0.51,0.13,0.5263078947000001
2021-02-26 15:30:00,1.3372,-0.1704,1.348013353,0.06720000000000001,0.0196,0.07,1.27,-0.19,1.2841339494000001,1.00832,-0.10924,1.0142201931,0.68832,0.20076000000000002,0.717,0.32,-0.31,0.4455333882
2021-02-26 16:00:00,1.43184,-0.21488000000000002,1.4478740277,0.051840000000000004,0.015120000000000001,0.054,1.38,-0.23,1.399035382,1.02624,0.32432000000000005,1.0762676247,0.66624,0.19432000000000002,0.6940000000000001,0.36,0.13,0.38275318420000004
2021-02-26 16:30:00,1.49992,-0.19544,1.5125993521,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.45,-0.21,1.4651279808,1.04064,0.19852000000000003,1.0594063432,0.68064,0.19852000000000003,0.709,0.36,0.0,0.36
2021-02-26 17:00:00,1.58224,0.012320000000000001,1.5822879637,0.04224000000000001,0.012320000000000001,0.044,1.54,0.0,1.54,1.21912,0.32516,1.2617379284,0.66912,0.19516000000000003,0.6970000000000001,0.55,0.13,0.565154846
2021-02-26 17:30:00,1.5478399999999999,0.00812,1.5478612987,0.027840000000000004,0.00812,0.029,1.52,0.0,1.52,1.38856,0.06208,1.3899470494,0.65856,0.19208000000000003,0.686,0.73,-0.13,0.7414849965
2021-02-26 18:00:00,1.70032,0.011760000000000001,1.7003606676,0.04032,0.011760000000000001,0.042,1.6600000000000001,0.0,1.6600000000000001,1.63856,0.27208000000000004,1.6609956051,0.65856,0.19208000000000003,0.686,0.98,0.08,0.9832598843
2021-02-26 18:30:00,1.74416,0.01288,1.7442075565000001,0.044160000000000005,0.01288,0.046,1.7000000000000002,0.0,1.7000000000000002,1.77664,0.33152000000000004,1.8073060615,0.65664,0.19152000000000002,0.684,1.12,0.14,1.1287160848
2021-02-26 19:00:00,1.7541600000000002,0.01288,1.7542072854000001,0.044160000000000005,0.01288,0.046,1.71,0.0,1.71,1.7227999999999999,0.3304,1.7541961122,0.6528,0.1904,0.68,1.07,0.14,1.0791200119
2021-02-26 19:30:00,1.67224,0.012320000000000001,1.6722853823000001,0.04224000000000001,0.012320000000000001,0.044,1.63,0.0,1.63,1.64704,0.18872000000000003,1.6578166364,0.6470400000000001,0.18872000000000003,0.674,1.0,0.0,1.0
2021-02-26 20:00:00,1.5532,0.1426,1.5597323488,0.0432,0.0126,0.045,1.51,0.13,1.5155856954,1.57128,0.18704,1.5823731545,0.6412800000000001,0.18704,0.668,0.93,0.0,0.93
2021-02-26 20:30:00,1.45224,0.012320000000000001,1.4522922571,0.04224000000000001,0.012320000000000001,0.044,1.4100000000000001,0.0,1.4100000000000001,1.52008,0.02544,1.5202928665000002,0.67008,0.19544,0.6980000000000001,0.85,-0.17,0.8668333173
2021-02-26 21:00:00,1.3732,0.1426,1.3805842966,0.0432,0.0126,0.045,1.33,0.13,1.3363382805000001,1.43216,0.20188,1.4463187062,0.6921600000000001,0.20188,0.721,0.74,0.0,0.74
2021-02-26 21:30:00,1.33264,0.13952,1.3399235799,0.03264,0.00952,0.034,1.3,0.13,1.3064838307,1.35024,0.20132000000000003,1.3651658507,0.6902400000000001,0.20132000000000003,0.719,0.66,0.0,0.66
2021-02-26 22:00:00,1.26648,0.14064000000000002,1.2742649646,0.036480000000000005,0.01064,0.038,1.23,0.13,1.2368508398,1.3012000000000001,0.0716,1.3031684465,0.6912,0.2016,0.72,0.61,-0.13,0.6236986452000001
2021-02-26 22:30:00,1.16936,0.14148000000000002,1.1778876856,0.039360000000000006,0.01148,0.041,1.13,0.13,1.1374532957,1.19408,0.07244,1.1962753028,0.69408,0.20244,0.723,0.5,-0.13,0.5166236541
2021-02-26 23:00:00,1.08512,0.14316,1.0945228184,0.04512,0.013160000000000002,0.047,1.04,0.13,1.0480935073,1.02296,0.06628,1.0251049702,0.67296,0.19628,0.7010000000000001,0.35000000000000003,-0.13,0.3733630941
2021-02-26 23:30:00,1.00512,0.013160000000000002,1.005206148,0.04512,0.013160000000000002,0.047,0.96,0.0,0.96,0.94008,0.06544000000000001,0.9423549225000001,0.67008,0.19544,0.6980000000000001,0.27,-0.13,0.2996664813
2021-02-27 00:00:00,0.99128,0.14204,1.0014047134,0.041280000000000004,0.01204,0.043000000000000003,0.9500000000000001,0.13,0.9588534820000001,0.9058400000000001,0.06712,0.9083232905,0.6758400000000001,0.19712000000000002,0.704,0.23,-0.13,0.2641968963
2021-02-27 00:30:00,1.0832,0.1426,1.0925461089,0.0432,0.0126,0.045,1.04,0.13,1.0480935073,0.9239200000000001,0.06656000000000001,0.9263144175,0.6739200000000001,0.19656,0.7020000000000001,0.25,-0.13,0.2817800561
2021-02-27 01:00:00,1.24112,0.0061600000000000005,1.2411352867,0.021120000000000003,0.0061600000000000005,0.022,1.22,0.0,1.22,1.12024,0.07132000000000001,1.1225079955,0.6902400000000001,0.20132000000000003,0.719,0.43,-0.13,0.4492215489
2021-02-27 01:30:00,1.31304,0.00672,1.313057196,0.02304,0.00672,0.024,1.29,0.0,1.29,1.14408,0.07244,1.1463710569,0.69408,0.20244,0.723,0.45,-0.13,0.46840153710000004
2021-02-27 02:00:00,1.27496,0.007280000000000001,1.2749807842,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.25,0.0,1.25,1.21216,0.07188,1.2142893395,0.6921600000000001,0.20188,0.721,0.52,-0.13,0.5360037313
2021-02-27 02:30:00,1.31032,0.011760000000000001,1.3103727714,0.04032,0.011760000000000001,0.042,1.27,0.0,1.27,1.2112,0.0716,1.2133144687,0.6912,0.2016,0.72,0.52,-0.13,0.5360037313
2021-02-27 03:00:00,1.24224,0.012320000000000001,1.2423010907,0.04224000000000001,0.012320000000000001,0.044,1.2,0.0,1.2,1.13408,0.07244,1.1363912178,0.69408,0.20244,0.723,0.44,-0.13,0.4588027899
2021-02-27 03:30:00,1.25016,0.005880000000000001,1.2501738279,0.02016,0.005880000000000001,0.021,1.23,0.0,1.23,1.0973600000000001,0.07048,1.0996210256,0.6873600000000001,0.20048000000000002,0.716,0.41000000000000003,-0.13,0.43011626340000003
2021-02-27 04:00:00,1.17632,0.00476,1.1763296307,0.01632,0.00476,0.017,1.16,0.0,1.16,1.03008,0.06544000000000001,1.0321565773,0.67008,0.19544,0.6980000000000001,0.36,-0.13,0.38275318420000004
2021-02-27 04:30:00,1.1743999999999999,0.004200000000000001,1.1744075102,0.014400000000000001,0.004200000000000001,0.015,1.16,0.0,1.16,1.04624,0.06432,1.0482152451,0.66624,0.19432000000000002,0.6940000000000001,0.38,-0.13,0.4016217126
2021-02-27 05:00:00,1.11152,0.00336,1.1115250784,0.01152,0.00336,0.012,1.1,0.0,1.1,1.0224,0.0632,1.0243515022,0.6624,0.1932,0.6900000000000001,0.36,-0.13,0.38275318420000004
2021-02-27 05:30:00,1.12864,0.00252,1.1286428133,0.00864,0.00252,0.009000000000000001,1.12,0.0,1.12,1.05432,0.06376000000000001,1.0562461834,0.66432,0.19376000000000002,0.6920000000000001,0.39,-0.13,0.4110960958
2021-02-27 06:00:00,1.1392,0.0056,1.139213764,0.019200000000000002,0.0056,0.02,1.12,0.0,1.12,1.07776,0.06768,1.0798829566,0.67776,0.19768000000000002,0.706,0.4,-0.13,0.4205948169
2021-02-27 06:30:00,1.23496,0.007280000000000001,1.2349814574,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.21,0.0,1.21,1.16544,0.19992000000000001,1.1824628535,0.68544,0.19992000000000001,0.714,0.48,0.0,0.48
2021-02-27 07:00:00,1.25032,0.011760000000000001,1.2503753037,0.04032,0.011760000000000001,0.042,1.21,0.0,1.21,1.226,0.333,1.2704192221000001,0.6960000000000001,0.203,0.725,0.53,0.13,0.545710546
2021-02-27 07:30:00,1.3484,0.0112,1.3484465136,0.038400000000000004,0.0112,0.04,1.31,0.0,1.31,1.2679200000000002,0.20356000000000002,1.2841564546,0.6979200000000001,0.20356000000000002,0.727,0.5700000000000001,0.0,0.5700000000000001
2021-02-27 08:00:00,1.26456,0.01008,1.264600174,0.03456,0.01008,0.036000000000000004,1.23,0.0,1.23,1.30888,0.33384,1.3507834764,0.6988800000000001,0.20384000000000002,0.728,0.61,0.13,0.6236986452000001
2021-02-27 08:30:00,1.324,-0.193,1.3379928998000001,0.024,0.007,0.025,1.3,-0.2,1.3152946438,1.29752,0.35636,1.3455670180000001,0.70752,0.20636000000000002,0.737,0.59,0.15,0.6087692502000001
2021-02-27 09:00:00,1.4100000000000001,-0.19,1.422743828,0.0,0.0,0.0,1.4100000000000001,-0.19,1.422743828,1.30792,0.33356,1.3497840568,0.6979200000000001,0.20356000000000002,0.727,0.61,0.13,0.6236986452000001
2021-02-27 09:30:00,1.43784,0.00812,1.4378629281,0.027840000000000004,0.00812,0.029,1.4100000000000001,0.0,1.4100000000000001,1.26024,0.33132,1.303064772,0.6902400000000001,0.20132000000000003,0.719,0.5700000000000001,0.13,0.5846366393
2021-02-27 10:00:00,1.42472,-0.23404000000000003,1.4438150159,0.054720000000000005,0.015960000000000002,0.057,1.37,-0.25,1.3926234236,1.22384,0.34112000000000003,1.2704909287000001,0.72384,0.21112000000000003,0.754,0.5,0.13,0.5166236541
2021-02-27 10:30:00,1.41048,0.017640000000000003,1.4105903020000001,0.060480000000000006,0.017640000000000003,0.063,1.35,0.0,1.35,1.1786400000000001,0.34252000000000005,1.2274005866,0.7286400000000001,0.21252000000000001,0.759,0.45,0.13,0.46840153710000004
2021-02-27 11:00:00,1.37472,0.015960000000000002,1.3748126418,0.054720000000000005,0.015960000000000002,0.057,1.32,0.0,1.32,1.2319200000000001,0.34056000000000003,1.2781267543000001,0.72192,0.21056000000000002,0.752,0.51,0.13,0.5263078947000001
2021-02-27 11:30:00,1.34376,0.015680000000000003,1.3438514799,0.05376,0.015680000000000003,0.056,1.29,0.0,1.29,1.08864,0.07252,1.0910527943,0.7286400000000001,0.21252000000000001,0.759,0.36,-0.14,0.3862641583
2021-02-27 12:00:00,1.28952,0.01736,1.2896368481,0.05952,0.01736,0.062,1.23,0.0,1.23,1.05128,0.22204000000000002,1.0744726148,0.7612800000000001,0.22204000000000002,0.793,0.29,0.0,0.29
2021-02-27 12:30:00,1.20064,0.023520000000000003,1.200870351,0.08064,0.023520000000000003,0.084,1.12,0.0,1.12,1.0028,0.0954,1.0073276528,0.7728,0.22540000000000002,0.805,0.23,-0.13,0.2641968963
2021-02-27 13:00:00,1.09256,0.02408,1.0928253291,0.08256000000000001,0.02408,0.08600000000000001,1.01,0.0,1.01,1.0028,0.0954,1.0073276528,0.7728,0.22540000000000002,0.805,0.23,-0.13,0.2641968963
2021-02-27 13:30:00,1.016,0.028,1.0163857535,0.096,0.028,0.1,0.92,0.0,0.92,0.96184,0.09512000000000001,0.9665319446,0.7718400000000001,0.22512000000000001,0.804,0.19,-0.13,0.2302172887
2021-02-27 14:00:00,1.0054400000000001,0.02492,1.0057487758,0.08544,0.02492,0.089,0.92,0.0,0.92,0.9355200000000001,0.22036000000000003,0.9611223647,0.7555200000000001,0.22036000000000003,0.787,0.18,0.0,0.18
2021-02-27 14:30:00,1.0312,0.026600000000000002,1.031543019,0.0912,0.026600000000000002,0.095,0.9400000000000001,0.0,0.9400000000000001,0.90456,0.09008000000000001,0.9090342128000001,0.75456,0.22008000000000003,0.786,0.15,-0.13,0.1984943324
2021-02-27 15:00:00,1.05968,0.02324,1.0599348093,0.07968,0.02324,0.083,0.98,0.0,0.98,0.91168,0.08924000000000001,0.9160372263000001,0.75168,0.21924000000000002,0.783,0.16,-0.13,0.20615528130000002
2021-02-27 15:30:00,1.05008,0.020440000000000003,1.0502789153,0.07008,0.020440000000000003,0.073,0.98,0.0,0.98,0.92056,0.21308000000000002,0.9448988306,0.7305600000000001,0.21308000000000002,0.761,0.19,0.0,0.19
2021-02-27 16:00:00,1.10392,0.021560000000000003,1.1041305176,0.07392,0.021560000000000003,0.077,1.03,0.0,1.03,0.9419200000000001,0.21056000000000002,0.9651677574,0.72192,0.21056000000000002,0.752,0.22,0.0,0.22
2021-02-27 16:30:00,1.17184,0.015120000000000001,1.171937541,0.051840000000000004,0.015120000000000001,0.054,1.12,0.0,1.12,1.07136,0.07748000000000001,1.0741579958,0.7113600000000001,0.20748000000000003,0.741,0.36,-0.13,0.38275318420000004
2021-02-27 17:00:00,1.2676,0.016800000000000002,1.2677113236,0.057600000000000005,0.016800000000000002,0.06,1.21,0.0,1.21,1.22504,0.20272,1.2416998027,0.6950400000000001,0.20272,0.724,0.53,0.0,0.53
2021-02-27 17:30:00,1.39376,0.015680000000000003,1.3938481983,0.05376,0.015680000000000003,0.056,1.34,0.0,1.34,1.33088,0.059840000000000004,1.3322246057,0.65088,0.18984,0.678,0.68,-0.13,0.6923149572
2021-02-27 18:00:00,1.5779999999999998,0.014,1.5780621027000001,0.048,0.014,0.05,1.53,0.0,1.53,1.5343200000000001,0.33376,1.5702017705,0.66432,0.19376000000000002,0.6920000000000001,0.87,0.14,0.8811923740000001
2021-02-27 18:30:00,1.66608,0.01344,1.6661342083,0.04608,0.01344,0.048,1.62,0.0,1.62,1.5756800000000002,0.19124000000000002,1.5872429556,0.65568,0.19124000000000002,0.683,0.92,0.0,0.92
2021-02-27 19:00:00,1.68896,0.14428000000000002,1.6951113828,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6400000000000001,0.13,1.6451443706000002,1.62376,0.19068000000000002,1.6349175514,0.65376,0.19068000000000002,0.681,0.97,0.0,0.97
2021-02-27 19:30:00,1.60512,0.013160000000000002,1.605173947,0.04512,0.013160000000000002,0.047,1.56,0.0,1.56,1.59184,0.19012,1.6031532054,0.6518400000000001,0.19012,0.679,0.9400000000000001,0.0,0.9400000000000001
2021-02-27 20:00:00,1.48128,0.01204,1.4813289304000001,0.041280000000000004,0.01204,0.043000000000000003,1.44,0.0,1.44,1.52744,0.18592,1.5387134886,0.63744,0.18592,0.664,0.89,0.0,0.89
2021-02-27 20:30:00,1.38744,0.010920000000000001,1.3874829729,0.03744,0.010920000000000001,0.039,1.35,0.0,1.35,1.4332,0.18760000000000002,1.4454258888,0.6432,0.18760000000000002,0.67,0.79,0.0,0.79
2021-02-27 21:00:00,1.32936,0.14148000000000002,1.3368674579,0.039360000000000006,0.01148,0.041,1.29,0.13,1.2965338407,1.4276,0.1918,1.4404266729000001,0.6576000000000001,0.1918,0.685,0.77,0.0,0.77
2021-02-27 21:30:00,1.2874400000000001,0.14092000000000002,1.2951294144,0.03744,0.010920000000000001,0.039,1.25,0.13,1.2567418191,1.3147199999999999,0.06096000000000001,1.3161325161000001,0.6547200000000001,0.19096000000000002,0.682,0.66,-0.13,0.6726812024000001
2021-02-27 22:00:00,1.21072,0.008960000000000001,1.210753154,0.030720000000000004,0.008960000000000001,0.032,1.18,0.0,1.18,1.21376,0.060680000000000005,1.2152758535000001,0.65376,0.19068000000000002,0.681,0.56,-0.13,0.5748912941000001
2021-02-27 22:30:00,1.13552,0.010360000000000001,1.1355672591000001,0.03552,0.010360000000000001,0.037,1.1,0.0,1.1,1.11048,0.06264,1.1122452967,0.6604800000000001,0.19264,0.6880000000000001,0.45,-0.13,0.46840153710000004
2021-02-27 23:00:00,1.07032,0.011760000000000001,1.0703846038,0.04032,0.011760000000000001,0.042,1.03,0.0,1.03,1.02432,0.06376000000000001,1.0263024895,0.66432,0.19376000000000002,0.6920000000000001,0.36,-0.13,0.38275318420000004
2021-02-27 23:30:00,1.0032,0.0126,1.0032791237,0.0432,0.0126,0.045,0.96,0.0,0.96,0.9372,0.0646,0.9394237595,0.6672,0.19460000000000002,0.6950000000000001,0.27,-0.13,0.2996664813
2021-02-28 00:00:00,1.01744,0.010920000000000001,1.0174985995,0.03744,0.010920000000000001,0.039,0.98,0.0,0.98,0.8824000000000001,0.0632,0.8846603868,0.6624,0.1932,0.6900000000000001,0.22,-0.13,0.2555386468
2021-02-28 00:30:00,1.04032,0.14176000000000002,1.0499340932,0.04032,0.011760000000000001,0.042,1.0,0.13,1.0084145973,0.96664,0.061520000000000005,0.9685956845,0.65664,0.19152000000000002,0.684,0.31,-0.13,0.33615472630000004
2021-02-28 01:00:00,1.23496,0.007280000000000001,1.2349814574,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.21,0.0,1.21,1.16472,0.06096000000000001,1.1663141944,0.6547200000000001,0.19096000000000002,0.682,0.51,-0.13,0.5263078947000001
2021-02-28 01:30:00,1.294,0.007,1.2940189334,0.024,0.007,0.025,1.27,0.0,1.27,1.17432,0.06376000000000001,1.1760496588,0.66432,0.19376000000000002,0.6920000000000001,0.51,-0.13,0.5263078947000001
2021-02-28 02:00:00,1.274,0.007,1.2740192306,0.024,0.007,0.025,1.25,0.0,1.25,1.1964000000000001,0.0702,1.198457759,0.6864,0.20020000000000002,0.715,0.51,-0.13,0.5263078947000001
2021-02-28 02:30:00,1.32304,0.00672,1.323057066,0.02304,0.00672,0.024,1.3,0.0,1.3,1.20312,0.07216,1.2052820417,0.6931200000000001,0.20216,0.722,0.51,-0.13,0.5263078947000001
2021-02-28 03:00:00,1.24592,0.007560000000000001,1.2459429361,0.025920000000000002,0.007560000000000001,0.027,1.22,0.0,1.22,1.1360000000000001,0.073,1.1383430942000001,0.6960000000000001,0.203,0.725,0.44,-0.13,0.4588027899
2021-02-28 03:30:00,1.26032,0.011760000000000001,1.2603748649,0.04032,0.011760000000000001,0.042,1.22,0.0,1.22,1.1312,0.0716,1.133463718,0.6912,0.2016,0.72,0.44,-0.13,0.4588027899
2021-02-28 04:00:00,1.1784,0.0112,1.1784532235,0.038400000000000004,0.0112,0.04,1.1400000000000001,0.0,1.1400000000000001,1.05312,0.07216,1.0555893141,0.6931200000000001,0.20216,0.722,0.36,-0.13,0.38275318420000004
2021-02-28 04:30:00,1.17168,0.00924,1.1717164333,0.03168,0.00924,0.033,1.1400000000000001,0.0,1.1400000000000001,1.03888,0.20384000000000002,1.0586890006,0.6988800000000001,0.20384000000000002,0.728,0.34,0.0,0.34
2021-02-28 05:00:00,1.13168,0.00924,1.131717721,0.03168,0.00924,0.033,1.1,0.0,1.1,1.00736,0.07048,1.0098225587,0.6873600000000001,0.20048000000000002,0.716,0.32,-0.13,0.3453983208
2021-02-28 05:30:00,1.16168,0.00924,1.1617167469,0.03168,0.00924,0.033,1.13,0.0,1.13,1.02928,0.07104,1.0317286465,0.68928,0.20104000000000002,0.718,0.34,-0.13,0.3640054945
2021-02-28 06:00:00,1.10648,0.01064,1.1065311564,0.036480000000000005,0.01064,0.038,1.07,0.0,1.07,1.0512,0.0716,1.0536356106,0.6912,0.2016,0.72,0.36,-0.13,0.38275318420000004
2021-02-28 06:30:00,1.21936,0.01148,1.2194140396,0.039360000000000006,0.01148,0.041,1.18,0.0,1.18,1.12104,0.19572,1.1379969243999999,0.6710400000000001,0.19572,0.6990000000000001,0.45,0.0,0.45
2021-02-28 07:00:00,1.18936,0.01148,1.1894154026,0.039360000000000006,0.01148,0.041,1.15,0.0,1.15,1.18856,0.19208000000000003,1.2039807307000001,0.65856,0.19208000000000003,0.686,0.53,0.0,0.53
2021-02-28 07:30:00,1.2284,0.0112,1.2284510572,0.038400000000000004,0.0112,0.04,1.19,0.0,1.19,1.27336,0.19348,1.2879752327,0.6633600000000001,0.19348,0.6910000000000001,0.61,0.0,0.61
2021-02-28 08:00:00,1.21224,0.012320000000000001,1.2123026025,0.04224000000000001,0.012320000000000001,0.044,1.17,0.0,1.17,1.30968,0.19824000000000003,1.3245983542,0.6796800000000001,0.19824000000000003,0.708,0.63,0.0,0.63
2021-02-28 08:30:00,1.25264,0.13952,1.2603859726,0.03264,0.00952,0.034,1.22,0.13,1.2269066794,1.27104,0.06572,1.2727379149,0.6710400000000001,0.19572,0.6990000000000001,0.6000000000000001,-0.13,0.6139218191
2021-02-28 09:00:00,1.28784,0.00812,1.2878655986,0.027840000000000004,0.00812,0.029,1.26,0.0,1.26,1.2964,0.3402,1.3402943707000001,0.6864,0.20020000000000002,0.715,0.61,0.14,0.6258594091
2021-02-28 09:30:00,1.26512,0.013160000000000002,1.2651884445000001,0.04512,0.013160000000000002,0.047,1.22,0.0,1.22,1.216,0.343,1.2634496428,0.6960000000000001,0.203,0.725,0.52,0.14,0.5385164807
2021-02-28 10:00:00,1.2199200000000001,0.014560000000000002,1.2200068852000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.17,0.0,1.17,1.12944,0.34692,1.1815194455,0.7094400000000001,0.20692000000000002,0.739,0.42,0.14,0.4427188724
2021-02-28 10:30:00,1.2199200000000001,0.014560000000000002,1.2200068852000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.17,0.0,1.17,1.13864,0.35252000000000006,1.1919611571,0.7286400000000001,0.21252000000000001,0.759,0.41000000000000003,0.14,0.4332435804
2021-02-28 11:00:00,1.22488,0.021840000000000002,1.2250746916,0.07488,0.021840000000000002,0.078,1.15,0.0,1.15,1.11,0.35000000000000003,1.1638728453,0.72,0.21,0.75,0.39,0.14,0.41436698710000003
2021-02-28 11:30:00,1.22488,0.021840000000000002,1.2250746916,0.07488,0.021840000000000002,0.078,1.15,0.0,1.15,1.06864,0.35252000000000006,1.1252829866,0.7286400000000001,0.21252000000000001,0.759,0.34,0.14,0.3676955262
2021-02-28 12:00:00,1.142,0.021,1.142193066,0.07200000000000001,0.021,0.075,1.07,0.0,1.07,1.07152,0.35336,1.1282811706,0.7315200000000001,0.21336000000000002,0.762,0.34,0.14,0.3676955262
2021-02-28 12:30:00,1.17912,0.02016,1.1792923302,0.06912,0.02016,0.07200000000000001,1.11,0.0,1.11,1.06944,0.07692,1.0722026861,0.7094400000000001,0.20692000000000002,0.739,0.36,-0.13,0.38275318420000004
2021-02-28 13:00:00,1.1868,0.1524,1.1965450263,0.07680000000000001,0.0224,0.08,1.11,0.13,1.1175866857,1.14736,0.030480000000000004,1.1477647843,0.6873600000000001,0.20048000000000002,0.716,0.46,-0.17,0.4904079934
2021-02-28 13:30:00,1.14872,0.02296,1.1489494332,0.07872000000000001,0.02296,0.082,1.07,0.0,1.07,1.10504,0.20272,1.1234806629,0.6950400000000001,0.20272,0.724,0.41000000000000003,0.0,0.41000000000000003
2021-02-28 14:00:00,1.07448,0.024640000000000002,1.0747624854,0.08448000000000001,0.024640000000000002,0.088,0.99,0.0,0.99,1.00848,0.20664000000000002,1.0294328536,0.7084800000000001,0.20664000000000002,0.738,0.30000000000000004,0.0,0.30000000000000004
2021-02-28 14:30:00,1.05928,0.02604,1.0596000189,0.08928000000000001,0.02604,0.093,0.97,0.0,0.97,0.9450400000000001,0.07272,0.9478337407,0.6950400000000001,0.20272,0.724,0.25,-0.13,0.2817800561
2021-02-28 15:00:00,1.09352,0.024360000000000003,1.0937912964,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.01,0.0,1.01,0.9364,0.0702,0.9390276886000001,0.6864,0.20020000000000002,0.715,0.25,-0.13,0.2817800561
2021-02-28 15:30:00,1.1320000000000001,0.021,1.1321947712,0.07200000000000001,0.021,0.075,1.06,0.0,1.06,1.04952,0.062360000000000006,1.0513710097,0.6595200000000001,0.19236,0.687,0.39,-0.13,0.4110960958
2021-02-28 16:00:00,1.2372,0.0196,1.2373552441,0.06720000000000001,0.0196,0.07,1.17,0.0,1.17,1.1232,0.057600000000000005,1.1246759533,0.6432,0.18760000000000002,0.67,0.48,-0.13,0.4972926704
2021-02-28 16:30:00,1.31528,0.01904,1.3154178043,0.06528,0.01904,0.068,1.25,0.0,1.25,1.17016,0.18088,1.184057431,0.62016,0.18088,0.646,0.55,0.0,0.55
2021-02-28 17:00:00,1.44664,0.14652,1.4540410586,0.05664,0.01652,0.059000000000000004,1.3900000000000001,0.13,1.396065901,1.35616,0.30388000000000004,1.3897888328999999,0.59616,0.17388,0.621,0.76,0.13,0.7710382610000001
2021-02-28 17:30:00,1.54608,0.01344,1.5461384155,0.04608,0.01344,0.048,1.5,0.0,1.5,1.57616,0.17388,1.5857221068,0.59616,0.17388,0.621,0.98,0.0,0.98
2021-02-28 18:00:00,1.67744,0.14092000000000002,1.6833488646,0.03744,0.010920000000000001,0.039,1.6400000000000001,0.13,1.6451443706000002,1.75344,0.30892000000000003,1.7804447197000002,0.6134400000000001,0.17892000000000002,0.639,1.1400000000000001,0.13,1.1473883388
2021-02-28 18:30:00,1.74608,0.01344,1.7461317247,0.04608,0.01344,0.048,1.7000000000000002,0.0,1.7000000000000002,1.8896000000000002,0.3078,1.9145048968,0.6096,0.1778,0.635,1.28,0.13,1.2865846261
2021-02-28 19:00:00,1.71224,0.012320000000000001,1.7122843222,0.04224000000000001,0.012320000000000001,0.044,1.67,0.0,1.67,1.78512,0.05816,1.786067188,0.64512,0.18816000000000002,0.672,1.1400000000000001,-0.13,1.1473883388
2021-02-28 19:30:00,1.60128,0.01204,1.6013252636000002,0.041280000000000004,0.01204,0.043000000000000003,1.56,0.0,1.56,1.66416,0.18788000000000002,1.6747320383000002,0.6441600000000001,0.18788000000000002,0.671,1.02,0.0,1.02
2021-02-28 20:00:00,1.50704,0.14372000000000001,1.5138774718999999,0.047040000000000005,0.013720000000000001,0.049,1.46,0.13,1.4657762449,1.63456,0.31508,1.664650654,0.63456,0.18508000000000002,0.661,1.0,0.13,1.0084145973
2021-02-28 20:30:00,1.4108800000000001,0.14484000000000002,1.4182951033,0.05088,0.01484,0.053,1.3599999999999999,0.13,1.366199107,1.50976,0.053680000000000005,1.5107140034,0.6297600000000001,0.18368,0.656,0.88,-0.13,0.8895504483000001
2021-02-28 21:00:00,1.34512,0.14316,1.3527167479,0.04512,0.013160000000000002,0.047,1.3,0.13,1.3064838307,1.45072,0.18396,1.462337102,0.6307200000000001,0.18396,0.657,0.8200000000000001,0.0,0.8200000000000001
2021-02-28 21:30:00,1.2860800000000001,0.14344,1.2940544038000001,0.04608,0.01344,0.048,1.24,0.13,1.2467958935,1.38536,0.17948000000000003,1.3969378655,0.61536,0.17948000000000003,0.641,0.77,0.0,0.77
2021-02-28 22:00:00,1.18512,0.013160000000000002,1.1851930644,0.04512,0.013160000000000002,0.047,1.1400000000000001,0.0,1.1400000000000001,1.2623199999999999,0.042760000000000006,1.2630440214,0.5923200000000001,0.17276000000000002,0.617,0.67,-0.13,0.6824954212000001
2021-02-28 22:30:00,1.12608,0.01344,1.1261602017,0.04608,0.01344,0.048,1.08,0.0,1.08,1.16,0.045,1.1608725167,0.6000000000000001,0.17500000000000002,0.625,0.56,-0.13,0.5748912941000001
2021-02-28 23:00:00,1.028,0.14400000000000002,1.0380366082,0.048,0.014,0.05,0.98,0.13,0.9885848471,1.03288,0.045840000000000006,1.0338967066,0.6028800000000001,0.17584000000000002,0.628,0.43,-0.13,0.4492215489
2021-02-28 23:30:00,0.94952,0.14736000000000002,0.9608866739,0.05952,0.01736,0.062,0.89,0.13,0.8994442729000001,0.9164800000000001,0.05564,0.9181674139,0.63648,0.18564000000000003,0.663,0.28,-0.13,0.30870698080000003
2021-03-01 00:00:00,0.9628000000000001,0.1454,0.9737171047000001,0.0528,0.0154,0.055,0.91,0.13,0.9192388155000001,0.8595200000000001,0.062360000000000006,0.8617792061,0.6595200000000001,0.19236,0.687,0.2,-0.13,0.2385372088
2021-03-01 00:30:00,1.02032,0.14176000000000002,1.0301207696,0.04032,0.011760000000000001,0.042,0.98,0.13,0.9885848471,0.9176000000000001,0.0618,0.9196787483000001,0.6576000000000001,0.1918,0.685,0.26,-0.13,0.2906888371
2021-03-01 01:00:00,1.18496,0.007280000000000001,1.1849823627,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.16,0.0,1.16,1.11568,0.06124,1.1173594766,0.65568,0.19124000000000002,0.683,0.46,-0.13,0.4780167361
2021-03-01 01:30:00,1.26784,0.00812,1.2678660024,0.027840000000000004,0.00812,0.029,1.24,0.0,1.24,1.16952,0.062360000000000006,1.1711813694,0.6595200000000001,0.19236,0.687,0.51,-0.13,0.5263078947000001
2021-03-01 02:00:00,1.23688,0.007840000000000001,1.2369048468,0.02688,0.007840000000000001,0.028,1.21,0.0,1.21,1.1876,0.0618,1.1892068786,0.6576000000000001,0.1918,0.685,0.53,-0.13,0.545710546
2021-03-01 02:30:00,1.27744,0.010920000000000001,1.2774866731,0.03744,0.010920000000000001,0.039,1.24,0.0,1.24,1.13432,0.06376000000000001,1.136110558,0.66432,0.19376000000000002,0.6920000000000001,0.47000000000000003,-0.13,0.4876474136
2021-03-01 03:00:00,1.21376,0.015680000000000003,1.2138612771,0.05376,0.015680000000000003,0.056,1.16,0.0,1.16,1.09336,0.06348000000000001,1.09520126,0.6633600000000001,0.19348,0.6910000000000001,0.43,-0.13,0.4492215489
2021-03-01 03:30:00,1.2528000000000001,0.0154,1.2528946484,0.0528,0.0154,0.055,1.2,0.0,1.2,1.04568,0.06124,1.047471718,0.65568,0.19124000000000002,0.683,0.39,-0.13,0.4110960958
2021-03-01 04:00:00,1.18184,0.015120000000000001,1.1819367157,0.051840000000000004,0.015120000000000001,0.054,1.13,0.0,1.13,1.02472,0.06096000000000001,1.0265316361,0.6547200000000001,0.19096000000000002,0.682,0.37,-0.13,0.392173431
2021-03-01 04:30:00,1.1732,0.0126,1.1732676591,0.0432,0.0126,0.045,1.13,0.0,1.13,1.01856,0.19208000000000003,1.0365130004,0.65856,0.19208000000000003,0.686,0.36,0.0,0.36
2021-03-01 05:00:00,1.11648,0.01064,1.1165306982,0.036480000000000005,0.01064,0.038,1.08,0.0,1.08,0.9776,0.1918,0.9962374215,0.6576000000000001,0.1918,0.685,0.32,0.0,0.32
2021-03-01 05:30:00,1.1496,0.0028,1.1496034099,0.009600000000000001,0.0028,0.01,1.1400000000000001,0.0,1.1400000000000001,1.03336,0.06348000000000001,1.0353079735,0.6633600000000001,0.19348,0.6910000000000001,0.37,-0.13,0.392173431
