Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-01 06:00:00,1.25152,-0.24664000000000003,1.2755914707,0.01152,0.00336,0.012,1.24,-0.25,1.2649505919,1.01736,0.07048,1.0197984115,0.6873600000000001,0.20048000000000002,0.716,0.33,-0.13,0.354682957
2021-03-01 06:30:00,1.5605600000000002,-0.12692,1.5657126812,0.010560000000000002,0.0030800000000000003,0.011,1.55,-0.13,1.5554420594,1.15928,0.07104,1.1614546052,0.68928,0.20104000000000002,0.718,0.47000000000000003,-0.13,0.4876474136
2021-03-01 07:00:00,1.5738400000000001,-0.12888000000000002,1.5791081027,0.0038400000000000005,0.0011200000000000001,0.004,1.57,-0.13,1.5753729717,1.32216,0.33188,1.3631769511,0.6921600000000001,0.20188,0.721,0.63,0.13,0.6432728814
2021-03-01 07:30:00,1.6586400000000001,-0.16748000000000002,1.6670741435,0.00864,0.00252,0.009000000000000001,1.65,-0.17,1.6587344573,1.4550400000000001,0.33272,1.4925963955000001,0.6950400000000001,0.20272,0.724,0.76,0.13,0.7710382610000001
2021-03-01 08:00:00,1.70672,-0.12804000000000001,1.7115161115,0.00672,0.0019600000000000004,0.007,1.7000000000000002,-0.13,1.7049633427000002,1.44216,0.35188,1.4844679181,0.6921600000000001,0.20188,0.721,0.75,0.15,0.7648529270000001
2021-03-01 08:30:00,1.79072,-0.12104000000000001,1.7948060619000001,0.030720000000000004,0.008960000000000001,0.032,1.76,-0.13,1.7647946056000001,1.49352,0.33936000000000005,1.5315897622999999,0.68352,0.19936,0.712,0.81,0.14,0.8220097323000001
2021-03-01 09:00:00,1.88168,-0.15076,1.8877097764,0.03168,0.00924,0.033,1.85,-0.16,1.8569060289000001,1.5352800000000002,0.35404,1.5755725943,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.87,0.16,0.8845903006
2021-03-01 09:30:00,1.8030400000000002,-0.12328000000000001,1.8072496230000001,0.02304,0.00672,0.024,1.78,-0.13,1.7847408776,1.552,0.356,1.5923065032000001,0.672,0.196,0.7000000000000001,0.88,0.16,0.894427191
2021-03-01 10:00:00,1.86112,-0.12384,1.8652356419,0.021120000000000003,0.0061600000000000005,0.022,1.8399999999999999,-0.13,1.8445866746,1.5615999999999999,0.3388,1.5979299109,0.6816,0.1988,0.71,0.88,0.14,0.8910667764
2021-03-01 10:30:00,1.85416,-0.11712000000000002,1.8578553226999999,0.044160000000000005,0.01288,0.046,1.81,-0.13,1.8146625031,1.5340799999999999,0.34244,1.571835424,0.69408,0.20244,0.723,0.84,0.14,0.8515867542000001
2021-03-01 11:00:00,1.8341600000000002,-0.11712000000000002,1.8378955357,0.044160000000000005,0.01288,0.046,1.79,-0.13,1.794714462,1.4850400000000001,0.34272,1.5240737515,0.6950400000000001,0.20272,0.724,0.79,0.14,0.8023091673
2021-03-01 11:30:00,1.84264,-0.12048,1.8465745585,0.03264,0.00952,0.034,1.81,-0.13,1.8146625031,1.48312,0.34216,1.522077002,0.6931200000000001,0.20216,0.722,0.79,0.14,0.8023091673
2021-03-01 12:00:00,1.8484,-0.1388,1.853604057,0.038400000000000004,0.0112,0.04,1.81,-0.15,1.8162048343000001,1.45792,0.34356000000000003,1.4978531971,0.6979200000000001,0.20356000000000002,0.727,0.76,0.14,0.7727871635
2021-03-01 12:30:00,1.87744,-0.13908,1.8825844470000002,0.03744,0.010920000000000001,0.039,1.8399999999999999,-0.15,1.8461040057,1.57408,0.34244,1.6108981967,0.69408,0.20244,0.723,0.88,0.14,0.8910667764
2021-03-01 13:00:00,1.8984,-0.1188,1.9021135613,0.038400000000000004,0.0112,0.04,1.8599999999999999,-0.13,1.8645374762,1.55736,0.34048,1.5941445355,0.6873600000000001,0.20048000000000002,0.716,0.87,0.14,0.8811923740000001
2021-03-01 13:30:00,1.908,-0.116,1.911522953,0.048,0.014,0.05,1.8599999999999999,-0.13,1.8645374762,1.59928,0.34104,1.6352384536,0.68928,0.20104000000000002,0.718,0.91,0.14,0.9207062507
2021-03-01 14:00:00,1.83664,-0.14348000000000002,1.8422358698,0.05664,0.01652,0.059000000000000004,1.78,-0.16,1.7871765442,1.46448,0.33964000000000005,1.5033485956,0.6844800000000001,0.19964,0.713,0.78,0.14,0.7924645102000001
2021-03-01 14:30:00,1.8633600000000001,-0.12152,1.8673182910000001,0.06336,0.01848,0.066,1.8,-0.14,1.8054362354,1.36448,0.33964000000000005,1.4061155714,0.6844800000000001,0.19964,0.713,0.68,0.14,0.6942621983
2021-03-01 15:00:00,1.8785600000000002,-0.12292000000000002,1.8825772229000002,0.05856000000000001,0.01708,0.061,1.82,-0.14,1.8253766735,1.34928,0.34104,1.3917129014,0.68928,0.20104000000000002,0.718,0.66,0.14,0.6746851117
2021-03-01 15:30:00,1.8679999999999999,-0.126,1.8722446421,0.048,0.014,0.05,1.82,-0.14,1.8253766735,1.3964,0.3402,1.4372435423,0.6864,0.20020000000000002,0.715,0.71,0.14,0.7236711961000001
2021-03-01 16:00:00,1.87664,-0.12348,1.8806980087,0.05664,0.01652,0.059000000000000004,1.82,-0.14,1.8253766735,1.4264000000000001,0.3402,1.4664081969,0.6864,0.20020000000000002,0.715,0.74,0.14,0.7531268154
2021-03-01 16:30:00,1.87664,-0.12348,1.8806980087,0.05664,0.01652,0.059000000000000004,1.82,-0.14,1.8253766735,1.57736,0.20048000000000002,1.5900493074000002,0.6873600000000001,0.20048000000000002,0.716,0.89,0.0,0.89
2021-03-01 17:00:00,1.9770400000000001,-0.18628000000000003,1.9857964145,0.047040000000000005,0.013720000000000001,0.049,1.9300000000000002,-0.2,1.9403350226,1.74952,0.33236000000000004,1.7808097595999999,0.6595200000000001,0.19236,0.687,1.09,0.14,1.0989540482
2021-03-01 17:30:00,1.96224,0.012320000000000001,1.9622786754,0.04224000000000001,0.012320000000000001,0.044,1.92,0.0,1.92,1.8181600000000002,0.33488,1.8487429243,0.6681600000000001,0.19488000000000003,0.6960000000000001,1.15,0.14,1.158490397
2021-03-01 18:00:00,2.058,0.014,2.0580476185,0.048,0.014,0.05,2.01,0.0,2.01,1.86488,0.33684000000000003,1.8950563580000002,0.67488,0.19684000000000001,0.7030000000000001,1.19,0.14,1.1982069938
2021-03-01 18:30:00,2.14608,0.01344,2.1461220841,0.04608,0.01344,0.048,2.1,0.0,2.1,1.99336,0.33348000000000005,2.0210623444,0.6633600000000001,0.19348,0.6910000000000001,1.33,0.14,1.3373481221999999
2021-03-01 19:00:00,2.10704,0.013720000000000001,2.1070846684,0.047040000000000005,0.013720000000000001,0.049,2.06,0.0,2.06,1.95584,0.33712000000000003,1.9846813346,0.6758400000000001,0.19712000000000002,0.704,1.28,0.14,1.2876334882
2021-03-01 19:30:00,1.9580000000000002,0.014,1.9580500504,0.048,0.014,0.05,1.9100000000000001,0.0,1.9100000000000001,1.83448,0.29964,1.858790198,0.6844800000000001,0.19964,0.713,1.15,0.1,1.1543396381
2021-03-01 20:00:00,1.8060800000000001,0.01344,1.8061300064,0.04608,0.01344,0.048,1.76,0.0,1.76,1.7164000000000001,0.3402,1.7497899874,0.6864,0.20020000000000002,0.715,1.03,0.14,1.0394710193
2021-03-01 20:30:00,1.68704,0.013720000000000001,1.6870957886,0.047040000000000005,0.013720000000000001,0.049,1.6400000000000001,0.0,1.6400000000000001,1.5864,0.3402,1.6224675652,0.6864,0.20020000000000002,0.715,0.9,0.14,0.9108238029
2021-03-01 21:00:00,1.56224,0.14232,1.5687092784,0.04224000000000001,0.012320000000000001,0.044,1.52,0.13,1.5255490815,1.5383200000000001,0.20076000000000002,1.5513648829000002,0.68832,0.20076000000000002,0.717,0.85,0.0,0.85
2021-03-01 21:30:00,1.4970400000000001,0.013720000000000001,1.4971028688999999,0.047040000000000005,0.013720000000000001,0.049,1.45,0.0,1.45,1.4264000000000001,0.060200000000000004,1.4276697797,0.6864,0.20020000000000002,0.715,0.74,-0.14,0.7531268154
2021-03-01 22:00:00,1.42608,0.01344,1.4261433308,0.04608,0.01344,0.048,1.38,0.0,1.38,1.3673600000000001,0.060480000000000006,1.3686968985,0.6873600000000001,0.20048000000000002,0.716,0.68,-0.14,0.6942621983
2021-03-01 22:30:00,1.25224,0.012320000000000001,1.2523006029000001,0.04224000000000001,0.012320000000000001,0.044,1.21,0.0,1.21,1.25736,0.060480000000000006,1.2588137273,0.6873600000000001,0.20048000000000002,0.716,0.5700000000000001,-0.14,0.5869412236
2021-03-01 23:00:00,1.13704,0.013720000000000001,1.1371227726,0.047040000000000005,0.013720000000000001,0.049,1.09,0.0,1.09,1.12584,0.19712000000000002,1.1429663161999999,0.6758400000000001,0.19712000000000002,0.704,0.45,0.0,0.45
2021-03-01 23:30:00,1.06992,0.014560000000000002,1.0700190653,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.02,0.0,1.02,0.9568000000000001,0.19740000000000002,0.9769508688,0.6768000000000001,0.19740000000000002,0.705,0.28,0.0,0.28
2021-03-02 00:00:00,1.04512,0.013160000000000002,1.0452028511,0.04512,0.013160000000000002,0.047,1.0,0.0,1.0,0.8783200000000001,0.07076,0.8811657052,0.68832,0.20076000000000002,0.717,0.19,-0.13,0.2302172887
2021-03-02 00:30:00,1.08992,0.014560000000000002,1.0900172476,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.04,0.0,1.04,0.9325600000000001,0.06908,0.9351150731000001,0.6825600000000001,0.19908,0.711,0.25,-0.13,0.2817800561
2021-03-02 01:00:00,1.26976,0.00868,1.2697896676,0.02976,0.00868,0.031,1.24,0.0,1.24,1.12448,0.06964000000000001,1.1266343684,0.6844800000000001,0.19964,0.713,0.44,-0.13,0.4588027899
2021-03-02 01:30:00,1.37264,0.00952,1.3726730128,0.03264,0.00952,0.034,1.34,0.0,1.34,1.19928,0.07104,1.201382204,0.68928,0.20104000000000002,0.718,0.51,-0.13,0.5263078947000001
2021-03-02 02:00:00,1.31976,0.00868,1.3197885437,0.02976,0.00868,0.031,1.29,0.0,1.29,1.22312,0.07216,1.2252467507,0.6931200000000001,0.20216,0.722,0.53,-0.13,0.545710546
2021-03-02 02:30:00,1.35168,0.00924,1.3517115817,0.03168,0.00924,0.033,1.32,0.0,1.32,1.1912,0.0716,1.1933499068,0.6912,0.2016,0.72,0.5,-0.13,0.5166236541
2021-03-02 03:00:00,1.29088,0.01484,1.2909652978000001,0.05088,0.01484,0.053,1.24,0.0,1.24,1.15888,0.07384,1.1612300375,0.6988800000000001,0.20384000000000002,0.728,0.46,-0.13,0.4780167361
2021-03-02 03:30:00,1.31992,0.014560000000000002,1.320000303,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.27,0.0,1.27,1.13216,0.07188,1.1344395092,0.6921600000000001,0.20188,0.721,0.44,-0.13,0.4588027899
2021-03-02 04:00:00,1.22088,0.01484,1.220970188,0.05088,0.01484,0.053,1.17,0.0,1.17,1.11336,0.06348000000000001,1.1151682384,0.6633600000000001,0.19348,0.6910000000000001,0.45,-0.13,0.46840153710000004
2021-03-02 04:30:00,1.23416,0.01288,1.2342272076,0.044160000000000005,0.01288,0.046,1.19,0.0,1.19,1.05816,0.06488000000000001,1.0601471596,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.39,-0.13,0.4110960958
2021-03-02 05:00:00,1.17456,0.01008,1.1746032522,0.03456,0.01008,0.036000000000000004,1.1400000000000001,0.0,1.1400000000000001,1.0724,0.1932,1.0896641684,0.6624,0.1932,0.6900000000000001,0.41000000000000003,0.0,0.41000000000000003
2021-03-02 05:30:00,1.19688,0.007840000000000001,1.1969056772,0.02688,0.007840000000000001,0.028,1.17,0.0,1.17,1.1053600000000001,0.04948,1.1064668996,0.61536,0.17948000000000003,0.641,0.49,-0.13,0.5069516742
2021-03-02 06:00:00,1.26016,-0.18412,1.2735397128,0.02016,0.005880000000000001,0.021,1.24,-0.19,1.2544720005,1.09,0.045,1.0909285036,0.6000000000000001,0.17500000000000002,0.625,0.49,-0.13,0.5069516742
2021-03-02 06:30:00,1.55632,-0.13524,1.5621849442,0.01632,0.00476,0.017,1.54,-0.14,1.5463505424,1.23328,0.17304000000000003,1.2453603495,0.59328,0.17304000000000003,0.618,0.64,0.0,0.64
2021-03-02 07:00:00,1.6148,-0.12860000000000002,1.619912652,0.0048000000000000004,0.0014,0.005,1.6099999999999999,-0.13,1.6152399203,1.38136,0.17248000000000002,1.3920864916,0.59136,0.17248000000000002,0.616,0.79,0.0,0.79
2021-03-02 07:30:00,1.7519200000000001,-0.12944,1.7566953065000002,0.0019200000000000003,0.0005600000000000001,0.002,1.75,-0.13,1.7548219283000002,1.5615999999999999,0.26380000000000003,1.5837250393,0.5616,0.1638,0.585,1.0,0.1,1.0049875621
2021-03-02 08:00:00,1.76496,-0.12272000000000001,1.7692212976000001,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.74,-0.13,1.7448495636999999,1.5979999999999999,0.28400000000000003,1.6230403569,0.528,0.154,0.55,1.07,0.13,1.0778682665
2021-03-02 08:30:00,1.83112,-0.12384,1.8353029178,0.021120000000000003,0.0061600000000000005,0.022,1.81,-0.13,1.8146625031,1.5658400000000001,0.29212000000000005,1.5928556118000001,0.55584,0.16212000000000001,0.579,1.01,0.13,1.0183319694
2021-03-02 09:00:00,1.92304,-0.12328000000000001,1.9269874935,0.02304,0.00672,0.024,1.9,-0.13,1.9044421755,1.52872,0.29296,1.5565379532999999,0.55872,0.16296000000000002,0.582,0.97,0.13,0.9786725704
2021-03-02 09:30:00,1.84632,-0.12524000000000002,1.8505627793000001,0.01632,0.00476,0.017,1.83,-0.13,1.8346116755000001,1.51464,0.32052,1.548181966,0.58464,0.17052,0.609,0.93,0.15,0.9420191081
2021-03-02 10:00:00,1.8763200000000002,-0.12524000000000002,1.8804950944,0.01632,0.00476,0.017,1.8599999999999999,-0.13,1.8645374762,1.5121600000000002,0.31688000000000005,1.5450051133,0.57216,0.16688,0.596,0.9400000000000001,0.15,0.9518928511
2021-03-02 10:30:00,1.8484,-0.1188,1.8522138106,0.038400000000000004,0.0112,0.04,1.81,-0.13,1.8146625031,1.47944,0.32192000000000004,1.5140591798,0.5894400000000001,0.17192000000000002,0.614,0.89,0.15,0.9025519376000001
2021-03-02 11:00:00,1.8189600000000001,-0.11572,1.8226372651,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.77,-0.13,1.7747675904,1.3309600000000001,0.30528000000000005,1.3655220247,0.60096,0.17528000000000002,0.626,0.73,0.13,0.7414849965
2021-03-02 11:30:00,1.78936,-0.11852000000000001,1.7932808481,0.039360000000000006,0.01148,0.041,1.75,-0.13,1.7548219283000002,1.31768,0.30724,1.3530251291,0.60768,0.17724,0.633,0.71,0.13,0.7218032973
2021-03-02 12:00:00,1.7812800000000002,-0.13796,1.7866145079,0.041280000000000004,0.01204,0.043000000000000003,1.74,-0.15,1.7464535493,1.164,0.312,1.2050892083,0.624,0.182,0.65,0.54,0.13,0.5554277631
2021-03-02 12:30:00,1.74336,-0.13152,1.7483139306000002,0.06336,0.01848,0.066,1.6800000000000002,-0.15,1.6866831356,1.248,0.299,1.2833179653,0.648,0.189,0.675,0.6000000000000001,0.11,0.61
2021-03-02 13:00:00,1.6343200000000002,-0.13124000000000002,1.6395809831000001,0.06432,0.018760000000000002,0.067,1.57,-0.15,1.5771493270999999,1.16072,0.32396,1.2050813251,0.6307200000000001,0.18396,0.657,0.53,0.14,0.5481788029
2021-03-02 13:30:00,1.53624,-0.11068000000000001,1.5402218671,0.06624000000000001,0.01932,0.069,1.47,-0.13,1.475737104,1.06808,0.31444000000000005,1.1134035207,0.5980800000000001,0.17444,0.623,0.47000000000000003,0.14,0.4904079934
2021-03-02 14:00:00,1.43856,-0.11292,1.4429850311,0.05856000000000001,0.01708,0.061,1.38,-0.13,1.3861096638000001,0.9852000000000001,0.3136,1.0339071525,0.5952000000000001,0.1736,0.62,0.39,0.14,0.41436698710000003
2021-03-02 14:30:00,1.45392,-0.10844000000000001,1.457958367,0.07392,0.021560000000000003,0.077,1.38,-0.13,1.3861096638000001,0.9167200000000001,0.31696,0.9699686593,0.60672,0.17696,0.632,0.31,0.14,0.34014702700000005
2021-03-02 15:00:00,1.47008,-0.12956,1.4757780999,0.07008,0.020440000000000003,0.073,1.4,-0.15,1.408012784,0.95608,0.32844,1.010921263,0.6460800000000001,0.18844000000000002,0.673,0.31,0.14,0.34014702700000005
2021-03-02 15:30:00,1.48488,-0.11816000000000002,1.4895738988,0.07488,0.021840000000000002,0.078,1.4100000000000001,-0.14,1.4169333082,1.00224,0.32732,1.0543355253,0.64224,0.18732000000000001,0.669,0.36,0.14,0.3862641583
2021-03-02 16:00:00,1.50912,-0.11984000000000002,1.5138708002999999,0.06912,0.02016,0.07200000000000001,1.44,-0.14,1.4467895493,1.10512,0.32816,1.1528136016000001,0.64512,0.18816000000000002,0.672,0.46,0.14,0.48083261120000004
2021-03-02 16:30:00,1.59704,-0.12628,1.6020247813,0.047040000000000005,0.013720000000000001,0.049,1.55,-0.14,1.5563097378,1.23416,0.32788,1.2769714954,0.6441600000000001,0.18788000000000002,0.671,0.59,0.14,0.6063827174
2021-03-02 17:00:00,1.76992,0.014560000000000002,1.7699798869,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.72,0.0,1.72,1.42128,0.32704000000000005,1.458421064,0.6412800000000001,0.18704,0.668,0.78,0.14,0.7924645102000001
2021-03-02 17:30:00,1.768,0.014,1.768055429,0.048,0.014,0.05,1.72,0.0,1.72,1.49672,0.17696,1.5071448504,0.60672,0.17696,0.632,0.89,0.0,0.89
2021-03-02 18:00:00,1.86128,0.01204,1.861318941,0.041280000000000004,0.01204,0.043000000000000003,1.82,0.0,1.82,1.69904,0.30472000000000005,1.7261492404,0.59904,0.17472000000000001,0.624,1.1,0.13,1.107655181
2021-03-02 18:30:00,1.9832,0.0126,1.9832400258,0.0432,0.0126,0.045,1.94,0.0,1.94,1.90536,0.30948000000000003,1.930330179,0.61536,0.17948000000000003,0.641,1.29,0.13,1.2965338407
2021-03-02 19:00:00,2.04608,0.01344,2.0461241409,0.04608,0.01344,0.048,2.0,0.0,2.0,1.8711200000000001,0.31116000000000005,1.8968159109,0.62112,0.18116000000000002,0.647,1.25,0.13,1.2567418191
2021-03-02 19:30:00,1.89416,0.01288,1.8942037905,0.044160000000000005,0.01288,0.046,1.85,0.0,1.85,1.8592,0.3106,1.8849660474,0.6192000000000001,0.1806,0.645,1.24,0.13,1.2467958935
2021-03-02 20:00:00,1.7532,0.0126,1.7532452766,0.0432,0.0126,0.045,1.71,0.0,1.71,1.7832,0.21760000000000002,1.7964275660000002,0.6432,0.18760000000000002,0.67,1.1400000000000001,0.03,1.1403946685
2021-03-02 20:30:00,1.6222400000000001,0.012320000000000001,1.6222867811000001,0.04224000000000001,0.012320000000000001,0.044,1.58,0.0,1.58,1.6089600000000002,0.18928,1.6200553077,0.6489600000000001,0.18928,0.676,0.96,0.0,0.96
2021-03-02 21:00:00,1.548,0.014,1.5480633062,0.048,0.014,0.05,1.5,0.0,1.5,1.54704,0.05872,1.5481539975,0.6470400000000001,0.18872000000000003,0.674,0.9,-0.13,0.9093404203000001
2021-03-02 21:30:00,1.4432,0.0126,1.4432550017,0.0432,0.0126,0.045,1.4,0.0,1.4,1.41608,0.18844000000000002,1.4285629843,0.6460800000000001,0.18844000000000002,0.673,0.77,0.0,0.77
2021-03-02 22:00:00,1.31456,0.01008,1.314598646,0.03456,0.01008,0.036000000000000004,1.28,0.0,1.28,1.31512,0.18816000000000002,1.3285122506,0.64512,0.18816000000000002,0.672,0.67,0.0,0.67
2021-03-02 22:30:00,1.19512,0.013160000000000002,1.1951924531,0.04512,0.013160000000000002,0.047,1.15,0.0,1.15,1.21608,0.058440000000000006,1.217483388,0.6460800000000001,0.18844000000000002,0.673,0.5700000000000001,-0.13,0.5846366393
2021-03-02 23:00:00,1.0928,0.0154,1.0929085049,0.0528,0.0154,0.055,1.04,0.0,1.04,1.08992,0.18956,1.1062814289,0.64992,0.18956,0.677,0.44,0.0,0.44
2021-03-02 23:30:00,1.00088,0.01484,1.0009900099,0.05088,0.01484,0.053,0.9500000000000001,0.0,0.9500000000000001,0.998,0.059000000000000004,0.9997424668,0.648,0.189,0.675,0.35000000000000003,-0.13,0.3733630941
2021-03-03 00:00:00,0.99704,0.013720000000000001,0.9971343942,0.047040000000000005,0.013720000000000001,0.049,0.9500000000000001,0.0,0.9500000000000001,0.9318400000000001,0.06012000000000001,0.9337773825000001,0.6518400000000001,0.19012,0.679,0.28,-0.13,0.30870698080000003
2021-03-03 00:30:00,1.058,0.014,1.0580926235,0.048,0.014,0.05,1.01,0.0,1.01,1.0128,0.0604,1.0145994283,0.6528,0.1904,0.68,0.36,-0.13,0.38275318420000004
2021-03-03 01:00:00,1.2388,0.008400000000000001,1.2388284788,0.028800000000000003,0.008400000000000001,0.03,1.21,0.0,1.21,1.1716,0.0688,1.1736183366,0.6816,0.1988,0.71,0.49,-0.13,0.5069516742
2021-03-03 01:30:00,1.32264,0.00952,1.3226742607,0.03264,0.00952,0.034,1.29,0.0,1.29,1.18832,0.07076,1.1904248821,0.68832,0.20076000000000002,0.717,0.5,-0.13,0.5166236541
2021-03-03 02:00:00,1.31264,0.00952,1.3126745217,0.03264,0.00952,0.034,1.28,0.0,1.28,1.21024,0.07132000000000001,1.2123396389,0.6902400000000001,0.20132000000000003,0.719,0.52,-0.13,0.5360037313
2021-03-03 02:30:00,1.3260800000000001,0.01344,1.3261481064,0.04608,0.01344,0.048,1.28,0.0,1.28,1.23736,0.07048,1.2393656442,0.6873600000000001,0.20048000000000002,0.716,0.55,-0.13,0.565154846
2021-03-03 03:00:00,1.27472,0.015960000000000002,1.2748199088,0.054720000000000005,0.015960000000000002,0.057,1.22,0.0,1.22,1.15312,0.07216,1.1553756099,0.6931200000000001,0.20216,0.722,0.46,-0.13,0.4780167361
2021-03-03 03:30:00,1.29184,0.015120000000000001,1.291928481,0.051840000000000004,0.015120000000000001,0.054,1.24,0.0,1.24,1.07736,0.07048,1.0796629104,0.6873600000000001,0.20048000000000002,0.716,0.39,-0.13,0.4110960958
2021-03-03 04:00:00,1.19992,0.014560000000000002,1.2000083333,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.15,0.0,1.15,1.07216,0.07188,1.0745667964,0.6921600000000001,0.20188,0.721,0.38,-0.13,0.4016217126
2021-03-03 04:30:00,1.20416,0.01288,1.2042288819,0.044160000000000005,0.01288,0.046,1.16,0.0,1.16,1.03312,0.20216,1.0527134463,0.6931200000000001,0.20216,0.722,0.34,0.0,0.34
2021-03-03 05:00:00,1.13936,0.01148,1.1394178338,0.039360000000000006,0.01148,0.041,1.1,0.0,1.1,0.9864,0.20020000000000002,1.0065113015,0.6864,0.20020000000000002,0.715,0.30000000000000004,0.0,0.30000000000000004
2021-03-03 05:30:00,1.20208,-0.14356000000000002,1.2106220715,0.022080000000000002,0.00644,0.023,1.18,-0.15,1.1894956915,1.03256,0.06908,1.0348682042,0.6825600000000001,0.19908,0.711,0.35000000000000003,-0.13,0.3733630941
2021-03-03 06:00:00,1.22632,-0.18524000000000002,1.2402316719,0.01632,0.00476,0.017,1.21,-0.19,1.2248265183,1.04408,0.20244,1.0635247999,0.69408,0.20244,0.723,0.35000000000000003,0.0,0.35000000000000003
2021-03-03 06:30:00,1.5205600000000001,-0.12692,1.5258477644,0.010560000000000002,0.0030800000000000003,0.011,1.51,-0.13,1.5155856954,1.1912,0.2016,1.2081390648,0.6912,0.2016,0.72,0.5,0.0,0.5
2021-03-03 07:00:00,1.56864,-0.12748,1.5738114881,0.00864,0.00252,0.009000000000000001,1.56,-0.13,1.5654072952,1.3412,0.3316,1.3815845975,0.6912,0.2016,0.72,0.65,0.13,0.6628725368
2021-03-03 07:30:00,1.6467200000000002,-0.12804000000000001,1.6516903463000001,0.00672,0.0019600000000000004,0.007,1.6400000000000001,-0.13,1.6451443706000002,1.48312,0.33216,1.5198602567,0.6931200000000001,0.20216,0.722,0.79,0.13,0.800624756
2021-03-03 08:00:00,1.6853600000000002,-0.12552000000000002,1.6900276921000001,0.015360000000000002,0.0044800000000000005,0.016,1.67,-0.13,1.6750522380000001,1.56928,0.35104,1.6080636803,0.68928,0.20104000000000002,0.718,0.88,0.15,0.8926925563
2021-03-03 08:30:00,1.80688,-0.12216,1.811004804,0.02688,0.007840000000000001,0.028,1.78,-0.13,1.7847408776,1.51776,0.34768000000000004,1.5570731518,0.67776,0.19768000000000002,0.706,0.84,0.15,0.8532877592
2021-03-03 09:00:00,1.8030400000000002,-0.12328000000000001,1.8072496230000001,0.02304,0.00672,0.024,1.78,-0.13,1.7847408776,1.51584,0.35712000000000005,1.5573392694,0.6758400000000001,0.19712000000000002,0.704,0.84,0.16,0.8551023331000001
2021-03-03 09:30:00,1.7644000000000002,-0.1258,1.7688790236,0.014400000000000001,0.004200000000000001,0.015,1.75,-0.13,1.7548219283000002,1.43968,0.35824,1.4835816122,0.6796800000000001,0.19824000000000003,0.708,0.76,0.16,0.7766595136000001
2021-03-03 10:00:00,1.8364800000000001,-0.11936000000000001,1.8403547484,0.036480000000000005,0.01064,0.038,1.8,-0.13,1.8046883387000001,1.40792,0.34356000000000003,1.4492315895,0.6979200000000001,0.20356000000000002,0.727,0.71,0.14,0.7236711961000001
2021-03-03 10:30:00,1.79608,-0.11656000000000001,1.7998582166000001,0.04608,0.01344,0.048,1.75,-0.13,1.7548219283000002,1.38696,0.34328000000000003,1.4288104143,0.69696,0.20328000000000002,0.726,0.6900000000000001,0.14,0.7040596566
2021-03-03 11:00:00,1.83032,-0.11824000000000001,1.8341352186000002,0.04032,0.011760000000000001,0.042,1.79,-0.13,1.794714462,1.35216,0.34188,1.3947109378,0.6921600000000001,0.20188,0.721,0.66,0.14,0.6746851117
2021-03-03 11:30:00,1.85648,-0.11936000000000001,1.8603130919000002,0.036480000000000005,0.01064,0.038,1.82,-0.13,1.8246369502,1.4612,0.3416,1.5005985472,0.6912,0.2016,0.72,0.77,0.14,0.7826237921
2021-03-03 12:00:00,1.8745600000000002,-0.11992000000000001,1.8783918654,0.03456,0.01008,0.036000000000000004,1.8399999999999999,-0.13,1.8445866746,1.44504,0.34272,1.4851254492,0.6950400000000001,0.20272,0.724,0.75,0.14,0.7629547824
2021-03-03 12:30:00,1.8584,-0.1188,1.8621933305,0.038400000000000004,0.0112,0.04,1.82,-0.13,1.8246369502,1.4564,0.3402,1.4956058973,0.6864,0.20020000000000002,0.715,0.77,0.14,0.7826237921
2021-03-03 13:00:00,1.8593600000000001,-0.11852000000000001,1.8631335433,0.039360000000000006,0.01148,0.041,1.82,-0.13,1.8246369502,1.4535200000000001,0.33936000000000005,1.4926103309,0.68352,0.19936,0.712,0.77,0.14,0.7826237921
2021-03-03 13:30:00,1.8318400000000001,-0.11488000000000001,1.8354386942,0.051840000000000004,0.015120000000000001,0.054,1.78,-0.13,1.7847408776,1.4516,0.3388,1.4906132966,0.6816,0.1988,0.71,0.77,0.14,0.7826237921
2021-03-03 14:00:00,1.70952,-0.17264000000000002,1.7182151204,0.05952,0.01736,0.062,1.65,-0.19,1.6609033687,1.40584,0.33712000000000003,1.4456956803,0.6758400000000001,0.19712000000000002,0.704,0.73,0.14,0.7433034374
2021-03-03 14:30:00,1.7456800000000001,-0.11376000000000001,1.7493827483,0.05568000000000001,0.01624,0.058,1.69,-0.13,1.6949926254,1.29392,0.33656,1.3369747941,0.6739200000000001,0.19656,0.7020000000000001,0.62,0.14,0.6356099433
2021-03-03 15:00:00,1.76472,-0.11404,1.7684009161,0.054720000000000005,0.015960000000000002,0.057,1.71,-0.13,1.7149344011,1.3268,0.33740000000000003,1.3690277572,0.6768000000000001,0.19740000000000002,0.705,0.65,0.14,0.6649060084
2021-03-03 15:30:00,1.8128000000000002,-0.11460000000000001,1.8164187293,0.0528,0.0154,0.055,1.76,-0.13,1.7647946056000001,1.37392,0.33656,1.4145419046,0.6739200000000001,0.19656,0.7020000000000001,0.7000000000000001,0.14,0.7138627319
2021-03-03 16:00:00,1.7928000000000002,-0.11460000000000001,1.7964590171,0.0528,0.0154,0.055,1.74,-0.13,1.7448495636999999,1.4148800000000001,0.33684000000000003,1.4544231159,0.67488,0.19684000000000001,0.7030000000000001,0.74,0.14,0.7531268154
2021-03-03 16:30:00,1.83608,-0.11656000000000001,1.8397760733,0.04608,0.01344,0.048,1.79,-0.13,1.794714462,1.54872,0.33796000000000004,1.5851657957,0.6787200000000001,0.19796000000000002,0.707,0.87,0.14,0.8811923740000001
2021-03-03 17:00:00,1.9655200000000002,-0.11964000000000001,1.9691578403,0.03552,0.010360000000000001,0.037,1.9300000000000002,-0.13,1.9343732835,1.6168,0.33740000000000003,1.6516298011,0.6768000000000001,0.19740000000000002,0.705,0.9400000000000001,0.14,0.9503683496
2021-03-03 17:30:00,1.96088,0.01484,1.960936154,0.05088,0.01484,0.053,1.9100000000000001,0.0,1.9100000000000001,1.7972000000000001,0.3346,1.8280823286,0.6672,0.19460000000000002,0.6950000000000001,1.13,0.14,1.1386395391
2021-03-03 18:00:00,1.9970400000000001,0.013720000000000001,1.9970871288,0.047040000000000005,0.013720000000000001,0.049,1.9500000000000002,0.0,1.9500000000000002,1.95024,0.34132,1.9798826733000001,0.6902400000000001,0.20132000000000003,0.719,1.26,0.14,1.2677539193
2021-03-03 18:30:00,2.06032,0.011760000000000001,2.0603535619,0.04032,0.011760000000000001,0.042,2.02,0.0,2.02,1.94544,0.33992000000000006,1.9749132639,0.68544,0.19992000000000001,0.714,1.26,0.14,1.2677539193
2021-03-03 19:00:00,2.02512,-0.21684,2.0366960009,0.04512,0.013160000000000002,0.047,1.98,-0.23,1.9933138237999999,1.9148800000000001,0.19684000000000001,1.9249704933,0.67488,0.19684000000000001,0.7030000000000001,1.24,0.0,1.24
2021-03-03 19:30:00,1.8660800000000002,-0.16656,1.8734985455,0.04608,0.01344,0.048,1.82,-0.18,1.8288794383,1.82544,0.32992000000000005,1.8550143935,0.68544,0.19992000000000001,0.714,1.1400000000000001,0.13,1.1473883388
2021-03-03 20:00:00,1.74608,0.01344,1.7461317247,0.04608,0.01344,0.048,1.7000000000000002,0.0,1.7000000000000002,1.6577600000000001,0.32768,1.6898350215,0.67776,0.19768000000000002,0.706,0.98,0.13,0.9885848471
2021-03-03 20:30:00,1.65032,0.011760000000000001,1.6503618997,0.04032,0.011760000000000001,0.042,1.6099999999999999,0.0,1.6099999999999999,1.57776,0.19768000000000002,1.5900955946000002,0.67776,0.19768000000000002,0.706,0.9,0.0,0.9
2021-03-03 21:00:00,1.5570400000000002,0.013720000000000001,1.5571004463,0.047040000000000005,0.013720000000000001,0.049,1.51,0.0,1.51,1.48872,0.06796,1.4902703782,0.6787200000000001,0.19796000000000002,0.707,0.81,-0.13,0.8203657721000001
2021-03-03 21:30:00,1.44896,0.014280000000000001,1.4490303655,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.4,0.0,1.4,1.37832,0.20076000000000002,1.3928641714,0.68832,0.20076000000000002,0.717,0.6900000000000001,0.0,0.6900000000000001
2021-03-03 22:00:00,1.30896,0.014280000000000001,1.309037891,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.26,0.0,1.26,1.28352,0.06936,1.2853927026,0.68352,0.19936,0.712,0.6000000000000001,-0.13,0.6139218191
2021-03-03 22:30:00,1.2084,0.0112,1.2084519022,0.038400000000000004,0.0112,0.04,1.17,0.0,1.17,1.16928,0.20104000000000002,1.186437019,0.68928,0.20104000000000002,0.718,0.48,0.0,0.48
2021-03-03 23:00:00,1.11896,0.014280000000000001,1.1190511159,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.07,0.0,1.07,1.02872,0.06796,1.0309623659,0.6787200000000001,0.19796000000000002,0.707,0.35000000000000003,-0.13,0.3733630941
2021-03-03 23:30:00,1.0228,0.0154,1.0229159301,0.0528,0.0154,0.055,0.97,0.0,0.97,0.9564,0.20020000000000002,0.9771289577000001,0.6864,0.20020000000000002,0.715,0.27,0.0,0.27
2021-03-04 00:00:00,1.03224,0.012320000000000001,1.0323135183,0.04224000000000001,0.012320000000000001,0.044,0.99,0.0,0.99,0.90256,0.19908,0.9242550514000001,0.6825600000000001,0.19908,0.711,0.22,0.0,0.22
2021-03-04 00:30:00,1.078,0.014,1.0780909053,0.048,0.014,0.05,1.03,0.0,1.03,1.02872,0.19796000000000002,1.0475939099,0.6787200000000001,0.19796000000000002,0.707,0.35000000000000003,0.0,0.35000000000000003
2021-03-04 01:00:00,1.28592,0.007560000000000001,1.2859422227000001,0.025920000000000002,0.007560000000000001,0.027,1.26,0.0,1.26,1.20832,0.07076,1.2103901024,0.68832,0.20076000000000002,0.717,0.52,-0.13,0.5360037313
2021-03-04 01:30:00,1.34976,0.00868,1.3497879093,0.02976,0.00868,0.031,1.32,0.0,1.32,1.27312,0.07216,1.2751633621,0.6931200000000001,0.20216,0.722,0.58,-0.13,0.5943904441
2021-03-04 02:00:00,1.31168,0.00924,1.3117125447,0.03168,0.00924,0.033,1.28,0.0,1.28,1.26504,0.07272,1.2671284071,0.6950400000000001,0.20272,0.724,0.5700000000000001,-0.13,0.5846366393
2021-03-04 02:30:00,1.34568,0.01624,1.3457779906,0.05568000000000001,0.01624,0.058,1.29,0.0,1.29,1.23024,0.07132000000000001,1.2323055628,0.6902400000000001,0.20132000000000003,0.719,0.54,-0.13,0.5554277631
2021-03-04 03:00:00,1.31568,0.01624,1.3157802248000001,0.05568000000000001,0.01624,0.058,1.26,0.0,1.26,1.16832,0.07076,1.1704608494,0.68832,0.20076000000000002,0.717,0.48,-0.13,0.4972926704
2021-03-04 03:30:00,1.33048,0.017640000000000003,1.3305969337,0.060480000000000006,0.017640000000000003,0.063,1.27,0.0,1.27,1.1912,0.2016,1.2081390648,0.6912,0.2016,0.72,0.5,0.0,0.5
2021-03-04 04:00:00,1.22568,0.01624,1.2257875836,0.05568000000000001,0.01624,0.058,1.17,0.0,1.17,1.1712,0.0716,1.1733865518,0.6912,0.2016,0.72,0.48,-0.13,0.4972926704
2021-03-04 04:30:00,1.21664,0.01652,1.2167521522,0.05664,0.01652,0.059000000000000004,1.16,0.0,1.16,1.1302400000000001,0.17132000000000003,1.1431504713,0.6902400000000001,0.20132000000000003,0.719,0.44,-0.03,0.4410215414
2021-03-04 05:00:00,1.15744,0.010920000000000001,1.1574915118,0.03744,0.010920000000000001,0.039,1.12,0.0,1.12,1.03928,0.13104000000000002,1.0475086634,0.68928,0.20104000000000002,0.718,0.35000000000000003,-0.07,0.356931366
2021-03-04 05:30:00,1.214,-0.14300000000000002,1.2223931446,0.024,0.007,0.025,1.19,-0.15,1.1994165248,1.09544,0.06992000000000001,1.0976691669,0.68544,0.19992000000000001,0.714,0.41000000000000003,-0.13,0.43011626340000003
2021-03-04 06:00:00,1.294,-0.17300000000000001,1.305513309,0.024,0.007,0.025,1.27,-0.18,1.2826924807,1.1302400000000001,0.20132000000000003,1.1480297034,0.6902400000000001,0.20132000000000003,0.719,0.44,0.0,0.44
2021-03-04 06:30:00,1.53536,-0.13552,1.5413292964,0.015360000000000002,0.0044800000000000005,0.016,1.52,-0.14,1.5264337522,1.26736,0.33048000000000005,1.3097398215,0.6873600000000001,0.20048000000000002,0.716,0.58,0.13,0.5943904441
2021-03-04 07:00:00,1.59152,-0.15664,1.5992098049,0.01152,0.00336,0.012,1.58,-0.16,1.5880806025,1.3764,0.0702,1.3781890291,0.6864,0.20020000000000002,0.715,0.6900000000000001,-0.13,0.7021395873
2021-03-04 07:30:00,1.69344,-0.13608,1.6988987021000002,0.01344,0.003920000000000001,0.014,1.6800000000000002,-0.14,1.685823241,1.43216,0.34188,1.4724008286,0.6921600000000001,0.20188,0.721,0.74,0.14,0.7531268154
2021-03-04 08:00:00,1.71576,-0.13832,1.7213264653,0.00576,0.00168,0.006,1.71,-0.14,1.7157214226000002,1.5125600000000001,0.33908000000000005,1.5501009645,0.6825600000000001,0.19908,0.711,0.8300000000000001,0.14,0.8417244205000001
2021-03-04 08:30:00,1.79248,-0.13636,1.7976592002,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.78,-0.14,1.7854971297,1.46352,0.34936,1.5046405551,0.68352,0.19936,0.712,0.78,0.15,0.7942921377000001
2021-03-04 09:00:00,1.8288000000000002,-0.1416,1.8342736982,0.028800000000000003,0.008400000000000001,0.03,1.8,-0.15,1.8062391868,1.44736,0.35048,1.4891901155,0.6873600000000001,0.20048000000000002,0.716,0.76,0.15,0.7746612163000001
2021-03-04 09:30:00,1.7701600000000002,-0.14412,1.7760171733,0.02016,0.005880000000000001,0.021,1.75,-0.15,1.756416807,1.38584,0.34712000000000004,1.428651392,0.6758400000000001,0.19712000000000002,0.704,0.71,0.15,0.7256721023
2021-03-04 10:00:00,1.81824,-0.14468,1.8239871162,0.018240000000000003,0.00532,0.019,1.8,-0.15,1.8062391868,1.362,0.34600000000000003,1.4052615415,0.672,0.196,0.7000000000000001,0.6900000000000001,0.15,0.7061161378
2021-03-04 10:30:00,1.8163200000000002,-0.14524,1.822117724,0.01632,0.00476,0.017,1.8,-0.15,1.8062391868,1.42848,0.33664000000000005,1.4676108476,0.7084800000000001,0.20664000000000002,0.738,0.72,0.13,0.731641989
2021-03-04 11:00:00,1.80264,-0.13048,1.80735608,0.03264,0.00952,0.034,1.77,-0.14,1.7755280905,1.37464,0.20552,1.3899185588,0.70464,0.20552,0.734,0.67,0.0,0.67
2021-03-04 11:30:00,1.8101600000000002,-0.13412000000000002,1.8151218692,0.02016,0.005880000000000001,0.021,1.79,-0.14,1.7954665132,1.3768,0.3274,1.4151922131,0.6768000000000001,0.19740000000000002,0.705,0.7000000000000001,0.13,0.7119691005000001
2021-03-04 12:00:00,1.81344,-0.13608,1.8185385341,0.01344,0.003920000000000001,0.014,1.8,-0.14,1.8054362354,1.37504,0.33272,1.4147217394,0.6950400000000001,0.20272,0.724,0.68,0.13,0.6923149572
2021-03-04 12:30:00,1.8092000000000001,-0.13440000000000002,1.8141852165999999,0.019200000000000002,0.0056,0.02,1.79,-0.14,1.7954665132,1.47176,0.33468000000000003,1.5093336941,0.70176,0.20468000000000003,0.731,0.77,0.13,0.7808969202
2021-03-04 13:00:00,1.83264,-0.13048,1.8372790752000001,0.03264,0.00952,0.034,1.8,-0.14,1.8054362354,1.4850400000000001,0.20272,1.4988125967,0.6950400000000001,0.20272,0.724,0.79,0.0,0.79
2021-03-04 13:30:00,1.7989600000000001,-0.12572,1.8033476093,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.75,-0.14,1.7555910686,1.49888,0.20384000000000002,1.5126770971,0.6988800000000001,0.20384000000000002,0.728,0.8,0.0,0.8
2021-03-04 14:00:00,1.72992,-0.12544000000000002,1.7344619915,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.6800000000000002,-0.14,1.685823241,1.4921600000000002,0.33188,1.5286221901000001,0.6921600000000001,0.20188,0.721,0.8,0.13,0.8104936767
2021-03-04 14:30:00,1.8032,-0.1274,1.8076949411,0.0432,0.0126,0.045,1.76,-0.14,1.7655594014,1.4476,0.32180000000000003,1.4829366136,0.6576000000000001,0.1918,0.685,0.79,0.13,0.800624756
2021-03-04 15:00:00,1.8032,-0.1274,1.8076949411,0.0432,0.0126,0.045,1.76,-0.14,1.7655594014,1.44856,0.32208000000000003,1.4839344999000001,0.65856,0.19208000000000003,0.686,0.79,0.13,0.800624756
2021-03-04 15:30:00,1.78184,-0.12488,1.7862107378,0.051840000000000004,0.015120000000000001,0.054,1.73,-0.14,1.7356554958000001,1.4415200000000001,0.30836,1.4741322193,0.6115200000000001,0.17836000000000002,0.637,0.8300000000000001,0.13,0.8401190392000001
2021-03-04 16:00:00,1.75896,-0.14572000000000002,1.7649857223,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.71,-0.16,1.7174690681,1.46688,0.31284,1.4998685942,0.6268800000000001,0.18284,0.653,0.84,0.13,0.85
2021-03-04 16:30:00,1.7999200000000002,0.014560000000000002,1.7999788888000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.75,0.0,1.75,1.61128,0.31704000000000004,1.6421746557999999,0.6412800000000001,0.18704,0.668,0.97,0.13,0.9786725704
2021-03-04 17:00:00,1.7803200000000001,0.011760000000000001,1.7803588402,0.04032,0.011760000000000001,0.042,1.74,0.0,1.74,1.7222400000000002,0.31732000000000005,1.7512288828,0.64224,0.18732000000000001,0.669,1.08,0.13,1.0877959367
2021-03-04 17:30:00,1.86896,-0.21572000000000002,1.8813682787000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.82,-0.23,1.8344754019,1.82264,0.31452,1.8495781681,0.6326400000000001,0.18452000000000002,0.659,1.19,0.13,1.1970797801
2021-03-04 18:00:00,1.97512,-0.19684000000000001,1.9849042798,0.04512,0.013160000000000002,0.047,1.9300000000000002,-0.21,1.9413912537,1.9020800000000002,0.31144000000000005,1.9274084155,0.6220800000000001,0.18144000000000002,0.648,1.28,0.13,1.2865846261
2021-03-04 18:30:00,1.9916800000000001,0.00924,1.9917014334,0.03168,0.00924,0.033,1.96,0.0,1.96,2.03328,0.30304000000000003,2.0557385048,0.59328,0.17304000000000003,0.618,1.44,0.13,1.4458561478
2021-03-04 19:00:00,1.9484,0.0112,1.9484321902000001,0.038400000000000004,0.0112,0.04,1.9100000000000001,0.0,1.9100000000000001,1.98976,0.18368,1.9982200079,0.6297600000000001,0.18368,0.656,1.3599999999999999,0.0,1.3599999999999999
2021-03-04 19:30:00,1.7832,0.1426,1.7888926743,0.0432,0.0126,0.045,1.74,0.13,1.7448495636999999,1.8751200000000001,0.23816,1.8901839064,0.64512,0.18816000000000002,0.672,1.23,0.05,1.2310158407
2021-03-04 20:00:00,1.6689600000000002,0.014280000000000001,1.6690210903,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.62,0.0,1.62,1.71472,0.32096,1.7444999283,0.6547200000000001,0.19096000000000002,0.682,1.06,0.13,1.067941946
2021-03-04 20:30:00,1.63744,0.010920000000000001,1.637476412,0.03744,0.010920000000000001,0.039,1.6,0.0,1.6,1.65568,0.32124,1.6865560767,0.65568,0.19124000000000002,0.683,1.0,0.13,1.0084145973
2021-03-04 21:00:00,1.5170400000000002,0.14372000000000001,1.5238326024000002,0.047040000000000005,0.013720000000000001,0.049,1.47,0.13,1.475737104,1.6076000000000001,0.1918,1.6190012353,0.6576000000000001,0.1918,0.685,0.9500000000000001,0.0,0.9500000000000001
2021-03-04 21:30:00,1.4428,0.0154,1.4428821851,0.0528,0.0154,0.055,1.3900000000000001,0.0,1.3900000000000001,1.45296,0.19628,1.4661577678,0.67296,0.19628,0.7010000000000001,0.78,0.0,0.78
2021-03-04 22:00:00,1.37416,0.01288,1.3742203608,0.044160000000000005,0.01288,0.046,1.33,0.0,1.33,1.3083200000000001,0.20076000000000002,1.3236335596,0.68832,0.20076000000000002,0.717,0.62,0.0,0.62
2021-03-04 22:30:00,1.26896,0.14428000000000002,1.2771359364000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.22,0.13,1.2269066794,1.28872,0.19796000000000002,1.3038356492,0.6787200000000001,0.19796000000000002,0.707,0.61,0.0,0.61
2021-03-04 23:00:00,1.16568,0.01624,1.1657931206,0.05568000000000001,0.01624,0.058,1.11,0.0,1.11,1.19336,0.32348000000000005,1.2364252505,0.6633600000000001,0.19348,0.6910000000000001,0.53,0.13,0.545710546
2021-03-04 23:30:00,1.05856,0.14708000000000002,1.0687290583,0.05856000000000001,0.01708,0.061,1.0,0.13,1.0084145973,1.07144,0.04292000000000001,1.0722993052,0.66144,0.19292,0.6890000000000001,0.41000000000000003,-0.15,0.4365775991
2021-03-05 00:00:00,1.08704,0.14372000000000001,1.0964996124,0.047040000000000005,0.013720000000000001,0.049,1.04,0.13,1.0480935073,0.99048,0.06264,0.9924587649000001,0.6604800000000001,0.19264,0.6880000000000001,0.33,-0.13,0.354682957
2021-03-05 00:30:00,1.13088,0.14484000000000002,1.1401176255,0.05088,0.01484,0.053,1.08,0.13,1.0877959367,1.04624,0.06432,1.0482152451,0.66624,0.19432000000000002,0.6940000000000001,0.38,-0.13,0.4016217126
2021-03-05 01:00:00,1.3407200000000001,0.13896,1.3479020736,0.030720000000000004,0.008960000000000001,0.032,1.31,0.13,1.3164345787,1.24448,0.06964000000000001,1.2464269734,0.6844800000000001,0.19964,0.713,0.56,-0.13,0.5748912941000001
2021-03-05 01:30:00,1.43072,0.008960000000000001,1.4307480561,0.030720000000000004,0.008960000000000001,0.032,1.4,0.0,1.4,1.2954400000000001,0.06992000000000001,1.2973255567,0.68544,0.19992000000000001,0.714,0.61,-0.13,0.6236986452000001
2021-03-05 02:00:00,1.38976,0.00868,1.389787106,0.02976,0.00868,0.031,1.3599999999999999,0.0,1.3599999999999999,1.31544,0.06992000000000001,1.3172969293,0.68544,0.19992000000000001,0.714,0.63,-0.13,0.6432728814
2021-03-05 02:30:00,1.44224,0.012320000000000001,1.4422926194,0.04224000000000001,0.012320000000000001,0.044,1.4,0.0,1.4,1.2664,0.0702,1.2683441962,0.6864,0.20020000000000002,0.715,0.58,-0.13,0.5943904441
2021-03-05 03:00:00,1.35608,0.01344,1.3561465997,0.04608,0.01344,0.048,1.31,0.0,1.31,1.2812000000000001,0.0716,1.2831991272,0.6912,0.2016,0.72,0.59,-0.13,0.6041522987
2021-03-05 03:30:00,1.40416,0.01288,1.4042190712,0.044160000000000005,0.01288,0.046,1.3599999999999999,0.0,1.3599999999999999,1.22504,0.07272,1.2271964798,0.6950400000000001,0.20272,0.724,0.53,-0.13,0.545710546
2021-03-05 04:00:00,1.29032,0.011760000000000001,1.2903735893000001,0.04032,0.011760000000000001,0.042,1.25,0.0,1.25,1.17408,0.07244,1.1763126285,0.69408,0.20244,0.723,0.48,-0.13,0.4972926704
2021-03-05 04:30:00,1.2536,0.0098,1.2536383051,0.033600000000000005,0.0098,0.035,1.22,0.0,1.22,1.12408,0.20244,1.1421636485,0.69408,0.20244,0.723,0.43,0.0,0.43
2021-03-05 05:00:00,1.20648,0.01064,1.2065269164,0.036480000000000005,0.01064,0.038,1.17,0.0,1.17,1.11928,0.20104000000000002,1.1371916285,0.68928,0.20104000000000002,0.718,0.43,0.0,0.43
2021-03-05 05:30:00,1.25208,-0.12356000000000002,1.2581619133,0.022080000000000002,0.00644,0.023,1.23,-0.13,1.2368508398,1.13832,0.07076,1.1405171634,0.68832,0.20076000000000002,0.717,0.45,-0.13,0.46840153710000004
2021-03-05 06:00:00,1.27208,-0.16356,1.2825519093,0.022080000000000002,0.00644,0.023,1.25,-0.17,1.2615070353,1.14408,0.20244,1.1618524003,0.69408,0.20244,0.723,0.45,0.0,0.45
2021-03-05 06:30:00,1.53632,0.00476,1.536327374,0.01632,0.00476,0.017,1.52,0.0,1.52,1.28216,0.37188000000000004,1.3350014981,0.6921600000000001,0.20188,0.721,0.59,0.17,0.6140032573
2021-03-05 07:00:00,1.61112,-0.12384,1.6158725197,0.021120000000000003,0.0061600000000000005,0.022,1.5899999999999999,-0.13,1.5953056133999999,1.41024,0.33132,1.4486372217,0.6902400000000001,0.20132000000000003,0.719,0.72,0.13,0.731641989
2021-03-05 07:30:00,1.7663200000000001,-0.12524000000000002,1.7707544720000001,0.01632,0.00476,0.017,1.75,-0.13,1.7548219283000002,1.5650400000000002,0.33272,1.6000164999000002,0.6950400000000001,0.20272,0.724,0.87,0.13,0.8796590248
2021-03-05 08:00:00,1.72728,-0.12496000000000002,1.7317942141,0.01728,0.00504,0.018000000000000002,1.71,-0.13,1.7149344011,1.59216,0.33188,1.6263818125,0.6921600000000001,0.20188,0.721,0.9,0.13,0.9093404203000001
2021-03-05 08:30:00,1.79672,-0.12804000000000001,1.8012764918,0.00672,0.0019600000000000004,0.007,1.79,-0.13,1.794714462,1.56216,0.33188,1.5970247963,0.6921600000000001,0.20188,0.721,0.87,0.13,0.8796590248
2021-03-05 09:00:00,1.87688,-0.12216,1.8808512966,0.02688,0.007840000000000001,0.028,1.85,-0.13,1.8545619429,1.53448,0.32964000000000004,1.5694876234000001,0.6844800000000001,0.19964,0.713,0.85,0.13,0.8598837131
2021-03-05 09:30:00,1.77688,-0.12216,1.7810742826000001,0.02688,0.007840000000000001,0.028,1.75,-0.13,1.7548219283000002,1.5006400000000002,0.34852000000000005,1.5405799557000002,0.68064,0.19852000000000003,0.709,0.8200000000000001,0.15,0.8336066219
2021-03-05 10:00:00,1.78784,-0.12188000000000002,1.7919895647000001,0.027840000000000004,0.00812,0.029,1.76,-0.13,1.7647946056000001,1.43064,0.34852000000000005,1.472479881,0.68064,0.19852000000000003,0.709,0.75,0.15,0.7648529270000001
2021-03-05 10:30:00,1.79608,-0.11656000000000001,1.7998582166000001,0.04608,0.01344,0.048,1.75,-0.13,1.7548219283000002,1.44024,0.33132,1.4778579769,0.6902400000000001,0.20132000000000003,0.719,0.75,0.13,0.7611832894
2021-03-05 11:00:00,1.75664,-0.11348000000000001,1.7603016219,0.05664,0.01652,0.059000000000000004,1.7000000000000002,-0.13,1.7049633427000002,1.3673600000000001,0.33048000000000005,1.4067303935,0.6873600000000001,0.20048000000000002,0.716,0.68,0.13,0.6923149572
2021-03-05 11:30:00,1.74992,-0.11544000000000001,1.7537235814,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.7000000000000002,-0.13,1.7049633427000002,1.34928,0.35104,1.3941971166,0.68928,0.20104000000000002,0.718,0.66,0.15,0.6768308504
2021-03-05 12:00:00,1.7741600000000002,-0.11712000000000002,1.7780215972,0.044160000000000005,0.01288,0.046,1.73,-0.13,1.7348775173000002,1.28216,0.33188,1.3244163243,0.6921600000000001,0.20188,0.721,0.59,0.13,0.6041522987
2021-03-05 12:30:00,1.77608,-0.11656000000000001,1.7799006714,0.04608,0.01344,0.048,1.73,-0.13,1.7348775173000002,1.33368,0.33524000000000004,1.375168426,0.7036800000000001,0.20524,0.733,0.63,0.13,0.6432728814
2021-03-05 13:00:00,1.7741600000000002,-0.11712000000000002,1.7780215972,0.044160000000000005,0.01288,0.046,1.73,-0.13,1.7348775173000002,1.35944,0.07692,1.3616144094,0.7094400000000001,0.20692000000000002,0.739,0.65,-0.13,0.6628725368
2021-03-05 13:30:00,1.7236,-0.1202,1.7277861557,0.033600000000000005,0.0098,0.035,1.69,-0.13,1.6949926254,1.32808,0.33944,1.3707720452,0.71808,0.20944000000000002,0.748,0.61,0.13,0.6236986452000001
2021-03-05 14:00:00,1.63704,-0.13628,1.6427027120000002,0.047040000000000005,0.013720000000000001,0.049,1.5899999999999999,-0.15,1.5970597985000001,1.28096,0.21028000000000002,1.2981048494,0.72096,0.21028000000000002,0.751,0.56,0.0,0.56
2021-03-05 14:30:00,1.66528,0.01904,1.6653888435000002,0.06528,0.01904,0.068,1.6,0.0,1.6,1.21424,0.33832,1.2604916501,0.7142400000000001,0.20832,0.744,0.5,0.13,0.5166236541
2021-03-05 15:00:00,1.66528,-0.12096000000000001,1.6696672721999999,0.06528,0.01904,0.068,1.6,-0.14,1.606113321,1.26944,0.026920000000000003,1.2697254034,0.7094400000000001,0.20692000000000002,0.739,0.56,-0.18,0.5882176468
2021-03-05 15:30:00,1.66376,-0.18432,1.673938828,0.05376,0.015680000000000003,0.056,1.6099999999999999,-0.2,1.6223748026,1.3398400000000001,0.33412000000000003,1.3808719709,0.69984,0.20412000000000002,0.729,0.64,0.13,0.6530696747
2021-03-05 16:00:00,1.738,-0.20600000000000002,1.7501657064,0.048,0.014,0.05,1.69,-0.22,1.7042593699,1.37504,0.33272,1.4147217394,0.6950400000000001,0.20272,0.724,0.68,0.13,0.6923149572
2021-03-05 16:30:00,1.71088,-0.19516000000000003,1.7219749708,0.05088,0.01484,0.053,1.6600000000000001,-0.21,1.6732304085,1.4550400000000001,0.20272,1.4690938704,0.6950400000000001,0.20272,0.724,0.76,0.0,0.76
2021-03-05 17:00:00,1.7128,0.0154,1.7128692303,0.0528,0.0154,0.055,1.6600000000000001,0.0,1.6600000000000001,1.57024,0.37132000000000004,1.6135464666,0.6902400000000001,0.20132000000000003,0.719,0.88,0.17,0.8962700486
2021-03-05 17:30:00,1.828,0.014,1.8280536097,0.048,0.014,0.05,1.78,0.0,1.78,1.72736,0.20048000000000002,1.7389550886,0.6873600000000001,0.20048000000000002,0.716,1.04,0.0,1.04
2021-03-05 18:00:00,1.87552,0.010360000000000001,1.8755486130999999,0.03552,0.010360000000000001,0.037,1.8399999999999999,0.0,1.8399999999999999,1.8912,0.2016,1.9019148246,0.6912,0.2016,0.72,1.2,0.0,1.2
2021-03-05 18:30:00,1.9664800000000002,0.01064,1.9665087846,0.036480000000000005,0.01064,0.038,1.9300000000000002,0.0,1.9300000000000002,1.97832,0.34076,2.0074529633,0.68832,0.20076000000000002,0.717,1.29,0.14,1.2975746607
2021-03-05 19:00:00,1.96456,0.01008,1.9645858597,0.03456,0.01008,0.036000000000000004,1.9300000000000002,0.0,1.9300000000000002,1.9464000000000001,0.3402,1.9759071334,0.6864,0.20020000000000002,0.715,1.26,0.14,1.2677539193
2021-03-05 19:30:00,1.80264,0.00952,1.8026651381,0.03264,0.00952,0.034,1.77,0.0,1.77,1.80736,0.22048,1.8207585232999999,0.6873600000000001,0.20048000000000002,0.716,1.12,0.02,1.1201785572
2021-03-05 20:00:00,1.6697600000000001,0.00868,1.6697825606999999,0.02976,0.00868,0.031,1.6400000000000001,0.0,1.6400000000000001,1.76296,0.32628,1.7928989375,0.67296,0.19628,0.7010000000000001,1.09,0.13,1.09772492
2021-03-05 20:30:00,1.57648,0.01064,1.5765159054,0.036480000000000005,0.01064,0.038,1.54,0.0,1.54,1.6316000000000002,0.1988,1.6436666329,0.6816,0.1988,0.71,0.9500000000000001,0.0,0.9500000000000001
