Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-05 21:00:00,1.48648,0.01064,1.4865180793000001,0.036480000000000005,0.01064,0.038,1.45,0.0,1.45,1.55024,0.20132000000000003,1.5632574324,0.6902400000000001,0.20132000000000003,0.719,0.86,0.0,0.86
2021-03-05 21:30:00,1.39168,0.00924,1.391710674,0.03168,0.00924,0.033,1.3599999999999999,0.0,1.3599999999999999,1.47312,0.07216,1.4748863007000002,0.6931200000000001,0.20216,0.722,0.78,-0.13,0.7907591289
2021-03-05 22:00:00,1.32648,0.01064,1.3265226723,0.036480000000000005,0.01064,0.038,1.29,0.0,1.29,1.3912,0.0716,1.3930412772,0.6912,0.2016,0.72,0.7000000000000001,-0.13,0.7119691005000001
2021-03-05 22:30:00,1.21224,0.14232,1.2205657705,0.04224000000000001,0.012320000000000001,0.044,1.17,0.13,1.177200068,1.27176,0.07468000000000001,1.273950784,0.70176,0.20468000000000003,0.731,0.5700000000000001,-0.13,0.5846366393
2021-03-05 23:00:00,1.1432,0.0126,1.1432694346,0.0432,0.0126,0.045,1.1,0.0,1.1,1.12176,0.07468000000000001,1.1242431232,0.70176,0.20468000000000003,0.731,0.42,-0.13,0.4396589587
2021-03-05 23:30:00,1.06128,0.14204,1.0707430131,0.041280000000000004,0.01204,0.043000000000000003,1.02,0.13,1.0282509421,1.02312,0.20216,1.0429013376,0.6931200000000001,0.20216,0.722,0.33,0.0,0.33
2021-03-06 00:00:00,1.04608,0.01344,1.0461663348,0.04608,0.01344,0.048,1.0,0.0,1.0,0.9550400000000001,0.07272,0.9578045730000001,0.6950400000000001,0.20272,0.724,0.26,-0.13,0.2906888371
2021-03-06 00:30:00,1.1093600000000001,0.01148,1.1094193977,0.039360000000000006,0.01148,0.041,1.07,0.0,1.07,0.9964000000000001,0.0702,0.9988698614,0.6864,0.20020000000000002,0.715,0.31,-0.13,0.33615472630000004
2021-03-06 01:00:00,1.31824,0.00532,1.3182507348999999,0.018240000000000003,0.00532,0.019,1.3,0.0,1.3,1.23448,0.06964000000000001,1.2364427201,0.6844800000000001,0.19964,0.713,0.55,-0.13,0.565154846
2021-03-06 01:30:00,1.37112,0.0061600000000000005,1.3711338374,0.021120000000000003,0.0061600000000000005,0.022,1.35,0.0,1.35,1.32352,0.06936,1.3253361838,0.68352,0.19936,0.712,0.64,-0.13,0.6530696747
2021-03-06 02:00:00,1.37016,0.005880000000000001,1.3701726169000001,0.02016,0.005880000000000001,0.021,1.35,0.0,1.35,1.29776,0.06768,1.299523605,0.67776,0.19768000000000002,0.706,0.62,-0.13,0.6334824386
2021-03-06 02:30:00,1.37496,0.13728,1.3817962223,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.35,0.13,1.3562448157,1.22776,0.06768,1.2296240076,0.67776,0.19768000000000002,0.706,0.55,-0.13,0.565154846
2021-03-06 03:00:00,1.3336000000000001,0.0098,1.3336360073,0.033600000000000005,0.0098,0.035,1.3,0.0,1.3,1.17256,0.06908,1.174593121,0.6825600000000001,0.19908,0.711,0.49,-0.13,0.5069516742
2021-03-06 03:30:00,1.34824,0.00532,1.348250496,0.018240000000000003,0.00532,0.019,1.33,0.0,1.33,1.2016,0.0688,1.2035680288,0.6816,0.1988,0.71,0.52,-0.13,0.5360037313
2021-03-06 04:00:00,1.27016,0.005880000000000001,1.2701736102,0.02016,0.005880000000000001,0.021,1.25,0.0,1.25,1.1564,0.0702,1.1585288084,0.6864,0.20020000000000002,0.715,0.47000000000000003,-0.13,0.4876474136
2021-03-06 04:30:00,1.25728,0.00504,1.2572901018,0.01728,0.00504,0.018000000000000002,1.24,0.0,1.24,1.14504,0.07272,1.1473468525000001,0.6950400000000001,0.20272,0.724,0.45,-0.13,0.46840153710000004
2021-03-06 05:00:00,1.20248,0.0036400000000000004,1.2024855093,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.19,0.0,1.19,1.096,0.073,1.0984284228,0.6960000000000001,0.203,0.725,0.4,-0.13,0.4205948169
2021-03-06 05:30:00,1.2576800000000001,0.0022400000000000002,1.2576819948,0.007680000000000001,0.0022400000000000002,0.008,1.25,0.0,1.25,1.13408,0.07244,1.1363912178,0.69408,0.20244,0.723,0.44,-0.13,0.4588027899
2021-03-06 06:00:00,1.20168,0.00924,1.2017155237,0.03168,0.00924,0.033,1.17,0.0,1.17,1.13792,0.07356,1.1402951372,0.6979200000000001,0.20356000000000002,0.727,0.44,-0.13,0.4588027899
2021-03-06 06:30:00,1.34128,0.01204,1.3413340374,0.041280000000000004,0.01204,0.043000000000000003,1.3,0.0,1.3,1.18696,0.20328000000000002,1.2042411719000001,0.69696,0.20328000000000002,0.726,0.49,0.0,0.49
2021-03-06 07:00:00,1.37264,0.00952,1.3726730128,0.03264,0.00952,0.034,1.34,0.0,1.34,1.286,0.203,1.3019235769,0.6960000000000001,0.203,0.725,0.59,0.0,0.59
2021-03-06 07:30:00,1.47168,0.00924,1.4717090066,0.03168,0.00924,0.033,1.44,0.0,1.44,1.36984,0.20412000000000002,1.3849644761,0.69984,0.20412000000000002,0.729,0.67,0.0,0.67
2021-03-06 08:00:00,1.3936,0.0098,1.3936344571000001,0.033600000000000005,0.0098,0.035,1.3599999999999999,0.0,1.3599999999999999,1.33464,0.33552000000000004,1.3761677223,0.70464,0.20552,0.734,0.63,0.13,0.6432728814
2021-03-06 08:30:00,1.44416,0.01288,1.4442174352000001,0.044160000000000005,0.01288,0.046,1.4,0.0,1.4,1.38616,0.07888,1.3884025353,0.71616,0.20888,0.746,0.67,-0.13,0.6824954212000001
2021-03-06 09:00:00,1.44512,0.013160000000000002,1.4451799196000001,0.04512,0.013160000000000002,0.047,1.4,0.0,1.4,1.3348,0.34140000000000004,1.3777681227,0.7248,0.2114,0.755,0.61,0.13,0.6236986452000001
2021-03-06 09:30:00,1.46664,0.01652,1.4667330364,0.05664,0.01652,0.059000000000000004,1.4100000000000001,0.0,1.4100000000000001,1.36888,0.33384,1.4090002129,0.6988800000000001,0.20384000000000002,0.728,0.67,0.13,0.6824954212000001
2021-03-06 10:00:00,1.4637600000000002,0.015680000000000003,1.4638439808,0.05376,0.015680000000000003,0.056,1.4100000000000001,0.0,1.4100000000000001,1.34096,0.34028,1.3834609499,0.72096,0.21028000000000002,0.751,0.62,0.13,0.6334824386
2021-03-06 10:30:00,1.44336,0.01848,1.4434782991000001,0.06336,0.01848,0.066,1.38,0.0,1.38,1.2244,0.2942,1.2592493796,0.7344,0.2142,0.765,0.49,0.08,0.4964876635
2021-03-06 11:00:00,1.33104,0.020720000000000002,1.331201262,0.07104,0.020720000000000002,0.074,1.26,0.0,1.26,1.18112,0.34616,1.23080104,0.7411200000000001,0.21616000000000002,0.772,0.44,0.13,0.4588027899
2021-03-06 11:30:00,1.2772000000000001,0.0196,1.2773503826,0.06720000000000001,0.0196,0.07,1.21,0.0,1.21,1.194,0.34700000000000003,1.2434005791,0.744,0.217,0.775,0.45,0.13,0.46840153710000004
2021-03-06 12:00:00,1.31608,0.01344,1.3161486238,0.04608,0.01344,0.048,1.27,0.0,1.27,1.22672,0.21196,1.2448971845,0.72672,0.21196,0.757,0.5,0.0,0.5
2021-03-06 12:30:00,1.38088,0.01484,1.3809597387,0.05088,0.01484,0.053,1.33,0.0,1.33,1.3123200000000002,0.20776000000000003,1.3286639906,0.7123200000000001,0.20776000000000003,0.742,0.6000000000000001,0.0,0.6000000000000001
2021-03-06 13:00:00,1.37704,0.013720000000000001,1.3771083472,0.047040000000000005,0.013720000000000001,0.049,1.33,0.0,1.33,1.42368,0.33524000000000004,1.4626177218,0.7036800000000001,0.20524,0.733,0.72,0.13,0.731641989
2021-03-06 13:30:00,1.37032,0.011760000000000001,1.3703704609,0.04032,0.011760000000000001,0.042,1.33,0.0,1.33,1.38136,0.33748,1.421987412,0.7113600000000001,0.20748000000000003,0.741,0.67,0.13,0.6824954212000001
2021-03-06 14:00:00,1.3664800000000001,0.01064,1.3665214232,0.036480000000000005,0.01064,0.038,1.33,0.0,1.33,1.3384800000000001,0.20664000000000002,1.3543370334,0.7084800000000001,0.20664000000000002,0.738,0.63,0.0,0.63
2021-03-06 14:30:00,1.38664,0.01652,1.3867384036,0.05664,0.01652,0.059000000000000004,1.33,0.0,1.33,1.30752,0.20636000000000002,1.3237042721,0.70752,0.20636000000000002,0.737,0.6000000000000001,0.0,0.6000000000000001
2021-03-06 15:00:00,1.33664,0.01652,1.3367420843,0.05664,0.01652,0.059000000000000004,1.28,0.0,1.28,1.25752,0.33636000000000005,1.3017275445,0.70752,0.20636000000000002,0.737,0.55,0.13,0.565154846
2021-03-06 15:30:00,1.3728,0.0154,1.3728863755,0.0528,0.0154,0.055,1.32,0.0,1.32,1.31792,0.33356,1.3594761491,0.6979200000000001,0.20356000000000002,0.727,0.62,0.13,0.6334824386
2021-03-06 16:00:00,1.40088,0.14484000000000002,1.4083477554,0.05088,0.01484,0.053,1.35,0.13,1.3562448157,1.33216,0.33188,1.3728782175,0.6921600000000001,0.20188,0.721,0.64,0.13,0.6530696747
2021-03-06 16:30:00,1.45744,0.14092000000000002,1.4642369344000001,0.03744,0.010920000000000001,0.039,1.42,0.13,1.4259382876,1.40408,0.20244,1.4185988157,0.69408,0.20244,0.723,0.71,0.0,0.71
2021-03-06 17:00:00,1.5260799999999999,0.14344,1.5328063152,0.04608,0.01344,0.048,1.48,0.13,1.4856984889,1.48696,0.20328000000000002,1.5007907248999999,0.69696,0.20328000000000002,0.726,0.79,0.0,0.79
2021-03-06 17:30:00,1.6489600000000002,0.14428000000000002,1.65526004,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6,0.13,1.6052725625000002,1.69504,0.33272,1.7273862335999999,0.6950400000000001,0.20272,0.724,1.0,0.13,1.0084145973
2021-03-06 18:00:00,1.7341600000000001,0.14288,1.7400360916,0.044160000000000005,0.01288,0.046,1.69,0.13,1.6949926254,1.7896800000000002,0.19824000000000003,1.8006258912000002,0.6796800000000001,0.19824000000000003,0.708,1.11,0.0,1.11
2021-03-06 18:30:00,1.80224,0.012320000000000001,1.8022821089,0.04224000000000001,0.012320000000000001,0.044,1.76,0.0,1.76,1.81312,0.33216,1.843294442,0.6931200000000001,0.20216,0.722,1.12,0.13,1.1275194012
2021-03-06 19:00:00,1.80512,0.013160000000000002,1.80516797,0.04512,0.013160000000000002,0.047,1.76,0.0,1.76,1.8408,0.0444,1.841335385,0.7008,0.2044,0.73,1.1400000000000001,-0.16,1.1511733145
2021-03-06 19:30:00,1.74512,0.013160000000000002,1.7451696193,0.04512,0.013160000000000002,0.047,1.7000000000000002,0.0,1.7000000000000002,1.77848,0.33664000000000005,1.8100601095000002,0.7084800000000001,0.20664000000000002,0.738,1.07,0.13,1.0778682665
2021-03-06 20:00:00,1.6632,0.0126,1.6632477265999999,0.0432,0.0126,0.045,1.62,0.0,1.62,1.62696,0.20328000000000002,1.6396101976000002,0.69696,0.20328000000000002,0.726,0.93,0.0,0.93
2021-03-06 20:30:00,1.5732,0.1426,1.5796496447,0.0432,0.0126,0.045,1.53,0.13,1.5355129436000001,1.5908,0.2044,1.6038778007999999,0.7008,0.2044,0.73,0.89,0.0,0.89
2021-03-06 21:00:00,1.49224,0.14232,1.4990114076,0.04224000000000001,0.012320000000000001,0.044,1.45,0.13,1.4558159224,1.57368,0.07524,1.5754776419,0.7036800000000001,0.20524,0.733,0.87,-0.13,0.8796590248
2021-03-06 21:30:00,1.4084,0.14120000000000002,1.4154603491,0.038400000000000004,0.0112,0.04,1.37,0.13,1.3761540611,1.4517600000000002,0.20468000000000003,1.4661176624,0.70176,0.20468000000000003,0.731,0.75,0.0,0.75
2021-03-06 22:00:00,1.3593600000000001,0.14148000000000002,1.3667026743,0.039360000000000006,0.01148,0.041,1.32,0.13,1.3263860675,1.40176,0.20468000000000003,1.4166245092,0.70176,0.20468000000000003,0.731,0.7000000000000001,0.0,0.7000000000000001
2021-03-06 22:30:00,1.25416,0.14288,1.2622725538,0.044160000000000005,0.01288,0.046,1.21,0.13,1.2169634341,1.29368,0.07524,1.2958661196,0.7036800000000001,0.20524,0.733,0.59,-0.13,0.6041522987
2021-03-06 23:00:00,1.18992,0.014560000000000002,1.1900090756,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.1400000000000001,0.0,1.1400000000000001,1.166,0.203,1.183539184,0.6960000000000001,0.203,0.725,0.47000000000000003,0.0,0.47000000000000003
2021-03-06 23:30:00,1.13704,0.14372000000000001,1.146086995,0.047040000000000005,0.013720000000000001,0.049,1.09,0.13,1.09772492,1.10408,0.07244,1.1064538852,0.69408,0.20244,0.723,0.41000000000000003,-0.13,0.43011626340000003
2021-03-07 00:00:00,1.11184,0.14512,1.1212707077,0.051840000000000004,0.015120000000000001,0.054,1.06,0.13,1.067941946,1.04792,0.07356,1.0504986435,0.6979200000000001,0.20356000000000002,0.727,0.35000000000000003,-0.13,0.3733630941
2021-03-07 00:30:00,1.16608,0.14344,1.1748691842,0.04608,0.01344,0.048,1.12,0.13,1.1275194012,1.10408,0.07244,1.1064538852,0.69408,0.20244,0.723,0.41000000000000003,-0.13,0.43011626340000003
2021-03-07 01:00:00,1.35072,0.13896,1.3578491816,0.030720000000000004,0.008960000000000001,0.032,1.32,0.13,1.3263860675,1.27832,0.07076,1.2802769232,0.68832,0.20076000000000002,0.717,0.59,-0.13,0.6041522987
2021-03-07 01:30:00,1.42264,0.00952,1.4226718525,0.03264,0.00952,0.034,1.3900000000000001,0.0,1.3900000000000001,1.37024,0.07132000000000001,1.3720948218,0.6902400000000001,0.20132000000000003,0.719,0.68,-0.13,0.6923149572
2021-03-07 02:00:00,1.4126400000000001,0.00952,1.412672078,0.03264,0.00952,0.034,1.38,0.0,1.38,1.40832,0.07076,1.4100965215,0.68832,0.20076000000000002,0.717,0.72,-0.13,0.731641989
2021-03-07 02:30:00,1.46648,0.01064,1.4665185986,0.036480000000000005,0.01064,0.038,1.43,0.0,1.43,1.4012,0.0716,1.4030281537,0.6912,0.2016,0.72,0.71,-0.13,0.7218032973
2021-03-07 03:00:00,1.40456,0.01008,1.4045961697,0.03456,0.01008,0.036000000000000004,1.37,0.0,1.37,1.3398400000000001,0.07412,1.3418885945,0.69984,0.20412000000000002,0.729,0.64,-0.13,0.6530696747
2021-03-07 03:30:00,1.43224,0.012320000000000001,1.4322929868,0.04224000000000001,0.012320000000000001,0.044,1.3900000000000001,0.0,1.3900000000000001,1.28984,0.07412,1.2919678789,0.69984,0.20412000000000002,0.729,0.59,-0.13,0.6041522987
2021-03-07 04:00:00,1.338,0.014,1.3380732416,0.048,0.014,0.05,1.29,0.0,1.29,1.2279200000000001,0.20356000000000002,1.244678352,0.6979200000000001,0.20356000000000002,0.727,0.53,0.0,0.53
2021-03-07 04:30:00,1.34088,0.01484,1.3409621173000001,0.05088,0.01484,0.053,1.29,0.0,1.29,1.22696,0.20328000000000002,1.2436854908,0.69696,0.20328000000000002,0.726,0.53,0.0,0.53
2021-03-07 05:00:00,1.28128,0.01204,1.2813365678,0.041280000000000004,0.01204,0.043000000000000003,1.24,0.0,1.24,1.20696,0.07328000000000001,1.2091825338,0.69696,0.20328000000000002,0.726,0.51,-0.13,0.5263078947000001
2021-03-07 05:30:00,1.27512,0.013160000000000002,1.2751879077,0.04512,0.013160000000000002,0.047,1.23,0.0,1.23,1.18984,0.07412,1.1921463836,0.69984,0.20412000000000002,0.729,0.49,-0.13,0.5069516742
2021-03-07 06:00:00,1.22992,0.014560000000000002,1.2300061788,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.18,0.0,1.18,1.18464,0.07552,1.1870447338,0.70464,0.20552,0.734,0.48,-0.13,0.4972926704
2021-03-07 06:30:00,1.3589600000000002,0.014280000000000001,1.3590350253,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.31,0.0,1.31,1.20368,0.20524,1.2210524149,0.7036800000000001,0.20524,0.733,0.5,0.0,0.5
2021-03-07 07:00:00,1.3532,0.0126,1.3532586597,0.0432,0.0126,0.045,1.31,0.0,1.31,1.3208,0.2044,1.3365223529999999,0.7008,0.2044,0.73,0.62,0.0,0.62
2021-03-07 07:30:00,1.39376,0.015680000000000003,1.3938481983,0.05376,0.015680000000000003,0.056,1.34,0.0,1.34,1.37176,0.07468000000000001,1.3737913233,0.70176,0.20468000000000003,0.731,0.67,-0.13,0.6824954212000001
2021-03-07 08:00:00,1.3318400000000001,0.015120000000000001,1.3319258238,0.051840000000000004,0.015120000000000001,0.054,1.28,0.0,1.28,1.34656,0.20608,1.3622381583,0.7065600000000001,0.20608,0.736,0.64,0.0,0.64
2021-03-07 08:30:00,1.36184,0.015120000000000001,1.3619239333,0.051840000000000004,0.015120000000000001,0.054,1.31,0.0,1.31,1.43232,0.33776,1.4716053819,0.7123200000000001,0.20776000000000003,0.742,0.72,0.13,0.731641989
2021-03-07 09:00:00,1.42664,0.01652,1.4267356447,0.05664,0.01652,0.059000000000000004,1.37,0.0,1.37,1.45808,0.33944,1.4970694039,0.71808,0.20944000000000002,0.748,0.74,0.13,0.7513321503
2021-03-07 09:30:00,1.47856,0.01708,1.4786586489,0.05856000000000001,0.01708,0.061,1.42,0.0,1.42,1.5121600000000002,0.33188,1.54815122,0.6921600000000001,0.20188,0.721,0.8200000000000001,0.13,0.8302409289
2021-03-07 10:00:00,1.51952,0.01736,1.5196191628,0.05952,0.01736,0.062,1.46,0.0,1.46,1.48272,0.33496000000000004,1.5200844713000001,0.70272,0.20496,0.732,0.78,0.13,0.7907591289
2021-03-07 10:30:00,1.52336,0.01848,1.523472087,0.06336,0.01848,0.066,1.46,0.0,1.46,1.47672,0.32196,1.5114100039,0.72672,0.21196,0.757,0.75,0.11,0.7580237463
2021-03-07 11:00:00,1.51624,0.01932,1.5163630832,0.06624000000000001,0.01932,0.069,1.45,0.0,1.45,1.40344,0.35392,1.4473780432,0.7334400000000001,0.21392000000000003,0.764,0.67,0.14,0.6844705983
2021-03-07 11:30:00,1.5028000000000001,0.0154,1.5028789040000001,0.0528,0.0154,0.055,1.45,0.0,1.45,1.4892,0.3556,1.5310676014,0.7392000000000001,0.2156,0.77,0.75,0.14,0.7629547824
2021-03-07 12:00:00,1.47048,0.017640000000000003,1.4705858016,0.060480000000000006,0.017640000000000003,0.063,1.4100000000000001,0.0,1.4100000000000001,1.51552,0.36036,1.5577741171000001,0.7555200000000001,0.22036000000000003,0.787,0.76,0.14,0.7727871635
2021-03-07 12:30:00,1.498,0.014,1.4980654191,0.048,0.014,0.05,1.45,0.0,1.45,1.5059200000000001,0.35756000000000004,1.5477868716,0.74592,0.21756000000000003,0.777,0.76,0.14,0.7727871635
2021-03-07 13:00:00,1.45776,0.022680000000000002,1.4579364184,0.07776000000000001,0.022680000000000002,0.081,1.38,0.0,1.38,1.39664,0.09652000000000001,1.399971214,0.7766400000000001,0.22652000000000003,0.809,0.62,-0.13,0.6334824386
2021-03-07 13:30:00,1.2929599999999999,0.02128,1.2931351051,0.07296000000000001,0.02128,0.076,1.22,0.0,1.22,1.30664,0.35652,1.3544056261000001,0.7766400000000001,0.22652000000000003,0.809,0.53,0.13,0.545710546
2021-03-07 14:00:00,1.24008,0.020440000000000003,1.2402484429,0.07008,0.020440000000000003,0.073,1.17,0.0,1.17,1.15088,0.22484,1.1726371135,0.77088,0.22484,0.803,0.38,0.0,0.38
2021-03-07 14:30:00,1.25776,0.15268,1.2669930543999999,0.07776000000000001,0.022680000000000002,0.081,1.18,0.13,1.1871394189,1.09896,0.35428000000000004,1.154654667,0.7689600000000001,0.22428,0.801,0.33,0.13,0.354682957
2021-03-07 15:00:00,1.24736,0.15548,1.2570127287,0.08736000000000001,0.025480000000000003,0.091,1.16,0.13,1.167261753,1.14416,0.22288000000000002,1.1656661615,0.7641600000000001,0.22288000000000002,0.796,0.38,0.0,0.38
2021-03-07 15:30:00,1.2516,0.0238,1.2518262659000001,0.0816,0.0238,0.085,1.17,0.0,1.17,1.16456,0.22008000000000003,1.1851730675,0.75456,0.22008000000000003,0.786,0.41000000000000003,0.0,0.41000000000000003
2021-03-07 16:00:00,1.2768,0.0224,1.2769964760999999,0.07680000000000001,0.0224,0.08,1.2,0.0,1.2,1.19824,0.08532000000000001,1.2012737407,0.73824,0.21532,0.769,0.46,-0.13,0.4780167361
2021-03-07 16:30:00,1.36432,0.14876,1.3724061351999999,0.06432,0.018760000000000002,0.067,1.3,0.13,1.3064838307,1.37232,0.08776,1.3751232672,0.7123200000000001,0.20776000000000003,0.742,0.66,-0.12,0.6708203932
2021-03-07 17:00:00,1.47952,0.01736,1.4796218436,0.05952,0.01736,0.062,1.42,0.0,1.42,1.5764,0.3402,1.6126912290000002,0.6864,0.20020000000000002,0.715,0.89,0.14,0.9009439494
2021-03-07 17:30:00,1.62512,0.013160000000000002,1.6251732831,0.04512,0.013160000000000002,0.047,1.58,0.0,1.58,1.7350400000000001,0.34272,1.7685646157,0.6950400000000001,0.20272,0.724,1.04,0.14,1.0493807698
2021-03-07 18:00:00,1.7532,0.1426,1.7589897669,0.0432,0.0126,0.045,1.71,0.13,1.7149344011,1.8912,0.2016,1.9019148246,0.6912,0.2016,0.72,1.2,0.0,1.2
2021-03-07 18:30:00,1.85648,0.14064000000000002,1.8617995596,0.036480000000000005,0.01064,0.038,1.82,0.13,1.8246369502,1.9721600000000001,0.20188,1.9824657879,0.6921600000000001,0.20188,0.721,1.28,0.0,1.28
2021-03-07 19:00:00,1.8403200000000002,0.14176000000000002,1.8457718169000001,0.04032,0.011760000000000001,0.042,1.8,0.13,1.8046883387000001,1.9721600000000001,0.34188,2.0015736309,0.6921600000000001,0.20188,0.721,1.28,0.14,1.2876334882
2021-03-07 19:30:00,1.72648,0.01064,1.7265127859,0.036480000000000005,0.01064,0.038,1.69,0.0,1.69,1.92312,0.34216,1.9533212741,0.6931200000000001,0.20216,0.722,1.23,0.14,1.2379418403
2021-03-07 20:00:00,1.61688,0.13784000000000002,1.6227448351,0.02688,0.007840000000000001,0.028,1.5899999999999999,0.13,1.5953056133999999,1.74408,0.34244,1.7773801507,0.69408,0.20244,0.723,1.05,0.14,1.0592922165
2021-03-07 20:30:00,1.5184,0.0112,1.5184413061000002,0.038400000000000004,0.0112,0.04,1.48,0.0,1.48,1.61408,0.20244,1.6267256069,0.69408,0.20244,0.723,0.92,0.0,0.92
2021-03-07 21:00:00,1.45936,0.14148000000000002,1.4662019643,0.039360000000000006,0.01148,0.041,1.42,0.13,1.4259382876,1.57504,0.20272,1.5880322415,0.6950400000000001,0.20272,0.724,0.88,0.0,0.88
2021-03-07 21:30:00,1.3532,0.1426,1.3606928382,0.0432,0.0126,0.045,1.31,0.13,1.3164345787,1.4592800000000001,0.20104000000000002,1.4730632030000002,0.68928,0.20104000000000002,0.718,0.77,0.0,0.77
2021-03-07 22:00:00,1.24552,0.010360000000000001,1.2455630855,0.03552,0.010360000000000001,0.037,1.21,0.0,1.21,1.37024,0.20132000000000003,1.384950324,0.6902400000000001,0.20132000000000003,0.719,0.68,0.0,0.68
2021-03-07 22:30:00,1.22032,0.14176000000000002,1.2285262716,0.04032,0.011760000000000001,0.042,1.18,0.13,1.1871394189,1.20408,0.07244,1.2062571036,0.69408,0.20244,0.723,0.51,-0.13,0.5263078947000001
2021-03-07 23:00:00,1.0984,0.14120000000000002,1.1074384859,0.038400000000000004,0.0112,0.04,1.06,0.13,1.067941946,1.05736,0.07048,1.0597063744,0.6873600000000001,0.20048000000000002,0.716,0.37,-0.13,0.392173431
2021-03-07 23:30:00,1.00456,0.14008,1.0142796459,0.03456,0.01008,0.036000000000000004,0.97,0.13,0.9786725704,0.9583200000000001,0.20076000000000002,0.9791229749,0.68832,0.20076000000000002,0.717,0.27,0.0,0.27
2021-03-08 00:00:00,1.01896,0.014280000000000001,1.0190600571,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.97,0.0,0.97,0.88024,0.07132000000000001,0.8831245665,0.6902400000000001,0.20132000000000003,0.719,0.19,-0.13,0.2302172887
2021-03-08 00:30:00,1.07512,0.14316,1.084609515,0.04512,0.013160000000000002,0.047,1.03,0.13,1.0381714695,0.9740800000000001,0.07244,0.9767698808,0.69408,0.20244,0.723,0.28,-0.13,0.30870698080000003
2021-03-08 01:00:00,1.28496,0.13728,1.2922724171,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.26,0.13,1.2666885963,1.16736,0.07048,1.1694856989,0.6873600000000001,0.20048000000000002,0.716,0.48,-0.13,0.4972926704
2021-03-08 01:30:00,1.3488,0.008400000000000001,1.3488261563,0.028800000000000003,0.008400000000000001,0.03,1.32,0.0,1.32,1.236,0.073,1.2381538677,0.6960000000000001,0.203,0.725,0.54,-0.13,0.5554277631
2021-03-08 02:00:00,1.3088,0.008400000000000001,1.3088269557,0.028800000000000003,0.008400000000000001,0.03,1.28,0.0,1.28,1.23216,0.07188,1.2342548359,0.6921600000000001,0.20188,0.721,0.54,-0.13,0.5554277631
2021-03-08 02:30:00,1.35224,0.012320000000000001,1.3522961214,0.04224000000000001,0.012320000000000001,0.044,1.31,0.0,1.31,1.196,0.073,1.1982257717,0.6960000000000001,0.203,0.725,0.5,-0.13,0.5166236541
2021-03-08 03:00:00,1.31992,0.014560000000000002,1.320000303,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.27,0.0,1.27,1.16984,0.07412,1.1721857361,0.69984,0.20412000000000002,0.729,0.47000000000000003,-0.13,0.4876474136
2021-03-08 03:30:00,1.338,0.014,1.3380732416,0.048,0.014,0.05,1.29,0.0,1.29,1.16792,0.07356,1.1702342501,0.6979200000000001,0.20356000000000002,0.727,0.47000000000000003,-0.13,0.4876474136
2021-03-08 04:00:00,1.2332,0.0126,1.2332643674,0.0432,0.0126,0.045,1.19,0.0,1.19,1.096,0.073,1.0984284228,0.6960000000000001,0.203,0.725,0.4,-0.13,0.4205948169
2021-03-08 04:30:00,1.2284,0.0112,1.2284510572,0.038400000000000004,0.0112,0.04,1.19,0.0,1.19,1.0608,0.2044,1.0803129176,0.7008,0.2044,0.73,0.36,0.0,0.36
2021-03-08 05:00:00,1.16648,0.01064,1.1665285252,0.036480000000000005,0.01064,0.038,1.13,0.0,1.13,1.01888,0.20384000000000002,1.0390703537000001,0.6988800000000001,0.20384000000000002,0.728,0.32,0.0,0.32
2021-03-08 05:30:00,1.2101600000000001,-0.12412000000000001,1.2165085285,0.02016,0.005880000000000001,0.021,1.19,-0.13,1.1970797801,1.03888,0.07384,1.0415008401,0.6988800000000001,0.20384000000000002,0.728,0.34,-0.13,0.3640054945
2021-03-08 06:00:00,1.2744,-0.18580000000000002,1.2878730528,0.014400000000000001,0.004200000000000001,0.015,1.26,-0.19,1.2742448744,1.06848,0.07664,1.0712250931,0.7084800000000001,0.20664000000000002,0.738,0.36,-0.13,0.38275318420000004
2021-03-08 06:30:00,1.5805600000000002,-0.13692000000000001,1.5864794357,0.010560000000000002,0.0030800000000000003,0.011,1.57,-0.14,1.5762296786999999,1.27752,0.15636,1.2870531458,0.70752,0.20636000000000002,0.737,0.5700000000000001,-0.05,0.5721887800000001
2021-03-08 07:00:00,1.64824,-0.13468000000000002,1.6537332917,0.018240000000000003,0.00532,0.019,1.63,-0.14,1.6360012225,1.37984,0.33412000000000003,1.4197163801000001,0.69984,0.20412000000000002,0.729,0.68,0.13,0.6923149572
2021-03-08 07:30:00,1.76864,-0.13748000000000002,1.7739752535000002,0.00864,0.00252,0.009000000000000001,1.76,-0.14,1.7655594014,1.5236800000000001,0.33524000000000004,1.5601239053,0.7036800000000001,0.20524,0.733,0.8200000000000001,0.13,0.8302409289
2021-03-08 08:00:00,1.7836,-0.1302,1.7883458838,0.033600000000000005,0.0098,0.035,1.75,-0.14,1.7555910686,1.46888,0.33384,1.5063391384,0.6988800000000001,0.20384000000000002,0.728,0.77,0.13,0.7808969202
2021-03-08 08:30:00,1.8012800000000002,-0.13796,1.8065554517,0.041280000000000004,0.01204,0.043000000000000003,1.76,-0.15,1.76638048,1.42584,0.32712,1.4628831806,0.6758400000000001,0.19712000000000002,0.704,0.75,0.13,0.7611832894
2021-03-08 09:00:00,1.83304,-0.14328000000000002,1.83863123,0.02304,0.00672,0.024,1.81,-0.15,1.8162048343000001,1.40064,0.32852000000000003,1.4386513824,0.68064,0.19852000000000003,0.709,0.72,0.13,0.731641989
2021-03-08 09:30:00,1.8020800000000001,-0.13356,1.8070225787,0.022080000000000002,0.00644,0.023,1.78,-0.14,1.7854971297,1.35408,0.33244,1.3942915764000001,0.69408,0.20244,0.723,0.66,0.13,0.6726812024000001
2021-03-08 10:00:00,1.8745600000000002,-0.14992000000000003,1.8805454528,0.03456,0.01008,0.036000000000000004,1.8399999999999999,-0.16,1.8469434209000002,1.24928,0.33104,1.2923962241,0.68928,0.20104000000000002,0.718,0.56,0.13,0.5748912941000001
2021-03-08 10:30:00,1.808,-0.126,1.8123851688000001,0.048,0.014,0.05,1.76,-0.14,1.7655594014,1.27984,0.33412000000000003,1.3227345161000001,0.69984,0.20412000000000002,0.729,0.58,0.13,0.5943904441
2021-03-08 11:00:00,1.7776,-0.1232,1.7818641924,0.057600000000000005,0.016800000000000002,0.06,1.72,-0.14,1.7256882685,1.27024,0.33132,1.3127385878,0.6902400000000001,0.20132000000000003,0.719,0.58,0.13,0.5943904441
2021-03-08 11:30:00,1.75608,-0.15656,1.7630450930000001,0.04608,0.01344,0.048,1.71,-0.17,1.7184295156,1.20544,0.34992,1.2552010197999999,0.68544,0.19992000000000001,0.714,0.52,0.15,0.5412023651
2021-03-08 12:00:00,1.7236,-0.1302,1.7285106306,0.033600000000000005,0.0098,0.035,1.69,-0.14,1.695788902,1.16928,0.33104,1.2152379191,0.68928,0.20104000000000002,0.718,0.48,0.13,0.4972926704
2021-03-08 12:30:00,1.7945600000000002,-0.12992,1.7992567354000002,0.03456,0.01008,0.036000000000000004,1.76,-0.14,1.7655594014,1.27792,0.33356,1.3207353255,0.6979200000000001,0.20356000000000002,0.727,0.58,0.13,0.5943904441
2021-03-08 13:00:00,1.6876,-0.11320000000000001,1.6913923258999999,0.057600000000000005,0.016800000000000002,0.06,1.63,-0.13,1.6351758315,1.19696,0.35328000000000004,1.2480064102,0.69696,0.20328000000000002,0.726,0.5,0.15,0.5220153254000001
2021-03-08 13:30:00,1.5521600000000002,-0.10312,1.5555816918,0.09216,0.02688,0.096,1.46,-0.13,1.4657762449,0.9623200000000001,0.31776000000000004,1.0134254783,0.7123200000000001,0.20776000000000003,0.742,0.25,0.11,0.2731300057
2021-03-08 14:00:00,1.4335200000000001,-0.14564000000000002,1.4408992331000001,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.35,-0.17,1.3606616038000001,1.01024,0.33132,1.0631828629,0.6902400000000001,0.20132000000000003,0.719,0.32,0.13,0.3453983208
2021-03-08 14:30:00,1.5476,-0.11320000000000001,1.5517345134,0.057600000000000005,0.016800000000000002,0.06,1.49,-0.13,1.4956603893,1.1164,0.3302,1.1642083147,0.6864,0.20020000000000002,0.715,0.43,0.13,0.4492215489
2021-03-08 15:00:00,1.55336,-0.11152000000000001,1.5573580192,0.06336,0.01848,0.066,1.49,-0.13,1.4956603893,1.03216,0.33188,1.0842041321,0.6921600000000001,0.20188,0.721,0.34,0.13,0.3640054945
2021-03-08 15:30:00,1.59088,-0.11516000000000001,1.5950426327,0.05088,0.01484,0.053,1.54,-0.13,1.5454772726,1.1064,0.3302,1.1546224491000001,0.6864,0.20020000000000002,0.715,0.42,0.13,0.4396589587
2021-03-08 16:00:00,1.63568,-0.11376000000000001,1.6396311780000001,0.05568000000000001,0.01624,0.058,1.58,-0.13,1.5853390804,1.15256,0.32908000000000004,1.198619289,0.6825600000000001,0.19908,0.711,0.47000000000000003,0.13,0.4876474136
2021-03-08 16:30:00,1.62472,-0.14404,1.6310924560000002,0.054720000000000005,0.015960000000000002,0.057,1.57,-0.16,1.5781318069,1.33928,0.18104,1.3514608392,0.68928,0.20104000000000002,0.718,0.65,-0.02,0.6503076195
2021-03-08 17:00:00,1.6537600000000001,-0.11432,1.6577066085,0.05376,0.015680000000000003,0.056,1.6,-0.13,1.6052725625000002,1.57544,0.32992000000000005,1.6096143638,0.68544,0.19992000000000001,0.714,0.89,0.13,0.8994442729000001
2021-03-08 17:30:00,1.70896,-0.11572,1.7128734337,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.6600000000000001,-0.13,1.6650825805,1.70544,0.32992000000000005,1.7370586634,0.68544,0.19992000000000001,0.714,1.02,0.13,1.0282509421
2021-03-08 18:00:00,1.8456800000000002,0.01624,1.8457514459,0.05568000000000001,0.01624,0.058,1.79,0.0,1.79,1.86104,0.32572,1.8893288226,0.6710400000000001,0.19572,0.6990000000000001,1.19,0.13,1.1970797801
2021-03-08 18:30:00,1.9260800000000002,0.01344,1.9261268909,0.04608,0.01344,0.048,1.88,0.0,1.88,1.91912,0.25516,1.9360083161000001,0.42912000000000006,0.12516000000000002,0.447,1.49,0.13,1.4956603893
2021-03-08 19:00:00,2.00608,0.01344,2.006125021,0.04608,0.01344,0.048,1.96,0.0,1.96,2.01928,0.26104,2.036082906,0.44928,0.13104000000000002,0.468,1.57,0.13,1.5753729717
2021-03-08 19:30:00,1.8651200000000001,0.013160000000000002,1.8651664269000001,0.04512,0.013160000000000002,0.047,1.82,0.0,1.82,1.86944,0.07692,1.8710218064,0.7094400000000001,0.20692000000000002,0.739,1.16,-0.13,1.167261753
2021-03-08 20:00:00,1.69896,0.014280000000000001,1.6990200117,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.65,0.0,1.65,1.7350400000000001,0.20272,1.7468426374,0.6950400000000001,0.20272,0.724,1.04,0.0,1.04
2021-03-08 20:30:00,1.58568,0.14624,1.5924092439000002,0.05568000000000001,0.01624,0.058,1.53,0.13,1.5355129436000001,1.7008,0.07440000000000001,1.7024265036,0.7008,0.2044,0.73,1.0,-0.13,1.0084145973
2021-03-08 21:00:00,1.5055200000000002,0.010360000000000001,1.5055556449,0.03552,0.010360000000000001,0.037,1.47,0.0,1.47,1.60888,0.33384,1.6431506322,0.6988800000000001,0.20384000000000002,0.728,0.91,0.13,0.9192388155000001
2021-03-08 21:30:00,1.43608,0.01344,1.4361428898,0.04608,0.01344,0.048,1.3900000000000001,0.0,1.3900000000000001,1.506,0.163,1.5147953657,0.6960000000000001,0.203,0.725,0.81,-0.04,0.8109870529000001
2021-03-08 22:00:00,1.30472,0.14596,1.3128589414,0.054720000000000005,0.015960000000000002,0.057,1.25,0.13,1.2567418191,1.42696,0.07328000000000001,1.428840369,0.69696,0.20328000000000002,0.726,0.73,-0.13,0.7414849965
2021-03-08 22:30:00,1.1832,0.0126,1.1832670873,0.0432,0.0126,0.045,1.1400000000000001,0.0,1.1400000000000001,1.33464,0.20552,1.3503712082,0.70464,0.20552,0.734,0.63,0.0,0.63
2021-03-08 23:00:00,1.08224,0.012320000000000001,1.0823101219,0.04224000000000001,0.012320000000000001,0.044,1.04,0.0,1.04,1.21272,0.33496000000000004,1.2581287692,0.70272,0.20496,0.732,0.51,0.13,0.5263078947000001
2021-03-08 23:30:00,1.01472,0.015960000000000002,1.0148455055,0.054720000000000005,0.015960000000000002,0.057,0.96,0.0,0.96,1.03696,0.07328000000000001,1.0395460548,0.69696,0.20328000000000002,0.726,0.34,-0.13,0.3640054945
2021-03-09 00:00:00,0.9670400000000001,0.013720000000000001,0.9671373222,0.047040000000000005,0.013720000000000001,0.049,0.92,0.0,0.92,0.9621600000000001,0.07188,0.9648412305,0.6921600000000001,0.20188,0.721,0.27,-0.13,0.2996664813
2021-03-09 00:30:00,1.02416,0.14288,1.034078527,0.044160000000000005,0.01288,0.046,0.98,0.13,0.9885848471,1.07736,0.07048,1.0796629104,0.6873600000000001,0.20048000000000002,0.716,0.39,-0.13,0.4110960958
2021-03-09 01:00:00,1.2359200000000001,0.007560000000000001,1.2359431217,0.025920000000000002,0.007560000000000001,0.027,1.21,0.0,1.21,1.26928,0.07104,1.2712664552000001,0.68928,0.20104000000000002,0.718,0.58,-0.13,0.5943904441
2021-03-09 01:30:00,1.3478400000000001,0.00812,1.3478644591,0.027840000000000004,0.00812,0.029,1.32,0.0,1.32,1.30504,0.07272,1.3070644973,0.6950400000000001,0.20272,0.724,0.61,-0.13,0.6236986452000001
2021-03-09 02:00:00,1.31168,0.00924,1.3117125447,0.03168,0.00924,0.033,1.28,0.0,1.28,1.27312,0.07216,1.2751633621,0.6931200000000001,0.20216,0.722,0.58,-0.13,0.5943904441
2021-03-09 02:30:00,1.3336000000000001,0.0098,1.3336360073,0.033600000000000005,0.0098,0.035,1.3,0.0,1.3,1.27312,0.07216,1.2751633621,0.6931200000000001,0.20216,0.722,0.58,-0.13,0.5943904441
2021-03-09 03:00:00,1.29512,0.013160000000000002,1.2951868591,0.04512,0.013160000000000002,0.047,1.25,0.0,1.25,1.2608000000000001,0.07440000000000001,1.26299327,0.7008,0.2044,0.73,0.56,-0.13,0.5748912941000001
2021-03-09 03:30:00,1.29992,0.014560000000000002,1.3000015385,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.25,0.0,1.25,1.21312,0.07216,1.2152642511,0.6931200000000001,0.20216,0.722,0.52,-0.13,0.5360037313
2021-03-09 04:00:00,1.21608,0.01344,1.2161542665,0.04608,0.01344,0.048,1.17,0.0,1.17,1.13312,0.07216,1.1354153425,0.6931200000000001,0.20216,0.722,0.44,-0.13,0.4588027899
2021-03-09 04:30:00,1.19032,0.011760000000000001,1.1903780912,0.04032,0.011760000000000001,0.042,1.15,0.0,1.15,1.12656,0.20608,1.1452538583,0.7065600000000001,0.20608,0.736,0.42,0.0,0.42
2021-03-09 05:00:00,1.16456,0.01008,1.1646036236,0.03456,0.01008,0.036000000000000004,1.13,0.0,1.13,1.11464,0.20552,1.1334287803,0.70464,0.20552,0.734,0.41000000000000003,0.0,0.41000000000000003
2021-03-09 05:30:00,1.1792,-0.12440000000000001,1.1857436485,0.019200000000000002,0.0056,0.02,1.16,-0.13,1.167261753,1.14368,0.20524,1.1619498268,0.7036800000000001,0.20524,0.733,0.44,0.0,0.44
2021-03-09 06:00:00,1.27536,-0.15552000000000002,1.2848072229,0.015360000000000002,0.0044800000000000005,0.016,1.26,-0.16,1.2701181047,1.14176,0.20468000000000003,1.15996112,0.70176,0.20468000000000003,0.731,0.44,0.0,0.44
2021-03-09 06:30:00,1.5876800000000002,-0.15776,1.5954986681,0.007680000000000001,0.0022400000000000002,0.008,1.58,-0.16,1.5880806025,1.28888,0.20384000000000002,1.3048993831,0.6988800000000001,0.20384000000000002,0.728,0.59,0.0,0.59
2021-03-09 07:00:00,1.6448,-0.12860000000000002,1.6498196871,0.0048000000000000004,0.0014,0.005,1.6400000000000001,-0.13,1.6451443706000002,1.43792,0.07356,1.4398003334,0.6979200000000001,0.20356000000000002,0.727,0.74,-0.13,0.7513321503
2021-03-09 07:30:00,1.72864,-0.14748,1.7349197676,0.00864,0.00252,0.009000000000000001,1.72,-0.15,1.7265283085,1.5008,0.3544,1.5420765221,0.7008,0.2044,0.73,0.8,0.15,0.8139410298
2021-03-09 08:00:00,1.7488000000000001,-0.16160000000000002,1.7562505516,0.028800000000000003,0.008400000000000001,0.03,1.72,-0.17,1.7283807451,1.51984,0.33412000000000003,1.5561329635,0.69984,0.20412000000000002,0.729,0.8200000000000001,0.13,0.8302409289
2021-03-09 08:30:00,1.79784,-0.14188,1.803429677,0.027840000000000004,0.00812,0.029,1.77,-0.15,1.7763445612000002,1.52888,0.33384,1.5649035753,0.6988800000000001,0.20384000000000002,0.728,0.8300000000000001,0.13,0.8401190392000001
2021-03-09 09:00:00,1.81072,-0.14104,1.816204614,0.030720000000000004,0.008960000000000001,0.032,1.78,-0.15,1.7863090438,1.38504,0.33272,1.4244431895,0.6950400000000001,0.20272,0.724,0.6900000000000001,0.13,0.7021395873
2021-03-09 09:30:00,1.69456,-0.13992000000000002,1.7003267921,0.03456,0.01008,0.036000000000000004,1.6600000000000001,-0.15,1.6667633305,1.27312,0.33216,1.3157373598,0.6931200000000001,0.20216,0.722,0.58,0.13,0.5943904441
2021-03-09 10:00:00,1.64528,-0.13096000000000002,1.6504838079000002,0.06528,0.01904,0.068,1.58,-0.15,1.5871042814,1.13368,0.35524000000000006,1.1880344271,0.7036800000000001,0.20524,0.733,0.43,0.15,0.4554119015
2021-03-09 10:30:00,1.54488,-0.12816000000000002,1.5501868275000001,0.07488,0.021840000000000002,0.078,1.47,-0.15,1.4776332427,0.95752,0.20636000000000002,0.9795044666,0.70752,0.20636000000000002,0.737,0.25,0.0,0.25
2021-03-09 11:00:00,1.50352,-0.10564000000000001,1.5072266585,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.42,-0.13,1.4259382876,0.9236800000000001,0.20524,0.9462072712,0.7036800000000001,0.20524,0.733,0.22,0.0,0.22
2021-03-09 11:30:00,1.432,-0.109,1.4361424024,0.07200000000000001,0.021,0.075,1.3599999999999999,-0.13,1.366199107,0.91232,0.33776,0.9728358546,0.7123200000000001,0.20776000000000003,0.742,0.2,0.13,0.2385372088
2021-03-09 12:00:00,1.45392,-0.10844000000000001,1.457958367,0.07392,0.021560000000000003,0.077,1.38,-0.13,1.3861096638000001,0.9175200000000001,0.33636000000000005,0.9772312930000001,0.70752,0.20636000000000002,0.737,0.21,0.13,0.24698178070000001
2021-03-09 12:30:00,1.5214400000000001,-0.11208000000000001,1.5255627159,0.06144000000000001,0.017920000000000002,0.064,1.46,-0.13,1.4657762449,1.10504,0.33272,1.1540433267,0.6950400000000001,0.20272,0.724,0.41000000000000003,0.13,0.43011626340000003
2021-03-09 13:00:00,1.49088,-0.11516000000000001,1.4953210358,0.05088,0.01484,0.053,1.44,-0.13,1.4458561478,1.06408,0.33244,1.1148015967,0.69408,0.20244,0.723,0.37,0.13,0.392173431
2021-03-09 13:30:00,1.4131200000000002,-0.10284000000000001,1.4168571558,0.09312000000000001,0.027160000000000004,0.097,1.32,-0.13,1.3263860675,0.9498400000000001,0.33412000000000003,1.0068923478,0.69984,0.20412000000000002,0.729,0.25,0.13,0.2817800561
2021-03-09 14:00:00,1.39352,-0.10564000000000001,1.3975184435,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.31,-0.13,1.3164345787,0.9750400000000001,0.33272,1.0302454077,0.6950400000000001,0.20272,0.724,0.28,0.13,0.30870698080000003
2021-03-09 14:30:00,1.49832,-0.10424000000000001,1.5019416766,0.08832000000000001,0.02576,0.092,1.4100000000000001,-0.13,1.4159802259,0.94408,0.20244,0.9655407811000001,0.69408,0.20244,0.723,0.25,0.0,0.25
2021-03-09 15:00:00,1.4735200000000002,-0.10564000000000001,1.4773019326,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.3900000000000001,-0.13,1.396065901,0.95176,0.20468000000000003,0.9735199022000001,0.70176,0.20468000000000003,0.731,0.25,0.0,0.25
2021-03-09 15:30:00,1.4964,-0.1048,1.5000653319000001,0.0864,0.0252,0.09,1.4100000000000001,-0.13,1.4159802259,1.04984,0.33412000000000003,1.1017260095,0.69984,0.20412000000000002,0.729,0.35000000000000003,0.13,0.3733630941
2021-03-09 16:00:00,1.552,-0.11900000000000001,1.5565554921,0.07200000000000001,0.021,0.075,1.48,-0.14,1.4866068747,1.1608,0.3644,1.2166527853,0.7008,0.2044,0.73,0.46,0.16,0.48703182650000004
2021-03-09 16:30:00,1.62912,-0.10984000000000001,1.6328186672,0.06912,0.02016,0.07200000000000001,1.56,-0.13,1.5654072952,1.35368,0.36524,1.4020876577,0.7036800000000001,0.20524,0.733,0.65,0.16,0.6694027188
2021-03-09 17:00:00,1.6852800000000001,0.01904,1.6853875519,0.06528,0.01904,0.068,1.62,0.0,1.62,1.4908000000000001,0.33440000000000003,1.5278442329000002,0.7008,0.2044,0.73,0.79,0.13,0.800624756
2021-03-09 17:30:00,1.7027999999999999,0.0154,1.7028696368,0.0528,0.0154,0.055,1.65,0.0,1.65,1.71408,0.33244,1.7460202175,0.69408,0.20244,0.723,1.02,0.13,1.0282509421
2021-03-09 18:00:00,1.7976,-0.23320000000000002,1.812663234,0.057600000000000005,0.016800000000000002,0.06,1.74,-0.25,1.7578680269,1.73448,0.32964000000000004,1.7655263803999999,0.6844800000000001,0.19964,0.713,1.05,0.13,1.0580170131
2021-03-09 18:30:00,1.91528,0.01904,1.9153746370000002,0.06528,0.01904,0.068,1.85,0.0,1.85,1.92928,0.33104,1.9574751084000002,0.68928,0.20104000000000002,0.718,1.24,0.13,1.2467958935
2021-03-09 19:00:00,1.8385600000000002,0.01708,1.8386393339,0.05856000000000001,0.01708,0.061,1.78,0.0,1.78,1.91504,0.33272,1.9437285819,0.6950400000000001,0.20272,0.724,1.22,0.13,1.2269066794
2021-03-09 19:30:00,1.802,0.021,1.8021223599,0.07200000000000001,0.021,0.075,1.73,0.0,1.73,1.8212000000000002,0.3316,1.85114235,0.6912,0.2016,0.72,1.13,0.13,1.1374532957
2021-03-09 20:00:00,1.73872,0.02296,1.7388715880999999,0.07872000000000001,0.02296,0.082,1.6600000000000001,0.0,1.6600000000000001,1.7350400000000001,0.33272,1.7666540125,0.6950400000000001,0.20272,0.724,1.04,0.13,1.0480935073
2021-03-09 20:30:00,1.60064,0.023520000000000003,1.6008127936,0.08064,0.023520000000000003,0.084,1.52,0.0,1.52,1.5859999999999999,0.333,1.6205816857,0.6960000000000001,0.203,0.725,0.89,0.13,0.8994442729000001
2021-03-09 21:00:00,1.5064000000000002,0.0252,1.5066107659,0.0864,0.0252,0.09,1.42,0.0,1.42,1.47408,0.33244,1.5111016511000002,0.69408,0.20244,0.723,0.78,0.13,0.7907591289
2021-03-09 21:30:00,1.3716,0.0238,1.3718064732,0.0816,0.0238,0.085,1.29,0.0,1.29,1.39792,0.23356000000000002,1.4172969343,0.6979200000000001,0.20356000000000002,0.727,0.7000000000000001,0.03,0.7006425622
2021-03-09 22:00:00,1.2616,0.0238,1.2618244727,0.0816,0.0238,0.085,1.18,0.0,1.18,1.31696,0.20328000000000002,1.3325563403,0.69696,0.20328000000000002,0.726,0.62,0.0,0.62
2021-03-09 22:30:00,1.18872,0.02296,1.1889417143,0.07872000000000001,0.02296,0.082,1.11,0.0,1.11,1.21984,0.07412,1.2220897676,0.69984,0.20412000000000002,0.729,0.52,-0.13,0.5360037313
2021-03-09 23:00:00,1.10064,0.023520000000000003,1.1008912753,0.08064,0.023520000000000003,0.084,1.02,0.0,1.02,1.09696,0.07328000000000001,1.09940493,0.69696,0.20328000000000002,0.726,0.4,-0.13,0.4205948169
2021-03-09 23:30:00,1.02392,0.021560000000000003,1.0241469621000001,0.07392,0.021560000000000003,0.077,0.9500000000000001,0.0,0.9500000000000001,1.0112,0.2016,1.0311003831,0.6912,0.2016,0.72,0.32,0.0,0.32
2021-03-10 00:00:00,1.02872,0.02296,1.0289761902,0.07872000000000001,0.02296,0.082,0.9500000000000001,0.0,0.9500000000000001,0.9164,0.20020000000000002,0.9380133261,0.6864,0.20020000000000002,0.715,0.23,0.0,0.23
2021-03-10 00:30:00,1.0668,0.0224,1.0670351447,0.07680000000000001,0.0224,0.08,0.99,0.0,0.99,0.9673600000000001,0.20048000000000002,0.9879157859000001,0.6873600000000001,0.20048000000000002,0.716,0.28,0.0,0.28
2021-03-10 01:00:00,1.2624,0.0182,1.2625311877,0.062400000000000004,0.0182,0.065,1.2,0.0,1.2,1.1716,0.0688,1.1736183366,0.6816,0.1988,0.71,0.49,-0.13,0.5069516742
2021-03-10 01:30:00,1.32624,0.01932,1.3263807146,0.06624000000000001,0.01932,0.069,1.26,0.0,1.26,1.22736,0.07048,1.2293819585,0.6873600000000001,0.20048000000000002,0.716,0.54,-0.13,0.5554277631
2021-03-10 02:00:00,1.28816,0.019880000000000002,1.2883133935,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.22,0.0,1.22,1.24448,0.06964000000000001,1.2464269734,0.6844800000000001,0.19964,0.713,0.56,-0.13,0.5748912941000001
2021-03-10 02:30:00,1.32736,0.025480000000000003,1.3276045345,0.08736000000000001,0.025480000000000003,0.091,1.24,0.0,1.24,1.21448,0.029640000000000003,1.2148416358,0.6844800000000001,0.19964,0.713,0.53,-0.17,0.5565968020000001
2021-03-10 03:00:00,1.26408,0.027440000000000003,1.2643777916,0.09408000000000001,0.027440000000000003,0.098,1.17,0.0,1.17,1.14928,0.20104000000000002,1.1667311600999999,0.68928,0.20104000000000002,0.718,0.46,0.0,0.46
2021-03-10 03:30:00,1.25928,0.02604,1.2595492051,0.08928000000000001,0.02604,0.093,1.17,0.0,1.17,1.08024,0.20132000000000003,1.0988394787,0.6902400000000001,0.20132000000000003,0.719,0.39,0.0,0.39
2021-03-10 04:00:00,1.1892800000000001,0.02604,1.1895650466,0.08928000000000001,0.02604,0.093,1.1,0.0,1.1,1.03024,0.20132000000000003,1.0497257737,0.6902400000000001,0.20132000000000003,0.719,0.34,0.0,0.34
2021-03-10 04:30:00,1.19872,0.02296,1.198939865,0.07872000000000001,0.02296,0.082,1.12,0.0,1.12,1.02504,0.20272,1.0448934874,0.6950400000000001,0.20272,0.724,0.33,0.0,0.33
2021-03-10 05:00:00,1.1568,0.0224,1.1570168538,0.07680000000000001,0.0224,0.08,1.08,0.0,1.08,1.0208,0.2044,1.0410629184,0.7008,0.2044,0.73,0.32,0.0,0.32
2021-03-10 05:30:00,1.16952,-0.13264,1.177017587,0.05952,0.01736,0.062,1.11,-0.15,1.1200892822,1.01272,0.20496,1.0332523409,0.70272,0.20496,0.732,0.31,0.0,0.31
2021-03-10 06:00:00,1.25816,-0.13012,1.2648706653000001,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.19,-0.15,1.1994165248,1.05368,0.20524,1.0734826501,0.7036800000000001,0.20524,0.733,0.35000000000000003,0.0,0.35000000000000003
2021-03-10 06:30:00,1.5372,-0.11040000000000001,1.5411593039,0.06720000000000001,0.0196,0.07,1.47,-0.13,1.475737104,1.1808,0.12440000000000001,1.1873348306,0.7008,0.2044,0.73,0.48,-0.08,0.4866210024
2021-03-10 07:00:00,1.59664,-0.11348000000000001,1.6006676732,0.05664,0.01652,0.059000000000000004,1.54,-0.13,1.5454772726,1.36176,0.33468000000000003,1.402284208,0.70176,0.20468000000000003,0.731,0.66,0.13,0.6726812024000001
2021-03-10 07:30:00,1.6824,-0.11180000000000001,1.6861106131999999,0.062400000000000004,0.0182,0.065,1.62,-0.13,1.625207679,1.41408,0.33244,1.4526316119,0.69408,0.20244,0.723,0.72,0.13,0.731641989
2021-03-10 08:00:00,1.72744,-0.11908,1.7315394884000002,0.03744,0.010920000000000001,0.039,1.69,-0.13,1.6949926254,1.5121600000000002,0.35188,1.5525615608,0.6921600000000001,0.20188,0.721,0.8200000000000001,0.15,0.8336066219
2021-03-10 08:30:00,1.842,-0.109,1.8452222088,0.07200000000000001,0.021,0.075,1.77,-0.13,1.7747675904,1.516,0.333,1.5521420682,0.6960000000000001,0.203,0.725,0.8200000000000001,0.13,0.8302409289
2021-03-10 09:00:00,1.8443200000000002,-0.11124,1.84767167,0.06432,0.018760000000000002,0.067,1.78,-0.13,1.7847408776,1.37928,0.33104,1.4184501401,0.68928,0.20104000000000002,0.718,0.6900000000000001,0.13,0.7021395873
2021-03-10 09:30:00,1.7628,-0.11460000000000001,1.7665211575000002,0.0528,0.0154,0.055,1.71,-0.13,1.7149344011,1.36176,0.33468000000000003,1.402284208,0.70176,0.20468000000000003,0.731,0.66,0.13,0.6726812024000001
2021-03-10 10:00:00,1.82952,-0.11264,1.8329842334,0.05952,0.01736,0.062,1.77,-0.13,1.7747675904,1.30792,0.33356,1.3497840568,0.6979200000000001,0.20356000000000002,0.727,0.61,0.13,0.6236986452000001
2021-03-10 10:30:00,1.79256,-0.10592000000000001,1.7956866096000001,0.08256000000000001,0.02408,0.08600000000000001,1.71,-0.13,1.7149344011,1.31176,0.33468000000000003,1.3537817402,0.70176,0.20468000000000003,0.731,0.61,0.13,0.6236986452000001
2021-03-10 11:00:00,1.73736,-0.12452,1.7418165805,0.08736000000000001,0.025480000000000003,0.091,1.65,-0.15,1.6568041526,1.3269600000000001,0.35328000000000004,1.3731822894,0.69696,0.20328000000000002,0.726,0.63,0.15,0.6476109943
2021-03-10 11:30:00,1.78064,-0.12648,1.7851263260999999,0.08064,0.023520000000000003,0.084,1.7000000000000002,-0.15,1.7066048166,1.30176,0.35468000000000005,1.3492134746,0.70176,0.20468000000000003,0.731,0.6000000000000001,0.15,0.6184658438
2021-03-10 12:00:00,1.79064,-0.11648000000000001,1.794424476,0.08064,0.023520000000000003,0.084,1.71,-0.14,1.7157214226000002,1.28448,0.34964,1.3312163611,0.6844800000000001,0.19964,0.713,0.6000000000000001,0.15,0.6184658438
2021-03-10 12:30:00,1.8439200000000002,-0.11844,1.8477199463,0.07392,0.021560000000000003,0.077,1.77,-0.14,1.7755280905,1.37544,0.34992,1.419253043,0.68544,0.19992000000000001,0.714,0.6900000000000001,0.15,0.7061161378
2021-03-10 13:00:00,1.82488,-0.11816000000000002,1.8287013972000001,0.07488,0.021840000000000002,0.078,1.75,-0.14,1.7555910686,1.41256,0.32908000000000004,1.4503859486000001,0.6825600000000001,0.19908,0.711,0.73,0.13,0.7414849965
2021-03-10 13:30:00,1.76312,-0.11284000000000001,1.7667272002,0.09312000000000001,0.027160000000000004,0.097,1.67,-0.14,1.6758579892,1.42216,0.35188,1.4650455966,0.6921600000000001,0.20188,0.721,0.73,0.15,0.7452516354000001
2021-03-10 14:00:00,1.706,-0.112,1.7096724832999999,0.096,0.028,0.1,1.6099999999999999,-0.14,1.6160754932999999,1.41368,0.33524000000000004,1.4528857491,0.7036800000000001,0.20524,0.733,0.71,0.13,0.7218032973
2021-03-10 14:30:00,1.7421600000000002,-0.11312000000000001,1.7458286285,0.09216,0.02688,0.096,1.65,-0.14,1.6559287424,1.33064,0.32852000000000003,1.3705941047999999,0.68064,0.19852000000000003,0.709,0.65,0.13,0.6628725368
2021-03-10 15:00:00,1.68832,-0.11424000000000001,1.692180605,0.08832000000000001,0.02576,0.092,1.6,-0.14,1.606113321,1.29792,0.33356,1.3400964891,0.6979200000000001,0.20356000000000002,0.727,0.6000000000000001,0.13,0.6139218191
2021-03-10 15:30:00,1.6816,-0.11620000000000001,1.6856099786,0.0816,0.0238,0.085,1.6,-0.14,1.606113321,1.32216,0.33188,1.3631769511,0.6921600000000001,0.20188,0.721,0.63,0.13,0.6432728814
