Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-10 16:00:00,1.74024,-0.11368,1.7439490818,0.09024,0.026320000000000003,0.094,1.65,-0.14,1.6559287424,1.4202400000000002,0.33132,1.4583739575,0.6902400000000001,0.20132000000000003,0.719,0.73,0.13,0.7414849965
2021-03-10 16:30:00,1.81832,-0.12424000000000002,1.8225595189,0.08832000000000001,0.02576,0.092,1.73,-0.15,1.7364907140999999,1.55888,0.36384000000000005,1.6007768114,0.6988800000000001,0.20384000000000002,0.728,0.86,0.16,0.8747571091
2021-03-10 17:00:00,1.78736,-0.19452000000000003,1.7979137353999999,0.08736000000000001,0.025480000000000003,0.091,1.7000000000000002,-0.22,1.714176187,1.67696,0.33328,1.7097574097,0.69696,0.20328000000000002,0.726,0.98,0.13,0.9885848471
2021-03-10 17:30:00,1.8216,0.0238,1.8217554721,0.0816,0.0238,0.085,1.74,0.0,1.74,1.75584,0.32712,1.7860519589,0.6758400000000001,0.19712000000000002,0.704,1.08,0.13,1.0877959367
2021-03-10 18:00:00,1.9473600000000002,-0.10452,1.9501629163,0.08736000000000001,0.025480000000000003,0.091,1.8599999999999999,-0.13,1.8645374762,1.77312,0.33216,1.8039636360000002,0.6931200000000001,0.20216,0.722,1.08,0.13,1.0877959367
2021-03-10 18:30:00,2.00832,-0.16424000000000002,2.0150245656,0.08832000000000001,0.02576,0.092,1.92,-0.19,1.9293781382000001,1.85024,0.33132,1.8796704498,0.6902400000000001,0.20132000000000003,0.719,1.16,0.13,1.167261753
2021-03-10 19:00:00,1.9112,0.026600000000000002,1.9113850999,0.0912,0.026600000000000002,0.095,1.82,0.0,1.82,1.75792,0.33356,1.7892861705,0.6979200000000001,0.20356000000000002,0.727,1.06,0.13,1.067941946
2021-03-10 19:30:00,1.75792,0.028560000000000002,1.7581519843,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.6600000000000001,0.0,1.6600000000000001,1.70696,0.35328000000000004,1.7431348772000002,0.69696,0.20328000000000002,0.726,1.01,0.15,1.0210778619
2021-03-10 20:00:00,1.6488800000000001,0.02884,1.649132196,0.09888000000000001,0.02884,0.10300000000000001,1.55,0.0,1.55,1.5816,0.3488,1.6196048901,0.6816,0.1988,0.71,0.9,0.15,0.9124143795
2021-03-10 20:30:00,1.5640800000000001,0.027440000000000003,1.5643206832,0.09408000000000001,0.027440000000000003,0.098,1.47,0.0,1.47,1.48064,0.32852000000000003,1.5166476849000001,0.68064,0.19852000000000003,0.709,0.8,0.13,0.8104936767
2021-03-10 21:00:00,1.4650400000000001,0.02772,1.4653022214,0.09504000000000001,0.02772,0.099,1.37,0.0,1.37,1.31352,0.19936,1.3285628325,0.68352,0.19936,0.712,0.63,0.0,0.63
2021-03-10 21:30:00,1.36928,0.02604,1.3695275828,0.08928000000000001,0.02604,0.093,1.28,0.0,1.28,1.26064,0.06852000000000001,1.2625007723000001,0.68064,0.19852000000000003,0.709,0.58,-0.13,0.5943904441
2021-03-10 22:00:00,1.30488,0.021840000000000002,1.3050627571,0.07488,0.021840000000000002,0.078,1.23,0.0,1.23,1.19968,0.19824000000000003,1.2159486831,0.6796800000000001,0.19824000000000003,0.708,0.52,0.0,0.52
2021-03-10 22:30:00,1.20408,0.027440000000000003,1.204392627,0.09408000000000001,0.027440000000000003,0.098,1.11,0.0,1.11,1.10256,0.19908,1.1203889503,0.6825600000000001,0.19908,0.711,0.42,0.0,0.42
2021-03-10 23:00:00,1.08176,0.02968,1.0821670851,0.10176,0.02968,0.106,0.98,0.0,0.98,1.00872,0.19796000000000002,1.027961186,0.6787200000000001,0.19796000000000002,0.707,0.33,0.0,0.33
2021-03-10 23:30:00,0.9888800000000001,0.02884,0.9893004599,0.09888000000000001,0.02884,0.10300000000000001,0.89,0.0,0.89,0.9168000000000001,0.0674,0.9192741702,0.6768000000000001,0.19740000000000002,0.705,0.24,-0.13,0.2729468813
2021-03-11 00:00:00,0.99792,0.028560000000000002,0.9983286032,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.9,0.0,0.9,0.8496800000000001,0.19824000000000003,0.8724993983,0.6796800000000001,0.19824000000000003,0.708,0.17,0.0,0.17
2021-03-11 00:30:00,1.20792,0.028560000000000002,1.2082575884,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.11,0.0,1.11,0.9039200000000001,0.19656,0.9250444314,0.6739200000000001,0.19656,0.7020000000000001,0.23,0.0,0.23
2021-03-11 01:00:00,1.50352,-0.47564000000000006,1.576960938,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.42,-0.5,1.5054567413000002,1.10968,0.048240000000000005,1.1107280495,0.6796800000000001,0.19824000000000003,0.708,0.43,-0.15,0.4554119015
2021-03-11 01:30:00,1.57352,0.024360000000000003,1.5737085499,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.49,0.0,1.49,1.156,0.073,1.1583026375,0.6960000000000001,0.203,0.725,0.46,-0.13,0.4780167361
2021-03-11 02:00:00,1.56256,0.02408,1.5627455327000002,0.08256000000000001,0.02408,0.08600000000000001,1.48,0.0,1.48,1.14352,0.06936,1.145621578,0.68352,0.19936,0.712,0.46,-0.13,0.4780167361
2021-03-11 02:30:00,1.54216,0.02688,1.5423942427,0.09216,0.02688,0.096,1.45,0.0,1.45,1.14064,0.06852000000000001,1.1426961976,0.68064,0.19852000000000003,0.709,0.46,-0.13,0.4780167361
2021-03-11 03:00:00,1.51176,0.02968,1.5120513219,0.10176,0.02968,0.106,1.4100000000000001,0.0,1.4100000000000001,1.12544,0.06992000000000001,1.1276098616,0.68544,0.19992000000000001,0.714,0.44,-0.13,0.4588027899
2021-03-11 03:30:00,1.52696,0.028280000000000003,1.5272218568,0.09696,0.028280000000000003,0.101,1.43,0.0,1.43,1.09352,0.19936,1.1115441512,0.68352,0.19936,0.712,0.41000000000000003,0.0,0.41000000000000003
2021-03-11 04:00:00,1.4679200000000001,0.028560000000000002,1.4681978068000001,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.37,0.0,1.37,0.97928,0.20104000000000002,0.9997031559,0.68928,0.20104000000000002,0.718,0.29,0.0,0.29
2021-03-11 04:30:00,1.42312,0.027160000000000004,1.4233791484,0.09312000000000001,0.027160000000000004,0.097,1.33,0.0,1.33,0.9983200000000001,0.20076000000000002,1.0183061426,0.68832,0.20076000000000002,0.717,0.31,0.0,0.31
2021-03-11 05:00:00,1.34216,0.02688,1.3424291415,0.09216,0.02688,0.096,1.25,0.0,1.25,0.9525600000000001,0.19908,0.973140997,0.6825600000000001,0.19908,0.711,0.27,0.0,0.27
2021-03-11 05:30:00,1.39816,-0.14012000000000002,1.4051636915,0.06816000000000001,0.019880000000000002,0.07100000000000001,1.33,-0.16,1.3395894894,0.9554400000000001,0.19992000000000001,0.9761319583,0.68544,0.19992000000000001,0.714,0.27,0.0,0.27
2021-03-11 06:00:00,1.34392,-0.15844000000000003,1.3532273275,0.07392,0.021560000000000003,0.077,1.27,-0.18,1.2826924807,1.0216,0.1988,1.0407631815,0.6816,0.1988,0.71,0.34,0.0,0.34
2021-03-11 06:30:00,1.47144,-0.11208000000000001,1.4757024090000002,0.06144000000000001,0.017920000000000002,0.064,1.4100000000000001,-0.13,1.4159802259,1.18448,0.32964000000000004,1.2294939609,0.6844800000000001,0.19964,0.713,0.5,0.13,0.5166236541
2021-03-11 07:00:00,1.5543200000000001,-0.11124,1.5582955431999999,0.06432,0.018760000000000002,0.067,1.49,-0.13,1.4956603893,1.2716,0.32880000000000004,1.313421486,0.6816,0.1988,0.71,0.59,0.13,0.6041522987
2021-03-11 07:30:00,1.6772,-0.1404,1.6830662494,0.06720000000000001,0.0196,0.07,1.6099999999999999,-0.16,1.6179307773,1.4202400000000002,0.33132,1.4583739575,0.6902400000000001,0.20132000000000003,0.719,0.73,0.13,0.7414849965
2021-03-11 08:00:00,1.70184,-0.14488,1.7079957845,0.051840000000000004,0.015120000000000001,0.054,1.65,-0.16,1.6577394246,1.42832,0.33076000000000005,1.4661173896,0.68832,0.20076000000000002,0.717,0.74,0.13,0.7513321503
2021-03-11 08:30:00,1.71528,-0.12096000000000001,1.7195397059,0.06528,0.01904,0.068,1.65,-0.14,1.6559287424,1.36776,0.32768,1.4064642192,0.67776,0.19768000000000002,0.706,0.6900000000000001,0.13,0.7021395873
2021-03-11 09:00:00,1.70776,-0.13732,1.7132720157999999,0.07776000000000001,0.022680000000000002,0.081,1.63,-0.16,1.6378339354,1.19776,0.34768000000000004,1.2472010263,0.67776,0.19768000000000002,0.706,0.52,0.15,0.5412023651
2021-03-11 09:30:00,1.7072,-0.1404,1.7129635139000001,0.06720000000000001,0.0196,0.07,1.6400000000000001,-0.16,1.6477863939000001,1.16104,0.35572000000000004,1.214310751,0.6710400000000001,0.19572,0.6990000000000001,0.49,0.16,0.5154609588
2021-03-11 10:00:00,1.71744,-0.14908000000000002,1.7238981989000002,0.03744,0.010920000000000001,0.039,1.6800000000000002,-0.16,1.6876018488,1.16312,0.36216000000000004,1.2181986702,0.6931200000000001,0.20216,0.722,0.47000000000000003,0.16,0.4964876635
2021-03-11 10:30:00,1.67584,-0.13788,1.6815024829,0.07584,0.02212,0.079,1.6,-0.16,1.6079800994,1.08888,0.36384000000000005,1.1480588835,0.6988800000000001,0.20384000000000002,0.728,0.39,0.16,0.4215447782
2021-03-11 11:00:00,1.68832,-0.13424,1.6936483696,0.08832000000000001,0.02576,0.092,1.6,-0.16,1.6079800994,1.08256,0.21408000000000002,1.1035245353,0.08256000000000001,0.02408,0.08600000000000001,1.0,0.19,1.0178899744
2021-03-11 11:30:00,1.67296,-0.13872,1.6787014029,0.07296000000000001,0.02128,0.076,1.6,-0.16,1.6079800994,1.19192,0.20056000000000002,1.2086759698,0.0019200000000000003,0.0005600000000000001,0.002,1.19,0.2,1.2066896867
2021-03-11 12:00:00,1.61856,-0.14292000000000002,1.6248577168,0.05856000000000001,0.01708,0.061,1.56,-0.16,1.5681836627,1.03152,0.16336,1.0443754114,0.01152,0.00336,0.012,1.02,0.16,1.0324727599
2021-03-11 12:30:00,1.54488,-0.13816,1.5510455828,0.07488,0.021840000000000002,0.078,1.47,-0.16,1.4786818454000001,1.12152,0.19336,1.1380664303999999,0.01152,0.00336,0.012,1.11,0.19,1.1261438629
2021-03-11 13:00:00,1.53352,-0.13564,1.5395069989999999,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.45,-0.16,1.4588008774,1.03784,0.19812000000000002,1.0565809955,0.027840000000000004,0.00812,0.029,1.01,0.19,1.0277159141
2021-03-11 13:30:00,1.48216,-0.13312000000000002,1.4881260699,0.09216,0.02688,0.096,1.3900000000000001,-0.16,1.3991783303,1.04152,0.15336000000000002,1.0527503028,0.01152,0.00336,0.012,1.03,0.15,1.0408650249
2021-03-11 14:00:00,1.44176,-0.11032000000000002,1.4459745502999999,0.10176,0.02968,0.106,1.34,-0.14,1.3472935834,1.07768,0.14224,1.0870264026,0.007680000000000001,0.0022400000000000002,0.008,1.07,0.14,1.0791200119
2021-03-11 14:30:00,1.5019200000000001,-0.10444,1.5055468774,0.12192000000000001,0.03556,0.127,1.38,-0.14,1.3870832708,1.05768,0.14224,1.0672015742,0.007680000000000001,0.0022400000000000002,0.008,1.05,0.14,1.0592922165
2021-03-11 15:00:00,1.42904,-0.10528000000000001,1.4329128375,0.11904,0.03472,0.124,1.31,-0.14,1.3174596768,0.9834400000000001,0.14392000000000002,0.9939150869000001,0.01344,0.003920000000000001,0.014,0.97,0.14,0.9800510191
2021-03-11 15:30:00,1.49848,-0.10836000000000001,1.5023928248,0.10848000000000001,0.03164,0.113,1.3900000000000001,-0.14,1.3970325694,1.15096,0.14028000000000002,1.1594772098,0.0009600000000000001,0.00028000000000000003,0.001,1.15,0.14,1.158490397
2021-03-11 16:00:00,1.5694400000000002,-0.10808000000000001,1.5731570805000001,0.10944000000000001,0.031920000000000004,0.114,1.46,-0.14,1.4666969694,1.29,0.15,1.2986916493,0.0,0.0,0.0,1.29,0.15,1.2986916493
2021-03-11 16:30:00,1.74272,-0.11004000000000001,1.746190654,0.10272,0.029960000000000004,0.107,1.6400000000000001,-0.14,1.6459647627,1.4819200000000001,0.17056000000000002,1.4917029195,0.0019200000000000003,0.0005600000000000001,0.002,1.48,0.17,1.4897315194
2021-03-11 17:00:00,1.6746400000000001,-0.10948000000000001,1.6782148253,0.10464000000000001,0.030520000000000002,0.109,1.57,-0.14,1.5762296786999999,1.6099999999999999,0.15,1.6169724797,0.0,0.0,0.0,1.6099999999999999,0.15,1.6169724797
2021-03-11 17:30:00,1.7064,-0.1148,1.7102572906,0.0864,0.0252,0.09,1.62,-0.14,1.6260381299,1.6307200000000002,0.29896,1.6578977048999999,0.5107200000000001,0.14896,0.532,1.12,0.15,1.13
2021-03-11 18:00:00,1.8212000000000002,0.026600000000000002,1.8213942462000001,0.0912,0.026600000000000002,0.095,1.73,0.0,1.73,1.7156,0.32080000000000003,1.7453354978000002,0.5856,0.1708,0.61,1.13,0.15,1.1399122773
2021-03-11 18:30:00,1.8940800000000002,0.027440000000000003,1.8942787546000002,0.09408000000000001,0.027440000000000003,0.098,1.8,0.0,1.8,1.8891200000000001,0.24016,1.9043243421,0.30912,0.09016,0.322,1.58,0.15,1.5871042814
2021-03-11 19:00:00,1.90928,0.02604,1.909457567,0.08928000000000001,0.02604,0.093,1.82,0.0,1.82,1.8869600000000002,0.21328000000000003,1.8989750920000001,0.21696000000000001,0.06328,0.226,1.67,0.15,1.6767229944
2021-03-11 19:30:00,1.8473600000000001,0.025480000000000003,1.8475357101,0.08736000000000001,0.025480000000000003,0.091,1.76,0.0,1.76,1.8267200000000001,0.29196,1.849904484,0.48672000000000004,0.14196,0.507,1.34,0.15,1.3483693856
2021-03-11 20:00:00,1.68544,0.02492,1.6856242167,0.08544,0.02492,0.089,1.6,0.0,1.6,1.6817600000000001,0.33468000000000003,1.7147382891,0.70176,0.20468000000000003,0.731,0.98,0.13,0.9885848471
2021-03-11 20:30:00,1.61064,0.023520000000000003,1.6108117208000001,0.08064,0.023520000000000003,0.084,1.53,0.0,1.53,1.61984,0.33412000000000003,1.6539400836,0.69984,0.20412000000000002,0.729,0.92,0.13,0.9291393867000001
2021-03-11 21:00:00,1.49776,0.022680000000000002,1.4979317074,0.07776000000000001,0.022680000000000002,0.081,1.42,0.0,1.42,1.5036800000000001,0.33524000000000004,1.540597092,0.7036800000000001,0.20524,0.733,0.8,0.13,0.8104936767
2021-03-11 21:30:00,1.45544,0.02492,1.4556533241,0.08544,0.02492,0.089,1.37,0.0,1.37,1.42272,0.07496000000000001,1.4246933705,0.70272,0.20496,0.732,0.72,-0.13,0.731641989
2021-03-11 22:00:00,1.3212000000000002,0.15660000000000002,1.3304484206,0.0912,0.026600000000000002,0.095,1.23,0.13,1.2368508398,1.36176,0.20468000000000003,1.3770563532,0.70176,0.20468000000000003,0.731,0.66,0.0,0.66
2021-03-11 22:30:00,1.24488,0.15184,1.2541058966,0.07488,0.021840000000000002,0.078,1.17,0.13,1.177200068,1.29464,0.20552,1.3108513264,0.70464,0.20552,0.734,0.59,0.0,0.59
2021-03-11 23:00:00,1.13448,0.024640000000000002,1.134747549,0.08448000000000001,0.024640000000000002,0.088,1.05,0.0,1.05,1.13272,0.20496,1.1511138953,0.70272,0.20496,0.732,0.43,0.0,0.43
2021-03-11 23:30:00,1.0612,0.026600000000000002,1.061533325,0.0912,0.026600000000000002,0.095,0.97,0.0,0.97,1.06984,0.33412000000000003,1.1208005175,0.69984,0.20412000000000002,0.729,0.37,0.13,0.392173431
2021-03-12 00:00:00,1.09944,0.031920000000000004,1.0999032685,0.10944000000000001,0.031920000000000004,0.114,0.99,0.0,0.99,0.9846400000000001,0.20552,1.00586003,0.70464,0.20552,0.734,0.28,0.0,0.28
2021-03-12 00:30:00,1.1208,0.029400000000000003,1.1211855333,0.1008,0.029400000000000003,0.105,1.02,0.0,1.02,1.06792,0.07356,1.0704504659,0.6979200000000001,0.20356000000000002,0.727,0.37,-0.13,0.392173431
2021-03-12 01:00:00,1.30064,0.023520000000000003,1.3008526435,0.08064,0.023520000000000003,0.084,1.22,0.0,1.22,1.2550400000000002,0.07272,1.2571450195,0.6950400000000001,0.20272,0.724,0.56,-0.13,0.5748912941000001
2021-03-12 01:30:00,1.38256,0.02408,1.3827696844,0.08256000000000001,0.02408,0.08600000000000001,1.3,0.0,1.3,1.31888,0.20384000000000002,1.3345393213,0.6988800000000001,0.20384000000000002,0.728,0.62,0.0,0.62
2021-03-12 02:00:00,1.3664,0.0252,1.3666323572999999,0.0864,0.0252,0.09,1.28,0.0,1.28,1.3140800000000001,0.20244,1.3295819644,0.69408,0.20244,0.723,0.62,0.0,0.62
2021-03-12 02:30:00,1.3527200000000001,0.029960000000000004,1.3530517359,0.10272,0.029960000000000004,0.107,1.25,0.0,1.25,1.31312,0.07216,1.3151012128000001,0.6931200000000001,0.20216,0.722,0.62,-0.13,0.6334824386
2021-03-12 03:00:00,1.29872,0.02296,1.2989229384,0.07872000000000001,0.02296,0.082,1.22,0.0,1.22,1.24984,0.20412000000000002,1.2663984365,0.69984,0.20412000000000002,0.729,0.55,0.0,0.55
2021-03-12 03:30:00,1.3344,0.004200000000000001,1.3344066097,0.014400000000000001,0.004200000000000001,0.015,1.32,0.0,1.32,1.19408,0.20244,1.2111189042000001,0.69408,0.20244,0.723,0.5,0.0,0.5
2021-03-12 04:00:00,1.224,0.007,1.2240200162,0.024,0.007,0.025,1.2,0.0,1.2,1.1431200000000001,0.20216,1.1608583032,0.6931200000000001,0.20216,0.722,0.45,0.0,0.45
2021-03-12 04:30:00,1.19976,0.00868,1.1997913985,0.02976,0.00868,0.031,1.17,0.0,1.17,1.106,0.203,1.1244754333,0.6960000000000001,0.203,0.725,0.41000000000000003,0.0,0.41000000000000003
2021-03-12 05:00:00,1.164,0.007,1.1640210479,0.024,0.007,0.025,1.1400000000000001,0.0,1.1400000000000001,1.05024,0.20132000000000003,1.0693613982,0.6902400000000001,0.20132000000000003,0.719,0.36,0.0,0.36
2021-03-12 05:30:00,1.20192,0.0005600000000000001,1.2019201305,0.0019200000000000003,0.0005600000000000001,0.002,1.2,0.0,1.2,1.09024,0.20132000000000003,1.1086717278,0.6902400000000001,0.20132000000000003,0.719,0.4,0.0,0.4
2021-03-12 06:00:00,1.27288,-0.17916,1.2854266996,0.00288,0.00084,0.003,1.27,-0.18,1.2826924807,1.05696,0.20328000000000002,1.0763304325,0.69696,0.20328000000000002,0.726,0.36,0.0,0.36
2021-03-12 06:30:00,1.5703200000000002,-0.11824000000000001,1.5747652523,0.04032,0.011760000000000001,0.042,1.53,-0.13,1.5355129436000001,1.19888,0.33384,1.2444928284,0.6988800000000001,0.20384000000000002,0.728,0.5,0.13,0.5166236541
2021-03-12 07:00:00,1.6684,-0.1188,1.6726242854,0.038400000000000004,0.0112,0.04,1.63,-0.13,1.6351758315,1.35888,0.33384,1.3992869613,0.6988800000000001,0.20384000000000002,0.728,0.66,0.13,0.6726812024000001
2021-03-12 07:30:00,1.7860800000000001,-0.11656000000000001,1.7898793255,0.04608,0.01344,0.048,1.74,-0.13,1.7448495636999999,1.4608,0.33440000000000003,1.4985860002,0.7008,0.2044,0.73,0.76,0.13,0.7710382610000001
2021-03-12 08:00:00,1.79784,-0.14188,1.803429677,0.027840000000000004,0.00812,0.029,1.77,-0.15,1.7763445612000002,1.48888,0.33384,1.5258482231000001,0.6988800000000001,0.20384000000000002,0.728,0.79,0.13,0.800624756
2021-03-12 08:30:00,1.82184,-0.13488,1.8268261001,0.051840000000000004,0.015120000000000001,0.054,1.77,-0.15,1.7763445612000002,1.45792,0.33356,1.4955911875,0.6979200000000001,0.20356000000000002,0.727,0.76,0.13,0.7710382610000001
2021-03-12 09:00:00,1.77008,-0.12956,1.7748152016,0.07008,0.020440000000000003,0.073,1.7000000000000002,-0.15,1.7066048166,1.31504,0.36272000000000004,1.3641466197,0.6950400000000001,0.20272,0.724,0.62,0.16,0.6403124237000001
2021-03-12 09:30:00,1.69048,-0.13236,1.6956537971999999,0.060480000000000006,0.017640000000000003,0.063,1.63,-0.15,1.63688729,1.19296,0.36628000000000005,1.2479241163,0.67296,0.19628,0.7010000000000001,0.52,0.17,0.5470831747
2021-03-12 10:00:00,1.712,-0.129,1.7168532261,0.07200000000000001,0.021,0.075,1.6400000000000001,-0.15,1.6468454694,1.13216,0.34188,1.1826530345,0.6921600000000001,0.20188,0.721,0.44,0.14,0.4617358552
2021-03-12 10:30:00,1.62752,-0.10864000000000001,1.6311419313000002,0.10752,0.031360000000000006,0.112,1.52,-0.14,1.5264337522,1.06368,0.34524000000000005,1.1183048779,0.7036800000000001,0.20524,0.733,0.36,0.14,0.3862641583
2021-03-12 11:00:00,1.57712,-0.10584,1.580667454,0.11712000000000002,0.03416,0.122,1.46,-0.14,1.4666969694,0.99728,0.35504,1.0585937842,0.73728,0.21504,0.768,0.26,0.14,0.2952964612
2021-03-12 11:30:00,1.54696,-0.11172000000000001,1.5509889103,0.09696,0.028280000000000003,0.101,1.45,-0.14,1.4567429423,0.99,0.35000000000000003,1.050047618,0.72,0.21,0.75,0.27,0.14,0.3041381265
2021-03-12 12:00:00,1.6125600000000002,-0.11592000000000001,1.6167211261999999,0.08256000000000001,0.02408,0.08600000000000001,1.53,-0.14,1.5363918771,1.05136,0.34748,1.1072940892,0.7113600000000001,0.20748000000000003,0.741,0.34,0.14,0.3676955262
2021-03-12 12:30:00,1.63176,-0.11032000000000002,1.6354850045,0.10176,0.02968,0.106,1.53,-0.14,1.5363918771,1.0292,0.3556,1.0889003628,0.7392000000000001,0.2156,0.77,0.29,0.14,0.3220248438
2021-03-12 13:00:00,1.63368,-0.10976000000000001,1.6373630019,0.10368000000000001,0.030240000000000003,0.108,1.53,-0.14,1.5363918771,1.0296,0.0828,1.0329240049,0.7296,0.21280000000000002,0.76,0.30000000000000004,-0.13,0.3269556545
2021-03-12 13:30:00,1.41328,-0.14696,1.420900278,0.11328,0.03304,0.11800000000000001,1.3,-0.18,1.3124023773,0.9960800000000001,0.29344000000000003,1.038403775,0.7660800000000001,0.22344000000000003,0.798,0.23,0.07,0.24041630560000002
2021-03-12 14:00:00,1.3644,-0.11080000000000001,1.3688915224,0.13440000000000002,0.0392,0.14,1.23,-0.15,1.2391125857,0.99128,0.09204000000000001,0.995543771,0.7612800000000001,0.22204000000000002,0.793,0.23,-0.13,0.2641968963
2021-03-12 14:30:00,1.50408,-0.10256000000000001,1.5075726185,0.09408000000000001,0.027440000000000003,0.098,1.4100000000000001,-0.13,1.4159802259,1.06,0.21,1.0806016842,0.72,0.21,0.75,0.34,0.0,0.34
2021-03-12 15:00:00,1.4215200000000001,-0.09164000000000001,1.4244707789,0.13152,0.038360000000000005,0.137,1.29,-0.13,1.2965338407,0.97416,0.22288000000000002,0.9993313765,0.7641600000000001,0.22288000000000002,0.796,0.21,0.0,0.21
2021-03-12 15:30:00,1.4615200000000002,-0.09164000000000001,1.4643901802000001,0.13152,0.038360000000000005,0.137,1.33,-0.13,1.3363382805000001,0.9611200000000001,0.21616000000000002,0.9851278090000001,0.7411200000000001,0.21616000000000002,0.772,0.22,0.0,0.22
2021-03-12 16:00:00,1.5304,-0.0978,1.5335217638,0.11040000000000001,0.0322,0.115,1.42,-0.13,1.4259382876,1.11192,0.21056000000000002,1.1316808737,0.72192,0.21056000000000002,0.752,0.39,0.0,0.39
2021-03-12 16:30:00,1.59504,0.02772,1.595280853,0.09504000000000001,0.02772,0.099,1.5,0.0,1.5,1.26272,0.20496,1.2792460279,0.70272,0.20496,0.732,0.56,0.0,0.56
2021-03-12 17:00:00,1.6404800000000002,0.017640000000000003,1.6405748383,0.060480000000000006,0.017640000000000003,0.063,1.58,0.0,1.58,1.4521600000000001,0.34188,1.4918614547,0.6921600000000001,0.20188,0.721,0.76,0.14,0.7727871635
2021-03-12 17:30:00,1.69928,0.02604,1.6994795086,0.08928000000000001,0.02604,0.093,1.6099999999999999,0.0,1.6099999999999999,1.58256,0.33908000000000005,1.6184781123,0.6825600000000001,0.19908,0.711,0.9,0.14,0.9108238029
2021-03-12 18:00:00,1.7692800000000002,0.02604,1.7694716160000001,0.08928000000000001,0.02604,0.093,1.6800000000000002,0.0,1.6800000000000002,1.59064,0.06852000000000001,1.5921151340000002,0.68064,0.19852000000000003,0.709,0.91,-0.13,0.9192388155000001
2021-03-12 18:30:00,1.89736,0.025480000000000003,1.8975310801,0.08736000000000001,0.025480000000000003,0.091,1.81,0.0,1.81,1.69448,0.33964000000000005,1.7281833815,0.6844800000000001,0.19964,0.713,1.01,0.14,1.019656805
2021-03-12 19:00:00,1.9163999999999999,0.0252,1.9165656785,0.0864,0.0252,0.09,1.83,0.0,1.83,1.80008,0.33544,1.8310674482,0.67008,0.19544,0.6980000000000001,1.13,0.14,1.1386395391
2021-03-12 19:30:00,1.81888,0.02884,1.8191086279,0.09888000000000001,0.02884,0.10300000000000001,1.72,0.0,1.72,1.65144,0.33292000000000005,1.6846631117,0.66144,0.19292,0.6890000000000001,0.99,0.14,0.9998499887000001
2021-03-12 20:00:00,1.6906400000000001,0.023520000000000003,1.6908035959,0.08064,0.023520000000000003,0.084,1.6099999999999999,0.0,1.6099999999999999,1.57856,0.33208000000000004,1.6131115275,0.65856,0.19208000000000003,0.686,0.92,0.14,0.9305912099
2021-03-12 20:30:00,1.57064,0.023520000000000003,1.5708160936,0.08064,0.023520000000000003,0.084,1.49,0.0,1.49,1.48664,0.33152000000000004,1.5231559342,0.65664,0.19152000000000002,0.684,0.8300000000000001,0.14,0.8417244205000001
2021-03-12 21:00:00,1.46856,0.01708,1.4686593206,0.05856000000000001,0.01708,0.061,1.4100000000000001,0.0,1.4100000000000001,1.4276,0.1918,1.4404266729000001,0.6576000000000001,0.1918,0.685,0.77,0.0,0.77
2021-03-12 21:30:00,1.4124,0.0182,1.4125172565000002,0.062400000000000004,0.0182,0.065,1.35,0.0,1.35,1.35376,0.32068,1.3912231309,0.65376,0.19068000000000002,0.681,0.7000000000000001,0.13,0.7119691005000001
2021-03-12 22:00:00,1.32064,0.023520000000000003,1.3208494237,0.08064,0.023520000000000003,0.084,1.24,0.0,1.24,1.2924,0.1932,1.306760881,0.6624,0.1932,0.6900000000000001,0.63,0.0,0.63
2021-03-12 22:30:00,1.25008,0.020440000000000003,1.2502470956,0.07008,0.020440000000000003,0.073,1.18,0.0,1.18,1.1812,0.0716,1.1833680746,0.6912,0.2016,0.72,0.49,-0.13,0.5069516742
2021-03-12 23:00:00,1.1476,0.016800000000000002,1.1477229631,0.057600000000000005,0.016800000000000002,0.06,1.09,0.0,1.09,1.07696,0.20328000000000002,1.0959770071,0.69696,0.20328000000000002,0.726,0.38,0.0,0.38
2021-03-12 23:30:00,1.03384,0.0011200000000000001,1.0338406067,0.0038400000000000005,0.0011200000000000001,0.004,1.03,0.0,1.03,0.9844800000000001,0.06964000000000001,0.9869400184,0.6844800000000001,0.19964,0.713,0.30000000000000004,-0.13,0.3269556545
2021-03-13 00:00:00,1.02152,0.00336,1.0215255259,0.01152,0.00336,0.012,1.01,0.0,1.01,0.9391200000000001,0.19516000000000003,0.9591839240000001,0.66912,0.19516000000000003,0.6970000000000001,0.27,0.0,0.27
2021-03-13 00:30:00,1.084,0.007,1.0840226012,0.024,0.007,0.025,1.06,0.0,1.06,0.9776,0.1918,0.9962374215,0.6576000000000001,0.1918,0.685,0.32,0.0,0.32
2021-03-13 01:00:00,1.2834400000000001,0.003920000000000001,1.2834459864,0.01344,0.003920000000000001,0.014,1.27,0.0,1.27,1.1776,0.0618,1.1792205052,0.6576000000000001,0.1918,0.685,0.52,-0.13,0.5360037313
2021-03-13 01:30:00,1.35344,0.003920000000000001,1.3534456768,0.01344,0.003920000000000001,0.014,1.34,0.0,1.34,1.23048,0.06264,1.2320733744,0.6604800000000001,0.19264,0.6880000000000001,0.5700000000000001,-0.13,0.5846366393
2021-03-13 02:00:00,1.3453600000000001,0.0044800000000000005,1.3453674591,0.015360000000000002,0.0044800000000000005,0.016,1.33,0.0,1.33,1.23048,0.06264,1.2320733744,0.6604800000000001,0.19264,0.6880000000000001,0.5700000000000001,-0.13,0.5846366393
2021-03-13 02:30:00,1.36592,0.007560000000000001,1.3659409211,0.025920000000000002,0.007560000000000001,0.027,1.34,0.0,1.34,1.1968,0.0674,1.1986963752,0.6768000000000001,0.19740000000000002,0.705,0.52,-0.13,0.5360037313
2021-03-13 03:00:00,1.2616800000000001,0.00924,1.2617138344,0.03168,0.00924,0.033,1.23,0.0,1.23,1.15872,0.06796,1.1607112475,0.6787200000000001,0.19796000000000002,0.707,0.48,-0.13,0.4972926704
2021-03-13 03:30:00,1.3096,0.0028,1.3096029933,0.009600000000000001,0.0028,0.01,1.3,0.0,1.3,1.10528,0.19404000000000002,1.1221833184,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.44,0.0,0.44
2021-03-13 04:00:00,1.23864,0.00252,1.2386425635,0.00864,0.00252,0.009000000000000001,1.23,0.0,1.23,1.04528,0.19404000000000002,1.0631377145,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.38,0.0,0.38
2021-03-13 04:30:00,1.24,0.0,1.24,0.0,0.0,0.0,1.24,0.0,1.24,0.9714400000000001,0.19292,0.9904109248,0.66144,0.19292,0.6890000000000001,0.31,0.0,0.31
2021-03-13 05:00:00,1.16192,0.0005600000000000001,1.1619201349,0.0019200000000000003,0.0005600000000000001,0.002,1.16,0.0,1.16,0.9647200000000001,0.19096000000000002,0.9834380509,0.6547200000000001,0.19096000000000002,0.682,0.31,0.0,0.31
2021-03-13 05:30:00,1.18784,0.00812,1.1878677536,0.027840000000000004,0.00812,0.029,1.16,0.0,1.16,1.00568,0.19124000000000002,1.0237016167,0.65568,0.19124000000000002,0.683,0.35000000000000003,0.0,0.35000000000000003
2021-03-13 06:00:00,1.1916,0.0238,1.1918376567,0.0816,0.0238,0.085,1.11,0.0,1.11,1.0028,0.1904,1.0207154354,0.6528,0.1904,0.68,0.35000000000000003,0.0,0.35000000000000003
2021-03-13 06:30:00,1.25968,0.02324,1.2598943607,0.07968,0.02324,0.083,1.18,0.0,1.18,1.08376,0.32068,1.1302085648,0.65376,0.19068000000000002,0.681,0.43,0.13,0.4492215489
2021-03-13 07:00:00,1.30312,0.027160000000000004,1.3034030075,0.09312000000000001,0.027160000000000004,0.097,1.21,0.0,1.21,1.19376,0.19068000000000002,1.2088927992,0.65376,0.19068000000000002,0.681,0.54,0.0,0.54
2021-03-13 07:30:00,1.3612,0.026600000000000002,1.3614598782,0.0912,0.026600000000000002,0.095,1.27,0.0,1.27,1.2072,0.19460000000000002,1.2227841183,0.6672,0.19460000000000002,0.6950000000000001,0.54,0.0,0.54
2021-03-13 08:00:00,1.33352,0.024360000000000003,1.3337424789,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.25,0.0,1.25,1.2568000000000001,0.27740000000000004,1.2870497270999999,0.6768000000000001,0.19740000000000002,0.705,0.58,0.08,0.5854912467
2021-03-13 08:30:00,1.30912,0.02016,1.3092752193,0.06912,0.02016,0.07200000000000001,1.24,0.0,1.24,1.19792,0.35356000000000004,1.2490064051,0.6979200000000001,0.20356000000000002,0.727,0.5,0.15,0.5220153254000001
2021-03-13 09:00:00,1.33216,0.02688,1.3324311614,0.09216,0.02688,0.096,1.24,0.0,1.24,1.1400000000000001,0.36,1.1954915307,0.72,0.21,0.75,0.42,0.15,0.4459820624
2021-03-13 09:30:00,1.3812,0.026600000000000002,1.3814561158,0.0912,0.026600000000000002,0.095,1.29,0.0,1.29,1.1892800000000001,0.35104,1.2400064516,0.68928,0.20104000000000002,0.718,0.5,0.15,0.5220153254000001
2021-03-13 10:00:00,1.28888,0.02884,1.2892026218,0.09888000000000001,0.02884,0.10300000000000001,1.19,0.0,1.19,1.1271200000000001,0.35916000000000003,1.1829604389,0.7171200000000001,0.20916,0.747,0.41000000000000003,0.15,0.4365775991
2021-03-13 10:30:00,1.34368,0.030240000000000003,1.3440202379000001,0.10368000000000001,0.030240000000000003,0.108,1.24,0.0,1.24,1.23656,0.35608,1.2868075225,0.7065600000000001,0.20608,0.736,0.53,0.15,0.5508175742
2021-03-13 11:00:00,1.2865600000000001,0.031080000000000003,1.2869353519,0.10656,0.031080000000000003,0.111,1.18,0.0,1.18,1.16328,0.35804,1.2171331069,0.71328,0.20804000000000003,0.743,0.45,0.15,0.47434164900000003
2021-03-13 11:30:00,1.21192,0.16556,1.2231762751,0.12192000000000001,0.03556,0.127,1.09,0.13,1.09772492,1.0228,0.3554,1.0827876061,0.7728,0.22540000000000002,0.805,0.25,0.13,0.2817800561
2021-03-13 12:00:00,1.22424,0.03332,1.2246933494,0.11424000000000001,0.03332,0.11900000000000001,1.11,0.0,1.11,1.0584,0.3512,1.1151466271000001,0.7584000000000001,0.2212,0.79,0.30000000000000004,0.13,0.3269556545
2021-03-13 12:30:00,1.25848,0.03164,1.2588776748,0.10848000000000001,0.03164,0.113,1.15,0.0,1.15,1.13536,0.34448,1.1864690472000001,0.73536,0.21448,0.766,0.4,0.13,0.4205948169
2021-03-13 13:00:00,1.24312,0.15716000000000002,1.2530150039,0.09312000000000001,0.027160000000000004,0.097,1.15,0.13,1.1573245007,1.2348,0.2114,1.2527653412,0.7248,0.2114,0.755,0.51,0.0,0.51
2021-03-13 13:30:00,1.17312,0.027160000000000004,1.1734343612,0.09312000000000001,0.027160000000000004,0.097,1.08,0.0,1.08,1.1697600000000001,0.34868000000000005,1.2206212352999999,0.7497600000000001,0.21868,0.781,0.42,0.13,0.4396589587
2021-03-13 14:00:00,1.18232,0.032760000000000004,1.1827737738,0.11232,0.032760000000000004,0.117,1.07,0.0,1.07,1.06992,0.32456,1.1180643989,0.76992,0.22456,0.802,0.30000000000000004,0.1,0.316227766
2021-03-13 14:30:00,1.14632,0.16976000000000002,1.1588218155,0.13632000000000002,0.039760000000000004,0.14200000000000002,1.01,0.13,1.0183319694,1.0092,0.2156,1.0319728679,0.7392000000000001,0.2156,0.77,0.27,0.0,0.27
2021-03-13 15:00:00,1.19848,0.03164,1.1988975769,0.10848000000000001,0.03164,0.113,1.09,0.0,1.09,1.106,0.333,1.1550432892,0.6960000000000001,0.203,0.725,0.41000000000000003,0.13,0.43011626340000003
2021-03-13 15:30:00,1.2252,0.033600000000000005,1.2256606382,0.11520000000000001,0.033600000000000005,0.12,1.11,0.0,1.11,1.0756000000000001,0.3758,1.139359908,0.7056,0.2058,0.735,0.37,0.17,0.4071854614
2021-03-13 16:00:00,1.2061600000000001,0.03388,1.2066357363,0.11616000000000001,0.03388,0.121,1.09,0.0,1.09,1.07656,0.20608,1.0961069291,0.7065600000000001,0.20608,0.736,0.37,0.0,0.37
2021-03-13 16:30:00,1.28504,0.15772,1.2946827411,0.09504000000000001,0.02772,0.099,1.19,0.13,1.1970797801,1.17024,0.20132000000000003,1.1874305874,0.6902400000000001,0.20132000000000003,0.719,0.48,0.0,0.48
2021-03-13 17:00:00,1.4156,0.0308,1.4159350268,0.1056,0.0308,0.11,1.31,0.0,1.31,1.34032,0.31676000000000004,1.3772416636,0.64032,0.18676,0.667,0.7000000000000001,0.13,0.7119691005000001
2021-03-13 17:30:00,1.51408,0.15744000000000002,1.5222436073,0.09408000000000001,0.027440000000000003,0.098,1.42,0.13,1.4259382876,1.48376,0.32068,1.5180182476000001,0.65376,0.19068000000000002,0.681,0.8300000000000001,0.13,0.8401190392000001
2021-03-13 18:00:00,1.64968,0.15324000000000002,1.6567820013999999,0.07968,0.02324,0.083,1.57,0.13,1.5753729717,1.56528,0.32404000000000005,1.5984690801,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.9,0.13,0.9093404203000001
2021-03-13 18:30:00,1.68912,0.15016000000000002,1.6957813538000002,0.06912,0.02016,0.07200000000000001,1.62,0.13,1.625207679,1.64952,0.19236,1.6606982267000001,0.6595200000000001,0.19236,0.687,0.99,0.0,0.99
2021-03-13 19:00:00,1.80352,0.15436000000000002,1.8101136428,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.72,0.13,1.7249057945000001,1.74144,0.32292000000000004,1.7711269294,0.66144,0.19292,0.6890000000000001,1.08,0.13,1.0877959367
2021-03-13 19:30:00,1.69296,0.15128000000000003,1.6997056216000002,0.07296000000000001,0.02128,0.076,1.62,0.13,1.625207679,1.66336,0.32348000000000005,1.6945222925999999,0.6633600000000001,0.19348,0.6910000000000001,1.0,0.13,1.0084145973
2021-03-13 20:00:00,1.60952,0.14736000000000002,1.6162517131,0.05952,0.01736,0.062,1.55,0.13,1.5554420594,1.59952,0.32236000000000004,1.631680177,0.6595200000000001,0.19236,0.687,0.9400000000000001,0.13,0.9489467846
2021-03-13 20:30:00,1.51064,0.15352000000000002,1.5184207586,0.08064,0.023520000000000003,0.084,1.43,0.13,1.4358969322,1.46088,0.18984,1.4731631273999999,0.65088,0.18984,0.678,0.81,0.0,0.81
2021-03-13 21:00:00,1.41736,0.025480000000000003,1.4175890096,0.08736000000000001,0.025480000000000003,0.091,1.33,0.0,1.33,1.40936,0.31648000000000004,1.4444567145,0.63936,0.18648,0.666,0.77,0.13,0.7808969202
2021-03-13 21:30:00,1.34312,0.15716000000000002,1.3522834762,0.09312000000000001,0.027160000000000004,0.097,1.25,0.13,1.2567418191,1.33608,0.18844000000000002,1.3493033017,0.6460800000000001,0.18844000000000002,0.673,0.6900000000000001,0.0,0.6900000000000001
2021-03-13 22:00:00,1.33024,0.026320000000000003,1.330500357,0.09024,0.026320000000000003,0.094,1.24,0.0,1.24,1.29568,0.32124,1.3349089108,0.65568,0.19124000000000002,0.683,0.64,0.13,0.6530696747
2021-03-13 22:30:00,1.24368,0.030240000000000003,1.2440475874999999,0.10368000000000001,0.030240000000000003,0.108,1.1400000000000001,0.0,1.1400000000000001,1.19856,0.32208000000000003,1.2410808193,0.65856,0.19208000000000003,0.686,0.54,0.13,0.5554277631
2021-03-13 23:00:00,1.13696,0.028280000000000003,1.1373116547,0.09696,0.028280000000000003,0.101,1.04,0.0,1.04,1.08856,0.06208,1.0903287578,0.65856,0.19208000000000003,0.686,0.43,-0.13,0.4492215489
2021-03-13 23:30:00,1.06832,0.02576,1.0686305255,0.08832000000000001,0.02576,0.092,0.98,0.0,0.98,1.01376,0.060680000000000005,1.0155744187,0.65376,0.19068000000000002,0.681,0.36,-0.13,0.38275318420000004
2021-03-14 00:00:00,1.05792,0.028560000000000002,1.058305438,0.09792000000000001,0.028560000000000002,0.10200000000000001,0.96,0.0,0.96,0.9066400000000001,0.061520000000000005,0.9087248208,0.65664,0.19152000000000002,0.684,0.25,-0.13,0.2817800561
2021-03-14 00:30:00,1.07312,0.027160000000000004,1.0734636463,0.09312000000000001,0.027160000000000004,0.097,0.98,0.0,0.98,0.9574400000000001,0.055920000000000004,0.9590716344,0.63744,0.18592,0.664,0.32,-0.13,0.3453983208
2021-03-14 01:00:00,1.28104,0.020720000000000002,1.2812075554,0.07104,0.020720000000000002,0.074,1.21,0.0,1.21,1.1544,0.0492,1.1554479651,0.6144000000000001,0.1792,0.64,0.54,-0.13,0.5554277631
2021-03-14 01:30:00,1.33472,0.015960000000000002,1.334815418,0.054720000000000005,0.015960000000000002,0.057,1.28,0.0,1.28,1.23344,0.048920000000000005,1.2344097375,0.6134400000000001,0.17892000000000002,0.639,0.62,-0.13,0.6334824386
2021-03-14 02:00:00,1.29608,0.01344,1.2961496827,0.04608,0.01344,0.048,1.25,0.0,1.25,1.21344,0.048920000000000005,1.2144257079,0.6134400000000001,0.17892000000000002,0.639,0.6000000000000001,-0.13,0.6139218191
2021-03-14 02:30:00,1.33128,0.01204,1.3313344433,0.041280000000000004,0.01204,0.043000000000000003,1.29,0.0,1.29,1.194,0.052000000000000005,1.1951317919,0.624,0.182,0.65,0.5700000000000001,-0.13,0.5846366393
2021-03-14 03:00:00,1.27512,0.013160000000000002,1.2751879077,0.04512,0.013160000000000002,0.047,1.23,0.0,1.23,1.18224,0.05732,1.1836287425,0.64224,0.18732000000000001,0.669,0.54,-0.13,0.5554277631
2021-03-14 03:30:00,1.27048,0.017640000000000003,1.2706024555,0.060480000000000006,0.017640000000000003,0.063,1.21,0.0,1.21,1.12512,0.05816,1.1266222082,0.64512,0.18816000000000002,0.672,0.48,-0.13,0.4972926704
2021-03-14 04:00:00,1.21048,0.017640000000000003,1.2106085247,0.060480000000000006,0.017640000000000003,0.063,1.15,0.0,1.15,1.048,0.059000000000000004,1.0496594686,0.648,0.189,0.675,0.4,-0.13,0.4205948169
2021-03-14 04:30:00,1.19376,0.015680000000000003,1.1938629737,0.05376,0.015680000000000003,0.056,1.1400000000000001,0.0,1.1400000000000001,1.06416,0.18788000000000002,1.0806180639,0.6441600000000001,0.18788000000000002,0.671,0.42,0.0,0.42
2021-03-14 05:00:00,1.13432,0.018760000000000002,1.1344751209,0.06432,0.018760000000000002,0.067,1.07,0.0,1.07,0.99416,0.05788000000000001,0.9958434616,0.6441600000000001,0.18788000000000002,0.671,0.35000000000000003,-0.13,0.3733630941
2021-03-14 05:30:00,1.12488,0.021840000000000002,1.1250919962,0.07488,0.021840000000000002,0.078,1.05,0.0,1.05,0.9768800000000001,0.052840000000000005,0.9783080292,0.6268800000000001,0.18284,0.653,0.35000000000000003,-0.13,0.3733630941
2021-03-14 06:00:00,1.10296,0.02128,1.1031652641,0.07296000000000001,0.02128,0.076,1.03,0.0,1.03,0.99016,0.18088,1.0065457764,0.62016,0.18088,0.646,0.37,0.0,0.37
2021-03-14 06:30:00,1.19968,0.02324,1.1999050796,0.07968,0.02324,0.083,1.12,0.0,1.12,1.09208,0.18144000000000002,1.107049773,0.6220800000000001,0.18144000000000002,0.648,0.47000000000000003,0.0,0.47000000000000003
2021-03-14 07:00:00,1.17584,0.02212,1.1760480432,0.07584,0.02212,0.079,1.1,0.0,1.1,1.16376,0.19068000000000002,1.1792778299,0.65376,0.19068000000000002,0.681,0.51,0.0,0.51
2021-03-14 07:30:00,1.22432,0.018760000000000002,1.2244637193,0.06432,0.018760000000000002,0.067,1.16,0.0,1.16,1.19584,0.19712000000000002,1.2119775575,0.6758400000000001,0.19712000000000002,0.704,0.52,0.0,0.52
2021-03-14 08:00:00,1.22872,0.02296,1.2289344978,0.07872000000000001,0.02296,0.082,1.15,0.0,1.15,1.22064,0.19852000000000003,1.2366778885,0.68064,0.19852000000000003,0.709,0.54,0.0,0.54
2021-03-14 08:30:00,1.2843200000000001,0.018760000000000002,1.2844570059,0.06432,0.018760000000000002,0.067,1.22,0.0,1.22,1.19064,0.34852000000000005,1.2406005804,0.68064,0.19852000000000003,0.709,0.51,0.15,0.5316013544
2021-03-14 09:00:00,1.33336,0.01848,1.3334880577,0.06336,0.01848,0.066,1.27,0.0,1.27,1.2612,0.3316,1.3040644156,0.6912,0.2016,0.72,0.5700000000000001,0.13,0.5846366393
2021-03-14 09:30:00,1.3691200000000001,0.02016,1.3692684178,0.06912,0.02016,0.07200000000000001,1.3,0.0,1.3,1.2716,0.32880000000000004,1.313421486,0.6816,0.1988,0.71,0.59,0.13,0.6041522987
2021-03-14 10:00:00,1.38544,0.02492,1.3856641007000001,0.08544,0.02492,0.089,1.3,0.0,1.3,1.30448,0.32964000000000004,1.3454852656,0.6844800000000001,0.19964,0.713,0.62,0.13,0.6334824386
2021-03-14 10:30:00,1.37776,0.022680000000000002,1.3779466608,0.07776000000000001,0.022680000000000002,0.081,1.3,0.0,1.3,1.28928,0.20104000000000002,1.3048601458,0.68928,0.20104000000000002,0.718,0.6000000000000001,0.0,0.6000000000000001
2021-03-14 11:00:00,1.3064,0.0252,1.306643027,0.0864,0.0252,0.09,1.22,0.0,1.22,1.27024,0.33132,1.3127385878,0.6902400000000001,0.20132000000000003,0.719,0.58,0.13,0.5943904441
2021-03-14 11:30:00,1.342,0.021,1.3421642969,0.07200000000000001,0.021,0.075,1.27,0.0,1.27,1.26104,0.32572,1.302426735,0.6710400000000001,0.19572,0.6990000000000001,0.59,0.13,0.6041522987
2021-03-14 12:00:00,1.31448,0.024640000000000002,1.3147109188,0.08448000000000001,0.024640000000000002,0.088,1.23,0.0,1.23,1.1964000000000001,0.20020000000000002,1.2130346244,0.6864,0.20020000000000002,0.715,0.51,0.0,0.51
2021-03-14 12:30:00,1.3673600000000001,0.025480000000000003,1.3675973823,0.08736000000000001,0.025480000000000003,0.091,1.28,0.0,1.28,1.25696,0.20328000000000002,1.2732914827,0.69696,0.20328000000000002,0.726,0.56,0.0,0.56
2021-03-14 13:00:00,1.37792,0.028560000000000002,1.3782159482,0.09792000000000001,0.028560000000000002,0.10200000000000001,1.28,0.0,1.28,1.29272,0.07496000000000001,1.2948915012,0.70272,0.20496,0.732,0.59,-0.13,0.6041522987
2021-03-14 13:30:00,1.29368,0.030240000000000003,1.2940333844,0.10368000000000001,0.030240000000000003,0.108,1.19,0.0,1.19,1.24616,0.07888,1.2486539953,0.71616,0.20888,0.746,0.53,-0.13,0.545710546
2021-03-14 14:00:00,1.28024,0.026320000000000003,1.2805105232,0.09024,0.026320000000000003,0.094,1.19,0.0,1.19,1.22488,0.06684000000000001,1.2267023274,0.67488,0.19684000000000001,0.7030000000000001,0.55,-0.13,0.565154846
2021-03-14 14:30:00,1.35392,0.021560000000000003,1.3540916513,0.07392,0.021560000000000003,0.077,1.28,0.0,1.28,1.24952,0.19236,1.2642399298,0.6595200000000001,0.19236,0.687,0.59,0.0,0.59
2021-03-14 15:00:00,1.36464,0.16052000000000002,1.374048398,0.10464000000000001,0.030520000000000002,0.109,1.26,0.13,1.2666885963,1.22872,0.19796000000000002,1.2445645825,0.6787200000000001,0.19796000000000002,0.707,0.55,0.0,0.55
2021-03-14 15:30:00,1.42368,0.030240000000000003,1.4240011236,0.10368000000000001,0.030240000000000003,0.108,1.32,0.0,1.32,1.22224,0.25732000000000005,1.2490333062,0.64224,0.18732000000000001,0.669,0.58,0.07,0.5842088668000001
2021-03-14 16:00:00,1.41368,0.030240000000000003,1.4140033946,0.10368000000000001,0.030240000000000003,0.108,1.31,0.0,1.31,1.29304,0.31172000000000005,1.3300833808,0.62304,0.18172000000000002,0.649,0.67,0.13,0.6824954212000001
2021-03-14 16:30:00,1.49736,0.15548,1.5054105752,0.08736000000000001,0.025480000000000003,0.091,1.4100000000000001,0.13,1.4159802259,1.44632,0.30976000000000004,1.4791189269,0.6163200000000001,0.17976,0.642,0.8300000000000001,0.13,0.8401190392000001
2021-03-14 17:00:00,1.616,0.158,1.6237056383000001,0.096,0.028,0.1,1.52,0.13,1.5255490815,1.5544,0.30920000000000003,1.5848545674999999,0.6144000000000001,0.1792,0.64,0.9400000000000001,0.13,0.9489467846
2021-03-14 17:30:00,1.70696,0.15828,1.7142826488,0.09696,0.028280000000000003,0.101,1.6099999999999999,0.13,1.6152399203,1.6311200000000001,0.31116000000000005,1.6605339503,0.62112,0.18116000000000002,0.647,1.01,0.13,1.0183319694
2021-03-14 18:00:00,1.74696,0.15828,1.7541156746,0.09696,0.028280000000000003,0.101,1.65,0.13,1.6551132892,1.76224,0.18732000000000001,1.7721677686000001,0.64224,0.18732000000000001,0.669,1.12,0.0,1.12
2021-03-14 18:30:00,1.68544,0.02492,1.6856242167,0.08544,0.02492,0.089,1.6,0.0,1.6,1.7133600000000002,0.32348000000000005,1.7436289169,0.6633600000000001,0.19348,0.6910000000000001,1.05,0.13,1.0580170131
2021-03-14 19:00:00,1.64832,0.02576,1.6485212768,0.08832000000000001,0.02576,0.092,1.56,0.0,1.56,1.70432,0.32376000000000005,1.7347988932,0.66432,0.19376000000000002,0.6920000000000001,1.04,0.13,1.0480935073
2021-03-14 19:30:00,1.61968,0.02324,1.6198467211,0.07968,0.02324,0.083,1.54,0.0,1.54,1.63624,0.28432,1.6607586218,0.66624,0.19432000000000002,0.6940000000000001,0.97,0.09,0.9741663102
2021-03-14 20:00:00,1.5454400000000001,0.02492,1.5456409027,0.08544,0.02492,0.089,1.46,0.0,1.46,1.5224,0.1932,1.5346100482,0.6624,0.1932,0.6900000000000001,0.86,0.0,0.86
2021-03-14 20:30:00,1.4739200000000001,0.021560000000000003,1.4740776777,0.07392,0.021560000000000003,0.077,1.4,0.0,1.4,1.45032,0.31676000000000004,1.4845083361,0.64032,0.18676,0.667,0.81,0.13,0.8203657721000001
2021-03-14 21:00:00,1.35432,0.018760000000000002,1.3544499252,0.06432,0.018760000000000002,0.067,1.29,0.0,1.29,1.3692,0.2306,1.3884829851,0.6192000000000001,0.1806,0.645,0.75,0.05,0.7516648189
2021-03-14 21:30:00,1.2456800000000001,0.01624,1.2457858564,0.05568000000000001,0.01624,0.058,1.19,0.0,1.19,1.30824,0.050320000000000004,1.3092073938,0.61824,0.18032,0.644,0.6900000000000001,-0.13,0.7021395873
2021-03-14 22:00:00,1.21528,0.01904,1.2154291423,0.06528,0.01904,0.068,1.15,0.0,1.15,1.23456,0.055080000000000004,1.2357880886000001,0.63456,0.18508000000000002,0.661,0.6000000000000001,-0.13,0.6139218191
2021-03-14 22:30:00,1.14144,0.017920000000000002,1.1415806586,0.06144000000000001,0.017920000000000002,0.064,1.08,0.0,1.08,1.14568,0.06124,1.1473155625,0.65568,0.19124000000000002,0.683,0.49,-0.13,0.5069516742
2021-03-14 23:00:00,1.05952,0.14736000000000002,1.0697184676,0.05952,0.01736,0.062,1.0,0.13,1.0084145973,0.9837600000000001,0.060680000000000005,0.9856296465000001,0.65376,0.19068000000000002,0.681,0.33,-0.13,0.354682957
2021-03-14 23:30:00,0.9508800000000001,0.01484,0.9509957939,0.05088,0.01484,0.053,0.9,0.0,0.9,0.8928,0.1904,0.9128767715,0.6528,0.1904,0.68,0.24,0.0,0.24
2021-03-15 00:00:00,0.97472,0.015960000000000002,0.9748506552,0.054720000000000005,0.015960000000000002,0.057,0.92,0.0,0.92,0.83664,0.19152000000000002,0.8582810728,0.65664,0.19152000000000002,0.684,0.18,0.0,0.18
2021-03-15 00:30:00,1.03992,0.014560000000000002,1.0400219228,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.99,0.0,0.99,0.8937600000000001,0.060680000000000005,0.8958175037,0.65376,0.19068000000000002,0.681,0.24,-0.13,0.2729468813
2021-03-15 01:00:00,1.23072,0.008960000000000001,1.2307526153000001,0.030720000000000004,0.008960000000000001,0.032,1.2,0.0,1.2,1.10376,0.060680000000000005,1.1054267049,0.65376,0.19068000000000002,0.681,0.45,-0.13,0.46840153710000004
2021-03-15 01:30:00,1.26648,0.01064,1.2665246938,0.036480000000000005,0.01064,0.038,1.23,0.0,1.23,1.19472,0.06096000000000001,1.1962742161,0.6547200000000001,0.19096000000000002,0.682,0.54,-0.13,0.5554277631
2021-03-15 02:00:00,1.2636,0.0098,1.263638002,0.033600000000000005,0.0098,0.035,1.23,0.0,1.23,1.1537600000000001,0.060680000000000005,1.1553545776,0.65376,0.19068000000000002,0.681,0.5,-0.13,0.5166236541
2021-03-15 02:30:00,1.2674400000000001,0.010920000000000001,1.2674870414,0.03744,0.010920000000000001,0.039,1.23,0.0,1.23,1.11472,0.06096000000000001,1.1163855965,0.6547200000000001,0.19096000000000002,0.682,0.46,-0.13,0.4780167361
2021-03-15 03:00:00,1.20072,0.008960000000000001,1.2007534301,0.030720000000000004,0.008960000000000001,0.032,1.17,0.0,1.17,1.08376,0.060680000000000005,1.0854574151,0.65376,0.19068000000000002,0.681,0.43,-0.13,0.4492215489
2021-03-15 03:30:00,1.22648,0.01064,1.2265261514,0.036480000000000005,0.01064,0.038,1.19,0.0,1.19,1.05568,0.06124,1.0574547744,0.65568,0.19124000000000002,0.683,0.4,-0.13,0.4205948169
2021-03-15 04:00:00,1.1537600000000001,0.015680000000000003,1.1538665434,0.05376,0.015680000000000003,0.056,1.1,0.0,1.1,1.00992,0.05956,1.0116747501,0.64992,0.18956,0.677,0.36,-0.13,0.38275318420000004
2021-03-15 04:30:00,1.14608,0.01344,1.1461588023,0.04608,0.01344,0.048,1.1,0.0,1.1,0.9439200000000001,0.06656000000000001,0.946263811,0.6739200000000001,0.19656,0.7020000000000001,0.27,-0.13,0.2996664813
2021-03-15 05:00:00,1.10088,0.01484,1.100980018,0.05088,0.01484,0.053,1.05,0.0,1.05,0.9235200000000001,0.06936,0.9261209424,0.68352,0.19936,0.712,0.24,-0.13,0.2729468813
2021-03-15 05:30:00,1.14056,-0.12692,1.1476000174,0.010560000000000002,0.0030800000000000003,0.011,1.13,-0.13,1.1374532957,0.9273600000000001,0.07048,0.930034408,0.6873600000000001,0.20048000000000002,0.716,0.24,-0.13,0.2729468813
2021-03-15 06:00:00,1.20016,-0.21412,1.2191109055,0.02016,0.005880000000000001,0.021,1.18,-0.22,1.200333287,0.9802400000000001,0.20132000000000003,1.0006998551,0.6902400000000001,0.20132000000000003,0.719,0.29,0.0,0.29
2021-03-15 06:30:00,1.45536,-0.16552,1.4647421616,0.015360000000000002,0.0044800000000000005,0.016,1.44,-0.17,1.45,1.13776,0.06768,1.1397712051,0.67776,0.19768000000000002,0.706,0.46,-0.13,0.4780167361
2021-03-15 07:00:00,1.4696,-0.1472,1.4769536215,0.009600000000000001,0.0028,0.01,1.46,-0.15,1.4676852524,1.25624,0.33432,1.2999649226,0.66624,0.19432000000000002,0.6940000000000001,0.59,0.14,0.6063827174
2021-03-15 07:30:00,1.61056,-0.13692000000000001,1.6163695741000002,0.010560000000000002,0.0030800000000000003,0.011,1.6,-0.14,1.606113321,1.36104,0.33572,1.4018337277000001,0.6710400000000001,0.19572,0.6990000000000001,0.6900000000000001,0.14,0.7040596566
2021-03-15 08:00:00,1.6711200000000002,-0.13384000000000001,1.6764710555,0.021120000000000003,0.0061600000000000005,0.022,1.65,-0.14,1.6559287424,1.41008,0.33544,1.449429405,0.67008,0.19544,0.6980000000000001,0.74,0.14,0.7531268154
