Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-15 08:30:00,1.67168,-0.13076000000000002,1.6767862714000001,0.03168,0.00924,0.033,1.6400000000000001,-0.14,1.6459647627,1.366,0.343,1.4084051264,0.6960000000000001,0.203,0.725,0.67,0.14,0.6844705983
2021-03-15 09:00:00,1.69304,-0.13328,1.6982779513000001,0.02304,0.00672,0.024,1.67,-0.14,1.6758579892,1.29792,0.34356000000000003,1.3426204974,0.6979200000000001,0.20356000000000002,0.727,0.6000000000000001,0.14,0.6161168720000001
2021-03-15 09:30:00,1.56168,-0.13076000000000002,1.5671447285,0.03168,0.00924,0.033,1.53,-0.14,1.5363918771,1.1316,0.3388,1.1812298676,0.6816,0.1988,0.71,0.45,0.14,0.4712748667
2021-03-15 10:00:00,1.54048,-0.12236000000000001,1.5453318737,0.060480000000000006,0.017640000000000003,0.063,1.48,-0.14,1.4866068747,0.916,0.343,0.9781129792000001,0.6960000000000001,0.203,0.725,0.22,0.14,0.2607680962
2021-03-15 10:30:00,1.4956800000000001,-0.12376000000000001,1.5007915244999999,0.05568000000000001,0.01624,0.058,1.44,-0.14,1.4467895493,0.91368,0.34524000000000005,0.9767301572,0.7036800000000001,0.20524,0.733,0.21,0.14,0.2523885893
2021-03-15 11:00:00,1.49912,-0.11984000000000002,1.5039023904,0.06912,0.02016,0.07200000000000001,1.43,-0.14,1.4368368035,0.9602400000000001,0.34132,1.0190977382,0.6902400000000001,0.20132000000000003,0.719,0.27,0.14,0.3041381265
2021-03-15 11:30:00,1.5285600000000001,-0.12292000000000002,1.5334943756000001,0.05856000000000001,0.01708,0.061,1.47,-0.14,1.4766516177,0.9524,0.3332,1.0090034688,0.6624,0.1932,0.6900000000000001,0.29,0.14,0.3220248438
2021-03-15 12:00:00,1.5124,-0.1318,1.5181320759,0.062400000000000004,0.0182,0.065,1.45,-0.15,1.4577379737,0.9639200000000001,0.33656,1.0209869735,0.6739200000000001,0.19656,0.7020000000000001,0.29,0.14,0.3220248438
2021-03-15 12:30:00,1.5068000000000001,-0.12760000000000002,1.5121931094,0.07680000000000001,0.0224,0.08,1.43,-0.15,1.4378456106,0.99816,0.33488,1.0528380692,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.33,0.14,0.3584689666
2021-03-15 13:00:00,1.44968,-0.12676,1.4552113936,0.07968,0.02324,0.083,1.37,-0.15,1.3781872151,0.9173600000000001,0.34048,0.9785070260000001,0.6873600000000001,0.20048000000000002,0.716,0.23,0.14,0.2692582404
2021-03-15 13:30:00,1.4202400000000002,-0.10368000000000001,1.4240193819,0.09024,0.026320000000000003,0.094,1.33,-0.13,1.3363382805000001,0.9187200000000001,0.19796000000000002,0.9398056182000001,0.6787200000000001,0.19796000000000002,0.707,0.24,0.0,0.24
2021-03-15 14:00:00,1.29872,-0.10704000000000001,1.3031236319000001,0.07872000000000001,0.02296,0.082,1.22,-0.13,1.2269066794,0.8572000000000001,0.19460000000000002,0.8790113765,0.6672,0.19460000000000002,0.6950000000000001,0.19,0.0,0.19
2021-03-15 14:30:00,1.3602400000000001,-0.12368000000000001,1.3658512364,0.09024,0.026320000000000003,0.094,1.27,-0.15,1.2788275881,0.8443200000000001,0.32376000000000005,0.9042658901,0.66432,0.19376000000000002,0.6920000000000001,0.18,0.13,0.2220360331
2021-03-15 15:00:00,1.37176,-0.12032000000000001,1.3770266519,0.10176,0.02968,0.106,1.27,-0.15,1.2788275881,0.8191200000000001,0.19516000000000003,0.8420480984000001,0.66912,0.19516000000000003,0.6970000000000001,0.15,0.0,0.15
2021-03-15 15:30:00,1.41256,-0.12592,1.4181613448000001,0.08256000000000001,0.02408,0.08600000000000001,1.33,-0.15,1.3384319183,0.84128,0.31704000000000004,0.899036373,0.6412800000000001,0.18704,0.668,0.2,0.13,0.2385372088
2021-03-15 16:00:00,1.43872,-0.10704000000000001,1.4426963645,0.07872000000000001,0.02296,0.082,1.3599999999999999,-0.13,1.366199107,0.9534400000000001,0.30892000000000003,1.0022371975,0.6134400000000001,0.17892000000000002,0.639,0.34,0.13,0.3640054945
2021-03-15 16:30:00,1.482,-0.109,1.4860030283,0.07200000000000001,0.021,0.075,1.4100000000000001,-0.13,1.4159802259,1.09328,0.30304000000000003,1.134501829,0.59328,0.17304000000000003,0.618,0.5,0.13,0.5166236541
2021-03-15 17:00:00,1.5170400000000002,-0.11628000000000001,1.5214898619000001,0.047040000000000005,0.013720000000000001,0.049,1.47,-0.13,1.475737104,1.27616,0.30388000000000004,1.3118412251,0.59616,0.17388,0.621,0.68,0.13,0.6923149572
2021-03-15 17:30:00,1.56088,-0.15516000000000002,1.5685729183000001,0.05088,0.01484,0.053,1.51,-0.17,1.5195394039,1.42056,0.30808,1.453583159,0.6105600000000001,0.17808000000000002,0.636,0.81,0.13,0.8203657721000001
2021-03-15 18:00:00,1.69896,0.014280000000000001,1.6990200117,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.65,0.0,1.65,1.56344,0.30892000000000003,1.5936675312,0.6134400000000001,0.17892000000000002,0.639,0.9500000000000001,0.13,0.9588534820000001
2021-03-15 18:30:00,1.7541600000000002,0.01288,1.7542072854000001,0.044160000000000005,0.01288,0.046,1.71,0.0,1.71,1.7368800000000002,0.31284,1.7648288869000002,0.6268800000000001,0.18284,0.653,1.11,0.13,1.1175866857
2021-03-15 19:00:00,1.8032,0.0126,1.8032440212,0.0432,0.0126,0.045,1.76,0.0,1.76,1.76648,0.31564000000000003,1.7944581912,0.63648,0.18564000000000003,0.663,1.13,0.13,1.1374532957
2021-03-15 19:30:00,1.69704,0.013720000000000001,1.6970954598999999,0.047040000000000005,0.013720000000000001,0.049,1.65,0.0,1.65,1.71608,0.22844000000000003,1.731217895,0.6460800000000001,0.18844000000000002,0.673,1.07,0.04,1.0707474025
2021-03-15 20:00:00,1.61128,0.01204,1.6113249827,0.041280000000000004,0.01204,0.043000000000000003,1.57,0.0,1.57,1.64552,0.31536000000000003,1.6754665022,0.6355200000000001,0.18536000000000002,0.662,1.01,0.13,1.0183319694
2021-03-15 20:30:00,1.5055200000000002,0.14036,1.5120487426,0.03552,0.010360000000000001,0.037,1.47,0.13,1.475737104,1.50824,0.31032000000000004,1.5398332377,0.61824,0.18032,0.644,0.89,0.13,0.8994442729000001
2021-03-15 21:00:00,1.42936,0.01148,1.4294061004,0.039360000000000006,0.01148,0.041,1.3900000000000001,0.0,1.3900000000000001,1.41096,0.17528000000000002,1.4218056126,0.60096,0.17528000000000002,0.626,0.81,0.0,0.81
2021-03-15 21:30:00,1.29512,0.013160000000000002,1.2951868591,0.04512,0.013160000000000002,0.047,1.25,0.0,1.25,1.31152,0.30836,1.3472826726,0.6115200000000001,0.17836000000000002,0.637,0.7000000000000001,0.13,0.7119691005000001
2021-03-15 22:00:00,1.2270400000000001,0.14372000000000001,1.2354281039,0.047040000000000005,0.013720000000000001,0.049,1.18,0.13,1.1871394189,1.22688,0.052840000000000005,1.2280173452,0.6268800000000001,0.18284,0.653,0.6000000000000001,-0.13,0.6139218191
2021-03-15 22:30:00,1.1184,0.14120000000000002,1.1272781378,0.038400000000000004,0.0112,0.04,1.08,0.13,1.0877959367,1.09512,0.31816,1.1404006314,0.64512,0.18816000000000002,0.672,0.45,0.13,0.46840153710000004
2021-03-15 23:00:00,1.0284,0.0112,1.0284609861,0.038400000000000004,0.0112,0.04,0.99,0.0,0.99,0.9832000000000001,0.057600000000000005,0.9848857802000001,0.6432,0.18760000000000002,0.67,0.34,-0.13,0.3640054945
2021-03-15 23:30:00,0.9103200000000001,0.011760000000000001,0.9103959578,0.04032,0.011760000000000001,0.042,0.87,0.0,0.87,0.9170400000000001,0.18872000000000003,0.9362572296,0.6470400000000001,0.18872000000000003,0.674,0.27,0.0,0.27
2021-03-16 00:00:00,0.86992,0.014560000000000002,0.8700418381,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.8200000000000001,0.0,0.8200000000000001,0.82088,0.059840000000000004,0.8230581996,0.65088,0.18984,0.678,0.17,-0.13,0.2140093456
2021-03-16 00:30:00,0.9170400000000001,0.013720000000000001,0.9171426279,0.047040000000000005,0.013720000000000001,0.049,0.87,0.0,0.87,0.8889600000000001,0.059280000000000006,0.890934341,0.6489600000000001,0.18928,0.676,0.24,-0.13,0.2729468813
2021-03-16 01:00:00,1.1288,0.008400000000000001,1.128831254,0.028800000000000003,0.008400000000000001,0.03,1.1,0.0,1.1,1.11704,0.05872,1.118582317,0.6470400000000001,0.18872000000000003,0.674,0.47000000000000003,-0.13,0.4876474136
2021-03-16 01:30:00,1.18976,0.00868,1.1897916624,0.02976,0.00868,0.031,1.16,0.0,1.16,1.1628,0.0604,1.1643676395,0.6528,0.1904,0.68,0.51,-0.13,0.5263078947000001
2021-03-16 02:00:00,1.1497600000000001,0.00868,1.1497927639,0.02976,0.00868,0.031,1.12,0.0,1.12,1.12896,0.059280000000000006,1.1305152807,0.6489600000000001,0.18928,0.676,0.48,-0.13,0.4972926704
2021-03-16 02:30:00,1.15168,0.00924,1.1517170659,0.03168,0.00924,0.033,1.12,0.0,1.12,1.13088,0.059840000000000004,1.1324620965,0.65088,0.18984,0.678,0.48,-0.13,0.4972926704
2021-03-16 03:00:00,1.0988,0.008400000000000001,1.0988321073,0.028800000000000003,0.008400000000000001,0.03,1.07,0.0,1.07,1.05704,0.05872,1.0586697313,0.6470400000000001,0.18872000000000003,0.674,0.41000000000000003,-0.13,0.43011626340000003
2021-03-16 03:30:00,1.10992,0.014560000000000002,1.1100154954,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.06,0.0,1.06,1.05184,0.06012000000000001,1.0535567379,0.6518400000000001,0.19012,0.679,0.4,-0.13,0.4205948169
2021-03-16 04:00:00,1.05856,0.01708,1.0586977850000001,0.05856000000000001,0.01708,0.061,1.0,0.0,1.0,0.9580000000000001,0.059000000000000004,0.9598150864,0.648,0.189,0.675,0.31,-0.13,0.33615472630000004
2021-03-16 04:30:00,1.0432,0.0126,1.04327609,0.0432,0.0126,0.045,1.0,0.0,1.0,0.8924000000000001,0.0632,0.8946351212,0.6624,0.1932,0.6900000000000001,0.23,-0.13,0.2641968963
2021-03-16 05:00:00,1.00264,0.00952,1.0026851949,0.03264,0.00952,0.034,0.97,0.0,0.97,0.8695200000000001,0.062360000000000006,0.8717532908000001,0.6595200000000001,0.19236,0.687,0.21,-0.13,0.24698178070000001
2021-03-16 05:30:00,1.034,0.007,1.0340236941,0.024,0.007,0.025,1.01,0.0,1.01,0.89856,0.06208,0.9007019485000001,0.65856,0.19208000000000003,0.686,0.24,-0.13,0.2729468813
2021-03-16 06:00:00,1.14072,-0.17104000000000003,1.1534716295,0.030720000000000004,0.008960000000000001,0.032,1.11,-0.18,1.1244998888,0.9452800000000001,0.06404,0.9474467795,0.6652800000000001,0.19404000000000002,0.6930000000000001,0.28,-0.13,0.30870698080000003
2021-03-16 06:30:00,1.3149600000000001,-0.14272,1.322682426,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.29,-0.15,1.2986916493,1.06008,0.19544,1.0779454532,0.67008,0.19544,0.6980000000000001,0.39,0.0,0.39
2021-03-16 07:00:00,1.464,-0.133,1.4700289113,0.024,0.007,0.025,1.44,-0.14,1.4467895493,1.21144,0.36292,1.2646334647,0.66144,0.19292,0.6890000000000001,0.55,0.17,0.5756735186
2021-03-16 07:30:00,1.55864,-0.13748000000000002,1.5646914712000002,0.00864,0.00252,0.009000000000000001,1.55,-0.14,1.5563097378,1.29432,0.33376,1.3366600166,0.66432,0.19376000000000002,0.6920000000000001,0.63,0.14,0.645368112
2021-03-16 08:00:00,1.5574400000000002,-0.12908,1.5627798949,0.03744,0.010920000000000001,0.039,1.52,-0.14,1.5264337522,1.33912,0.33516,1.3804255141000001,0.66912,0.19516000000000003,0.6970000000000001,0.67,0.14,0.6844705983
2021-03-16 08:30:00,1.6132,-0.1474,1.6199200598,0.0432,0.0126,0.045,1.57,-0.16,1.5781318069,1.2476,0.33180000000000004,1.2909674667,0.6576000000000001,0.1918,0.685,0.59,0.14,0.6063827174
2021-03-16 09:00:00,1.57456,-0.12992,1.5799108836,0.03456,0.01008,0.036000000000000004,1.54,-0.14,1.5463505424,1.18816,0.33488,1.2344508091,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.52,0.14,0.5385164807
2021-03-16 09:30:00,1.6107200000000002,-0.15104,1.6177861416,0.030720000000000004,0.008960000000000001,0.032,1.58,-0.16,1.5880806025,1.15624,0.33432,1.2036032569,0.66624,0.19432000000000002,0.6940000000000001,0.49,0.14,0.5096076922
2021-03-16 10:00:00,1.54432,-0.12124000000000001,1.5490717866,0.06432,0.018760000000000002,0.067,1.48,-0.14,1.4866068747,1.00312,0.34216,1.0598694259,0.6931200000000001,0.20216,0.722,0.31,0.14,0.34014702700000005
2021-03-16 10:30:00,1.5010400000000002,-0.11928000000000001,1.5057718287,0.07104,0.020720000000000002,0.074,1.43,-0.14,1.4368368035,0.9427200000000001,0.34496000000000004,1.0038517819,0.70272,0.20496,0.732,0.24,0.14,0.2778488798
2021-03-16 11:00:00,1.5010400000000002,-0.12928,1.50659696,0.07104,0.020720000000000002,0.074,1.43,-0.15,1.4378456106,0.896,0.343,0.959408672,0.6960000000000001,0.203,0.725,0.2,0.14,0.2441311123
2021-03-16 11:30:00,1.49064,-0.12648,1.4959962567,0.08064,0.023520000000000003,0.084,1.4100000000000001,-0.15,1.4179562758,0.85216,0.34188,0.9181822259,0.6921600000000001,0.20188,0.721,0.16,0.14,0.2126029163
2021-03-16 12:00:00,1.42984,-0.12088000000000002,1.4349405563,0.09984000000000001,0.029120000000000004,0.10400000000000001,1.33,-0.15,1.3384319183,0.8472000000000001,0.3346,0.9108814412,0.6672,0.19460000000000002,0.6950000000000001,0.18,0.14,0.22803508500000003
2021-03-16 12:30:00,1.42752,-0.11864000000000001,1.432441552,0.10752,0.031360000000000006,0.112,1.32,-0.15,1.3284953895,0.89104,0.33572,0.9521870615,0.6710400000000001,0.19572,0.6990000000000001,0.22,0.14,0.2607680962
2021-03-16 13:00:00,1.35904,-0.11528000000000001,1.3639205255,0.11904,0.03472,0.124,1.24,-0.15,1.2490396311,0.8354400000000001,0.19992000000000001,0.8590273570000001,0.68544,0.19992000000000001,0.714,0.15,0.0,0.15
2021-03-16 13:30:00,1.28712,-0.10584,1.2914642852,0.11712000000000002,0.03416,0.122,1.17,-0.14,1.1783462988,0.8448800000000001,0.32684,0.9058954686,0.67488,0.19684000000000001,0.7030000000000001,0.17,0.13,0.2140093456
2021-03-16 14:00:00,1.24904,-0.10528000000000001,1.2534691061,0.11904,0.03472,0.124,1.13,-0.14,1.1386395391,0.872,0.34600000000000003,0.9381364506000001,0.672,0.196,0.7000000000000001,0.2,0.15,0.25
2021-03-16 14:30:00,1.23824,-0.09968,1.2422457084,0.13824,0.04032,0.14400000000000002,1.1,-0.14,1.1088733021,0.8191200000000001,0.32516,0.8812982469,0.66912,0.19516000000000003,0.6970000000000001,0.15,0.13,0.1984943324
2021-03-16 15:00:00,1.26576,-0.10332000000000001,1.2699698422,0.12576,0.036680000000000004,0.131,1.1400000000000001,-0.14,1.1485643212,0.7933600000000001,0.19348,0.816611658,0.6633600000000001,0.19348,0.6910000000000001,0.13,0.0,0.13
2021-03-16 15:30:00,1.30656,-0.10892,1.3110921402,0.10656,0.031080000000000003,0.111,1.2,-0.14,1.2081390648,0.7970400000000001,0.31872,0.8584027027000001,0.6470400000000001,0.18872000000000003,0.674,0.15,0.13,0.1984943324
2021-03-16 16:00:00,1.37504,-0.11228,1.3796165409,0.09504000000000001,0.02772,0.099,1.28,-0.14,1.2876334882,0.798,0.319,0.8593980451000001,0.648,0.189,0.675,0.15,0.13,0.1984943324
2021-03-16 16:30:00,1.38304,-0.13328,1.3894470843,0.02304,0.00672,0.024,1.3599999999999999,-0.14,1.3671868929,0.9756800000000001,0.32124,1.0272032905,0.65568,0.19124000000000002,0.683,0.32,0.13,0.3453983208
2021-03-16 17:00:00,1.42048,0.017640000000000003,1.4205895255,0.060480000000000006,0.017640000000000003,0.063,1.3599999999999999,0.0,1.3599999999999999,1.13664,0.19152000000000002,1.1526623096,0.65664,0.19152000000000002,0.684,0.48,0.0,0.48
2021-03-16 17:30:00,1.5224,0.0182,1.5225087848999999,0.062400000000000004,0.0182,0.065,1.46,0.0,1.46,1.31648,0.33564000000000005,1.3585925805999999,0.63648,0.18564000000000003,0.663,0.68,0.15,0.6963476143
2021-03-16 18:00:00,1.6289600000000002,-0.11572,1.6330651549000001,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.58,-0.13,1.5853390804,1.4372800000000001,0.18004,1.4485124093000001,0.61728,0.18004,0.643,0.8200000000000001,0.0,0.8200000000000001
2021-03-16 18:30:00,1.7132,0.0126,1.7132463337,0.0432,0.0126,0.045,1.67,0.0,1.67,1.61168,0.33424000000000004,1.6459735113,0.63168,0.18424000000000001,0.658,0.98,0.15,0.9914131329
2021-03-16 19:00:00,1.77184,0.015120000000000001,1.7719045120999999,0.051840000000000004,0.015120000000000001,0.054,1.72,0.0,1.72,1.6480000000000001,0.189,1.6588022788,0.648,0.189,0.675,1.0,0.0,1.0
2021-03-16 19:30:00,1.7208800000000002,0.01484,1.7209439851,0.05088,0.01484,0.053,1.67,0.0,1.67,1.60952,0.10236,1.6127715894999999,0.6595200000000001,0.19236,0.687,0.9500000000000001,-0.09,0.954253635
2021-03-16 20:00:00,1.58224,0.012320000000000001,1.5822879637,0.04224000000000001,0.012320000000000001,0.044,1.54,0.0,1.54,1.52472,0.06096000000000001,1.5259381376999999,0.6547200000000001,0.19096000000000002,0.682,0.87,-0.13,0.8796590248
2021-03-16 20:30:00,1.5041600000000002,0.01288,1.5042151442,0.044160000000000005,0.01288,0.046,1.46,0.0,1.46,1.44992,0.31956,1.4847176836,0.64992,0.18956,0.677,0.8,0.13,0.8104936767
2021-03-16 21:00:00,1.3576000000000001,0.016800000000000002,1.3577039442,0.057600000000000005,0.016800000000000002,0.06,1.3,0.0,1.3,1.3647200000000002,0.19096000000000002,1.3780153845,0.6547200000000001,0.19096000000000002,0.682,0.71,0.0,0.71
2021-03-16 21:30:00,1.31952,0.01736,1.3196341917,0.05952,0.01736,0.062,1.26,0.0,1.26,1.26128,0.18704,1.2750730175,0.6412800000000001,0.18704,0.668,0.62,0.0,0.62
2021-03-16 22:00:00,1.20088,0.01484,1.2009716899,0.05088,0.01484,0.053,1.15,0.0,1.15,1.21304,0.18172000000000002,1.2265758028,0.62304,0.18172000000000002,0.649,0.59,0.0,0.59
2021-03-16 22:30:00,1.14952,0.01736,1.1496510775,0.05952,0.01736,0.062,1.09,0.0,1.09,1.10208,0.22144000000000003,1.1241067565,0.6220800000000001,0.18144000000000002,0.648,0.48,0.04,0.48166378320000003
2021-03-16 23:00:00,1.02856,0.01708,1.0287018032,0.05856000000000001,0.01708,0.061,0.97,0.0,0.97,0.9563200000000001,0.17976,0.9730681374000001,0.6163200000000001,0.17976,0.642,0.34,0.0,0.34
2021-03-16 23:30:00,0.9137600000000001,0.015680000000000003,0.9138945235,0.05376,0.015680000000000003,0.056,0.86,0.0,0.86,0.8988,0.1834,0.9173205547000001,0.6288,0.1834,0.655,0.27,0.0,0.27
2021-03-17 00:00:00,0.9147200000000001,0.015960000000000002,0.9148592241,0.054720000000000005,0.015960000000000002,0.057,0.86,0.0,0.86,0.88224,0.05732,0.8841001075,0.64224,0.18732000000000001,0.669,0.24,-0.13,0.2729468813
2021-03-17 00:30:00,0.9728,0.0154,0.9729218879,0.0528,0.0154,0.055,0.92,0.0,0.92,0.86704,0.05872,0.8690261216,0.6470400000000001,0.18872000000000003,0.674,0.22,-0.13,0.2555386468
2021-03-17 01:00:00,1.15168,0.00924,1.1517170659,0.03168,0.00924,0.033,1.12,0.0,1.12,1.0832,0.057600000000000005,1.0847303812,0.6432,0.18760000000000002,0.67,0.44,-0.13,0.4588027899
2021-03-17 01:30:00,1.20784,0.00812,1.207867294,0.027840000000000004,0.00812,0.029,1.18,0.0,1.18,1.11704,0.05872,1.118582317,0.6470400000000001,0.18872000000000003,0.674,0.47000000000000003,-0.13,0.4876474136
2021-03-17 02:00:00,1.18496,0.007280000000000001,1.1849823627,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.16,0.0,1.16,1.12048,0.06264,1.1222295665,0.6604800000000001,0.19264,0.6880000000000001,0.46,-0.13,0.4780167361
2021-03-17 02:30:00,1.20592,0.007560000000000001,1.2059436969,0.025920000000000002,0.007560000000000001,0.027,1.18,0.0,1.18,1.1128,0.0604,1.1144379749,0.6528,0.1904,0.68,0.46,-0.13,0.4780167361
2021-03-17 03:00:00,1.15744,0.010920000000000001,1.1574915118,0.03744,0.010920000000000001,0.039,1.12,0.0,1.12,1.03744,0.055920000000000004,1.0389460044,0.63744,0.18592,0.664,0.4,-0.13,0.4205948169
2021-03-17 03:30:00,1.14936,0.01148,1.1494173307,0.039360000000000006,0.01148,0.041,1.11,0.0,1.11,1.02112,0.18116000000000002,1.0370655717,0.62112,0.18116000000000002,0.647,0.4,0.0,0.4
2021-03-17 04:00:00,1.05512,0.013160000000000002,1.055202066,0.04512,0.013160000000000002,0.047,1.01,0.0,1.01,0.9407200000000001,0.05396,0.9422663106,0.6307200000000001,0.18396,0.657,0.31,-0.13,0.33615472630000004
2021-03-17 04:30:00,1.07032,0.011760000000000001,1.0703846038,0.04032,0.011760000000000001,0.042,1.03,0.0,1.03,0.8808800000000001,0.059840000000000004,0.8829101880000001,0.65088,0.18984,0.678,0.23,-0.13,0.2641968963
2021-03-17 05:00:00,1.05128,0.01204,1.051348943,0.041280000000000004,0.01204,0.043000000000000003,1.01,0.0,1.01,0.8724000000000001,0.0632,0.8746862295000001,0.6624,0.1932,0.6900000000000001,0.21,-0.13,0.24698178070000001
2021-03-17 05:30:00,1.1144,0.004200000000000001,1.1144079145,0.014400000000000001,0.004200000000000001,0.015,1.1,0.0,1.1,0.92856,0.06208,0.9306329029,0.65856,0.19208000000000003,0.686,0.27,-0.13,0.2996664813
2021-03-17 06:00:00,1.1586400000000001,-0.17748000000000003,1.1721543414,0.00864,0.00252,0.009000000000000001,1.15,-0.18,1.1640017182,0.9266400000000001,0.061520000000000005,0.9286799233,0.65664,0.19152000000000002,0.684,0.27,-0.13,0.2996664813
2021-03-17 06:30:00,1.4686400000000002,-0.15748,1.4770590374,0.00864,0.00252,0.009000000000000001,1.46,-0.16,1.4687409574,1.12856,0.16208,1.1401392897,0.65856,0.19208000000000003,0.686,0.47000000000000003,-0.03,0.47095647360000004
2021-03-17 07:00:00,1.51288,-0.13916,1.519266731,0.00288,0.00084,0.003,1.51,-0.14,1.5164761785,1.25416,0.18788000000000002,1.2681546436,0.6441600000000001,0.18788000000000002,0.671,0.61,0.0,0.61
2021-03-17 07:30:00,1.68056,-0.13692000000000001,1.6861284054999999,0.010560000000000002,0.0030800000000000003,0.011,1.67,-0.14,1.6758579892,1.39128,0.18704,1.4037962815,0.6412800000000001,0.18704,0.668,0.75,0.0,0.75
2021-03-17 08:00:00,1.64056,-0.13692000000000001,1.6462637090999999,0.010560000000000002,0.0030800000000000003,0.011,1.63,-0.14,1.6360012225,1.3940000000000001,0.322,1.4307061194,0.624,0.182,0.65,0.77,0.14,0.7826237921
2021-03-17 08:30:00,1.6384,-0.1288,1.6434548975,0.038400000000000004,0.0112,0.04,1.6,-0.14,1.606113321,1.33712,0.31416000000000005,1.3735306331000001,0.5971200000000001,0.17416,0.622,0.74,0.14,0.7531268154
2021-03-17 09:00:00,1.62128,-0.12796000000000002,1.6263218009,0.041280000000000004,0.01204,0.043000000000000003,1.58,-0.14,1.5861904047,1.22688,0.32284,1.2686450252,0.6268800000000001,0.18284,0.653,0.6000000000000001,0.14,0.6161168720000001
2021-03-17 09:30:00,1.46496,-0.13272,1.4709596867,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.44,-0.14,1.4467895493,1.10552,0.32536000000000004,1.1524034016,0.6355200000000001,0.18536000000000002,0.662,0.47000000000000003,0.14,0.4904079934
2021-03-17 10:00:00,1.47032,-0.12824000000000002,1.4759018938000001,0.04032,0.011760000000000001,0.042,1.43,-0.14,1.4368368035,1.00472,0.33096000000000003,1.0578264508,0.6547200000000001,0.19096000000000002,0.682,0.35000000000000003,0.14,0.3769615365
2021-03-17 10:30:00,1.43992,-0.12544000000000002,1.4453735849,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.3900000000000001,-0.14,1.3970325694,1.02512,0.32816,1.0763642506,0.64512,0.18816000000000002,0.672,0.38,0.14,0.4049691346
2021-03-17 11:00:00,1.4532,-0.1274,1.4587738001,0.0432,0.0126,0.045,1.4100000000000001,-0.14,1.4169333082,0.9874400000000001,0.32592000000000004,1.039837295,0.63744,0.18592,0.664,0.35000000000000003,0.14,0.3769615365
2021-03-17 11:30:00,1.51552,-0.12964,1.5210546999,0.03552,0.010360000000000001,0.037,1.48,-0.14,1.4866068747,1.07592,0.32256,1.1232314098,0.62592,0.18256000000000003,0.652,0.45,0.14,0.4712748667
2021-03-17 12:00:00,1.41144,-0.12208000000000001,1.4167097092,0.06144000000000001,0.017920000000000002,0.064,1.35,-0.14,1.3572398462,0.9734400000000001,0.31892000000000004,1.0243512093,0.6134400000000001,0.17892000000000002,0.639,0.36,0.14,0.3862641583
2021-03-17 12:30:00,1.49376,-0.12432000000000001,1.4989244144,0.05376,0.015680000000000003,0.056,1.44,-0.14,1.4467895493,1.12232,0.31276000000000004,1.1650841171,0.5923200000000001,0.17276000000000002,0.617,0.53,0.14,0.5481788029
2021-03-17 13:00:00,1.4976,-0.1232,1.5026589766,0.057600000000000005,0.016800000000000002,0.06,1.44,-0.14,1.4467895493,1.16408,0.16744,1.1760605427,0.57408,0.16744,0.598,0.59,0.0,0.59
2021-03-17 13:30:00,1.50896,-0.14572000000000002,1.5159797492,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.46,-0.16,1.4687409574,1.2150400000000001,0.29772000000000004,1.2509833732,0.57504,0.16772,0.599,0.64,0.13,0.6530696747
2021-03-17 14:00:00,1.40416,-0.14712,1.4118461673,0.044160000000000005,0.01288,0.046,1.3599999999999999,-0.16,1.3693794215000001,1.1212,0.29660000000000003,1.1597676491,0.5712,0.1666,0.595,0.55,0.13,0.565154846
2021-03-17 14:30:00,1.4272,-0.11040000000000001,1.4314635867,0.06720000000000001,0.0196,0.07,1.3599999999999999,-0.13,1.366199107,0.96752,0.30136,1.0133670608,0.58752,0.17136,0.612,0.38,0.13,0.4016217126
2021-03-17 15:00:00,1.40008,-0.10956,1.404360139,0.07008,0.020440000000000003,0.073,1.33,-0.13,1.3363382805000001,0.91744,0.31592000000000003,0.9703100535,0.63744,0.18592,0.664,0.28,0.13,0.30870698080000003
2021-03-17 15:30:00,1.34352,-0.10564000000000001,1.3476667986,0.08352000000000001,0.024360000000000003,0.08700000000000001,1.26,-0.13,1.2666885963,0.8241600000000001,0.31788000000000005,0.8833387799,0.6441600000000001,0.18788000000000002,0.671,0.18,0.13,0.2220360331
2021-03-17 16:00:00,1.37776,-0.13732,1.3845863642,0.07776000000000001,0.022680000000000002,0.081,1.3,-0.16,1.3098091464000001,0.8536,0.3148,0.9097977797000001,0.6336,0.18480000000000002,0.66,0.22,0.13,0.2555386468
2021-03-17 16:30:00,1.4066400000000001,-0.16348000000000001,1.4161079761,0.05664,0.01652,0.059000000000000004,1.35,-0.18,1.3619471355,1.02264,0.18452000000000002,1.0391535979,0.6326400000000001,0.18452000000000002,0.659,0.39,0.0,0.39
2021-03-17 17:00:00,1.4472,-0.16040000000000001,1.4560618119,0.06720000000000001,0.0196,0.07,1.38,-0.18,1.3916896206,1.2230400000000001,0.18172000000000002,1.236466336,0.62304,0.18172000000000002,0.649,0.6000000000000001,0.0,0.6000000000000001
2021-03-17 17:30:00,1.4676,-0.1632,1.4766462,0.057600000000000005,0.016800000000000002,0.06,1.4100000000000001,-0.18,1.4214429289,1.38864,0.30752,1.4222832348,0.6086400000000001,0.17752,0.634,0.78,0.13,0.7907591289
2021-03-17 18:00:00,1.63128,0.01204,1.6313244313,0.041280000000000004,0.01204,0.043000000000000003,1.5899999999999999,0.0,1.5899999999999999,1.54136,0.17248000000000002,1.5509803351,0.59136,0.17248000000000002,0.616,0.9500000000000001,0.0,0.9500000000000001
2021-03-17 18:30:00,1.7155200000000002,0.010360000000000001,1.7155512817,0.03552,0.010360000000000001,0.037,1.6800000000000002,0.0,1.6800000000000002,1.71752,0.30136,1.7437582401,0.58752,0.17136,0.612,1.13,0.13,1.1374532957
2021-03-17 19:00:00,1.7803200000000001,0.011760000000000001,1.7803588402,0.04032,0.011760000000000001,0.042,1.74,0.0,1.74,1.8123200000000002,0.30276000000000003,1.8374350057000002,0.5923200000000001,0.17276000000000002,0.617,1.22,0.13,1.2269066794
2021-03-17 19:30:00,1.6884000000000001,0.0112,1.6884371472000002,0.038400000000000004,0.0112,0.04,1.65,0.0,1.65,1.71768,0.30724,1.7449415463,0.60768,0.17724,0.633,1.11,0.13,1.1175866857
2021-03-17 20:00:00,1.57936,0.01148,1.5794017222,0.039360000000000006,0.01148,0.041,1.54,0.0,1.54,1.57824,0.050320000000000004,1.5790419880000002,0.61824,0.18032,0.644,0.96,-0.13,0.9687620967
2021-03-17 20:30:00,1.48608,0.01344,1.486140774,0.04608,0.01344,0.048,1.44,0.0,1.44,1.50304,0.18172000000000002,1.5139852707,0.62304,0.18172000000000002,0.649,0.88,0.0,0.88
2021-03-17 21:00:00,1.40704,0.013720000000000001,1.40710689,0.047040000000000005,0.013720000000000001,0.049,1.3599999999999999,0.0,1.3599999999999999,1.43208,0.18144000000000002,1.4435281778,0.6220800000000001,0.18144000000000002,0.648,0.81,0.0,0.81
2021-03-17 21:30:00,1.31512,0.013160000000000002,1.3151858424,0.04512,0.013160000000000002,0.047,1.27,0.0,1.27,1.32112,0.051160000000000004,1.3221102072,0.62112,0.18116000000000002,0.647,0.7000000000000001,-0.13,0.7119691005000001
2021-03-17 22:00:00,1.2284,0.0112,1.2284510572,0.038400000000000004,0.0112,0.04,1.19,0.0,1.19,1.23824,0.18032,1.2513007632,0.61824,0.18032,0.644,0.62,0.0,0.62
2021-03-17 22:30:00,1.1336,0.0098,1.1336423598,0.033600000000000005,0.0098,0.035,1.1,0.0,1.1,1.11288,0.30584,1.1541403727,0.6028800000000001,0.17584000000000002,0.628,0.51,0.13,0.5263078947000001
2021-03-17 23:00:00,1.00032,0.011760000000000001,1.0003891243,0.04032,0.011760000000000001,0.042,0.96,0.0,0.96,0.9627200000000001,0.16996000000000003,0.9776073854,0.58272,0.16996000000000003,0.607,0.38,0.0,0.38
2021-03-17 23:30:00,0.9289600000000001,0.014280000000000001,0.9290697498,0.048960000000000004,0.014280000000000001,0.051000000000000004,0.88,0.0,0.88,0.8769600000000001,0.03828,0.8777950786000001,0.57696,0.16828,0.601,0.30000000000000004,-0.13,0.3269556545
2021-03-18 00:00:00,0.908,0.014,0.9081079231,0.048,0.014,0.05,0.86,0.0,0.86,0.8156,0.0408,0.8166198626000001,0.5856,0.1708,0.61,0.23,-0.13,0.2641968963
2021-03-18 00:30:00,0.9860800000000001,0.14344,0.9964581276000001,0.04608,0.01344,0.048,0.9400000000000001,0.13,0.9489467846,0.8686400000000001,0.04752000000000001,0.8699388484,0.6086400000000001,0.17752,0.634,0.26,-0.13,0.2906888371
2021-03-18 01:00:00,1.15592,0.007560000000000001,1.1559447219,0.025920000000000002,0.007560000000000001,0.027,1.13,0.0,1.13,1.0688,0.0534,1.0701331693,0.6288,0.1834,0.655,0.44,-0.13,0.4588027899
2021-03-18 01:30:00,1.24112,0.0061600000000000005,1.2411352867,0.021120000000000003,0.0061600000000000005,0.022,1.22,0.0,1.22,1.15992,0.05956,1.1614481478,0.64992,0.18956,0.677,0.51,-0.13,0.5263078947000001
2021-03-18 02:00:00,1.21496,0.007280000000000001,1.2149818106,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.19,0.0,1.19,1.14608,0.058440000000000006,1.1475689957,0.6460800000000001,0.18844000000000002,0.673,0.5,-0.13,0.5166236541
2021-03-18 02:30:00,1.22592,0.007560000000000001,1.2259433103,0.025920000000000002,0.007560000000000001,0.027,1.2,0.0,1.2,1.12416,0.05788000000000001,1.1256490572,0.6441600000000001,0.18788000000000002,0.671,0.48,-0.13,0.4972926704
2021-03-18 03:00:00,1.164,0.007,1.1640210479,0.024,0.007,0.025,1.1400000000000001,0.0,1.1400000000000001,1.08936,0.05648,1.0908231754,0.63936,0.18648,0.666,0.45,-0.13,0.46840153710000004
2021-03-18 03:30:00,1.18744,0.010920000000000001,1.1874902105,0.03744,0.010920000000000001,0.039,1.15,0.0,1.15,1.02784,0.05312000000000001,1.0292117372,0.6278400000000001,0.18312,0.654,0.4,-0.13,0.4205948169
2021-03-18 04:00:00,1.12608,0.01344,1.1261602017,0.04608,0.01344,0.048,1.08,0.0,1.08,0.9724800000000001,0.04864,0.9736956403,0.61248,0.17864000000000002,0.638,0.36,-0.13,0.38275318420000004
2021-03-18 04:30:00,1.11416,0.01288,1.1142344457,0.044160000000000005,0.01288,0.046,1.07,0.0,1.07,0.98672,0.04696,0.9878368286,0.60672,0.17696,0.632,0.38,-0.13,0.4016217126
2021-03-18 05:00:00,1.05648,0.01064,1.0565335773,0.036480000000000005,0.01064,0.038,1.02,0.0,1.02,0.97096,0.17528000000000002,0.9866541441000001,0.60096,0.17528000000000002,0.626,0.37,0.0,0.37
2021-03-18 05:30:00,1.12344,-0.12608,1.130492636,0.01344,0.003920000000000001,0.014,1.11,-0.13,1.1175866857,0.9653600000000001,0.04948,0.9666272291,0.61536,0.17948000000000003,0.641,0.35000000000000003,-0.13,0.3733630941
2021-03-18 06:00:00,1.1844000000000001,-0.1758,1.1973758808000001,0.014400000000000001,0.004200000000000001,0.015,1.17,-0.18,1.1837651794,1.0232,0.18760000000000002,1.0402557378,0.6432,0.18760000000000002,0.67,0.38,0.0,0.38
2021-03-18 06:30:00,1.4496,-0.1472,1.4570545632,0.009600000000000001,0.0028,0.01,1.44,-0.15,1.4477914214,1.20896,0.31928,1.2504095329,0.6489600000000001,0.18928,0.676,0.56,0.13,0.5748912941000001
2021-03-18 07:00:00,1.5148000000000001,-0.1486,1.5220712861,0.0048000000000000004,0.0014,0.005,1.51,-0.15,1.5174320413,1.32896,0.18928,1.3423716326,0.6489600000000001,0.18928,0.676,0.68,0.0,0.68
2021-03-18 07:30:00,1.61056,-0.13692000000000001,1.6163695741000002,0.010560000000000002,0.0030800000000000003,0.011,1.6,-0.14,1.606113321,1.41856,0.33208000000000004,1.4569109787,0.65856,0.19208000000000003,0.686,0.76,0.14,0.7727871635
2021-03-18 08:00:00,1.64056,-0.13692000000000001,1.6462637090999999,0.010560000000000002,0.0030800000000000003,0.011,1.63,-0.14,1.6360012225,1.4166400000000001,0.19152000000000002,1.4295274744,0.65664,0.19152000000000002,0.684,0.76,0.0,0.76
2021-03-18 08:30:00,1.7315200000000002,-0.13664,1.736902991,0.01152,0.00336,0.012,1.72,-0.14,1.7256882685,1.38032,0.32676000000000005,1.4184693863,0.64032,0.18676,0.667,0.74,0.14,0.7531268154
2021-03-18 09:00:00,1.72168,-0.13076000000000002,1.7266384103,0.03168,0.00924,0.033,1.69,-0.14,1.695788902,1.3188,0.3234,1.3578737055,0.6288,0.1834,0.655,0.6900000000000001,0.14,0.7040596566
2021-03-18 09:30:00,1.6693600000000002,-0.12852000000000002,1.6742999134,0.039360000000000006,0.01148,0.041,1.63,-0.14,1.6360012225,1.23824,0.32032000000000005,1.27900086,0.61824,0.18032,0.644,0.62,0.14,0.6356099433
2021-03-18 10:00:00,1.5992000000000002,-0.13440000000000002,1.6048376865,0.019200000000000002,0.0056,0.02,1.58,-0.14,1.5861904047,1.11744,0.32592000000000004,1.164,0.63744,0.18592,0.664,0.48,0.14,0.5
2021-03-18 10:30:00,1.57304,-0.13328,1.5786761543,0.02304,0.00672,0.024,1.55,-0.14,1.5563097378,1.088,0.329,1.1366551808,0.648,0.189,0.675,0.44,0.14,0.4617358552
2021-03-18 11:00:00,1.52568,-0.17376000000000003,1.5355429006999999,0.05568000000000001,0.01624,0.058,1.47,-0.19,1.4822280526,1.02376,0.33068000000000003,1.0758409734,0.65376,0.19068000000000002,0.681,0.37,0.14,0.3956008089
2021-03-18 11:30:00,1.5574400000000002,-0.12908,1.5627798949,0.03744,0.010920000000000001,0.039,1.52,-0.14,1.5264337522,1.07128,0.32704000000000005,1.1200874966,0.6412800000000001,0.18704,0.668,0.43,0.14,0.4522167622
2021-03-18 12:00:00,1.55648,-0.12936,1.5618463433,0.036480000000000005,0.01064,0.038,1.52,-0.14,1.5264337522,1.08704,0.32872,1.1356552294,0.6470400000000001,0.18872000000000003,0.674,0.44,0.14,0.4617358552
2021-03-18 12:30:00,1.58704,-0.12628,1.592056092,0.047040000000000005,0.013720000000000001,0.049,1.54,-0.14,1.5463505424,1.1532,0.3276,1.1988294291,0.6432,0.18760000000000002,0.67,0.51,0.14,0.5288667129
2021-03-18 13:00:00,1.58992,-0.12544000000000002,1.5948607463000002,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.54,-0.14,1.5463505424,1.18648,0.32564000000000004,1.2303561273,0.63648,0.18564000000000003,0.663,0.55,0.14,0.5675385449
2021-03-18 13:30:00,1.51856,-0.13292,1.5243661633999999,0.05856000000000001,0.01708,0.061,1.46,-0.15,1.4676852524,1.03144,0.33292000000000005,1.0838377185,0.66144,0.19292,0.6890000000000001,0.37,0.14,0.3956008089
2021-03-18 14:00:00,1.39528,-0.13096000000000002,1.4014124304,0.06528,0.01904,0.068,1.33,-0.15,1.3384319183,0.8908800000000001,0.32984,0.9499797893,0.65088,0.18984,0.678,0.24,0.14,0.2778488798
2021-03-18 14:30:00,1.3164,-0.12480000000000001,1.3223025372000001,0.0864,0.0252,0.09,1.23,-0.15,1.2391125857,0.7932,0.3276,0.8581887904000001,0.6432,0.18760000000000002,0.67,0.15,0.14,0.2051828453
2021-03-18 15:00:00,1.302,-0.11900000000000001,1.3074268622,0.07200000000000001,0.021,0.075,1.23,-0.14,1.2379418403,0.8697600000000001,0.32368,0.9280362062,0.6297600000000001,0.18368,0.656,0.24,0.14,0.2778488798
2021-03-18 15:30:00,1.3924,-0.1218,1.3977170671999999,0.062400000000000004,0.0182,0.065,1.33,-0.14,1.3373481221999999,1.01688,0.32284,1.0668976521,0.6268800000000001,0.18284,0.653,0.39,0.14,0.41436698710000003
2021-03-18 16:00:00,1.42624,-0.14068,1.4331613308,0.06624000000000001,0.01932,0.069,1.3599999999999999,-0.16,1.3693794215000001,1.05512,0.32816,1.1049738458,0.64512,0.18816000000000002,0.672,0.41000000000000003,0.14,0.4332435804
2021-03-18 16:30:00,1.49184,0.015120000000000001,1.4919166197,0.051840000000000004,0.015120000000000001,0.054,1.44,0.0,1.44,1.16896,0.32928,1.2144516458,0.6489600000000001,0.18928,0.676,0.52,0.14,0.5385164807
2021-03-18 17:00:00,1.47376,-0.11432,1.4781872682000001,0.05376,0.015680000000000003,0.056,1.42,-0.13,1.4259382876,1.3189600000000001,0.18928,1.3324722886,0.6489600000000001,0.18928,0.676,0.67,0.0,0.67
2021-03-18 17:30:00,1.56648,0.01064,1.5665161346,0.036480000000000005,0.01064,0.038,1.53,0.0,1.53,1.44992,0.18956,1.462258869,0.64992,0.18956,0.677,0.8,0.0,0.8
2021-03-18 18:00:00,1.6728,0.0154,1.6728708856,0.0528,0.0154,0.055,1.62,0.0,1.62,1.52184,0.32012,1.555144302,0.6518400000000001,0.19012,0.679,0.87,0.13,0.8796590248
2021-03-18 18:30:00,1.7599200000000002,0.014560000000000002,1.7599802272,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.71,0.0,1.71,1.68512,0.31816,1.7148921832,0.64512,0.18816000000000002,0.672,1.04,0.13,1.0480935073
2021-03-18 19:00:00,1.7599200000000002,0.014560000000000002,1.7599802272,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.71,0.0,1.71,1.78648,0.31564000000000003,1.8141497733,0.63648,0.18564000000000003,0.663,1.15,0.13,1.1573245007
2021-03-18 19:30:00,1.7141600000000001,0.01288,1.7142083887,0.044160000000000005,0.01288,0.046,1.67,0.0,1.67,1.67632,0.30976000000000004,1.704699387,0.6163200000000001,0.17976,0.642,1.06,0.13,1.067941946
2021-03-18 20:00:00,1.59552,0.010360000000000001,1.5955536342999999,0.03552,0.010360000000000001,0.037,1.56,0.0,1.56,1.6182400000000001,0.31032000000000004,1.6477254626,0.61824,0.18032,0.644,1.0,0.13,1.0084145973
2021-03-18 20:30:00,1.48704,0.013720000000000001,1.4871032916,0.047040000000000005,0.013720000000000001,0.049,1.44,0.0,1.44,1.48032,0.18676,1.4920544896,0.64032,0.18676,0.667,0.84,0.0,0.84
2021-03-18 21:00:00,1.38992,0.014560000000000002,1.3899962590000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.34,0.0,1.34,1.40472,0.19096000000000002,1.4176402929,0.6547200000000001,0.19096000000000002,0.682,0.75,0.0,0.75
2021-03-18 21:30:00,1.30896,0.014280000000000001,1.309037891,0.048960000000000004,0.014280000000000001,0.051000000000000004,1.26,0.0,1.26,1.33608,0.18844000000000002,1.3493033017,0.6460800000000001,0.18844000000000002,0.673,0.6900000000000001,0.0,0.6900000000000001
2021-03-18 22:00:00,1.19032,0.011760000000000001,1.1903780912,0.04032,0.011760000000000001,0.042,1.15,0.0,1.15,1.23088,0.18984,1.2454335791,0.65088,0.18984,0.678,0.58,0.0,0.58
2021-03-18 22:30:00,1.08704,0.013720000000000001,1.0871265796,0.047040000000000005,0.013720000000000001,0.049,1.04,0.0,1.04,1.1276,0.1918,1.1437958734,0.6576000000000001,0.1918,0.685,0.47000000000000003,0.0,0.47000000000000003
2021-03-18 23:00:00,0.9724,0.0182,0.9725703059,0.062400000000000004,0.0182,0.065,0.91,0.0,0.91,0.97472,0.19096000000000002,0.9932496162000001,0.6547200000000001,0.19096000000000002,0.682,0.32,0.0,0.32
2021-03-18 23:30:00,0.9224,0.0182,0.9225795359000001,0.062400000000000004,0.0182,0.065,0.86,0.0,0.86,0.888,0.319,0.9435597490000001,0.648,0.189,0.675,0.24,0.13,0.2729468813
2021-03-19 00:00:00,0.9299200000000001,0.014560000000000002,0.9300339779000001,0.049920000000000006,0.014560000000000002,0.052000000000000005,0.88,0.0,0.88,0.84416,0.18788000000000002,0.8648150091,0.6441600000000001,0.18788000000000002,0.671,0.2,0.0,0.2
2021-03-19 00:30:00,0.9318400000000001,0.015120000000000001,0.9319626602000001,0.051840000000000004,0.015120000000000001,0.054,0.88,0.0,0.88,0.87936,0.18648,0.8989153464,0.63936,0.18648,0.666,0.24,0.0,0.24
2021-03-19 01:00:00,1.1136,0.0098,1.1136431206,0.033600000000000005,0.0098,0.035,1.08,0.0,1.08,1.09512,0.05816,1.0966633029,0.64512,0.18816000000000002,0.672,0.45,-0.13,0.46840153710000004
2021-03-19 01:30:00,1.2136,0.0098,1.2136395676,0.033600000000000005,0.0098,0.035,1.18,0.0,1.18,1.13416,0.05788000000000001,1.1356359452,0.6441600000000001,0.18788000000000002,0.671,0.49,-0.13,0.5069516742
2021-03-19 02:00:00,1.1984,0.0112,1.1984523353,0.038400000000000004,0.0112,0.04,1.16,0.0,1.16,1.14472,0.06096000000000001,1.1463420083,0.6547200000000001,0.19096000000000002,0.682,0.49,-0.13,0.5069516742
2021-03-19 02:30:00,1.19744,0.010920000000000001,1.1974897912,0.03744,0.010920000000000001,0.039,1.16,0.0,1.16,1.138,0.059000000000000004,1.1395284112,0.648,0.189,0.675,0.49,-0.13,0.5069516742
2021-03-19 03:00:00,1.1684,0.0112,1.168453679,0.038400000000000004,0.0112,0.04,1.13,0.0,1.13,1.06048,0.06264,1.0623283861,0.6604800000000001,0.19264,0.6880000000000001,0.4,-0.13,0.4205948169
2021-03-19 03:30:00,1.11552,0.010360000000000001,1.1155681064,0.03552,0.010360000000000001,0.037,1.08,0.0,1.08,1.02736,0.20048000000000002,1.0467381717,0.6873600000000001,0.20048000000000002,0.716,0.34,0.0,0.34
2021-03-19 04:00:00,1.06088,0.01484,1.0609837888,0.05088,0.01484,0.053,1.01,0.0,1.01,0.9764,0.20020000000000002,0.9967130981000001,0.6864,0.20020000000000002,0.715,0.29,0.0,0.29
2021-03-19 04:30:00,1.03376,0.015680000000000003,1.0338789097,0.05376,0.015680000000000003,0.056,0.98,0.0,0.98,0.90736,0.20048000000000002,0.9292439938,0.6873600000000001,0.20048000000000002,0.716,0.22,0.0,0.22
2021-03-19 05:00:00,0.9797600000000001,0.00868,0.9797984487,0.02976,0.00868,0.031,0.9500000000000001,0.0,0.9500000000000001,0.89392,0.19656,0.9152752591000001,0.6739200000000001,0.19656,0.7020000000000001,0.22,0.0,0.22
2021-03-19 05:30:00,1.01592,0.007560000000000001,1.0159481286,0.025920000000000002,0.007560000000000001,0.027,0.99,0.0,0.99,0.9133600000000001,0.19348,0.9336278702,0.6633600000000001,0.19348,0.6910000000000001,0.25,0.0,0.25
2021-03-19 06:00:00,1.11016,-0.26412,1.1411461782,0.02016,0.005880000000000001,0.021,1.09,-0.27,1.1229425631,0.89336,0.19348,0.9140714414000001,0.6633600000000001,0.19348,0.6910000000000001,0.23,0.0,0.23
2021-03-19 06:30:00,1.3624800000000001,-0.21636000000000002,1.3795518838,0.012480000000000002,0.0036400000000000004,0.013000000000000001,1.35,-0.22,1.3678084661,1.06624,0.32432000000000005,1.1144735080000001,0.66624,0.19432000000000002,0.6940000000000001,0.4,0.13,0.4205948169
2021-03-19 07:00:00,1.4696,-0.1272,1.4750945732,0.009600000000000001,0.0028,0.01,1.46,-0.13,1.4657762449,1.22736,0.33048000000000005,1.2710741913999999,0.6873600000000001,0.20048000000000002,0.716,0.54,0.13,0.5554277631
2021-03-19 07:30:00,1.61056,-0.12692,1.6155532179,0.010560000000000002,0.0030800000000000003,0.011,1.6,-0.13,1.6052725625000002,1.4012,0.3316,1.4399027745000001,0.6912,0.2016,0.72,0.71,0.13,0.7218032973
2021-03-19 08:00:00,1.67576,-0.12832000000000002,1.6806658204,0.00576,0.00168,0.006,1.67,-0.13,1.6750522380000001,1.47408,0.33244,1.5111016511000002,0.69408,0.20244,0.723,0.78,0.13,0.7907591289
2021-03-19 08:30:00,1.65456,-0.11992000000000001,1.6589001175,0.03456,0.01008,0.036000000000000004,1.62,-0.13,1.625207679,1.34312,0.33216,1.3835828851,0.6931200000000001,0.20216,0.722,0.65,0.13,0.6628725368
2021-03-19 09:00:00,1.67496,-0.12272000000000001,1.6794496718,0.024960000000000003,0.007280000000000001,0.026000000000000002,1.65,-0.13,1.6551132892,1.24064,0.32852000000000003,1.2833990026,0.68064,0.19852000000000003,0.709,0.56,0.13,0.5748912941000001
2021-03-19 09:30:00,1.57264,-0.15048,1.5798230280999999,0.03264,0.00952,0.034,1.54,-0.16,1.5482893786,1.16432,0.32376000000000005,1.2084955937,0.66432,0.19376000000000002,0.6920000000000001,0.5,0.13,0.5166236541
2021-03-19 10:00:00,1.5574400000000002,-0.12908,1.5627798949,0.03744,0.010920000000000001,0.039,1.52,-0.14,1.5264337522,1.15488,0.32684,1.200238393,0.67488,0.19684000000000001,0.7030000000000001,0.48,0.13,0.4972926704
2021-03-19 10:30:00,1.55664,-0.12348,1.5615298268000002,0.05664,0.01652,0.059000000000000004,1.5,-0.14,1.5065191668,1.1568,0.3274,1.2022383291,0.6768000000000001,0.19740000000000002,0.705,0.48,0.13,0.4972926704
2021-03-19 11:00:00,1.52664,-0.12348,1.531625607,0.05664,0.01652,0.059000000000000004,1.47,-0.14,1.4766516177,1.12144,0.32292000000000004,1.1670068552,0.66144,0.19292,0.6890000000000001,0.46,0.13,0.4780167361
2021-03-19 11:30:00,1.53936,-0.12852000000000002,1.544715702,0.039360000000000006,0.01148,0.041,1.5,-0.14,1.5065191668,1.13856,0.32208000000000003,1.1832389446,0.65856,0.19208000000000003,0.686,0.48,0.13,0.4972926704
2021-03-19 12:00:00,1.56936,-0.12852000000000002,1.5746136669,0.039360000000000006,0.01148,0.041,1.53,-0.14,1.5363918771,1.16432,0.32376000000000005,1.2084955937,0.66432,0.19376000000000002,0.6920000000000001,0.5,0.13,0.5166236541
2021-03-19 12:30:00,1.6284,-0.1288,1.6334858432,0.038400000000000004,0.0112,0.04,1.5899999999999999,-0.14,1.5961516219,1.1835200000000001,0.19936,1.2001933178,0.68352,0.19936,0.712,0.5,0.0,0.5
2021-03-19 13:00:00,1.6284,-0.1288,1.6334858432,0.038400000000000004,0.0112,0.04,1.5899999999999999,-0.14,1.5961516219,1.18448,0.32964000000000004,1.2294939609,0.6844800000000001,0.19964,0.713,0.5,0.13,0.5166236541
2021-03-19 13:30:00,1.54976,-0.16132000000000002,1.5581335630000002,0.02976,0.00868,0.031,1.52,-0.17,1.5294770348,1.21256,0.19908,1.2287939616,0.6825600000000001,0.19908,0.711,0.53,0.0,0.53
2021-03-19 14:00:00,1.4784000000000002,-0.1588,1.4869041664,0.038400000000000004,0.0112,0.04,1.44,-0.17,1.45,1.18408,0.07244,1.1862938085,0.69408,0.20244,0.723,0.49,-0.13,0.5069516742
2021-03-19 14:30:00,1.5112800000000002,-0.16796000000000003,1.5205846902,0.041280000000000004,0.01204,0.043000000000000003,1.47,-0.18,1.4809794057,1.14872,0.32796000000000003,1.1946193536,0.6787200000000001,0.19796000000000002,0.707,0.47000000000000003,0.13,0.4876474136
2021-03-19 15:00:00,1.52936,-0.14852,1.5365546525,0.039360000000000006,0.01148,0.041,1.49,-0.16,1.4985659812,1.08816,0.06488000000000001,1.0900924731,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.42,-0.13,0.4396589587
2021-03-19 15:30:00,1.5032,-0.1374,1.509466462,0.0432,0.0126,0.045,1.46,-0.15,1.4676852524,1.06952,0.19236,1.0866809099,0.6595200000000001,0.19236,0.687,0.41000000000000003,0.0,0.41000000000000003
2021-03-19 16:00:00,1.4699200000000001,-0.17544,1.4803526607,0.049920000000000006,0.014560000000000002,0.052000000000000005,1.42,-0.19,1.4326548782000001,1.13816,0.32488,1.1836195335,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.47000000000000003,0.13,0.4876474136
2021-03-19 16:30:00,1.4655200000000002,0.010360000000000001,1.4655566178,0.03552,0.010360000000000001,0.037,1.43,0.0,1.43,1.23392,0.32656,1.2764011908000001,0.6739200000000001,0.19656,0.7020000000000001,0.56,0.13,0.5748912941000001
2021-03-19 17:00:00,1.4936,0.0098,1.4936321502,0.033600000000000005,0.0098,0.035,1.46,0.0,1.46,1.37776,0.19768000000000002,1.3918692467,0.67776,0.19768000000000002,0.706,0.7000000000000001,0.0,0.7000000000000001
2021-03-19 17:30:00,1.6836,0.0098,1.683628522,0.033600000000000005,0.0098,0.035,1.65,0.0,1.65,1.53048,0.32264000000000004,1.5641181541,0.6604800000000001,0.19264,0.6880000000000001,0.87,0.13,0.8796590248
2021-03-19 18:00:00,1.75976,0.00868,1.7597814069000002,0.02976,0.00868,0.031,1.73,0.0,1.73,1.6464,0.3302,1.6791858146,0.6864,0.20020000000000002,0.715,0.96,0.13,0.9687620967
2021-03-19 18:30:00,1.76592,0.007560000000000001,1.7659361823,0.025920000000000002,0.007560000000000001,0.027,1.74,0.0,1.74,1.6760000000000002,0.333,1.7087612472,0.6960000000000001,0.203,0.725,0.98,0.13,0.9885848471
2021-03-19 19:00:00,1.7736,0.0098,1.7736270747,0.033600000000000005,0.0098,0.035,1.74,0.0,1.74,1.686,0.203,1.6981769637,0.6960000000000001,0.203,0.725,0.99,0.0,0.99
2021-03-19 19:30:00,1.6388,0.008400000000000001,1.6388215278,0.028800000000000003,0.008400000000000001,0.03,1.6099999999999999,0.0,1.6099999999999999,1.6169600000000002,0.34328000000000003,1.6529975197,0.69696,0.20328000000000002,0.726,0.92,0.14,0.9305912099
2021-03-19 20:00:00,1.5126400000000002,0.00952,1.5126699574,0.03264,0.00952,0.034,1.48,0.0,1.48,1.5429599999999999,0.33628,1.5791801037000002,0.67296,0.19628,0.7010000000000001,0.87,0.14,0.8811923740000001
2021-03-19 20:30:00,1.43824,0.00532,1.4382498392,0.018240000000000003,0.00532,0.019,1.42,0.0,1.42,1.46048,0.06264,1.4618226979,0.6604800000000001,0.19264,0.6880000000000001,0.8,-0.13,0.8104936767
2021-03-19 21:00:00,1.32168,0.00924,1.3217122985,0.03168,0.00924,0.033,1.29,0.0,1.29,1.40144,0.19292,1.4146562127,0.66144,0.19292,0.6890000000000001,0.74,0.0,0.74
2021-03-19 21:30:00,1.22208,0.00644,1.2220969683,0.022080000000000002,0.00644,0.023,1.2,0.0,1.2,1.31816,0.19488000000000003,1.3324878986,0.6681600000000001,0.19488000000000003,0.6960000000000001,0.65,0.0,0.65
2021-03-19 22:00:00,1.1588,0.008400000000000001,1.1588304449,0.028800000000000003,0.008400000000000001,0.03,1.13,0.0,1.13,1.23544,0.19992000000000001,1.2515110865999999,0.68544,0.19992000000000001,0.714,0.55,0.0,0.55
2021-03-19 22:30:00,1.07208,0.00644,1.0720993424,0.022080000000000002,0.00644,0.023,1.05,0.0,1.05,1.10024,0.07132000000000001,1.1025491372,0.6902400000000001,0.20132000000000003,0.719,0.41000000000000003,-0.13,0.43011626340000003
2021-03-19 23:00:00,1.00648,0.01064,1.0065362388,0.036480000000000005,0.01064,0.038,0.97,0.0,0.97,1.0312,0.0716,1.0336827366,0.6912,0.2016,0.72,0.34,-0.13,0.3640054945
2021-03-19 23:30:00,0.91456,0.01008,0.9146155476000001,0.03456,0.01008,0.036000000000000004,0.88,0.0,0.88,0.9631200000000001,0.07216,0.9658194448,0.6931200000000001,0.20216,0.722,0.27,-0.13,0.2996664813
